Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,2,1,10,15,750.5,89.0,1.15,14.75,430.0,615.0,491.44
2018,2,1,10,30,701.0,106.0,1.2,15.2,444.0,615.75,490.41
2018,2,1,10,45,667.5,121.5,1.25,15.6,456.5,618.98,491.41
2018,2,1,11,0,634.0,137.0,1.3,16.0,469.0,618.52,489.57
2018,2,1,11,15,671.0,131.0,1.35,16.3,493.0,642.28,507.01
2018,2,1,11,30,708.0,125.0,1.4,16.6,517.0,663.83,522.44
2018,2,1,11,45,725.0,123.0,1.45,16.9,530.5,672.76,528.35
2018,2,1,12,0,742.0,121.0,1.5,17.2,544.0,678.93,532.36
2018,2,1,12,15,722.0,129.0,1.5,17.4,542.0,666.73,522.27
2018,2,1,12,30,702.0,137.0,1.5,17.6,540.0,652.06,510.56
2018,2,1,12,45,758.0,118.5,1.55,17.8,550.5,658.97,516.3
2018,2,1,13,0,814.0,100.0,1.6,18.0,561.0,660.18,517.57
2018,2,1,13,15,861.0,84.0,1.6,18.0,561.5,654.88,513.78
2018,2,1,13,30,908.0,68.0,1.6,18.0,562.0,642.51,504.67
2018,2,1,13,45,848.5,78.5,1.6,18.05,527.0,594.09,467.43
2018,2,1,14,0,789.0,89.0,1.6,18.1,492.0,544.21,428.88
2018,2,1,14,15,790.0,83.0,1.6,18.0,468.5,510.45,402.47
2018,2,1,14,30,791.0,77.0,1.6,17.9,445.0,474.44,373.41
2018,2,1,14,45,796.0,71.0,1.55,17.75,418.5,438.11,343.05
2018,2,1,15,0,801.0,65.0,1.5,17.6,392.0,399.44,309.82
2018,2,1,15,15,789.5,61.0,1.5,17.6,357.5,354.52,270.74
2018,2,1,15,30,778.0,57.0,1.5,17.6,323.0,309.0,230.14
2018,2,1,15,45,736.0,54.5,1.4,16.6,280.0,256.29,184.39
2018,2,1,16,0,694.0,52.0,1.3,15.6,237.0,206.45,140.76
2018,2,1,16,15,596.0,50.5,1.4,15.05,189.0,150.21,94.92
2018,2,1,16,30,498.0,49.0,1.5,14.5,141.0,104.25,60.17
2018,2,1,16,45,420.5,39.5,1.55,13.95,102.0,61.86,31.31
2018,2,1,17,0,343.0,30.0,1.6,13.4,63.0,27.57,13.45
2018,2,1,17,15,208.0,19.0,1.6,13.2,36.0,15.27,0.0
2018,2,1,17,30,73.0,8.0,1.6,13.0,9.0,7.86,0.0
2018,2,1,17,45,36.5,4.0,1.6,12.85,4.5,0.0,0.0
2018,2,1,18,0,0.0,0.0,1.6,12.7,0.0,0.0,0.0
2018,2,1,18,15,0.0,0.0,1.6,12.65,0.0,0.0,0.0
2018,2,1,18,30,0.0,0.0,1.6,12.6,0.0,0.0,0.0
2018,2,1,18,45,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2018,2,1,19,0,0.0,0.0,1.6,12.4,0.0,0.0,0.0
2018,2,1,19,15,0.0,0.0,1.6,12.3,0.0,0.0,0.0
2018,2,1,19,30,0.0,0.0,1.6,12.2,0.0,0.0,0.0
2018,2,1,19,45,0.0,0.0,1.6,12.15,0.0,0.0,0.0
2018,2,1,20,0,0.0,0.0,1.6,12.1,0.0,0.0,0.0
2018,2,1,20,15,0.0,0.0,1.65,12.05,0.0,0.0,0.0
2018,2,1,20,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2018,2,1,20,45,0.0,0.0,1.75,11.9,0.0,0.0,0.0
2018,2,1,21,0,0.0,0.0,1.8,11.8,0.0,0.0,0.0
2018,2,1,21,15,0.0,0.0,1.8,11.8,0.0,0.0,0.0
2018,2,1,21,30,0.0,0.0,1.8,11.8,0.0,0.0,0.0
2018,2,1,21,45,0.0,0.0,1.8,11.8,0.0,0.0,0.0
2018,2,1,22,0,0.0,0.0,1.8,11.8,0.0,0.0,0.0
2018,2,1,22,15,0.0,0.0,1.75,11.8,0.0,0.0,0.0
2018,2,1,22,30,0.0,0.0,1.7,11.8,0.0,0.0,0.0
2018,2,1,22,45,0.0,0.0,1.7,11.8,0.0,0.0,0.0
2018,2,1,23,0,0.0,0.0,1.7,11.8,0.0,0.0,0.0
2018,2,1,23,15,0.0,0.0,1.7,11.8,0.0,0.0,0.0
2018,2,1,23,30,0.0,0.0,1.7,11.8,0.0,0.0,0.0
2018,2,1,23,45,0.0,0.0,1.65,11.85,0.0,0.0,0.0
2018,2,2,0,0,0.0,0.0,1.6,11.9,0.0,0.0,0.0
2018,2,2,0,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2018,2,2,0,30,0.0,0.0,1.6,12.1,0.0,0.0,0.0
2018,2,2,0,45,0.0,0.0,1.55,12.2,0.0,0.0,0.0
2018,2,2,1,0,0.0,0.0,1.5,12.3,0.0,0.0,0.0
2018,2,2,1,15,0.0,0.0,1.45,12.4,0.0,0.0,0.0
2018,2,2,1,30,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2018,2,2,1,45,0.0,0.0,1.35,12.55,0.0,0.0,0.0
2018,2,2,2,0,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,2,2,2,15,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,2,2,2,30,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,2,2,2,45,0.0,0.0,1.25,12.6,0.0,0.0,0.0
2018,2,2,3,0,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,2,2,3,15,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,2,2,3,30,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,2,2,3,45,0.0,0.0,1.15,12.6,0.0,0.0,0.0
2018,2,2,4,0,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,2,2,4,15,0.0,0.0,1.1,12.55,0.0,0.0,0.0
2018,2,2,4,30,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,2,2,4,45,0.0,0.0,1.05,12.45,0.0,0.0,0.0
2018,2,2,5,0,0.0,0.0,1.0,12.4,0.0,0.0,0.0
2018,2,2,5,15,0.0,0.0,1.0,12.35,0.0,0.0,0.0
2018,2,2,5,30,0.0,0.0,1.0,12.3,0.0,0.0,0.0
2018,2,2,5,45,0.0,0.0,0.95,12.3,0.0,0.0,0.0
2018,2,2,6,0,0.0,0.0,0.9,12.3,0.0,0.0,0.0
2018,2,2,6,15,0.0,0.0,0.95,12.2,0.0,0.0,0.0
2018,2,2,6,30,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,2,2,6,45,0.0,0.0,1.0,12.05,0.0,0.0,0.0
2018,2,2,7,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,2,2,7,15,72.5,8.0,1.0,12.3,11.0,7.86,0.0
2018,2,2,7,30,145.0,16.0,1.0,12.6,22.0,56.14,0.0
2018,2,2,7,45,239.0,29.0,1.05,12.9,53.5,127.28,82.72
2018,2,2,8,0,333.0,42.0,1.1,13.2,85.0,187.68,142.95
2018,2,2,8,15,367.0,53.0,1.2,13.4,118.0,228.89,181.24
2018,2,2,8,30,401.0,64.0,1.3,13.6,151.0,270.3,218.49
2018,2,2,8,45,426.0,77.0,1.45,13.85,187.5,312.94,255.63
2018,2,2,9,0,451.0,90.0,1.6,14.1,224.0,356.3,292.28
2018,2,2,9,15,601.5,78.5,1.65,14.3,284.5,446.52,365.84
2018,2,2,9,30,752.0,67.0,1.7,14.5,345.0,539.05,439.19
2018,2,2,9,45,730.5,80.0,1.8,14.7,372.5,563.49,457.48
2018,2,2,10,0,709.0,93.0,1.9,14.9,400.0,582.1,471.37
2018,2,2,10,15,610.5,125.0,1.9,15.2,403.0,566.27,456.91
2018,2,2,10,30,512.0,157.0,1.9,15.5,406.0,540.65,435.04
2018,2,2,10,45,508.5,167.5,1.9,15.75,425.5,556.27,446.03
2018,2,2,11,0,505.0,178.0,1.9,16.0,445.0,569.81,455.0
2018,2,2,11,15,577.5,161.5,1.9,16.3,476.0,606.52,482.84
2018,2,2,11,30,650.0,145.0,1.9,16.6,507.0,645.9,511.94
2018,2,2,11,45,730.5,124.0,1.9,16.85,538.0,680.37,537.45
2018,2,2,12,0,811.0,103.0,1.9,17.1,569.0,709.57,557.79
2018,2,2,12,15,862.0,89.0,1.9,17.3,586.0,723.8,567.21
2018,2,2,12,30,913.0,75.0,1.9,17.5,603.0,730.68,571.56
2018,2,2,12,45,902.0,77.5,1.9,17.7,595.5,711.99,557.75
2018,2,2,13,0,891.0,80.0,1.9,17.9,588.0,690.45,542.19
2018,2,2,13,15,879.5,81.0,1.9,17.95,573.0,664.28,522.79
2018,2,2,13,30,868.0,82.0,1.9,18.0,558.0,635.68,500.98
2018,2,2,13,45,861.5,79.5,1.9,18.05,537.5,604.13,476.75
2018,2,2,14,0,855.0,77.0,1.9,18.1,517.0,571.73,451.35
2018,2,2,14,15,858.5,71.5,1.8,18.05,494.0,536.53,423.12
2018,2,2,14,30,862.0,66.0,1.7,18.0,471.0,500.13,393.2
2018,2,2,14,45,846.0,65.5,1.65,17.95,439.5,457.48,357.82
2018,2,2,15,0,830.0,65.0,1.6,17.9,408.0,414.12,320.95
2018,2,2,15,15,806.0,61.5,1.6,17.9,368.5,363.72,277.83
2018,2,2,15,30,782.0,58.0,1.6,17.9,329.0,313.8,234.07
2018,2,2,15,45,734.0,54.5,1.4,17.15,283.0,258.05,185.83
2018,2,2,16,0,686.0,51.0,1.2,16.4,237.0,205.79,140.32
2018,2,2,16,15,602.5,48.5,1.25,15.85,190.5,152.21,96.14
2018,2,2,16,30,519.0,46.0,1.3,15.3,144.0,105.35,59.96
2018,2,2,16,45,416.0,40.0,1.35,14.75,104.5,63.23,32.22
2018,2,2,17,0,313.0,34.0,1.4,14.2,65.0,32.1,16.81
2018,2,2,17,15,195.5,21.5,1.45,13.95,37.5,17.62,0.0
2018,2,2,17,30,78.0,9.0,1.5,13.7,10.0,8.85,0.0
2018,2,2,17,45,39.0,4.5,1.5,13.45,5.0,0.0,0.0
2018,2,2,18,0,0.0,0.0,1.5,13.2,0.0,0.0,0.0
2018,2,2,18,15,0.0,0.0,1.5,13.05,0.0,0.0,0.0
2018,2,2,18,30,0.0,0.0,1.5,12.9,0.0,0.0,0.0
2018,2,2,18,45,0.0,0.0,1.5,12.75,0.0,0.0,0.0
2018,2,2,19,0,0.0,0.0,1.5,12.6,0.0,0.0,0.0
2018,2,2,19,15,0.0,0.0,1.5,12.55,0.0,0.0,0.0
2018,2,2,19,30,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2018,2,2,19,45,0.0,0.0,1.5,12.45,0.0,0.0,0.0
2018,2,2,20,0,0.0,0.0,1.5,12.4,0.0,0.0,0.0
2018,2,2,20,15,0.0,0.0,1.5,12.4,0.0,0.0,0.0
2018,2,2,20,30,0.0,0.0,1.5,12.4,0.0,0.0,0.0
2018,2,2,20,45,0.0,0.0,1.5,12.4,0.0,0.0,0.0
2018,2,2,21,0,0.0,0.0,1.5,12.4,0.0,0.0,0.0
2018,2,2,21,15,0.0,0.0,1.5,12.35,0.0,0.0,0.0
2018,2,2,21,30,0.0,0.0,1.5,12.3,0.0,0.0,0.0
2018,2,2,21,45,0.0,0.0,1.5,12.25,0.0,0.0,0.0
2018,2,2,22,0,0.0,0.0,1.5,12.2,0.0,0.0,0.0
2018,2,2,22,15,0.0,0.0,1.5,12.2,0.0,0.0,0.0
2018,2,2,22,30,0.0,0.0,1.5,12.2,0.0,0.0,0.0
2018,2,2,22,45,0.0,0.0,1.55,12.15,0.0,0.0,0.0
2018,2,2,23,0,0.0,0.0,1.6,12.1,0.0,0.0,0.0
2018,2,2,23,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2018,2,2,23,30,0.0,0.0,1.6,11.9,0.0,0.0,0.0
2018,2,2,23,45,0.0,0.0,1.6,11.85,0.0,0.0,0.0
2018,2,3,0,0,0.0,0.0,1.6,11.8,0.0,0.0,0.0
2018,2,3,0,15,0.0,0.0,1.6,11.7,0.0,0.0,0.0
2018,2,3,0,30,0.0,0.0,1.6,11.6,0.0,0.0,0.0
2018,2,3,0,45,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2018,2,3,1,0,0.0,0.0,1.6,11.4,0.0,0.0,0.0
2018,2,3,1,15,0.0,0.0,1.6,11.35,0.0,0.0,0.0
2018,2,3,1,30,0.0,0.0,1.6,11.3,0.0,0.0,0.0
2018,2,3,1,45,0.0,0.0,1.6,11.2,0.0,0.0,0.0
2018,2,3,2,0,0.0,0.0,1.6,11.1,0.0,0.0,0.0
2018,2,3,2,15,0.0,0.0,1.6,11.05,0.0,0.0,0.0
2018,2,3,2,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2018,2,3,2,45,0.0,0.0,1.6,10.95,0.0,0.0,0.0
2018,2,3,3,0,0.0,0.0,1.6,10.9,0.0,0.0,0.0
2018,2,3,3,15,0.0,0.0,1.65,10.9,0.0,0.0,0.0
2018,2,3,3,30,0.0,0.0,1.7,10.9,0.0,0.0,0.0
2018,2,3,3,45,0.0,0.0,1.7,10.9,0.0,0.0,0.0
2018,2,3,4,0,0.0,0.0,1.7,10.9,0.0,0.0,0.0
2018,2,3,4,15,0.0,0.0,1.75,10.9,0.0,0.0,0.0
2018,2,3,4,30,0.0,0.0,1.8,10.9,0.0,0.0,0.0
2018,2,3,4,45,0.0,0.0,1.85,10.85,0.0,0.0,0.0
2018,2,3,5,0,0.0,0.0,1.9,10.8,0.0,0.0,0.0
2018,2,3,5,15,0.0,0.0,1.95,10.8,0.0,0.0,0.0
2018,2,3,5,30,0.0,0.0,2.0,10.8,0.0,0.0,0.0
2018,2,3,5,45,0.0,0.0,2.05,10.75,0.0,0.0,0.0
2018,2,3,6,0,0.0,0.0,2.1,10.7,0.0,0.0,0.0
2018,2,3,6,15,0.0,0.0,2.1,10.8,0.0,0.0,0.0
2018,2,3,6,30,0.0,0.0,2.1,10.9,0.0,0.0,0.0
2018,2,3,6,45,0.0,0.0,2.15,11.05,0.0,0.0,0.0
2018,2,3,7,0,0.0,0.0,2.2,11.2,0.0,0.0,0.0
2018,2,3,7,15,117.0,9.0,2.2,11.65,14.0,36.44,0.0
2018,2,3,7,30,234.0,18.0,2.2,12.1,28.0,83.44,0.0
2018,2,3,7,45,381.0,26.5,2.25,12.55,66.5,172.61,115.72
2018,2,3,8,0,528.0,35.0,2.3,13.0,105.0,250.28,191.56
2018,2,3,8,15,602.0,40.0,2.3,13.45,149.5,310.61,246.48
2018,2,3,8,30,676.0,45.0,2.3,13.9,194.0,375.61,303.45
2018,2,3,8,45,721.5,48.5,2.3,14.3,238.5,428.88,349.54
2018,2,3,9,0,767.0,52.0,2.3,14.7,283.0,483.64,395.12
2018,2,3,9,15,796.0,55.5,2.35,15.15,325.0,530.01,432.65
2018,2,3,9,30,825.0,59.0,2.4,15.6,367.0,575.89,468.59
2018,2,3,9,45,845.0,61.0,2.45,16.0,404.0,609.39,494.32
2018,2,3,10,0,865.0,63.0,2.5,16.4,441.0,645.15,521.0
2018,2,3,10,15,879.5,64.5,2.5,16.75,472.5,674.65,541.21
2018,2,3,10,30,894.0,66.0,2.5,17.1,504.0,701.72,559.34
2018,2,3,10,45,904.0,67.5,2.5,17.45,529.5,722.95,573.04
2018,2,3,11,0,914.0,69.0,2.5,17.8,555.0,741.2,584.57
2018,2,3,11,15,921.0,69.5,2.45,18.05,573.0,752.99,591.38
2018,2,3,11,30,928.0,70.0,2.4,18.3,591.0,761.5,595.94
2018,2,3,11,45,931.0,70.5,2.35,18.55,601.5,763.71,596.11
2018,2,3,12,0,934.0,71.0,2.3,18.8,612.0,762.5,594.01
2018,2,3,12,15,934.0,71.5,2.25,18.9,614.0,755.67,588.42
2018,2,3,12,30,934.0,72.0,2.2,19.0,616.0,745.46,580.59
2018,2,3,12,45,931.5,71.5,2.15,19.15,610.5,729.06,568.39
2018,2,3,13,0,929.0,71.0,2.1,19.3,605.0,709.47,554.05
2018,2,3,13,15,924.0,70.5,2.05,19.35,591.5,685.15,536.52
2018,2,3,13,30,919.0,70.0,2.0,19.4,578.0,657.97,515.64
2018,2,3,13,45,911.5,69.5,1.95,19.4,558.0,626.57,491.41
2018,2,3,14,0,904.0,69.0,1.9,19.4,538.0,592.76,464.97
2018,2,3,14,15,892.5,67.5,1.85,19.3,510.5,553.53,434.1
2018,2,3,14,30,881.0,66.0,1.8,19.2,483.0,512.57,401.19
2018,2,3,14,45,864.5,63.5,1.7,19.15,449.0,466.77,363.51
2018,2,3,15,0,848.0,61.0,1.6,19.1,415.0,420.15,324.25
2018,2,3,15,15,824.0,59.0,1.6,19.1,376.0,370.51,281.91
2018,2,3,15,30,800.0,57.0,1.6,19.1,337.0,321.18,238.75
2018,2,3,15,45,766.0,53.5,1.35,18.4,294.0,268.27,192.44
2018,2,3,16,0,732.0,50.0,1.1,17.7,251.0,217.41,147.54
2018,2,3,16,15,680.0,46.0,1.1,17.35,206.5,165.25,103.12
2018,2,3,16,30,628.0,42.0,1.1,17.0,162.0,117.7,64.97
2018,2,3,16,45,541.0,35.5,1.1,16.7,119.0,70.22,33.01
2018,2,3,17,0,454.0,29.0,1.1,16.4,76.0,31.96,14.64
2018,2,3,17,15,286.0,19.5,1.05,16.3,44.0,15.37,0.0
2018,2,3,17,30,118.0,10.0,1.0,16.2,12.0,9.83,0.0
2018,2,3,17,45,59.0,5.0,1.0,16.1,6.0,0.0,0.0
2018,2,3,18,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2018,2,3,18,15,0.0,0.0,1.05,15.8,0.0,0.0,0.0
2018,2,3,18,30,0.0,0.0,1.1,15.6,0.0,0.0,0.0
2018,2,3,18,45,0.0,0.0,1.1,15.4,0.0,0.0,0.0
2018,2,3,19,0,0.0,0.0,1.1,15.2,0.0,0.0,0.0
2018,2,3,19,15,0.0,0.0,1.15,15.05,0.0,0.0,0.0
2018,2,3,19,30,0.0,0.0,1.2,14.9,0.0,0.0,0.0
2018,2,3,19,45,0.0,0.0,1.25,14.75,0.0,0.0,0.0
2018,2,3,20,0,0.0,0.0,1.3,14.6,0.0,0.0,0.0
2018,2,3,20,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2018,2,3,20,30,0.0,0.0,1.3,14.4,0.0,0.0,0.0
2018,2,3,20,45,0.0,0.0,1.3,14.25,0.0,0.0,0.0
2018,2,3,21,0,0.0,0.0,1.3,14.1,0.0,0.0,0.0
2018,2,3,21,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2018,2,3,21,30,0.0,0.0,1.3,13.9,0.0,0.0,0.0
2018,2,3,21,45,0.0,0.0,1.3,13.8,0.0,0.0,0.0
2018,2,3,22,0,0.0,0.0,1.3,13.7,0.0,0.0,0.0
2018,2,3,22,15,0.0,0.0,1.3,13.6,0.0,0.0,0.0
2018,2,3,22,30,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2018,2,3,22,45,0.0,0.0,1.25,13.4,0.0,0.0,0.0
2018,2,3,23,0,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,2,3,23,15,0.0,0.0,1.25,13.2,0.0,0.0,0.0
2018,2,3,23,30,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,2,3,23,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2018,2,4,0,0,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,2,4,0,15,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,2,4,0,30,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,2,4,0,45,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,2,4,1,0,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,2,4,1,15,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,2,4,1,30,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,2,4,1,45,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,2,4,2,0,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,2,4,2,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,2,4,2,30,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,2,4,2,45,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,2,4,3,0,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,2,4,3,15,0.0,0.0,1.3,11.65,0.0,0.0,0.0
2018,2,4,3,30,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,2,4,3,45,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,2,4,4,0,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,2,4,4,15,0.0,0.0,1.3,11.35,0.0,0.0,0.0
2018,2,4,4,30,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,2,4,4,45,0.0,0.0,1.3,11.2,0.0,0.0,0.0
2018,2,4,5,0,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,2,4,5,15,0.0,0.0,1.35,11.05,0.0,0.0,0.0
2018,2,4,5,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2018,2,4,5,45,0.0,0.0,1.45,10.95,0.0,0.0,0.0
2018,2,4,6,0,0.0,0.0,1.5,10.9,0.0,0.0,0.0
2018,2,4,6,15,0.0,0.0,1.5,10.95,0.0,0.0,0.0
2018,2,4,6,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2018,2,4,6,45,0.0,0.0,1.5,11.1,0.0,0.0,0.0
2018,2,4,7,0,0.0,0.0,1.5,11.2,0.0,0.0,0.0
2018,2,4,7,15,0.5,6.5,1.5,11.55,6.5,6.51,0.0
2018,2,4,7,30,1.0,13.0,1.5,11.9,13.0,12.83,0.0
2018,2,4,7,45,0.5,28.5,1.5,12.25,28.5,29.34,16.83
2018,2,4,8,0,0.0,44.0,1.5,12.6,44.0,45.27,32.07
2018,2,4,8,15,3.5,61.5,1.55,12.9,62.5,64.92,49.28
2018,2,4,8,30,7.0,79.0,1.6,13.2,81.0,84.63,66.36
2018,2,4,8,45,112.5,97.0,1.65,13.5,131.0,167.42,136.77
2018,2,4,9,0,218.0,115.0,1.7,13.8,181.0,254.95,210.01
2018,2,4,9,15,217.0,134.5,1.75,14.1,208.5,283.23,232.86
2018,2,4,9,30,216.0,154.0,1.8,14.4,236.0,310.64,254.64
2018,2,4,9,45,251.5,166.0,1.85,14.7,270.5,351.44,287.31
2018,2,4,10,0,287.0,178.0,1.9,15.0,305.0,393.33,320.23
2018,2,4,10,15,400.0,168.5,1.9,15.25,358.5,472.38,382.83
2018,2,4,10,30,513.0,159.0,1.9,15.5,412.0,546.9,440.41
2018,2,4,10,45,534.0,162.5,1.9,15.75,437.5,572.2,458.39
2018,2,4,11,0,555.0,166.0,1.9,16.0,463.0,596.06,475.43
2018,2,4,11,15,630.0,149.0,1.9,16.2,497.0,638.78,507.49
2018,2,4,11,30,705.0,132.0,1.9,16.4,531.0,676.69,535.51
2018,2,4,11,45,813.0,105.0,1.9,16.55,573.0,722.83,568.51
2018,2,4,12,0,921.0,78.0,1.9,16.7,615.0,764.16,597.1
2018,2,4,12,15,925.5,77.5,1.9,16.85,619.0,759.53,592.89
2018,2,4,12,30,930.0,77.0,1.9,17.0,623.0,751.47,586.83
2018,2,4,12,45,927.0,77.0,1.85,17.15,617.5,735.28,574.72
2018,2,4,13,0,924.0,77.0,1.8,17.3,612.0,715.93,560.53
2018,2,4,13,15,921.0,76.0,1.8,17.45,599.0,692.42,543.7
2018,2,4,13,30,918.0,75.0,1.8,17.6,586.0,665.97,523.51
2018,2,4,13,45,905.5,75.0,1.75,17.75,564.0,632.02,497.1
2018,2,4,14,0,893.0,75.0,1.7,17.9,542.0,595.95,468.74
2018,2,4,14,15,889.0,71.0,1.65,17.9,516.0,558.4,439.08
2018,2,4,14,30,885.0,67.0,1.6,17.9,490.0,518.63,406.98
2018,2,4,14,45,869.0,65.0,1.5,17.95,456.0,473.33,369.51
2018,2,4,15,0,853.0,63.0,1.4,18.0,422.0,427.13,330.45
2018,2,4,15,15,829.0,60.5,1.4,18.0,382.5,376.62,287.51
2018,2,4,15,30,805.0,58.0,1.4,18.0,343.0,326.41,243.71
2018,2,4,15,45,771.5,54.5,1.2,17.45,300.0,273.23,197.05
2018,2,4,16,0,738.0,51.0,1.0,16.9,257.0,222.05,151.72
2018,2,4,16,15,686.0,47.0,1.05,16.6,212.0,169.36,106.7
2018,2,4,16,30,634.0,43.0,1.1,16.3,167.0,121.28,67.83
2018,2,4,16,45,547.0,37.0,1.15,16.0,123.5,73.68,35.41
2018,2,4,17,0,460.0,31.0,1.2,15.7,80.0,33.47,15.13
2018,2,4,17,15,290.0,21.0,1.25,15.5,46.5,16.65,0.56
2018,2,4,17,30,120.0,11.0,1.3,15.3,13.0,10.81,0.0
2018,2,4,17,45,60.0,5.5,1.3,15.05,6.5,0.0,0.0
2018,2,4,18,0,0.0,0.0,1.3,14.8,0.0,0.0,0.0
2018,2,4,18,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2018,2,4,18,30,0.0,0.0,1.5,14.2,0.0,0.0,0.0
2018,2,4,18,45,0.0,0.0,1.6,13.85,0.0,0.0,0.0
2018,2,4,19,0,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2018,2,4,19,15,0.0,0.0,1.7,13.25,0.0,0.0,0.0
2018,2,4,19,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2018,2,4,19,45,0.0,0.0,1.75,12.75,0.0,0.0,0.0
2018,2,4,20,0,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2018,2,4,20,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2018,2,4,20,30,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2018,2,4,20,45,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2018,2,4,21,0,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2018,2,4,21,15,0.0,0.0,1.6,12.6,0.0,0.0,0.0
2018,2,4,21,30,0.0,0.0,1.5,12.7,0.0,0.0,0.0
2018,2,4,21,45,0.0,0.0,1.45,12.8,0.0,0.0,0.0
2018,2,4,22,0,0.0,0.0,1.4,12.9,0.0,0.0,0.0
2018,2,4,22,15,0.0,0.0,1.3,12.95,0.0,0.0,0.0
2018,2,4,22,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,2,4,22,45,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,2,4,23,0,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,2,4,23,15,0.0,0.0,1.0,13.05,0.0,0.0,0.0
2018,2,4,23,30,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,2,4,23,45,0.0,0.0,1.0,12.75,0.0,0.0,0.0
2018,2,5,0,0,0.0,0.0,1.0,12.6,0.0,0.0,0.0
2018,2,5,0,15,0.0,0.0,1.0,12.45,0.0,0.0,0.0
2018,2,5,0,30,0.0,0.0,1.0,12.3,0.0,0.0,0.0
2018,2,5,0,45,0.0,0.0,1.0,12.15,0.0,0.0,0.0
2018,2,5,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,2,5,1,15,0.0,0.0,1.0,11.95,0.0,0.0,0.0
2018,2,5,1,30,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,2,5,1,45,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,2,5,2,0,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,2,5,2,15,0.0,0.0,1.05,11.7,0.0,0.0,0.0
2018,2,5,2,30,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,2,5,2,45,0.0,0.0,1.1,11.65,0.0,0.0,0.0
2018,2,5,3,0,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,2,5,3,15,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,2,5,3,30,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,2,5,3,45,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,2,5,4,0,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,2,5,4,15,0.0,0.0,1.05,11.65,0.0,0.0,0.0
2018,2,5,4,30,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,2,5,4,45,0.0,0.0,1.0,11.75,0.0,0.0,0.0
2018,2,5,5,0,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,2,5,5,15,0.0,0.0,0.95,11.9,0.0,0.0,0.0
2018,2,5,5,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2018,2,5,5,45,0.0,0.0,0.9,12.1,0.0,0.0,0.0
2018,2,5,6,0,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,2,5,6,15,0.0,0.0,0.9,12.3,0.0,0.0,0.0
2018,2,5,6,30,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,2,5,6,45,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,2,5,7,0,0.0,0.0,0.9,12.6,0.0,0.0,0.0
2018,2,5,7,15,116.0,10.5,0.9,12.85,16.0,38.14,0.0
2018,2,5,7,30,232.0,21.0,0.9,13.1,32.0,97.76,0.0
2018,2,5,7,45,338.5,30.5,0.9,13.35,67.0,164.44,113.95
2018,2,5,8,0,445.0,40.0,0.9,13.6,102.0,230.9,176.84
2018,2,5,8,15,398.0,56.5,0.95,13.9,127.5,248.82,197.14
2018,2,5,8,30,351.0,73.0,1.0,14.2,153.0,260.99,210.65
2018,2,5,8,45,521.0,68.5,1.05,14.5,215.0,357.48,290.49
2018,2,5,9,0,691.0,64.0,1.1,14.8,277.0,460.79,373.33
2018,2,5,9,15,694.0,72.0,1.15,15.15,311.5,497.7,402.19
2018,2,5,9,30,697.0,80.0,1.2,15.5,346.0,530.08,427.18
2018,2,5,9,45,548.5,121.0,1.2,15.8,343.0,497.67,400.26
2018,2,5,10,0,400.0,162.0,1.2,16.1,340.0,458.69,367.87
2018,2,5,10,15,425.5,169.5,1.25,16.5,371.0,492.2,393.3
2018,2,5,10,30,451.0,177.0,1.3,16.9,402.0,525.14,417.34
2018,2,5,10,45,408.0,197.0,1.35,17.3,408.0,521.85,412.82
2018,2,5,11,0,365.0,217.0,1.4,17.7,414.0,507.95,400.81
2018,2,5,11,15,352.0,228.5,1.45,17.95,423.5,512.48,403.34
2018,2,5,11,30,339.0,240.0,1.5,18.2,433.0,515.43,404.55
2018,2,5,11,45,413.5,224.0,1.5,18.45,463.5,558.79,437.32
2018,2,5,12,0,488.0,208.0,1.5,18.7,494.0,593.34,463.02
2018,2,5,12,15,632.5,161.5,1.55,18.75,534.5,646.63,504.31
2018,2,5,12,30,777.0,115.0,1.6,18.8,575.0,689.93,537.55
2018,2,5,12,45,750.5,124.0,1.6,18.9,565.0,670.37,522.09
2018,2,5,13,0,724.0,133.0,1.6,19.0,555.0,646.92,504.21
2018,2,5,13,15,663.0,147.5,1.65,18.95,527.5,604.59,472.67
2018,2,5,13,30,602.0,162.0,1.7,18.9,500.0,562.31,440.89
2018,2,5,13,45,720.0,122.5,1.75,18.85,512.5,574.82,451.8
2018,2,5,14,0,838.0,83.0,1.8,18.8,525.0,577.15,454.04
2018,2,5,14,15,855.5,75.0,1.8,18.65,506.5,547.42,430.62
2018,2,5,14,30,873.0,67.0,1.8,18.5,488.0,515.55,404.95
2018,2,5,14,45,857.0,65.0,1.8,18.35,454.5,470.64,368.39
2018,2,5,15,0,841.0,63.0,1.8,18.2,421.0,424.86,330.16
2018,2,5,15,15,817.5,60.5,1.8,18.2,382.0,374.94,287.49
2018,2,5,15,30,794.0,58.0,1.8,18.2,343.0,325.3,243.98
2018,2,5,15,45,760.0,55.5,1.7,17.35,300.5,273.37,198.6
2018,2,5,16,0,726.0,53.0,1.6,16.5,258.0,223.48,154.42
2018,2,5,16,15,674.0,48.5,1.65,16.0,213.0,170.69,109.04
2018,2,5,16,30,622.0,44.0,1.7,15.5,168.0,122.55,69.75
2018,2,5,16,45,535.5,37.5,1.75,15.05,124.5,74.83,36.66
2018,2,5,17,0,449.0,31.0,1.8,14.6,81.0,34.5,15.57
2018,2,5,17,15,295.0,22.0,1.8,14.4,48.5,17.43,2.8
2018,2,5,17,30,141.0,13.0,1.8,14.2,16.0,12.78,0.0
2018,2,5,17,45,70.5,6.5,1.8,14.0,8.0,0.0,0.0
2018,2,5,18,0,0.0,0.0,1.8,13.8,0.0,0.0,0.0
2018,2,5,18,15,0.0,0.0,1.8,13.65,0.0,0.0,0.0
2018,2,5,18,30,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2018,2,5,18,45,0.0,0.0,1.8,13.35,0.0,0.0,0.0
2018,2,5,19,0,0.0,0.0,1.8,13.2,0.0,0.0,0.0
2018,2,5,19,15,0.0,0.0,1.8,13.15,0.0,0.0,0.0
2018,2,5,19,30,0.0,0.0,1.8,13.1,0.0,0.0,0.0
2018,2,5,19,45,0.0,0.0,1.8,13.05,0.0,0.0,0.0
2018,2,5,20,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2018,2,5,20,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2018,2,5,20,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2018,2,5,20,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2018,2,5,21,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2018,2,5,21,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2018,2,5,21,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2018,2,5,21,45,0.0,0.0,1.65,12.95,0.0,0.0,0.0
2018,2,5,22,0,0.0,0.0,1.7,12.9,0.0,0.0,0.0
2018,2,5,22,15,0.0,0.0,1.75,12.85,0.0,0.0,0.0
2018,2,5,22,30,0.0,0.0,1.8,12.8,0.0,0.0,0.0
2018,2,5,22,45,0.0,0.0,1.9,12.75,0.0,0.0,0.0
2018,2,5,23,0,0.0,0.0,2.0,12.7,0.0,0.0,0.0
2018,2,5,23,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2018,2,5,23,30,0.0,0.0,2.0,12.3,0.0,0.0,0.0
2018,2,5,23,45,0.0,0.0,2.0,12.1,0.0,0.0,0.0
2018,2,6,0,0,0.0,0.0,2.0,11.9,0.0,0.0,0.0
2018,2,6,0,15,0.0,0.0,1.95,11.8,0.0,0.0,0.0
2018,2,6,0,30,0.0,0.0,1.9,11.7,0.0,0.0,0.0
2018,2,6,0,45,0.0,0.0,1.9,11.65,0.0,0.0,0.0
2018,2,6,1,0,0.0,0.0,1.9,11.6,0.0,0.0,0.0
2018,2,6,1,15,0.0,0.0,1.9,11.55,0.0,0.0,0.0
2018,2,6,1,30,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2018,2,6,1,45,0.0,0.0,1.9,11.45,0.0,0.0,0.0
2018,2,6,2,0,0.0,0.0,1.9,11.4,0.0,0.0,0.0
2018,2,6,2,15,0.0,0.0,1.95,11.35,0.0,0.0,0.0
2018,2,6,2,30,0.0,0.0,2.0,11.3,0.0,0.0,0.0
2018,2,6,2,45,0.0,0.0,2.0,11.3,0.0,0.0,0.0
2018,2,6,3,0,0.0,0.0,2.0,11.3,0.0,0.0,0.0
2018,2,6,3,15,0.0,0.0,2.05,11.3,0.0,0.0,0.0
2018,2,6,3,30,0.0,0.0,2.1,11.3,0.0,0.0,0.0
2018,2,6,3,45,0.0,0.0,2.15,11.25,0.0,0.0,0.0
2018,2,6,4,0,0.0,0.0,2.2,11.2,0.0,0.0,0.0
2018,2,6,4,15,0.0,0.0,2.25,11.2,0.0,0.0,0.0
2018,2,6,4,30,0.0,0.0,2.3,11.2,0.0,0.0,0.0
2018,2,6,4,45,0.0,0.0,2.3,11.15,0.0,0.0,0.0
2018,2,6,5,0,0.0,0.0,2.3,11.1,0.0,0.0,0.0
2018,2,6,5,15,0.0,0.0,2.3,11.05,0.0,0.0,0.0
2018,2,6,5,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2018,2,6,5,45,0.0,0.0,2.3,10.95,0.0,0.0,0.0
2018,2,6,6,0,0.0,0.0,2.3,10.9,0.0,0.0,0.0
2018,2,6,6,15,0.0,0.0,2.35,11.1,0.0,0.0,0.0
2018,2,6,6,30,0.0,0.0,2.4,11.3,0.0,0.0,0.0
2018,2,6,6,45,0.0,0.0,2.45,11.45,0.0,0.0,0.0
2018,2,6,7,0,0.0,0.0,2.5,11.6,0.0,0.0,0.0
2018,2,6,7,15,168.5,10.0,2.5,12.05,19.0,50.61,0.0
2018,2,6,7,30,337.0,20.0,2.5,12.5,38.0,125.35,0.0
2018,2,6,7,45,472.5,27.0,2.55,12.95,79.5,202.69,143.06
2018,2,6,8,0,608.0,34.0,2.6,13.4,121.0,284.44,219.52
2018,2,6,8,15,675.5,38.5,2.65,13.75,167.5,345.42,275.23
2018,2,6,8,30,743.0,43.0,2.7,14.1,214.0,410.55,332.53
2018,2,6,8,45,784.5,46.0,2.8,14.4,260.5,461.0,376.73
2018,2,6,9,0,826.0,49.0,2.9,14.7,307.0,515.53,422.49
2018,2,6,9,15,853.0,51.5,2.95,14.95,350.0,561.77,460.22
2018,2,6,9,30,880.0,54.0,3.0,15.2,393.0,607.32,496.25
2018,2,6,9,45,896.5,56.5,3.05,15.5,431.0,645.05,525.19
2018,2,6,10,0,913.0,59.0,3.1,15.8,469.0,680.77,551.12
2018,2,6,10,15,927.0,60.5,3.1,16.05,501.5,711.3,572.14
2018,2,6,10,30,941.0,62.0,3.1,16.3,534.0,739.2,591.04
2018,2,6,10,45,950.5,62.5,3.1,16.5,559.5,759.85,604.61
2018,2,6,11,0,960.0,63.0,3.1,16.7,585.0,777.34,615.91
2018,2,6,11,15,966.5,63.0,3.1,16.9,603.5,788.74,622.85
2018,2,6,11,30,973.0,63.0,3.1,17.1,622.0,796.68,627.42
2018,2,6,11,45,975.5,63.5,3.05,17.25,632.0,798.67,627.69
2018,2,6,12,0,978.0,64.0,3.0,17.4,642.0,797.05,625.55
2018,2,6,12,15,976.5,64.5,3.0,17.5,644.0,788.9,619.28
2018,2,6,12,30,975.0,65.0,3.0,17.6,646.0,777.21,610.65
2018,2,6,12,45,970.5,66.5,2.95,17.65,640.5,761.04,598.77
2018,2,6,13,0,966.0,68.0,2.9,17.7,635.0,741.56,584.62
2018,2,6,13,15,961.0,67.5,2.85,17.7,621.5,716.38,566.5
2018,2,6,13,30,956.0,67.0,2.8,17.7,608.0,688.2,545.55
2018,2,6,13,45,947.5,66.0,2.75,17.7,586.5,654.48,519.4
2018,2,6,14,0,939.0,65.0,2.7,17.7,565.0,618.3,490.93
2018,2,6,14,15,927.5,64.5,2.6,17.6,537.0,578.75,459.29
2018,2,6,14,30,916.0,64.0,2.5,17.5,509.0,537.34,425.5
2018,2,6,14,45,900.0,61.5,2.4,17.35,474.0,490.13,386.53
2018,2,6,15,0,884.0,59.0,2.3,17.2,439.0,441.95,345.78
2018,2,6,15,15,861.5,57.5,2.3,17.2,399.5,391.61,302.28
2018,2,6,15,30,839.0,56.0,2.3,17.2,360.0,341.42,257.8
2018,2,6,15,45,805.5,53.0,2.0,16.45,315.5,286.35,209.12
2018,2,6,16,0,772.0,50.0,1.7,15.7,271.0,233.66,161.96
2018,2,6,16,15,721.0,46.5,1.65,15.15,225.0,179.47,114.92
2018,2,6,16,30,670.0,43.0,1.6,14.6,179.0,129.73,73.87
2018,2,6,16,45,586.0,37.5,1.55,14.05,134.0,80.29,39.15
2018,2,6,17,0,502.0,32.0,1.5,13.5,89.0,39.79,18.48
2018,2,6,17,15,337.0,23.0,1.5,13.4,53.5,18.22,4.76
2018,2,6,17,30,172.0,14.0,1.5,13.3,18.0,13.76,0.0
2018,2,6,17,45,86.0,7.0,1.45,13.2,9.0,0.0,0.0
2018,2,6,18,0,0.0,0.0,1.4,13.1,0.0,0.0,0.0
2018,2,6,18,15,0.0,0.0,1.4,13.1,0.0,0.0,0.0
2018,2,6,18,30,0.0,0.0,1.4,13.1,0.0,0.0,0.0
2018,2,6,18,45,0.0,0.0,1.4,13.1,0.0,0.0,0.0
2018,2,6,19,0,0.0,0.0,1.4,13.1,0.0,0.0,0.0
2018,2,6,19,15,0.0,0.0,1.35,13.05,0.0,0.0,0.0
2018,2,6,19,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2018,2,6,19,45,0.0,0.0,1.3,12.95,0.0,0.0,0.0
2018,2,6,20,0,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,2,6,20,15,0.0,0.0,1.3,12.85,0.0,0.0,0.0
2018,2,6,20,30,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,2,6,20,45,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,2,6,21,0,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,2,6,21,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,2,6,21,30,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,2,6,21,45,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,2,6,22,0,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,2,6,22,15,0.0,0.0,1.3,12.05,0.0,0.0,0.0
2018,2,6,22,30,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,2,6,22,45,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,2,6,23,0,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,2,6,23,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,2,6,23,30,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,2,6,23,45,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,2,7,0,0,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,2,7,0,15,0.0,0.0,1.35,10.65,0.0,0.0,0.0
2018,2,7,0,30,0.0,0.0,1.4,10.4,0.0,0.0,0.0
2018,2,7,0,45,0.0,0.0,1.5,10.15,0.0,0.0,0.0
2018,2,7,1,0,0.0,0.0,1.6,9.9,0.0,0.0,0.0
2018,2,7,1,15,0.0,0.0,1.7,9.75,0.0,0.0,0.0
2018,2,7,1,30,0.0,0.0,1.8,9.6,0.0,0.0,0.0
2018,2,7,1,45,0.0,0.0,1.9,9.45,0.0,0.0,0.0
2018,2,7,2,0,0.0,0.0,2.0,9.3,0.0,0.0,0.0
2018,2,7,2,15,0.0,0.0,2.05,9.2,0.0,0.0,0.0
2018,2,7,2,30,0.0,0.0,2.1,9.1,0.0,0.0,0.0
2018,2,7,2,45,0.0,0.0,2.2,8.95,0.0,0.0,0.0
2018,2,7,3,0,0.0,0.0,2.3,8.8,0.0,0.0,0.0
2018,2,7,3,15,0.0,0.0,2.35,8.75,0.0,0.0,0.0
2018,2,7,3,30,0.0,0.0,2.4,8.7,0.0,0.0,0.0
2018,2,7,3,45,0.0,0.0,2.5,8.65,0.0,0.0,0.0
2018,2,7,4,0,0.0,0.0,2.6,8.6,0.0,0.0,0.0
2018,2,7,4,15,0.0,0.0,2.65,8.6,0.0,0.0,0.0
2018,2,7,4,30,0.0,0.0,2.7,8.6,0.0,0.0,0.0
2018,2,7,4,45,0.0,0.0,2.75,8.6,0.0,0.0,0.0
2018,2,7,5,0,0.0,0.0,2.8,8.6,0.0,0.0,0.0
2018,2,7,5,15,0.0,0.0,2.8,8.55,0.0,0.0,0.0
2018,2,7,5,30,0.0,0.0,2.8,8.5,0.0,0.0,0.0
2018,2,7,5,45,0.0,0.0,2.8,8.45,0.0,0.0,0.0
2018,2,7,6,0,0.0,0.0,2.8,8.4,0.0,0.0,0.0
2018,2,7,6,15,0.0,0.0,2.8,8.55,0.0,0.0,0.0
2018,2,7,6,30,0.0,0.0,2.8,8.7,0.0,0.0,0.0
2018,2,7,6,45,0.0,0.0,2.8,8.85,0.0,0.0,0.0
2018,2,7,7,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2018,2,7,7,15,138.0,11.0,2.9,9.4,18.5,44.53,0.0
2018,2,7,7,30,276.0,22.0,3.0,9.8,37.0,114.31,4.6
2018,2,7,7,45,406.0,29.5,3.1,10.25,76.5,188.09,136.28
2018,2,7,8,0,536.0,37.0,3.2,10.7,116.0,261.54,205.2
2018,2,7,8,15,606.0,43.0,3.15,11.15,161.5,322.55,260.92
2018,2,7,8,30,676.0,49.0,3.1,11.6,207.0,388.06,318.74
2018,2,7,8,45,719.5,52.5,3.05,12.1,252.0,441.14,364.78
2018,2,7,9,0,763.0,56.0,3.0,12.6,297.0,495.54,410.16
2018,2,7,9,15,792.0,59.5,2.9,13.05,339.5,542.38,447.88
2018,2,7,9,30,821.0,63.0,2.8,13.5,382.0,588.71,483.86
2018,2,7,9,45,840.5,65.5,2.7,13.95,419.5,626.88,512.4
2018,2,7,10,0,860.0,68.0,2.6,14.4,457.0,659.13,535.36
2018,2,7,10,15,875.0,69.5,2.55,14.75,489.5,689.22,555.7
2018,2,7,10,30,890.0,71.0,2.5,15.1,522.0,716.9,573.99
2018,2,7,10,45,900.0,72.5,2.4,15.5,547.5,738.32,587.08
2018,2,7,11,0,910.0,74.0,2.3,15.9,573.0,756.76,597.93
2018,2,7,11,15,916.5,75.0,2.25,16.15,591.5,768.9,604.88
2018,2,7,11,30,923.0,76.0,2.2,16.4,610.0,777.74,609.59
2018,2,7,11,45,926.5,76.5,2.15,16.65,620.5,780.4,610.0
2018,2,7,12,0,930.0,77.0,2.1,16.9,631.0,779.62,608.14
2018,2,7,12,15,928.5,78.5,2.05,17.05,633.5,772.81,602.41
2018,2,7,12,30,927.0,80.0,2.0,17.2,636.0,762.63,594.46
2018,2,7,12,45,922.5,81.0,2.0,17.35,630.5,746.44,582.79
2018,2,7,13,0,918.0,82.0,2.0,17.5,625.0,727.13,569.01
2018,2,7,13,15,913.5,81.0,1.95,17.6,611.5,702.63,551.34
2018,2,7,13,30,909.0,80.0,1.9,17.7,598.0,675.27,530.59
2018,2,7,13,45,900.5,79.5,1.85,17.8,577.5,643.26,505.84
2018,2,7,14,0,892.0,79.0,1.8,17.9,557.0,608.9,478.97
2018,2,7,14,15,880.0,77.0,1.75,17.85,529.0,568.91,447.66
2018,2,7,14,30,868.0,75.0,1.7,17.8,501.0,528.03,414.95
2018,2,7,14,45,851.0,73.0,1.6,17.75,467.0,482.25,377.51
2018,2,7,15,0,834.0,71.0,1.5,17.7,433.0,435.72,338.56
2018,2,7,15,15,809.5,68.5,1.5,17.7,393.5,385.29,295.91
2018,2,7,15,30,785.0,66.0,1.5,17.7,354.0,335.36,252.56
2018,2,7,15,45,750.5,62.5,1.2,17.05,310.5,282.33,206.14
2018,2,7,16,0,716.0,59.0,0.9,16.4,267.0,231.44,161.12
2018,2,7,16,15,663.5,54.0,0.95,15.95,221.5,178.14,115.64
2018,2,7,16,30,611.0,49.0,1.0,15.5,176.0,128.23,74.83
2018,2,7,16,45,525.5,42.5,1.05,15.05,132.0,80.36,41.06
2018,2,7,17,0,440.0,36.0,1.1,14.6,88.0,41.5,20.23
2018,2,7,17,15,288.5,25.0,1.1,14.45,53.0,19.98,7.02
2018,2,7,17,30,137.0,14.0,1.1,14.3,18.0,13.76,0.0
2018,2,7,17,45,68.5,7.0,1.1,14.1,9.0,0.0,0.0
2018,2,7,18,0,0.0,0.0,1.1,13.9,0.0,0.0,0.0
2018,2,7,18,15,0.0,0.0,1.05,13.85,0.0,0.0,0.0
2018,2,7,18,30,0.0,0.0,1.0,13.8,0.0,0.0,0.0
2018,2,7,18,45,0.0,0.0,0.95,13.7,0.0,0.0,0.0
2018,2,7,19,0,0.0,0.0,0.9,13.6,0.0,0.0,0.0
2018,2,7,19,15,0.0,0.0,0.85,13.6,0.0,0.0,0.0
2018,2,7,19,30,0.0,0.0,0.8,13.6,0.0,0.0,0.0
2018,2,7,19,45,0.0,0.0,0.75,13.6,0.0,0.0,0.0
2018,2,7,20,0,0.0,0.0,0.7,13.6,0.0,0.0,0.0
2018,2,7,20,15,0.0,0.0,0.65,13.55,0.0,0.0,0.0
2018,2,7,20,30,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2018,2,7,20,45,0.0,0.0,0.55,13.45,0.0,0.0,0.0
2018,2,7,21,0,0.0,0.0,0.5,13.4,0.0,0.0,0.0
2018,2,7,21,15,0.0,0.0,0.45,13.3,0.0,0.0,0.0
2018,2,7,21,30,0.0,0.0,0.4,13.2,0.0,0.0,0.0
2018,2,7,21,45,0.0,0.0,0.4,13.1,0.0,0.0,0.0
2018,2,7,22,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2018,2,7,22,15,0.0,0.0,0.35,12.9,0.0,0.0,0.0
2018,2,7,22,30,0.0,0.0,0.3,12.8,0.0,0.0,0.0
2018,2,7,22,45,0.0,0.0,0.3,12.7,0.0,0.0,0.0
2018,2,7,23,0,0.0,0.0,0.3,12.6,0.0,0.0,0.0
2018,2,7,23,15,0.0,0.0,0.25,12.45,0.0,0.0,0.0
2018,2,7,23,30,0.0,0.0,0.2,12.3,0.0,0.0,0.0
2018,2,7,23,45,0.0,0.0,0.2,12.2,0.0,0.0,0.0
2018,2,8,0,0,0.0,0.0,0.2,12.1,0.0,0.0,0.0
2018,2,8,0,15,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2018,2,8,0,30,0.0,0.0,0.2,11.9,0.0,0.0,0.0
2018,2,8,0,45,0.0,0.0,0.2,11.8,0.0,0.0,0.0
2018,2,8,1,0,0.0,0.0,0.2,11.7,0.0,0.0,0.0
2018,2,8,1,15,0.0,0.0,0.25,11.6,0.0,0.0,0.0
2018,2,8,1,30,0.0,0.0,0.3,11.5,0.0,0.0,0.0
2018,2,8,1,45,0.0,0.0,0.3,11.4,0.0,0.0,0.0
2018,2,8,2,0,0.0,0.0,0.3,11.3,0.0,0.0,0.0
2018,2,8,2,15,0.0,0.0,0.35,11.2,0.0,0.0,0.0
2018,2,8,2,30,0.0,0.0,0.4,11.1,0.0,0.0,0.0
2018,2,8,2,45,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2018,2,8,3,0,0.0,0.0,0.5,10.9,0.0,0.0,0.0
2018,2,8,3,15,0.0,0.0,0.5,10.75,0.0,0.0,0.0
2018,2,8,3,30,0.0,0.0,0.5,10.6,0.0,0.0,0.0
2018,2,8,3,45,0.0,0.0,0.55,10.5,0.0,0.0,0.0
2018,2,8,4,0,0.0,0.0,0.6,10.4,0.0,0.0,0.0
2018,2,8,4,15,0.0,0.0,0.65,10.25,0.0,0.0,0.0
2018,2,8,4,30,0.0,0.0,0.7,10.1,0.0,0.0,0.0
2018,2,8,4,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2018,2,8,5,0,0.0,0.0,0.8,9.9,0.0,0.0,0.0
2018,2,8,5,15,0.0,0.0,0.9,9.75,0.0,0.0,0.0
2018,2,8,5,30,0.0,0.0,1.0,9.6,0.0,0.0,0.0
2018,2,8,5,45,0.0,0.0,1.1,9.45,0.0,0.0,0.0
2018,2,8,6,0,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,2,8,6,15,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,2,8,6,30,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,2,8,6,45,0.0,0.0,1.25,9.6,0.0,0.0,0.0
2018,2,8,7,0,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,2,8,7,15,136.5,11.5,1.35,10.2,19.5,44.98,0.0
2018,2,8,7,30,273.0,23.0,1.4,10.7,39.0,115.89,21.83
2018,2,8,7,45,402.5,31.5,1.4,11.25,79.5,190.14,138.35
2018,2,8,8,0,532.0,40.0,1.4,11.8,120.0,268.42,209.13
2018,2,8,8,15,603.5,45.0,1.3,12.15,165.5,325.46,260.35
2018,2,8,8,30,675.0,50.0,1.2,12.5,211.0,390.8,316.37
2018,2,8,8,45,719.5,54.5,1.1,12.85,257.0,445.71,362.09
2018,2,8,9,0,764.0,59.0,1.0,13.2,303.0,502.04,406.89
2018,2,8,9,15,797.5,61.0,0.95,13.7,346.5,549.96,443.57
2018,2,8,9,30,831.0,63.0,0.9,14.2,390.0,597.63,478.65
2018,2,8,9,45,855.5,64.0,0.85,14.7,428.5,633.53,503.96
2018,2,8,10,0,880.0,65.0,0.8,15.2,467.0,671.95,529.42
2018,2,8,10,15,894.5,66.5,0.8,15.75,499.5,702.24,548.41
2018,2,8,10,30,909.0,68.0,0.8,16.3,532.0,730.04,565.46
2018,2,8,10,45,919.0,69.5,0.8,16.85,558.0,751.83,578.18
2018,2,8,11,0,929.0,71.0,0.8,17.4,584.0,770.57,588.79
2018,2,8,11,15,935.5,71.5,0.8,17.8,602.5,782.35,595.0
2018,2,8,11,30,942.0,72.0,0.8,18.2,621.0,790.76,599.09
2018,2,8,11,45,946.0,72.5,0.75,18.55,632.0,793.85,599.05
2018,2,8,12,0,950.0,73.0,0.7,18.9,643.0,793.42,596.83
2018,2,8,12,15,951.5,72.5,0.7,19.1,645.5,786.49,591.55
2018,2,8,12,30,953.0,72.0,0.7,19.3,648.0,776.06,584.13
2018,2,8,12,45,952.0,71.5,0.7,19.5,643.0,760.39,573.33
2018,2,8,13,0,951.0,71.0,0.7,19.7,638.0,741.38,560.41
2018,2,8,13,15,947.0,70.5,0.75,19.75,625.0,717.09,544.97
2018,2,8,13,30,943.0,70.0,0.8,19.8,612.0,689.8,527.01
2018,2,8,13,45,936.0,69.0,0.85,19.85,591.0,657.25,503.95
2018,2,8,14,0,929.0,68.0,0.9,19.9,570.0,622.16,478.5
2018,2,8,14,15,918.5,66.5,0.95,19.8,542.0,582.26,449.1
2018,2,8,14,30,908.0,65.0,1.0,19.7,514.0,540.48,417.38
2018,2,8,14,45,892.5,63.0,1.05,19.6,479.5,494.14,381.2
2018,2,8,15,0,877.0,61.0,1.1,19.5,445.0,446.8,343.01
2018,2,8,15,15,855.0,59.0,1.1,19.5,405.5,396.18,300.74
2018,2,8,15,30,833.0,57.0,1.1,19.5,366.0,345.71,257.37
2018,2,8,15,45,801.0,54.0,1.15,18.6,322.0,291.02,210.75
2018,2,8,16,0,769.0,51.0,1.2,17.7,278.0,238.6,165.01
2018,2,8,16,15,722.0,46.5,1.3,17.1,231.5,183.92,117.97
2018,2,8,16,30,675.0,42.0,1.4,16.5,185.0,133.29,76.1
2018,2,8,16,45,597.5,37.0,1.55,15.9,140.0,84.01,40.94
2018,2,8,17,0,520.0,32.0,1.7,15.3,95.0,42.9,19.21
2018,2,8,17,15,355.5,23.5,1.7,15.0,58.0,18.28,6.81
2018,2,8,17,30,191.0,15.0,1.7,14.7,21.0,14.74,0.0
2018,2,8,17,45,95.5,7.5,1.75,14.4,10.5,0.0,0.0
2018,2,8,18,0,0.0,0.0,1.8,14.1,0.0,0.0,0.0
2018,2,8,18,15,0.0,0.0,1.8,13.9,0.0,0.0,0.0
2018,2,8,18,30,0.0,0.0,1.8,13.7,0.0,0.0,0.0
2018,2,8,18,45,0.0,0.0,1.8,13.55,0.0,0.0,0.0
2018,2,8,19,0,0.0,0.0,1.8,13.4,0.0,0.0,0.0
2018,2,8,19,15,0.0,0.0,1.75,13.35,0.0,0.0,0.0
2018,2,8,19,30,0.0,0.0,1.7,13.3,0.0,0.0,0.0
2018,2,8,19,45,0.0,0.0,1.65,13.25,0.0,0.0,0.0
2018,2,8,20,0,0.0,0.0,1.6,13.2,0.0,0.0,0.0
2018,2,8,20,15,0.0,0.0,1.55,13.2,0.0,0.0,0.0
2018,2,8,20,30,0.0,0.0,1.5,13.2,0.0,0.0,0.0
2018,2,8,20,45,0.0,0.0,1.5,13.15,0.0,0.0,0.0
2018,2,8,21,0,0.0,0.0,1.5,13.1,0.0,0.0,0.0
2018,2,8,21,15,0.0,0.0,1.45,13.15,0.0,0.0,0.0
2018,2,8,21,30,0.0,0.0,1.4,13.2,0.0,0.0,0.0
2018,2,8,21,45,0.0,0.0,1.35,13.25,0.0,0.0,0.0
2018,2,8,22,0,0.0,0.0,1.3,13.3,0.0,0.0,0.0
2018,2,8,22,15,0.0,0.0,1.25,13.3,0.0,0.0,0.0
2018,2,8,22,30,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,2,8,22,45,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,2,8,23,0,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,2,8,23,15,0.0,0.0,1.2,13.2,0.0,0.0,0.0
2018,2,8,23,30,0.0,0.0,1.2,13.1,0.0,0.0,0.0
2018,2,8,23,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,2,9,0,0,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,2,9,0,15,0.0,0.0,1.25,12.8,0.0,0.0,0.0
2018,2,9,0,30,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,2,9,0,45,0.0,0.0,1.3,12.55,0.0,0.0,0.0
2018,2,9,1,0,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,2,9,1,15,0.0,0.0,1.25,12.3,0.0,0.0,0.0
2018,2,9,1,30,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,2,9,1,45,0.0,0.0,1.2,12.05,0.0,0.0,0.0
2018,2,9,2,0,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,2,9,2,15,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,2,9,2,30,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,2,9,2,45,0.0,0.0,0.95,11.85,0.0,0.0,0.0
2018,2,9,3,0,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,2,9,3,15,0.0,0.0,0.9,11.7,0.0,0.0,0.0
2018,2,9,3,30,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,2,9,3,45,0.0,0.0,0.85,11.55,0.0,0.0,0.0
2018,2,9,4,0,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2018,2,9,4,15,0.0,0.0,0.8,11.35,0.0,0.0,0.0
2018,2,9,4,30,0.0,0.0,0.8,11.2,0.0,0.0,0.0
2018,2,9,4,45,0.0,0.0,0.8,11.05,0.0,0.0,0.0
2018,2,9,5,0,0.0,0.0,0.8,10.9,0.0,0.0,0.0
2018,2,9,5,15,0.0,0.0,0.85,10.8,0.0,0.0,0.0
2018,2,9,5,30,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,2,9,5,45,0.0,0.0,0.95,10.6,0.0,0.0,0.0
2018,2,9,6,0,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,2,9,6,15,0.0,0.0,1.0,10.55,0.0,0.0,0.0
2018,2,9,6,30,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,2,9,6,45,0.0,0.0,1.0,10.65,0.0,0.0,0.0
2018,2,9,7,0,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,2,9,7,15,168.5,11.0,0.95,11.2,21.5,52.79,0.0
2018,2,9,7,30,337.0,22.0,0.9,11.7,43.0,135.69,41.83
2018,2,9,7,45,466.5,28.5,0.8,12.15,85.0,206.36,150.22
2018,2,9,8,0,596.0,35.0,0.7,12.6,127.0,286.27,221.29
2018,2,9,8,15,661.5,39.5,0.6,13.0,173.5,346.54,274.12
2018,2,9,8,30,727.0,44.0,0.5,13.4,220.0,410.9,327.92
2018,2,9,8,45,735.0,52.5,0.45,13.75,260.5,453.75,363.23
2018,2,9,9,0,743.0,61.0,0.4,14.1,301.0,495.18,395.73
2018,2,9,9,15,802.5,59.0,0.35,14.55,350.0,553.2,439.25
2018,2,9,9,30,862.0,57.0,0.3,15.0,399.0,608.51,479.02
2018,2,9,9,45,830.5,69.5,0.3,15.45,424.5,630.81,493.34
2018,2,9,10,0,799.0,82.0,0.3,15.9,450.0,644.31,501.36
2018,2,9,10,15,855.0,75.0,0.4,16.35,493.5,692.1,534.66
2018,2,9,10,30,911.0,68.0,0.5,16.8,537.0,734.69,563.19
2018,2,9,10,45,915.0,70.0,0.65,17.25,560.5,752.78,575.49
2018,2,9,11,0,919.0,72.0,0.8,17.7,584.0,767.66,585.92
2018,2,9,11,15,921.5,73.5,0.9,17.9,601.0,777.54,592.8
2018,2,9,11,30,924.0,75.0,1.0,18.1,618.0,784.05,597.5
2018,2,9,11,45,873.5,91.0,1.15,18.35,611.5,763.42,584.14
2018,2,9,12,0,823.0,107.0,1.3,18.6,605.0,743.29,571.24
2018,2,9,12,15,836.5,102.5,1.35,18.7,610.5,741.41,570.3
2018,2,9,12,30,850.0,98.0,1.4,18.8,616.0,736.21,566.94
2018,2,9,12,45,874.0,92.5,1.5,18.9,621.0,730.84,564.07
2018,2,9,13,0,898.0,87.0,1.6,19.0,626.0,725.16,561.03
2018,2,9,13,15,876.0,89.0,1.65,19.05,606.0,692.35,538.41
2018,2,9,13,30,854.0,91.0,1.7,19.1,586.0,659.78,514.73
2018,2,9,13,45,807.5,98.5,1.75,19.1,553.5,613.5,480.31
2018,2,9,14,0,761.0,106.0,1.8,19.1,521.0,567.18,445.32
2018,2,9,14,15,756.0,100.5,1.85,19.0,495.5,531.29,418.01
2018,2,9,14,30,751.0,95.0,1.9,18.9,470.0,493.62,388.47
2018,2,9,14,45,629.0,116.5,1.9,18.75,416.0,425.39,334.42
2018,2,9,15,0,507.0,138.0,1.9,18.6,362.0,363.19,284.74
2018,2,9,15,15,605.5,107.5,1.9,18.6,351.5,348.77,270.39
2018,2,9,15,30,704.0,77.0,1.9,18.6,341.0,322.54,244.58
2018,2,9,15,45,704.5,69.0,1.9,17.55,306.5,278.87,205.85
2018,2,9,16,0,705.0,61.0,1.9,16.5,272.0,235.01,165.97
2018,2,9,16,15,662.5,56.0,1.95,15.8,228.0,183.81,121.39
2018,2,9,16,30,620.0,51.0,2.0,15.1,184.0,134.91,80.42
2018,2,9,16,45,532.5,44.5,2.05,14.45,139.0,85.79,45.0
2018,2,9,17,0,445.0,38.0,2.1,13.8,94.0,45.92,22.74
2018,2,9,17,15,294.0,27.0,2.2,13.55,57.5,21.5,9.91
2018,2,9,17,30,143.0,16.0,2.3,13.3,21.0,15.73,0.0
2018,2,9,17,45,71.5,8.0,2.35,13.0,10.5,0.0,0.0
2018,2,9,18,0,0.0,0.0,2.4,12.7,0.0,0.0,0.0
2018,2,9,18,15,0.0,0.0,2.4,12.6,0.0,0.0,0.0
2018,2,9,18,30,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2018,2,9,18,45,0.0,0.0,2.4,12.4,0.0,0.0,0.0
2018,2,9,19,0,0.0,0.0,2.4,12.3,0.0,0.0,0.0
2018,2,9,19,15,0.0,0.0,2.45,12.15,0.0,0.0,0.0
2018,2,9,19,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2018,2,9,19,45,0.0,0.0,2.5,11.9,0.0,0.0,0.0
2018,2,9,20,0,0.0,0.0,2.5,11.8,0.0,0.0,0.0
2018,2,9,20,15,0.0,0.0,2.55,11.65,0.0,0.0,0.0
2018,2,9,20,30,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2018,2,9,20,45,0.0,0.0,2.7,11.4,0.0,0.0,0.0
2018,2,9,21,0,0.0,0.0,2.8,11.3,0.0,0.0,0.0
2018,2,9,21,15,0.0,0.0,2.8,11.2,0.0,0.0,0.0
2018,2,9,21,30,0.0,0.0,2.8,11.1,0.0,0.0,0.0
2018,2,9,21,45,0.0,0.0,2.8,10.95,0.0,0.0,0.0
2018,2,9,22,0,0.0,0.0,2.8,10.8,0.0,0.0,0.0
2018,2,9,22,15,0.0,0.0,2.85,10.65,0.0,0.0,0.0
2018,2,9,22,30,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2018,2,9,22,45,0.0,0.0,2.95,10.35,0.0,0.0,0.0
2018,2,9,23,0,0.0,0.0,3.0,10.2,0.0,0.0,0.0
2018,2,9,23,15,0.0,0.0,3.05,10.1,0.0,0.0,0.0
2018,2,9,23,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2018,2,9,23,45,0.0,0.0,3.2,9.9,0.0,0.0,0.0
2018,2,10,0,0,0.0,0.0,3.3,9.8,0.0,0.0,0.0
2018,2,10,0,15,0.0,0.0,3.25,9.7,0.0,0.0,0.0
2018,2,10,0,30,0.0,0.0,3.2,9.6,0.0,0.0,0.0
2018,2,10,0,45,0.0,0.0,3.2,9.5,0.0,0.0,0.0
2018,2,10,1,0,0.0,0.0,3.2,9.4,0.0,0.0,0.0
2018,2,10,1,15,0.0,0.0,3.2,9.25,0.0,0.0,0.0
2018,2,10,1,30,0.0,0.0,3.2,9.1,0.0,0.0,0.0
2018,2,10,1,45,0.0,0.0,3.15,8.95,0.0,0.0,0.0
2018,2,10,2,0,0.0,0.0,3.1,8.8,0.0,0.0,0.0
2018,2,10,2,15,0.0,0.0,3.1,8.75,0.0,0.0,0.0
2018,2,10,2,30,0.0,0.0,3.1,8.7,0.0,0.0,0.0
2018,2,10,2,45,0.0,0.0,3.05,8.6,0.0,0.0,0.0
2018,2,10,3,0,0.0,0.0,3.0,8.5,0.0,0.0,0.0
2018,2,10,3,15,0.0,0.0,3.0,8.45,0.0,0.0,0.0
2018,2,10,3,30,0.0,0.0,3.0,8.4,0.0,0.0,0.0
2018,2,10,3,45,0.0,0.0,2.95,8.35,0.0,0.0,0.0
2018,2,10,4,0,0.0,0.0,2.9,8.3,0.0,0.0,0.0
2018,2,10,4,15,0.0,0.0,2.85,8.3,0.0,0.0,0.0
2018,2,10,4,30,0.0,0.0,2.8,8.3,0.0,0.0,0.0
2018,2,10,4,45,0.0,0.0,2.7,8.3,0.0,0.0,0.0
2018,2,10,5,0,0.0,0.0,2.6,8.3,0.0,0.0,0.0
2018,2,10,5,15,0.0,0.0,2.6,8.3,0.0,0.0,0.0
2018,2,10,5,30,0.0,0.0,2.6,8.3,0.0,0.0,0.0
2018,2,10,5,45,0.0,0.0,2.55,8.3,0.0,0.0,0.0
2018,2,10,6,0,0.0,0.0,2.5,8.3,0.0,0.0,0.0
2018,2,10,6,15,0.0,0.0,2.5,8.45,0.0,0.0,0.0
2018,2,10,6,30,0.0,0.0,2.5,8.6,0.0,0.0,0.0
2018,2,10,6,45,13.0,1.5,2.5,8.75,1.0,0.0,0.0
2018,2,10,7,0,26.0,3.0,2.5,8.9,2.0,0.0,0.0
2018,2,10,7,15,188.5,13.5,2.55,9.4,24.5,60.71,0.0
2018,2,10,7,30,351.0,24.0,2.6,9.9,47.0,143.59,58.36
2018,2,10,7,45,466.5,31.0,2.65,10.35,88.5,210.11,156.43
2018,2,10,8,0,582.0,38.0,2.7,10.8,130.0,285.77,225.73
2018,2,10,8,15,649.0,42.5,2.65,11.25,176.5,346.54,280.95
2018,2,10,8,30,716.0,47.0,2.6,11.7,223.0,411.45,337.77
2018,2,10,8,45,758.0,50.5,2.6,12.1,269.5,465.8,384.44
2018,2,10,9,0,800.0,54.0,2.6,12.5,316.0,521.33,430.32
2018,2,10,9,15,826.0,57.0,2.7,12.95,359.0,563.62,464.66
2018,2,10,9,30,852.0,60.0,2.8,13.4,402.0,608.82,500.11
2018,2,10,9,45,827.5,71.0,2.85,13.85,429.0,633.5,518.0
2018,2,10,10,0,803.0,82.0,2.9,14.3,456.0,649.85,529.22
2018,2,10,10,15,623.0,134.5,2.95,14.55,436.5,602.2,488.97
2018,2,10,10,30,443.0,187.0,3.0,14.8,417.0,538.1,435.84
2018,2,10,10,45,425.0,202.0,3.0,15.05,431.5,546.81,441.45
2018,2,10,11,0,407.0,217.0,3.0,15.3,446.0,553.25,444.84
2018,2,10,11,15,479.0,204.0,3.05,15.4,481.5,595.14,477.76
2018,2,10,11,30,551.0,191.0,3.1,15.5,517.0,635.95,509.3
2018,2,10,11,45,572.5,187.0,3.15,15.6,531.0,646.53,517.02
2018,2,10,12,0,594.0,183.0,3.2,15.7,545.0,657.73,525.3
2018,2,10,12,15,617.5,176.5,3.3,15.7,554.0,662.67,529.44
2018,2,10,12,30,641.0,170.0,3.4,15.7,563.0,664.8,531.51
2018,2,10,12,45,651.5,165.0,3.5,15.7,562.0,656.13,525.27
2018,2,10,13,0,662.0,160.0,3.6,15.7,561.0,644.76,516.96
2018,2,10,13,15,682.5,150.5,3.65,15.65,556.0,632.78,508.24
2018,2,10,13,30,703.0,141.0,3.7,15.6,551.0,617.55,496.84
2018,2,10,13,45,787.0,110.5,3.75,15.55,555.0,615.98,496.6
2018,2,10,14,0,871.0,80.0,3.8,15.5,559.0,606.74,489.83
2018,2,10,14,15,847.5,80.0,3.75,15.35,527.0,563.97,455.34
2018,2,10,14,30,824.0,80.0,3.7,15.2,495.0,518.96,418.6
2018,2,10,14,45,830.5,73.5,3.65,15.1,468.0,481.33,386.78
2018,2,10,15,0,837.0,67.0,3.6,15.0,441.0,441.12,351.83
2018,2,10,15,15,840.0,62.0,3.6,15.0,409.0,398.8,313.95
2018,2,10,15,30,843.0,57.0,3.6,15.0,377.0,354.48,273.22
2018,2,10,15,45,820.5,54.0,3.35,14.45,335.0,302.56,226.07
2018,2,10,16,0,798.0,51.0,3.1,13.9,293.0,250.48,178.23
2018,2,10,16,15,759.5,47.0,3.1,13.45,247.0,196.08,129.38
2018,2,10,16,30,721.0,43.0,3.1,13.0,201.0,144.77,85.13
2018,2,10,16,45,626.5,38.5,3.05,12.55,152.0,91.39,46.1
2018,2,10,17,0,532.0,34.0,3.0,12.1,103.0,48.07,22.21
2018,2,10,17,15,374.0,26.0,3.1,11.9,64.5,20.28,9.72
2018,2,10,17,30,216.0,18.0,3.2,11.7,26.0,17.69,0.0
2018,2,10,17,45,108.0,9.0,3.3,11.45,13.0,0.0,0.0
2018,2,10,18,0,0.0,0.0,3.4,11.2,0.0,0.0,0.0
2018,2,10,18,15,0.0,0.0,3.5,11.1,0.0,0.0,0.0
2018,2,10,18,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2018,2,10,18,45,0.0,0.0,3.65,10.9,0.0,0.0,0.0
2018,2,10,19,0,0.0,0.0,3.7,10.8,0.0,0.0,0.0
2018,2,10,19,15,0.0,0.0,3.7,10.65,0.0,0.0,0.0
2018,2,10,19,30,0.0,0.0,3.7,10.5,0.0,0.0,0.0
2018,2,10,19,45,0.0,0.0,3.7,10.4,0.0,0.0,0.0
2018,2,10,20,0,0.0,0.0,3.7,10.3,0.0,0.0,0.0
2018,2,10,20,15,0.0,0.0,3.65,10.1,0.0,0.0,0.0
2018,2,10,20,30,0.0,0.0,3.6,9.9,0.0,0.0,0.0
2018,2,10,20,45,0.0,0.0,3.55,9.7,0.0,0.0,0.0
2018,2,10,21,0,0.0,0.0,3.5,9.5,0.0,0.0,0.0
2018,2,10,21,15,0.0,0.0,3.4,9.3,0.0,0.0,0.0
2018,2,10,21,30,0.0,0.0,3.3,9.1,0.0,0.0,0.0
2018,2,10,21,45,0.0,0.0,3.2,8.9,0.0,0.0,0.0
2018,2,10,22,0,0.0,0.0,3.1,8.7,0.0,0.0,0.0
2018,2,10,22,15,0.0,0.0,3.05,8.45,0.0,0.0,0.0
2018,2,10,22,30,0.0,0.0,3.0,8.2,0.0,0.0,0.0
2018,2,10,22,45,0.0,0.0,2.95,7.95,0.0,0.0,0.0
2018,2,10,23,0,0.0,0.0,2.9,7.7,0.0,0.0,0.0
2018,2,10,23,15,0.0,0.0,2.8,7.55,0.0,0.0,0.0
2018,2,10,23,30,0.0,0.0,2.7,7.4,0.0,0.0,0.0
2018,2,10,23,45,0.0,0.0,2.65,7.2,0.0,0.0,0.0
2018,2,11,0,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2018,2,11,0,15,0.0,0.0,2.5,6.95,0.0,0.0,0.0
2018,2,11,0,30,0.0,0.0,2.4,6.9,0.0,0.0,0.0
2018,2,11,0,45,0.0,0.0,2.3,6.8,0.0,0.0,0.0
2018,2,11,1,0,0.0,0.0,2.2,6.7,0.0,0.0,0.0
2018,2,11,1,15,0.0,0.0,2.05,6.7,0.0,0.0,0.0
2018,2,11,1,30,0.0,0.0,1.9,6.7,0.0,0.0,0.0
2018,2,11,1,45,0.0,0.0,1.8,6.65,0.0,0.0,0.0
2018,2,11,2,0,0.0,0.0,1.7,6.6,0.0,0.0,0.0
2018,2,11,2,15,0.0,0.0,1.6,6.65,0.0,0.0,0.0
2018,2,11,2,30,0.0,0.0,1.5,6.7,0.0,0.0,0.0
2018,2,11,2,45,0.0,0.0,1.45,6.8,0.0,0.0,0.0
2018,2,11,3,0,0.0,0.0,1.4,6.9,0.0,0.0,0.0
2018,2,11,3,15,0.0,0.0,1.4,6.95,0.0,0.0,0.0
2018,2,11,3,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2018,2,11,3,45,0.0,0.0,1.4,7.05,0.0,0.0,0.0
2018,2,11,4,0,0.0,0.0,1.4,7.1,0.0,0.0,0.0
2018,2,11,4,15,0.0,0.0,1.3,7.25,0.0,0.0,0.0
2018,2,11,4,30,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,2,11,4,45,0.0,0.0,1.1,7.55,0.0,0.0,0.0
2018,2,11,5,0,0.0,0.0,1.0,7.7,0.0,0.0,0.0
2018,2,11,5,15,0.0,0.0,1.0,7.8,0.0,0.0,0.0
2018,2,11,5,30,0.0,0.0,1.0,7.9,0.0,0.0,0.0
2018,2,11,5,45,0.0,0.0,0.95,8.05,0.0,0.0,0.0
2018,2,11,6,0,0.0,0.0,0.9,8.2,0.0,0.0,0.0
2018,2,11,6,15,0.0,0.0,1.1,8.15,0.0,0.0,0.0
2018,2,11,6,30,0.0,0.0,1.3,8.1,0.0,0.0,0.0
2018,2,11,6,45,11.5,1.0,1.5,8.1,0.5,0.0,0.0
2018,2,11,7,0,23.0,2.0,1.7,8.1,1.0,0.0,0.0
2018,2,11,7,15,112.5,11.5,1.75,8.5,18.0,39.92,0.0
2018,2,11,7,30,202.0,21.0,1.8,8.9,35.0,97.5,45.89
2018,2,11,7,45,256.0,34.5,1.9,9.3,66.5,143.9,108.26
2018,2,11,8,0,310.0,48.0,2.0,9.7,98.0,192.18,153.13
2018,2,11,8,15,204.5,67.5,2.35,10.05,105.0,174.44,142.42
2018,2,11,8,30,99.0,87.0,2.7,10.4,112.0,147.31,121.03
2018,2,11,8,45,96.0,106.5,3.05,10.75,134.5,170.96,141.61
2018,2,11,9,0,93.0,126.0,3.4,11.1,157.0,193.97,161.03
2018,2,11,9,15,150.5,146.0,3.6,11.2,203.5,253.12,211.29
2018,2,11,9,30,208.0,166.0,3.8,11.3,250.0,315.52,263.5
2018,2,11,9,45,233.0,180.0,4.05,11.4,282.5,360.21,300.01
2018,2,11,10,0,258.0,194.0,4.3,11.5,315.0,397.67,330.52
2018,2,11,10,15,151.5,188.0,4.25,11.4,260.5,311.41,258.05
2018,2,11,10,30,45.0,182.0,4.2,11.3,206.0,221.27,181.23
2018,2,11,10,45,41.0,201.0,4.15,11.2,223.5,238.93,195.46
2018,2,11,11,0,37.0,220.0,4.1,11.1,241.0,256.28,209.14
2018,2,11,11,15,69.5,239.0,4.2,11.0,280.0,300.97,246.29
2018,2,11,11,30,102.0,258.0,4.3,10.9,319.0,345.71,283.09
2018,2,11,11,45,142.5,271.5,4.35,10.8,358.0,397.77,325.58
2018,2,11,12,0,183.0,285.0,4.4,10.7,397.0,441.17,360.84
2018,2,11,12,15,120.5,264.5,4.65,10.7,338.5,369.1,301.99
2018,2,11,12,30,58.0,244.0,4.9,10.7,280.0,291.6,238.1
2018,2,11,12,45,31.5,194.5,5.1,10.65,214.0,218.74,178.24
2018,2,11,13,0,5.0,145.0,5.3,10.6,148.0,144.96,116.64
2018,2,11,13,15,206.5,136.5,5.5,10.65,258.0,285.37,238.68
2018,2,11,13,30,408.0,128.0,5.7,10.7,368.0,408.61,342.91
2018,2,11,13,45,613.5,116.0,5.9,10.7,463.0,515.8,431.55
2018,2,11,14,0,819.0,104.0,6.1,10.7,558.0,605.17,503.67
2018,2,11,14,15,835.0,95.0,6.05,10.75,538.0,575.44,478.0
2018,2,11,14,30,851.0,86.0,6.0,10.8,518.0,542.21,449.22
2018,2,11,14,45,837.0,83.0,6.0,10.8,484.5,497.04,410.02
2018,2,11,15,0,823.0,80.0,6.0,10.8,451.0,450.91,369.11
2018,2,11,15,15,791.5,78.5,6.0,10.8,409.5,398.58,322.29
2018,2,11,15,30,760.0,77.0,6.0,10.8,368.0,347.42,275.57
2018,2,11,15,45,738.0,70.5,5.95,10.5,326.0,295.72,227.78
2018,2,11,16,0,716.0,64.0,5.9,10.2,284.0,244.98,180.28
2018,2,11,16,15,659.5,59.5,5.75,9.95,237.0,189.27,130.22
2018,2,11,16,30,603.0,55.0,5.6,9.7,190.0,139.75,87.51
2018,2,11,16,45,455.0,50.0,5.45,9.4,138.0,86.79,49.69
2018,2,11,17,0,307.0,45.0,5.3,9.1,86.0,48.98,28.08
