Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,2,22,0,0,0.0,0.0,2.6,4.4,0.0,0.0,0.0
2018,2,22,0,15,0.0,0.0,2.7,4.45,0.0,0.0,0.0
2018,2,22,0,30,0.0,0.0,2.8,4.5,0.0,0.0,0.0
2018,2,22,0,45,0.0,0.0,2.85,4.55,0.0,0.0,0.0
2018,2,22,1,0,0.0,0.0,2.9,4.6,0.0,0.0,0.0
2018,2,22,1,15,0.0,0.0,3.0,4.65,0.0,0.0,0.0
2018,2,22,1,30,0.0,0.0,3.1,4.7,0.0,0.0,0.0
2018,2,22,1,45,0.0,0.0,3.2,4.7,0.0,0.0,0.0
2018,2,22,2,0,0.0,0.0,3.3,4.7,0.0,0.0,0.0
2018,2,22,2,15,0.0,0.0,3.35,4.7,0.0,0.0,0.0
2018,2,22,2,30,0.0,0.0,3.4,4.7,0.0,0.0,0.0
2018,2,22,2,45,0.0,0.0,3.45,4.7,0.0,0.0,0.0
2018,2,22,3,0,0.0,0.0,3.5,4.7,0.0,0.0,0.0
2018,2,22,3,15,0.0,0.0,3.45,4.6,0.0,0.0,0.0
2018,2,22,3,30,0.0,0.0,3.4,4.5,0.0,0.0,0.0
2018,2,22,3,45,0.0,0.0,3.4,4.35,0.0,0.0,0.0
2018,2,22,4,0,0.0,0.0,3.4,4.2,0.0,0.0,0.0
2018,2,22,4,15,0.0,0.0,3.4,4.15,0.0,0.0,0.0
2018,2,22,4,30,0.0,0.0,3.4,4.1,0.0,0.0,0.0
2018,2,22,4,45,0.0,0.0,3.45,4.0,0.0,0.0,0.0
2018,2,22,5,0,0.0,0.0,3.5,3.9,0.0,0.0,0.0
2018,2,22,5,15,0.0,0.0,3.5,3.85,0.0,0.0,0.0
2018,2,22,5,30,0.0,0.0,3.5,3.8,0.0,0.0,0.0
2018,2,22,5,45,0.0,0.0,3.55,3.75,0.0,0.0,0.0
2018,2,22,6,0,0.0,0.0,3.6,3.7,0.0,0.0,0.0
2018,2,22,6,15,0.0,0.0,3.65,3.95,0.0,0.0,0.0
2018,2,22,6,30,0.0,0.0,3.7,4.2,0.0,0.0,0.0
2018,2,22,6,45,45.5,6.0,3.75,4.45,7.0,0.0,0.0
2018,2,22,7,0,91.0,12.0,3.8,4.7,14.0,33.55,0.0
2018,2,22,7,15,247.5,24.5,3.9,5.15,48.5,109.84,45.53
2018,2,22,7,30,404.0,37.0,4.0,5.6,83.0,194.53,147.91
2018,2,22,7,45,505.5,44.0,4.05,6.0,130.0,262.07,211.57
2018,2,22,8,0,607.0,51.0,4.1,6.4,177.0,338.3,280.77
2018,2,22,8,15,664.5,56.0,4.2,6.75,226.5,396.36,333.97
2018,2,22,8,30,722.0,61.0,4.3,7.1,276.0,460.98,390.94
2018,2,22,8,45,760.0,64.5,4.35,7.45,324.0,515.7,437.98
2018,2,22,9,0,798.0,68.0,4.4,7.8,372.0,571.19,484.2
2018,2,22,9,15,823.5,71.5,4.4,8.05,416.5,619.08,522.97
2018,2,22,9,30,849.0,75.0,4.4,8.3,461.0,666.08,560.03
2018,2,22,9,45,663.5,118.0,4.45,8.55,435.5,611.81,513.4
2018,2,22,10,0,478.0,161.0,4.5,8.8,410.0,537.64,450.5
2018,2,22,10,15,394.0,202.5,4.6,8.9,416.0,530.53,442.29
2018,2,22,10,30,310.0,244.0,4.7,9.0,422.0,510.04,423.07
2018,2,22,10,45,330.0,252.0,4.8,9.1,449.0,537.63,444.99
2018,2,22,11,0,350.0,260.0,4.9,9.2,476.0,564.46,466.0
2018,2,22,11,15,328.0,252.0,5.05,9.25,459.0,539.06,445.47
2018,2,22,11,30,306.0,244.0,5.2,9.3,442.0,512.31,423.95
2018,2,22,11,45,533.5,198.0,5.3,9.3,550.0,652.12,539.99
2018,2,22,12,0,761.0,152.0,5.4,9.3,658.0,784.58,645.4
2018,2,22,12,15,765.0,150.5,5.55,9.25,661.0,778.89,640.99
2018,2,22,12,30,769.0,149.0,5.7,9.2,664.0,770.21,635.06
2018,2,22,12,45,799.5,139.0,5.8,9.15,670.5,767.63,633.75
2018,2,22,13,0,830.0,129.0,5.9,9.1,677.0,763.79,631.57
2018,2,22,13,15,591.5,192.0,6.0,9.0,578.5,638.18,529.83
2018,2,22,13,30,353.0,255.0,6.1,8.9,480.0,511.77,424.52
2018,2,22,13,45,589.5,185.5,6.15,8.85,547.0,593.82,495.32
2018,2,22,14,0,826.0,116.0,6.2,8.8,614.0,652.29,545.07
2018,2,22,14,15,711.0,139.0,6.2,8.7,554.0,576.48,481.75
2018,2,22,14,30,596.0,162.0,6.2,8.6,494.0,505.59,422.22
2018,2,22,14,45,500.0,168.0,6.2,8.5,434.5,433.25,361.46
2018,2,22,15,0,404.0,174.0,6.2,8.4,375.0,369.25,307.11
2018,2,22,15,15,596.0,128.0,6.2,8.4,397.5,388.64,320.87
2018,2,22,15,30,788.0,82.0,6.2,8.4,420.0,388.14,314.91
2018,2,22,15,45,752.5,78.0,6.05,8.1,373.0,331.63,263.12
2018,2,22,16,0,717.0,74.0,5.9,7.8,326.0,276.2,211.76
2018,2,22,16,15,692.0,67.5,5.75,7.6,282.5,224.46,163.06
2018,2,22,16,30,667.0,61.0,5.6,7.4,239.0,174.56,116.88
2018,2,22,16,45,591.5,55.5,5.45,7.15,189.5,121.51,73.22
2018,2,22,17,0,516.0,50.0,5.3,6.9,140.0,76.52,41.8
2018,2,22,17,15,395.5,40.0,5.2,6.7,96.0,35.2,21.41
2018,2,22,17,30,275.0,30.0,5.1,6.5,52.0,24.62,12.58
2018,2,22,17,45,147.5,16.5,5.0,6.3,27.5,16.22,0.0
2018,2,22,18,0,20.0,3.0,4.9,6.1,3.0,0.0,0.0
2018,2,22,18,15,10.0,1.5,4.8,5.95,1.5,0.0,0.0
2018,2,22,18,30,0.0,0.0,4.7,5.8,0.0,0.0,0.0
2018,2,22,18,45,0.0,0.0,4.65,5.7,0.0,0.0,0.0
2018,2,22,19,0,0.0,0.0,4.6,5.6,0.0,0.0,0.0
2018,2,22,19,15,0.0,0.0,4.5,5.45,0.0,0.0,0.0
2018,2,22,19,30,0.0,0.0,4.4,5.3,0.0,0.0,0.0
2018,2,22,19,45,0.0,0.0,4.35,5.2,0.0,0.0,0.0
2018,2,22,20,0,0.0,0.0,4.3,5.1,0.0,0.0,0.0
2018,2,22,20,15,0.0,0.0,4.2,4.95,0.0,0.0,0.0
2018,2,22,20,30,0.0,0.0,4.1,4.8,0.0,0.0,0.0
2018,2,22,20,45,0.0,0.0,4.05,4.65,0.0,0.0,0.0
2018,2,22,21,0,0.0,0.0,4.0,4.5,0.0,0.0,0.0
2018,2,22,21,15,0.0,0.0,3.9,4.35,0.0,0.0,0.0
2018,2,22,21,30,0.0,0.0,3.8,4.2,0.0,0.0,0.0
2018,2,22,21,45,0.0,0.0,3.75,4.05,0.0,0.0,0.0
2018,2,22,22,0,0.0,0.0,3.7,3.9,0.0,0.0,0.0
2018,2,22,22,15,0.0,0.0,3.65,3.8,0.0,0.0,0.0
2018,2,22,22,30,0.0,0.0,3.6,3.7,0.0,0.0,0.0
2018,2,22,22,45,0.0,0.0,3.55,3.6,0.0,0.0,0.0
2018,2,22,23,0,0.0,0.0,3.5,3.5,0.0,0.0,0.0
2018,2,22,23,15,0.0,0.0,3.5,3.4,0.0,0.0,0.0
2018,2,22,23,30,0.0,0.0,3.5,3.3,0.0,0.0,0.0
2018,2,22,23,45,0.0,0.0,3.5,3.2,0.0,0.0,0.0
2018,2,23,0,0,0.0,0.0,3.5,3.1,0.0,0.0,0.0
2018,2,23,0,15,0.0,0.0,3.45,3.05,0.0,0.0,0.0
2018,2,23,0,30,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2018,2,23,0,45,0.0,0.0,3.4,2.9,0.0,0.0,0.0
2018,2,23,1,0,0.0,0.0,3.4,2.8,0.0,0.0,0.0
2018,2,23,1,15,0.0,0.0,3.4,2.75,0.0,0.0,0.0
2018,2,23,1,30,0.0,0.0,3.4,2.7,0.0,0.0,0.0
2018,2,23,1,45,0.0,0.0,3.35,2.6,0.0,0.0,0.0
2018,2,23,2,0,0.0,0.0,3.3,2.5,0.0,0.0,0.0
2018,2,23,2,15,0.0,0.0,3.3,2.45,0.0,0.0,0.0
2018,2,23,2,30,0.0,0.0,3.3,2.4,0.0,0.0,0.0
2018,2,23,2,45,0.0,0.0,3.3,2.35,0.0,0.0,0.0
2018,2,23,3,0,0.0,0.0,3.3,2.3,0.0,0.0,0.0
2018,2,23,3,15,0.0,0.0,3.25,2.15,0.0,0.0,0.0
2018,2,23,3,30,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2018,2,23,3,45,0.0,0.0,3.2,1.9,0.0,0.0,0.0
2018,2,23,4,0,0.0,0.0,3.2,1.8,0.0,0.0,0.0
2018,2,23,4,15,0.0,0.0,3.15,1.7,0.0,0.0,0.0
2018,2,23,4,30,0.0,0.0,3.1,1.6,0.0,0.0,0.0
2018,2,23,4,45,0.0,0.0,3.1,1.55,0.0,0.0,0.0
2018,2,23,5,0,0.0,0.0,3.1,1.5,0.0,0.0,0.0
2018,2,23,5,15,0.0,0.0,3.1,1.4,0.0,0.0,0.0
2018,2,23,5,30,0.0,0.0,3.1,1.3,0.0,0.0,0.0
2018,2,23,5,45,0.0,0.0,3.1,1.25,0.0,0.0,0.0
2018,2,23,6,0,0.0,0.0,3.1,1.2,0.0,0.0,0.0
2018,2,23,6,15,0.0,0.0,3.1,1.55,0.0,0.0,0.0
2018,2,23,6,30,0.0,0.0,3.1,1.9,0.0,0.0,0.0
2018,2,23,6,45,42.5,6.0,3.1,2.3,7.0,0.0,0.0
2018,2,23,7,0,85.0,12.0,3.1,2.7,14.0,32.39,0.0
2018,2,23,7,15,266.5,24.5,3.2,3.2,52.0,117.48,59.43
2018,2,23,7,30,448.0,37.0,3.3,3.7,90.0,211.2,162.85
2018,2,23,7,45,565.0,42.0,3.45,4.25,141.0,285.0,231.72
2018,2,23,8,0,682.0,47.0,3.6,4.8,192.0,366.19,305.29
2018,2,23,8,15,737.5,51.0,3.7,5.2,243.5,428.83,362.32
2018,2,23,8,30,793.0,55.0,3.8,5.6,295.0,494.47,419.93
2018,2,23,8,45,827.5,58.5,3.9,6.05,344.5,550.11,467.39
2018,2,23,9,0,862.0,62.0,4.0,6.5,394.0,606.14,513.66
2018,2,23,9,15,884.0,65.0,3.95,6.8,439.5,649.46,548.29
2018,2,23,9,30,906.0,68.0,3.9,7.1,485.0,695.39,582.98
2018,2,23,9,45,921.0,70.5,3.9,7.4,525.0,734.25,610.86
2018,2,23,10,0,936.0,73.0,3.9,7.7,565.0,770.86,636.66
2018,2,23,10,15,948.0,75.0,3.85,7.95,599.0,802.12,658.02
2018,2,23,10,30,960.0,77.0,3.8,8.2,633.0,830.52,677.06
2018,2,23,10,45,968.0,78.0,3.8,8.45,659.5,851.55,690.79
2018,2,23,11,0,976.0,79.0,3.8,8.7,686.0,869.22,702.12
2018,2,23,11,15,979.0,79.5,3.75,8.85,703.5,878.83,707.57
2018,2,23,11,30,982.0,80.0,3.7,9.0,721.0,884.79,710.53
2018,2,23,11,45,984.0,80.5,3.7,9.2,731.5,886.24,710.53
2018,2,23,12,0,986.0,81.0,3.7,9.4,742.0,883.98,708.0
2018,2,23,12,15,984.0,82.5,3.65,9.5,744.0,875.89,701.39
2018,2,23,12,30,982.0,84.0,3.6,9.6,746.0,864.16,692.31
2018,2,23,12,45,977.5,85.0,3.55,9.7,739.5,846.39,678.97
2018,2,23,13,0,973.0,86.0,3.5,9.8,733.0,825.22,663.29
2018,2,23,13,15,968.5,85.5,3.4,9.85,719.0,799.18,643.97
2018,2,23,13,30,964.0,85.0,3.3,9.9,705.0,770.03,622.41
2018,2,23,13,45,956.5,84.5,3.2,9.95,683.0,735.89,597.14
2018,2,23,14,0,949.0,84.0,3.1,10.0,661.0,699.14,568.49
2018,2,23,14,15,938.5,83.0,3.05,9.95,631.5,657.64,535.6
2018,2,23,14,30,928.0,82.0,3.0,9.9,602.0,614.16,500.47
2018,2,23,14,45,912.5,79.5,2.9,9.9,565.0,564.77,459.67
2018,2,23,15,0,897.0,77.0,2.8,9.9,528.0,514.33,417.04
2018,2,23,15,15,877.0,74.5,2.8,9.9,486.0,460.83,371.09
2018,2,23,15,30,857.0,72.0,2.8,9.9,444.0,407.29,323.8
2018,2,23,15,45,827.5,69.0,2.65,9.5,397.0,350.28,272.83
2018,2,23,16,0,798.0,66.0,2.5,9.1,350.0,294.81,222.16
2018,2,23,16,15,672.0,70.5,2.45,8.5,286.0,224.43,162.25
2018,2,23,16,30,546.0,75.0,2.4,7.9,222.0,167.8,115.64
2018,2,23,16,45,416.5,67.5,2.4,7.3,166.5,111.91,72.54
2018,2,23,17,0,287.0,60.0,2.4,6.7,111.0,70.6,44.79
2018,2,23,17,15,228.5,45.0,2.45,6.35,77.5,37.92,24.57
2018,2,23,17,30,170.0,30.0,2.5,6.0,44.0,23.41,12.44
2018,2,23,17,45,103.0,18.0,2.6,5.7,24.5,17.69,0.0
2018,2,23,18,0,36.0,6.0,2.7,5.4,5.0,0.0,0.0
2018,2,23,18,15,18.0,3.0,2.7,5.25,2.5,0.0,0.0
2018,2,23,18,30,0.0,0.0,2.7,5.1,0.0,0.0,0.0
2018,2,23,18,45,0.0,0.0,2.65,5.0,0.0,0.0,0.0
2018,2,23,19,0,0.0,0.0,2.6,4.9,0.0,0.0,0.0
2018,2,23,19,15,0.0,0.0,2.6,4.8,0.0,0.0,0.0
2018,2,23,19,30,0.0,0.0,2.6,4.7,0.0,0.0,0.0
2018,2,23,19,45,0.0,0.0,2.6,4.65,0.0,0.0,0.0
2018,2,23,20,0,0.0,0.0,2.6,4.6,0.0,0.0,0.0
2018,2,23,20,15,0.0,0.0,2.55,4.55,0.0,0.0,0.0
2018,2,23,20,30,0.0,0.0,2.5,4.5,0.0,0.0,0.0
2018,2,23,20,45,0.0,0.0,2.5,4.5,0.0,0.0,0.0
2018,2,23,21,0,0.0,0.0,2.5,4.5,0.0,0.0,0.0
2018,2,23,21,15,0.0,0.0,2.5,4.45,0.0,0.0,0.0
2018,2,23,21,30,0.0,0.0,2.5,4.4,0.0,0.0,0.0
2018,2,23,21,45,0.0,0.0,2.5,4.35,0.0,0.0,0.0
2018,2,23,22,0,0.0,0.0,2.5,4.3,0.0,0.0,0.0
2018,2,23,22,15,0.0,0.0,2.5,4.3,0.0,0.0,0.0
2018,2,23,22,30,0.0,0.0,2.5,4.3,0.0,0.0,0.0
2018,2,23,22,45,0.0,0.0,2.5,4.25,0.0,0.0,0.0
2018,2,23,23,0,0.0,0.0,2.5,4.2,0.0,0.0,0.0
2018,2,23,23,15,0.0,0.0,2.5,4.2,0.0,0.0,0.0
2018,2,23,23,30,0.0,0.0,2.5,4.2,0.0,0.0,0.0
2018,2,23,23,45,0.0,0.0,2.5,4.2,0.0,0.0,0.0
2018,2,24,0,0,0.0,0.0,2.5,4.2,0.0,0.0,0.0
2018,2,24,0,15,0.0,0.0,2.5,4.15,0.0,0.0,0.0
2018,2,24,0,30,0.0,0.0,2.5,4.1,0.0,0.0,0.0
2018,2,24,0,45,0.0,0.0,2.5,4.1,0.0,0.0,0.0
2018,2,24,1,0,0.0,0.0,2.5,4.1,0.0,0.0,0.0
2018,2,24,1,15,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2018,2,24,1,30,0.0,0.0,2.5,3.9,0.0,0.0,0.0
2018,2,24,1,45,0.0,0.0,2.5,3.85,0.0,0.0,0.0
2018,2,24,2,0,0.0,0.0,2.5,3.8,0.0,0.0,0.0
2018,2,24,2,15,0.0,0.0,2.5,3.65,0.0,0.0,0.0
2018,2,24,2,30,0.0,0.0,2.5,3.5,0.0,0.0,0.0
2018,2,24,2,45,0.0,0.0,2.5,3.4,0.0,0.0,0.0
2018,2,24,3,0,0.0,0.0,2.5,3.3,0.0,0.0,0.0
2018,2,24,3,15,0.0,0.0,2.55,3.2,0.0,0.0,0.0
2018,2,24,3,30,0.0,0.0,2.6,3.1,0.0,0.0,0.0
2018,2,24,3,45,0.0,0.0,2.65,2.95,0.0,0.0,0.0
2018,2,24,4,0,0.0,0.0,2.7,2.8,0.0,0.0,0.0
2018,2,24,4,15,0.0,0.0,2.7,2.7,0.0,0.0,0.0
2018,2,24,4,30,0.0,0.0,2.7,2.6,0.0,0.0,0.0
2018,2,24,4,45,0.0,0.0,2.7,2.5,0.0,0.0,0.0
2018,2,24,5,0,0.0,0.0,2.7,2.4,0.0,0.0,0.0
2018,2,24,5,15,0.0,0.0,2.7,2.35,0.0,0.0,0.0
2018,2,24,5,30,0.0,0.0,2.7,2.3,0.0,0.0,0.0
2018,2,24,5,45,0.0,0.0,2.65,2.25,0.0,0.0,0.0
2018,2,24,6,0,0.0,0.0,2.6,2.2,0.0,0.0,0.0
2018,2,24,6,15,0.0,0.0,2.65,2.7,0.0,0.0,0.0
2018,2,24,6,30,0.0,0.0,2.7,3.2,0.0,0.0,0.0
2018,2,24,6,45,57.5,7.5,2.7,3.65,9.0,0.0,0.0
2018,2,24,7,0,115.0,15.0,2.7,4.1,18.0,42.99,0.0
2018,2,24,7,15,259.5,27.0,2.8,4.6,53.5,119.82,68.06
2018,2,24,7,30,404.0,39.0,2.9,5.1,89.0,199.64,154.31
2018,2,24,7,45,392.0,53.0,2.95,5.6,119.5,230.41,187.33
2018,2,24,8,0,380.0,67.0,3.0,6.1,150.0,258.14,215.25
2018,2,24,8,15,388.0,83.0,3.15,6.6,185.5,297.22,251.0
2018,2,24,8,30,396.0,99.0,3.3,7.1,221.0,336.0,285.1
2018,2,24,8,45,469.0,104.5,3.4,7.6,271.5,399.48,339.12
2018,2,24,9,0,542.0,110.0,3.5,8.1,322.0,470.7,398.04
2018,2,24,9,15,588.0,115.5,3.6,8.45,369.0,525.55,442.45
2018,2,24,9,30,634.0,121.0,3.7,8.8,416.0,581.5,486.85
2018,2,24,9,45,651.0,126.5,3.8,9.15,451.0,617.53,514.46
2018,2,24,10,0,668.0,132.0,3.9,9.5,486.0,652.17,540.62
2018,2,24,10,15,680.5,136.5,3.95,9.65,516.0,680.67,561.9
2018,2,24,10,30,693.0,141.0,4.0,9.8,546.0,707.14,581.27
2018,2,24,10,45,667.0,156.0,4.1,10.0,559.5,712.5,583.92
2018,2,24,11,0,641.0,171.0,4.2,10.2,573.0,714.35,584.04
2018,2,24,11,15,610.0,188.5,4.25,10.25,580.0,711.55,580.55
2018,2,24,11,30,579.0,206.0,4.3,10.3,587.0,703.03,572.85
2018,2,24,11,45,606.5,200.5,4.35,10.35,605.0,720.76,586.66
2018,2,24,12,0,634.0,195.0,4.4,10.4,623.0,733.32,596.46
2018,2,24,12,15,663.0,185.0,4.45,10.4,634.0,739.54,601.78
2018,2,24,12,30,692.0,175.0,4.5,10.4,645.0,742.62,604.76
2018,2,24,12,45,647.5,189.5,4.55,10.4,626.5,711.07,579.67
2018,2,24,13,0,603.0,204.0,4.6,10.4,608.0,678.22,553.62
2018,2,24,13,15,653.0,181.0,4.65,10.45,610.5,675.92,553.15
2018,2,24,13,30,703.0,158.0,4.7,10.5,613.0,668.86,548.66
2018,2,24,13,45,724.5,144.0,4.7,10.55,600.0,646.73,531.5
2018,2,24,14,0,746.0,130.0,4.7,10.6,587.0,621.05,511.28
2018,2,24,14,15,711.5,135.0,4.75,10.5,555.0,577.12,475.78
2018,2,24,14,30,677.0,140.0,4.8,10.4,523.0,533.47,439.99
2018,2,24,14,45,733.0,116.5,4.8,10.35,508.0,510.01,420.29
2018,2,24,15,0,789.0,93.0,4.8,10.3,493.0,480.59,394.53
2018,2,24,15,15,716.5,101.0,4.8,10.3,442.0,418.43,341.07
2018,2,24,15,30,644.0,109.0,4.8,10.3,391.0,361.73,291.61
2018,2,24,15,45,659.0,96.5,4.7,9.95,358.5,320.72,253.61
2018,2,24,16,0,674.0,84.0,4.6,9.6,326.0,277.16,212.23
2018,2,24,16,15,616.5,77.0,4.4,9.2,274.5,219.21,160.42
2018,2,24,16,30,559.0,70.0,4.2,8.8,223.0,166.72,114.3
2018,2,24,16,45,504.0,60.0,4.0,8.4,177.5,117.52,73.26
2018,2,24,17,0,449.0,50.0,3.8,8.0,132.0,74.17,41.49
2018,2,24,17,15,355.5,41.5,3.75,7.7,94.0,37.82,22.71
2018,2,24,17,30,262.0,33.0,3.7,7.4,56.0,27.19,15.87
2018,2,24,17,45,144.5,19.0,3.6,7.05,30.5,18.68,0.0
2018,2,24,18,0,27.0,5.0,3.5,6.7,5.0,0.0,0.0
2018,2,24,18,15,13.5,2.5,3.5,6.6,2.5,0.0,0.0
2018,2,24,18,30,0.0,0.0,3.5,6.5,0.0,0.0,0.0
2018,2,24,18,45,0.0,0.0,3.45,6.35,0.0,0.0,0.0
2018,2,24,19,0,0.0,0.0,3.4,6.2,0.0,0.0,0.0
2018,2,24,19,15,0.0,0.0,3.35,6.05,0.0,0.0,0.0
2018,2,24,19,30,0.0,0.0,3.3,5.9,0.0,0.0,0.0
2018,2,24,19,45,0.0,0.0,3.25,5.8,0.0,0.0,0.0
2018,2,24,20,0,0.0,0.0,3.2,5.7,0.0,0.0,0.0
2018,2,24,20,15,0.0,0.0,3.15,5.55,0.0,0.0,0.0
2018,2,24,20,30,0.0,0.0,3.1,5.4,0.0,0.0,0.0
2018,2,24,20,45,0.0,0.0,3.05,5.3,0.0,0.0,0.0
2018,2,24,21,0,0.0,0.0,3.0,5.2,0.0,0.0,0.0
2018,2,24,21,15,0.0,0.0,3.0,5.05,0.0,0.0,0.0
2018,2,24,21,30,0.0,0.0,3.0,4.9,0.0,0.0,0.0
2018,2,24,21,45,0.0,0.0,2.95,4.75,0.0,0.0,0.0
2018,2,24,22,0,0.0,0.0,2.9,4.6,0.0,0.0,0.0
2018,2,24,22,15,0.0,0.0,2.9,4.45,0.0,0.0,0.0
2018,2,24,22,30,0.0,0.0,2.9,4.3,0.0,0.0,0.0
2018,2,24,22,45,0.0,0.0,2.85,4.15,0.0,0.0,0.0
2018,2,24,23,0,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2018,2,24,23,15,0.0,0.0,2.75,3.9,0.0,0.0,0.0
2018,2,24,23,30,0.0,0.0,2.7,3.8,0.0,0.0,0.0
2018,2,24,23,45,0.0,0.0,2.65,3.7,0.0,0.0,0.0
2018,2,25,0,0,0.0,0.0,2.6,3.6,0.0,0.0,0.0
2018,2,25,0,15,0.0,0.0,2.55,3.5,0.0,0.0,0.0
2018,2,25,0,30,0.0,0.0,2.5,3.4,0.0,0.0,0.0
2018,2,25,0,45,0.0,0.0,2.45,3.3,0.0,0.0,0.0
2018,2,25,1,0,0.0,0.0,2.4,3.2,0.0,0.0,0.0
2018,2,25,1,15,0.0,0.0,2.4,3.15,0.0,0.0,0.0
2018,2,25,1,30,0.0,0.0,2.4,3.1,0.0,0.0,0.0
2018,2,25,1,45,0.0,0.0,2.35,3.05,0.0,0.0,0.0
2018,2,25,2,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2018,2,25,2,15,0.0,0.0,2.3,2.95,0.0,0.0,0.0
2018,2,25,2,30,0.0,0.0,2.3,2.9,0.0,0.0,0.0
2018,2,25,2,45,0.0,0.0,2.25,2.9,0.0,0.0,0.0
2018,2,25,3,0,0.0,0.0,2.2,2.9,0.0,0.0,0.0
2018,2,25,3,15,0.0,0.0,2.15,2.9,0.0,0.0,0.0
2018,2,25,3,30,0.0,0.0,2.1,2.9,0.0,0.0,0.0
2018,2,25,3,45,0.0,0.0,2.1,2.9,0.0,0.0,0.0
2018,2,25,4,0,0.0,0.0,2.1,2.9,0.0,0.0,0.0
2018,2,25,4,15,0.0,0.0,2.05,2.9,0.0,0.0,0.0
2018,2,25,4,30,0.0,0.0,2.0,2.9,0.0,0.0,0.0
2018,2,25,4,45,0.0,0.0,1.95,2.95,0.0,0.0,0.0
2018,2,25,5,0,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2018,2,25,5,15,0.0,0.0,1.85,3.05,0.0,0.0,0.0
2018,2,25,5,30,0.0,0.0,1.8,3.1,0.0,0.0,0.0
2018,2,25,5,45,0.0,0.0,1.75,3.15,0.0,0.0,0.0
2018,2,25,6,0,0.0,0.0,1.7,3.2,0.0,0.0,0.0
2018,2,25,6,15,0.0,0.0,1.65,3.55,0.0,0.0,0.0
2018,2,25,6,30,0.0,0.0,1.6,3.9,0.0,0.0,0.0
2018,2,25,6,45,70.0,8.0,1.5,4.25,10.0,0.0,0.0
2018,2,25,7,0,140.0,16.0,1.4,4.6,20.0,50.58,0.0
2018,2,25,7,15,296.5,27.5,1.35,5.05,58.5,133.64,82.25
2018,2,25,7,30,453.0,39.0,1.3,5.5,97.0,218.41,168.8
2018,2,25,7,45,542.0,46.0,1.25,6.0,145.0,284.5,229.4
2018,2,25,8,0,631.0,53.0,1.2,6.5,193.0,358.09,294.32
2018,2,25,8,15,685.5,58.0,1.3,7.1,243.5,416.62,345.63
2018,2,25,8,30,740.0,63.0,1.4,7.7,294.0,481.24,399.91
2018,2,25,8,45,776.0,66.0,1.5,8.3,342.0,535.44,444.11
2018,2,25,9,0,812.0,69.0,1.6,8.9,390.0,590.21,487.3
2018,2,25,9,15,838.0,71.5,1.65,9.3,435.0,638.06,523.9
2018,2,25,9,30,864.0,74.0,1.7,9.7,480.0,685.02,558.12
2018,2,25,9,45,883.5,75.5,1.75,10.05,520.0,720.53,582.41
2018,2,25,10,0,903.0,77.0,1.8,10.4,560.0,758.42,608.24
2018,2,25,10,15,916.5,78.5,1.8,10.6,594.0,789.57,628.76
2018,2,25,10,30,930.0,80.0,1.8,10.8,628.0,818.01,647.23
2018,2,25,10,45,939.5,80.5,1.8,11.0,654.5,839.23,660.48
2018,2,25,11,0,949.0,81.0,1.8,11.2,681.0,857.22,671.56
2018,2,25,11,15,955.5,82.0,1.9,11.3,700.5,869.98,680.38
2018,2,25,11,30,962.0,83.0,2.0,11.4,720.0,879.2,686.89
2018,2,25,11,45,966.5,83.0,2.05,11.5,731.5,882.06,688.58
2018,2,25,12,0,971.0,83.0,2.1,11.6,743.0,881.25,687.91
2018,2,25,12,15,970.5,84.0,2.25,11.65,745.5,873.82,683.84
2018,2,25,12,30,970.0,85.0,2.4,11.7,748.0,862.76,677.27
2018,2,25,12,45,967.5,85.0,2.5,11.8,742.0,845.5,665.78
2018,2,25,13,0,965.0,85.0,2.6,11.9,736.0,824.82,651.9
2018,2,25,13,15,961.5,85.0,2.75,11.85,722.5,800.09,635.75
2018,2,25,13,30,958.0,85.0,2.9,11.8,709.0,772.21,617.16
2018,2,25,13,45,951.5,83.5,3.0,11.8,687.0,737.71,593.09
2018,2,25,14,0,945.0,82.0,3.1,11.8,665.0,700.57,565.94
2018,2,25,14,15,934.5,81.0,3.25,11.65,635.5,659.03,534.3
2018,2,25,14,30,924.0,80.0,3.4,11.5,606.0,615.53,500.2
2018,2,25,14,45,908.5,78.5,3.55,11.4,569.5,567.12,461.13
2018,2,25,15,0,893.0,77.0,3.7,11.3,533.0,517.65,420.0
2018,2,25,15,15,873.5,74.5,3.7,11.3,491.0,464.28,374.09
2018,2,25,15,30,854.0,72.0,3.7,11.3,449.0,410.87,326.88
2018,2,25,15,45,821.5,69.5,3.85,10.75,401.5,353.19,275.9
2018,2,25,16,0,789.0,67.0,4.0,10.2,354.0,297.37,225.3
2018,2,25,16,15,682.5,69.5,3.85,9.7,293.0,229.42,166.4
2018,2,25,16,30,576.0,72.0,3.7,9.2,232.0,173.14,118.9
2018,2,25,16,45,466.5,65.0,3.55,8.75,178.0,118.61,75.74
2018,2,25,17,0,357.0,58.0,3.4,8.3,124.0,75.38,45.7
2018,2,25,17,15,273.5,45.5,3.3,8.05,87.0,40.26,25.17
2018,2,25,17,30,190.0,33.0,3.2,7.8,50.0,25.73,15.17
2018,2,25,17,45,111.5,19.5,3.15,7.55,28.0,19.17,0.0
2018,2,25,18,0,33.0,6.0,3.1,7.3,6.0,5.9,0.0
2018,2,25,18,15,16.5,3.0,3.05,7.3,3.0,0.0,0.0
2018,2,25,18,30,0.0,0.0,3.0,7.3,0.0,0.0,0.0
2018,2,25,18,45,0.0,0.0,3.0,7.25,0.0,0.0,0.0
2018,2,25,19,0,0.0,0.0,3.0,7.2,0.0,0.0,0.0
2018,2,25,19,15,0.0,0.0,2.95,7.15,0.0,0.0,0.0
2018,2,25,19,30,0.0,0.0,2.9,7.1,0.0,0.0,0.0
2018,2,25,19,45,0.0,0.0,2.9,7.05,0.0,0.0,0.0
2018,2,25,20,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2018,2,25,20,15,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2018,2,25,20,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2018,2,25,20,45,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2018,2,25,21,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2018,2,25,21,15,0.0,0.0,3.05,7.1,0.0,0.0,0.0
2018,2,25,21,30,0.0,0.0,3.1,7.2,0.0,0.0,0.0
2018,2,25,21,45,0.0,0.0,3.15,7.35,0.0,0.0,0.0
2018,2,25,22,0,0.0,0.0,3.2,7.5,0.0,0.0,0.0
2018,2,25,22,15,0.0,0.0,3.25,7.55,0.0,0.0,0.0
2018,2,25,22,30,0.0,0.0,3.3,7.6,0.0,0.0,0.0
2018,2,25,22,45,0.0,0.0,3.3,7.65,0.0,0.0,0.0
2018,2,25,23,0,0.0,0.0,3.3,7.7,0.0,0.0,0.0
2018,2,25,23,15,0.0,0.0,3.3,7.7,0.0,0.0,0.0
2018,2,25,23,30,0.0,0.0,3.3,7.7,0.0,0.0,0.0
2018,2,25,23,45,0.0,0.0,3.3,7.75,0.0,0.0,0.0
2018,2,26,0,0,0.0,0.0,3.3,7.8,0.0,0.0,0.0
2018,2,26,0,15,0.0,0.0,3.35,7.8,0.0,0.0,0.0
2018,2,26,0,30,0.0,0.0,3.4,7.8,0.0,0.0,0.0
2018,2,26,0,45,0.0,0.0,3.4,7.8,0.0,0.0,0.0
2018,2,26,1,0,0.0,0.0,3.4,7.8,0.0,0.0,0.0
2018,2,26,1,15,0.0,0.0,3.4,7.8,0.0,0.0,0.0
2018,2,26,1,30,0.0,0.0,3.4,7.8,0.0,0.0,0.0
2018,2,26,1,45,0.0,0.0,3.4,7.8,0.0,0.0,0.0
2018,2,26,2,0,0.0,0.0,3.4,7.8,0.0,0.0,0.0
2018,2,26,2,15,0.0,0.0,3.5,7.85,0.0,0.0,0.0
2018,2,26,2,30,0.0,0.0,3.6,7.9,0.0,0.0,0.0
2018,2,26,2,45,0.0,0.0,3.65,7.95,0.0,0.0,0.0
2018,2,26,3,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2018,2,26,3,15,0.0,0.0,3.8,8.05,0.0,0.0,0.0
2018,2,26,3,30,0.0,0.0,3.9,8.1,0.0,0.0,0.0
2018,2,26,3,45,0.0,0.0,4.05,8.15,0.0,0.0,0.0
2018,2,26,4,0,0.0,0.0,4.2,8.2,0.0,0.0,0.0
2018,2,26,4,15,0.0,0.0,4.2,8.15,0.0,0.0,0.0
2018,2,26,4,30,0.0,0.0,4.2,8.1,0.0,0.0,0.0
2018,2,26,4,45,0.0,0.0,4.2,8.05,0.0,0.0,0.0
2018,2,26,5,0,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2018,2,26,5,15,0.0,0.0,4.1,7.9,0.0,0.0,0.0
2018,2,26,5,30,0.0,0.0,4.0,7.8,0.0,0.0,0.0
2018,2,26,5,45,0.0,0.0,3.95,7.7,0.0,0.0,0.0
2018,2,26,6,0,0.0,0.0,3.9,7.6,0.0,0.0,0.0
2018,2,26,6,15,0.0,0.0,3.95,7.5,0.0,0.0,0.0
2018,2,26,6,30,0.0,0.0,4.0,7.4,0.0,0.0,0.0
2018,2,26,6,45,18.5,8.0,4.05,7.35,8.5,0.0,0.0
2018,2,26,7,0,37.0,16.0,4.1,7.3,17.0,25.06,0.0
2018,2,26,7,15,146.5,32.0,4.2,7.3,49.5,95.96,61.98
2018,2,26,7,30,256.0,48.0,4.3,7.3,82.0,160.23,124.92
2018,2,26,7,45,375.0,58.0,4.4,7.3,131.0,231.15,188.6
2018,2,26,8,0,494.0,68.0,4.5,7.3,180.0,315.12,263.35
2018,2,26,8,15,491.0,80.5,4.55,7.35,214.0,350.3,296.49
2018,2,26,8,30,488.0,93.0,4.6,7.4,248.0,381.52,324.98
2018,2,26,8,45,594.0,92.0,4.6,7.5,309.5,464.79,396.18
2018,2,26,9,0,700.0,91.0,4.6,7.6,371.0,551.73,468.71
2018,2,26,9,15,720.0,96.5,4.6,7.7,412.0,595.27,503.93
2018,2,26,9,30,740.0,102.0,4.6,7.8,453.0,637.85,537.73
2018,2,26,9,45,810.5,92.0,4.65,7.95,505.5,695.08,582.46
2018,2,26,10,0,881.0,82.0,4.7,8.1,558.0,751.38,624.67
2018,2,26,10,15,896.5,83.5,4.7,8.3,592.5,783.58,647.4
2018,2,26,10,30,912.0,85.0,4.7,8.5,627.0,813.22,668.15
2018,2,26,10,45,923.5,85.5,4.7,8.7,654.0,835.75,683.45
2018,2,26,11,0,935.0,86.0,4.7,8.9,681.0,855.16,696.45
2018,2,26,11,15,916.0,95.5,4.7,9.05,692.0,856.46,696.11
2018,2,26,11,30,897.0,105.0,4.7,9.2,703.0,853.9,693.16
2018,2,26,11,45,907.5,103.5,4.7,9.35,716.5,859.89,696.78
2018,2,26,12,0,918.0,102.0,4.7,9.5,730.0,862.41,697.91
2018,2,26,12,15,925.5,100.0,4.65,9.6,735.0,858.41,694.14
2018,2,26,12,30,933.0,98.0,4.6,9.7,740.0,850.82,687.9
2018,2,26,12,45,940.0,94.5,4.6,9.75,737.0,837.63,678.12
2018,2,26,13,0,947.0,91.0,4.6,9.8,734.0,820.84,665.78
2018,2,26,13,15,940.5,91.5,4.55,9.8,719.5,794.71,646.35
2018,2,26,13,30,934.0,92.0,4.5,9.8,705.0,765.63,624.77
2018,2,26,13,45,923.5,92.5,4.45,9.75,682.5,731.05,599.1
2018,2,26,14,0,913.0,93.0,4.4,9.7,660.0,694.12,570.33
2018,2,26,14,15,899.5,92.5,4.35,9.65,630.0,652.2,536.57
2018,2,26,14,30,886.0,92.0,4.3,9.6,600.0,609.39,501.45
2018,2,26,14,45,867.0,91.0,4.25,9.5,563.5,560.6,460.93
2018,2,26,15,0,848.0,90.0,4.2,9.4,527.0,511.17,418.95
2018,2,26,15,15,826.5,87.0,4.2,9.4,485.0,458.28,373.13
2018,2,26,15,30,805.0,84.0,4.2,9.4,443.0,405.62,326.33
2018,2,26,15,45,609.5,97.5,4.0,9.1,353.0,307.92,244.45
2018,2,26,16,0,414.0,111.0,3.8,8.8,263.0,228.61,179.02
2018,2,26,16,15,277.5,106.0,3.6,8.4,202.0,167.15,128.78
2018,2,26,16,30,141.0,101.0,3.4,8.0,141.0,120.73,93.07
2018,2,26,16,45,132.0,84.0,3.2,7.65,115.5,94.66,70.55
2018,2,26,17,0,123.0,67.0,3.0,7.3,90.0,69.64,49.8
2018,2,26,17,15,86.5,49.0,3.0,7.05,63.0,44.46,31.02
2018,2,26,17,30,50.0,31.0,3.0,6.8,36.0,27.24,16.88
2018,2,26,17,45,27.5,17.0,3.0,6.55,19.5,15.22,0.0
2018,2,26,18,0,5.0,3.0,3.0,6.3,3.0,2.95,0.0
2018,2,26,18,15,2.5,1.5,3.05,6.25,1.5,0.0,0.0
2018,2,26,18,30,0.0,0.0,3.1,6.2,0.0,0.0,0.0
2018,2,26,18,45,0.0,0.0,3.15,6.15,0.0,0.0,0.0
2018,2,26,19,0,0.0,0.0,3.2,6.1,0.0,0.0,0.0
2018,2,26,19,15,0.0,0.0,3.3,6.1,0.0,0.0,0.0
2018,2,26,19,30,0.0,0.0,3.4,6.1,0.0,0.0,0.0
2018,2,26,19,45,0.0,0.0,3.5,6.05,0.0,0.0,0.0
2018,2,26,20,0,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2018,2,26,20,15,0.0,0.0,3.65,6.0,0.0,0.0,0.0
2018,2,26,20,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2018,2,26,20,45,0.0,0.0,3.75,5.95,0.0,0.0,0.0
2018,2,26,21,0,0.0,0.0,3.8,5.9,0.0,0.0,0.0
2018,2,26,21,15,0.0,0.0,3.9,5.85,0.0,0.0,0.0
2018,2,26,21,30,0.0,0.0,4.0,5.8,0.0,0.0,0.0
2018,2,26,21,45,0.0,0.0,4.1,5.75,0.0,0.0,0.0
2018,2,26,22,0,0.0,0.0,4.2,5.7,0.0,0.0,0.0
2018,2,26,22,15,0.0,0.0,4.25,5.6,0.0,0.0,0.0
2018,2,26,22,30,0.0,0.0,4.3,5.5,0.0,0.0,0.0
2018,2,26,22,45,0.0,0.0,4.4,5.45,0.0,0.0,0.0
2018,2,26,23,0,0.0,0.0,4.5,5.4,0.0,0.0,0.0
2018,2,26,23,15,0.0,0.0,4.5,5.35,0.0,0.0,0.0
2018,2,26,23,30,0.0,0.0,4.5,5.3,0.0,0.0,0.0
2018,2,26,23,45,0.0,0.0,4.45,5.2,0.0,0.0,0.0
2018,2,27,0,0,0.0,0.0,4.4,5.1,0.0,0.0,0.0
2018,2,27,0,15,0.0,0.0,4.4,5.05,0.0,0.0,0.0
2018,2,27,0,30,0.0,0.0,4.4,5.0,0.0,0.0,0.0
2018,2,27,0,45,0.0,0.0,4.4,4.9,0.0,0.0,0.0
2018,2,27,1,0,0.0,0.0,4.4,4.8,0.0,0.0,0.0
2018,2,27,1,15,0.0,0.0,4.45,4.8,0.0,0.0,0.0
2018,2,27,1,30,0.0,0.0,4.5,4.8,0.0,0.0,0.0
2018,2,27,1,45,0.0,0.0,4.55,4.75,0.0,0.0,0.0
2018,2,27,2,0,0.0,0.0,4.6,4.7,0.0,0.0,0.0
2018,2,27,2,15,0.0,0.0,4.6,4.65,0.0,0.0,0.0
2018,2,27,2,30,0.0,0.0,4.6,4.6,0.0,0.0,0.0
2018,2,27,2,45,0.0,0.0,4.6,4.5,0.0,0.0,0.0
2018,2,27,3,0,0.0,0.0,4.6,4.4,0.0,0.0,0.0
2018,2,27,3,15,0.0,0.0,4.55,4.35,0.0,0.0,0.0
2018,2,27,3,30,0.0,0.0,4.5,4.3,0.0,0.0,0.0
2018,2,27,3,45,0.0,0.0,4.45,4.2,0.0,0.0,0.0
2018,2,27,4,0,0.0,0.0,4.4,4.1,0.0,0.0,0.0
2018,2,27,4,15,0.0,0.0,4.35,4.05,0.0,0.0,0.0
2018,2,27,4,30,0.0,0.0,4.3,4.0,0.0,0.0,0.0
2018,2,27,4,45,0.0,0.0,4.3,3.9,0.0,0.0,0.0
2018,2,27,5,0,0.0,0.0,4.3,3.8,0.0,0.0,0.0
2018,2,27,5,15,0.0,0.0,4.25,3.75,0.0,0.0,0.0
2018,2,27,5,30,0.0,0.0,4.2,3.7,0.0,0.0,0.0
2018,2,27,5,45,0.0,0.0,4.2,3.65,0.0,0.0,0.0
2018,2,27,6,0,0.0,0.0,4.2,3.6,0.0,0.0,0.0
2018,2,27,6,15,0.0,0.0,4.2,3.85,0.0,0.0,0.0
2018,2,27,6,30,0.0,0.0,4.2,4.1,0.0,0.0,0.0
2018,2,27,6,45,116.0,9.5,4.25,4.35,14.0,0.0,0.0
2018,2,27,7,0,232.0,19.0,4.3,4.6,28.0,78.06,0.0
2018,2,27,7,15,391.5,28.0,4.35,4.9,70.0,167.87,114.58
2018,2,27,7,30,551.0,37.0,4.4,5.2,112.0,251.14,197.62
2018,2,27,7,45,630.5,43.0,4.5,5.55,163.0,318.36,261.29
2018,2,27,8,0,710.0,49.0,4.6,5.9,214.0,391.72,328.65
2018,2,27,8,15,758.5,53.5,4.55,6.25,266.0,453.58,384.54
2018,2,27,8,30,807.0,58.0,4.5,6.6,318.0,517.84,440.36
2018,2,27,8,45,839.0,61.5,4.45,6.9,368.0,573.19,487.05
2018,2,27,9,0,871.0,65.0,4.4,7.2,418.0,628.68,532.27
2018,2,27,9,15,894.5,68.5,4.3,7.55,465.0,674.19,567.93
2018,2,27,9,30,918.0,72.0,4.2,7.9,512.0,722.43,602.79
2018,2,27,9,45,932.5,74.5,4.1,8.2,552.5,761.48,629.86
2018,2,27,10,0,947.0,77.0,4.0,8.5,593.0,798.19,654.9
2018,2,27,10,15,956.0,78.5,3.9,8.8,625.5,826.93,673.73
2018,2,27,10,30,965.0,80.0,3.8,9.1,658.0,852.64,690.16
2018,2,27,10,45,971.0,82.0,3.75,9.4,684.5,873.3,703.06
2018,2,27,11,0,977.0,84.0,3.7,9.7,711.0,890.5,713.47
2018,2,27,11,15,980.5,85.0,3.6,9.95,729.0,900.97,718.88
2018,2,27,11,30,984.0,86.0,3.5,10.2,747.0,907.77,721.76
2018,2,27,11,45,986.0,86.5,3.45,10.45,757.5,909.06,721.16
2018,2,27,12,0,988.0,87.0,3.4,10.7,768.0,906.59,718.05
2018,2,27,12,15,986.5,87.5,3.3,10.85,769.5,897.54,710.34
2018,2,27,12,30,985.0,88.0,3.2,11.0,771.0,884.82,700.2
2018,2,27,12,45,980.0,88.5,3.1,11.15,763.0,865.76,685.68
2018,2,27,13,0,975.0,89.0,3.0,11.3,755.0,843.31,668.88
2018,2,27,13,15,971.0,88.0,2.9,11.35,740.5,816.75,649.46
2018,2,27,13,30,967.0,87.0,2.8,11.4,726.0,787.05,627.83
2018,2,27,13,45,958.5,86.0,2.65,11.5,702.5,751.26,601.33
2018,2,27,14,0,950.0,85.0,2.5,11.6,679.0,712.91,572.34
2018,2,27,14,15,933.0,83.5,2.45,11.55,645.0,666.44,536.44
2018,2,27,14,30,916.0,82.0,2.4,11.5,611.0,618.5,498.71
2018,2,27,14,45,905.5,80.0,2.35,11.45,577.0,572.38,461.45
2018,2,27,15,0,895.0,78.0,2.3,11.4,543.0,524.79,422.0
2018,2,27,15,15,877.0,75.5,2.3,11.4,501.5,471.73,377.22
2018,2,27,15,30,859.0,73.0,2.3,11.4,460.0,418.52,330.99
2018,2,27,15,45,828.5,71.0,2.3,11.05,412.5,361.48,280.93
2018,2,27,16,0,798.0,69.0,2.3,10.7,365.0,306.09,231.05
2018,2,27,16,15,683.0,70.0,2.3,10.0,299.0,233.41,169.35
2018,2,27,16,30,568.0,71.0,2.3,9.3,233.0,173.42,119.45
2018,2,27,16,45,525.0,62.5,2.35,8.65,190.0,126.24,79.61
2018,2,27,17,0,482.0,54.0,2.4,8.0,147.0,83.57,47.58
2018,2,27,17,15,380.0,43.5,2.5,7.65,103.5,42.5,24.77
2018,2,27,17,30,278.0,33.0,2.6,7.3,60.0,26.29,16.37
2018,2,27,17,45,174.0,21.0,2.65,6.9,34.5,16.69,0.0
2018,2,27,18,0,70.0,9.0,2.7,6.5,9.0,8.85,0.0
2018,2,27,18,15,35.0,4.5,2.7,6.35,4.5,0.0,0.0
2018,2,27,18,30,0.0,0.0,2.7,6.2,0.0,0.0,0.0
2018,2,27,18,45,0.0,0.0,2.65,6.05,0.0,0.0,0.0
2018,2,27,19,0,0.0,0.0,2.6,5.9,0.0,0.0,0.0
2018,2,27,19,15,0.0,0.0,2.55,5.85,0.0,0.0,0.0
2018,2,27,19,30,0.0,0.0,2.5,5.8,0.0,0.0,0.0
2018,2,27,19,45,0.0,0.0,2.45,5.75,0.0,0.0,0.0
2018,2,27,20,0,0.0,0.0,2.4,5.7,0.0,0.0,0.0
2018,2,27,20,15,0.0,0.0,2.4,5.65,0.0,0.0,0.0
2018,2,27,20,30,0.0,0.0,2.4,5.6,0.0,0.0,0.0
2018,2,27,20,45,0.0,0.0,2.35,5.55,0.0,0.0,0.0
2018,2,27,21,0,0.0,0.0,2.3,5.5,0.0,0.0,0.0
2018,2,27,21,15,0.0,0.0,2.3,5.45,0.0,0.0,0.0
2018,2,27,21,30,0.0,0.0,2.3,5.4,0.0,0.0,0.0
2018,2,27,21,45,0.0,0.0,2.3,5.4,0.0,0.0,0.0
2018,2,27,22,0,0.0,0.0,2.3,5.4,0.0,0.0,0.0
2018,2,27,22,15,0.0,0.0,2.25,5.4,0.0,0.0,0.0
2018,2,27,22,30,0.0,0.0,2.2,5.4,0.0,0.0,0.0
2018,2,27,22,45,0.0,0.0,2.2,5.35,0.0,0.0,0.0
2018,2,27,23,0,0.0,0.0,2.2,5.3,0.0,0.0,0.0
2018,2,27,23,15,0.0,0.0,2.2,5.35,0.0,0.0,0.0
2018,2,27,23,30,0.0,0.0,2.2,5.4,0.0,0.0,0.0
2018,2,27,23,45,0.0,0.0,2.2,5.4,0.0,0.0,0.0
2018,2,28,0,0,0.0,0.0,2.2,5.4,0.0,0.0,0.0
2018,2,28,0,15,0.0,0.0,2.2,5.35,0.0,0.0,0.0
2018,2,28,0,30,0.0,0.0,2.2,5.3,0.0,0.0,0.0
2018,2,28,0,45,0.0,0.0,2.2,5.3,0.0,0.0,0.0
2018,2,28,1,0,0.0,0.0,2.2,5.3,0.0,0.0,0.0
2018,2,28,1,15,0.0,0.0,2.2,5.25,0.0,0.0,0.0
2018,2,28,1,30,0.0,0.0,2.2,5.2,0.0,0.0,0.0
2018,2,28,1,45,0.0,0.0,2.2,5.15,0.0,0.0,0.0
2018,2,28,2,0,0.0,0.0,2.2,5.1,0.0,0.0,0.0
2018,2,28,2,15,0.0,0.0,2.2,5.1,0.0,0.0,0.0
2018,2,28,2,30,0.0,0.0,2.2,5.1,0.0,0.0,0.0
2018,2,28,2,45,0.0,0.0,2.2,5.05,0.0,0.0,0.0
2018,2,28,3,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2018,2,28,3,15,0.0,0.0,2.15,4.95,0.0,0.0,0.0
2018,2,28,3,30,0.0,0.0,2.1,4.9,0.0,0.0,0.0
2018,2,28,3,45,0.0,0.0,2.05,4.9,0.0,0.0,0.0
2018,2,28,4,0,0.0,0.0,2.0,4.9,0.0,0.0,0.0
2018,2,28,4,15,0.0,0.0,2.0,4.8,0.0,0.0,0.0
2018,2,28,4,30,0.0,0.0,2.0,4.7,0.0,0.0,0.0
2018,2,28,4,45,0.0,0.0,2.0,4.65,0.0,0.0,0.0
2018,2,28,5,0,0.0,0.0,2.0,4.6,0.0,0.0,0.0
2018,2,28,5,15,0.0,0.0,2.0,4.5,0.0,0.0,0.0
2018,2,28,5,30,0.0,0.0,2.0,4.4,0.0,0.0,0.0
2018,2,28,5,45,0.0,0.0,2.0,4.25,0.0,0.0,0.0
2018,2,28,6,0,0.0,0.0,2.0,4.1,0.0,0.0,0.0
2018,2,28,6,15,0.0,0.0,2.0,4.55,0.0,0.0,0.0
2018,2,28,6,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2018,2,28,6,45,0.0,4.5,1.95,5.4,4.5,4.42,0.0
2018,2,28,7,0,0.0,9.0,1.9,5.8,9.0,8.68,0.0
2018,2,28,7,15,0.0,18.5,2.0,6.2,18.5,17.85,8.46
2018,2,28,7,30,0.0,28.0,2.1,6.6,28.0,27.03,17.48
2018,2,28,7,45,0.0,41.0,2.2,7.05,41.0,39.6,28.76
2018,2,28,8,0,0.0,54.0,2.3,7.5,54.0,52.47,40.17
2018,2,28,8,15,1.0,74.5,2.35,7.8,75.0,74.0,58.94
2018,2,28,8,30,2.0,95.0,2.4,8.1,96.0,95.6,77.49
2018,2,28,8,45,22.5,124.5,2.45,8.4,134.0,143.76,118.77
2018,2,28,9,0,43.0,154.0,2.5,8.7,172.0,189.54,157.35
2018,2,28,9,15,62.0,179.5,2.55,8.95,208.0,230.96,191.7
2018,2,28,9,30,81.0,205.0,2.6,9.2,244.0,273.37,226.35
2018,2,28,9,45,203.5,214.0,2.65,9.45,323.0,380.7,315.72
2018,2,28,10,0,326.0,223.0,2.7,9.7,402.0,494.83,407.56
2018,2,28,10,15,311.0,243.0,2.75,9.8,422.0,511.49,418.65
2018,2,28,10,30,296.0,263.0,2.8,9.9,442.0,526.22,428.71
2018,2,28,10,45,208.0,279.0,2.8,10.0,407.5,467.25,379.83
2018,2,28,11,0,120.0,295.0,2.8,10.1,373.0,413.93,335.06
2018,2,28,11,15,89.0,293.5,2.85,10.15,352.0,377.57,305.49
2018,2,28,11,30,58.0,292.0,2.9,10.2,331.0,349.28,281.96
2018,2,28,11,45,47.0,288.5,2.9,10.25,320.5,335.15,270.27
2018,2,28,12,0,36.0,285.0,2.9,10.3,310.0,321.04,258.55
2018,2,28,12,15,27.5,267.5,2.9,10.25,286.5,294.26,237.03
2018,2,28,12,30,19.0,250.0,2.9,10.2,263.0,261.97,211.06
2018,2,28,12,45,18.5,244.5,2.9,10.15,257.0,255.33,205.87
2018,2,28,13,0,18.0,239.0,2.9,10.1,251.0,248.7,200.65
2018,2,28,13,15,20.5,245.0,2.9,10.0,258.5,255.84,206.67
2018,2,28,13,30,23.0,251.0,2.9,9.9,266.0,262.74,212.49
2018,2,28,13,45,20.0,219.5,2.9,9.8,232.5,228.25,184.81
2018,2,28,14,0,17.0,188.0,2.9,9.7,199.0,194.23,157.35
2018,2,28,14,15,24.5,187.0,2.85,9.65,202.0,199.22,161.92
2018,2,28,14,30,32.0,186.0,2.8,9.6,205.0,201.08,163.8
2018,2,28,14,45,39.0,186.0,2.75,9.5,207.5,202.91,165.62
2018,2,28,15,0,46.0,186.0,2.7,9.4,210.0,203.94,166.73
2018,2,28,15,15,29.5,161.0,2.7,9.4,176.0,169.4,138.17
2018,2,28,15,30,13.0,136.0,2.7,9.4,142.0,136.32,110.76
2018,2,28,15,45,9.5,108.0,2.6,9.25,112.0,107.43,86.64
2018,2,28,16,0,6.0,80.0,2.5,9.1,82.0,79.04,62.65
2018,2,28,16,15,73.0,86.0,2.5,9.0,107.0,100.07,78.58
2018,2,28,16,30,140.0,92.0,2.5,8.9,132.0,113.25,86.54
2018,2,28,16,45,138.0,83.0,2.45,8.8,116.5,95.38,70.63
2018,2,28,17,0,136.0,74.0,2.4,8.7,101.0,77.24,55.46
2018,2,28,17,15,91.5,55.0,2.45,8.6,71.0,49.91,35.25
2018,2,28,17,30,47.0,36.0,2.5,8.5,41.0,31.22,20.68
2018,2,28,17,45,29.5,21.0,2.55,8.45,23.5,18.49,0.0
2018,2,28,18,0,12.0,6.0,2.6,8.4,6.0,5.9,0.0
2018,2,28,18,15,6.0,3.0,2.65,8.4,3.0,0.0,0.0
2018,2,28,18,30,0.0,0.0,2.7,8.4,0.0,0.0,0.0
2018,2,28,18,45,0.0,0.0,2.7,8.4,0.0,0.0,0.0
2018,2,28,19,0,0.0,0.0,2.7,8.4,0.0,0.0,0.0
2018,2,28,19,15,0.0,0.0,2.8,8.4,0.0,0.0,0.0
2018,2,28,19,30,0.0,0.0,2.9,8.4,0.0,0.0,0.0
2018,2,28,19,45,0.0,0.0,3.0,8.4,0.0,0.0,0.0
2018,2,28,20,0,0.0,0.0,3.1,8.4,0.0,0.0,0.0
2018,2,28,20,15,0.0,0.0,3.2,8.45,0.0,0.0,0.0
2018,2,28,20,30,0.0,0.0,3.3,8.5,0.0,0.0,0.0
2018,2,28,20,45,0.0,0.0,3.45,8.6,0.0,0.0,0.0
2018,2,28,21,0,0.0,0.0,3.6,8.7,0.0,0.0,0.0
2018,2,28,21,15,0.0,0.0,3.65,8.75,0.0,0.0,0.0
2018,2,28,21,30,0.0,0.0,3.7,8.8,0.0,0.0,0.0
2018,2,28,21,45,0.0,0.0,3.75,8.8,0.0,0.0,0.0
2018,2,28,22,0,0.0,0.0,3.8,8.8,0.0,0.0,0.0
2018,2,28,22,15,0.0,0.0,3.95,8.85,0.0,0.0,0.0
2018,2,28,22,30,0.0,0.0,4.1,8.9,0.0,0.0,0.0
2018,2,28,22,45,0.0,0.0,4.2,8.95,0.0,0.0,0.0
2018,2,28,23,0,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2018,2,28,23,15,0.0,0.0,4.35,9.0,0.0,0.0,0.0
2018,2,28,23,30,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2018,2,28,23,45,0.0,0.0,4.45,9.0,0.0,0.0,0.0
2018,3,1,0,0,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2018,3,1,0,15,0.0,0.0,4.55,9.05,0.0,0.0,0.0
2018,3,1,0,30,0.0,0.0,4.6,9.1,0.0,0.0,0.0
2018,3,1,0,45,0.0,0.0,4.65,9.1,0.0,0.0,0.0
2018,3,1,1,0,0.0,0.0,4.7,9.1,0.0,0.0,0.0
2018,3,1,1,15,0.0,0.0,4.8,9.15,0.0,0.0,0.0
2018,3,1,1,30,0.0,0.0,4.9,9.2,0.0,0.0,0.0
2018,3,1,1,45,0.0,0.0,5.0,9.25,0.0,0.0,0.0
2018,3,1,2,0,0.0,0.0,5.1,9.3,0.0,0.0,0.0
2018,3,1,2,15,0.0,0.0,5.15,9.35,0.0,0.0,0.0
2018,3,1,2,30,0.0,0.0,5.2,9.4,0.0,0.0,0.0
2018,3,1,2,45,0.0,0.0,5.2,9.4,0.0,0.0,0.0
2018,3,1,3,0,0.0,0.0,5.2,9.4,0.0,0.0,0.0
2018,3,1,3,15,0.0,0.0,5.2,9.45,0.0,0.0,0.0
2018,3,1,3,30,0.0,0.0,5.2,9.5,0.0,0.0,0.0
2018,3,1,3,45,0.0,0.0,5.25,9.5,0.0,0.0,0.0
2018,3,1,4,0,0.0,0.0,5.3,9.5,0.0,0.0,0.0
2018,3,1,4,15,0.0,0.0,5.3,9.55,0.0,0.0,0.0
2018,3,1,4,30,0.0,0.0,5.3,9.6,0.0,0.0,0.0
2018,3,1,4,45,0.0,0.0,5.3,9.6,0.0,0.0,0.0
2018,3,1,5,0,0.0,0.0,5.3,9.6,0.0,0.0,0.0
2018,3,1,5,15,0.0,0.0,5.2,9.6,0.0,0.0,0.0
2018,3,1,5,30,0.0,0.0,5.1,9.6,0.0,0.0,0.0
2018,3,1,5,45,0.0,0.0,5.05,9.6,0.0,0.0,0.0
2018,3,1,6,0,0.0,0.0,5.0,9.6,0.0,0.0,0.0
2018,3,1,6,15,0.0,0.0,4.85,9.65,0.0,0.0,0.0
2018,3,1,6,30,0.0,0.0,4.7,9.7,0.0,0.0,0.0
2018,3,1,6,45,0.5,3.0,4.55,9.7,3.0,3.06,0.0
2018,3,1,7,0,1.0,6.0,4.4,9.7,6.0,6.04,0.0
2018,3,1,7,15,0.5,8.5,4.3,9.7,8.5,8.35,0.97
2018,3,1,7,30,0.0,11.0,4.2,9.7,11.0,10.6,3.34
2018,3,1,7,45,0.0,17.0,4.1,9.75,17.0,16.39,8.49
2018,3,1,8,0,0.0,23.0,4.0,9.8,23.0,22.19,13.63
2018,3,1,8,15,0.0,34.0,4.05,9.85,34.0,32.82,22.91
2018,3,1,8,30,0.0,45.0,4.1,9.9,45.0,43.46,32.12
2018,3,1,8,45,5.5,66.0,4.15,9.9,68.5,67.06,52.52
2018,3,1,9,0,11.0,87.0,4.2,9.9,92.0,91.59,73.54
2018,3,1,9,15,5.5,92.5,4.25,9.95,95.0,93.64,74.92
2018,3,1,9,30,0.0,98.0,4.3,10.0,98.0,95.33,75.96
2018,3,1,9,45,6.5,141.0,4.3,10.0,144.5,143.83,116.81
2018,3,1,10,0,13.0,184.0,4.3,10.0,191.0,193.23,157.78
2018,3,1,10,15,61.5,218.0,4.35,10.05,255.0,273.96,225.37
2018,3,1,10,30,110.0,252.0,4.4,10.1,319.0,358.46,294.61
2018,3,1,10,45,181.0,260.5,4.45,10.15,376.0,425.39,349.71
2018,3,1,11,0,252.0,269.0,4.5,10.2,433.0,502.2,411.64
2018,3,1,11,15,291.0,267.5,4.55,10.15,462.0,533.0,436.4
2018,3,1,11,30,330.0,266.0,4.6,10.1,491.0,563.13,460.7
2018,3,1,11,45,589.5,199.5,4.7,10.1,608.5,716.66,585.86
2018,3,1,12,0,849.0,133.0,4.8,10.1,726.0,853.17,690.35
2018,3,1,12,15,790.0,155.0,4.85,10.1,708.0,823.05,667.1
2018,3,1,12,30,731.0,177.0,4.9,10.1,690.0,788.04,641.15
2018,3,1,12,45,497.0,237.0,4.9,10.1,584.5,649.92,530.62
2018,3,1,13,0,263.0,297.0,4.9,10.1,479.0,514.26,419.35
2018,3,1,13,15,150.5,274.5,4.95,10.15,378.0,393.29,321.52
2018,3,1,13,30,38.0,252.0,5.0,10.2,277.0,278.84,226.59
2018,3,1,13,45,297.0,220.5,5.05,10.25,409.5,432.68,357.78
2018,3,1,14,0,556.0,189.0,5.1,10.3,542.0,564.81,466.45
2018,3,1,14,15,544.0,181.0,5.15,10.35,513.5,527.42,435.67
2018,3,1,14,30,532.0,173.0,5.2,10.4,485.0,489.42,404.58
2018,3,1,14,45,356.0,195.0,5.2,10.4,398.5,388.67,320.76
2018,3,1,15,0,180.0,217.0,5.2,10.4,312.0,302.89,248.91
2018,3,1,15,15,105.0,182.5,5.2,10.4,237.0,225.61,184.91
2018,3,1,15,30,30.0,148.0,5.2,10.4,162.0,155.03,126.2
2018,3,1,15,45,82.5,141.0,5.15,10.35,173.5,165.02,134.05
2018,3,1,16,0,135.0,134.0,5.1,10.3,185.0,168.72,135.52
2018,3,1,16,15,126.0,119.0,5.05,10.1,161.5,143.84,113.82
2018,3,1,16,30,117.0,104.0,5.0,9.9,138.0,119.85,92.91
2018,3,1,16,45,102.5,88.5,4.95,9.7,114.5,95.58,72.24
2018,3,1,17,0,88.0,73.0,4.9,9.5,91.0,72.89,53.5
2018,3,1,17,15,58.0,53.5,5.0,9.4,64.0,48.3,34.3
2018,3,1,17,30,28.0,34.0,5.1,9.3,37.0,31.17,20.77
2018,3,1,17,45,17.5,20.0,5.15,9.2,21.5,18.56,0.0
2018,3,1,18,0,7.0,6.0,5.2,9.1,6.0,5.9,0.0
2018,3,1,18,15,3.5,3.0,5.3,9.1,3.0,0.0,0.0
2018,3,1,18,30,0.0,0.0,5.4,9.1,0.0,0.0,0.0
2018,3,1,18,45,0.0,0.0,5.5,9.1,0.0,0.0,0.0
2018,3,1,19,0,0.0,0.0,5.6,9.1,0.0,0.0,0.0
2018,3,1,19,15,0.0,0.0,5.65,9.05,0.0,0.0,0.0
2018,3,1,19,30,0.0,0.0,5.7,9.0,0.0,0.0,0.0
2018,3,1,19,45,0.0,0.0,5.7,8.95,0.0,0.0,0.0
2018,3,1,20,0,0.0,0.0,5.7,8.9,0.0,0.0,0.0
2018,3,1,20,15,0.0,0.0,5.65,8.8,0.0,0.0,0.0
2018,3,1,20,30,0.0,0.0,5.6,8.7,0.0,0.0,0.0
2018,3,1,20,45,0.0,0.0,5.55,8.55,0.0,0.0,0.0
2018,3,1,21,0,0.0,0.0,5.5,8.4,0.0,0.0,0.0
2018,3,1,21,15,0.0,0.0,5.4,8.2,0.0,0.0,0.0
2018,3,1,21,30,0.0,0.0,5.3,8.0,0.0,0.0,0.0
2018,3,1,21,45,0.0,0.0,5.2,7.8,0.0,0.0,0.0
2018,3,1,22,0,0.0,0.0,5.1,7.6,0.0,0.0,0.0
2018,3,1,22,15,0.0,0.0,4.9,7.35,0.0,0.0,0.0
2018,3,1,22,30,0.0,0.0,4.7,7.1,0.0,0.0,0.0
2018,3,1,22,45,0.0,0.0,4.45,6.9,0.0,0.0,0.0
2018,3,1,23,0,0.0,0.0,4.2,6.7,0.0,0.0,0.0
2018,3,1,23,15,0.0,0.0,4.0,6.5,0.0,0.0,0.0
2018,3,1,23,30,0.0,0.0,3.8,6.3,0.0,0.0,0.0
2018,3,1,23,45,0.0,0.0,3.6,6.05,0.0,0.0,0.0
2018,3,2,0,0,0.0,0.0,3.4,5.8,0.0,0.0,0.0
2018,3,2,0,15,0.0,0.0,3.3,5.65,0.0,0.0,0.0
2018,3,2,0,30,0.0,0.0,3.2,5.5,0.0,0.0,0.0
2018,3,2,0,45,0.0,0.0,3.05,5.35,0.0,0.0,0.0
2018,3,2,1,0,0.0,0.0,2.9,5.2,0.0,0.0,0.0
2018,3,2,1,15,0.0,0.0,2.8,5.05,0.0,0.0,0.0
2018,3,2,1,30,0.0,0.0,2.7,4.9,0.0,0.0,0.0
2018,3,2,1,45,0.0,0.0,2.6,4.8,0.0,0.0,0.0
2018,3,2,2,0,0.0,0.0,2.5,4.7,0.0,0.0,0.0
2018,3,2,2,15,0.0,0.0,2.4,4.6,0.0,0.0,0.0
2018,3,2,2,30,0.0,0.0,2.3,4.5,0.0,0.0,0.0
2018,3,2,2,45,0.0,0.0,2.2,4.4,0.0,0.0,0.0
2018,3,2,3,0,0.0,0.0,2.1,4.3,0.0,0.0,0.0
2018,3,2,3,15,0.0,0.0,2.05,4.3,0.0,0.0,0.0
2018,3,2,3,30,0.0,0.0,2.0,4.3,0.0,0.0,0.0
2018,3,2,3,45,0.0,0.0,2.0,4.25,0.0,0.0,0.0
2018,3,2,4,0,0.0,0.0,2.0,4.2,0.0,0.0,0.0
2018,3,2,4,15,0.0,0.0,2.0,4.25,0.0,0.0,0.0
2018,3,2,4,30,0.0,0.0,2.0,4.3,0.0,0.0,0.0
2018,3,2,4,45,0.0,0.0,2.0,4.3,0.0,0.0,0.0
2018,3,2,5,0,0.0,0.0,2.0,4.3,0.0,0.0,0.0
2018,3,2,5,15,0.0,0.0,2.0,4.3,0.0,0.0,0.0
2018,3,2,5,30,0.0,0.0,2.0,4.3,0.0,0.0,0.0
2018,3,2,5,45,0.0,0.0,2.0,4.35,0.0,0.0,0.0
2018,3,2,6,0,0.0,0.0,2.0,4.4,0.0,0.0,0.0
2018,3,2,6,15,0.0,0.0,2.0,4.8,0.0,0.0,0.0
2018,3,2,6,30,0.0,0.0,2.0,5.2,0.0,0.0,0.0
2018,3,2,6,45,18.0,10.0,2.0,5.6,11.0,13.73,0.0
2018,3,2,7,0,36.0,20.0,2.0,6.0,22.0,33.54,0.0
2018,3,2,7,15,81.0,37.5,2.15,6.35,48.0,77.79,55.97
2018,3,2,7,30,126.0,55.0,2.3,6.7,74.0,117.51,92.9
2018,3,2,7,45,190.0,72.0,2.4,7.0,113.0,168.93,138.66
2018,3,2,8,0,254.0,89.0,2.5,7.3,152.0,226.28,189.32
2018,3,2,8,15,393.5,94.5,2.65,7.5,215.5,321.68,271.57
2018,3,2,8,30,533.0,100.0,2.8,7.7,279.0,424.34,358.29
2018,3,2,8,45,607.0,102.0,2.95,7.95,334.5,492.96,415.26
2018,3,2,9,0,681.0,104.0,3.1,8.2,390.0,565.31,474.07
2018,3,2,9,15,712.0,106.5,3.3,8.35,433.5,612.53,511.83
2018,3,2,9,30,743.0,109.0,3.5,8.5,477.0,659.46,548.82
2018,3,2,9,45,514.5,151.5,3.7,8.65,415.5,556.51,463.99
2018,3,2,10,0,286.0,194.0,3.9,8.8,354.0,433.92,361.55
2018,3,2,10,15,215.5,238.0,4.05,8.85,362.5,424.63,351.88
2018,3,2,10,30,145.0,282.0,4.2,8.9,371.0,420.16,345.34
2018,3,2,10,45,161.0,293.5,4.3,9.0,396.0,446.34,366.16
2018,3,2,11,0,177.0,305.0,4.4,9.1,421.0,472.28,386.58
2018,3,2,11,15,104.0,263.5,4.5,9.1,332.0,365.8,299.75
2018,3,2,11,30,31.0,222.0,4.6,9.1,243.0,251.76,205.2
2018,3,2,11,45,18.0,190.5,4.65,9.05,203.0,202.17,164.29
2018,3,2,12,0,5.0,159.0,4.7,9.0,163.0,159.51,128.59
2018,3,2,12,15,11.5,185.0,4.75,8.95,193.5,190.68,154.66
2018,3,2,12,30,18.0,211.0,4.8,8.9,224.0,221.71,180.37
2018,3,2,12,45,12.0,201.0,4.85,8.85,209.5,206.41,167.6
2018,3,2,13,0,6.0,191.0,4.9,8.8,195.0,191.36,155.1
2018,3,2,13,15,147.5,220.5,4.9,8.75,320.0,335.75,278.04
2018,3,2,13,30,289.0,250.0,4.9,8.7,445.0,468.39,387.49
2018,3,2,13,45,271.0,262.0,4.85,8.65,440.5,457.73,377.75
2018,3,2,14,0,253.0,274.0,4.8,8.6,436.0,447.03,368.48
2018,3,2,14,15,287.0,259.5,4.75,8.5,435.5,442.63,365.61
2018,3,2,14,30,321.0,245.0,4.7,8.4,435.0,435.03,359.81
2018,3,2,14,45,191.0,229.0,4.6,8.3,340.0,330.53,273.33
2018,3,2,15,0,61.0,213.0,4.5,8.2,245.0,237.85,195.98
2018,3,2,15,15,42.0,168.0,4.5,8.2,189.5,181.95,149.62
2018,3,2,15,30,23.0,123.0,4.5,8.2,134.0,128.35,104.59
2018,3,2,15,45,56.0,115.0,4.25,7.95,137.5,130.89,106.53
2018,3,2,16,0,89.0,107.0,4.0,7.7,141.0,129.81,104.66
2018,3,2,16,15,122.0,102.0,3.9,7.55,142.0,127.6,101.1
2018,3,2,16,30,155.0,97.0,3.8,7.4,143.0,120.35,92.64
2018,3,2,16,45,183.5,85.5,3.75,7.25,130.0,103.39,75.99
2018,3,2,17,0,212.0,74.0,3.7,7.1,117.0,82.93,57.6
2018,3,2,17,15,167.0,56.5,3.65,6.95,84.5,51.99,35.67
2018,3,2,17,30,122.0,39.0,3.6,6.8,52.0,32.03,21.97
2018,3,2,17,45,74.0,24.0,3.6,6.6,30.5,20.03,0.02
2018,3,2,18,0,26.0,9.0,3.6,6.4,9.0,8.85,0.0
2018,3,2,18,15,13.0,4.5,3.55,6.3,4.5,0.0,0.0
2018,3,2,18,30,0.0,0.0,3.5,6.2,0.0,0.0,0.0
2018,3,2,18,45,0.0,0.0,3.45,6.05,0.0,0.0,0.0
2018,3,2,19,0,0.0,0.0,3.4,5.9,0.0,0.0,0.0
2018,3,2,19,15,0.0,0.0,3.25,5.8,0.0,0.0,0.0
2018,3,2,19,30,0.0,0.0,3.1,5.7,0.0,0.0,0.0
2018,3,2,19,45,0.0,0.0,3.0,5.65,0.0,0.0,0.0
2018,3,2,20,0,0.0,0.0,2.9,5.6,0.0,0.0,0.0
2018,3,2,20,15,0.0,0.0,2.8,5.6,0.0,0.0,0.0
2018,3,2,20,30,0.0,0.0,2.7,5.6,0.0,0.0,0.0
2018,3,2,20,45,0.0,0.0,2.6,5.6,0.0,0.0,0.0
2018,3,2,21,0,0.0,0.0,2.5,5.6,0.0,0.0,0.0
2018,3,2,21,15,0.0,0.0,2.45,5.6,0.0,0.0,0.0
2018,3,2,21,30,0.0,0.0,2.4,5.6,0.0,0.0,0.0
2018,3,2,21,45,0.0,0.0,2.35,5.6,0.0,0.0,0.0
2018,3,2,22,0,0.0,0.0,2.3,5.6,0.0,0.0,0.0
2018,3,2,22,15,0.0,0.0,2.35,5.6,0.0,0.0,0.0
2018,3,2,22,30,0.0,0.0,2.4,5.6,0.0,0.0,0.0
2018,3,2,22,45,0.0,0.0,2.4,5.55,0.0,0.0,0.0
2018,3,2,23,0,0.0,0.0,2.4,5.5,0.0,0.0,0.0
2018,3,2,23,15,0.0,0.0,2.45,5.5,0.0,0.0,0.0
2018,3,2,23,30,0.0,0.0,2.5,5.5,0.0,0.0,0.0
2018,3,2,23,45,0.0,0.0,2.5,5.45,0.0,0.0,0.0
2018,3,3,0,0,0.0,0.0,2.5,5.4,0.0,0.0,0.0
2018,3,3,0,15,0.0,0.0,2.5,5.4,0.0,0.0,0.0
2018,3,3,0,30,0.0,0.0,2.5,5.4,0.0,0.0,0.0
2018,3,3,0,45,0.0,0.0,2.5,5.4,0.0,0.0,0.0
2018,3,3,1,0,0.0,0.0,2.5,5.4,0.0,0.0,0.0
2018,3,3,1,15,0.0,0.0,2.5,5.45,0.0,0.0,0.0
2018,3,3,1,30,0.0,0.0,2.5,5.5,0.0,0.0,0.0
2018,3,3,1,45,0.0,0.0,2.5,5.5,0.0,0.0,0.0
2018,3,3,2,0,0.0,0.0,2.5,5.5,0.0,0.0,0.0
2018,3,3,2,15,0.0,0.0,2.45,5.45,0.0,0.0,0.0
2018,3,3,2,30,0.0,0.0,2.4,5.4,0.0,0.0,0.0
2018,3,3,2,45,0.0,0.0,2.4,5.4,0.0,0.0,0.0
2018,3,3,3,0,0.0,0.0,2.4,5.4,0.0,0.0,0.0
2018,3,3,3,15,0.0,0.0,2.35,5.4,0.0,0.0,0.0
2018,3,3,3,30,0.0,0.0,2.3,5.4,0.0,0.0,0.0
2018,3,3,3,45,0.0,0.0,2.3,5.4,0.0,0.0,0.0
2018,3,3,4,0,0.0,0.0,2.3,5.4,0.0,0.0,0.0
2018,3,3,4,15,0.0,0.0,2.25,5.4,0.0,0.0,0.0
2018,3,3,4,30,0.0,0.0,2.2,5.4,0.0,0.0,0.0
2018,3,3,4,45,0.0,0.0,2.15,5.4,0.0,0.0,0.0
2018,3,3,5,0,0.0,0.0,2.1,5.4,0.0,0.0,0.0
2018,3,3,5,15,0.0,0.0,2.05,5.4,0.0,0.0,0.0
2018,3,3,5,30,0.0,0.0,2.0,5.4,0.0,0.0,0.0
2018,3,3,5,45,0.0,0.0,1.95,5.35,0.0,0.0,0.0
2018,3,3,6,0,0.0,0.0,1.9,5.3,0.0,0.0,0.0
2018,3,3,6,15,0.0,0.0,1.9,5.55,0.0,0.0,0.0
2018,3,3,6,30,0.0,0.0,1.9,5.8,0.0,0.0,0.0
2018,3,3,6,45,5.0,5.0,1.85,6.0,5.5,6.01,0.0
2018,3,3,7,0,10.0,10.0,1.8,6.2,11.0,12.43,0.0
2018,3,3,7,15,35.0,19.5,1.85,6.35,24.5,33.2,21.11
2018,3,3,7,30,60.0,29.0,1.9,6.5,38.0,58.77,44.25
2018,3,3,7,45,148.5,34.5,2.0,6.6,69.0,111.05,90.24
2018,3,3,8,0,237.0,40.0,2.1,6.7,100.0,165.71,139.02
2018,3,3,8,15,118.5,31.5,2.15,6.75,61.5,103.15,85.82
2018,3,3,8,30,0.0,23.0,2.2,6.8,23.0,22.19,13.87
2018,3,3,8,45,115.0,84.5,2.25,6.8,133.5,166.38,141.03
2018,3,3,9,0,230.0,146.0,2.3,6.8,244.0,314.62,266.73
2018,3,3,9,15,238.5,158.0,2.35,6.9,268.5,340.92,287.64
2018,3,3,9,30,247.0,170.0,2.4,7.0,293.0,367.03,308.59
2018,3,3,9,45,128.0,163.5,2.4,7.05,227.5,269.9,225.9
2018,3,3,10,0,9.0,157.0,2.4,7.1,162.0,161.89,132.35
2018,3,3,10,15,54.5,197.0,2.45,7.15,230.5,245.54,203.22
2018,3,3,10,30,100.0,237.0,2.5,7.2,299.0,334.15,275.95
2018,3,3,10,45,51.0,159.5,2.55,7.25,191.0,203.11,167.32
2018,3,3,11,0,2.0,82.0,2.6,7.3,83.0,81.01,63.55
2018,3,3,11,15,12.0,147.5,2.6,7.3,155.5,154.18,125.4
2018,3,3,11,30,22.0,213.0,2.6,7.3,228.0,234.72,191.76
2018,3,3,11,45,136.0,263.0,2.65,7.3,359.0,389.98,320.32
2018,3,3,12,0,250.0,313.0,2.7,7.3,490.0,544.28,442.66
2018,3,3,12,15,297.0,312.5,2.75,7.3,523.5,578.45,469.11
2018,3,3,12,30,344.0,312.0,2.8,7.3,557.0,610.52,494.5
2018,3,3,12,45,320.0,306.0,2.9,7.3,532.5,577.63,468.96
2018,3,3,13,0,296.0,300.0,3.0,7.3,508.0,544.43,443.38
2018,3,3,13,15,226.0,302.5,3.05,7.25,459.5,479.89,391.85
2018,3,3,13,30,156.0,305.0,3.1,7.2,411.0,423.81,346.36
2018,3,3,13,45,145.5,298.0,3.15,7.2,394.5,402.96,330.02
2018,3,3,14,0,135.0,291.0,3.2,7.2,378.0,382.34,313.61
2018,3,3,14,15,142.5,273.0,3.2,7.15,361.0,362.44,298.17
2018,3,3,14,30,150.0,255.0,3.2,7.1,344.0,341.79,281.9
2018,3,3,14,45,184.5,242.5,3.25,7.05,345.5,340.6,281.51
2018,3,3,15,0,219.0,230.0,3.3,7.0,347.0,336.07,277.89
2018,3,3,15,15,327.5,196.0,3.3,7.0,356.0,342.55,282.76
2018,3,3,15,30,436.0,162.0,3.3,7.0,365.0,337.75,276.64
2018,3,3,15,45,406.0,148.5,3.15,6.85,323.0,289.82,234.87
2018,3,3,16,0,376.0,135.0,3.0,6.7,281.0,244.4,194.9
2018,3,3,16,15,454.5,107.5,2.9,6.55,260.5,216.43,166.01
2018,3,3,16,30,533.0,80.0,2.8,6.4,240.0,180.22,128.76
2018,3,3,16,45,535.0,66.5,2.65,6.2,202.5,136.18,88.62
2018,3,3,17,0,537.0,53.0,2.5,6.0,165.0,91.63,51.9
2018,3,3,17,15,450.5,45.0,2.5,5.85,121.0,49.18,27.39
2018,3,3,17,30,364.0,37.0,2.5,5.7,77.0,29.28,19.88
2018,3,3,17,45,225.0,24.0,2.5,5.55,44.5,19.67,2.51
2018,3,3,18,0,86.0,11.0,2.5,5.4,12.0,10.81,0.0
2018,3,3,18,15,43.0,5.5,2.5,5.3,6.0,0.0,0.0
2018,3,3,18,30,0.0,0.0,2.5,5.2,0.0,0.0,0.0
2018,3,3,18,45,0.0,0.0,2.45,5.15,0.0,0.0,0.0
2018,3,3,19,0,0.0,0.0,2.4,5.1,0.0,0.0,0.0
2018,3,3,19,15,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2018,3,3,19,30,0.0,0.0,2.4,4.9,0.0,0.0,0.0
2018,3,3,19,45,0.0,0.0,2.35,4.8,0.0,0.0,0.0
2018,3,3,20,0,0.0,0.0,2.3,4.7,0.0,0.0,0.0
2018,3,3,20,15,0.0,0.0,2.3,4.55,0.0,0.0,0.0
2018,3,3,20,30,0.0,0.0,2.3,4.4,0.0,0.0,0.0
2018,3,3,20,45,0.0,0.0,2.3,4.25,0.0,0.0,0.0
2018,3,3,21,0,0.0,0.0,2.3,4.1,0.0,0.0,0.0
2018,3,3,21,15,0.0,0.0,2.25,4.05,0.0,0.0,0.0
2018,3,3,21,30,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2018,3,3,21,45,0.0,0.0,2.2,3.9,0.0,0.0,0.0
2018,3,3,22,0,0.0,0.0,2.2,3.8,0.0,0.0,0.0
2018,3,3,22,15,0.0,0.0,2.15,3.75,0.0,0.0,0.0
2018,3,3,22,30,0.0,0.0,2.1,3.7,0.0,0.0,0.0
2018,3,3,22,45,0.0,0.0,2.1,3.7,0.0,0.0,0.0
2018,3,3,23,0,0.0,0.0,2.1,3.7,0.0,0.0,0.0
2018,3,3,23,15,0.0,0.0,2.05,3.7,0.0,0.0,0.0
2018,3,3,23,30,0.0,0.0,2.0,3.7,0.0,0.0,0.0
2018,3,3,23,45,0.0,0.0,2.0,3.75,0.0,0.0,0.0
2018,3,4,0,0,0.0,0.0,2.0,3.8,0.0,0.0,0.0
2018,3,4,0,15,0.0,0.0,2.0,3.8,0.0,0.0,0.0
2018,3,4,0,30,0.0,0.0,2.0,3.8,0.0,0.0,0.0
2018,3,4,0,45,0.0,0.0,2.05,3.8,0.0,0.0,0.0
2018,3,4,1,0,0.0,0.0,2.1,3.8,0.0,0.0,0.0
2018,3,4,1,15,0.0,0.0,2.05,3.8,0.0,0.0,0.0
2018,3,4,1,30,0.0,0.0,2.0,3.8,0.0,0.0,0.0
2018,3,4,1,45,0.0,0.0,1.95,3.8,0.0,0.0,0.0
2018,3,4,2,0,0.0,0.0,1.9,3.8,0.0,0.0,0.0
2018,3,4,2,15,0.0,0.0,1.85,3.8,0.0,0.0,0.0
2018,3,4,2,30,0.0,0.0,1.8,3.8,0.0,0.0,0.0
2018,3,4,2,45,0.0,0.0,1.75,3.85,0.0,0.0,0.0
2018,3,4,3,0,0.0,0.0,1.7,3.9,0.0,0.0,0.0
2018,3,4,3,15,0.0,0.0,1.6,3.9,0.0,0.0,0.0
2018,3,4,3,30,0.0,0.0,1.5,3.9,0.0,0.0,0.0
2018,3,4,3,45,0.0,0.0,1.45,3.95,0.0,0.0,0.0
2018,3,4,4,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2018,3,4,4,15,0.0,0.0,1.3,4.05,0.0,0.0,0.0
2018,3,4,4,30,0.0,0.0,1.2,4.1,0.0,0.0,0.0
2018,3,4,4,45,0.0,0.0,1.05,4.1,0.0,0.0,0.0
2018,3,4,5,0,0.0,0.0,0.9,4.1,0.0,0.0,0.0
2018,3,4,5,15,0.0,0.0,0.85,4.1,0.0,0.0,0.0
2018,3,4,5,30,0.0,0.0,0.8,4.1,0.0,0.0,0.0
2018,3,4,5,45,0.0,0.0,0.7,4.1,0.0,0.0,0.0
2018,3,4,6,0,0.0,0.0,0.6,4.1,0.0,0.0,0.0
2018,3,4,6,15,0.0,0.0,0.55,4.3,0.0,0.0,0.0
2018,3,4,6,30,0.0,0.0,0.5,4.5,0.0,0.0,0.0
2018,3,4,6,45,147.5,12.0,0.45,4.7,21.5,44.74,0.0
2018,3,4,7,0,295.0,24.0,0.4,4.9,43.0,117.46,40.6
2018,3,4,7,15,432.0,32.0,0.4,5.35,87.5,192.58,143.17
2018,3,4,7,30,569.0,40.0,0.4,5.8,132.0,272.36,214.75
2018,3,4,7,45,642.5,44.5,0.4,6.2,182.5,337.7,273.08
2018,3,4,8,0,716.0,49.0,0.4,6.6,233.0,408.61,333.88
2018,3,4,8,15,760.5,53.0,0.45,7.1,284.5,468.99,384.34
2018,3,4,8,30,805.0,57.0,0.5,7.6,336.0,531.44,434.41
