Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,3,14,14,45,395.0,216.0,2.9,10.65,462.5,444.87,361.51
2018,3,14,15,0,222.0,237.0,2.9,10.7,366.0,349.55,284.01
2018,3,14,15,15,234.0,225.0,2.9,10.7,352.0,332.46,270.24
2018,3,14,15,30,246.0,213.0,2.9,10.7,338.0,312.55,253.44
2018,3,14,15,45,449.0,156.0,3.0,10.55,358.0,323.2,259.36
2018,3,14,16,0,652.0,99.0,3.1,10.4,378.0,312.39,244.02
2018,3,14,16,15,692.5,82.0,3.05,10.2,346.0,270.48,203.42
2018,3,14,16,30,733.0,65.0,3.0,10.0,314.0,225.19,158.99
2018,3,14,16,45,633.0,64.0,2.95,9.75,254.0,162.58,106.34
2018,3,14,17,0,533.0,63.0,2.9,9.5,194.0,112.56,67.93
2018,3,14,17,15,522.5,51.5,2.9,9.15,155.0,68.89,37.15
2018,3,14,17,30,512.0,40.0,2.9,8.8,116.0,29.6,20.74
2018,3,14,17,45,364.5,30.5,2.9,8.5,74.0,23.71,14.23
2018,3,14,18,0,217.0,21.0,2.9,8.2,32.0,17.48,0.0
2018,3,14,18,15,108.5,10.5,2.9,8.0,16.0,10.32,0.0
2018,3,14,18,30,0.0,0.0,2.9,7.8,0.0,0.0,0.0
2018,3,14,18,45,0.0,0.0,2.85,7.65,0.0,0.0,0.0
2018,3,14,19,0,0.0,0.0,2.8,7.5,0.0,0.0,0.0
2018,3,14,19,15,0.0,0.0,2.8,7.35,0.0,0.0,0.0
2018,3,14,19,30,0.0,0.0,2.8,7.2,0.0,0.0,0.0
2018,3,14,19,45,0.0,0.0,2.8,7.05,0.0,0.0,0.0
2018,3,14,20,0,0.0,0.0,2.8,6.9,0.0,0.0,0.0
2018,3,14,20,15,0.0,0.0,2.75,6.75,0.0,0.0,0.0
2018,3,14,20,30,0.0,0.0,2.7,6.6,0.0,0.0,0.0
2018,3,14,20,45,0.0,0.0,2.7,6.45,0.0,0.0,0.0
2018,3,14,21,0,0.0,0.0,2.7,6.3,0.0,0.0,0.0
2018,3,14,21,15,0.0,0.0,2.65,6.15,0.0,0.0,0.0
2018,3,14,21,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2018,3,14,21,45,0.0,0.0,2.55,5.85,0.0,0.0,0.0
2018,3,14,22,0,0.0,0.0,2.5,5.7,0.0,0.0,0.0
2018,3,14,22,15,0.0,0.0,2.4,5.55,0.0,0.0,0.0
2018,3,14,22,30,0.0,0.0,2.3,5.4,0.0,0.0,0.0
2018,3,14,22,45,0.0,0.0,2.2,5.3,0.0,0.0,0.0
2018,3,14,23,0,0.0,0.0,2.1,5.2,0.0,0.0,0.0
2018,3,14,23,15,0.0,0.0,2.1,5.15,0.0,0.0,0.0
2018,3,14,23,30,0.0,0.0,2.1,5.1,0.0,0.0,0.0
2018,3,14,23,45,0.0,0.0,2.05,5.05,0.0,0.0,0.0
2018,3,15,0,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2018,3,15,0,15,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2018,3,15,0,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2018,3,15,0,45,0.0,0.0,1.9,5.05,0.0,0.0,0.0
2018,3,15,1,0,0.0,0.0,1.9,5.1,0.0,0.0,0.0
2018,3,15,1,15,0.0,0.0,1.9,5.15,0.0,0.0,0.0
2018,3,15,1,30,0.0,0.0,1.9,5.2,0.0,0.0,0.0
2018,3,15,1,45,0.0,0.0,1.9,5.25,0.0,0.0,0.0
2018,3,15,2,0,0.0,0.0,1.9,5.3,0.0,0.0,0.0
2018,3,15,2,15,0.0,0.0,1.95,5.3,0.0,0.0,0.0
2018,3,15,2,30,0.0,0.0,2.0,5.3,0.0,0.0,0.0
2018,3,15,2,45,0.0,0.0,2.05,5.3,0.0,0.0,0.0
2018,3,15,3,0,0.0,0.0,2.1,5.3,0.0,0.0,0.0
2018,3,15,3,15,0.0,0.0,2.15,5.3,0.0,0.0,0.0
2018,3,15,3,30,0.0,0.0,2.2,5.3,0.0,0.0,0.0
2018,3,15,3,45,0.0,0.0,2.25,5.35,0.0,0.0,0.0
2018,3,15,4,0,0.0,0.0,2.3,5.4,0.0,0.0,0.0
2018,3,15,4,15,0.0,0.0,2.35,5.5,0.0,0.0,0.0
2018,3,15,4,30,0.0,0.0,2.4,5.6,0.0,0.0,0.0
2018,3,15,4,45,0.0,0.0,2.45,5.7,0.0,0.0,0.0
2018,3,15,5,0,0.0,0.0,2.5,5.8,0.0,0.0,0.0
2018,3,15,5,15,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2018,3,15,5,30,0.0,0.0,2.7,6.2,0.0,0.0,0.0
2018,3,15,5,45,0.0,0.0,2.75,6.35,0.0,0.0,0.0
2018,3,15,6,0,0.0,0.0,2.8,6.5,0.0,0.0,0.0
2018,3,15,6,15,7.5,1.5,2.95,6.95,1.5,0.0,0.0
2018,3,15,6,30,15.0,3.0,3.1,7.4,3.0,6.13,0.0
2018,3,15,6,45,7.5,5.5,3.25,7.85,5.5,7.68,0.0
2018,3,15,7,0,0.0,8.0,3.4,8.3,8.0,7.71,0.77
2018,3,15,7,15,0.0,12.5,3.5,8.45,12.5,12.05,4.71
2018,3,15,7,30,0.0,17.0,3.6,8.6,17.0,16.39,8.61
2018,3,15,7,45,0.0,22.0,3.7,8.75,22.0,21.22,12.89
2018,3,15,8,0,0.0,27.0,3.8,8.9,27.0,26.05,17.12
2018,3,15,8,15,0.0,41.0,3.85,8.95,41.0,39.59,28.86
2018,3,15,8,30,0.0,55.0,3.9,9.0,55.0,53.14,40.49
2018,3,15,8,45,1.0,77.0,3.95,9.05,77.5,75.11,59.25
2018,3,15,9,0,2.0,99.0,4.0,9.1,100.0,97.73,78.35
2018,3,15,9,15,37.0,136.0,4.05,9.25,156.5,165.24,136.15
2018,3,15,9,30,72.0,173.0,4.1,9.4,213.0,232.0,192.24
2018,3,15,9,45,55.5,168.5,4.15,9.55,200.5,215.49,177.51
2018,3,15,10,0,39.0,164.0,4.2,9.7,188.0,198.18,162.25
2018,3,15,10,15,53.0,210.0,4.3,9.8,244.5,259.05,212.22
2018,3,15,10,30,67.0,256.0,4.4,9.9,301.0,320.54,261.77
2018,3,15,10,45,87.5,281.0,4.5,10.05,342.5,365.07,297.48
2018,3,15,11,0,108.0,306.0,4.6,10.2,384.0,418.37,339.71
2018,3,15,11,15,78.5,308.0,4.65,10.25,365.5,385.37,312.07
2018,3,15,11,30,49.0,310.0,4.7,10.3,347.0,360.56,291.05
2018,3,15,11,45,54.0,318.0,4.75,10.35,359.0,372.23,300.35
2018,3,15,12,0,59.0,326.0,4.8,10.4,371.0,383.6,309.33
2018,3,15,12,15,89.0,313.5,4.8,10.4,381.5,394.69,319.27
2018,3,15,12,30,119.0,301.0,4.8,10.4,392.0,411.63,333.74
2018,3,15,12,45,90.0,282.5,4.85,10.4,351.0,364.77,295.75
2018,3,15,13,0,61.0,264.0,4.9,10.4,310.0,313.45,254.06
2018,3,15,13,15,32.5,201.0,4.9,10.4,225.5,225.0,182.01
2018,3,15,13,30,4.0,138.0,4.9,10.4,141.0,137.03,109.12
2018,3,15,13,45,4.0,133.0,4.85,10.35,136.0,131.96,105.14
2018,3,15,14,0,4.0,128.0,4.8,10.3,131.0,126.89,101.08
2018,3,15,14,15,4.0,153.0,4.75,10.3,156.0,150.99,121.22
2018,3,15,14,30,4.0,178.0,4.7,10.3,181.0,174.96,141.21
2018,3,15,14,45,5.0,171.0,4.7,10.3,174.0,168.35,136.02
2018,3,15,15,0,6.0,164.0,4.7,10.3,167.0,161.65,130.78
2018,3,15,15,15,23.5,168.5,4.7,10.3,180.5,174.27,141.73
2018,3,15,15,30,41.0,173.0,4.7,10.3,194.0,184.27,150.26
2018,3,15,15,45,84.5,172.5,4.5,10.2,210.5,197.58,161.09
2018,3,15,16,0,128.0,172.0,4.3,10.1,227.0,205.36,166.49
2018,3,15,16,15,175.5,150.0,4.25,9.95,216.0,189.86,151.53
2018,3,15,16,30,223.0,128.0,4.2,9.8,205.0,167.84,130.09
2018,3,15,16,45,256.0,107.0,4.1,9.7,181.5,139.9,103.67
2018,3,15,17,0,289.0,86.0,4.0,9.6,158.0,106.28,73.26
2018,3,15,17,15,250.0,69.5,3.95,9.45,121.5,70.45,46.86
2018,3,15,17,30,211.0,53.0,3.9,9.3,85.0,40.21,30.15
2018,3,15,17,45,128.5,36.5,3.8,9.2,53.5,30.07,19.72
2018,3,15,18,0,46.0,20.0,3.7,9.1,22.0,17.73,0.0
2018,3,15,18,15,23.0,10.0,3.65,9.0,11.0,9.83,0.0
2018,3,15,18,30,0.0,0.0,3.6,8.9,0.0,0.0,0.0
2018,3,15,18,45,0.0,0.0,3.55,8.75,0.0,0.0,0.0
2018,3,15,19,0,0.0,0.0,3.5,8.6,0.0,0.0,0.0
2018,3,15,19,15,0.0,0.0,3.45,8.5,0.0,0.0,0.0
2018,3,15,19,30,0.0,0.0,3.4,8.4,0.0,0.0,0.0
2018,3,15,19,45,0.0,0.0,3.3,8.3,0.0,0.0,0.0
2018,3,15,20,0,0.0,0.0,3.2,8.2,0.0,0.0,0.0
2018,3,15,20,15,0.0,0.0,3.2,8.15,0.0,0.0,0.0
2018,3,15,20,30,0.0,0.0,3.2,8.1,0.0,0.0,0.0
2018,3,15,20,45,0.0,0.0,3.2,8.05,0.0,0.0,0.0
2018,3,15,21,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2018,3,15,21,15,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2018,3,15,21,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2018,3,15,21,45,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2018,3,15,22,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2018,3,15,22,15,0.0,0.0,3.05,8.05,0.0,0.0,0.0
2018,3,15,22,30,0.0,0.0,3.0,8.1,0.0,0.0,0.0
2018,3,15,22,45,0.0,0.0,3.0,8.15,0.0,0.0,0.0
2018,3,15,23,0,0.0,0.0,3.0,8.2,0.0,0.0,0.0
2018,3,15,23,15,0.0,0.0,3.0,8.25,0.0,0.0,0.0
2018,3,15,23,30,0.0,0.0,3.0,8.3,0.0,0.0,0.0
2018,3,15,23,45,0.0,0.0,3.0,8.35,0.0,0.0,0.0
2018,3,16,0,0,0.0,0.0,3.0,8.4,0.0,0.0,0.0
2018,3,16,0,15,0.0,0.0,3.0,8.35,0.0,0.0,0.0
2018,3,16,0,30,0.0,0.0,3.0,8.3,0.0,0.0,0.0
2018,3,16,0,45,0.0,0.0,2.95,8.25,0.0,0.0,0.0
2018,3,16,1,0,0.0,0.0,2.9,8.2,0.0,0.0,0.0
2018,3,16,1,15,0.0,0.0,2.9,8.1,0.0,0.0,0.0
2018,3,16,1,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2018,3,16,1,45,0.0,0.0,2.85,7.85,0.0,0.0,0.0
2018,3,16,2,0,0.0,0.0,2.8,7.7,0.0,0.0,0.0
2018,3,16,2,15,0.0,0.0,2.8,7.6,0.0,0.0,0.0
2018,3,16,2,30,0.0,0.0,2.8,7.5,0.0,0.0,0.0
2018,3,16,2,45,0.0,0.0,2.75,7.4,0.0,0.0,0.0
2018,3,16,3,0,0.0,0.0,2.7,7.3,0.0,0.0,0.0
2018,3,16,3,15,0.0,0.0,2.7,7.2,0.0,0.0,0.0
2018,3,16,3,30,0.0,0.0,2.7,7.1,0.0,0.0,0.0
2018,3,16,3,45,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2018,3,16,4,0,0.0,0.0,2.6,6.9,0.0,0.0,0.0
2018,3,16,4,15,0.0,0.0,2.6,6.85,0.0,0.0,0.0
2018,3,16,4,30,0.0,0.0,2.6,6.8,0.0,0.0,0.0
2018,3,16,4,45,0.0,0.0,2.55,6.7,0.0,0.0,0.0
2018,3,16,5,0,0.0,0.0,2.5,6.6,0.0,0.0,0.0
2018,3,16,5,15,0.0,0.0,2.5,6.6,0.0,0.0,0.0
2018,3,16,5,30,0.0,0.0,2.5,6.6,0.0,0.0,0.0
2018,3,16,5,45,0.0,0.0,2.55,6.55,0.0,0.0,0.0
2018,3,16,6,0,0.0,0.0,2.6,6.5,0.0,0.0,0.0
2018,3,16,6,15,2.5,3.5,2.7,6.65,3.5,0.0,0.0
2018,3,16,6,30,5.0,7.0,2.8,6.8,7.0,7.96,0.0
2018,3,16,6,45,2.5,19.0,2.9,6.95,19.0,19.02,6.44
2018,3,16,7,0,0.0,31.0,3.0,7.1,31.0,30.14,19.71
2018,3,16,7,15,0.5,50.0,3.1,7.15,50.0,50.03,37.53
2018,3,16,7,30,1.0,69.0,3.2,7.2,69.0,69.7,55.03
2018,3,16,7,45,102.5,86.0,3.25,7.25,118.5,144.31,120.24
2018,3,16,8,0,204.0,103.0,3.3,7.3,168.0,227.08,192.29
2018,3,16,8,15,479.0,92.0,3.35,7.45,278.5,391.33,333.01
2018,3,16,8,30,754.0,81.0,3.4,7.6,389.0,565.88,477.46
2018,3,16,8,45,545.5,120.0,3.45,7.7,357.0,505.98,426.26
2018,3,16,9,0,337.0,159.0,3.5,7.8,325.0,412.78,347.64
2018,3,16,9,15,284.0,194.5,3.5,7.9,343.0,425.06,355.79
2018,3,16,9,30,231.0,230.0,3.5,8.0,361.0,432.61,359.3
2018,3,16,9,45,174.5,241.0,3.55,8.15,343.5,396.81,328.41
2018,3,16,10,0,118.0,252.0,3.6,8.3,326.0,366.12,301.4
2018,3,16,10,15,126.0,274.0,3.7,8.45,357.0,398.25,326.7
2018,3,16,10,30,134.0,296.0,3.8,8.6,388.0,430.06,351.3
2018,3,16,10,45,199.0,303.5,3.9,8.75,445.0,494.79,403.62
2018,3,16,11,0,264.0,311.0,4.0,8.9,502.0,569.15,462.27
2018,3,16,11,15,242.5,325.5,4.05,9.05,504.0,565.88,457.99
2018,3,16,11,30,221.0,340.0,4.1,9.2,506.0,552.85,446.79
2018,3,16,11,45,242.5,353.5,4.2,9.3,538.0,592.3,477.29
2018,3,16,12,0,264.0,367.0,4.3,9.4,570.0,622.02,500.1
2018,3,16,12,15,347.0,336.0,4.4,9.45,603.0,656.62,529.31
2018,3,16,12,30,430.0,305.0,4.5,9.5,636.0,694.87,560.89
2018,3,16,12,45,333.0,324.5,4.55,9.6,579.5,618.3,499.71
2018,3,16,13,0,236.0,344.0,4.6,9.7,523.0,550.05,444.54
2018,3,16,13,15,338.0,306.5,4.65,9.7,557.5,584.67,475.05
2018,3,16,13,30,440.0,269.0,4.7,9.7,592.0,618.17,503.71
2018,3,16,13,45,509.0,245.0,4.75,9.7,608.0,629.05,513.71
2018,3,16,14,0,578.0,221.0,4.8,9.7,624.0,634.11,518.99
2018,3,16,14,15,580.5,210.0,4.8,9.65,600.5,601.36,493.34
2018,3,16,14,30,583.0,199.0,4.8,9.6,577.0,566.86,466.02
2018,3,16,14,45,683.5,158.5,4.85,9.55,577.5,560.56,461.8
2018,3,16,15,0,784.0,118.0,4.9,9.5,578.0,543.12,447.43
2018,3,16,15,15,616.0,150.0,4.9,9.5,495.5,452.03,371.24
2018,3,16,15,30,448.0,182.0,4.9,9.5,413.0,374.35,306.04
2018,3,16,15,45,390.5,172.5,4.75,9.25,360.5,317.49,257.91
2018,3,16,16,0,333.0,163.0,4.6,9.0,308.0,266.35,214.28
2018,3,16,16,15,350.5,140.0,4.4,8.8,276.5,230.06,181.18
2018,3,16,16,30,368.0,117.0,4.2,8.6,245.0,190.4,144.52
2018,3,16,16,45,422.0,95.0,4.0,8.4,219.0,156.75,111.39
2018,3,16,17,0,476.0,73.0,3.8,8.2,193.0,117.42,74.9
2018,3,16,17,15,430.0,60.0,3.6,8.0,149.5,73.55,43.69
2018,3,16,17,30,384.0,47.0,3.4,7.8,106.0,35.7,26.36
2018,3,16,17,45,286.5,36.0,3.25,7.55,70.5,28.72,18.94
2018,3,16,18,0,189.0,25.0,3.1,7.3,35.0,19.96,0.0
2018,3,16,18,15,94.5,12.5,3.05,7.2,17.5,12.29,0.0
2018,3,16,18,30,0.0,0.0,3.0,7.1,0.0,0.0,0.0
2018,3,16,18,45,0.0,0.0,2.95,7.05,0.0,0.0,0.0
2018,3,16,19,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2018,3,16,19,15,0.0,0.0,2.9,6.95,0.0,0.0,0.0
2018,3,16,19,30,0.0,0.0,2.9,6.9,0.0,0.0,0.0
2018,3,16,19,45,0.0,0.0,2.85,6.8,0.0,0.0,0.0
2018,3,16,20,0,0.0,0.0,2.8,6.7,0.0,0.0,0.0
2018,3,16,20,15,0.0,0.0,2.75,6.65,0.0,0.0,0.0
2018,3,16,20,30,0.0,0.0,2.7,6.6,0.0,0.0,0.0
2018,3,16,20,45,0.0,0.0,2.65,6.55,0.0,0.0,0.0
2018,3,16,21,0,0.0,0.0,2.6,6.5,0.0,0.0,0.0
2018,3,16,21,15,0.0,0.0,2.6,6.45,0.0,0.0,0.0
2018,3,16,21,30,0.0,0.0,2.6,6.4,0.0,0.0,0.0
2018,3,16,21,45,0.0,0.0,2.55,6.35,0.0,0.0,0.0
2018,3,16,22,0,0.0,0.0,2.5,6.3,0.0,0.0,0.0
2018,3,16,22,15,0.0,0.0,2.5,6.3,0.0,0.0,0.0
2018,3,16,22,30,0.0,0.0,2.5,6.3,0.0,0.0,0.0
2018,3,16,22,45,0.0,0.0,2.5,6.3,0.0,0.0,0.0
2018,3,16,23,0,0.0,0.0,2.5,6.3,0.0,0.0,0.0
2018,3,16,23,15,0.0,0.0,2.5,6.3,0.0,0.0,0.0
2018,3,16,23,30,0.0,0.0,2.5,6.3,0.0,0.0,0.0
2018,3,16,23,45,0.0,0.0,2.45,6.35,0.0,0.0,0.0
2018,3,17,0,0,0.0,0.0,2.4,6.4,0.0,0.0,0.0
2018,3,17,0,15,0.0,0.0,2.4,6.35,0.0,0.0,0.0
2018,3,17,0,30,0.0,0.0,2.4,6.3,0.0,0.0,0.0
2018,3,17,0,45,0.0,0.0,2.35,6.3,0.0,0.0,0.0
2018,3,17,1,0,0.0,0.0,2.3,6.3,0.0,0.0,0.0
2018,3,17,1,15,0.0,0.0,2.25,6.2,0.0,0.0,0.0
2018,3,17,1,30,0.0,0.0,2.2,6.1,0.0,0.0,0.0
2018,3,17,1,45,0.0,0.0,2.15,6.05,0.0,0.0,0.0
2018,3,17,2,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2018,3,17,2,15,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2018,3,17,2,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2018,3,17,2,45,0.0,0.0,1.95,5.95,0.0,0.0,0.0
2018,3,17,3,0,0.0,0.0,1.9,5.9,0.0,0.0,0.0
2018,3,17,3,15,0.0,0.0,1.8,5.9,0.0,0.0,0.0
2018,3,17,3,30,0.0,0.0,1.7,5.9,0.0,0.0,0.0
2018,3,17,3,45,0.0,0.0,1.65,5.9,0.0,0.0,0.0
2018,3,17,4,0,0.0,0.0,1.6,5.9,0.0,0.0,0.0
2018,3,17,4,15,0.0,0.0,1.6,5.9,0.0,0.0,0.0
2018,3,17,4,30,0.0,0.0,1.6,5.9,0.0,0.0,0.0
2018,3,17,4,45,0.0,0.0,1.55,5.85,0.0,0.0,0.0
2018,3,17,5,0,0.0,0.0,1.5,5.8,0.0,0.0,0.0
2018,3,17,5,15,0.0,0.0,1.5,5.85,0.0,0.0,0.0
2018,3,17,5,30,0.0,0.0,1.5,5.9,0.0,0.0,0.0
2018,3,17,5,45,0.0,0.0,1.45,5.95,0.0,0.0,0.0
2018,3,17,6,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2018,3,17,6,15,53.0,7.5,1.35,6.35,9.0,0.0,0.0
2018,3,17,6,30,106.0,15.0,1.3,6.7,18.0,38.03,0.0
2018,3,17,6,45,187.0,28.5,1.3,7.05,47.0,94.93,55.81
2018,3,17,7,0,268.0,42.0,1.3,7.4,76.0,147.78,112.39
2018,3,17,7,15,292.0,59.0,1.35,7.55,112.0,189.93,152.34
2018,3,17,7,30,316.0,76.0,1.4,7.7,148.0,234.2,192.88
2018,3,17,7,45,499.5,72.0,1.45,7.9,218.5,335.7,279.61
2018,3,17,8,0,683.0,68.0,1.5,8.1,289.0,452.18,376.5
2018,3,17,8,15,684.5,78.0,1.5,8.2,330.5,495.49,412.0
2018,3,17,8,30,686.0,88.0,1.5,8.3,372.0,537.16,445.3
2018,3,17,8,45,385.0,104.0,1.5,8.4,267.0,379.86,317.85
2018,3,17,9,0,84.0,120.0,1.5,8.5,162.0,186.53,154.52
2018,3,17,9,15,42.0,92.0,1.5,8.65,113.0,122.71,100.4
2018,3,17,9,30,0.0,64.0,1.5,8.8,64.0,61.89,47.37
2018,3,17,9,45,0.0,52.0,1.55,8.9,52.0,50.28,37.42
2018,3,17,10,0,0.0,40.0,1.6,9.0,40.0,38.67,27.45
2018,3,17,10,15,4.0,79.0,1.6,9.15,82.0,79.8,62.33
2018,3,17,10,30,8.0,118.0,1.6,9.3,124.0,121.58,97.13
2018,3,17,10,45,132.0,219.5,1.6,9.4,316.0,345.96,282.63
2018,3,17,11,0,256.0,321.0,1.6,9.5,508.0,573.67,457.36
2018,3,17,11,15,308.0,326.5,1.65,9.55,556.5,625.41,494.74
2018,3,17,11,30,360.0,332.0,1.7,9.6,605.0,676.29,532.53
2018,3,17,11,45,368.0,335.0,1.75,9.65,617.0,684.11,537.81
2018,3,17,12,0,376.0,338.0,1.8,9.7,629.0,690.35,542.41
2018,3,17,12,15,365.5,330.5,1.9,9.7,613.5,667.76,526.37
2018,3,17,12,30,355.0,323.0,2.0,9.7,598.0,644.05,509.63
2018,3,17,12,45,292.0,310.5,2.1,9.7,535.5,570.01,454.03
2018,3,17,13,0,229.0,298.0,2.2,9.7,473.0,497.33,398.58
2018,3,17,13,15,464.0,238.5,2.25,9.7,584.0,621.81,499.83
2018,3,17,13,30,699.0,179.0,2.3,9.7,695.0,729.75,584.13
2018,3,17,13,45,598.5,208.0,2.4,9.7,640.5,661.05,530.49
2018,3,17,14,0,498.0,237.0,2.5,9.7,586.0,594.85,479.28
2018,3,17,14,15,337.5,265.0,2.5,9.65,497.0,491.25,397.25
2018,3,17,14,30,177.0,293.0,2.5,9.6,408.0,399.75,323.3
2018,3,17,14,45,329.5,246.0,2.45,9.6,446.0,435.94,354.57
2018,3,17,15,0,482.0,199.0,2.4,9.6,484.0,457.9,372.4
2018,3,17,15,15,402.0,202.5,2.4,9.6,428.5,396.43,321.97
2018,3,17,15,30,322.0,206.0,2.4,9.6,373.0,341.18,276.63
2018,3,17,15,45,362.5,176.5,2.3,9.5,348.5,310.89,250.53
2018,3,17,16,0,403.0,147.0,2.2,9.4,324.0,275.67,218.98
2018,3,17,16,15,500.5,116.0,2.1,9.15,309.5,250.89,193.2
2018,3,17,16,30,598.0,85.0,2.0,8.9,295.0,215.32,156.4
2018,3,17,16,45,574.0,75.0,1.9,8.7,250.5,166.19,112.41
2018,3,17,17,0,550.0,65.0,1.8,8.5,206.0,119.45,73.07
2018,3,17,17,15,508.0,55.0,1.8,8.1,162.5,74.24,41.34
2018,3,17,17,30,466.0,45.0,1.8,7.7,119.0,33.86,24.79
2018,3,17,17,45,338.0,34.5,1.8,7.3,77.5,26.97,17.64
2018,3,17,18,0,210.0,24.0,1.8,6.9,36.0,19.95,0.0
2018,3,17,18,15,105.0,12.0,1.8,6.75,18.0,11.8,0.0
2018,3,17,18,30,0.0,0.0,1.8,6.6,0.0,0.0,0.0
2018,3,17,18,45,0.0,0.0,1.8,6.5,0.0,0.0,0.0
2018,3,17,19,0,0.0,0.0,1.8,6.4,0.0,0.0,0.0
2018,3,17,19,15,0.0,0.0,1.85,6.3,0.0,0.0,0.0
2018,3,17,19,30,0.0,0.0,1.9,6.2,0.0,0.0,0.0
2018,3,17,19,45,0.0,0.0,1.9,6.15,0.0,0.0,0.0
2018,3,17,20,0,0.0,0.0,1.9,6.1,0.0,0.0,0.0
2018,3,17,20,15,0.0,0.0,1.9,6.05,0.0,0.0,0.0
2018,3,17,20,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2018,3,17,20,45,0.0,0.0,1.9,5.9,0.0,0.0,0.0
2018,3,17,21,0,0.0,0.0,1.9,5.8,0.0,0.0,0.0
2018,3,17,21,15,0.0,0.0,1.9,5.8,0.0,0.0,0.0
2018,3,17,21,30,0.0,0.0,1.9,5.8,0.0,0.0,0.0
2018,3,17,21,45,0.0,0.0,1.9,5.8,0.0,0.0,0.0
2018,3,17,22,0,0.0,0.0,1.9,5.8,0.0,0.0,0.0
2018,3,17,22,15,0.0,0.0,1.85,5.8,0.0,0.0,0.0
2018,3,17,22,30,0.0,0.0,1.8,5.8,0.0,0.0,0.0
2018,3,17,22,45,0.0,0.0,1.75,5.85,0.0,0.0,0.0
2018,3,17,23,0,0.0,0.0,1.7,5.9,0.0,0.0,0.0
2018,3,17,23,15,0.0,0.0,1.65,5.9,0.0,0.0,0.0
2018,3,17,23,30,0.0,0.0,1.6,5.9,0.0,0.0,0.0
2018,3,17,23,45,0.0,0.0,1.6,5.95,0.0,0.0,0.0
2018,3,18,0,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2018,3,18,0,15,0.0,0.0,1.55,5.95,0.0,0.0,0.0
2018,3,18,0,30,0.0,0.0,1.5,5.9,0.0,0.0,0.0
2018,3,18,0,45,0.0,0.0,1.45,5.9,0.0,0.0,0.0
2018,3,18,1,0,0.0,0.0,1.4,5.9,0.0,0.0,0.0
2018,3,18,1,15,0.0,0.0,1.35,5.9,0.0,0.0,0.0
2018,3,18,1,30,0.0,0.0,1.3,5.9,0.0,0.0,0.0
2018,3,18,1,45,0.0,0.0,1.3,5.9,0.0,0.0,0.0
2018,3,18,2,0,0.0,0.0,1.3,5.9,0.0,0.0,0.0
2018,3,18,2,15,0.0,0.0,1.25,5.85,0.0,0.0,0.0
2018,3,18,2,30,0.0,0.0,1.2,5.8,0.0,0.0,0.0
2018,3,18,2,45,0.0,0.0,1.15,5.75,0.0,0.0,0.0
2018,3,18,3,0,0.0,0.0,1.1,5.7,0.0,0.0,0.0
2018,3,18,3,15,0.0,0.0,1.1,5.7,0.0,0.0,0.0
2018,3,18,3,30,0.0,0.0,1.1,5.7,0.0,0.0,0.0
2018,3,18,3,45,0.0,0.0,1.1,5.65,0.0,0.0,0.0
2018,3,18,4,0,0.0,0.0,1.1,5.6,0.0,0.0,0.0
2018,3,18,4,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2018,3,18,4,30,0.0,0.0,1.1,5.4,0.0,0.0,0.0
2018,3,18,4,45,0.0,0.0,1.1,5.3,0.0,0.0,0.0
2018,3,18,5,0,0.0,0.0,1.1,5.2,0.0,0.0,0.0
2018,3,18,5,15,0.0,0.0,1.15,5.2,0.0,0.0,0.0
2018,3,18,5,30,0.0,0.0,1.2,5.2,0.0,0.0,0.0
2018,3,18,5,45,0.0,0.0,1.2,5.2,0.0,0.0,0.0
2018,3,18,6,0,0.0,0.0,1.2,5.2,0.0,0.0,0.0
2018,3,18,6,15,23.0,6.5,1.25,5.5,7.5,0.0,0.0
2018,3,18,6,30,46.0,13.0,1.3,5.8,15.0,23.06,0.0
2018,3,18,6,45,85.5,29.5,1.35,6.1,39.0,64.42,39.95
2018,3,18,7,0,125.0,46.0,1.4,6.4,63.0,100.46,76.93
2018,3,18,7,15,114.5,67.5,1.4,6.7,88.0,121.95,98.07
2018,3,18,7,30,104.0,89.0,1.4,7.0,113.0,146.51,120.72
2018,3,18,7,45,210.0,103.5,1.4,7.35,167.5,223.85,187.38
2018,3,18,8,0,316.0,118.0,1.4,7.7,222.0,305.7,256.67
2018,3,18,8,15,359.0,131.5,1.45,8.15,267.5,366.79,306.86
2018,3,18,8,30,402.0,145.0,1.5,8.6,313.0,423.67,352.57
2018,3,18,8,45,269.5,174.0,1.55,9.1,292.5,375.94,311.49
2018,3,18,9,0,137.0,203.0,1.6,9.6,272.0,316.84,260.64
2018,3,18,9,15,105.5,227.0,1.65,9.95,283.0,315.82,258.42
2018,3,18,9,30,74.0,251.0,1.7,10.3,294.0,320.12,259.92
2018,3,18,9,45,107.0,273.5,1.75,10.6,340.0,371.76,300.78
2018,3,18,10,0,140.0,296.0,1.8,10.9,386.0,433.52,348.39
2018,3,18,10,15,160.5,313.5,1.75,11.1,421.0,471.41,376.46
2018,3,18,10,30,181.0,331.0,1.7,11.3,456.0,509.39,404.3
2018,3,18,10,45,153.5,342.0,1.65,11.5,450.5,498.25,393.65
2018,3,18,11,0,126.0,353.0,1.6,11.7,445.0,485.79,382.43
2018,3,18,11,15,140.0,363.0,1.5,11.75,467.5,508.02,398.62
2018,3,18,11,30,154.0,373.0,1.4,11.8,490.0,529.72,413.97
2018,3,18,11,45,194.5,375.0,1.35,11.85,525.0,565.66,440.81
2018,3,18,12,0,235.0,377.0,1.3,11.9,560.0,600.54,466.39
2018,3,18,12,15,285.0,366.0,1.25,11.8,588.0,635.65,492.44
2018,3,18,12,30,335.0,355.0,1.2,11.7,616.0,661.09,511.39
2018,3,18,12,45,341.0,350.5,1.2,11.6,614.0,653.49,506.05
2018,3,18,13,0,347.0,346.0,1.2,11.5,612.0,644.42,500.01
2018,3,18,13,15,295.5,349.5,1.2,11.45,573.0,596.0,464.02
2018,3,18,13,30,244.0,353.0,1.2,11.4,534.0,544.59,425.87
2018,3,18,13,45,199.5,346.0,1.2,11.3,491.0,494.9,388.83
2018,3,18,14,0,155.0,339.0,1.2,11.2,448.0,447.46,352.97
2018,3,18,14,15,118.0,316.5,1.2,11.15,397.5,392.48,311.17
2018,3,18,14,30,81.0,294.0,1.2,11.1,347.0,338.16,269.32
2018,3,18,14,45,66.5,271.0,1.15,11.0,313.0,302.38,241.77
2018,3,18,15,0,52.0,248.0,1.1,10.9,279.0,267.96,214.91
2018,3,18,15,15,84.5,237.0,1.1,10.9,283.0,269.77,217.05
2018,3,18,15,30,117.0,226.0,1.1,10.9,287.0,268.41,216.01
2018,3,18,15,45,130.5,207.0,1.0,10.55,269.5,247.99,199.39
2018,3,18,16,0,144.0,188.0,0.9,10.2,252.0,226.08,181.13
2018,3,18,16,15,153.5,161.5,0.85,10.0,222.5,194.84,154.72
2018,3,18,16,30,163.0,135.0,0.8,9.8,193.0,162.73,127.01
2018,3,18,16,45,142.0,114.5,0.8,9.6,159.0,129.56,99.35
2018,3,18,17,0,121.0,94.0,0.8,9.4,125.0,98.93,74.2
2018,3,18,17,15,111.5,76.5,0.85,9.25,100.0,74.04,54.26
2018,3,18,17,30,102.0,59.0,0.9,9.1,75.0,50.32,39.35
2018,3,18,17,45,70.0,40.0,0.9,9.0,49.0,34.53,24.16
2018,3,18,18,0,38.0,21.0,0.9,8.9,23.0,18.72,1.7
2018,3,18,18,15,19.0,10.5,0.95,8.85,11.5,10.32,0.0
2018,3,18,18,30,0.0,0.0,1.0,8.8,0.0,0.0,0.0
2018,3,18,18,45,0.0,0.0,1.05,8.75,0.0,0.0,0.0
2018,3,18,19,0,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,3,18,19,15,0.0,0.0,1.15,8.6,0.0,0.0,0.0
2018,3,18,19,30,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,3,18,19,45,0.0,0.0,1.25,8.4,0.0,0.0,0.0
2018,3,18,20,0,0.0,0.0,1.3,8.3,0.0,0.0,0.0
2018,3,18,20,15,0.0,0.0,1.3,8.25,0.0,0.0,0.0
2018,3,18,20,30,0.0,0.0,1.3,8.2,0.0,0.0,0.0
2018,3,18,20,45,0.0,0.0,1.3,8.1,0.0,0.0,0.0
2018,3,18,21,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2018,3,18,21,15,0.0,0.0,1.3,7.95,0.0,0.0,0.0
2018,3,18,21,30,0.0,0.0,1.3,7.9,0.0,0.0,0.0
2018,3,18,21,45,0.0,0.0,1.3,7.85,0.0,0.0,0.0
2018,3,18,22,0,0.0,0.0,1.3,7.8,0.0,0.0,0.0
2018,3,18,22,15,0.0,0.0,1.25,7.75,0.0,0.0,0.0
2018,3,18,22,30,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,3,18,22,45,0.0,0.0,1.15,7.65,0.0,0.0,0.0
2018,3,18,23,0,0.0,0.0,1.1,7.6,0.0,0.0,0.0
2018,3,18,23,15,0.0,0.0,1.15,7.55,0.0,0.0,0.0
2018,3,18,23,30,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2018,3,18,23,45,0.0,0.0,1.2,7.45,0.0,0.0,0.0
2018,3,19,0,0,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,3,19,0,15,0.0,0.0,1.2,7.3,0.0,0.0,0.0
2018,3,19,0,30,0.0,0.0,1.2,7.2,0.0,0.0,0.0
2018,3,19,0,45,0.0,0.0,1.25,7.1,0.0,0.0,0.0
2018,3,19,1,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2018,3,19,1,15,0.0,0.0,1.35,6.8,0.0,0.0,0.0
2018,3,19,1,30,0.0,0.0,1.4,6.6,0.0,0.0,0.0
2018,3,19,1,45,0.0,0.0,1.5,6.45,0.0,0.0,0.0
2018,3,19,2,0,0.0,0.0,1.6,6.3,0.0,0.0,0.0
2018,3,19,2,15,0.0,0.0,1.65,6.1,0.0,0.0,0.0
2018,3,19,2,30,0.0,0.0,1.7,5.9,0.0,0.0,0.0
2018,3,19,2,45,0.0,0.0,1.75,5.7,0.0,0.0,0.0
2018,3,19,3,0,0.0,0.0,1.8,5.5,0.0,0.0,0.0
2018,3,19,3,15,0.0,0.0,1.85,5.35,0.0,0.0,0.0
2018,3,19,3,30,0.0,0.0,1.9,5.2,0.0,0.0,0.0
2018,3,19,3,45,0.0,0.0,1.95,5.1,0.0,0.0,0.0
2018,3,19,4,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2018,3,19,4,15,0.0,0.0,2.0,4.8,0.0,0.0,0.0
2018,3,19,4,30,0.0,0.0,2.0,4.6,0.0,0.0,0.0
2018,3,19,4,45,0.0,0.0,2.05,4.45,0.0,0.0,0.0
2018,3,19,5,0,0.0,0.0,2.1,4.3,0.0,0.0,0.0
2018,3,19,5,15,0.0,0.0,2.15,4.35,0.0,0.0,0.0
2018,3,19,5,30,0.0,0.0,2.2,4.4,0.0,0.0,0.0
2018,3,19,5,45,0.0,0.0,2.2,4.4,0.0,0.0,0.0
2018,3,19,6,0,0.0,0.0,2.2,4.4,0.0,0.0,0.0
2018,3,19,6,15,53.0,8.0,2.3,5.05,10.0,0.0,0.0
2018,3,19,6,30,106.0,16.0,2.4,5.7,20.0,39.83,0.0
2018,3,19,6,45,162.5,32.0,2.45,6.3,49.0,95.39,63.45
2018,3,19,7,0,219.0,48.0,2.5,6.9,78.0,140.25,108.7
2018,3,19,7,15,350.5,57.0,2.55,7.4,129.5,212.1,171.79
2018,3,19,7,30,482.0,66.0,2.6,7.9,181.0,300.03,248.46
2018,3,19,7,45,567.5,70.0,2.65,8.4,236.5,370.73,310.06
2018,3,19,8,0,653.0,74.0,2.7,8.9,292.0,448.31,375.66
2018,3,19,8,15,610.5,93.5,2.9,9.4,323.0,475.23,398.12
2018,3,19,8,30,568.0,113.0,3.1,9.9,354.0,496.49,414.98
2018,3,19,8,45,592.5,121.5,3.3,10.35,398.0,545.16,453.71
2018,3,19,9,0,617.0,130.0,3.5,10.8,442.0,593.92,491.49
2018,3,19,9,15,666.0,128.5,3.45,11.1,492.0,649.5,533.89
2018,3,19,9,30,715.0,127.0,3.4,11.4,542.0,705.94,575.12
2018,3,19,9,45,692.0,145.5,3.35,11.65,568.5,727.67,588.99
2018,3,19,10,0,669.0,164.0,3.3,11.9,595.0,745.43,600.06
2018,3,19,10,15,575.5,211.0,3.2,12.1,594.5,727.18,582.23
2018,3,19,10,30,482.0,258.0,3.1,12.3,594.0,706.61,562.52
2018,3,19,10,45,514.5,256.0,3.0,12.5,626.0,738.26,585.19
2018,3,19,11,0,547.0,254.0,2.9,12.7,658.0,768.6,606.22
2018,3,19,11,15,443.5,300.0,2.8,12.95,632.5,727.04,570.9
2018,3,19,11,30,340.0,346.0,2.7,13.2,607.0,675.28,528.76
2018,3,19,11,45,289.5,361.0,2.6,13.45,585.0,643.7,503.21
2018,3,19,12,0,239.0,376.0,2.5,13.7,563.0,603.47,471.3
2018,3,19,12,15,222.0,380.0,2.35,13.9,554.0,588.6,458.99
2018,3,19,12,30,205.0,384.0,2.2,14.1,545.0,573.16,446.15
2018,3,19,12,45,256.0,371.0,2.05,14.3,570.0,603.44,468.92
2018,3,19,13,0,307.0,358.0,1.9,14.5,595.0,624.39,484.29
2018,3,19,13,15,255.5,360.0,1.8,14.6,554.5,575.13,446.34
2018,3,19,13,30,204.0,362.0,1.7,14.7,514.0,523.09,406.73
2018,3,19,13,45,205.0,349.5,1.6,14.75,498.5,502.81,391.92
2018,3,19,14,0,206.0,337.0,1.5,14.8,483.0,481.94,376.35
2018,3,19,14,15,266.0,308.0,1.4,14.6,488.5,486.75,381.48
2018,3,19,14,30,326.0,279.0,1.3,14.4,494.0,483.33,379.9
2018,3,19,14,45,440.0,232.0,1.15,14.2,505.0,490.87,386.56
2018,3,19,15,0,554.0,185.0,1.0,14.0,516.0,485.68,382.42
2018,3,19,15,15,490.0,187.5,1.0,14.0,465.0,427.61,336.76
2018,3,19,15,30,426.0,190.0,1.0,14.0,414.0,374.54,294.72
2018,3,19,15,45,381.5,180.0,0.75,13.75,367.0,323.09,252.85
2018,3,19,16,0,337.0,170.0,0.5,13.5,320.0,276.05,214.12
2018,3,19,16,15,305.0,152.5,0.55,13.25,276.5,230.14,176.74
2018,3,19,16,30,273.0,135.0,0.6,13.0,233.0,187.54,141.65
2018,3,19,16,45,231.5,117.0,0.65,12.7,191.0,146.28,108.16
2018,3,19,17,0,190.0,99.0,0.7,12.4,149.0,109.74,79.31
2018,3,19,17,15,141.0,79.5,0.85,12.0,112.0,78.6,56.45
2018,3,19,17,30,92.0,60.0,1.0,11.6,75.0,51.39,39.94
2018,3,19,17,45,82.5,40.5,1.15,11.2,50.5,35.0,24.46
2018,3,19,18,0,73.0,21.0,1.3,10.8,26.0,17.71,2.95
2018,3,19,18,15,36.5,10.5,1.4,10.6,13.0,10.32,0.0
2018,3,19,18,30,0.0,0.0,1.5,10.4,0.0,0.0,0.0
2018,3,19,18,45,0.0,0.0,1.55,10.2,0.0,0.0,0.0
2018,3,19,19,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2018,3,19,19,15,0.0,0.0,1.5,10.05,0.0,0.0,0.0
2018,3,19,19,30,0.0,0.0,1.4,10.1,0.0,0.0,0.0
2018,3,19,19,45,0.0,0.0,1.3,10.15,0.0,0.0,0.0
2018,3,19,20,0,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,3,19,20,15,0.0,0.0,1.2,10.15,0.0,0.0,0.0
2018,3,19,20,30,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,3,19,20,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2018,3,19,21,0,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,3,19,21,15,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,3,19,21,30,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,3,19,21,45,0.0,0.0,1.35,9.55,0.0,0.0,0.0
2018,3,19,22,0,0.0,0.0,1.4,9.4,0.0,0.0,0.0
2018,3,19,22,15,0.0,0.0,1.45,9.3,0.0,0.0,0.0
2018,3,19,22,30,0.0,0.0,1.5,9.2,0.0,0.0,0.0
2018,3,19,22,45,0.0,0.0,1.5,9.15,0.0,0.0,0.0
2018,3,19,23,0,0.0,0.0,1.5,9.1,0.0,0.0,0.0
2018,3,19,23,15,0.0,0.0,1.5,9.1,0.0,0.0,0.0
2018,3,19,23,30,0.0,0.0,1.5,9.1,0.0,0.0,0.0
2018,3,19,23,45,0.0,0.0,1.45,9.1,0.0,0.0,0.0
2018,3,20,0,0,0.0,0.0,1.4,9.1,0.0,0.0,0.0
2018,3,20,0,15,0.0,0.0,1.35,9.15,0.0,0.0,0.0
2018,3,20,0,30,0.0,0.0,1.3,9.2,0.0,0.0,0.0
2018,3,20,0,45,0.0,0.0,1.2,9.25,0.0,0.0,0.0
2018,3,20,1,0,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,3,20,1,15,0.0,0.0,1.05,9.3,0.0,0.0,0.0
2018,3,20,1,30,0.0,0.0,1.0,9.3,0.0,0.0,0.0
2018,3,20,1,45,0.0,0.0,0.95,9.35,0.0,0.0,0.0
2018,3,20,2,0,0.0,0.0,0.9,9.4,0.0,0.0,0.0
2018,3,20,2,15,0.0,0.0,0.95,9.35,0.0,0.0,0.0
2018,3,20,2,30,0.0,0.0,1.0,9.3,0.0,0.0,0.0
2018,3,20,2,45,0.0,0.0,1.05,9.3,0.0,0.0,0.0
2018,3,20,3,0,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,3,20,3,15,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,3,20,3,30,0.0,0.0,1.3,9.1,0.0,0.0,0.0
2018,3,20,3,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2018,3,20,4,0,0.0,0.0,1.6,8.9,0.0,0.0,0.0
2018,3,20,4,15,0.0,0.0,1.65,8.9,0.0,0.0,0.0
2018,3,20,4,30,0.0,0.0,1.7,8.9,0.0,0.0,0.0
2018,3,20,4,45,0.0,0.0,1.75,8.85,0.0,0.0,0.0
2018,3,20,5,0,0.0,0.0,1.8,8.8,0.0,0.0,0.0
2018,3,20,5,15,0.0,0.0,1.55,8.85,0.0,0.0,0.0
2018,3,20,5,30,0.0,0.0,1.3,8.9,0.0,0.0,0.0
2018,3,20,5,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,3,20,6,0,0.0,0.0,0.9,9.1,0.0,0.0,0.0
2018,3,20,6,15,0.0,2.0,1.1,9.15,2.0,1.97,0.0
2018,3,20,6,30,0.0,4.0,1.3,9.2,4.0,3.85,0.0
2018,3,20,6,45,0.0,7.5,1.5,9.3,7.5,7.23,0.02
2018,3,20,7,0,0.0,11.0,1.7,9.4,11.0,10.6,3.36
2018,3,20,7,15,0.0,14.0,1.95,9.45,14.0,13.5,6.02
2018,3,20,7,30,0.0,17.0,2.2,9.5,17.0,16.39,8.63
2018,3,20,7,45,0.0,16.0,2.4,9.6,16.0,15.43,7.82
2018,3,20,8,0,0.0,15.0,2.6,9.7,15.0,14.47,6.97
2018,3,20,8,15,0.0,20.0,2.65,9.8,20.0,19.3,11.14
2018,3,20,8,30,0.0,25.0,2.7,9.9,25.0,24.13,15.28
2018,3,20,8,45,0.0,38.5,2.75,9.95,38.5,37.19,26.45
2018,3,20,9,0,0.0,52.0,2.8,10.0,52.0,50.25,37.53
2018,3,20,9,15,0.0,63.0,2.9,10.05,63.0,60.91,46.46
2018,3,20,9,30,0.0,74.0,3.0,10.1,74.0,71.58,55.33
2018,3,20,9,45,0.0,93.0,3.1,10.15,93.0,90.01,70.67
2018,3,20,10,0,0.0,112.0,3.2,10.2,112.0,108.84,86.21
2018,3,20,10,15,0.0,121.0,3.3,10.2,121.0,117.75,93.43
2018,3,20,10,30,0.0,130.0,3.4,10.2,130.0,126.66,100.64
2018,3,20,10,45,5.5,179.0,3.5,10.2,183.0,180.5,144.98
2018,3,20,11,0,11.0,228.0,3.6,10.2,236.0,234.84,189.04
2018,3,20,11,15,9.0,213.0,3.75,10.25,219.5,217.59,174.74
2018,3,20,11,30,7.0,198.0,3.9,10.3,203.0,200.48,160.71
2018,3,20,11,45,6.0,189.0,4.0,10.3,193.5,190.39,152.44
2018,3,20,12,0,5.0,180.0,4.1,10.3,184.0,180.36,144.22
2018,3,20,12,15,3.0,155.0,4.2,10.3,157.5,153.66,122.34
2018,3,20,12,30,1.0,130.0,4.3,10.3,131.0,127.21,100.56
2018,3,20,12,45,0.5,111.0,4.4,10.3,111.5,108.11,84.82
2018,3,20,13,0,0.0,92.0,4.5,10.3,92.0,89.12,69.1
2018,3,20,13,15,0.0,92.0,4.25,10.35,92.0,89.11,69.14
2018,3,20,13,30,0.0,92.0,4.0,10.4,92.0,89.1,69.18
2018,3,20,13,45,0.0,85.0,3.75,10.4,85.0,82.3,63.59
2018,3,20,14,0,0.0,78.0,3.5,10.4,78.0,75.5,58.0
2018,3,20,14,15,0.0,76.0,3.4,10.4,76.0,73.55,56.47
2018,3,20,14,30,0.0,74.0,3.3,10.4,74.0,71.61,54.95
2018,3,20,14,45,0.0,71.0,3.15,10.45,71.0,68.69,52.6
2018,3,20,15,0,0.0,68.0,3.0,10.5,68.0,65.77,50.27
2018,3,20,15,15,0.0,70.5,3.0,10.5,70.5,68.18,52.45
2018,3,20,15,30,0.0,73.0,3.0,10.5,73.0,70.59,54.65
2018,3,20,15,45,0.0,77.0,2.95,10.45,77.0,74.46,58.12
2018,3,20,16,0,0.0,81.0,2.9,10.4,81.0,78.33,61.61
2018,3,20,16,15,0.0,79.0,2.9,10.35,79.0,76.32,60.1
2018,3,20,16,30,0.0,77.0,2.9,10.3,77.0,74.25,58.49
2018,3,20,16,45,5.5,81.0,2.9,10.25,82.5,78.55,62.03
2018,3,20,17,0,11.0,85.0,2.9,10.2,88.0,81.56,64.29
2018,3,20,17,15,7.5,69.5,3.0,10.15,71.5,65.7,50.65
2018,3,20,17,30,4.0,54.0,3.1,10.1,55.0,50.29,39.26
2018,3,20,17,45,7.0,37.0,3.2,10.05,38.0,34.74,24.45
2018,3,20,18,0,10.0,20.0,3.3,10.0,21.0,18.91,5.0
2018,3,20,18,15,10.0,11.0,3.25,10.0,11.5,10.81,0.0
2018,3,20,18,30,10.0,2.0,3.2,10.0,2.0,0.0,0.0
2018,3,20,18,45,5.0,1.0,3.15,9.95,1.0,0.0,0.0
2018,3,20,19,0,0.0,0.0,3.1,9.9,0.0,0.0,0.0
2018,3,20,19,15,0.0,0.0,3.0,9.9,0.0,0.0,0.0
2018,3,20,19,30,0.0,0.0,2.9,9.9,0.0,0.0,0.0
2018,3,20,19,45,0.0,0.0,2.8,9.95,0.0,0.0,0.0
2018,3,20,20,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2018,3,20,20,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2018,3,20,20,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2018,3,20,20,45,0.0,0.0,2.55,10.05,0.0,0.0,0.0
2018,3,20,21,0,0.0,0.0,2.5,10.1,0.0,0.0,0.0
2018,3,20,21,15,0.0,0.0,2.45,10.1,0.0,0.0,0.0
2018,3,20,21,30,0.0,0.0,2.4,10.1,0.0,0.0,0.0
2018,3,20,21,45,0.0,0.0,2.35,10.1,0.0,0.0,0.0
2018,3,20,22,0,0.0,0.0,2.3,10.1,0.0,0.0,0.0
2018,3,20,22,15,0.0,0.0,2.2,10.1,0.0,0.0,0.0
2018,3,20,22,30,0.0,0.0,2.1,10.1,0.0,0.0,0.0
2018,3,20,22,45,0.0,0.0,2.05,10.05,0.0,0.0,0.0
2018,3,20,23,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2018,3,20,23,15,0.0,0.0,1.9,9.95,0.0,0.0,0.0
2018,3,20,23,30,0.0,0.0,1.8,9.9,0.0,0.0,0.0
2018,3,20,23,45,0.0,0.0,1.75,9.85,0.0,0.0,0.0
2018,3,21,0,0,0.0,0.0,1.7,9.8,0.0,0.0,0.0
2018,3,21,0,15,0.0,0.0,1.7,9.8,0.0,0.0,0.0
2018,3,21,0,30,0.0,0.0,1.7,9.8,0.0,0.0,0.0
2018,3,21,0,45,0.0,0.0,1.65,9.8,0.0,0.0,0.0
2018,3,21,1,0,0.0,0.0,1.6,9.8,0.0,0.0,0.0
2018,3,21,1,15,0.0,0.0,1.6,9.85,0.0,0.0,0.0
2018,3,21,1,30,0.0,0.0,1.6,9.9,0.0,0.0,0.0
2018,3,21,1,45,0.0,0.0,1.6,9.9,0.0,0.0,0.0
2018,3,21,2,0,0.0,0.0,1.6,9.9,0.0,0.0,0.0
2018,3,21,2,15,0.0,0.0,1.6,9.9,0.0,0.0,0.0
2018,3,21,2,30,0.0,0.0,1.6,9.9,0.0,0.0,0.0
2018,3,21,2,45,0.0,0.0,1.6,9.9,0.0,0.0,0.0
2018,3,21,3,0,0.0,0.0,1.6,9.9,0.0,0.0,0.0
2018,3,21,3,15,0.0,0.0,1.6,9.95,0.0,0.0,0.0
2018,3,21,3,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2018,3,21,3,45,0.0,0.0,1.6,10.05,0.0,0.0,0.0
2018,3,21,4,0,0.0,0.0,1.6,10.1,0.0,0.0,0.0
2018,3,21,4,15,0.0,0.0,1.6,10.1,0.0,0.0,0.0
2018,3,21,4,30,0.0,0.0,1.6,10.1,0.0,0.0,0.0
2018,3,21,4,45,0.0,0.0,1.6,10.15,0.0,0.0,0.0
2018,3,21,5,0,0.0,0.0,1.6,10.2,0.0,0.0,0.0
2018,3,21,5,15,0.0,0.0,1.6,10.25,0.0,0.0,0.0
2018,3,21,5,30,0.0,0.0,1.6,10.3,0.0,0.0,0.0
2018,3,21,5,45,0.0,0.0,1.6,10.35,0.0,0.0,0.0
2018,3,21,6,0,0.0,0.0,1.6,10.4,0.0,0.0,0.0
2018,3,21,6,15,0.0,1.5,1.6,10.55,1.5,1.47,0.0
2018,3,21,6,30,0.0,3.0,1.6,10.7,3.0,2.89,0.0
2018,3,21,6,45,0.0,4.5,1.65,10.9,4.5,4.33,0.0
2018,3,21,7,0,0.0,6.0,1.7,11.1,6.0,5.78,0.0
2018,3,21,7,15,0.0,7.5,1.7,11.25,7.5,7.23,0.57
2018,3,21,7,30,0.0,9.0,1.7,11.4,9.0,8.68,1.87
2018,3,21,7,45,0.0,12.0,1.75,11.55,12.0,11.57,4.39
2018,3,21,8,0,0.0,15.0,1.8,11.7,15.0,14.47,6.89
2018,3,21,8,15,0.0,26.0,1.8,11.85,26.0,25.09,16.03
2018,3,21,8,30,0.0,37.0,1.8,12.0,37.0,35.73,25.07
2018,3,21,8,45,0.0,47.5,1.8,12.15,47.5,45.89,33.62
2018,3,21,9,0,0.0,58.0,1.8,12.3,58.0,56.06,42.08
2018,3,21,9,15,0.0,77.0,1.85,12.5,77.0,74.48,57.38
2018,3,21,9,30,0.0,96.0,1.9,12.7,96.0,93.01,72.59
2018,3,21,9,45,2.0,118.0,1.95,12.9,119.5,116.5,91.81
2018,3,21,10,0,4.0,140.0,2.0,13.1,143.0,140.17,110.96
2018,3,21,10,15,10.5,192.5,2.2,13.35,200.0,198.78,158.29
2018,3,21,10,30,17.0,245.0,2.4,13.6,257.0,258.11,205.22
2018,3,21,10,45,22.0,266.0,2.6,13.85,282.0,283.85,225.12
2018,3,21,11,0,27.0,287.0,2.8,14.1,307.0,318.01,251.54
2018,3,21,11,15,25.5,288.0,2.95,14.15,307.5,316.89,250.33
2018,3,21,11,30,24.0,289.0,3.1,14.2,308.0,307.98,243.24
2018,3,21,11,45,22.0,286.0,3.2,14.25,303.5,302.56,238.85
2018,3,21,12,0,20.0,283.0,3.3,14.3,299.0,297.13,234.48
2018,3,21,12,15,19.5,282.0,3.3,14.25,297.5,295.03,232.84
2018,3,21,12,30,19.0,281.0,3.3,14.2,296.0,292.9,231.2
2018,3,21,12,45,16.5,264.5,3.3,14.15,277.5,273.5,216.02
2018,3,21,13,0,14.0,248.0,3.3,14.1,259.0,254.29,200.99
2018,3,21,13,15,22.0,273.0,3.35,14.1,290.0,284.88,225.54
2018,3,21,13,30,30.0,298.0,3.4,14.1,321.0,318.93,252.52
2018,3,21,13,45,25.5,277.0,3.45,14.05,296.0,289.25,229.36
2018,3,21,14,0,21.0,256.0,3.5,14.0,271.0,264.05,209.75
2018,3,21,14,15,16.0,225.0,3.5,14.0,236.0,229.18,182.24
2018,3,21,14,30,11.0,194.0,3.5,14.0,201.0,194.9,154.96
2018,3,21,14,45,13.5,183.5,3.55,13.95,192.0,185.48,147.78
2018,3,21,15,0,16.0,173.0,3.6,13.9,183.0,175.83,140.32
2018,3,21,15,15,10.5,149.0,3.6,13.9,155.5,149.01,118.62
2018,3,21,15,30,5.0,125.0,3.6,13.9,128.0,122.83,97.31
2018,3,21,15,45,13.0,128.0,3.6,13.65,134.0,128.39,102.27
2018,3,21,16,0,21.0,131.0,3.6,13.4,140.0,132.33,105.72
2018,3,21,16,15,25.0,106.5,3.6,13.25,116.5,108.94,86.22
2018,3,21,16,30,29.0,82.0,3.6,13.1,93.0,85.3,66.18
2018,3,21,16,45,31.5,76.5,3.6,13.0,86.5,78.45,60.2
2018,3,21,17,0,34.0,71.0,3.6,12.9,80.0,71.13,53.77
2018,3,21,17,15,32.0,63.5,3.65,12.8,70.5,61.16,45.42
2018,3,21,17,30,30.0,56.0,3.7,12.7,61.0,50.86,39.39
2018,3,21,17,45,20.5,39.0,3.75,12.65,42.0,35.63,25.04
2018,3,21,18,0,11.0,22.0,3.8,12.6,23.0,20.63,7.07
2018,3,21,18,15,7.5,12.0,3.85,12.55,12.5,11.8,0.0
2018,3,21,18,30,4.0,2.0,3.9,12.5,2.0,0.0,0.0
2018,3,21,18,45,2.0,1.0,3.95,12.45,1.0,0.0,0.0
2018,3,21,19,0,0.0,0.0,4.0,12.4,0.0,0.0,0.0
2018,3,21,19,15,0.0,0.0,4.0,12.4,0.0,0.0,0.0
2018,3,21,19,30,0.0,0.0,4.0,12.4,0.0,0.0,0.0
2018,3,21,19,45,0.0,0.0,4.0,12.4,0.0,0.0,0.0
2018,3,21,20,0,0.0,0.0,4.0,12.4,0.0,0.0,0.0
2018,3,21,20,15,0.0,0.0,4.05,12.4,0.0,0.0,0.0
2018,3,21,20,30,0.0,0.0,4.1,12.4,0.0,0.0,0.0
2018,3,21,20,45,0.0,0.0,4.15,12.4,0.0,0.0,0.0
2018,3,21,21,0,0.0,0.0,4.2,12.4,0.0,0.0,0.0
2018,3,21,21,15,0.0,0.0,4.3,12.4,0.0,0.0,0.0
2018,3,21,21,30,0.0,0.0,4.4,12.4,0.0,0.0,0.0
2018,3,21,21,45,0.0,0.0,4.5,12.4,0.0,0.0,0.0
2018,3,21,22,0,0.0,0.0,4.6,12.4,0.0,0.0,0.0
2018,3,21,22,15,0.0,0.0,4.65,12.35,0.0,0.0,0.0
2018,3,21,22,30,0.0,0.0,4.7,12.3,0.0,0.0,0.0
2018,3,21,22,45,0.0,0.0,4.75,12.3,0.0,0.0,0.0
2018,3,21,23,0,0.0,0.0,4.8,12.3,0.0,0.0,0.0
2018,3,21,23,15,0.0,0.0,4.9,12.25,0.0,0.0,0.0
2018,3,21,23,30,0.0,0.0,5.0,12.2,0.0,0.0,0.0
2018,3,21,23,45,0.0,0.0,5.1,12.2,0.0,0.0,0.0
2018,3,22,0,0,0.0,0.0,5.2,12.2,0.0,0.0,0.0
2018,3,22,0,15,0.0,0.0,5.2,12.15,0.0,0.0,0.0
2018,3,22,0,30,0.0,0.0,5.2,12.1,0.0,0.0,0.0
2018,3,22,0,45,0.0,0.0,5.2,12.05,0.0,0.0,0.0
2018,3,22,1,0,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2018,3,22,1,15,0.0,0.0,5.15,11.95,0.0,0.0,0.0
2018,3,22,1,30,0.0,0.0,5.1,11.9,0.0,0.0,0.0
2018,3,22,1,45,0.0,0.0,5.1,11.85,0.0,0.0,0.0
2018,3,22,2,0,0.0,0.0,5.1,11.8,0.0,0.0,0.0
2018,3,22,2,15,0.0,0.0,5.1,11.8,0.0,0.0,0.0
2018,3,22,2,30,0.0,0.0,5.1,11.8,0.0,0.0,0.0
2018,3,22,2,45,0.0,0.0,5.1,11.75,0.0,0.0,0.0
2018,3,22,3,0,0.0,0.0,5.1,11.7,0.0,0.0,0.0
2018,3,22,3,15,0.0,0.0,4.95,11.7,0.0,0.0,0.0
2018,3,22,3,30,0.0,0.0,4.8,11.7,0.0,0.0,0.0
2018,3,22,3,45,0.0,0.0,4.65,11.65,0.0,0.0,0.0
2018,3,22,4,0,0.0,0.0,4.5,11.6,0.0,0.0,0.0
2018,3,22,4,15,0.0,0.0,4.35,11.6,0.0,0.0,0.0
2018,3,22,4,30,0.0,0.0,4.2,11.6,0.0,0.0,0.0
2018,3,22,4,45,0.0,0.0,4.1,11.6,0.0,0.0,0.0
2018,3,22,5,0,0.0,0.0,4.0,11.6,0.0,0.0,0.0
2018,3,22,5,15,0.0,0.0,3.9,11.6,0.0,0.0,0.0
2018,3,22,5,30,0.0,0.0,3.8,11.6,0.0,0.0,0.0
2018,3,22,5,45,0.0,0.0,3.75,11.6,0.0,0.0,0.0
2018,3,22,6,0,0.0,0.0,3.7,11.6,0.0,0.0,0.0
2018,3,22,6,15,3.5,2.0,3.75,11.6,2.0,2.62,0.0
2018,3,22,6,30,7.0,4.0,3.8,11.6,4.0,5.74,0.0
2018,3,22,6,45,3.5,5.5,3.85,11.65,5.5,6.37,0.0
2018,3,22,7,0,0.0,7.0,3.9,11.7,7.0,6.74,0.05
2018,3,22,7,15,0.0,10.5,3.95,11.65,10.5,10.12,3.04
2018,3,22,7,30,0.0,14.0,4.0,11.6,14.0,13.5,6.02
2018,3,22,7,45,0.0,23.0,4.0,11.6,23.0,22.19,13.56
2018,3,22,8,0,0.0,32.0,4.0,11.6,32.0,30.89,21.05
2018,3,22,8,15,15.0,76.0,4.1,11.5,82.5,84.99,67.65
2018,3,22,8,30,30.0,120.0,4.2,11.4,133.0,141.76,115.82
2018,3,22,8,45,29.0,152.0,4.3,11.25,166.0,176.31,144.34
2018,3,22,9,0,28.0,184.0,4.4,11.1,199.0,210.75,172.45
2018,3,22,9,15,76.5,216.5,4.5,10.95,261.0,282.7,232.59
2018,3,22,9,30,125.0,249.0,4.6,10.8,323.0,366.02,300.83
2018,3,22,9,45,240.5,264.0,4.65,10.65,418.5,487.03,399.83
2018,3,22,10,0,356.0,279.0,4.7,10.5,514.0,604.35,493.52
2018,3,22,10,15,352.0,294.0,4.75,10.45,535.5,623.47,506.95
2018,3,22,10,30,348.0,309.0,4.8,10.4,557.0,641.0,519.57
2018,3,22,10,45,553.5,240.0,4.8,10.4,649.5,760.15,615.81
2018,3,22,11,0,759.0,171.0,4.8,10.4,742.0,877.42,704.93
2018,3,22,11,15,727.0,192.5,4.85,10.55,749.0,874.95,701.62
2018,3,22,11,30,695.0,214.0,4.9,10.7,756.0,868.83,696.53
2018,3,22,11,45,816.5,157.5,4.95,10.85,801.5,912.24,728.06
2018,3,22,12,0,938.0,101.0,5.0,11.0,847.0,950.51,755.38
2018,3,22,12,15,939.5,101.5,5.1,11.15,849.0,942.84,749.75
2018,3,22,12,30,941.0,102.0,5.2,11.3,851.0,931.59,741.91
2018,3,22,12,45,857.0,136.0,5.25,11.45,813.5,882.35,705.9
2018,3,22,13,0,773.0,170.0,5.3,11.6,776.0,830.31,667.73
2018,3,22,13,15,538.5,260.0,5.35,11.55,678.5,709.23,572.69
2018,3,22,13,30,304.0,350.0,5.4,11.5,581.0,594.51,478.77
2018,3,22,13,45,477.5,274.5,5.45,11.5,624.5,641.29,520.43
2018,3,22,14,0,651.0,199.0,5.5,11.5,668.0,673.77,549.61
2018,3,22,14,15,753.5,157.0,5.55,11.35,678.5,675.61,553.02
2018,3,22,14,30,856.0,115.0,5.6,11.2,689.0,667.7,548.26
2018,3,22,14,45,872.0,104.5,5.65,11.05,661.5,629.02,517.22
2018,3,22,15,0,888.0,94.0,5.7,10.9,634.0,587.19,482.76
2018,3,22,15,15,878.0,89.5,5.7,10.9,592.5,533.97,437.56
2018,3,22,15,30,868.0,85.0,5.7,10.9,551.0,480.23,390.69
2018,3,22,15,45,848.5,82.0,5.7,10.5,504.0,423.48,340.61
2018,3,22,16,0,829.0,79.0,5.7,10.1,457.0,367.33,289.65
2018,3,22,16,15,802.0,75.0,5.6,9.8,406.5,308.89,235.71
2018,3,22,16,30,775.0,71.0,5.5,9.5,356.0,252.47,183.11
2018,3,22,16,45,732.0,66.5,5.4,9.25,303.0,194.94,131.09
2018,3,22,17,0,689.0,62.0,5.3,9.0,250.0,139.44,83.93
2018,3,22,17,15,617.5,55.5,5.15,8.7,197.0,86.92,46.77
2018,3,22,17,30,546.0,49.0,5.0,8.4,144.0,42.67,26.66
2018,3,22,17,45,422.5,39.5,4.85,8.1,98.0,30.76,21.37
2018,3,22,18,0,299.0,30.0,4.7,7.8,52.0,25.11,11.32
2018,3,22,18,15,158.0,16.5,4.6,7.65,27.0,16.22,0.0
2018,3,22,18,30,17.0,3.0,4.5,7.5,2.0,0.0,0.0
2018,3,22,18,45,8.5,1.5,4.4,7.4,1.0,0.0,0.0
2018,3,22,19,0,0.0,0.0,4.3,7.3,0.0,0.0,0.0
2018,3,22,19,15,0.0,0.0,4.2,7.2,0.0,0.0,0.0
2018,3,22,19,30,0.0,0.0,4.1,7.1,0.0,0.0,0.0
2018,3,22,19,45,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2018,3,22,20,0,0.0,0.0,3.9,6.9,0.0,0.0,0.0
2018,3,22,20,15,0.0,0.0,3.8,6.8,0.0,0.0,0.0
2018,3,22,20,30,0.0,0.0,3.7,6.7,0.0,0.0,0.0
2018,3,22,20,45,0.0,0.0,3.6,6.65,0.0,0.0,0.0
2018,3,22,21,0,0.0,0.0,3.5,6.6,0.0,0.0,0.0
2018,3,22,21,15,0.0,0.0,3.45,6.55,0.0,0.0,0.0
2018,3,22,21,30,0.0,0.0,3.4,6.5,0.0,0.0,0.0
2018,3,22,21,45,0.0,0.0,3.35,6.4,0.0,0.0,0.0
2018,3,22,22,0,0.0,0.0,3.3,6.3,0.0,0.0,0.0
2018,3,22,22,15,0.0,0.0,3.25,6.25,0.0,0.0,0.0
2018,3,22,22,30,0.0,0.0,3.2,6.2,0.0,0.0,0.0
2018,3,22,22,45,0.0,0.0,3.15,6.15,0.0,0.0,0.0
2018,3,22,23,0,0.0,0.0,3.1,6.1,0.0,0.0,0.0
2018,3,22,23,15,0.0,0.0,3.05,6.1,0.0,0.0,0.0
2018,3,22,23,30,0.0,0.0,3.0,6.1,0.0,0.0,0.0
2018,3,22,23,45,0.0,0.0,2.95,6.05,0.0,0.0,0.0
2018,3,23,0,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2018,3,23,0,15,0.0,0.0,2.85,5.95,0.0,0.0,0.0
2018,3,23,0,30,0.0,0.0,2.8,5.9,0.0,0.0,0.0
2018,3,23,0,45,0.0,0.0,2.75,5.8,0.0,0.0,0.0
2018,3,23,1,0,0.0,0.0,2.7,5.7,0.0,0.0,0.0
2018,3,23,1,15,0.0,0.0,2.65,5.65,0.0,0.0,0.0
2018,3,23,1,30,0.0,0.0,2.6,5.6,0.0,0.0,0.0
2018,3,23,1,45,0.0,0.0,2.55,5.55,0.0,0.0,0.0
2018,3,23,2,0,0.0,0.0,2.5,5.5,0.0,0.0,0.0
2018,3,23,2,15,0.0,0.0,2.5,5.5,0.0,0.0,0.0
2018,3,23,2,30,0.0,0.0,2.5,5.5,0.0,0.0,0.0
2018,3,23,2,45,0.0,0.0,2.45,5.5,0.0,0.0,0.0
2018,3,23,3,0,0.0,0.0,2.4,5.5,0.0,0.0,0.0
2018,3,23,3,15,0.0,0.0,2.35,5.5,0.0,0.0,0.0
2018,3,23,3,30,0.0,0.0,2.3,5.5,0.0,0.0,0.0
2018,3,23,3,45,0.0,0.0,2.25,5.55,0.0,0.0,0.0
2018,3,23,4,0,0.0,0.0,2.2,5.6,0.0,0.0,0.0
2018,3,23,4,15,0.0,0.0,2.2,5.65,0.0,0.0,0.0
2018,3,23,4,30,0.0,0.0,2.2,5.7,0.0,0.0,0.0
2018,3,23,4,45,0.0,0.0,2.2,5.75,0.0,0.0,0.0
2018,3,23,5,0,0.0,0.0,2.2,5.8,0.0,0.0,0.0
2018,3,23,5,15,0.0,0.0,2.15,5.95,0.0,0.0,0.0
2018,3,23,5,30,0.0,0.0,2.1,6.1,0.0,0.0,0.0
2018,3,23,5,45,0.0,0.0,2.05,6.3,0.0,0.0,0.0
2018,3,23,6,0,0.0,0.0,2.0,6.5,0.0,0.0,0.0
2018,3,23,6,15,25.0,10.5,2.0,7.1,12.0,15.08,0.0
2018,3,23,6,30,50.0,21.0,2.0,7.7,24.0,39.34,5.2
2018,3,23,6,45,178.5,37.5,2.0,8.25,63.5,107.88,78.26
2018,3,23,7,0,307.0,54.0,2.0,8.8,103.0,180.81,141.91
2018,3,23,7,15,468.5,57.5,2.1,9.1,163.5,267.56,217.03
2018,3,23,7,30,630.0,61.0,2.2,9.4,224.0,369.6,304.53
2018,3,23,7,45,612.0,75.0,2.3,9.7,261.5,407.66,338.77
2018,3,23,8,0,594.0,89.0,2.4,10.0,299.0,442.58,368.93
2018,3,23,8,15,456.0,128.5,2.45,10.15,304.0,427.78,356.43
2018,3,23,8,30,318.0,168.0,2.5,10.3,309.0,394.66,327.95
2018,3,23,8,45,441.5,157.5,2.55,10.5,376.5,487.26,403.66
2018,3,23,9,0,565.0,147.0,2.6,10.7,444.0,583.91,480.07
2018,3,23,9,15,726.5,117.5,2.7,10.85,532.5,692.14,563.86
2018,3,23,9,30,888.0,88.0,2.8,11.0,621.0,800.39,642.33
2018,3,23,9,45,902.0,89.5,2.85,11.15,660.0,837.38,666.82
2018,3,23,10,0,916.0,91.0,2.9,11.3,699.0,871.99,690.03
2018,3,23,10,15,924.0,93.5,3.05,11.4,731.0,899.94,709.26
2018,3,23,10,30,932.0,96.0,3.2,11.5,763.0,924.81,726.37
2018,3,23,10,45,936.5,98.0,3.3,11.65,787.5,942.77,738.18
2018,3,23,11,0,941.0,100.0,3.4,11.8,812.0,957.3,747.71
2018,3,23,11,15,945.0,101.0,3.5,11.85,829.0,966.75,754.11
2018,3,23,11,30,949.0,102.0,3.6,11.9,846.0,972.6,758.15
2018,3,23,11,45,951.0,102.5,3.7,11.95,855.0,972.46,758.15
2018,3,23,12,0,953.0,103.0,3.8,12.0,864.0,968.66,755.75
2018,3,23,12,15,910.0,121.0,3.9,11.95,848.5,939.63,735.91
2018,3,23,12,30,867.0,139.0,4.0,11.9,833.0,912.19,717.32
2018,3,23,12,45,864.0,138.5,4.05,11.9,824.5,893.07,704.25
2018,3,23,13,0,861.0,138.0,4.1,11.9,816.0,870.91,688.96
2018,3,23,13,15,798.5,160.0,4.15,11.85,779.5,820.34,652.99
2018,3,23,13,30,736.0,182.0,4.2,11.8,743.0,771.48,618.18
2018,3,23,13,45,652.5,207.0,4.2,11.75,693.5,708.64,569.67
2018,3,23,14,0,569.0,232.0,4.2,11.7,644.0,647.18,521.66
2018,3,23,14,15,603.5,210.0,4.25,11.6,631.0,626.93,507.46
2018,3,23,14,30,638.0,188.0,4.3,11.5,618.0,601.19,488.32
2018,3,23,14,45,454.5,228.5,4.3,11.4,526.5,499.41,405.98
2018,3,23,15,0,271.0,269.0,4.3,11.3,435.0,411.81,334.29
2018,3,23,15,15,268.0,247.5,4.3,11.3,402.0,374.49,304.4
2018,3,23,15,30,265.0,226.0,4.3,11.3,369.0,337.16,273.76
2018,3,23,15,45,374.0,185.0,4.2,11.05,367.5,327.45,264.37
2018,3,23,16,0,483.0,144.0,4.1,10.8,366.0,305.53,242.76
2018,3,23,16,15,560.5,117.0,4.0,10.6,346.0,275.97,213.07
2018,3,23,16,30,638.0,90.0,3.9,10.4,326.0,236.35,173.27
2018,3,23,16,45,524.5,87.0,3.75,10.2,261.5,174.46,121.76
2018,3,23,17,0,411.0,84.0,3.6,10.0,197.0,124.6,83.2
2018,3,23,17,15,348.5,71.0,3.45,9.7,153.0,82.64,52.59
2018,3,23,17,30,286.0,58.0,3.3,9.4,109.0,47.86,32.67
2018,3,23,17,45,218.0,43.5,3.1,9.1,75.0,33.28,23.58
2018,3,23,18,0,150.0,29.0,2.9,8.8,41.0,22.73,10.54
2018,3,23,18,15,80.5,15.5,2.9,8.7,21.5,15.24,0.0
2018,3,23,18,30,11.0,2.0,2.9,8.6,2.0,0.0,0.0
2018,3,23,18,45,5.5,1.0,2.9,8.5,1.0,0.0,0.0
2018,3,23,19,0,0.0,0.0,2.9,8.4,0.0,0.0,0.0
2018,3,23,19,15,0.0,0.0,2.9,8.35,0.0,0.0,0.0
2018,3,23,19,30,0.0,0.0,2.9,8.3,0.0,0.0,0.0
2018,3,23,19,45,0.0,0.0,2.95,8.3,0.0,0.0,0.0
2018,3,23,20,0,0.0,0.0,3.0,8.3,0.0,0.0,0.0
2018,3,23,20,15,0.0,0.0,3.0,8.35,0.0,0.0,0.0
2018,3,23,20,30,0.0,0.0,3.0,8.4,0.0,0.0,0.0
2018,3,23,20,45,0.0,0.0,3.05,8.45,0.0,0.0,0.0
2018,3,23,21,0,0.0,0.0,3.1,8.5,0.0,0.0,0.0
2018,3,23,21,15,0.0,0.0,3.05,8.45,0.0,0.0,0.0
2018,3,23,21,30,0.0,0.0,3.0,8.4,0.0,0.0,0.0
2018,3,23,21,45,0.0,0.0,2.95,8.4,0.0,0.0,0.0
2018,3,23,22,0,0.0,0.0,2.9,8.4,0.0,0.0,0.0
2018,3,23,22,15,0.0,0.0,2.9,8.35,0.0,0.0,0.0
2018,3,23,22,30,0.0,0.0,2.9,8.3,0.0,0.0,0.0
2018,3,23,22,45,0.0,0.0,2.85,8.25,0.0,0.0,0.0
2018,3,23,23,0,0.0,0.0,2.8,8.2,0.0,0.0,0.0
2018,3,23,23,15,0.0,0.0,2.75,8.15,0.0,0.0,0.0
2018,3,23,23,30,0.0,0.0,2.7,8.1,0.0,0.0,0.0
2018,3,23,23,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2018,3,24,0,0,0.0,0.0,2.7,7.9,0.0,0.0,0.0
2018,3,24,0,15,0.0,0.0,2.65,7.85,0.0,0.0,0.0
2018,3,24,0,30,0.0,0.0,2.6,7.8,0.0,0.0,0.0
2018,3,24,0,45,0.0,0.0,2.55,7.75,0.0,0.0,0.0
2018,3,24,1,0,0.0,0.0,2.5,7.7,0.0,0.0,0.0
2018,3,24,1,15,0.0,0.0,2.4,7.55,0.0,0.0,0.0
2018,3,24,1,30,0.0,0.0,2.3,7.4,0.0,0.0,0.0
2018,3,24,1,45,0.0,0.0,2.25,7.3,0.0,0.0,0.0
2018,3,24,2,0,0.0,0.0,2.2,7.2,0.0,0.0,0.0
2018,3,24,2,15,0.0,0.0,2.2,7.05,0.0,0.0,0.0
2018,3,24,2,30,0.0,0.0,2.2,6.9,0.0,0.0,0.0
2018,3,24,2,45,0.0,0.0,2.15,6.75,0.0,0.0,0.0
2018,3,24,3,0,0.0,0.0,2.1,6.6,0.0,0.0,0.0
2018,3,24,3,15,0.0,0.0,2.05,6.5,0.0,0.0,0.0
2018,3,24,3,30,0.0,0.0,2.0,6.4,0.0,0.0,0.0
2018,3,24,3,45,0.0,0.0,2.0,6.25,0.0,0.0,0.0
2018,3,24,4,0,0.0,0.0,2.0,6.1,0.0,0.0,0.0
2018,3,24,4,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2018,3,24,4,30,0.0,0.0,1.9,5.9,0.0,0.0,0.0
2018,3,24,4,45,0.0,0.0,1.9,5.85,0.0,0.0,0.0
2018,3,24,5,0,0.0,0.0,1.9,5.8,0.0,0.0,0.0
2018,3,24,5,15,0.0,0.0,1.9,5.85,0.0,0.0,0.0
2018,3,24,5,30,0.0,0.0,1.9,5.9,0.0,0.0,0.0
2018,3,24,5,45,0.0,0.0,1.85,5.95,0.0,0.0,0.0
2018,3,24,6,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2018,3,24,6,15,90.0,12.5,1.85,6.45,18.5,29.73,0.0
2018,3,24,6,30,180.0,25.0,1.9,6.9,37.0,80.78,28.19
2018,3,24,6,45,242.5,38.5,2.0,7.3,69.5,128.77,94.85
2018,3,24,7,0,305.0,52.0,2.1,7.7,102.0,178.63,141.2
2018,3,24,7,15,375.0,66.5,2.15,7.9,150.0,239.38,195.81
2018,3,24,7,30,445.0,81.0,2.2,8.1,198.0,306.93,255.32
2018,3,24,7,45,591.0,77.0,2.25,8.3,268.0,401.52,335.98
2018,3,24,8,0,737.0,73.0,2.3,8.5,338.0,504.2,421.26
2018,3,24,8,15,670.5,88.5,2.4,8.7,356.5,517.25,432.03
2018,3,24,8,30,604.0,104.0,2.5,8.9,375.0,520.35,434.38
2018,3,24,8,45,348.5,158.5,2.55,9.1,318.5,426.09,354.84
2018,3,24,9,0,93.0,213.0,2.6,9.3,262.0,289.83,238.69
2018,3,24,9,15,154.0,238.5,2.75,9.45,328.0,374.24,308.2
2018,3,24,9,30,215.0,264.0,2.9,9.6,394.0,454.07,371.92
2018,3,24,9,45,326.0,259.5,3.0,9.75,470.5,552.93,450.7
2018,3,24,10,0,437.0,255.0,3.1,9.9,547.0,656.66,531.08
2018,3,24,10,15,585.5,215.0,3.25,10.0,625.5,749.19,603.48
2018,3,24,10,30,734.0,175.0,3.4,10.1,704.0,849.1,677.83
2018,3,24,10,45,737.0,181.5,3.5,10.15,727.5,867.55,689.96
2018,3,24,11,0,740.0,188.0,3.6,10.2,751.0,883.11,700.75
2018,3,24,11,15,810.5,162.0,3.75,10.25,791.0,918.35,726.12
2018,3,24,11,30,881.0,136.0,3.9,10.3,831.0,955.21,752.47
2018,3,24,11,45,930.0,116.0,4.0,10.3,856.5,970.43,763.23
2018,3,24,12,0,979.0,96.0,4.1,10.3,882.0,987.16,775.37
2018,3,24,12,15,845.0,147.5,4.2,10.25,826.5,916.52,725.45
2018,3,24,12,30,711.0,199.0,4.3,10.2,771.0,842.58,673.12
2018,3,24,12,45,400.5,258.0,4.4,10.2,579.5,619.6,500.8
2018,3,24,13,0,90.0,317.0,4.5,10.2,388.0,392.17,315.81
2018,3,24,13,15,131.0,336.5,4.5,10.1,438.0,446.9,360.87
2018,3,24,13,30,172.0,356.0,4.5,10.0,488.0,493.28,398.08
2018,3,24,13,45,352.5,300.5,4.55,9.95,560.5,570.64,463.52
2018,3,24,14,0,533.0,245.0,4.6,9.9,633.0,635.13,517.38
2018,3,24,14,15,510.0,242.0,4.6,9.8,601.0,594.08,484.85
2018,3,24,14,30,487.0,239.0,4.6,9.7,569.0,553.33,452.64
2018,3,24,14,45,625.0,185.0,4.6,9.6,584.5,562.15,461.43
2018,3,24,15,0,763.0,131.0,4.6,9.5,600.0,556.24,457.1
2018,3,24,15,15,802.5,111.0,4.6,9.5,574.0,519.91,426.08
2018,3,24,15,30,842.0,91.0,4.6,9.5,548.0,477.43,388.82
2018,3,24,15,45,830.5,85.0,4.5,9.25,503.0,422.22,339.99
2018,3,24,16,0,819.0,79.0,4.4,9.0,458.0,366.87,289.69
2018,3,24,16,15,705.0,88.5,4.3,8.8,388.5,293.62,225.85
2018,3,24,16,30,591.0,98.0,4.2,8.6,319.0,233.46,173.84
2018,3,24,16,45,426.5,98.5,4.1,8.45,245.5,166.99,120.45
2018,3,24,17,0,262.0,99.0,4.0,8.3,172.0,121.15,87.48
2018,3,24,17,15,212.5,81.0,3.85,8.05,132.0,84.47,59.52
2018,3,24,17,30,163.0,63.0,3.7,7.8,92.0,53.69,38.85
2018,3,24,17,45,113.0,45.5,3.5,7.6,62.5,37.11,27.18
2018,3,24,18,0,63.0,28.0,3.3,7.4,33.0,23.32,11.77
2018,3,24,18,15,33.5,15.0,3.25,7.3,17.5,14.74,0.0
2018,3,24,18,30,4.0,2.0,3.2,7.2,2.0,0.0,0.0
