Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,3,24,18,45,2.0,1.0,3.15,7.15,1.0,0.0,0.0
2018,3,24,19,0,0.0,0.0,3.1,7.1,0.0,0.0,0.0
2018,3,24,19,15,0.0,0.0,3.0,7.05,0.0,0.0,0.0
2018,3,24,19,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2018,3,24,19,45,0.0,0.0,2.8,6.9,0.0,0.0,0.0
2018,3,24,20,0,0.0,0.0,2.7,6.8,0.0,0.0,0.0
2018,3,24,20,15,0.0,0.0,2.7,6.65,0.0,0.0,0.0
2018,3,24,20,30,0.0,0.0,2.7,6.5,0.0,0.0,0.0
2018,3,24,20,45,0.0,0.0,2.65,6.4,0.0,0.0,0.0
2018,3,24,21,0,0.0,0.0,2.6,6.3,0.0,0.0,0.0
2018,3,24,21,15,0.0,0.0,2.6,6.25,0.0,0.0,0.0
2018,3,24,21,30,0.0,0.0,2.6,6.2,0.0,0.0,0.0
2018,3,24,21,45,0.0,0.0,2.6,6.1,0.0,0.0,0.0
2018,3,24,22,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2018,3,24,22,15,0.0,0.0,2.6,5.95,0.0,0.0,0.0
2018,3,24,22,30,0.0,0.0,2.6,5.9,0.0,0.0,0.0
2018,3,24,22,45,0.0,0.0,2.6,5.85,0.0,0.0,0.0
2018,3,24,23,0,0.0,0.0,2.6,5.8,0.0,0.0,0.0
2018,3,24,23,15,0.0,0.0,2.6,5.75,0.0,0.0,0.0
2018,3,24,23,30,0.0,0.0,2.6,5.7,0.0,0.0,0.0
2018,3,24,23,45,0.0,0.0,2.65,5.65,0.0,0.0,0.0
2018,3,25,0,0,0.0,0.0,2.7,5.6,0.0,0.0,0.0
2018,3,25,0,15,0.0,0.0,2.65,5.55,0.0,0.0,0.0
2018,3,25,0,30,0.0,0.0,2.6,5.5,0.0,0.0,0.0
2018,3,25,0,45,0.0,0.0,2.55,5.45,0.0,0.0,0.0
2018,3,25,1,0,0.0,0.0,2.5,5.4,0.0,0.0,0.0
2018,3,25,1,15,0.0,0.0,2.5,5.4,0.0,0.0,0.0
2018,3,25,1,30,0.0,0.0,2.5,5.4,0.0,0.0,0.0
2018,3,25,1,45,0.0,0.0,2.45,5.4,0.0,0.0,0.0
2018,3,25,2,0,0.0,0.0,2.4,5.4,0.0,0.0,0.0
2018,3,25,2,15,0.0,0.0,2.4,5.4,0.0,0.0,0.0
2018,3,25,2,30,0.0,0.0,2.4,5.4,0.0,0.0,0.0
2018,3,25,2,45,0.0,0.0,2.35,5.45,0.0,0.0,0.0
2018,3,25,3,0,0.0,0.0,2.3,5.5,0.0,0.0,0.0
2018,3,25,3,15,0.0,0.0,2.3,5.5,0.0,0.0,0.0
2018,3,25,3,30,0.0,0.0,2.3,5.5,0.0,0.0,0.0
2018,3,25,3,45,0.0,0.0,2.3,5.5,0.0,0.0,0.0
2018,3,25,4,0,0.0,0.0,2.3,5.5,0.0,0.0,0.0
2018,3,25,4,15,0.0,0.0,2.3,5.5,0.0,0.0,0.0
2018,3,25,4,30,0.0,0.0,2.3,5.5,0.0,0.0,0.0
2018,3,25,4,45,0.0,0.0,2.3,5.5,0.0,0.0,0.0
2018,3,25,5,0,0.0,0.0,2.3,5.5,0.0,0.0,0.0
2018,3,25,5,15,0.0,0.0,2.25,5.65,0.0,0.0,0.0
2018,3,25,5,30,0.0,0.0,2.2,5.8,0.0,0.0,0.0
2018,3,25,5,45,3.0,1.0,2.2,5.9,1.0,0.0,0.0
2018,3,25,6,0,6.0,2.0,2.2,6.0,2.0,0.0,0.0
2018,3,25,6,15,104.0,16.0,2.3,6.45,23.0,36.26,0.0
2018,3,25,6,30,202.0,30.0,2.4,6.9,44.0,93.88,43.63
2018,3,25,6,45,332.0,40.5,2.45,7.35,86.5,159.21,118.5
2018,3,25,7,0,462.0,51.0,2.5,7.8,129.0,236.3,187.2
2018,3,25,7,15,543.0,58.0,2.55,8.0,181.0,302.58,247.38
2018,3,25,7,30,624.0,65.0,2.6,8.2,233.0,376.2,312.5
2018,3,25,7,45,677.5,69.5,2.7,8.4,286.5,439.72,367.88
2018,3,25,8,0,731.0,74.0,2.8,8.6,340.0,504.75,422.85
2018,3,25,8,15,765.5,77.5,2.85,8.8,392.0,562.65,470.26
2018,3,25,8,30,800.0,81.0,2.9,9.0,444.0,621.53,517.02
2018,3,25,8,45,825.5,84.0,2.95,9.2,493.5,674.21,557.22
2018,3,25,9,0,851.0,87.0,3.0,9.4,543.0,726.41,594.84
2018,3,25,9,15,871.5,88.0,3.05,9.55,588.0,771.67,626.75
2018,3,25,9,30,892.0,89.0,3.1,9.7,633.0,810.74,653.72
2018,3,25,9,45,909.0,89.0,3.15,9.9,672.5,848.58,679.47
2018,3,25,10,0,926.0,89.0,3.2,10.1,712.0,884.17,703.4
2018,3,25,10,15,936.0,90.0,3.25,10.2,744.5,912.31,722.13
2018,3,25,10,30,946.0,91.0,3.3,10.3,777.0,937.41,738.73
2018,3,25,10,45,953.5,91.0,3.35,10.45,802.0,955.96,750.62
2018,3,25,11,0,961.0,91.0,3.4,10.6,827.0,971.09,760.23
2018,3,25,11,15,965.5,92.0,3.45,10.65,844.5,981.05,766.63
2018,3,25,11,30,970.0,93.0,3.5,10.7,862.0,987.34,770.64
2018,3,25,11,45,951.5,102.5,3.5,10.8,863.5,978.1,763.42
2018,3,25,12,0,933.0,112.0,3.5,10.9,865.0,965.19,753.89
2018,3,25,12,15,916.0,119.0,3.55,10.95,859.0,947.56,741.68
2018,3,25,12,30,899.0,126.0,3.6,11.0,853.0,926.75,727.31
2018,3,25,12,45,820.0,158.5,3.65,11.05,817.0,879.89,694.3
2018,3,25,13,0,741.0,191.0,3.7,11.1,781.0,830.35,659.22
2018,3,25,13,15,673.0,212.5,3.7,11.1,740.5,776.44,619.4
2018,3,25,13,30,605.0,234.0,3.7,11.1,700.0,723.12,578.55
2018,3,25,13,45,684.5,198.5,3.7,11.1,711.0,727.11,583.77
2018,3,25,14,0,764.0,163.0,3.7,11.1,722.0,723.72,582.79
2018,3,25,14,15,850.0,124.5,3.65,11.05,722.5,713.89,576.63
2018,3,25,14,30,936.0,86.0,3.6,11.0,723.0,695.35,563.26
2018,3,25,14,45,914.5,87.5,3.6,10.95,682.0,643.11,521.92
2018,3,25,15,0,893.0,89.0,3.6,10.9,641.0,590.39,479.4
2018,3,25,15,15,856.5,89.5,3.6,10.9,589.5,528.03,428.2
2018,3,25,15,30,820.0,90.0,3.6,10.9,538.0,467.84,377.47
2018,3,25,15,45,817.0,83.0,3.5,10.75,496.5,416.27,332.2
2018,3,25,16,0,814.0,76.0,3.4,10.6,455.0,363.7,284.65
2018,3,25,16,15,793.0,71.5,3.35,10.4,406.5,307.26,233.13
2018,3,25,16,30,772.0,67.0,3.3,10.2,358.0,252.19,182.15
2018,3,25,16,45,727.5,63.0,3.3,10.0,305.0,194.76,130.69
2018,3,25,17,0,683.0,59.0,3.3,9.8,252.0,141.94,85.85
2018,3,25,17,15,614.5,53.0,3.3,9.4,199.5,87.83,46.65
2018,3,25,17,30,546.0,47.0,3.3,9.0,147.0,43.79,25.28
2018,3,25,17,45,430.5,38.5,3.3,8.6,101.5,29.11,20.1
2018,3,25,18,0,315.0,30.0,3.3,8.2,56.0,24.3,13.05
2018,3,25,18,15,175.0,18.0,3.3,8.05,30.5,17.69,0.0
2018,3,25,18,30,35.0,6.0,3.3,7.9,5.0,0.0,0.0
2018,3,25,18,45,17.5,3.0,3.35,7.75,2.5,0.0,0.0
2018,3,25,19,0,0.0,0.0,3.4,7.6,0.0,0.0,0.0
2018,3,25,19,15,0.0,0.0,3.4,7.5,0.0,0.0,0.0
2018,3,25,19,30,0.0,0.0,3.4,7.4,0.0,0.0,0.0
2018,3,25,19,45,0.0,0.0,3.35,7.3,0.0,0.0,0.0
2018,3,25,20,0,0.0,0.0,3.3,7.2,0.0,0.0,0.0
2018,3,25,20,15,0.0,0.0,3.3,7.1,0.0,0.0,0.0
2018,3,25,20,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2018,3,25,20,45,0.0,0.0,3.3,6.9,0.0,0.0,0.0
2018,3,25,21,0,0.0,0.0,3.3,6.8,0.0,0.0,0.0
2018,3,25,21,15,0.0,0.0,3.25,6.7,0.0,0.0,0.0
2018,3,25,21,30,0.0,0.0,3.2,6.6,0.0,0.0,0.0
2018,3,25,21,45,0.0,0.0,3.2,6.5,0.0,0.0,0.0
2018,3,25,22,0,0.0,0.0,3.2,6.4,0.0,0.0,0.0
2018,3,25,22,15,0.0,0.0,3.2,6.3,0.0,0.0,0.0
2018,3,25,22,30,0.0,0.0,3.2,6.2,0.0,0.0,0.0
2018,3,25,22,45,0.0,0.0,3.2,6.1,0.0,0.0,0.0
2018,3,25,23,0,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2018,3,25,23,15,0.0,0.0,3.2,5.9,0.0,0.0,0.0
2018,3,25,23,30,0.0,0.0,3.2,5.8,0.0,0.0,0.0
2018,3,25,23,45,0.0,0.0,3.15,5.7,0.0,0.0,0.0
2018,3,26,0,0,0.0,0.0,3.1,5.6,0.0,0.0,0.0
2018,3,26,0,15,0.0,0.0,3.1,5.55,0.0,0.0,0.0
2018,3,26,0,30,0.0,0.0,3.1,5.5,0.0,0.0,0.0
2018,3,26,0,45,0.0,0.0,3.1,5.45,0.0,0.0,0.0
2018,3,26,1,0,0.0,0.0,3.1,5.4,0.0,0.0,0.0
2018,3,26,1,15,0.0,0.0,3.1,5.3,0.0,0.0,0.0
2018,3,26,1,30,0.0,0.0,3.1,5.2,0.0,0.0,0.0
2018,3,26,1,45,0.0,0.0,3.05,5.1,0.0,0.0,0.0
2018,3,26,2,0,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2018,3,26,2,15,0.0,0.0,3.0,4.9,0.0,0.0,0.0
2018,3,26,2,30,0.0,0.0,3.0,4.8,0.0,0.0,0.0
2018,3,26,2,45,0.0,0.0,3.0,4.75,0.0,0.0,0.0
2018,3,26,3,0,0.0,0.0,3.0,4.7,0.0,0.0,0.0
2018,3,26,3,15,0.0,0.0,3.0,4.65,0.0,0.0,0.0
2018,3,26,3,30,0.0,0.0,3.0,4.6,0.0,0.0,0.0
2018,3,26,3,45,0.0,0.0,3.0,4.5,0.0,0.0,0.0
2018,3,26,4,0,0.0,0.0,3.0,4.4,0.0,0.0,0.0
2018,3,26,4,15,0.0,0.0,3.0,4.35,0.0,0.0,0.0
2018,3,26,4,30,0.0,0.0,3.0,4.3,0.0,0.0,0.0
2018,3,26,4,45,0.0,0.0,3.0,4.3,0.0,0.0,0.0
2018,3,26,5,0,0.0,0.0,3.0,4.3,0.0,0.0,0.0
2018,3,26,5,15,0.0,0.0,2.95,4.5,0.0,0.0,0.0
2018,3,26,5,30,0.0,0.0,2.9,4.7,0.0,0.0,0.0
2018,3,26,5,45,13.0,1.5,2.9,4.85,1.0,0.0,0.0
2018,3,26,6,0,26.0,3.0,2.9,5.0,2.0,0.0,0.0
2018,3,26,6,15,188.5,14.5,2.95,5.6,27.0,52.17,0.0
2018,3,26,6,30,351.0,26.0,3.0,6.2,52.0,128.69,69.44
2018,3,26,6,45,465.0,34.0,3.1,6.8,97.5,195.23,146.22
2018,3,26,7,0,579.0,42.0,3.2,7.4,143.0,268.45,213.31
2018,3,26,7,15,646.0,48.0,3.3,8.0,196.0,334.2,273.87
2018,3,26,7,30,713.0,54.0,3.4,8.6,249.0,405.71,337.51
2018,3,26,7,45,755.0,58.0,3.45,9.15,302.5,467.32,391.1
2018,3,26,8,0,797.0,62.0,3.5,9.7,356.0,531.3,444.6
2018,3,26,8,15,825.5,64.5,3.6,10.15,407.5,587.27,490.19
2018,3,26,8,30,854.0,67.0,3.7,10.6,459.0,639.77,531.76
2018,3,26,8,45,874.5,69.5,3.75,11.05,507.5,690.35,568.66
2018,3,26,9,0,895.0,72.0,3.8,11.5,556.0,739.98,603.74
2018,3,26,9,15,911.0,74.0,3.75,11.8,600.5,784.32,634.15
2018,3,26,9,30,927.0,76.0,3.7,12.1,645.0,826.79,662.71
2018,3,26,9,45,938.5,76.5,3.65,12.4,683.0,861.69,685.36
2018,3,26,10,0,950.0,77.0,3.6,12.7,721.0,893.95,705.92
2018,3,26,10,15,957.0,78.5,3.55,12.95,752.5,920.57,722.43
2018,3,26,10,30,964.0,80.0,3.5,13.2,784.0,943.97,736.62
2018,3,26,10,45,969.0,81.5,3.5,13.4,808.5,962.19,747.68
2018,3,26,11,0,974.0,83.0,3.5,13.6,833.0,976.87,756.36
2018,3,26,11,15,977.0,84.0,3.45,13.7,849.5,985.52,760.91
2018,3,26,11,30,980.0,85.0,3.4,13.8,866.0,990.45,763.05
2018,3,26,11,45,982.0,85.0,3.35,13.95,874.5,989.62,761.23
2018,3,26,12,0,984.0,85.0,3.3,14.1,883.0,985.03,757.02
2018,3,26,12,15,980.0,86.5,3.3,14.2,882.0,972.9,748.32
2018,3,26,12,30,976.0,88.0,3.3,14.3,881.0,957.17,737.3
2018,3,26,12,45,970.0,90.5,3.25,14.4,872.5,937.25,723.15
2018,3,26,13,0,964.0,93.0,3.2,14.5,864.0,914.01,706.81
2018,3,26,13,15,958.5,93.0,3.2,14.5,847.0,885.43,687.39
2018,3,26,13,30,953.0,93.0,3.2,14.5,830.0,853.85,665.85
2018,3,26,13,45,942.5,93.5,3.2,14.5,804.5,816.13,639.84
2018,3,26,14,0,932.0,94.0,3.2,14.5,779.0,776.09,612.01
2018,3,26,14,15,909.5,97.5,3.2,14.45,743.5,728.66,578.64
2018,3,26,14,30,887.0,101.0,3.2,14.4,708.0,680.28,542.65
2018,3,26,14,45,836.0,109.5,3.2,14.35,657.0,618.98,495.12
2018,3,26,15,0,785.0,118.0,3.2,14.3,606.0,559.48,448.02
2018,3,26,15,15,775.0,109.0,3.2,14.3,563.5,506.78,405.48
2018,3,26,15,30,765.0,100.0,3.2,14.3,521.0,453.5,361.18
2018,3,26,15,45,757.5,92.0,3.15,14.05,478.5,401.86,317.02
2018,3,26,16,0,750.0,84.0,3.1,13.8,436.0,349.82,271.13
2018,3,26,16,15,731.0,77.0,3.05,13.4,388.5,295.01,222.16
2018,3,26,16,30,712.0,70.0,3.0,13.0,341.0,241.47,173.53
2018,3,26,16,45,659.0,67.0,2.95,12.65,289.0,184.6,123.79
2018,3,26,17,0,606.0,64.0,2.9,12.3,237.0,135.09,82.63
2018,3,26,17,15,558.0,56.0,2.95,11.75,190.0,87.3,47.67
2018,3,26,17,30,510.0,48.0,3.0,11.2,143.0,45.02,25.84
2018,3,26,17,45,412.0,39.5,3.05,10.65,100.5,29.84,20.61
2018,3,26,18,0,314.0,31.0,3.1,10.1,58.0,25.09,14.03
2018,3,26,18,15,176.0,18.5,3.1,10.0,31.5,18.18,0.0
2018,3,26,18,30,38.0,6.0,3.1,9.9,5.0,0.0,0.0
2018,3,26,18,45,19.0,3.0,3.15,9.75,2.5,0.0,0.0
2018,3,26,19,0,0.0,0.0,3.2,9.6,0.0,0.0,0.0
2018,3,26,19,15,0.0,0.0,3.15,9.55,0.0,0.0,0.0
2018,3,26,19,30,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2018,3,26,19,45,0.0,0.0,3.05,9.45,0.0,0.0,0.0
2018,3,26,20,0,0.0,0.0,3.0,9.4,0.0,0.0,0.0
2018,3,26,20,15,0.0,0.0,3.0,9.3,0.0,0.0,0.0
2018,3,26,20,30,0.0,0.0,3.0,9.2,0.0,0.0,0.0
2018,3,26,20,45,0.0,0.0,2.95,9.15,0.0,0.0,0.0
2018,3,26,21,0,0.0,0.0,2.9,9.1,0.0,0.0,0.0
2018,3,26,21,15,0.0,0.0,2.85,9.05,0.0,0.0,0.0
2018,3,26,21,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2018,3,26,21,45,0.0,0.0,2.8,8.95,0.0,0.0,0.0
2018,3,26,22,0,0.0,0.0,2.8,8.9,0.0,0.0,0.0
2018,3,26,22,15,0.0,0.0,2.75,8.85,0.0,0.0,0.0
2018,3,26,22,30,0.0,0.0,2.7,8.8,0.0,0.0,0.0
2018,3,26,22,45,0.0,0.0,2.65,8.75,0.0,0.0,0.0
2018,3,26,23,0,0.0,0.0,2.6,8.7,0.0,0.0,0.0
2018,3,26,23,15,0.0,0.0,2.55,8.65,0.0,0.0,0.0
2018,3,26,23,30,0.0,0.0,2.5,8.6,0.0,0.0,0.0
2018,3,26,23,45,0.0,0.0,2.5,8.55,0.0,0.0,0.0
2018,3,27,0,0,0.0,0.0,2.5,8.5,0.0,0.0,0.0
2018,3,27,0,15,0.0,0.0,2.5,8.45,0.0,0.0,0.0
2018,3,27,0,30,0.0,0.0,2.5,8.4,0.0,0.0,0.0
2018,3,27,0,45,0.0,0.0,2.45,8.35,0.0,0.0,0.0
2018,3,27,1,0,0.0,0.0,2.4,8.3,0.0,0.0,0.0
2018,3,27,1,15,0.0,0.0,2.45,8.3,0.0,0.0,0.0
2018,3,27,1,30,0.0,0.0,2.5,8.3,0.0,0.0,0.0
2018,3,27,1,45,0.0,0.0,2.5,8.3,0.0,0.0,0.0
2018,3,27,2,0,0.0,0.0,2.5,8.3,0.0,0.0,0.0
2018,3,27,2,15,0.0,0.0,2.6,8.3,0.0,0.0,0.0
2018,3,27,2,30,0.0,0.0,2.7,8.3,0.0,0.0,0.0
2018,3,27,2,45,0.0,0.0,2.75,8.3,0.0,0.0,0.0
2018,3,27,3,0,0.0,0.0,2.8,8.3,0.0,0.0,0.0
2018,3,27,3,15,0.0,0.0,2.85,8.3,0.0,0.0,0.0
2018,3,27,3,30,0.0,0.0,2.9,8.3,0.0,0.0,0.0
2018,3,27,3,45,0.0,0.0,2.9,8.25,0.0,0.0,0.0
2018,3,27,4,0,0.0,0.0,2.9,8.2,0.0,0.0,0.0
2018,3,27,4,15,0.0,0.0,2.9,8.15,0.0,0.0,0.0
2018,3,27,4,30,0.0,0.0,2.9,8.1,0.0,0.0,0.0
2018,3,27,4,45,0.0,0.0,2.9,8.1,0.0,0.0,0.0
2018,3,27,5,0,0.0,0.0,2.9,8.1,0.0,0.0,0.0
2018,3,27,5,15,0.0,0.0,2.9,8.25,0.0,0.0,0.0
2018,3,27,5,30,0.0,0.0,2.9,8.4,0.0,0.0,0.0
2018,3,27,5,45,10.5,2.0,2.85,8.55,1.5,0.0,0.0
2018,3,27,6,0,21.0,4.0,2.8,8.7,3.0,0.0,0.0
2018,3,27,6,15,165.0,16.0,2.85,9.3,28.0,49.52,0.0
2018,3,27,6,30,309.0,28.0,2.9,9.9,53.0,122.25,71.42
2018,3,27,6,45,423.0,36.5,2.95,10.45,97.5,186.53,139.08
2018,3,27,7,0,537.0,45.0,3.0,11.0,142.0,261.06,205.68
2018,3,27,7,15,604.5,51.5,3.0,11.4,194.0,325.25,263.78
2018,3,27,7,30,672.0,58.0,3.0,11.8,246.0,393.5,323.7
2018,3,27,7,45,714.5,63.0,3.05,12.2,298.5,454.68,376.14
2018,3,27,8,0,757.0,68.0,3.1,12.6,351.0,518.35,428.71
2018,3,27,8,15,619.0,107.0,3.1,12.95,360.0,513.65,423.76
2018,3,27,8,30,481.0,146.0,3.1,13.3,369.0,489.11,402.25
2018,3,27,8,45,470.5,167.0,3.1,13.7,404.0,523.91,428.29
2018,3,27,9,0,460.0,188.0,3.1,14.1,439.0,556.33,451.5
2018,3,27,9,15,617.0,155.0,3.05,14.4,520.0,659.45,531.67
2018,3,27,9,30,774.0,122.0,3.0,14.7,601.0,763.95,607.61
2018,3,27,9,45,841.0,107.0,2.95,15.05,656.0,823.46,647.41
2018,3,27,10,0,908.0,92.0,2.9,15.4,711.0,878.12,683.24
2018,3,27,10,15,893.0,103.0,2.85,15.65,735.0,895.1,692.43
2018,3,27,10,30,878.0,114.0,2.8,15.9,759.0,908.06,699.19
2018,3,27,10,45,780.0,164.5,2.75,16.15,751.0,894.15,687.43
2018,3,27,11,0,682.0,215.0,2.7,16.4,743.0,865.25,665.66
2018,3,27,11,15,650.5,235.0,2.65,16.6,747.0,859.66,659.88
2018,3,27,11,30,619.0,255.0,2.6,16.8,751.0,850.81,651.38
2018,3,27,11,45,663.0,238.5,2.6,17.0,775.0,871.07,665.89
2018,3,27,12,0,707.0,222.0,2.6,17.2,799.0,888.18,677.35
2018,3,27,12,15,732.5,209.0,2.6,17.35,807.0,888.78,677.14
2018,3,27,12,30,758.0,196.0,2.6,17.5,815.0,885.97,674.87
2018,3,27,12,45,791.0,177.0,2.6,17.6,817.5,877.27,668.83
2018,3,27,13,0,824.0,158.0,2.6,17.7,820.0,867.9,662.5
2018,3,27,13,15,889.5,121.5,2.6,17.75,823.5,859.92,657.38
2018,3,27,13,30,955.0,85.0,2.6,17.8,827.0,849.25,650.49
2018,3,27,13,45,950.0,83.5,2.6,17.85,803.5,813.62,626.25
2018,3,27,14,0,945.0,82.0,2.6,17.9,780.0,775.3,600.18
2018,3,27,14,15,936.5,81.0,2.6,17.8,749.0,732.58,571.08
2018,3,27,14,30,928.0,80.0,2.6,17.7,718.0,687.83,539.66
2018,3,27,14,45,916.5,78.5,2.65,17.65,680.5,638.94,502.9
2018,3,27,15,0,905.0,77.0,2.7,17.6,643.0,588.75,464.1
2018,3,27,15,15,890.0,75.0,2.7,17.6,600.0,535.22,421.33
2018,3,27,15,30,875.0,73.0,2.7,17.6,557.0,481.24,376.91
2018,3,27,15,45,852.0,72.0,2.75,17.1,509.5,424.72,329.91
2018,3,27,16,0,829.0,71.0,2.8,16.6,462.0,367.26,280.63
2018,3,27,16,15,766.0,73.0,2.75,16.1,403.0,303.23,225.58
2018,3,27,16,30,703.0,75.0,2.7,15.6,344.0,243.25,173.58
2018,3,27,16,45,666.5,68.0,2.7,15.1,293.5,188.12,125.3
2018,3,27,17,0,630.0,61.0,2.7,14.6,243.0,136.73,82.2
2018,3,27,17,15,527.0,57.0,2.65,14.0,188.5,86.76,47.75
2018,3,27,17,30,424.0,53.0,2.6,13.4,134.0,48.77,29.44
2018,3,27,17,45,319.5,42.5,2.5,12.8,92.5,32.47,22.75
2018,3,27,18,0,215.0,32.0,2.4,12.2,51.0,24.91,14.15
2018,3,27,18,15,121.5,18.5,2.4,11.95,28.0,18.18,0.0
2018,3,27,18,30,28.0,5.0,2.4,11.7,5.0,0.0,0.0
2018,3,27,18,45,14.0,2.5,2.4,11.45,2.5,0.0,0.0
2018,3,27,19,0,0.0,0.0,2.4,11.2,0.0,0.0,0.0
2018,3,27,19,15,0.0,0.0,2.4,11.1,0.0,0.0,0.0
2018,3,27,19,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2018,3,27,19,45,0.0,0.0,2.35,10.85,0.0,0.0,0.0
2018,3,27,20,0,0.0,0.0,2.3,10.7,0.0,0.0,0.0
2018,3,27,20,15,0.0,0.0,2.3,10.6,0.0,0.0,0.0
2018,3,27,20,30,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2018,3,27,20,45,0.0,0.0,2.25,10.4,0.0,0.0,0.0
2018,3,27,21,0,0.0,0.0,2.2,10.3,0.0,0.0,0.0
2018,3,27,21,15,0.0,0.0,2.15,10.3,0.0,0.0,0.0
2018,3,27,21,30,0.0,0.0,2.1,10.3,0.0,0.0,0.0
2018,3,27,21,45,0.0,0.0,2.1,10.25,0.0,0.0,0.0
2018,3,27,22,0,0.0,0.0,2.1,10.2,0.0,0.0,0.0
2018,3,27,22,15,0.0,0.0,2.05,10.25,0.0,0.0,0.0
2018,3,27,22,30,0.0,0.0,2.0,10.3,0.0,0.0,0.0
2018,3,27,22,45,0.0,0.0,1.95,10.3,0.0,0.0,0.0
2018,3,27,23,0,0.0,0.0,1.9,10.3,0.0,0.0,0.0
2018,3,27,23,15,0.0,0.0,1.8,10.4,0.0,0.0,0.0
2018,3,27,23,30,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2018,3,27,23,45,0.0,0.0,1.6,10.6,0.0,0.0,0.0
2018,3,28,0,0,0.0,0.0,1.5,10.7,0.0,0.0,0.0
2018,3,28,0,15,0.0,0.0,1.45,10.75,0.0,0.0,0.0
2018,3,28,0,30,0.0,0.0,1.4,10.8,0.0,0.0,0.0
2018,3,28,0,45,0.0,0.0,1.35,10.85,0.0,0.0,0.0
2018,3,28,1,0,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,3,28,1,15,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,3,28,1,30,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,3,28,1,45,0.0,0.0,1.25,10.95,0.0,0.0,0.0
2018,3,28,2,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,3,28,2,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2018,3,28,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,3,28,2,45,0.0,0.0,1.1,10.95,0.0,0.0,0.0
2018,3,28,3,0,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,3,28,3,15,0.0,0.0,1.05,10.8,0.0,0.0,0.0
2018,3,28,3,30,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,3,28,3,45,0.0,0.0,1.0,10.65,0.0,0.0,0.0
2018,3,28,4,0,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,3,28,4,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,3,28,4,30,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,3,28,4,45,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,3,28,5,0,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,3,28,5,15,0.0,0.0,1.0,10.25,0.0,0.0,0.0
2018,3,28,5,30,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,3,28,5,45,21.0,3.0,1.0,10.35,2.5,0.0,0.0
2018,3,28,6,0,42.0,6.0,1.0,10.4,5.0,0.0,0.0
2018,3,28,6,15,187.5,17.5,1.05,10.9,31.0,56.3,0.0
2018,3,28,6,30,333.0,29.0,1.1,11.4,57.0,132.01,81.55
2018,3,28,6,45,443.0,37.5,1.1,11.85,102.5,195.59,145.33
2018,3,28,7,0,553.0,46.0,1.1,12.3,148.0,270.18,210.78
2018,3,28,7,15,619.5,51.5,1.25,12.65,200.0,333.89,267.41
2018,3,28,7,30,686.0,57.0,1.4,13.0,252.0,401.64,325.83
2018,3,28,7,45,730.0,60.5,1.55,13.3,305.0,462.69,377.28
2018,3,28,8,0,774.0,64.0,1.7,13.6,358.0,526.31,429.04
2018,3,28,8,15,803.5,67.5,1.75,14.0,409.5,583.15,473.25
2018,3,28,8,30,833.0,71.0,1.8,14.4,461.0,640.48,516.38
2018,3,28,8,45,854.5,73.5,1.85,14.75,509.5,687.09,548.85
2018,3,28,9,0,876.0,76.0,1.9,15.1,558.0,736.72,582.63
2018,3,28,9,15,893.0,77.0,1.95,15.5,602.0,780.01,611.14
2018,3,28,9,30,910.0,78.0,2.0,15.9,646.0,821.55,638.06
2018,3,28,9,45,924.0,78.5,2.0,16.3,684.5,857.98,660.64
2018,3,28,10,0,938.0,79.0,2.0,16.7,723.0,891.95,681.31
2018,3,28,10,15,946.0,80.0,2.0,17.05,754.5,918.53,696.91
2018,3,28,10,30,954.0,81.0,2.0,17.4,786.0,941.95,710.41
2018,3,28,10,45,959.5,82.0,2.0,17.8,810.0,959.81,720.07
2018,3,28,11,0,965.0,83.0,2.0,18.2,834.0,974.18,727.51
2018,3,28,11,15,968.5,83.5,2.0,18.45,850.5,982.56,731.54
2018,3,28,11,30,972.0,84.0,2.0,18.7,867.0,987.26,733.33
2018,3,28,11,45,973.5,84.5,2.05,18.95,875.5,986.39,732.26
2018,3,28,12,0,975.0,85.0,2.1,19.2,884.0,981.8,728.92
2018,3,28,12,15,974.5,85.0,2.1,19.3,884.0,971.15,721.59
2018,3,28,12,30,974.0,85.0,2.1,19.4,884.0,956.86,712.05
2018,3,28,12,45,971.5,85.5,2.15,19.5,876.0,937.78,700.0
2018,3,28,13,0,969.0,86.0,2.2,19.6,868.0,915.29,685.72
2018,3,28,13,15,965.0,86.0,2.2,19.65,852.0,887.73,667.69
2018,3,28,13,30,961.0,86.0,2.2,19.7,836.0,857.08,647.58
2018,3,28,13,45,955.5,84.5,2.2,19.7,812.0,820.81,623.67
2018,3,28,14,0,950.0,83.0,2.2,19.7,788.0,781.88,597.78
2018,3,28,14,15,942.0,82.0,2.25,19.6,757.0,739.25,569.62
2018,3,28,14,30,934.0,81.0,2.3,19.5,726.0,694.54,539.14
2018,3,28,14,45,923.0,79.5,2.3,19.4,688.5,645.64,502.8
2018,3,28,15,0,912.0,78.0,2.3,19.3,651.0,595.39,464.43
2018,3,28,15,15,897.0,76.0,2.3,19.3,608.0,541.46,421.98
2018,3,28,15,30,882.0,74.0,2.3,19.3,565.0,487.08,377.87
2018,3,28,15,45,862.0,71.5,2.35,18.75,517.0,429.95,331.1
2018,3,28,16,0,842.0,69.0,2.4,18.2,469.0,373.43,283.12
2018,3,28,16,15,815.5,66.0,2.3,17.65,418.5,313.21,230.76
2018,3,28,16,30,789.0,63.0,2.2,17.1,368.0,256.83,180.64
2018,3,28,16,45,723.0,62.5,2.15,16.6,311.0,197.28,129.75
2018,3,28,17,0,657.0,62.0,2.1,16.1,254.0,142.48,85.22
2018,3,28,17,15,473.0,62.5,2.05,15.4,186.5,88.35,50.67
2018,3,28,17,30,289.0,63.0,2.0,14.7,119.0,54.89,36.08
2018,3,28,17,45,218.0,47.5,1.95,14.05,82.5,36.03,25.78
2018,3,28,18,0,147.0,32.0,1.9,13.4,46.0,24.8,14.31
2018,3,28,18,15,96.0,18.5,1.9,13.15,25.5,18.18,0.0
2018,3,28,18,30,45.0,5.0,1.9,12.9,5.0,4.91,0.0
2018,3,28,18,45,22.5,2.5,1.9,12.65,2.5,0.0,0.0
2018,3,28,19,0,0.0,0.0,1.9,12.4,0.0,0.0,0.0
2018,3,28,19,15,0.0,0.0,1.85,12.3,0.0,0.0,0.0
2018,3,28,19,30,0.0,0.0,1.8,12.2,0.0,0.0,0.0
2018,3,28,19,45,0.0,0.0,1.75,12.05,0.0,0.0,0.0
2018,3,28,20,0,0.0,0.0,1.7,11.9,0.0,0.0,0.0
2018,3,28,20,15,0.0,0.0,1.7,11.9,0.0,0.0,0.0
2018,3,28,20,30,0.0,0.0,1.7,11.9,0.0,0.0,0.0
2018,3,28,20,45,0.0,0.0,1.65,11.85,0.0,0.0,0.0
2018,3,28,21,0,0.0,0.0,1.6,11.8,0.0,0.0,0.0
2018,3,28,21,15,0.0,0.0,1.55,11.85,0.0,0.0,0.0
2018,3,28,21,30,0.0,0.0,1.5,11.9,0.0,0.0,0.0
2018,3,28,21,45,0.0,0.0,1.45,11.95,0.0,0.0,0.0
2018,3,28,22,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2018,3,28,22,15,0.0,0.0,1.35,12.1,0.0,0.0,0.0
2018,3,28,22,30,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,3,28,22,45,0.0,0.0,1.3,12.25,0.0,0.0,0.0
2018,3,28,23,0,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,3,28,23,15,0.0,0.0,1.2,12.45,0.0,0.0,0.0
2018,3,28,23,30,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,3,28,23,45,0.0,0.0,1.05,12.75,0.0,0.0,0.0
2018,3,29,0,0,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,3,29,0,15,0.0,0.0,0.95,12.95,0.0,0.0,0.0
2018,3,29,0,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2018,3,29,0,45,0.0,0.0,0.85,13.05,0.0,0.0,0.0
2018,3,29,1,0,0.0,0.0,0.8,13.1,0.0,0.0,0.0
2018,3,29,1,15,0.0,0.0,0.8,13.1,0.0,0.0,0.0
2018,3,29,1,30,0.0,0.0,0.8,13.1,0.0,0.0,0.0
2018,3,29,1,45,0.0,0.0,0.8,13.05,0.0,0.0,0.0
2018,3,29,2,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2018,3,29,2,15,0.0,0.0,0.8,12.95,0.0,0.0,0.0
2018,3,29,2,30,0.0,0.0,0.8,12.9,0.0,0.0,0.0
2018,3,29,2,45,0.0,0.0,0.8,12.85,0.0,0.0,0.0
2018,3,29,3,0,0.0,0.0,0.8,12.8,0.0,0.0,0.0
2018,3,29,3,15,0.0,0.0,0.8,12.75,0.0,0.0,0.0
2018,3,29,3,30,0.0,0.0,0.8,12.7,0.0,0.0,0.0
2018,3,29,3,45,0.0,0.0,0.8,12.65,0.0,0.0,0.0
2018,3,29,4,0,0.0,0.0,0.8,12.6,0.0,0.0,0.0
2018,3,29,4,15,0.0,0.0,0.85,12.4,0.0,0.0,0.0
2018,3,29,4,30,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,3,29,4,45,0.0,0.0,0.9,12.05,0.0,0.0,0.0
2018,3,29,5,0,0.0,0.0,0.9,11.9,0.0,0.0,0.0
2018,3,29,5,15,0.0,0.0,0.9,11.95,0.0,0.0,0.0
2018,3,29,5,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2018,3,29,5,45,17.0,3.0,0.95,12.05,2.5,0.0,0.0
2018,3,29,6,0,34.0,6.0,1.0,12.1,5.0,0.0,0.0
2018,3,29,6,15,144.0,19.0,1.0,12.6,30.0,49.25,0.0
2018,3,29,6,30,254.0,32.0,1.0,13.1,55.0,115.65,74.39
2018,3,29,6,45,405.0,39.5,1.0,13.6,104.0,187.19,139.21
2018,3,29,7,0,556.0,47.0,1.0,14.1,153.0,274.52,213.29
2018,3,29,7,15,628.5,52.0,1.1,14.45,206.5,338.57,269.4
2018,3,29,7,30,701.0,57.0,1.2,14.8,260.0,411.45,330.95
2018,3,29,7,45,742.5,61.5,1.3,15.15,313.5,473.15,381.89
2018,3,29,8,0,784.0,66.0,1.4,15.5,367.0,537.19,432.84
2018,3,29,8,15,813.5,69.5,1.45,15.85,419.5,594.55,476.73
2018,3,29,8,30,843.0,73.0,1.5,16.2,472.0,652.36,519.52
2018,3,29,8,45,864.0,75.5,1.55,16.6,521.0,699.01,551.16
2018,3,29,9,0,885.0,78.0,1.6,17.0,570.0,748.63,584.2
2018,3,29,9,15,902.5,79.5,1.6,17.4,614.5,793.17,612.54
2018,3,29,9,30,920.0,81.0,1.6,17.8,659.0,835.94,639.21
2018,3,29,9,45,932.5,82.5,1.6,18.2,698.0,872.48,661.23
2018,3,29,10,0,945.0,84.0,1.6,18.6,737.0,906.44,681.32
2018,3,29,10,15,953.0,85.0,1.6,18.95,768.5,933.08,696.51
2018,3,29,10,30,961.0,86.0,1.6,19.3,800.0,956.54,709.63
2018,3,29,10,45,966.5,87.0,1.6,19.65,824.5,974.39,719.12
2018,3,29,11,0,972.0,88.0,1.6,20.0,849.0,988.72,726.44
2018,3,29,11,15,975.5,89.0,1.6,20.25,866.0,997.59,730.63
2018,3,29,11,30,979.0,90.0,1.6,20.5,883.0,1002.73,732.63
2018,3,29,11,45,980.5,90.5,1.65,20.75,891.5,1001.74,731.6
2018,3,29,12,0,982.0,91.0,1.7,21.0,900.0,996.99,728.36
2018,3,29,12,15,983.5,90.5,1.7,21.1,900.5,987.44,721.91
2018,3,29,12,30,985.0,90.0,1.7,21.2,901.0,974.17,713.25
2018,3,29,12,45,982.0,89.5,1.7,21.3,892.0,953.32,699.81
2018,3,29,13,0,979.0,89.0,1.7,21.4,883.0,929.04,684.27
2018,3,29,13,15,925.5,110.0,1.75,21.35,849.0,881.76,654.51
2018,3,29,13,30,872.0,131.0,1.8,21.3,815.0,836.15,625.67
2018,3,29,13,45,847.5,136.5,1.85,21.25,785.0,794.31,598.93
2018,3,29,14,0,823.0,142.0,1.9,21.2,755.0,751.27,570.94
2018,3,29,14,15,852.5,123.5,2.0,21.0,736.0,721.15,552.1
2018,3,29,14,30,882.0,105.0,2.1,20.8,717.0,686.0,528.34
2018,3,29,14,45,882.0,98.5,2.2,20.6,683.0,640.96,495.99
2018,3,29,15,0,882.0,92.0,2.3,20.4,649.0,593.74,460.94
2018,3,29,15,15,864.5,89.0,2.3,20.4,604.5,538.81,418.07
2018,3,29,15,30,847.0,86.0,2.3,20.4,560.0,482.51,372.94
2018,3,29,15,45,852.0,77.5,2.35,19.65,519.5,431.42,331.28
2018,3,29,16,0,857.0,69.0,2.4,18.9,479.0,380.41,287.7
2018,3,29,16,15,829.5,66.5,2.3,18.35,427.5,319.46,234.9
2018,3,29,16,30,802.0,64.0,2.2,17.8,376.0,262.46,184.41
2018,3,29,16,45,762.0,60.0,2.1,17.25,322.5,203.92,133.4
2018,3,29,17,0,722.0,56.0,2.0,16.7,269.0,149.42,87.92
2018,3,29,17,15,660.0,51.5,1.95,16.0,216.5,97.0,50.34
2018,3,29,17,30,598.0,47.0,1.9,15.3,164.0,48.99,25.51
2018,3,29,17,45,492.0,39.0,1.8,14.6,116.0,28.82,19.51
2018,3,29,18,0,386.0,31.0,1.7,13.9,68.0,24.41,14.23
2018,3,29,18,15,222.0,19.0,1.65,13.6,37.5,15.58,0.0
2018,3,29,18,30,58.0,7.0,1.6,13.3,7.0,6.88,0.0
2018,3,29,18,45,29.0,3.5,1.6,13.0,3.5,0.0,0.0
2018,3,29,19,0,0.0,0.0,1.6,12.7,0.0,0.0,0.0
2018,3,29,19,15,0.0,0.0,1.55,12.55,0.0,0.0,0.0
2018,3,29,19,30,0.0,0.0,1.5,12.4,0.0,0.0,0.0
2018,3,29,19,45,0.0,0.0,1.45,12.25,0.0,0.0,0.0
2018,3,29,20,0,0.0,0.0,1.4,12.1,0.0,0.0,0.0
2018,3,29,20,15,0.0,0.0,1.4,12.1,0.0,0.0,0.0
2018,3,29,20,30,0.0,0.0,1.4,12.1,0.0,0.0,0.0
2018,3,29,20,45,0.0,0.0,1.4,12.05,0.0,0.0,0.0
2018,3,29,21,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2018,3,29,21,15,0.0,0.0,1.4,12.05,0.0,0.0,0.0
2018,3,29,21,30,0.0,0.0,1.4,12.1,0.0,0.0,0.0
2018,3,29,21,45,0.0,0.0,1.4,12.15,0.0,0.0,0.0
2018,3,29,22,0,0.0,0.0,1.4,12.2,0.0,0.0,0.0
2018,3,29,22,15,0.0,0.0,1.4,12.25,0.0,0.0,0.0
2018,3,29,22,30,0.0,0.0,1.4,12.3,0.0,0.0,0.0
2018,3,29,22,45,0.0,0.0,1.4,12.35,0.0,0.0,0.0
2018,3,29,23,0,0.0,0.0,1.4,12.4,0.0,0.0,0.0
2018,3,29,23,15,0.0,0.0,1.35,12.4,0.0,0.0,0.0
2018,3,29,23,30,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,3,29,23,45,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,3,30,0,0,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,3,30,0,15,0.0,0.0,1.25,12.35,0.0,0.0,0.0
2018,3,30,0,30,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,3,30,0,45,0.0,0.0,1.15,12.2,0.0,0.0,0.0
2018,3,30,1,0,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,3,30,1,15,0.0,0.0,1.05,12.05,0.0,0.0,0.0
2018,3,30,1,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,3,30,1,45,0.0,0.0,0.95,11.9,0.0,0.0,0.0
2018,3,30,2,0,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,3,30,2,15,0.0,0.0,0.8,11.7,0.0,0.0,0.0
2018,3,30,2,30,0.0,0.0,0.7,11.6,0.0,0.0,0.0
2018,3,30,2,45,0.0,0.0,0.65,11.5,0.0,0.0,0.0
2018,3,30,3,0,0.0,0.0,0.6,11.4,0.0,0.0,0.0
2018,3,30,3,15,0.0,0.0,0.5,11.25,0.0,0.0,0.0
2018,3,30,3,30,0.0,0.0,0.4,11.1,0.0,0.0,0.0
2018,3,30,3,45,0.0,0.0,0.35,11.0,0.0,0.0,0.0
2018,3,30,4,0,0.0,0.0,0.3,10.9,0.0,0.0,0.0
2018,3,30,4,15,0.0,0.0,0.25,10.75,0.0,0.0,0.0
2018,3,30,4,30,0.0,0.0,0.2,10.6,0.0,0.0,0.0
2018,3,30,4,45,0.0,0.0,0.2,10.5,0.0,0.0,0.0
2018,3,30,5,0,0.0,0.0,0.2,10.4,0.0,0.0,0.0
2018,3,30,5,15,0.0,0.0,0.25,10.5,0.0,0.0,0.0
2018,3,30,5,30,0.0,0.0,0.3,10.6,0.0,0.0,0.0
2018,3,30,5,45,17.0,3.0,0.35,10.7,3.0,0.0,0.0
2018,3,30,6,0,34.0,6.0,0.4,10.8,6.0,5.9,0.0
2018,3,30,6,15,106.0,19.5,0.5,11.2,28.0,49.38,0.0
2018,3,30,6,30,178.0,33.0,0.6,11.6,50.0,97.26,64.98
2018,3,30,6,45,264.5,46.5,0.65,12.0,89.5,149.5,112.89
2018,3,30,7,0,351.0,60.0,0.7,12.4,129.0,211.4,166.56
2018,3,30,7,15,418.5,71.5,0.7,12.75,177.5,271.67,218.52
2018,3,30,7,30,486.0,83.0,0.7,13.1,226.0,340.9,276.25
2018,3,30,7,45,490.5,98.5,0.7,13.4,266.5,381.96,310.01
2018,3,30,8,0,495.0,114.0,0.7,13.7,307.0,424.87,343.89
2018,3,30,8,15,397.5,146.0,0.65,14.25,314.5,421.62,339.16
2018,3,30,8,30,300.0,178.0,0.6,14.8,322.0,400.49,320.37
2018,3,30,8,45,272.0,210.5,0.6,15.35,351.0,428.1,339.45
2018,3,30,9,0,244.0,243.0,0.6,15.9,380.0,452.53,355.09
2018,3,30,9,15,329.5,244.0,0.55,16.35,444.0,527.1,409.8
2018,3,30,9,30,415.0,245.0,0.5,16.8,508.0,614.76,471.15
2018,3,30,9,45,389.0,267.0,0.45,17.3,525.0,618.92,470.01
2018,3,30,10,0,363.0,289.0,0.4,17.8,542.0,628.77,473.6
2018,3,30,10,15,272.5,321.0,0.4,18.25,515.5,590.18,442.61
2018,3,30,10,30,182.0,353.0,0.4,18.7,489.0,537.88,402.53
2018,3,30,10,45,266.0,352.5,0.35,19.1,558.0,623.3,462.71
2018,3,30,11,0,350.0,352.0,0.3,19.5,627.0,700.48,513.82
2018,3,30,11,15,363.0,356.5,0.25,19.85,647.0,717.28,522.27
2018,3,30,11,30,376.0,361.0,0.2,20.2,667.0,732.63,530.56
2018,3,30,11,45,395.0,356.0,0.2,20.5,680.0,741.88,536.05
2018,3,30,12,0,414.0,351.0,0.2,20.8,693.0,755.74,544.48
2018,3,30,12,15,404.5,355.0,0.25,20.95,689.5,738.62,533.3
2018,3,30,12,30,395.0,359.0,0.3,21.1,686.0,726.38,525.61
2018,3,30,12,45,447.5,334.5,0.3,21.25,701.5,743.11,537.87
2018,3,30,13,0,500.0,310.0,0.3,21.4,717.0,751.03,544.02
2018,3,30,13,15,423.5,331.0,0.45,21.4,671.0,693.36,506.35
2018,3,30,13,30,347.0,352.0,0.6,21.4,625.0,634.6,467.75
2018,3,30,13,45,410.5,318.5,0.7,21.4,632.5,639.77,474.93
2018,3,30,14,0,474.0,285.0,0.8,21.4,640.0,636.62,475.45
2018,3,30,14,15,497.5,263.0,0.9,21.4,622.0,611.04,459.35
2018,3,30,14,30,521.0,241.0,1.0,21.4,604.0,582.47,440.78
2018,3,30,14,45,479.0,241.0,1.05,21.4,561.5,531.66,404.22
2018,3,30,15,0,437.0,241.0,1.1,21.4,519.0,483.29,368.88
2018,3,30,15,15,391.5,234.0,1.1,21.4,470.5,428.91,328.26
2018,3,30,15,30,346.0,227.0,1.1,21.4,422.0,379.05,290.37
2018,3,30,15,45,288.0,213.5,1.2,21.15,366.5,321.87,247.04
2018,3,30,16,0,230.0,200.0,1.3,20.9,311.0,270.37,207.49
2018,3,30,16,15,299.5,167.0,1.35,20.35,295.0,247.27,187.42
2018,3,30,16,30,369.0,134.0,1.4,19.8,279.0,214.92,158.18
2018,3,30,16,45,391.0,113.0,1.4,19.2,247.0,177.2,125.04
2018,3,30,17,0,413.0,92.0,1.4,18.6,215.0,137.0,90.29
2018,3,30,17,15,336.5,79.5,1.55,17.7,167.0,93.39,59.35
2018,3,30,17,30,260.0,67.0,1.7,16.8,119.0,58.57,38.75
2018,3,30,17,45,204.0,51.0,1.8,15.9,84.5,38.67,27.95
2018,3,30,18,0,148.0,35.0,1.9,15.0,50.0,27.13,16.59
2018,3,30,18,15,84.5,20.0,1.95,14.65,27.5,16.81,0.0
2018,3,30,18,30,21.0,5.0,2.0,14.3,5.0,4.91,0.0
2018,3,30,18,45,10.5,2.5,2.1,13.9,2.5,0.0,0.0
2018,3,30,19,0,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2018,3,30,19,15,0.0,0.0,2.15,13.3,0.0,0.0,0.0
2018,3,30,19,30,0.0,0.0,2.1,13.1,0.0,0.0,0.0
2018,3,30,19,45,0.0,0.0,2.05,12.85,0.0,0.0,0.0
2018,3,30,20,0,0.0,0.0,2.0,12.6,0.0,0.0,0.0
2018,3,30,20,15,0.0,0.0,1.95,12.45,0.0,0.0,0.0
2018,3,30,20,30,0.0,0.0,1.9,12.3,0.0,0.0,0.0
2018,3,30,20,45,0.0,0.0,1.9,12.1,0.0,0.0,0.0
2018,3,30,21,0,0.0,0.0,1.9,11.9,0.0,0.0,0.0
2018,3,30,21,15,0.0,0.0,1.85,11.85,0.0,0.0,0.0
2018,3,30,21,30,0.0,0.0,1.8,11.8,0.0,0.0,0.0
2018,3,30,21,45,0.0,0.0,1.8,11.75,0.0,0.0,0.0
2018,3,30,22,0,0.0,0.0,1.8,11.7,0.0,0.0,0.0
2018,3,30,22,15,0.0,0.0,1.75,11.7,0.0,0.0,0.0
2018,3,30,22,30,0.0,0.0,1.7,11.7,0.0,0.0,0.0
2018,3,30,22,45,0.0,0.0,1.65,11.75,0.0,0.0,0.0
2018,3,30,23,0,0.0,0.0,1.6,11.8,0.0,0.0,0.0
2018,3,30,23,15,0.0,0.0,1.6,11.75,0.0,0.0,0.0
2018,3,30,23,30,0.0,0.0,1.6,11.7,0.0,0.0,0.0
2018,3,30,23,45,0.0,0.0,1.6,11.65,0.0,0.0,0.0
2018,3,31,0,0,0.0,0.0,1.6,11.6,0.0,0.0,0.0
2018,3,31,0,15,0.0,0.0,1.65,11.45,0.0,0.0,0.0
2018,3,31,0,30,0.0,0.0,1.7,11.3,0.0,0.0,0.0
2018,3,31,0,45,0.0,0.0,1.75,11.2,0.0,0.0,0.0
2018,3,31,1,0,0.0,0.0,1.8,11.1,0.0,0.0,0.0
2018,3,31,1,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2018,3,31,1,30,0.0,0.0,1.9,10.9,0.0,0.0,0.0
2018,3,31,1,45,0.0,0.0,1.9,10.8,0.0,0.0,0.0
2018,3,31,2,0,0.0,0.0,1.9,10.7,0.0,0.0,0.0
2018,3,31,2,15,0.0,0.0,1.9,10.6,0.0,0.0,0.0
2018,3,31,2,30,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2018,3,31,2,45,0.0,0.0,1.9,10.4,0.0,0.0,0.0
2018,3,31,3,0,0.0,0.0,1.9,10.3,0.0,0.0,0.0
2018,3,31,3,15,0.0,0.0,1.9,10.3,0.0,0.0,0.0
2018,3,31,3,30,0.0,0.0,1.9,10.3,0.0,0.0,0.0
2018,3,31,3,45,0.0,0.0,1.85,10.3,0.0,0.0,0.0
2018,3,31,4,0,0.0,0.0,1.8,10.3,0.0,0.0,0.0
2018,3,31,4,15,0.0,0.0,1.8,10.25,0.0,0.0,0.0
2018,3,31,4,30,0.0,0.0,1.8,10.2,0.0,0.0,0.0
2018,3,31,4,45,0.0,0.0,1.8,10.15,0.0,0.0,0.0
2018,3,31,5,0,0.0,0.0,1.8,10.1,0.0,0.0,0.0
2018,3,31,5,15,0.0,0.0,1.8,10.15,0.0,0.0,0.0
2018,3,31,5,30,0.0,0.0,1.8,10.2,0.0,0.0,0.0
2018,3,31,5,45,2.5,1.0,1.8,10.25,1.0,0.0,0.0
2018,3,31,6,0,5.0,2.0,1.8,10.3,2.0,2.8,0.0
2018,3,31,6,15,4.5,13.5,1.8,10.6,13.5,14.24,0.0
2018,3,31,6,30,4.0,25.0,1.8,10.9,25.0,25.24,14.38
2018,3,31,6,45,15.0,31.0,1.8,11.2,33.5,35.65,24.21
2018,3,31,7,0,26.0,37.0,1.8,11.5,42.0,46.45,33.94
2018,3,31,7,15,13.0,30.5,1.8,11.7,33.0,35.36,24.89
2018,3,31,7,30,0.0,24.0,1.8,11.9,24.0,23.16,14.4
2018,3,31,7,45,2.5,59.0,1.8,12.15,60.0,58.36,44.63
2018,3,31,8,0,5.0,94.0,1.8,12.4,96.0,94.86,75.45
2018,3,31,8,15,20.0,141.0,1.75,12.75,150.5,152.96,123.87
2018,3,31,8,30,35.0,188.0,1.7,13.1,205.0,219.74,178.09
2018,3,31,8,45,62.5,217.0,1.7,13.45,251.0,271.4,219.32
2018,3,31,9,0,90.0,246.0,1.7,13.8,297.0,324.91,261.22
2018,3,31,9,15,90.0,266.5,1.7,14.2,320.5,348.96,278.59
2018,3,31,9,30,90.0,287.0,1.7,14.6,344.0,372.69,295.63
2018,3,31,9,45,116.0,309.0,1.75,15.05,387.0,428.38,337.56
2018,3,31,10,0,142.0,331.0,1.8,15.5,430.0,476.2,372.73
2018,3,31,10,15,140.5,345.5,1.85,15.85,447.0,491.99,383.06
2018,3,31,10,30,139.0,360.0,1.9,16.2,464.0,507.12,393.08
2018,3,31,10,45,249.5,332.0,2.0,16.55,526.5,586.59,454.38
2018,3,31,11,0,360.0,304.0,2.1,16.9,589.0,658.79,508.91
2018,3,31,11,15,398.0,309.0,2.15,17.15,629.5,707.81,543.2
2018,3,31,11,30,436.0,314.0,2.2,17.4,670.0,746.91,570.5
2018,3,31,11,45,312.5,362.5,2.3,17.6,619.0,673.21,514.14
2018,3,31,12,0,189.0,411.0,2.4,17.8,568.0,599.14,457.31
2018,3,31,12,15,215.5,409.0,2.45,17.85,588.0,617.04,471.55
2018,3,31,12,30,242.0,407.0,2.5,17.9,608.0,633.48,484.08
2018,3,31,12,45,465.5,312.5,2.6,17.95,694.5,737.47,565.59
2018,3,31,13,0,689.0,218.0,2.7,18.0,781.0,822.43,631.31
2018,3,31,13,15,504.5,285.0,2.75,17.9,693.0,715.49,550.82
2018,3,31,13,30,320.0,352.0,2.8,17.8,605.0,613.39,473.34
2018,3,31,13,45,247.5,356.5,2.9,17.7,549.0,549.12,425.74
2018,3,31,14,0,175.0,361.0,3.0,17.6,493.0,485.89,377.9
2018,3,31,14,15,161.0,347.5,3.0,17.4,465.0,453.96,354.49
2018,3,31,14,30,147.0,334.0,3.0,17.2,437.0,422.77,331.26
2018,3,31,14,45,170.5,312.5,3.0,17.0,426.0,407.97,321.08
2018,3,31,15,0,194.0,291.0,3.0,16.8,415.0,390.93,308.74
2018,3,31,15,15,247.5,263.5,3.0,16.8,410.5,381.78,302.13
2018,3,31,15,30,301.0,236.0,3.0,16.8,406.0,366.59,289.96
2018,3,31,15,45,330.5,210.0,2.95,16.2,382.0,337.02,266.15
2018,3,31,16,0,360.0,184.0,2.9,15.6,358.0,304.16,238.63
2018,3,31,16,15,375.0,159.0,2.85,15.15,323.0,263.04,203.41
2018,3,31,16,30,390.0,134.0,2.8,14.7,288.0,220.93,166.38
2018,3,31,16,45,458.0,105.5,2.75,14.3,261.5,184.7,131.54
2018,3,31,17,0,526.0,77.0,2.7,13.9,235.0,140.72,90.37
2018,3,31,17,15,478.5,66.5,2.7,13.3,189.0,94.93,56.0
2018,3,31,17,30,431.0,56.0,2.7,12.7,143.0,54.66,32.57
2018,3,31,17,45,326.0,45.5,2.75,12.1,100.0,34.44,24.74
2018,3,31,18,0,221.0,35.0,2.8,11.5,57.0,27.06,17.01
2018,3,31,18,15,119.5,20.5,2.8,11.2,31.5,16.18,0.0
2018,3,31,18,30,18.0,6.0,2.8,10.9,6.0,5.9,0.0
2018,3,31,18,45,9.0,3.0,2.8,10.6,3.0,0.0,0.0
2018,3,31,19,0,0.0,0.0,2.8,10.3,0.0,0.0,0.0
2018,3,31,19,15,0.0,0.0,2.8,10.15,0.0,0.0,0.0
2018,3,31,19,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2018,3,31,19,45,0.0,0.0,2.75,9.9,0.0,0.0,0.0
2018,3,31,20,0,0.0,0.0,2.7,9.8,0.0,0.0,0.0
2018,3,31,20,15,0.0,0.0,2.65,9.7,0.0,0.0,0.0
2018,3,31,20,30,0.0,0.0,2.6,9.6,0.0,0.0,0.0
2018,3,31,20,45,0.0,0.0,2.6,9.5,0.0,0.0,0.0
2018,3,31,21,0,0.0,0.0,2.6,9.4,0.0,0.0,0.0
2018,3,31,21,15,0.0,0.0,2.6,9.35,0.0,0.0,0.0
2018,3,31,21,30,0.0,0.0,2.6,9.3,0.0,0.0,0.0
2018,3,31,21,45,0.0,0.0,2.55,9.25,0.0,0.0,0.0
2018,3,31,22,0,0.0,0.0,2.5,9.2,0.0,0.0,0.0
2018,3,31,22,15,0.0,0.0,2.55,9.15,0.0,0.0,0.0
2018,3,31,22,30,0.0,0.0,2.6,9.1,0.0,0.0,0.0
2018,3,31,22,45,0.0,0.0,2.6,9.05,0.0,0.0,0.0
2018,3,31,23,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2018,3,31,23,15,0.0,0.0,2.55,8.95,0.0,0.0,0.0
2018,3,31,23,30,0.0,0.0,2.5,8.9,0.0,0.0,0.0
2018,3,31,23,45,0.0,0.0,2.5,8.85,0.0,0.0,0.0
2018,4,1,0,0,0.0,0.0,2.5,8.8,0.0,0.0,0.0
2018,4,1,0,15,0.0,0.0,2.5,8.75,0.0,0.0,0.0
2018,4,1,0,30,0.0,0.0,2.5,8.7,0.0,0.0,0.0
2018,4,1,0,45,0.0,0.0,2.45,8.6,0.0,0.0,0.0
2018,4,1,1,0,0.0,0.0,2.4,8.5,0.0,0.0,0.0
2018,4,1,1,15,0.0,0.0,2.4,8.5,0.0,0.0,0.0
2018,4,1,1,30,0.0,0.0,2.4,8.5,0.0,0.0,0.0
2018,4,1,1,45,0.0,0.0,2.4,8.45,0.0,0.0,0.0
2018,4,1,2,0,0.0,0.0,2.4,8.4,0.0,0.0,0.0
2018,4,1,2,15,0.0,0.0,2.4,8.4,0.0,0.0,0.0
2018,4,1,2,30,0.0,0.0,2.4,8.4,0.0,0.0,0.0
2018,4,1,2,45,0.0,0.0,2.4,8.35,0.0,0.0,0.0
2018,4,1,3,0,0.0,0.0,2.4,8.3,0.0,0.0,0.0
2018,4,1,3,15,0.0,0.0,2.4,8.3,0.0,0.0,0.0
2018,4,1,3,30,0.0,0.0,2.4,8.3,0.0,0.0,0.0
2018,4,1,3,45,0.0,0.0,2.4,8.3,0.0,0.0,0.0
2018,4,1,4,0,0.0,0.0,2.4,8.3,0.0,0.0,0.0
2018,4,1,4,15,0.0,0.0,2.4,8.25,0.0,0.0,0.0
2018,4,1,4,30,0.0,0.0,2.4,8.2,0.0,0.0,0.0
2018,4,1,4,45,0.0,0.0,2.4,8.15,0.0,0.0,0.0
2018,4,1,5,0,0.0,0.0,2.4,8.1,0.0,0.0,0.0
2018,4,1,5,15,0.0,0.0,2.4,8.3,0.0,0.0,0.0
2018,4,1,5,30,0.0,0.0,2.4,8.5,0.0,0.0,0.0
2018,4,1,5,45,23.5,4.5,2.4,8.7,4.5,0.0,0.0
2018,4,1,6,0,47.0,9.0,2.4,8.9,9.0,16.87,0.0
2018,4,1,6,15,171.5,23.5,2.45,9.3,39.0,70.67,0.0
2018,4,1,6,30,296.0,38.0,2.5,9.7,69.0,136.15,95.86
2018,4,1,6,45,398.0,48.0,2.6,10.15,115.0,198.42,152.89
2018,4,1,7,0,500.0,58.0,2.7,10.6,161.0,271.15,217.36
2018,4,1,7,15,566.0,65.5,2.65,10.95,213.0,335.37,274.47
2018,4,1,7,30,632.0,73.0,2.6,11.3,265.0,405.36,334.66
2018,4,1,7,45,675.5,78.5,2.55,11.65,318.0,466.24,385.64
2018,4,1,8,0,719.0,84.0,2.5,12.0,371.0,529.77,436.9
2018,4,1,8,15,750.5,88.5,2.45,12.45,423.0,586.79,481.13
2018,4,1,8,30,782.0,93.0,2.4,12.9,475.0,642.45,522.87
2018,4,1,8,45,806.0,96.0,2.4,13.3,523.5,693.62,559.31
2018,4,1,9,0,830.0,99.0,2.4,13.7,572.0,744.18,593.76
2018,4,1,9,15,850.0,100.5,2.4,14.05,616.5,788.98,623.48
2018,4,1,9,30,870.0,102.0,2.4,14.4,661.0,832.25,651.66
2018,4,1,9,45,886.5,102.5,2.4,14.7,700.0,864.59,671.91
2018,4,1,10,0,903.0,103.0,2.4,15.0,739.0,899.6,693.93
2018,4,1,10,15,912.0,104.5,2.5,15.25,770.5,926.57,711.25
2018,4,1,10,30,921.0,106.0,2.6,15.5,802.0,950.52,726.59
2018,4,1,10,45,927.5,107.0,2.65,15.7,826.0,968.47,737.58
2018,4,1,11,0,934.0,108.0,2.7,15.9,850.0,983.06,746.42
2018,4,1,11,15,938.0,108.0,2.8,16.0,866.0,990.78,751.51
2018,4,1,11,30,942.0,108.0,2.9,16.1,882.0,994.94,754.37
2018,4,1,11,45,944.0,108.5,3.0,16.25,890.5,994.17,753.91
2018,4,1,12,0,946.0,109.0,3.1,16.4,899.0,989.78,751.14
2018,4,1,12,15,946.5,108.5,3.2,16.4,899.0,979.37,744.83
2018,4,1,12,30,947.0,108.0,3.3,16.4,899.0,965.42,736.21
2018,4,1,12,45,946.0,107.5,3.4,16.45,891.0,946.67,724.21
2018,4,1,13,0,945.0,107.0,3.5,16.5,883.0,924.55,709.91
2018,4,1,13,15,941.5,106.0,3.65,16.45,866.5,896.58,692.06
2018,4,1,13,30,938.0,105.0,3.8,16.4,850.0,865.6,671.94
2018,4,1,13,45,932.5,103.5,3.9,16.4,826.0,829.71,647.75
2018,4,1,14,0,927.0,102.0,4.0,16.4,802.0,791.25,621.49
2018,4,1,14,15,918.0,100.5,4.1,16.25,770.5,747.94,591.74
2018,4,1,14,30,909.0,99.0,4.2,16.1,739.0,702.72,559.44
2018,4,1,14,45,876.5,103.0,4.3,15.95,693.5,646.64,516.66
2018,4,1,15,0,844.0,107.0,4.4,15.8,648.0,590.75,472.98
2018,4,1,15,15,840.0,100.0,4.4,15.8,608.5,540.22,431.95
2018,4,1,15,30,836.0,93.0,4.4,15.8,569.0,488.39,388.64
2018,4,1,15,45,808.5,89.5,4.55,15.25,518.0,428.88,339.01
2018,4,1,16,0,781.0,86.0,4.7,14.7,467.0,370.94,289.07
2018,4,1,16,15,758.0,82.5,4.7,14.25,419.5,316.3,240.17
2018,4,1,16,30,735.0,79.0,4.7,13.8,372.0,263.34,191.92
2018,4,1,16,45,691.0,74.0,4.7,13.4,319.0,204.31,139.67
2018,4,1,17,0,647.0,69.0,4.7,13.0,266.0,151.92,95.01
2018,4,1,17,15,582.0,62.5,4.7,12.5,214.0,101.17,57.2
2018,4,1,17,30,517.0,56.0,4.7,12.0,162.0,57.95,33.27
2018,4,1,17,45,409.0,46.5,4.65,11.55,115.0,35.21,25.51
2018,4,1,18,0,301.0,37.0,4.6,11.1,68.0,29.79,19.5
2018,4,1,18,15,176.5,23.0,4.6,10.9,38.5,18.24,0.0
2018,4,1,18,30,52.0,9.0,4.6,10.7,9.0,8.85,0.0
2018,4,1,18,45,26.0,4.5,4.6,10.45,4.5,0.0,0.0
2018,4,1,19,0,0.0,0.0,4.6,10.2,0.0,0.0,0.0
2018,4,1,19,15,0.0,0.0,4.55,10.15,0.0,0.0,0.0
2018,4,1,19,30,0.0,0.0,4.5,10.1,0.0,0.0,0.0
2018,4,1,19,45,0.0,0.0,4.45,10.05,0.0,0.0,0.0
2018,4,1,20,0,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2018,4,1,20,15,0.0,0.0,4.35,9.95,0.0,0.0,0.0
2018,4,1,20,30,0.0,0.0,4.3,9.9,0.0,0.0,0.0
2018,4,1,20,45,0.0,0.0,4.25,9.85,0.0,0.0,0.0
2018,4,1,21,0,0.0,0.0,4.2,9.8,0.0,0.0,0.0
2018,4,1,21,15,0.0,0.0,4.15,9.75,0.0,0.0,0.0
2018,4,1,21,30,0.0,0.0,4.1,9.7,0.0,0.0,0.0
2018,4,1,21,45,0.0,0.0,4.05,9.7,0.0,0.0,0.0
2018,4,1,22,0,0.0,0.0,4.0,9.7,0.0,0.0,0.0
2018,4,1,22,15,0.0,0.0,4.0,9.65,0.0,0.0,0.0
2018,4,1,22,30,0.0,0.0,4.0,9.6,0.0,0.0,0.0
2018,4,1,22,45,0.0,0.0,3.95,9.55,0.0,0.0,0.0
2018,4,1,23,0,0.0,0.0,3.9,9.5,0.0,0.0,0.0
2018,4,1,23,15,0.0,0.0,3.9,9.45,0.0,0.0,0.0
2018,4,1,23,30,0.0,0.0,3.9,9.4,0.0,0.0,0.0
2018,4,1,23,45,0.0,0.0,3.9,9.35,0.0,0.0,0.0
2018,4,2,0,0,0.0,0.0,3.9,9.3,0.0,0.0,0.0
2018,4,2,0,15,0.0,0.0,3.9,9.25,0.0,0.0,0.0
2018,4,2,0,30,0.0,0.0,3.9,9.2,0.0,0.0,0.0
2018,4,2,0,45,0.0,0.0,3.9,9.15,0.0,0.0,0.0
2018,4,2,1,0,0.0,0.0,3.9,9.1,0.0,0.0,0.0
2018,4,2,1,15,0.0,0.0,3.9,9.05,0.0,0.0,0.0
2018,4,2,1,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2018,4,2,1,45,0.0,0.0,3.85,8.95,0.0,0.0,0.0
2018,4,2,2,0,0.0,0.0,3.8,8.9,0.0,0.0,0.0
2018,4,2,2,15,0.0,0.0,3.8,8.9,0.0,0.0,0.0
2018,4,2,2,30,0.0,0.0,3.8,8.9,0.0,0.0,0.0
2018,4,2,2,45,0.0,0.0,3.8,8.85,0.0,0.0,0.0
2018,4,2,3,0,0.0,0.0,3.8,8.8,0.0,0.0,0.0
2018,4,2,3,15,0.0,0.0,3.75,8.75,0.0,0.0,0.0
2018,4,2,3,30,0.0,0.0,3.7,8.7,0.0,0.0,0.0
2018,4,2,3,45,0.0,0.0,3.7,8.7,0.0,0.0,0.0
2018,4,2,4,0,0.0,0.0,3.7,8.7,0.0,0.0,0.0
2018,4,2,4,15,0.0,0.0,3.65,8.65,0.0,0.0,0.0
2018,4,2,4,30,0.0,0.0,3.6,8.6,0.0,0.0,0.0
2018,4,2,4,45,0.0,0.0,3.6,8.55,0.0,0.0,0.0
2018,4,2,5,0,0.0,0.0,3.6,8.5,0.0,0.0,0.0
2018,4,2,5,15,0.0,0.0,3.65,8.75,0.0,0.0,0.0
2018,4,2,5,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2018,4,2,5,45,8.0,4.0,3.75,9.2,4.0,0.0,0.0
2018,4,2,6,0,16.0,8.0,3.8,9.4,8.0,10.65,0.0
2018,4,2,6,15,93.5,24.0,3.95,9.65,33.5,51.85,9.19
2018,4,2,6,30,171.0,40.0,4.1,9.9,59.0,104.81,75.17
2018,4,2,6,45,251.0,54.5,4.2,10.2,99.0,156.76,121.97
2018,4,2,7,0,331.0,69.0,4.3,10.5,139.0,217.5,175.97
2018,4,2,7,15,335.0,86.0,4.35,10.85,173.5,255.5,211.03
2018,4,2,7,30,339.0,103.0,4.4,11.2,208.0,293.34,244.67
2018,4,2,7,45,311.5,129.5,4.45,11.55,239.5,317.48,265.48
2018,4,2,8,0,284.0,156.0,4.5,11.9,271.0,344.9,287.79
2018,4,2,8,15,341.0,168.0,4.4,12.25,323.5,406.22,338.01
2018,4,2,8,30,398.0,180.0,4.3,12.6,376.0,479.67,396.49
2018,4,2,8,45,471.5,176.5,4.2,12.95,431.0,543.99,447.13
2018,4,2,9,0,545.0,173.0,4.1,13.3,486.0,612.33,499.76
2018,4,2,9,15,425.5,222.0,3.95,13.6,477.5,589.62,477.12
2018,4,2,9,30,306.0,271.0,3.8,13.9,469.0,549.1,441.21
2018,4,2,9,45,478.0,233.0,3.65,14.15,562.5,669.03,535.19
2018,4,2,10,0,650.0,195.0,3.5,14.4,656.0,791.29,626.82
2018,4,2,10,15,783.5,146.5,3.4,14.65,725.5,866.06,677.71
2018,4,2,10,30,917.0,98.0,3.3,14.9,795.0,940.63,727.37
2018,4,2,10,45,923.5,99.0,3.15,15.15,819.0,958.53,736.41
2018,4,2,11,0,930.0,100.0,3.0,15.4,843.0,973.07,743.58
2018,4,2,11,15,933.0,101.5,2.95,15.55,859.0,981.44,747.68
2018,4,2,11,30,936.0,103.0,2.9,15.7,875.0,986.24,749.52
2018,4,2,11,45,936.5,103.5,2.85,15.9,882.5,984.07,746.65
2018,4,2,12,0,937.0,104.0,2.8,16.1,890.0,978.31,741.56
2018,4,2,12,15,937.0,104.0,2.8,16.15,890.0,968.03,734.43
2018,4,2,12,30,937.0,104.0,2.8,16.2,890.0,954.25,725.09
2018,4,2,12,45,935.0,104.5,2.8,16.3,882.0,935.79,712.54
2018,4,2,13,0,933.0,105.0,2.8,16.4,874.0,914.04,697.85
2018,4,2,13,15,928.0,104.5,2.8,16.4,857.5,885.58,678.84
2018,4,2,13,30,923.0,104.0,2.8,16.4,841.0,854.24,657.82
2018,4,2,13,45,914.0,104.5,2.8,16.35,816.5,818.06,633.45
2018,4,2,14,0,905.0,105.0,2.8,16.3,792.0,779.59,607.3
2018,4,2,14,15,897.0,103.0,2.8,16.2,761.0,737.25,578.25
2018,4,2,14,30,889.0,101.0,2.8,16.1,730.0,693.0,546.72
2018,4,2,14,45,878.0,99.0,2.75,16.05,693.0,645.17,510.26
2018,4,2,15,0,867.0,97.0,2.7,16.0,656.0,596.12,471.99
2018,4,2,15,15,851.0,94.0,2.7,16.0,612.5,541.56,428.63
2018,4,2,15,30,835.0,91.0,2.7,16.0,569.0,487.36,384.28
2018,4,2,15,45,801.0,90.5,2.65,15.6,517.5,427.97,335.07
2018,4,2,16,0,767.0,90.0,2.6,15.2,466.0,370.83,286.33
2018,4,2,16,15,725.5,87.0,2.65,14.85,412.5,309.57,233.49
2018,4,2,16,30,684.0,84.0,2.7,14.5,359.0,253.73,184.34
2018,4,2,16,45,648.5,78.0,2.75,14.1,309.5,200.41,137.34
2018,4,2,17,0,613.0,72.0,2.8,13.7,260.0,150.74,95.05
2018,4,2,17,15,523.0,66.0,2.9,13.1,205.0,100.08,58.3
2018,4,2,17,30,433.0,60.0,3.0,12.5,150.0,59.93,36.17
2018,4,2,17,45,353.5,49.0,3.1,11.85,108.5,37.37,27.43
2018,4,2,18,0,274.0,38.0,3.2,11.2,67.0,29.39,19.33
2018,4,2,18,15,162.5,23.5,3.15,10.85,38.5,18.59,0.0
2018,4,2,18,30,51.0,9.0,3.1,10.5,10.0,8.85,0.0
2018,4,2,18,45,25.5,4.5,3.0,10.15,5.0,0.0,0.0
2018,4,2,19,0,0.0,0.0,2.9,9.8,0.0,0.0,0.0
2018,4,2,19,15,0.0,0.0,2.8,9.65,0.0,0.0,0.0
2018,4,2,19,30,0.0,0.0,2.7,9.5,0.0,0.0,0.0
2018,4,2,19,45,0.0,0.0,2.6,9.4,0.0,0.0,0.0
2018,4,2,20,0,0.0,0.0,2.5,9.3,0.0,0.0,0.0
2018,4,2,20,15,0.0,0.0,2.5,9.2,0.0,0.0,0.0
2018,4,2,20,30,0.0,0.0,2.5,9.1,0.0,0.0,0.0
2018,4,2,20,45,0.0,0.0,2.45,9.05,0.0,0.0,0.0
2018,4,2,21,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2018,4,2,21,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2018,4,2,21,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2018,4,2,21,45,0.0,0.0,2.35,8.95,0.0,0.0,0.0
2018,4,2,22,0,0.0,0.0,2.3,8.9,0.0,0.0,0.0
2018,4,2,22,15,0.0,0.0,2.3,8.85,0.0,0.0,0.0
2018,4,2,22,30,0.0,0.0,2.3,8.8,0.0,0.0,0.0
2018,4,2,22,45,0.0,0.0,2.3,8.75,0.0,0.0,0.0
2018,4,2,23,0,0.0,0.0,2.3,8.7,0.0,0.0,0.0
2018,4,2,23,15,0.0,0.0,2.3,8.6,0.0,0.0,0.0
2018,4,2,23,30,0.0,0.0,2.3,8.5,0.0,0.0,0.0
2018,4,2,23,45,0.0,0.0,2.3,8.45,0.0,0.0,0.0
2018,4,3,0,0,0.0,0.0,2.3,8.4,0.0,0.0,0.0
2018,4,3,0,15,0.0,0.0,2.3,8.3,0.0,0.0,0.0
2018,4,3,0,30,0.0,0.0,2.3,8.2,0.0,0.0,0.0
2018,4,3,0,45,0.0,0.0,2.3,8.05,0.0,0.0,0.0
2018,4,3,1,0,0.0,0.0,2.3,7.9,0.0,0.0,0.0
2018,4,3,1,15,0.0,0.0,2.35,7.8,0.0,0.0,0.0
2018,4,3,1,30,0.0,0.0,2.4,7.7,0.0,0.0,0.0
2018,4,3,1,45,0.0,0.0,2.4,7.55,0.0,0.0,0.0
2018,4,3,2,0,0.0,0.0,2.4,7.4,0.0,0.0,0.0
2018,4,3,2,15,0.0,0.0,2.4,7.3,0.0,0.0,0.0
2018,4,3,2,30,0.0,0.0,2.4,7.2,0.0,0.0,0.0
2018,4,3,2,45,0.0,0.0,2.45,7.1,0.0,0.0,0.0
2018,4,3,3,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2018,4,3,3,15,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2018,4,3,3,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2018,4,3,3,45,0.0,0.0,2.4,6.95,0.0,0.0,0.0
2018,4,3,4,0,0.0,0.0,2.4,6.9,0.0,0.0,0.0
2018,4,3,4,15,0.0,0.0,2.35,6.9,0.0,0.0,0.0
2018,4,3,4,30,0.0,0.0,2.3,6.9,0.0,0.0,0.0
2018,4,3,4,45,0.0,0.0,2.3,6.9,0.0,0.0,0.0
2018,4,3,5,0,0.0,0.0,2.3,6.9,0.0,0.0,0.0
2018,4,3,5,15,0.0,0.0,2.2,7.15,0.0,0.0,0.0
2018,4,3,5,30,0.0,0.0,2.1,7.4,0.0,0.0,0.0
2018,4,3,5,45,27.5,5.5,2.05,7.6,6.0,0.0,0.0
2018,4,3,6,0,55.0,11.0,2.0,7.8,12.0,20.58,0.0
2018,4,3,6,15,182.0,27.0,2.05,8.25,45.0,79.81,28.14
2018,4,3,6,30,309.0,43.0,2.1,8.7,78.0,148.34,107.89
2018,4,3,6,45,409.5,53.0,2.15,9.1,125.5,210.5,164.18
2018,4,3,7,0,510.0,63.0,2.2,9.5,173.0,284.15,229.36
2018,4,3,7,15,556.5,72.0,2.2,9.9,221.5,342.32,281.3
2018,4,3,7,30,603.0,81.0,2.2,10.3,270.0,404.25,334.59
2018,4,3,7,45,507.0,106.0,2.2,10.65,284.5,406.11,337.24
2018,4,3,8,0,411.0,131.0,2.2,11.0,299.0,400.52,332.39
2018,4,3,8,15,376.5,156.5,2.2,11.4,325.5,424.8,350.83
2018,4,3,8,30,342.0,182.0,2.2,11.8,352.0,436.87,358.85
2018,4,3,8,45,386.5,194.5,2.2,12.2,404.0,503.81,410.47
2018,4,3,9,0,431.0,207.0,2.2,12.6,456.0,564.89,456.2
2018,4,3,9,15,624.0,165.5,2.15,12.9,556.0,689.84,552.05
2018,4,3,9,30,817.0,124.0,2.1,13.2,656.0,818.22,642.7
2018,4,3,9,45,852.5,118.5,2.05,13.5,701.0,863.72,670.89
2018,4,3,10,0,888.0,113.0,2.0,13.8,746.0,902.57,694.79
2018,4,3,10,15,897.5,114.0,2.0,14.05,777.0,928.99,710.63
2018,4,3,10,30,907.0,115.0,2.0,14.3,808.0,952.46,724.56
2018,4,3,10,45,863.0,139.0,1.95,14.55,814.5,954.06,723.19
2018,4,3,11,0,819.0,163.0,1.9,14.8,821.0,945.3,715.24
2018,4,3,11,15,806.0,173.5,1.9,14.95,831.5,947.07,715.53
2018,4,3,11,30,793.0,184.0,1.9,15.1,842.0,945.45,713.55
2018,4,3,11,45,819.0,172.5,1.9,15.25,857.5,954.37,718.82
2018,4,3,12,0,845.0,161.0,1.9,15.4,873.0,959.84,721.77
2018,4,3,12,15,858.5,154.5,1.95,15.45,877.5,955.38,719.15
2018,4,3,12,30,872.0,148.0,2.0,15.5,882.0,947.4,714.38
2018,4,3,12,45,856.5,153.5,2.05,15.55,868.5,922.54,698.34
2018,4,3,13,0,841.0,159.0,2.1,15.6,855.0,895.08,680.66
2018,4,3,13,15,818.0,165.5,2.2,15.55,832.0,859.99,658.35
2018,4,3,13,30,795.0,172.0,2.3,15.5,809.0,823.19,634.61
2018,4,3,13,45,800.5,161.5,2.4,15.45,787.0,790.42,613.39
2018,4,3,14,0,806.0,151.0,2.5,15.4,765.0,754.84,589.84
2018,4,3,14,15,826.0,136.0,2.55,15.25,743.5,722.33,567.79
2018,4,3,14,30,846.0,121.0,2.6,15.1,722.0,686.02,541.85
2018,4,3,14,45,845.0,116.0,2.7,15.0,690.0,642.7,509.62
2018,4,3,15,0,844.0,111.0,2.8,14.9,658.0,597.44,474.91
2018,4,3,15,15,826.5,108.5,2.8,14.9,614.5,544.09,432.32
2018,4,3,15,30,809.0,106.0,2.8,14.9,571.0,490.75,388.57
2018,4,3,15,45,783.0,103.0,2.9,14.4,522.0,433.58,341.46
2018,4,3,16,0,757.0,100.0,3.0,13.9,473.0,376.01,292.54
2018,4,3,16,15,722.5,94.0,3.0,13.55,419.5,316.29,240.49
2018,4,3,16,30,688.0,88.0,3.0,13.2,366.0,259.59,190.19
2018,4,3,16,45,617.5,83.5,3.0,12.85,307.0,200.11,139.13
2018,4,3,17,0,547.0,79.0,3.0,12.5,248.0,148.33,96.42
2018,4,3,17,15,492.0,69.0,2.95,12.0,199.5,100.9,60.38
2018,4,3,17,30,437.0,59.0,2.9,11.5,151.0,59.86,35.77
2018,4,3,17,45,355.0,49.5,2.85,11.0,110.5,37.61,27.79
2018,4,3,18,0,273.0,40.0,2.8,10.5,70.0,30.96,20.88
2018,4,3,18,15,158.0,24.5,2.75,10.2,40.0,19.36,1.36
2018,4,3,18,30,43.0,9.0,2.7,9.9,10.0,8.85,0.0
2018,4,3,18,45,21.5,4.5,2.65,9.65,5.0,0.0,0.0
2018,4,3,19,0,0.0,0.0,2.6,9.4,0.0,0.0,0.0
2018,4,3,19,15,0.0,0.0,2.65,9.3,0.0,0.0,0.0
2018,4,3,19,30,0.0,0.0,2.7,9.2,0.0,0.0,0.0
2018,4,3,19,45,0.0,0.0,2.7,9.1,0.0,0.0,0.0
2018,4,3,20,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
