Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,4,3,20,15,0.0,0.0,2.65,8.95,0.0,0.0,0.0
2018,4,3,20,30,0.0,0.0,2.6,8.9,0.0,0.0,0.0
2018,4,3,20,45,0.0,0.0,2.6,8.85,0.0,0.0,0.0
2018,4,3,21,0,0.0,0.0,2.6,8.8,0.0,0.0,0.0
2018,4,3,21,15,0.0,0.0,2.6,8.85,0.0,0.0,0.0
2018,4,3,21,30,0.0,0.0,2.6,8.9,0.0,0.0,0.0
2018,4,3,21,45,0.0,0.0,2.65,8.95,0.0,0.0,0.0
2018,4,3,22,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2018,4,3,22,15,0.0,0.0,2.6,9.05,0.0,0.0,0.0
2018,4,3,22,30,0.0,0.0,2.5,9.1,0.0,0.0,0.0
2018,4,3,22,45,0.0,0.0,2.45,9.1,0.0,0.0,0.0
2018,4,3,23,0,0.0,0.0,2.4,9.1,0.0,0.0,0.0
2018,4,3,23,15,0.0,0.0,2.25,9.05,0.0,0.0,0.0
2018,4,3,23,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2018,4,3,23,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2018,4,4,0,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2018,4,4,0,15,0.0,0.0,1.85,8.95,0.0,0.0,0.0
2018,4,4,0,30,0.0,0.0,1.9,8.9,0.0,0.0,0.0
2018,4,4,0,45,0.0,0.0,2.0,8.8,0.0,0.0,0.0
2018,4,4,1,0,0.0,0.0,2.1,8.7,0.0,0.0,0.0
2018,4,4,1,15,0.0,0.0,2.2,8.75,0.0,0.0,0.0
2018,4,4,1,30,0.0,0.0,2.3,8.8,0.0,0.0,0.0
2018,4,4,1,45,0.0,0.0,2.45,8.8,0.0,0.0,0.0
2018,4,4,2,0,0.0,0.0,2.6,8.8,0.0,0.0,0.0
2018,4,4,2,15,0.0,0.0,2.65,8.8,0.0,0.0,0.0
2018,4,4,2,30,0.0,0.0,2.7,8.8,0.0,0.0,0.0
2018,4,4,2,45,0.0,0.0,2.75,8.8,0.0,0.0,0.0
2018,4,4,3,0,0.0,0.0,2.8,8.8,0.0,0.0,0.0
2018,4,4,3,15,0.0,0.0,2.7,8.75,0.0,0.0,0.0
2018,4,4,3,30,0.0,0.0,2.6,8.7,0.0,0.0,0.0
2018,4,4,3,45,0.0,0.0,2.55,8.6,0.0,0.0,0.0
2018,4,4,4,0,0.0,0.0,2.5,8.5,0.0,0.0,0.0
2018,4,4,4,15,0.0,0.0,2.45,8.4,0.0,0.0,0.0
2018,4,4,4,30,0.0,0.0,2.4,8.3,0.0,0.0,0.0
2018,4,4,4,45,0.0,0.0,2.35,8.25,0.0,0.0,0.0
2018,4,4,5,0,0.0,0.0,2.3,8.2,0.0,0.0,0.0
2018,4,4,5,15,0.0,0.0,2.4,8.3,0.0,0.0,0.0
2018,4,4,5,30,0.0,0.0,2.5,8.4,0.0,0.0,0.0
2018,4,4,5,45,4.5,5.0,2.6,8.55,5.0,0.0,0.0
2018,4,4,6,0,9.0,10.0,2.7,8.7,10.0,11.46,0.0
2018,4,4,6,15,58.5,26.5,2.75,9.0,33.0,45.13,18.9
2018,4,4,6,30,108.0,43.0,2.8,9.3,56.0,85.96,62.82
2018,4,4,6,45,197.5,59.0,2.85,9.6,97.0,139.7,109.55
2018,4,4,7,0,287.0,75.0,2.9,9.9,138.0,208.9,169.82
2018,4,4,7,15,275.0,96.5,2.85,10.2,170.0,236.37,195.42
2018,4,4,7,30,263.0,118.0,2.8,10.5,202.0,267.75,222.96
2018,4,4,7,45,265.5,139.5,2.75,10.8,237.0,305.34,254.5
2018,4,4,8,0,268.0,161.0,2.7,11.1,272.0,342.5,284.68
2018,4,4,8,15,276.0,183.0,2.6,11.45,310.0,383.29,316.83
2018,4,4,8,30,284.0,205.0,2.5,11.8,348.0,423.97,348.0
2018,4,4,8,45,218.0,227.5,2.45,12.1,343.5,403.3,329.05
2018,4,4,9,0,152.0,250.0,2.4,12.4,339.0,384.65,311.55
2018,4,4,9,15,171.0,274.0,2.4,12.7,380.5,430.01,346.3
2018,4,4,9,30,190.0,298.0,2.4,13.0,422.0,475.9,380.55
2018,4,4,9,45,177.5,318.5,2.35,13.25,439.5,491.43,390.31
2018,4,4,10,0,165.0,339.0,2.3,13.5,457.0,505.6,399.11
2018,4,4,10,15,265.0,336.0,2.3,13.65,535.0,602.45,473.26
2018,4,4,10,30,365.0,333.0,2.3,13.8,613.0,692.94,540.4
2018,4,4,10,45,542.0,272.0,2.25,14.0,702.0,802.57,621.87
2018,4,4,11,0,719.0,211.0,2.2,14.2,791.0,909.1,696.95
2018,4,4,11,15,813.5,168.5,2.15,14.3,836.5,950.73,722.85
2018,4,4,11,30,908.0,126.0,2.1,14.4,882.0,988.63,746.59
2018,4,4,11,45,917.5,122.0,2.1,14.45,892.0,989.94,746.56
2018,4,4,12,0,927.0,118.0,2.1,14.5,902.0,987.72,744.73
2018,4,4,12,15,885.5,139.5,2.15,14.45,888.0,961.38,727.73
2018,4,4,12,30,844.0,161.0,2.2,14.4,874.0,937.21,712.41
2018,4,4,12,45,618.0,259.5,2.25,14.35,779.0,823.19,632.74
2018,4,4,13,0,392.0,358.0,2.3,14.3,684.0,705.49,544.29
2018,4,4,13,15,400.0,348.0,2.35,14.2,675.0,689.79,534.9
2018,4,4,13,30,408.0,338.0,2.4,14.1,666.0,675.76,525.7
2018,4,4,13,45,287.5,350.5,2.45,14.05,578.5,575.36,449.98
2018,4,4,14,0,167.0,363.0,2.5,14.0,491.0,482.46,378.63
2018,4,4,14,15,147.5,351.0,2.5,13.9,460.5,448.29,353.27
2018,4,4,14,30,128.0,339.0,2.5,13.8,430.0,415.32,328.27
2018,4,4,14,45,117.0,315.5,2.5,13.7,395.5,378.1,300.04
2018,4,4,15,0,106.0,292.0,2.5,13.6,361.0,341.39,271.9
2018,4,4,15,15,96.5,271.5,2.5,13.6,331.0,310.23,247.69
2018,4,4,15,30,87.0,251.0,2.5,13.6,301.0,279.98,223.93
2018,4,4,15,45,89.5,224.0,2.5,13.3,272.0,249.93,200.32
2018,4,4,16,0,92.0,197.0,2.5,13.0,243.0,219.78,176.14
2018,4,4,16,15,135.5,182.5,2.45,12.75,242.0,212.34,169.13
2018,4,4,16,30,179.0,168.0,2.4,12.5,241.0,201.02,157.94
2018,4,4,16,45,125.0,132.5,2.4,12.25,180.0,146.51,113.86
2018,4,4,17,0,71.0,97.0,2.4,12.0,119.0,98.69,75.71
2018,4,4,17,15,35.5,59.5,2.3,11.65,70.5,59.65,44.22
2018,4,4,17,30,0.0,22.0,2.2,11.3,22.0,21.22,12.63
2018,4,4,17,45,0.0,17.0,2.15,10.95,17.0,16.39,8.99
2018,4,4,18,0,0.0,12.0,2.1,10.6,12.0,11.57,4.33
2018,4,4,18,15,0.0,7.5,2.1,10.5,7.5,7.23,0.0
2018,4,4,18,30,0.0,3.0,2.1,10.4,3.0,2.95,0.0
2018,4,4,18,45,0.0,1.5,2.15,10.3,1.5,0.0,0.0
2018,4,4,19,0,0.0,0.0,2.2,10.2,0.0,0.0,0.0
2018,4,4,19,15,0.0,0.0,2.15,10.1,0.0,0.0,0.0
2018,4,4,19,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2018,4,4,19,45,0.0,0.0,2.05,9.95,0.0,0.0,0.0
2018,4,4,20,0,0.0,0.0,2.0,9.9,0.0,0.0,0.0
2018,4,4,20,15,0.0,0.0,1.9,9.75,0.0,0.0,0.0
2018,4,4,20,30,0.0,0.0,1.8,9.6,0.0,0.0,0.0
2018,4,4,20,45,0.0,0.0,1.65,9.45,0.0,0.0,0.0
2018,4,4,21,0,0.0,0.0,1.5,9.3,0.0,0.0,0.0
2018,4,4,21,15,0.0,0.0,1.45,9.2,0.0,0.0,0.0
2018,4,4,21,30,0.0,0.0,1.4,9.1,0.0,0.0,0.0
2018,4,4,21,45,0.0,0.0,1.3,8.95,0.0,0.0,0.0
2018,4,4,22,0,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,4,4,22,15,0.0,0.0,1.25,8.75,0.0,0.0,0.0
2018,4,4,22,30,0.0,0.0,1.3,8.7,0.0,0.0,0.0
2018,4,4,22,45,0.0,0.0,1.4,8.65,0.0,0.0,0.0
2018,4,4,23,0,0.0,0.0,1.5,8.6,0.0,0.0,0.0
2018,4,4,23,15,0.0,0.0,1.6,8.6,0.0,0.0,0.0
2018,4,4,23,30,0.0,0.0,1.7,8.6,0.0,0.0,0.0
2018,4,4,23,45,0.0,0.0,1.75,8.6,0.0,0.0,0.0
2018,4,5,0,0,0.0,0.0,1.8,8.6,0.0,0.0,0.0
2018,4,5,0,15,0.0,0.0,1.85,8.6,0.0,0.0,0.0
2018,4,5,0,30,0.0,0.0,1.9,8.6,0.0,0.0,0.0
2018,4,5,0,45,0.0,0.0,1.95,8.6,0.0,0.0,0.0
2018,4,5,1,0,0.0,0.0,2.0,8.6,0.0,0.0,0.0
2018,4,5,1,15,0.0,0.0,2.0,8.55,0.0,0.0,0.0
2018,4,5,1,30,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2018,4,5,1,45,0.0,0.0,2.0,8.4,0.0,0.0,0.0
2018,4,5,2,0,0.0,0.0,2.0,8.3,0.0,0.0,0.0
2018,4,5,2,15,0.0,0.0,1.95,8.3,0.0,0.0,0.0
2018,4,5,2,30,0.0,0.0,1.9,8.3,0.0,0.0,0.0
2018,4,5,2,45,0.0,0.0,1.9,8.25,0.0,0.0,0.0
2018,4,5,3,0,0.0,0.0,1.9,8.2,0.0,0.0,0.0
2018,4,5,3,15,0.0,0.0,1.9,8.25,0.0,0.0,0.0
2018,4,5,3,30,0.0,0.0,1.9,8.3,0.0,0.0,0.0
2018,4,5,3,45,0.0,0.0,1.9,8.3,0.0,0.0,0.0
2018,4,5,4,0,0.0,0.0,1.9,8.3,0.0,0.0,0.0
2018,4,5,4,15,0.0,0.0,1.9,8.3,0.0,0.0,0.0
2018,4,5,4,30,0.0,0.0,1.9,8.3,0.0,0.0,0.0
2018,4,5,4,45,0.0,0.0,1.9,8.35,0.0,0.0,0.0
2018,4,5,5,0,0.0,0.0,1.9,8.4,0.0,0.0,0.0
2018,4,5,5,15,0.0,0.0,1.9,8.6,0.0,0.0,0.0
2018,4,5,5,30,0.0,0.0,1.9,8.8,0.0,0.0,0.0
2018,4,5,5,45,4.0,3.0,1.9,9.05,3.0,0.0,0.0
2018,4,5,6,0,8.0,6.0,1.9,9.3,6.0,7.37,0.0
2018,4,5,6,15,4.0,15.0,1.95,9.45,15.0,15.43,4.26
2018,4,5,6,30,0.0,24.0,2.0,9.6,24.0,23.16,13.73
2018,4,5,6,45,0.0,32.5,2.0,9.8,32.5,31.38,21.27
2018,4,5,7,0,0.0,41.0,2.0,10.0,41.0,39.59,28.63
2018,4,5,7,15,1.0,53.0,2.05,10.3,53.5,51.66,39.16
2018,4,5,7,30,2.0,65.0,2.1,10.6,66.0,63.85,49.62
2018,4,5,7,45,4.5,91.0,2.15,10.85,93.0,91.58,73.19
2018,4,5,8,0,7.0,117.0,2.2,11.1,120.0,119.67,96.67
2018,4,5,8,15,8.5,136.0,2.2,11.55,140.0,140.03,113.22
2018,4,5,8,30,10.0,155.0,2.2,12.0,160.0,160.49,129.6
2018,4,5,8,45,14.0,169.5,2.2,12.4,177.5,178.16,143.59
2018,4,5,9,0,18.0,184.0,2.2,12.8,195.0,196.11,157.66
2018,4,5,9,15,14.0,174.0,2.1,13.05,183.0,182.68,146.04
2018,4,5,9,30,10.0,164.0,2.0,13.3,171.0,169.27,134.57
2018,4,5,9,45,15.0,206.0,1.9,13.55,216.5,216.26,171.99
2018,4,5,10,0,20.0,248.0,1.8,13.8,262.0,263.65,208.83
2018,4,5,10,15,15.0,233.0,1.8,13.9,244.0,243.68,192.38
2018,4,5,10,30,10.0,218.0,1.8,14.0,226.0,223.78,176.23
2018,4,5,10,45,65.0,284.5,1.8,14.1,337.0,350.0,276.34
2018,4,5,11,0,120.0,351.0,1.8,14.2,448.0,480.02,374.84
2018,4,5,11,15,114.5,364.0,1.9,14.1,458.0,487.73,379.51
2018,4,5,11,30,109.0,377.0,2.0,14.0,468.0,494.77,384.57
2018,4,5,11,45,60.5,307.5,2.1,13.9,358.0,367.09,287.63
2018,4,5,12,0,12.0,238.0,2.2,13.8,248.0,244.41,191.69
2018,4,5,12,15,7.5,197.0,2.25,13.6,203.5,199.23,156.45
2018,4,5,12,30,3.0,156.0,2.3,13.4,159.0,154.53,120.84
2018,4,5,12,45,4.5,168.0,2.35,13.2,172.0,167.49,131.54
2018,4,5,13,0,6.0,180.0,2.4,13.0,185.0,180.35,142.05
2018,4,5,13,15,3.5,162.0,2.3,12.85,165.0,160.34,126.0
2018,4,5,13,30,1.0,144.0,2.2,12.7,145.0,140.55,110.11
2018,4,5,13,45,0.5,134.5,2.1,12.5,135.0,130.8,102.41
2018,4,5,14,0,0.0,125.0,2.0,12.3,125.0,121.12,94.72
2018,4,5,14,15,0.0,122.0,1.95,12.15,122.0,118.15,92.51
2018,4,5,14,30,0.0,119.0,1.9,12.0,119.0,115.19,90.3
2018,4,5,14,45,0.0,110.5,1.8,11.85,110.5,106.94,83.74
2018,4,5,15,0,0.0,102.0,1.7,11.7,102.0,98.7,77.18
2018,4,5,15,15,0.0,114.0,1.7,11.7,114.0,110.18,86.91
2018,4,5,15,30,0.0,126.0,1.7,11.7,126.0,121.53,96.54
2018,4,5,15,45,1.0,136.5,1.45,11.45,137.0,131.68,105.28
2018,4,5,16,0,2.0,147.0,1.2,11.2,148.0,141.41,113.67
2018,4,5,16,15,2.0,136.0,1.15,11.1,137.0,130.46,104.92
2018,4,5,16,30,2.0,125.0,1.1,11.0,126.0,119.48,96.11
2018,4,5,16,45,13.5,117.0,1.05,10.9,121.5,113.54,90.96
2018,4,5,17,0,25.0,109.0,1.0,10.8,117.0,104.14,82.62
2018,4,5,17,15,25.0,94.0,1.0,10.65,100.5,87.81,68.83
2018,4,5,17,30,25.0,79.0,1.0,10.5,84.0,71.36,55.01
2018,4,5,17,45,14.0,59.0,1.0,10.4,61.5,54.11,42.59
2018,4,5,18,0,3.0,39.0,1.0,10.3,39.0,36.32,25.79
2018,4,5,18,15,6.5,23.5,1.1,10.25,23.5,22.08,6.25
2018,4,5,18,30,10.0,8.0,1.2,10.2,8.0,7.86,0.0
2018,4,5,18,45,5.0,4.0,1.25,10.15,4.0,0.0,0.0
2018,4,5,19,0,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,4,5,19,15,0.0,0.0,1.35,10.1,0.0,0.0,0.0
2018,4,5,19,30,0.0,0.0,1.4,10.1,0.0,0.0,0.0
2018,4,5,19,45,0.0,0.0,1.45,10.1,0.0,0.0,0.0
2018,4,5,20,0,0.0,0.0,1.5,10.1,0.0,0.0,0.0
2018,4,5,20,15,0.0,0.0,1.55,10.1,0.0,0.0,0.0
2018,4,5,20,30,0.0,0.0,1.6,10.1,0.0,0.0,0.0
2018,4,5,20,45,0.0,0.0,1.7,10.1,0.0,0.0,0.0
2018,4,5,21,0,0.0,0.0,1.8,10.1,0.0,0.0,0.0
2018,4,5,21,15,0.0,0.0,1.85,10.1,0.0,0.0,0.0
2018,4,5,21,30,0.0,0.0,1.9,10.1,0.0,0.0,0.0
2018,4,5,21,45,0.0,0.0,2.0,10.1,0.0,0.0,0.0
2018,4,5,22,0,0.0,0.0,2.1,10.1,0.0,0.0,0.0
2018,4,5,22,15,0.0,0.0,2.15,10.15,0.0,0.0,0.0
2018,4,5,22,30,0.0,0.0,2.2,10.2,0.0,0.0,0.0
2018,4,5,22,45,0.0,0.0,2.3,10.2,0.0,0.0,0.0
2018,4,5,23,0,0.0,0.0,2.4,10.2,0.0,0.0,0.0
2018,4,5,23,15,0.0,0.0,2.45,10.25,0.0,0.0,0.0
2018,4,5,23,30,0.0,0.0,2.5,10.3,0.0,0.0,0.0
2018,4,5,23,45,0.0,0.0,2.55,10.3,0.0,0.0,0.0
2018,4,6,0,0,0.0,0.0,2.6,10.3,0.0,0.0,0.0
2018,4,6,0,15,0.0,0.0,2.65,10.35,0.0,0.0,0.0
2018,4,6,0,30,0.0,0.0,2.7,10.4,0.0,0.0,0.0
2018,4,6,0,45,0.0,0.0,2.75,10.4,0.0,0.0,0.0
2018,4,6,1,0,0.0,0.0,2.8,10.4,0.0,0.0,0.0
2018,4,6,1,15,0.0,0.0,2.85,10.4,0.0,0.0,0.0
2018,4,6,1,30,0.0,0.0,2.9,10.4,0.0,0.0,0.0
2018,4,6,1,45,0.0,0.0,2.9,10.45,0.0,0.0,0.0
2018,4,6,2,0,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2018,4,6,2,15,0.0,0.0,2.95,10.5,0.0,0.0,0.0
2018,4,6,2,30,0.0,0.0,3.0,10.5,0.0,0.0,0.0
2018,4,6,2,45,0.0,0.0,3.0,10.5,0.0,0.0,0.0
2018,4,6,3,0,0.0,0.0,3.0,10.5,0.0,0.0,0.0
2018,4,6,3,15,0.0,0.0,2.95,10.55,0.0,0.0,0.0
2018,4,6,3,30,0.0,0.0,2.9,10.6,0.0,0.0,0.0
2018,4,6,3,45,0.0,0.0,2.85,10.6,0.0,0.0,0.0
2018,4,6,4,0,0.0,0.0,2.8,10.6,0.0,0.0,0.0
2018,4,6,4,15,0.0,0.0,2.8,10.6,0.0,0.0,0.0
2018,4,6,4,30,0.0,0.0,2.8,10.6,0.0,0.0,0.0
2018,4,6,4,45,0.0,0.0,2.8,10.65,0.0,0.0,0.0
2018,4,6,5,0,0.0,0.0,2.8,10.7,0.0,0.0,0.0
2018,4,6,5,15,0.0,0.0,2.9,10.75,0.0,0.0,0.0
2018,4,6,5,30,0.0,0.0,3.0,10.8,0.0,0.0,0.0
2018,4,6,5,45,0.0,1.0,3.05,10.85,1.0,0.0,0.0
2018,4,6,6,0,0.0,2.0,3.1,10.9,2.0,1.97,0.0
2018,4,6,6,15,0.0,4.0,3.2,11.0,4.0,3.85,0.0
2018,4,6,6,30,0.0,6.0,3.3,11.1,6.0,5.78,0.0
2018,4,6,6,45,0.0,7.5,3.35,11.15,7.5,7.23,0.53
2018,4,6,7,0,0.0,9.0,3.4,11.2,9.0,8.67,1.84
2018,4,6,7,15,0.0,11.5,3.45,11.35,11.5,11.09,3.96
2018,4,6,7,30,0.0,14.0,3.5,11.5,14.0,13.5,6.05
2018,4,6,7,45,0.0,16.0,3.55,11.65,16.0,15.44,7.69
2018,4,6,8,0,0.0,18.0,3.6,11.8,18.0,17.37,9.32
2018,4,6,8,15,0.0,23.0,3.55,12.0,23.0,22.2,13.4
2018,4,6,8,30,0.0,28.0,3.5,12.2,28.0,27.04,17.45
2018,4,6,8,45,0.0,32.0,3.45,12.45,32.0,30.92,20.65
2018,4,6,9,0,0.0,36.0,3.4,12.7,36.0,34.79,23.82
2018,4,6,9,15,0.0,38.5,3.4,12.85,38.5,37.22,25.77
2018,4,6,9,30,0.0,41.0,3.4,13.0,41.0,39.65,27.71
2018,4,6,9,45,0.0,46.0,3.4,13.15,46.0,44.49,31.67
2018,4,6,10,0,0.0,51.0,3.4,13.3,51.0,49.35,35.62
2018,4,6,10,15,0.0,59.5,3.45,13.4,59.5,57.59,42.37
2018,4,6,10,30,0.0,68.0,3.5,13.5,68.0,65.84,49.1
2018,4,6,10,45,0.0,77.0,3.55,13.55,77.0,74.58,56.21
2018,4,6,11,0,0.0,86.0,3.6,13.6,86.0,83.32,63.31
2018,4,6,11,15,1.0,109.5,3.65,13.6,110.5,107.27,82.88
2018,4,6,11,30,2.0,133.0,3.7,13.6,135.0,131.3,102.37
2018,4,6,11,45,2.5,128.5,3.7,13.65,131.0,127.31,99.07
2018,4,6,12,0,3.0,124.0,3.7,13.7,127.0,123.32,95.82
2018,4,6,12,15,2.0,115.5,3.7,13.7,117.5,114.01,88.21
2018,4,6,12,30,1.0,107.0,3.7,13.7,108.0,104.74,80.64
2018,4,6,12,45,2.0,118.5,3.75,13.7,120.5,116.81,90.54
2018,4,6,13,0,3.0,130.0,3.8,13.7,133.0,128.82,100.37
2018,4,6,13,15,5.0,162.0,3.75,13.65,166.5,161.61,127.03
2018,4,6,13,30,7.0,194.0,3.7,13.6,200.0,194.22,153.37
2018,4,6,13,45,5.5,174.0,3.65,13.6,178.5,173.14,136.48
2018,4,6,14,0,4.0,154.0,3.6,13.6,157.0,152.25,119.75
2018,4,6,14,15,8.0,177.5,3.45,13.55,183.5,177.58,140.57
2018,4,6,14,30,12.0,201.0,3.3,13.5,210.0,202.4,160.83
2018,4,6,14,45,8.0,180.0,3.2,13.4,186.0,178.87,142.02
2018,4,6,15,0,4.0,159.0,3.1,13.3,162.0,155.78,123.55
2018,4,6,15,15,8.5,164.0,3.1,13.3,169.5,162.51,129.43
2018,4,6,15,30,13.0,169.0,3.1,13.3,177.0,168.63,134.76
2018,4,6,15,45,24.0,179.0,2.95,13.2,192.0,180.58,144.83
2018,4,6,16,0,35.0,189.0,2.8,13.1,207.0,191.25,153.68
2018,4,6,16,15,24.0,157.5,2.75,13.05,169.0,157.36,126.2
2018,4,6,16,30,13.0,126.0,2.7,13.0,131.0,123.37,98.49
2018,4,6,16,45,9.5,106.5,2.65,12.95,110.0,103.31,81.99
2018,4,6,17,0,6.0,87.0,2.6,12.9,89.0,83.77,65.75
2018,4,6,17,15,3.0,70.0,2.55,12.8,71.0,67.05,51.69
2018,4,6,17,30,0.0,53.0,2.5,12.7,53.0,50.82,37.8
2018,4,6,17,45,0.0,39.5,2.5,12.65,39.5,38.1,28.14
2018,4,6,18,0,0.0,26.0,2.5,12.6,26.0,25.1,15.98
2018,4,6,18,15,6.5,16.5,2.55,12.6,16.5,15.98,3.86
2018,4,6,18,30,13.0,7.0,2.6,12.6,7.0,6.88,0.0
2018,4,6,18,45,6.5,3.5,2.65,12.55,3.5,0.0,0.0
2018,4,6,19,0,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2018,4,6,19,15,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2018,4,6,19,30,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2018,4,6,19,45,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2018,4,6,20,0,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2018,4,6,20,15,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2018,4,6,20,30,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2018,4,6,20,45,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2018,4,6,21,0,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2018,4,6,21,15,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2018,4,6,21,30,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2018,4,6,21,45,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2018,4,6,22,0,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2018,4,6,22,15,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2018,4,6,22,30,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2018,4,6,22,45,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2018,4,6,23,0,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2018,4,6,23,15,0.0,0.0,2.8,12.45,0.0,0.0,0.0
2018,4,6,23,30,0.0,0.0,2.8,12.4,0.0,0.0,0.0
2018,4,6,23,45,0.0,0.0,2.8,12.4,0.0,0.0,0.0
2018,4,7,0,0,0.0,0.0,2.8,12.4,0.0,0.0,0.0
2018,4,7,0,15,0.0,0.0,2.8,12.35,0.0,0.0,0.0
2018,4,7,0,30,0.0,0.0,2.8,12.3,0.0,0.0,0.0
2018,4,7,0,45,0.0,0.0,2.75,12.25,0.0,0.0,0.0
2018,4,7,1,0,0.0,0.0,2.7,12.2,0.0,0.0,0.0
2018,4,7,1,15,0.0,0.0,2.75,12.2,0.0,0.0,0.0
2018,4,7,1,30,0.0,0.0,2.8,12.2,0.0,0.0,0.0
2018,4,7,1,45,0.0,0.0,2.8,12.15,0.0,0.0,0.0
2018,4,7,2,0,0.0,0.0,2.8,12.1,0.0,0.0,0.0
2018,4,7,2,15,0.0,0.0,2.85,12.05,0.0,0.0,0.0
2018,4,7,2,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2018,4,7,2,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2018,4,7,3,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2018,4,7,3,15,0.0,0.0,3.0,11.95,0.0,0.0,0.0
2018,4,7,3,30,0.0,0.0,3.0,11.9,0.0,0.0,0.0
2018,4,7,3,45,0.0,0.0,3.0,11.85,0.0,0.0,0.0
2018,4,7,4,0,0.0,0.0,3.0,11.8,0.0,0.0,0.0
2018,4,7,4,15,0.0,0.0,2.9,11.7,0.0,0.0,0.0
2018,4,7,4,30,0.0,0.0,2.8,11.6,0.0,0.0,0.0
2018,4,7,4,45,0.0,0.0,2.75,11.45,0.0,0.0,0.0
2018,4,7,5,0,0.0,0.0,2.7,11.3,0.0,0.0,0.0
2018,4,7,5,15,0.0,0.0,2.75,11.35,0.0,0.0,0.0
2018,4,7,5,30,0.0,0.0,2.8,11.4,0.0,0.0,0.0
2018,4,7,5,45,20.0,7.5,2.8,11.4,8.0,0.0,0.0
2018,4,7,6,0,40.0,15.0,2.8,11.4,16.0,22.41,0.0
2018,4,7,6,15,107.0,29.5,2.9,11.5,41.5,65.29,38.96
2018,4,7,6,30,174.0,44.0,3.0,11.6,67.0,112.07,83.3
2018,4,7,6,45,220.5,62.5,3.1,11.7,105.5,153.33,120.57
2018,4,7,7,0,267.0,81.0,3.2,11.8,144.0,210.08,170.61
2018,4,7,7,15,224.5,88.5,3.35,11.95,150.5,205.75,169.49
2018,4,7,7,30,182.0,96.0,3.5,12.1,157.0,202.72,168.09
2018,4,7,7,45,153.0,120.5,3.6,12.25,177.5,215.93,179.23
2018,4,7,8,0,124.0,145.0,3.7,12.4,198.0,231.7,191.71
2018,4,7,8,15,124.0,180.0,3.75,12.6,238.5,275.21,226.8
2018,4,7,8,30,124.0,215.0,3.8,12.8,279.0,318.26,260.75
2018,4,7,8,45,258.5,222.0,3.8,13.0,371.0,436.24,357.18
2018,4,7,9,0,393.0,229.0,3.8,13.2,463.0,555.88,451.98
2018,4,7,9,15,398.5,246.0,3.8,13.35,498.0,591.08,477.23
2018,4,7,9,30,404.0,263.0,3.8,13.5,533.0,633.63,507.88
2018,4,7,9,45,312.0,296.0,3.8,13.7,511.0,591.96,472.44
2018,4,7,10,0,220.0,329.0,3.8,13.9,489.0,543.69,432.16
2018,4,7,10,15,185.0,347.5,3.85,13.95,486.0,535.09,423.94
2018,4,7,10,30,150.0,366.0,3.9,14.0,483.0,524.41,413.97
2018,4,7,10,45,117.5,366.0,3.95,14.1,459.5,494.41,389.66
2018,4,7,11,0,85.0,366.0,4.0,14.2,436.0,454.67,357.99
2018,4,7,11,15,81.0,376.0,4.0,14.2,443.5,460.55,362.1
2018,4,7,11,30,77.0,386.0,4.0,14.2,451.0,466.02,365.74
2018,4,7,11,45,85.5,399.5,4.0,14.25,472.0,486.52,381.22
2018,4,7,12,0,94.0,413.0,4.0,14.3,493.0,506.45,396.16
2018,4,7,12,15,77.0,396.5,4.0,14.25,462.0,471.01,368.84
2018,4,7,12,30,60.0,380.0,4.0,14.2,431.0,435.95,341.88
2018,4,7,12,45,84.0,395.5,4.0,14.15,466.5,470.61,369.29
2018,4,7,13,0,108.0,411.0,4.0,14.1,502.0,503.78,395.11
2018,4,7,13,15,167.5,399.5,4.0,14.05,537.5,542.3,426.23
2018,4,7,13,30,227.0,388.0,4.0,14.0,573.0,572.27,450.64
2018,4,7,13,45,224.5,368.0,4.05,13.9,546.5,540.99,427.56
2018,4,7,14,0,222.0,348.0,4.1,13.8,520.0,509.42,404.31
2018,4,7,14,15,321.5,310.0,4.1,13.7,548.0,534.72,426.61
2018,4,7,14,30,421.0,272.0,4.1,13.6,576.0,551.03,441.19
2018,4,7,14,45,386.5,272.0,4.1,13.5,540.0,507.27,406.77
2018,4,7,15,0,352.0,272.0,4.1,13.4,504.0,467.11,374.99
2018,4,7,15,15,502.5,215.5,4.1,13.4,523.0,475.64,382.62
2018,4,7,15,30,653.0,159.0,4.1,13.4,542.0,469.02,376.3
2018,4,7,15,45,633.5,150.0,4.05,13.1,496.5,416.32,332.08
2018,4,7,16,0,614.0,141.0,4.0,12.8,451.0,364.77,287.89
2018,4,7,16,15,584.0,132.0,3.95,12.6,402.5,311.16,241.18
2018,4,7,16,30,554.0,123.0,3.9,12.4,354.0,259.69,195.72
2018,4,7,16,45,537.0,110.5,3.85,12.2,309.5,211.33,152.48
2018,4,7,17,0,520.0,98.0,3.8,12.0,265.0,164.65,111.71
2018,4,7,17,15,463.0,88.5,3.6,11.65,217.5,118.38,76.06
2018,4,7,17,30,406.0,79.0,3.4,11.3,170.0,78.51,50.97
2018,4,7,17,45,304.5,66.0,3.2,10.95,124.0,50.05,38.97
2018,4,7,18,0,203.0,53.0,3.0,10.6,78.0,42.71,31.46
2018,4,7,18,15,115.0,33.0,2.85,10.4,46.0,27.11,11.97
2018,4,7,18,30,27.0,13.0,2.7,10.2,14.0,12.78,0.0
2018,4,7,18,45,13.5,6.5,2.6,10.0,7.0,0.0,0.0
2018,4,7,19,0,0.0,0.0,2.5,9.8,0.0,0.0,0.0
2018,4,7,19,15,0.0,0.0,2.5,9.8,0.0,0.0,0.0
2018,4,7,19,30,0.0,0.0,2.5,9.8,0.0,0.0,0.0
2018,4,7,19,45,0.0,0.0,2.45,9.75,0.0,0.0,0.0
2018,4,7,20,0,0.0,0.0,2.4,9.7,0.0,0.0,0.0
2018,4,7,20,15,0.0,0.0,2.35,9.7,0.0,0.0,0.0
2018,4,7,20,30,0.0,0.0,2.3,9.7,0.0,0.0,0.0
2018,4,7,20,45,0.0,0.0,2.25,9.65,0.0,0.0,0.0
2018,4,7,21,0,0.0,0.0,2.2,9.6,0.0,0.0,0.0
2018,4,7,21,15,0.0,0.0,2.15,9.45,0.0,0.0,0.0
2018,4,7,21,30,0.0,0.0,2.1,9.3,0.0,0.0,0.0
2018,4,7,21,45,0.0,0.0,2.05,9.15,0.0,0.0,0.0
2018,4,7,22,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2018,4,7,22,15,0.0,0.0,2.0,8.9,0.0,0.0,0.0
2018,4,7,22,30,0.0,0.0,2.0,8.8,0.0,0.0,0.0
2018,4,7,22,45,0.0,0.0,2.0,8.7,0.0,0.0,0.0
2018,4,7,23,0,0.0,0.0,2.0,8.6,0.0,0.0,0.0
2018,4,7,23,15,0.0,0.0,2.0,8.55,0.0,0.0,0.0
2018,4,7,23,30,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2018,4,7,23,45,0.0,0.0,2.0,8.45,0.0,0.0,0.0
2018,4,8,0,0,0.0,0.0,2.0,8.4,0.0,0.0,0.0
2018,4,8,0,15,0.0,0.0,2.05,8.35,0.0,0.0,0.0
2018,4,8,0,30,0.0,0.0,2.1,8.3,0.0,0.0,0.0
2018,4,8,0,45,0.0,0.0,2.15,8.25,0.0,0.0,0.0
2018,4,8,1,0,0.0,0.0,2.2,8.2,0.0,0.0,0.0
2018,4,8,1,15,0.0,0.0,2.25,8.2,0.0,0.0,0.0
2018,4,8,1,30,0.0,0.0,2.3,8.2,0.0,0.0,0.0
2018,4,8,1,45,0.0,0.0,2.35,8.2,0.0,0.0,0.0
2018,4,8,2,0,0.0,0.0,2.4,8.2,0.0,0.0,0.0
2018,4,8,2,15,0.0,0.0,2.45,8.2,0.0,0.0,0.0
2018,4,8,2,30,0.0,0.0,2.5,8.2,0.0,0.0,0.0
2018,4,8,2,45,0.0,0.0,2.55,8.2,0.0,0.0,0.0
2018,4,8,3,0,0.0,0.0,2.6,8.2,0.0,0.0,0.0
2018,4,8,3,15,0.0,0.0,2.6,8.15,0.0,0.0,0.0
2018,4,8,3,30,0.0,0.0,2.6,8.1,0.0,0.0,0.0
2018,4,8,3,45,0.0,0.0,2.6,8.1,0.0,0.0,0.0
2018,4,8,4,0,0.0,0.0,2.6,8.1,0.0,0.0,0.0
2018,4,8,4,15,0.0,0.0,2.6,8.05,0.0,0.0,0.0
2018,4,8,4,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2018,4,8,4,45,0.0,0.0,2.6,7.95,0.0,0.0,0.0
2018,4,8,5,0,0.0,0.0,2.6,7.9,0.0,0.0,0.0
2018,4,8,5,15,0.0,0.0,2.6,8.1,0.0,0.0,0.0
2018,4,8,5,30,0.0,0.0,2.6,8.3,0.0,0.0,0.0
2018,4,8,5,45,15.5,8.0,2.65,8.55,8.5,0.0,0.0
2018,4,8,6,0,31.0,16.0,2.7,8.8,17.0,21.78,0.0
2018,4,8,6,15,155.5,33.5,2.8,9.1,53.5,87.65,56.54
2018,4,8,6,30,280.0,51.0,2.9,9.4,90.0,153.17,115.89
2018,4,8,6,45,385.5,61.5,3.05,9.7,140.0,217.62,172.9
2018,4,8,7,0,491.0,72.0,3.2,10.0,190.0,294.96,240.85
2018,4,8,7,15,517.5,83.0,3.2,10.3,234.0,345.66,286.29
2018,4,8,7,30,544.0,94.0,3.2,10.6,278.0,398.12,331.64
2018,4,8,7,45,473.0,121.0,3.25,10.9,300.0,411.77,343.34
2018,4,8,8,0,402.0,148.0,3.3,11.2,322.0,420.05,349.38
2018,4,8,8,15,349.0,179.0,3.25,11.5,343.0,429.33,355.39
2018,4,8,8,30,296.0,210.0,3.2,11.8,364.0,440.6,362.14
2018,4,8,8,45,390.0,207.5,3.2,12.1,430.0,525.79,429.8
2018,4,8,9,0,484.0,205.0,3.2,12.4,496.0,609.49,494.47
2018,4,8,9,15,411.5,220.0,3.15,12.65,479.5,582.87,470.81
2018,4,8,9,30,339.0,235.0,3.1,12.9,463.0,541.04,436.24
2018,4,8,9,45,477.0,215.5,3.05,13.15,555.0,656.31,525.61
2018,4,8,10,0,615.0,196.0,3.0,13.4,647.0,771.39,611.06
2018,4,8,10,15,734.5,167.5,3.0,13.6,727.5,859.88,672.62
2018,4,8,10,30,854.0,139.0,3.0,13.8,808.0,946.36,731.14
2018,4,8,10,45,879.0,132.5,2.95,14.0,838.5,966.29,742.27
2018,4,8,11,0,904.0,126.0,2.9,14.2,869.0,989.4,756.19
2018,4,8,11,15,907.5,127.0,2.9,14.4,884.5,997.03,759.99
2018,4,8,11,30,911.0,128.0,2.9,14.6,900.0,1001.2,761.71
2018,4,8,11,45,912.0,128.5,2.9,14.75,907.0,999.02,759.43
2018,4,8,12,0,913.0,129.0,2.9,14.9,914.0,993.35,755.0
2018,4,8,12,15,913.5,128.5,2.9,15.0,913.5,982.75,747.52
2018,4,8,12,30,914.0,128.0,2.9,15.1,913.0,968.76,737.89
2018,4,8,12,45,913.0,127.0,2.9,15.2,904.5,949.58,724.85
2018,4,8,13,0,912.0,126.0,2.9,15.3,896.0,927.2,709.71
2018,4,8,13,15,907.0,125.0,2.9,15.3,878.5,898.32,690.38
2018,4,8,13,30,902.0,124.0,2.9,15.3,861.0,866.66,669.12
2018,4,8,13,45,894.5,123.5,2.9,15.3,836.5,830.9,644.88
2018,4,8,14,0,887.0,123.0,2.9,15.3,812.0,792.84,618.88
2018,4,8,14,15,876.5,121.5,2.95,15.25,780.0,749.56,589.27
2018,4,8,14,30,866.0,120.0,3.0,15.2,748.0,705.12,557.45
2018,4,8,14,45,851.5,118.0,3.1,15.15,709.0,655.32,520.19
2018,4,8,15,0,837.0,116.0,3.2,15.1,670.0,604.75,481.29
2018,4,8,15,15,819.5,113.0,3.2,15.1,626.5,551.07,438.53
2018,4,8,15,30,802.0,110.0,3.2,15.1,583.0,497.45,394.64
2018,4,8,15,45,776.0,107.5,3.4,14.75,534.5,440.94,348.07
2018,4,8,16,0,750.0,105.0,3.6,14.4,486.0,383.93,299.63
2018,4,8,16,15,712.0,102.0,3.7,14.1,433.5,325.99,249.23
2018,4,8,16,30,674.0,99.0,3.8,13.8,381.0,271.45,200.92
2018,4,8,16,45,625.0,93.5,3.85,13.45,328.0,215.95,152.39
2018,4,8,17,0,576.0,88.0,3.9,13.1,275.0,165.72,109.77
2018,4,8,17,15,508.5,80.0,3.85,12.6,223.5,116.88,72.52
2018,4,8,17,30,441.0,72.0,3.8,12.1,172.0,74.97,46.54
2018,4,8,17,45,322.0,60.0,3.7,11.6,122.5,45.01,34.44
2018,4,8,18,0,203.0,48.0,3.6,11.1,73.0,37.09,26.63
2018,4,8,18,15,118.0,30.0,3.45,10.85,43.0,24.85,11.47
2018,4,8,18,30,33.0,12.0,3.3,10.6,13.0,11.8,0.0
2018,4,8,18,45,16.5,6.0,3.2,10.35,6.5,0.0,0.0
2018,4,8,19,0,0.0,0.0,3.1,10.1,0.0,0.0,0.0
2018,4,8,19,15,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2018,4,8,19,30,0.0,0.0,2.9,9.9,0.0,0.0,0.0
2018,4,8,19,45,0.0,0.0,2.8,9.8,0.0,0.0,0.0
2018,4,8,20,0,0.0,0.0,2.7,9.7,0.0,0.0,0.0
2018,4,8,20,15,0.0,0.0,2.65,9.6,0.0,0.0,0.0
2018,4,8,20,30,0.0,0.0,2.6,9.5,0.0,0.0,0.0
2018,4,8,20,45,0.0,0.0,2.55,9.4,0.0,0.0,0.0
2018,4,8,21,0,0.0,0.0,2.5,9.3,0.0,0.0,0.0
2018,4,8,21,15,0.0,0.0,2.5,9.25,0.0,0.0,0.0
2018,4,8,21,30,0.0,0.0,2.5,9.2,0.0,0.0,0.0
2018,4,8,21,45,0.0,0.0,2.45,9.15,0.0,0.0,0.0
2018,4,8,22,0,0.0,0.0,2.4,9.1,0.0,0.0,0.0
2018,4,8,22,15,0.0,0.0,2.4,9.05,0.0,0.0,0.0
2018,4,8,22,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2018,4,8,22,45,0.0,0.0,2.35,8.95,0.0,0.0,0.0
2018,4,8,23,0,0.0,0.0,2.3,8.9,0.0,0.0,0.0
2018,4,8,23,15,0.0,0.0,2.3,8.9,0.0,0.0,0.0
2018,4,8,23,30,0.0,0.0,2.3,8.9,0.0,0.0,0.0
2018,4,8,23,45,0.0,0.0,2.25,8.9,0.0,0.0,0.0
2018,4,9,0,0,0.0,0.0,2.2,8.9,0.0,0.0,0.0
2018,4,9,0,15,0.0,0.0,2.15,8.9,0.0,0.0,0.0
2018,4,9,0,30,0.0,0.0,2.1,8.9,0.0,0.0,0.0
2018,4,9,0,45,0.0,0.0,2.1,8.95,0.0,0.0,0.0
2018,4,9,1,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2018,4,9,1,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2018,4,9,1,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2018,4,9,1,45,0.0,0.0,1.95,9.05,0.0,0.0,0.0
2018,4,9,2,0,0.0,0.0,1.9,9.1,0.0,0.0,0.0
2018,4,9,2,15,0.0,0.0,1.9,9.15,0.0,0.0,0.0
2018,4,9,2,30,0.0,0.0,1.9,9.2,0.0,0.0,0.0
2018,4,9,2,45,0.0,0.0,1.85,9.2,0.0,0.0,0.0
2018,4,9,3,0,0.0,0.0,1.8,9.2,0.0,0.0,0.0
2018,4,9,3,15,0.0,0.0,1.75,9.25,0.0,0.0,0.0
2018,4,9,3,30,0.0,0.0,1.7,9.3,0.0,0.0,0.0
2018,4,9,3,45,0.0,0.0,1.6,9.4,0.0,0.0,0.0
2018,4,9,4,0,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2018,4,9,4,15,0.0,0.0,1.45,9.55,0.0,0.0,0.0
2018,4,9,4,30,0.0,0.0,1.4,9.6,0.0,0.0,0.0
2018,4,9,4,45,0.0,0.0,1.35,9.65,0.0,0.0,0.0
2018,4,9,5,0,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,4,9,5,15,0.0,0.0,1.25,9.9,0.0,0.0,0.0
2018,4,9,5,30,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,4,9,5,45,5.5,8.0,1.1,10.3,8.0,7.86,0.0
2018,4,9,6,0,11.0,16.0,1.0,10.5,16.0,18.47,0.0
2018,4,9,6,15,31.5,33.5,1.05,11.05,37.0,44.63,28.19
2018,4,9,6,30,52.0,51.0,1.1,11.6,58.0,74.45,55.55
2018,4,9,6,45,63.0,69.5,1.1,12.15,82.0,100.82,78.97
2018,4,9,7,0,74.0,88.0,1.1,12.7,106.0,128.23,102.88
2018,4,9,7,15,107.0,110.0,1.15,13.0,143.0,171.12,139.28
2018,4,9,7,30,140.0,132.0,1.2,13.3,180.0,217.1,177.62
2018,4,9,7,45,126.0,154.5,1.25,13.6,203.0,239.83,195.79
2018,4,9,8,0,112.0,177.0,1.3,13.9,226.0,260.89,212.06
2018,4,9,8,15,134.0,203.5,1.3,14.3,269.0,308.64,249.58
2018,4,9,8,30,156.0,230.0,1.3,14.7,312.0,357.82,287.24
2018,4,9,8,45,318.0,218.0,1.3,15.05,404.0,476.9,380.95
2018,4,9,9,0,480.0,206.0,1.3,15.4,496.0,608.72,479.8
2018,4,9,9,15,627.0,175.5,1.25,15.75,582.0,713.38,555.04
2018,4,9,9,30,774.0,145.0,1.2,16.1,668.0,821.68,627.55
2018,4,9,9,45,813.0,139.5,1.2,16.5,715.0,866.01,653.96
2018,4,9,10,0,852.0,134.0,1.2,16.9,762.0,912.7,682.29
2018,4,9,10,15,863.5,134.5,1.15,17.2,793.0,939.44,696.53
2018,4,9,10,30,875.0,135.0,1.1,17.5,824.0,963.35,709.04
2018,4,9,10,45,884.5,134.5,1.1,17.8,848.0,975.47,714.84
2018,4,9,11,0,894.0,134.0,1.1,18.1,872.0,990.32,722.65
2018,4,9,11,15,870.5,148.5,1.1,18.35,878.0,992.3,722.44
2018,4,9,11,30,847.0,163.0,1.1,18.6,884.0,984.71,716.46
2018,4,9,11,45,761.0,207.0,1.05,18.8,859.0,949.04,692.05
2018,4,9,12,0,675.0,251.0,1.0,19.0,834.0,906.59,663.35
2018,4,9,12,15,616.0,284.0,1.0,19.15,815.5,875.59,641.41
2018,4,9,12,30,557.0,317.0,1.0,19.3,797.0,843.08,618.23
2018,4,9,12,45,494.5,335.0,1.0,19.45,758.0,792.49,583.32
2018,4,9,13,0,432.0,353.0,1.0,19.6,719.0,742.14,548.38
2018,4,9,13,15,493.5,322.0,0.95,19.7,732.5,749.72,555.18
2018,4,9,13,30,555.0,291.0,0.9,19.8,746.0,752.57,557.95
2018,4,9,13,45,577.0,271.5,0.85,19.9,732.5,730.37,542.92
2018,4,9,14,0,599.0,252.0,0.8,20.0,719.0,705.14,525.93
2018,4,9,14,15,649.0,216.5,0.7,19.95,704.5,682.26,510.67
2018,4,9,14,30,699.0,181.0,0.6,19.9,690.0,653.0,490.55
2018,4,9,14,45,656.5,184.5,0.55,19.85,643.0,597.2,450.42
2018,4,9,15,0,614.0,188.0,0.5,19.8,596.0,543.53,411.33
2018,4,9,15,15,498.5,209.5,0.5,19.8,527.0,469.17,356.38
2018,4,9,15,30,383.0,231.0,0.5,19.8,458.0,405.63,308.77
2018,4,9,15,45,305.5,223.0,0.75,19.45,394.5,342.16,262.5
2018,4,9,16,0,228.0,215.0,1.0,19.1,331.0,287.61,221.7
2018,4,9,16,15,319.5,173.5,1.2,18.5,318.0,264.29,201.88
2018,4,9,16,30,411.0,132.0,1.4,17.9,305.0,230.33,171.11
2018,4,9,16,45,422.0,115.5,1.6,17.3,273.0,192.53,137.98
2018,4,9,17,0,433.0,99.0,1.8,16.7,241.0,153.38,103.9
2018,4,9,17,15,399.5,84.5,1.9,16.0,197.5,110.15,70.3
2018,4,9,17,30,366.0,70.0,2.0,15.3,154.0,70.83,44.17
2018,4,9,17,45,313.0,56.0,2.15,14.6,114.5,41.67,31.13
2018,4,9,18,0,260.0,42.0,2.3,13.9,75.0,32.03,22.04
2018,4,9,18,15,165.0,28.0,2.25,13.55,45.5,21.85,9.97
2018,4,9,18,30,70.0,14.0,2.2,13.2,16.0,13.76,0.0
2018,4,9,18,45,35.0,7.0,2.15,12.9,8.0,0.0,0.0
2018,4,9,19,0,0.0,0.0,2.1,12.6,0.0,0.0,0.0
2018,4,9,19,15,0.0,0.0,1.9,12.45,0.0,0.0,0.0
2018,4,9,19,30,0.0,0.0,1.7,12.3,0.0,0.0,0.0
2018,4,9,19,45,0.0,0.0,1.55,12.2,0.0,0.0,0.0
2018,4,9,20,0,0.0,0.0,1.4,12.1,0.0,0.0,0.0
2018,4,9,20,15,0.0,0.0,1.3,12.15,0.0,0.0,0.0
2018,4,9,20,30,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,4,9,20,45,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,4,9,21,0,0.0,0.0,1.0,12.4,0.0,0.0,0.0
2018,4,9,21,15,0.0,0.0,0.95,12.7,0.0,0.0,0.0
2018,4,9,21,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2018,4,9,21,45,0.0,0.0,0.8,13.3,0.0,0.0,0.0
2018,4,9,22,0,0.0,0.0,0.7,13.6,0.0,0.0,0.0
2018,4,9,22,15,0.0,0.0,0.7,13.8,0.0,0.0,0.0
2018,4,9,22,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2018,4,9,22,45,0.0,0.0,0.7,14.2,0.0,0.0,0.0
2018,4,9,23,0,0.0,0.0,0.7,14.4,0.0,0.0,0.0
2018,4,9,23,15,0.0,0.0,0.75,14.25,0.0,0.0,0.0
2018,4,9,23,30,0.0,0.0,0.8,14.1,0.0,0.0,0.0
2018,4,9,23,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2018,4,10,0,0,0.0,0.0,1.0,13.9,0.0,0.0,0.0
2018,4,10,0,15,0.0,0.0,1.2,13.55,0.0,0.0,0.0
2018,4,10,0,30,0.0,0.0,1.4,13.2,0.0,0.0,0.0
2018,4,10,0,45,0.0,0.0,1.6,12.85,0.0,0.0,0.0
2018,4,10,1,0,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2018,4,10,1,15,0.0,0.0,1.9,12.35,0.0,0.0,0.0
2018,4,10,1,30,0.0,0.0,2.0,12.2,0.0,0.0,0.0
2018,4,10,1,45,0.0,0.0,2.1,12.1,0.0,0.0,0.0
2018,4,10,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2018,4,10,2,15,0.0,0.0,2.2,11.85,0.0,0.0,0.0
2018,4,10,2,30,0.0,0.0,2.2,11.7,0.0,0.0,0.0
2018,4,10,2,45,0.0,0.0,2.2,11.55,0.0,0.0,0.0
2018,4,10,3,0,0.0,0.0,2.2,11.4,0.0,0.0,0.0
2018,4,10,3,15,0.0,0.0,2.2,11.25,0.0,0.0,0.0
2018,4,10,3,30,0.0,0.0,2.2,11.1,0.0,0.0,0.0
2018,4,10,3,45,0.0,0.0,2.2,10.95,0.0,0.0,0.0
2018,4,10,4,0,0.0,0.0,2.2,10.8,0.0,0.0,0.0
2018,4,10,4,15,0.0,0.0,2.1,10.7,0.0,0.0,0.0
2018,4,10,4,30,0.0,0.0,2.0,10.6,0.0,0.0,0.0
2018,4,10,4,45,0.0,0.0,1.95,10.45,0.0,0.0,0.0
2018,4,10,5,0,0.0,0.0,1.9,10.3,0.0,0.0,0.0
2018,4,10,5,15,0.0,0.0,1.9,10.45,0.0,0.0,0.0
2018,4,10,5,30,0.0,0.0,1.9,10.6,0.0,0.0,0.0
2018,4,10,5,45,0.0,1.5,1.85,10.75,1.5,1.47,0.0
2018,4,10,6,0,0.0,3.0,1.8,10.9,3.0,2.89,0.0
2018,4,10,6,15,0.0,5.5,1.85,11.1,5.5,5.3,0.0
2018,4,10,6,30,0.0,8.0,1.9,11.3,8.0,7.71,0.87
2018,4,10,6,45,0.0,11.0,2.0,11.55,11.0,10.6,3.46
2018,4,10,7,0,0.0,14.0,2.1,11.8,14.0,13.5,6.02
2018,4,10,7,15,0.0,15.5,2.2,11.9,15.5,14.95,7.3
2018,4,10,7,30,0.0,17.0,2.3,12.0,17.0,16.4,8.54
2018,4,10,7,45,0.0,20.5,2.35,12.1,20.5,19.78,11.42
2018,4,10,8,0,0.0,24.0,2.4,12.2,24.0,23.17,14.26
2018,4,10,8,15,0.0,25.5,2.5,12.3,25.5,24.62,15.43
2018,4,10,8,30,0.0,27.0,2.6,12.4,27.0,26.08,16.6
2018,4,10,8,45,0.0,32.5,2.7,12.45,32.5,31.4,21.04
2018,4,10,9,0,0.0,38.0,2.8,12.5,38.0,36.73,25.45
2018,4,10,9,15,0.0,71.5,2.75,12.6,71.5,69.18,52.54
2018,4,10,9,30,0.0,105.0,2.7,12.7,105.0,101.86,79.45
2018,4,10,9,45,13.5,188.0,2.7,12.8,198.0,196.57,156.92
2018,4,10,10,0,27.0,271.0,2.7,12.9,291.0,301.46,240.09
2018,4,10,10,15,22.5,268.5,2.65,12.95,285.5,286.64,227.46
2018,4,10,10,30,18.0,266.0,2.6,13.0,280.0,279.79,221.54
2018,4,10,10,45,12.0,222.5,2.6,13.1,232.0,229.97,181.78
2018,4,10,11,0,6.0,179.0,2.6,13.2,184.0,180.7,142.23
2018,4,10,11,15,3.0,133.0,2.6,13.2,135.5,132.29,103.15
2018,4,10,11,30,0.0,87.0,2.6,13.2,87.0,84.34,64.01
2018,4,10,11,45,4.5,144.0,2.65,13.25,148.0,144.46,113.09
2018,4,10,12,0,9.0,201.0,2.7,13.3,209.0,204.83,161.45
2018,4,10,12,15,12.5,242.5,2.75,13.25,253.5,248.92,196.31
2018,4,10,12,30,16.0,284.0,2.8,13.2,298.0,292.85,230.75
2018,4,10,12,45,18.0,289.5,2.85,13.15,305.0,299.4,235.92
2018,4,10,13,0,20.0,295.0,2.9,13.1,312.0,305.75,241.1
2018,4,10,13,15,31.0,321.0,3.0,13.05,347.0,343.67,271.15
2018,4,10,13,30,42.0,347.0,3.1,13.0,382.0,376.43,296.96
2018,4,10,13,45,46.5,341.5,3.2,12.95,379.0,371.78,293.84
2018,4,10,14,0,51.0,336.0,3.3,12.9,376.0,366.7,290.52
2018,4,10,14,15,98.0,339.5,3.4,12.85,412.5,400.34,318.42
2018,4,10,14,30,145.0,343.0,3.5,12.8,449.0,431.01,343.51
2018,4,10,14,45,154.5,325.5,3.55,12.75,433.5,411.69,329.01
2018,4,10,15,0,164.0,308.0,3.6,12.7,418.0,391.32,313.64
2018,4,10,15,15,142.0,285.5,3.6,12.7,376.0,348.18,279.62
2018,4,10,15,30,120.0,263.0,3.6,12.7,334.0,307.15,247.02
2018,4,10,15,45,187.5,233.5,3.75,12.65,334.5,301.35,242.51
2018,4,10,16,0,255.0,204.0,3.9,12.6,335.0,287.09,229.81
2018,4,10,16,15,249.5,184.5,3.85,12.45,302.0,251.37,199.49
2018,4,10,16,30,244.0,165.0,3.8,12.3,269.0,216.16,169.2
2018,4,10,16,45,410.5,124.5,3.75,12.2,272.0,198.64,147.0
2018,4,10,17,0,577.0,84.0,3.7,12.1,275.0,164.09,108.87
2018,4,10,17,15,565.0,74.0,3.55,11.65,233.5,118.89,71.87
2018,4,10,17,30,553.0,64.0,3.4,11.2,192.0,75.11,42.94
2018,4,10,17,45,457.5,54.5,3.2,10.8,142.5,40.79,30.88
2018,4,10,18,0,362.0,45.0,3.0,10.4,93.0,35.68,25.64
2018,4,10,18,15,228.0,31.0,2.95,10.15,56.5,24.31,12.59
2018,4,10,18,30,94.0,17.0,2.9,9.9,20.0,16.71,0.0
2018,4,10,18,45,47.0,8.5,2.85,9.6,10.0,0.0,0.0
2018,4,10,19,0,0.0,0.0,2.8,9.3,0.0,0.0,0.0
2018,4,10,19,15,0.0,0.0,2.75,9.2,0.0,0.0,0.0
2018,4,10,19,30,0.0,0.0,2.7,9.1,0.0,0.0,0.0
2018,4,10,19,45,0.0,0.0,2.65,8.95,0.0,0.0,0.0
2018,4,10,20,0,0.0,0.0,2.6,8.8,0.0,0.0,0.0
2018,4,10,20,15,0.0,0.0,2.6,8.75,0.0,0.0,0.0
2018,4,10,20,30,0.0,0.0,2.6,8.7,0.0,0.0,0.0
2018,4,10,20,45,0.0,0.0,2.55,8.6,0.0,0.0,0.0
2018,4,10,21,0,0.0,0.0,2.5,8.5,0.0,0.0,0.0
2018,4,10,21,15,0.0,0.0,2.5,8.45,0.0,0.0,0.0
2018,4,10,21,30,0.0,0.0,2.5,8.4,0.0,0.0,0.0
2018,4,10,21,45,0.0,0.0,2.5,8.35,0.0,0.0,0.0
2018,4,10,22,0,0.0,0.0,2.5,8.3,0.0,0.0,0.0
2018,4,10,22,15,0.0,0.0,2.45,8.25,0.0,0.0,0.0
2018,4,10,22,30,0.0,0.0,2.4,8.2,0.0,0.0,0.0
2018,4,10,22,45,0.0,0.0,2.35,8.15,0.0,0.0,0.0
2018,4,10,23,0,0.0,0.0,2.3,8.1,0.0,0.0,0.0
2018,4,10,23,15,0.0,0.0,2.35,8.05,0.0,0.0,0.0
2018,4,10,23,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2018,4,10,23,45,0.0,0.0,2.45,7.95,0.0,0.0,0.0
2018,4,11,0,0,0.0,0.0,2.5,7.9,0.0,0.0,0.0
2018,4,11,0,15,0.0,0.0,2.5,8.05,0.0,0.0,0.0
2018,4,11,0,30,0.0,0.0,2.5,8.2,0.0,0.0,0.0
2018,4,11,0,45,0.0,0.0,2.55,8.35,0.0,0.0,0.0
2018,4,11,1,0,0.0,0.0,2.6,8.5,0.0,0.0,0.0
2018,4,11,1,15,0.0,0.0,2.6,8.6,0.0,0.0,0.0
2018,4,11,1,30,0.0,0.0,2.6,8.7,0.0,0.0,0.0
2018,4,11,1,45,0.0,0.0,2.65,8.75,0.0,0.0,0.0
2018,4,11,2,0,0.0,0.0,2.7,8.8,0.0,0.0,0.0
2018,4,11,2,15,0.0,0.0,2.75,8.8,0.0,0.0,0.0
2018,4,11,2,30,0.0,0.0,2.8,8.8,0.0,0.0,0.0
2018,4,11,2,45,0.0,0.0,2.85,8.85,0.0,0.0,0.0
2018,4,11,3,0,0.0,0.0,2.9,8.9,0.0,0.0,0.0
2018,4,11,3,15,0.0,0.0,2.95,8.9,0.0,0.0,0.0
2018,4,11,3,30,0.0,0.0,3.0,8.9,0.0,0.0,0.0
2018,4,11,3,45,0.0,0.0,3.05,8.95,0.0,0.0,0.0
2018,4,11,4,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2018,4,11,4,15,0.0,0.0,3.05,8.95,0.0,0.0,0.0
2018,4,11,4,30,0.0,0.0,3.0,8.9,0.0,0.0,0.0
2018,4,11,4,45,0.0,0.0,2.95,8.9,0.0,0.0,0.0
2018,4,11,5,0,0.0,0.0,2.9,8.9,0.0,0.0,0.0
2018,4,11,5,15,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2018,4,11,5,30,0.0,0.0,2.8,9.1,0.0,0.0,0.0
2018,4,11,5,45,2.5,6.0,2.75,9.2,6.0,6.28,0.0
2018,4,11,6,0,5.0,12.0,2.7,9.3,12.0,12.7,0.0
2018,4,11,6,15,5.5,23.0,2.75,9.55,23.5,23.64,13.31
2018,4,11,6,30,6.0,34.0,2.8,9.8,35.0,34.74,23.76
2018,4,11,6,45,30.5,58.0,2.85,10.0,65.5,70.88,54.94
2018,4,11,7,0,55.0,82.0,2.9,10.2,96.0,108.46,87.6
2018,4,11,7,15,117.5,109.5,2.85,10.3,148.0,175.67,145.3
2018,4,11,7,30,180.0,137.0,2.8,10.4,200.0,244.32,203.56
2018,4,11,7,45,166.5,152.0,2.75,10.55,217.5,260.54,216.86
2018,4,11,8,0,153.0,167.0,2.7,10.7,235.0,275.23,228.46
2018,4,11,8,15,178.0,193.0,2.65,10.75,281.0,326.36,270.02
2018,4,11,8,30,203.0,219.0,2.6,10.8,327.0,379.07,311.9
2018,4,11,8,45,240.0,238.5,2.55,10.85,377.5,442.92,361.97
2018,4,11,9,0,277.0,258.0,2.5,10.9,428.0,500.96,406.56
2018,4,11,9,15,164.5,267.5,2.6,10.95,370.5,419.16,339.31
2018,4,11,9,30,52.0,277.0,2.7,11.0,313.0,329.73,265.13
2018,4,11,9,45,91.5,305.5,2.8,11.05,372.5,395.11,317.67
2018,4,11,10,0,131.0,334.0,2.9,11.1,432.0,470.93,376.65
2018,4,11,10,15,285.0,327.0,3.1,11.1,550.5,613.9,489.65
2018,4,11,10,30,439.0,320.0,3.3,11.1,669.0,760.38,601.26
2018,4,11,10,45,418.0,338.5,3.45,11.15,678.0,763.81,601.75
2018,4,11,11,0,397.0,357.0,3.6,11.2,687.0,757.69,596.55
2018,4,11,11,15,344.5,383.5,3.75,11.2,673.5,735.72,578.73
2018,4,11,11,30,292.0,410.0,3.9,11.2,660.0,711.73,559.44
2018,4,11,11,45,247.0,420.5,4.0,11.2,633.5,676.68,532.26
2018,4,11,12,0,202.0,431.0,4.1,11.2,607.0,633.93,499.34
2018,4,11,12,15,209.5,423.5,4.15,11.2,605.5,628.72,496.19
2018,4,11,12,30,217.0,416.0,4.2,11.2,604.0,622.58,492.16
2018,4,11,12,45,286.5,399.5,4.3,11.2,645.5,667.32,528.32
2018,4,11,13,0,356.0,383.0,4.4,11.2,687.0,702.56,556.98
2018,4,11,13,15,320.5,386.0,4.4,11.15,655.5,663.54,526.86
2018,4,11,13,30,285.0,389.0,4.4,11.1,624.0,625.22,497.47
2018,4,11,13,45,229.0,383.5,4.45,11.1,569.0,560.54,447.55
2018,4,11,14,0,173.0,378.0,4.5,11.1,514.0,502.32,401.99
2018,4,11,14,15,118.5,350.5,4.55,11.1,442.0,427.51,343.23
2018,4,11,14,30,64.0,323.0,4.6,11.1,370.0,355.78,286.09
2018,4,11,14,45,39.0,274.5,4.65,11.15,302.5,289.28,233.16
2018,4,11,15,0,14.0,226.0,4.7,11.2,235.0,225.63,181.78
2018,4,11,15,15,15.5,216.0,4.7,11.2,225.5,215.67,174.18
2018,4,11,15,30,17.0,206.0,4.7,11.2,216.0,205.53,166.28
2018,4,11,15,45,9.0,155.0,4.8,11.05,160.5,152.66,123.08
2018,4,11,16,0,1.0,104.0,4.9,10.9,105.0,100.69,80.02
2018,4,11,16,15,41.5,113.5,4.9,10.8,131.5,121.89,97.53
2018,4,11,16,30,82.0,123.0,4.9,10.7,158.0,136.9,109.0
2018,4,11,16,45,143.0,121.5,4.95,10.55,173.0,142.73,111.28
2018,4,11,17,0,204.0,120.0,5.0,10.4,188.0,138.24,104.19
2018,4,11,17,15,117.0,95.0,5.05,10.2,132.5,96.71,72.72
2018,4,11,17,30,30.0,70.0,5.1,10.0,77.0,65.64,50.13
2018,4,11,17,45,15.0,52.5,5.2,9.8,56.0,48.16,37.62
2018,4,11,18,0,0.0,35.0,5.3,9.6,35.0,33.5,23.86
2018,4,11,18,15,2.0,22.0,5.2,9.35,22.0,21.25,10.78
2018,4,11,18,30,4.0,9.0,5.1,9.1,9.0,8.85,0.0
2018,4,11,18,45,2.0,4.5,5.0,8.9,4.5,0.0,0.0
2018,4,11,19,0,0.0,0.0,4.9,8.7,0.0,0.0,0.0
2018,4,11,19,15,0.0,0.0,4.75,8.6,0.0,0.0,0.0
2018,4,11,19,30,0.0,0.0,4.6,8.5,0.0,0.0,0.0
2018,4,11,19,45,0.0,0.0,4.45,8.35,0.0,0.0,0.0
2018,4,11,20,0,0.0,0.0,4.3,8.2,0.0,0.0,0.0
2018,4,11,20,15,0.0,0.0,4.2,8.15,0.0,0.0,0.0
2018,4,11,20,30,0.0,0.0,4.1,8.1,0.0,0.0,0.0
2018,4,11,20,45,0.0,0.0,3.95,8.0,0.0,0.0,0.0
2018,4,11,21,0,0.0,0.0,3.8,7.9,0.0,0.0,0.0
2018,4,11,21,15,0.0,0.0,3.8,7.85,0.0,0.0,0.0
2018,4,11,21,30,0.0,0.0,3.8,7.8,0.0,0.0,0.0
2018,4,11,21,45,0.0,0.0,3.85,7.75,0.0,0.0,0.0
2018,4,11,22,0,0.0,0.0,3.9,7.7,0.0,0.0,0.0
2018,4,11,22,15,0.0,0.0,3.95,7.65,0.0,0.0,0.0
2018,4,11,22,30,0.0,0.0,4.0,7.6,0.0,0.0,0.0
2018,4,11,22,45,0.0,0.0,4.05,7.55,0.0,0.0,0.0
2018,4,11,23,0,0.0,0.0,4.1,7.5,0.0,0.0,0.0
2018,4,11,23,15,0.0,0.0,4.05,7.4,0.0,0.0,0.0
2018,4,11,23,30,0.0,0.0,4.0,7.3,0.0,0.0,0.0
2018,4,11,23,45,0.0,0.0,3.9,7.15,0.0,0.0,0.0
2018,4,12,0,0,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2018,4,12,0,15,0.0,0.0,3.75,6.9,0.0,0.0,0.0
2018,4,12,0,30,0.0,0.0,3.7,6.8,0.0,0.0,0.0
2018,4,12,0,45,0.0,0.0,3.65,6.7,0.0,0.0,0.0
2018,4,12,1,0,0.0,0.0,3.6,6.6,0.0,0.0,0.0
2018,4,12,1,15,0.0,0.0,3.55,6.55,0.0,0.0,0.0
2018,4,12,1,30,0.0,0.0,3.5,6.5,0.0,0.0,0.0
2018,4,12,1,45,0.0,0.0,3.5,6.45,0.0,0.0,0.0
2018,4,12,2,0,0.0,0.0,3.5,6.4,0.0,0.0,0.0
2018,4,12,2,15,0.0,0.0,3.45,6.4,0.0,0.0,0.0
2018,4,12,2,30,0.0,0.0,3.4,6.4,0.0,0.0,0.0
2018,4,12,2,45,0.0,0.0,3.4,6.35,0.0,0.0,0.0
2018,4,12,3,0,0.0,0.0,3.4,6.3,0.0,0.0,0.0
2018,4,12,3,15,0.0,0.0,3.35,6.25,0.0,0.0,0.0
2018,4,12,3,30,0.0,0.0,3.3,6.2,0.0,0.0,0.0
2018,4,12,3,45,0.0,0.0,3.3,6.2,0.0,0.0,0.0
2018,4,12,4,0,0.0,0.0,3.3,6.2,0.0,0.0,0.0
2018,4,12,4,15,0.0,0.0,3.25,6.2,0.0,0.0,0.0
2018,4,12,4,30,0.0,0.0,3.2,6.2,0.0,0.0,0.0
2018,4,12,4,45,0.0,0.0,3.15,6.15,0.0,0.0,0.0
2018,4,12,5,0,0.0,0.0,3.1,6.1,0.0,0.0,0.0
2018,4,12,5,15,0.0,0.0,3.1,6.4,0.0,0.0,0.0
2018,4,12,5,30,0.0,0.0,3.1,6.7,0.0,0.0,0.0
2018,4,12,5,45,55.5,12.5,3.1,7.0,15.5,20.94,0.0
2018,4,12,6,0,111.0,25.0,3.1,7.3,31.0,56.59,7.46
2018,4,12,6,15,226.5,39.5,3.2,7.6,69.5,114.43,81.19
2018,4,12,6,30,342.0,54.0,3.3,7.9,108.0,179.49,139.05
2018,4,12,6,45,440.5,63.0,3.45,8.25,159.5,245.93,198.49
2018,4,12,7,0,539.0,72.0,3.6,8.6,211.0,322.24,266.03
2018,4,12,7,15,591.5,80.0,3.6,8.85,264.0,384.82,321.3
2018,4,12,7,30,644.0,88.0,3.6,9.1,317.0,451.62,378.45
2018,4,12,7,45,522.0,121.0,3.6,9.3,325.5,445.62,373.73
2018,4,12,8,0,400.0,154.0,3.6,9.5,334.0,429.84,359.64
2018,4,12,8,15,500.0,148.0,3.55,9.75,399.0,507.43,423.21
2018,4,12,8,30,600.0,142.0,3.5,10.0,464.0,595.99,493.34
2018,4,12,8,45,436.0,186.0,3.45,10.2,431.0,540.71,445.37
2018,4,12,9,0,272.0,230.0,3.4,10.4,398.0,466.59,382.45
2018,4,12,9,15,418.5,216.5,3.35,10.55,495.0,588.62,480.24
2018,4,12,9,30,565.0,203.0,3.3,10.7,592.0,709.62,573.31
2018,4,12,9,45,348.5,256.5,3.25,10.9,500.5,583.58,470.51
2018,4,12,10,0,132.0,310.0,3.2,11.1,409.0,445.86,357.3
2018,4,12,10,15,368.5,277.0,3.2,11.25,568.0,645.68,516.87
2018,4,12,10,30,605.0,244.0,3.2,11.4,727.0,837.56,661.32
2018,4,12,10,45,551.0,280.0,3.25,11.55,729.0,828.27,650.35
2018,4,12,11,0,497.0,316.0,3.3,11.7,731.0,817.82,640.16
2018,4,12,11,15,480.5,323.0,3.4,11.75,730.0,809.75,633.9
2018,4,12,11,30,464.0,330.0,3.5,11.8,729.0,799.51,626.1
2018,4,12,11,45,662.0,246.5,3.6,11.85,821.5,899.72,704.43
2018,4,12,12,0,860.0,163.0,3.7,11.9,914.0,990.2,767.96
2018,4,12,12,15,864.5,162.0,3.8,11.85,916.0,982.65,762.69
2018,4,12,12,30,869.0,161.0,3.9,11.8,918.0,971.75,756.0
2018,4,12,12,45,862.0,163.5,4.05,11.8,908.0,950.74,742.41
2018,4,12,13,0,855.0,166.0,4.2,11.8,898.0,926.87,726.81
2018,4,12,13,15,852.5,162.5,4.25,11.8,881.0,898.15,707.33
2018,4,12,13,30,850.0,159.0,4.3,11.8,864.0,866.73,685.83
2018,4,12,13,45,841.0,158.0,4.35,11.75,838.5,830.08,660.5
2018,4,12,14,0,832.0,157.0,4.4,11.7,813.0,791.42,633.5
2018,4,12,14,15,824.0,153.0,4.45,11.65,781.5,748.76,602.9
2018,4,12,14,30,816.0,149.0,4.5,11.6,750.0,704.48,569.41
2018,4,12,14,45,809.5,143.0,4.5,11.55,714.0,657.8,533.17
2018,4,12,15,0,803.0,137.0,4.5,11.5,678.0,609.79,495.03
2018,4,12,15,15,784.5,134.0,4.5,11.5,634.5,555.7,451.01
2018,4,12,15,30,766.0,131.0,4.5,11.5,591.0,502.84,406.84
2018,4,12,15,45,745.5,125.5,4.45,11.3,543.5,447.26,359.6
2018,4,12,16,0,725.0,120.0,4.4,11.1,496.0,392.71,311.97
2018,4,12,16,15,698.0,113.5,4.35,10.95,446.0,336.34,261.87
2018,4,12,16,30,671.0,107.0,4.3,10.8,396.0,282.23,212.95
2018,4,12,16,45,630.5,100.0,4.2,10.65,343.5,227.17,163.73
2018,4,12,17,0,590.0,93.0,4.1,10.5,291.0,176.44,119.51
2018,4,12,17,15,531.0,84.0,3.95,10.15,239.0,126.42,79.99
2018,4,12,17,30,472.0,75.0,3.8,9.8,187.0,83.35,51.89
2018,4,12,17,45,379.5,63.0,3.65,9.5,138.5,46.98,36.65
2018,4,12,18,0,287.0,51.0,3.5,9.2,90.0,39.16,28.97
2018,4,12,18,15,179.5,34.5,3.45,8.95,55.5,27.08,15.82
2018,4,12,18,30,72.0,18.0,3.4,8.7,21.0,17.69,0.0
2018,4,12,18,45,36.0,9.0,3.35,8.5,10.5,0.0,0.0
2018,4,12,19,0,0.0,0.0,3.3,8.3,0.0,0.0,0.0
2018,4,12,19,15,0.0,0.0,3.3,8.2,0.0,0.0,0.0
2018,4,12,19,30,0.0,0.0,3.3,8.1,0.0,0.0,0.0
2018,4,12,19,45,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2018,4,12,20,0,0.0,0.0,3.2,7.9,0.0,0.0,0.0
2018,4,12,20,15,0.0,0.0,3.15,7.8,0.0,0.0,0.0
2018,4,12,20,30,0.0,0.0,3.1,7.7,0.0,0.0,0.0
2018,4,12,20,45,0.0,0.0,3.1,7.6,0.0,0.0,0.0
2018,4,12,21,0,0.0,0.0,3.1,7.5,0.0,0.0,0.0
2018,4,12,21,15,0.0,0.0,3.05,7.4,0.0,0.0,0.0
2018,4,12,21,30,0.0,0.0,3.0,7.3,0.0,0.0,0.0
2018,4,12,21,45,0.0,0.0,2.95,7.25,0.0,0.0,0.0
2018,4,12,22,0,0.0,0.0,2.9,7.2,0.0,0.0,0.0
2018,4,12,22,15,0.0,0.0,2.85,7.1,0.0,0.0,0.0
2018,4,12,22,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2018,4,12,22,45,0.0,0.0,2.75,6.9,0.0,0.0,0.0
2018,4,12,23,0,0.0,0.0,2.7,6.8,0.0,0.0,0.0
2018,4,12,23,15,0.0,0.0,2.7,6.7,0.0,0.0,0.0
2018,4,12,23,30,0.0,0.0,2.7,6.6,0.0,0.0,0.0
2018,4,12,23,45,0.0,0.0,2.7,6.5,0.0,0.0,0.0
2018,4,13,0,0,0.0,0.0,2.7,6.4,0.0,0.0,0.0
2018,4,13,0,15,0.0,0.0,2.7,6.35,0.0,0.0,0.0
2018,4,13,0,30,0.0,0.0,2.7,6.3,0.0,0.0,0.0
2018,4,13,0,45,0.0,0.0,2.7,6.25,0.0,0.0,0.0
2018,4,13,1,0,0.0,0.0,2.7,6.2,0.0,0.0,0.0
2018,4,13,1,15,0.0,0.0,2.65,6.15,0.0,0.0,0.0
2018,4,13,1,30,0.0,0.0,2.6,6.1,0.0,0.0,0.0
2018,4,13,1,45,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2018,4,13,2,0,0.0,0.0,2.6,5.9,0.0,0.0,0.0
2018,4,13,2,15,0.0,0.0,2.6,5.9,0.0,0.0,0.0
2018,4,13,2,30,0.0,0.0,2.6,5.9,0.0,0.0,0.0
2018,4,13,2,45,0.0,0.0,2.55,5.85,0.0,0.0,0.0
2018,4,13,3,0,0.0,0.0,2.5,5.8,0.0,0.0,0.0
2018,4,13,3,15,0.0,0.0,2.5,5.75,0.0,0.0,0.0
2018,4,13,3,30,0.0,0.0,2.5,5.7,0.0,0.0,0.0
2018,4,13,3,45,0.0,0.0,2.5,5.7,0.0,0.0,0.0
2018,4,13,4,0,0.0,0.0,2.5,5.7,0.0,0.0,0.0
2018,4,13,4,15,0.0,0.0,2.5,5.7,0.0,0.0,0.0
2018,4,13,4,30,0.0,0.0,2.5,5.7,0.0,0.0,0.0
2018,4,13,4,45,0.0,0.0,2.45,5.65,0.0,0.0,0.0
2018,4,13,5,0,0.0,0.0,2.4,5.6,0.0,0.0,0.0
2018,4,13,5,15,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2018,4,13,5,30,0.0,0.0,2.4,6.4,0.0,0.0,0.0
2018,4,13,5,45,71.5,13.0,2.35,6.8,17.5,24.15,0.0
2018,4,13,6,0,143.0,26.0,2.3,7.2,35.0,65.49,19.14
2018,4,13,6,15,261.5,39.5,2.35,7.65,75.0,124.27,88.95
2018,4,13,6,30,380.0,53.0,2.4,8.1,115.0,192.04,148.85
2018,4,13,6,45,462.0,62.0,2.4,8.6,164.5,254.53,204.98
2018,4,13,7,0,544.0,71.0,2.4,9.1,214.0,325.08,267.11
2018,4,13,7,15,597.0,78.0,2.5,9.65,266.5,387.14,321.08
2018,4,13,7,30,650.0,85.0,2.6,10.2,319.0,453.46,376.83
2018,4,13,7,45,687.5,90.0,2.7,10.75,371.5,512.37,424.95
2018,4,13,8,0,725.0,95.0,2.8,11.3,424.0,573.23,473.1
2018,4,13,8,15,751.5,99.5,2.8,11.7,474.5,627.7,514.74
2018,4,13,8,30,778.0,104.0,2.8,12.1,525.0,680.23,553.38
2018,4,13,8,45,797.5,108.0,2.8,12.5,572.0,729.05,587.08
2018,4,13,9,0,817.0,112.0,2.8,12.9,619.0,776.89,619.43
2018,4,13,9,15,836.0,113.0,2.75,13.2,662.0,819.75,647.54
2018,4,13,9,30,855.0,114.0,2.7,13.5,705.0,861.01,674.08
2018,4,13,9,45,870.5,113.5,2.65,13.8,742.5,890.42,691.92
2018,4,13,10,0,886.0,113.0,2.6,14.1,780.0,922.7,711.68
2018,4,13,10,15,893.0,115.0,2.55,14.3,809.5,947.38,726.26
2018,4,13,10,30,900.0,117.0,2.5,14.5,839.0,969.03,738.78
2018,4,13,10,45,904.5,119.0,2.45,14.75,861.5,985.16,747.42
2018,4,13,11,0,909.0,121.0,2.4,15.0,884.0,997.96,753.92
2018,4,13,11,15,912.0,122.0,2.4,15.2,899.0,1004.88,757.26
2018,4,13,11,30,915.0,123.0,2.4,15.4,914.0,1008.34,758.49
2018,4,13,11,45,871.0,149.5,2.35,15.55,907.0,995.46,748.59
2018,4,13,12,0,827.0,176.0,2.3,15.7,900.0,973.76,733.08
2018,4,13,12,15,848.0,162.5,2.35,15.85,904.5,969.09,730.26
2018,4,13,12,30,869.0,149.0,2.4,16.0,909.0,960.75,724.89
2018,4,13,12,45,890.5,135.5,2.4,16.1,907.5,945.15,714.41
2018,4,13,13,0,912.0,122.0,2.4,16.2,906.0,930.31,704.59
2018,4,13,13,15,907.0,122.0,2.45,16.25,889.0,902.26,686.41
2018,4,13,13,30,902.0,122.0,2.5,16.3,872.0,871.45,666.35
2018,4,13,13,45,894.0,121.5,2.55,16.35,847.0,835.15,642.34
2018,4,13,14,0,886.0,121.0,2.6,16.4,822.0,796.62,616.57
2018,4,13,14,15,862.5,125.5,2.6,16.35,786.0,750.62,585.11
2018,4,13,14,30,839.0,130.0,2.6,16.3,750.0,702.7,550.85
2018,4,13,14,45,797.5,136.0,2.65,16.2,701.5,644.44,507.46
2018,4,13,15,0,756.0,142.0,2.7,16.1,653.0,586.82,463.6
2018,4,13,15,15,774.0,126.5,2.7,16.1,621.0,545.17,430.94
2018,4,13,15,30,792.0,111.0,2.7,16.1,589.0,499.3,393.78
2018,4,13,15,45,748.5,109.5,2.7,15.75,532.5,434.62,341.3
2018,4,13,16,0,705.0,108.0,2.7,15.4,476.0,374.76,291.34
2018,4,13,16,15,671.5,103.5,2.75,15.05,425.5,319.21,243.64
2018,4,13,16,30,638.0,99.0,2.8,14.7,375.0,266.62,197.55
2018,4,13,16,45,625.5,88.5,2.8,14.35,330.5,216.5,152.62
2018,4,13,17,0,613.0,78.0,2.8,14.0,286.0,167.52,109.41
2018,4,13,17,15,546.5,71.5,2.85,13.45,233.0,117.5,70.67
2018,4,13,17,30,480.0,65.0,2.9,12.9,180.0,75.16,43.73
2018,4,13,17,45,392.0,54.5,2.9,12.35,133.5,40.06,30.11
2018,4,13,18,0,304.0,44.0,2.9,11.8,87.0,33.31,23.6
2018,4,13,18,15,197.0,30.5,2.9,11.5,54.0,23.63,13.26
2018,4,13,18,30,90.0,17.0,2.9,11.2,21.0,16.71,0.0
2018,4,13,18,45,45.0,8.5,2.85,10.85,10.5,8.36,0.0
2018,4,13,19,0,0.0,0.0,2.8,10.5,0.0,0.0,0.0
2018,4,13,19,15,0.0,0.0,2.75,10.4,0.0,0.0,0.0
2018,4,13,19,30,0.0,0.0,2.7,10.3,0.0,0.0,0.0
2018,4,13,19,45,0.0,0.0,2.65,10.2,0.0,0.0,0.0
2018,4,13,20,0,0.0,0.0,2.6,10.1,0.0,0.0,0.0
2018,4,13,20,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2018,4,13,20,30,0.0,0.0,2.5,9.9,0.0,0.0,0.0
2018,4,13,20,45,0.0,0.0,2.5,9.8,0.0,0.0,0.0
2018,4,13,21,0,0.0,0.0,2.5,9.7,0.0,0.0,0.0
2018,4,13,21,15,0.0,0.0,2.45,9.6,0.0,0.0,0.0
2018,4,13,21,30,0.0,0.0,2.4,9.5,0.0,0.0,0.0
2018,4,13,21,45,0.0,0.0,2.35,9.4,0.0,0.0,0.0
2018,4,13,22,0,0.0,0.0,2.3,9.3,0.0,0.0,0.0
2018,4,13,22,15,0.0,0.0,2.3,9.2,0.0,0.0,0.0
2018,4,13,22,30,0.0,0.0,2.3,9.1,0.0,0.0,0.0
2018,4,13,22,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2018,4,13,23,0,0.0,0.0,2.2,8.9,0.0,0.0,0.0
2018,4,13,23,15,0.0,0.0,2.2,8.85,0.0,0.0,0.0
2018,4,13,23,30,0.0,0.0,2.2,8.8,0.0,0.0,0.0
2018,4,13,23,45,0.0,0.0,2.15,8.75,0.0,0.0,0.0
2018,4,14,0,0,0.0,0.0,2.1,8.7,0.0,0.0,0.0
2018,4,14,0,15,0.0,0.0,2.1,8.65,0.0,0.0,0.0
