Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,5,4,0,0,0.0,0.0,2.7,8.5,0.0,0.0,0.0
2018,5,4,0,15,0.0,0.0,2.65,8.45,0.0,0.0,0.0
2018,5,4,0,30,0.0,0.0,2.6,8.4,0.0,0.0,0.0
2018,5,4,0,45,0.0,0.0,2.6,8.35,0.0,0.0,0.0
2018,5,4,1,0,0.0,0.0,2.6,8.3,0.0,0.0,0.0
2018,5,4,1,15,0.0,0.0,2.55,8.25,0.0,0.0,0.0
2018,5,4,1,30,0.0,0.0,2.5,8.2,0.0,0.0,0.0
2018,5,4,1,45,0.0,0.0,2.45,8.1,0.0,0.0,0.0
2018,5,4,2,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2018,5,4,2,15,0.0,0.0,2.3,7.95,0.0,0.0,0.0
2018,5,4,2,30,0.0,0.0,2.2,7.9,0.0,0.0,0.0
2018,5,4,2,45,0.0,0.0,2.15,7.8,0.0,0.0,0.0
2018,5,4,3,0,0.0,0.0,2.1,7.7,0.0,0.0,0.0
2018,5,4,3,15,0.0,0.0,2.05,7.65,0.0,0.0,0.0
2018,5,4,3,30,0.0,0.0,2.0,7.6,0.0,0.0,0.0
2018,5,4,3,45,0.0,0.0,1.9,7.5,0.0,0.0,0.0
2018,5,4,4,0,0.0,0.0,1.8,7.4,0.0,0.0,0.0
2018,5,4,4,15,0.0,0.0,1.85,7.45,0.0,0.0,0.0
2018,5,4,4,30,0.0,0.0,1.9,7.5,0.0,0.0,0.0
2018,5,4,4,45,0.0,0.0,1.95,7.55,0.0,0.0,0.0
2018,5,4,5,0,0.0,0.0,2.0,7.6,0.0,0.0,0.0
2018,5,4,5,15,11.0,7.0,2.15,8.0,7.5,8.12,0.0
2018,5,4,5,30,22.0,14.0,2.3,8.4,15.0,18.36,0.0
2018,5,4,5,45,11.0,29.0,2.5,8.8,29.5,32.19,19.67
2018,5,4,6,0,0.0,44.0,2.7,9.2,44.0,43.58,31.32
2018,5,4,6,15,3.0,64.0,2.65,9.65,64.5,64.84,50.02
2018,5,4,6,30,6.0,84.0,2.6,10.1,85.0,86.26,68.68
2018,5,4,6,45,185.0,95.0,2.5,10.5,158.0,186.93,153.82
2018,5,4,7,0,364.0,106.0,2.4,10.9,231.0,301.46,249.97
2018,5,4,7,15,370.5,95.5,2.15,11.4,240.5,311.36,258.8
2018,5,4,7,30,377.0,85.0,1.9,11.9,250.0,325.09,270.43
2018,5,4,7,45,188.5,92.5,1.65,12.4,175.0,220.68,182.64
2018,5,4,8,0,0.0,100.0,1.4,12.9,100.0,97.07,75.98
2018,5,4,8,15,5.5,147.5,1.3,13.35,151.0,148.62,118.36
2018,5,4,8,30,11.0,195.0,1.2,13.8,202.0,201.08,160.04
2018,5,4,8,45,165.0,222.0,1.1,14.25,335.0,364.83,292.15
2018,5,4,9,0,319.0,249.0,1.0,14.7,468.0,534.44,420.11
2018,5,4,9,15,449.0,230.0,1.1,15.15,558.5,643.79,499.96
2018,5,4,9,30,579.0,211.0,1.2,15.6,649.0,754.18,578.61
2018,5,4,9,45,466.0,274.0,1.25,16.0,636.5,728.5,554.71
2018,5,4,10,0,353.0,337.0,1.3,16.4,624.0,690.56,523.77
2018,5,4,10,15,297.0,370.0,1.35,16.65,617.0,677.47,512.26
2018,5,4,10,30,241.0,403.0,1.4,16.9,610.0,661.14,498.21
2018,5,4,10,45,428.0,331.5,1.45,17.2,710.5,776.9,584.0
2018,5,4,11,0,615.0,260.0,1.5,17.5,811.0,889.59,663.67
2018,5,4,11,15,617.5,272.0,1.5,17.7,832.0,904.57,671.03
2018,5,4,11,30,620.0,284.0,1.5,17.9,853.0,916.94,677.85
2018,5,4,11,45,600.0,308.5,1.45,18.1,862.0,917.02,675.25
2018,5,4,12,0,580.0,333.0,1.4,18.3,871.0,915.08,671.55
2018,5,4,12,15,579.0,333.0,1.4,18.4,869.0,904.87,664.55
2018,5,4,12,30,578.0,333.0,1.4,18.5,867.0,892.48,656.27
2018,5,4,12,45,682.5,269.5,1.4,18.6,894.0,913.21,673.31
2018,5,4,13,0,787.0,206.0,1.4,18.7,921.0,924.88,681.41
2018,5,4,13,15,847.0,165.5,1.5,18.7,922.0,916.31,677.48
2018,5,4,13,30,907.0,125.0,1.6,18.7,923.0,899.56,668.38
2018,5,4,13,45,904.0,122.0,1.7,18.65,899.0,864.72,647.3
2018,5,4,14,0,901.0,119.0,1.8,18.6,875.0,827.42,624.36
2018,5,4,14,15,892.5,117.5,1.95,18.4,843.5,785.14,598.34
2018,5,4,14,30,884.0,116.0,2.1,18.2,812.0,741.13,570.46
2018,5,4,14,45,872.5,114.5,2.25,18.05,774.5,693.61,538.16
2018,5,4,15,0,861.0,113.0,2.4,17.9,737.0,645.06,503.05
2018,5,4,15,15,845.0,110.5,2.4,17.9,693.0,590.87,461.72
2018,5,4,15,30,829.0,108.0,2.4,17.9,649.0,537.53,419.86
2018,5,4,15,45,805.0,104.0,2.6,17.3,598.0,479.18,374.39
2018,5,4,16,0,781.0,100.0,2.8,16.7,547.0,422.12,328.14
2018,5,4,16,15,769.0,96.0,2.9,16.3,503.0,371.06,284.4
2018,5,4,16,30,757.0,92.0,3.0,15.9,459.0,320.52,239.76
2018,5,4,16,45,726.0,86.5,3.05,15.5,406.5,261.8,188.25
2018,5,4,17,0,695.0,81.0,3.1,15.1,354.0,208.53,141.35
2018,5,4,17,15,652.0,76.0,3.1,14.6,302.5,157.2,98.32
2018,5,4,17,30,609.0,71.0,3.1,14.1,251.0,110.67,63.39
2018,5,4,17,45,544.5,63.5,3.05,13.55,201.0,66.16,37.98
2018,5,4,18,0,480.0,56.0,3.0,13.0,151.0,40.89,30.84
2018,5,4,18,15,378.5,46.0,2.95,12.55,107.5,35.15,25.28
2018,5,4,18,30,277.0,36.0,2.9,12.1,64.0,27.94,17.64
2018,5,4,18,45,160.0,22.5,2.8,11.65,36.5,17.86,0.0
2018,5,4,19,0,43.0,9.0,2.7,11.2,9.0,8.85,0.0
2018,5,4,19,15,21.5,4.5,2.65,11.05,4.5,0.0,0.0
2018,5,4,19,30,0.0,0.0,2.6,10.9,0.0,0.0,0.0
2018,5,4,19,45,0.0,0.0,2.55,10.7,0.0,0.0,0.0
2018,5,4,20,0,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2018,5,4,20,15,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2018,5,4,20,30,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2018,5,4,20,45,0.0,0.0,2.25,10.45,0.0,0.0,0.0
2018,5,4,21,0,0.0,0.0,2.2,10.4,0.0,0.0,0.0
2018,5,4,21,15,0.0,0.0,2.2,10.35,0.0,0.0,0.0
2018,5,4,21,30,0.0,0.0,2.2,10.3,0.0,0.0,0.0
2018,5,4,21,45,0.0,0.0,2.15,10.25,0.0,0.0,0.0
2018,5,4,22,0,0.0,0.0,2.1,10.2,0.0,0.0,0.0
2018,5,4,22,15,0.0,0.0,2.1,10.2,0.0,0.0,0.0
2018,5,4,22,30,0.0,0.0,2.1,10.2,0.0,0.0,0.0
2018,5,4,22,45,0.0,0.0,2.1,10.15,0.0,0.0,0.0
2018,5,4,23,0,0.0,0.0,2.1,10.1,0.0,0.0,0.0
2018,5,4,23,15,0.0,0.0,2.1,10.05,0.0,0.0,0.0
2018,5,4,23,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2018,5,4,23,45,0.0,0.0,2.1,9.95,0.0,0.0,0.0
2018,5,5,0,0,0.0,0.0,2.1,9.9,0.0,0.0,0.0
2018,5,5,0,15,0.0,0.0,2.15,9.8,0.0,0.0,0.0
2018,5,5,0,30,0.0,0.0,2.2,9.7,0.0,0.0,0.0
2018,5,5,0,45,0.0,0.0,2.25,9.6,0.0,0.0,0.0
2018,5,5,1,0,0.0,0.0,2.3,9.5,0.0,0.0,0.0
2018,5,5,1,15,0.0,0.0,2.35,9.4,0.0,0.0,0.0
2018,5,5,1,30,0.0,0.0,2.4,9.3,0.0,0.0,0.0
2018,5,5,1,45,0.0,0.0,2.45,9.25,0.0,0.0,0.0
2018,5,5,2,0,0.0,0.0,2.5,9.2,0.0,0.0,0.0
2018,5,5,2,15,0.0,0.0,2.55,9.15,0.0,0.0,0.0
2018,5,5,2,30,0.0,0.0,2.6,9.1,0.0,0.0,0.0
2018,5,5,2,45,0.0,0.0,2.65,9.05,0.0,0.0,0.0
2018,5,5,3,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2018,5,5,3,15,0.0,0.0,2.7,9.05,0.0,0.0,0.0
2018,5,5,3,30,0.0,0.0,2.7,9.1,0.0,0.0,0.0
2018,5,5,3,45,0.0,0.0,2.7,9.1,0.0,0.0,0.0
2018,5,5,4,0,0.0,0.0,2.7,9.1,0.0,0.0,0.0
2018,5,5,4,15,0.0,0.0,2.65,9.15,0.0,0.0,0.0
2018,5,5,4,30,0.0,0.0,2.6,9.2,0.0,0.0,0.0
2018,5,5,4,45,0.0,0.0,2.55,9.2,0.0,0.0,0.0
2018,5,5,5,0,0.0,0.0,2.5,9.2,0.0,0.0,0.0
2018,5,5,5,15,4.0,3.5,2.5,9.4,3.5,3.9,0.0
2018,5,5,5,30,8.0,7.0,2.5,9.6,7.0,8.47,0.0
2018,5,5,5,45,4.0,10.5,2.55,9.8,10.5,11.09,3.13
2018,5,5,6,0,0.0,14.0,2.6,10.0,14.0,13.5,5.82
2018,5,5,6,15,0.0,22.0,2.55,10.15,22.0,21.22,12.66
2018,5,5,6,30,0.0,30.0,2.5,10.3,30.0,28.95,19.48
2018,5,5,6,45,18.5,74.0,2.45,10.45,80.5,82.46,65.63
2018,5,5,7,0,37.0,118.0,2.4,10.6,131.0,139.2,113.92
2018,5,5,7,15,70.0,148.5,2.4,10.75,177.5,191.03,157.49
2018,5,5,7,30,103.0,179.0,2.4,10.9,224.0,251.76,207.68
2018,5,5,7,45,90.5,201.0,2.45,11.05,244.0,265.41,217.94
2018,5,5,8,0,78.0,223.0,2.5,11.2,264.0,283.54,231.64
2018,5,5,8,15,104.5,248.5,2.5,11.5,309.0,332.33,270.45
2018,5,5,8,30,131.0,274.0,2.5,11.8,354.0,390.43,315.68
2018,5,5,8,45,162.5,297.0,2.45,12.1,404.0,444.24,356.81
2018,5,5,9,0,194.0,320.0,2.4,12.4,454.0,499.72,398.4
2018,5,5,9,15,150.5,329.0,2.3,12.8,436.5,476.77,377.72
2018,5,5,9,30,107.0,338.0,2.2,13.2,419.0,450.81,355.21
2018,5,5,9,45,105.0,361.0,2.1,13.6,443.5,466.58,365.66
2018,5,5,10,0,103.0,384.0,2.0,14.0,468.0,490.22,381.52
2018,5,5,10,15,117.0,402.0,2.0,14.05,500.5,531.78,411.72
2018,5,5,10,30,131.0,420.0,2.0,14.1,533.0,564.58,435.19
2018,5,5,10,45,189.0,427.5,2.05,14.15,595.0,628.93,483.17
2018,5,5,11,0,247.0,435.0,2.1,14.2,657.0,701.28,535.65
2018,5,5,11,15,239.0,428.5,2.25,14.1,645.5,685.27,524.37
2018,5,5,11,30,231.0,422.0,2.4,14.0,634.0,668.26,513.01
2018,5,5,11,45,131.0,370.5,2.55,13.9,491.0,507.19,393.91
2018,5,5,12,0,31.0,319.0,2.7,13.8,348.0,348.55,271.93
2018,5,5,12,15,55.5,351.0,2.85,13.65,402.5,403.1,315.44
2018,5,5,12,30,80.0,383.0,3.0,13.5,457.0,456.47,356.78
2018,5,5,12,45,174.5,407.0,3.15,13.35,566.5,569.93,445.04
2018,5,5,13,0,269.0,431.0,3.3,13.2,676.0,676.94,526.19
2018,5,5,13,15,288.0,418.0,3.35,13.15,676.0,670.92,522.26
2018,5,5,13,30,307.0,405.0,3.4,13.1,676.0,663.09,517.71
2018,5,5,13,45,287.5,401.0,3.5,13.0,649.0,630.41,493.91
2018,5,5,14,0,268.0,397.0,3.6,12.9,622.0,598.18,470.34
2018,5,5,14,15,367.0,341.5,3.65,13.0,638.0,606.39,479.82
2018,5,5,14,30,466.0,286.0,3.7,13.1,654.0,607.26,483.06
2018,5,5,14,45,626.0,213.0,3.8,13.15,682.5,622.94,498.18
2018,5,5,15,0,786.0,140.0,3.9,13.2,711.0,624.26,501.2
2018,5,5,15,15,720.0,152.0,3.9,13.2,651.5,557.82,448.1
2018,5,5,15,30,654.0,164.0,3.9,13.2,592.0,497.31,399.05
2018,5,5,15,45,677.0,142.5,3.95,13.3,557.5,453.31,362.49
2018,5,5,16,0,700.0,121.0,4.0,13.4,523.0,406.21,321.99
2018,5,5,16,15,701.0,110.0,3.95,13.3,482.0,357.56,279.03
2018,5,5,16,30,702.0,99.0,3.9,13.2,441.0,308.2,234.34
2018,5,5,16,45,643.0,97.0,3.9,13.05,383.5,250.7,184.04
2018,5,5,17,0,584.0,95.0,3.9,12.9,326.0,199.41,139.63
2018,5,5,17,15,528.0,90.5,3.9,12.55,276.5,152.79,100.97
2018,5,5,17,30,472.0,86.0,3.9,12.2,227.0,112.49,70.95
2018,5,5,17,45,371.0,76.5,3.9,11.8,174.0,72.03,47.02
2018,5,5,18,0,270.0,67.0,3.9,11.4,121.0,49.54,38.79
2018,5,5,18,15,248.0,52.5,3.85,11.05,91.0,39.8,29.58
2018,5,5,18,30,226.0,38.0,3.8,10.7,61.0,29.51,19.24
2018,5,5,18,45,132.0,23.5,3.75,10.3,35.0,18.63,0.0
2018,5,5,19,0,38.0,9.0,3.7,9.9,9.0,8.85,0.0
2018,5,5,19,15,19.0,4.5,3.65,9.75,4.5,0.0,0.0
2018,5,5,19,30,0.0,0.0,3.6,9.6,0.0,0.0,0.0
2018,5,5,19,45,0.0,0.0,3.6,9.45,0.0,0.0,0.0
2018,5,5,20,0,0.0,0.0,3.6,9.3,0.0,0.0,0.0
2018,5,5,20,15,0.0,0.0,3.6,9.25,0.0,0.0,0.0
2018,5,5,20,30,0.0,0.0,3.6,9.2,0.0,0.0,0.0
2018,5,5,20,45,0.0,0.0,3.6,9.1,0.0,0.0,0.0
2018,5,5,21,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2018,5,5,21,15,0.0,0.0,3.55,8.95,0.0,0.0,0.0
2018,5,5,21,30,0.0,0.0,3.5,8.9,0.0,0.0,0.0
2018,5,5,21,45,0.0,0.0,3.45,8.85,0.0,0.0,0.0
2018,5,5,22,0,0.0,0.0,3.4,8.8,0.0,0.0,0.0
2018,5,5,22,15,0.0,0.0,3.35,8.8,0.0,0.0,0.0
2018,5,5,22,30,0.0,0.0,3.3,8.8,0.0,0.0,0.0
2018,5,5,22,45,0.0,0.0,3.25,8.75,0.0,0.0,0.0
2018,5,5,23,0,0.0,0.0,3.2,8.7,0.0,0.0,0.0
2018,5,5,23,15,0.0,0.0,3.15,8.65,0.0,0.0,0.0
2018,5,5,23,30,0.0,0.0,3.1,8.6,0.0,0.0,0.0
2018,5,5,23,45,0.0,0.0,3.1,8.6,0.0,0.0,0.0
2018,5,6,0,0,0.0,0.0,3.1,8.6,0.0,0.0,0.0
2018,5,6,0,15,0.0,0.0,3.1,8.6,0.0,0.0,0.0
2018,5,6,0,30,0.0,0.0,3.1,8.6,0.0,0.0,0.0
2018,5,6,0,45,0.0,0.0,3.1,8.55,0.0,0.0,0.0
2018,5,6,1,0,0.0,0.0,3.1,8.5,0.0,0.0,0.0
2018,5,6,1,15,0.0,0.0,3.1,8.55,0.0,0.0,0.0
2018,5,6,1,30,0.0,0.0,3.1,8.6,0.0,0.0,0.0
2018,5,6,1,45,0.0,0.0,3.1,8.6,0.0,0.0,0.0
2018,5,6,2,0,0.0,0.0,3.1,8.6,0.0,0.0,0.0
2018,5,6,2,15,0.0,0.0,3.05,8.55,0.0,0.0,0.0
2018,5,6,2,30,0.0,0.0,3.0,8.5,0.0,0.0,0.0
2018,5,6,2,45,0.0,0.0,2.9,8.5,0.0,0.0,0.0
2018,5,6,3,0,0.0,0.0,2.8,8.5,0.0,0.0,0.0
2018,5,6,3,15,0.0,0.0,2.8,8.5,0.0,0.0,0.0
2018,5,6,3,30,0.0,0.0,2.8,8.5,0.0,0.0,0.0
2018,5,6,3,45,0.0,0.0,2.75,8.5,0.0,0.0,0.0
2018,5,6,4,0,0.0,0.0,2.7,8.5,0.0,0.0,0.0
2018,5,6,4,15,0.0,0.0,2.75,8.55,0.0,0.0,0.0
2018,5,6,4,30,0.0,0.0,2.8,8.6,0.0,0.0,0.0
2018,5,6,4,45,0.0,0.0,2.8,8.65,0.0,0.0,0.0
2018,5,6,5,0,0.0,0.0,2.8,8.7,0.0,0.0,0.0
2018,5,6,5,15,60.5,10.5,2.95,8.95,14.0,17.4,0.0
2018,5,6,5,30,121.0,21.0,3.1,9.2,28.0,46.72,2.11
2018,5,6,5,45,201.5,35.0,3.2,9.4,60.0,91.05,60.86
2018,5,6,6,0,282.0,49.0,3.3,9.6,92.0,139.69,104.2
2018,5,6,6,15,324.5,62.5,3.3,9.9,130.0,183.99,144.72
2018,5,6,6,30,367.0,76.0,3.3,10.2,168.0,232.74,188.75
2018,5,6,6,45,427.0,86.5,3.25,10.45,217.5,290.04,239.13
2018,5,6,7,0,487.0,97.0,3.2,10.7,267.0,353.08,293.26
2018,5,6,7,15,463.5,119.0,3.2,11.0,301.5,388.96,323.51
2018,5,6,7,30,440.0,141.0,3.2,11.3,336.0,421.57,349.88
2018,5,6,7,45,416.0,166.5,3.2,11.65,368.5,454.41,375.22
2018,5,6,8,0,392.0,192.0,3.2,12.0,401.0,483.99,397.1
2018,5,6,8,15,543.5,166.5,3.2,12.35,485.0,582.21,475.52
2018,5,6,8,30,695.0,141.0,3.2,12.7,569.0,695.08,562.32
2018,5,6,8,45,689.0,155.0,3.2,13.05,605.5,730.83,586.0
2018,5,6,9,0,683.0,169.0,3.2,13.4,642.0,764.02,607.99
2018,5,6,9,15,712.0,170.5,3.3,13.65,688.5,811.35,640.79
2018,5,6,9,30,741.0,172.0,3.4,13.9,735.0,857.98,672.63
2018,5,6,9,45,828.5,139.5,3.5,14.2,795.5,917.35,713.0
2018,5,6,10,0,916.0,107.0,3.6,14.5,856.0,975.66,751.96
2018,5,6,10,15,883.5,130.0,3.65,14.7,872.0,984.4,756.26
2018,5,6,10,30,851.0,153.0,3.7,14.9,888.0,994.71,762.18
2018,5,6,10,45,767.5,207.5,3.8,15.1,882.5,982.14,752.76
2018,5,6,11,0,684.0,262.0,3.9,15.3,877.0,960.37,737.22
2018,5,6,11,15,777.5,210.0,3.95,15.4,919.0,999.41,763.96
2018,5,6,11,30,871.0,158.0,4.0,15.5,961.0,1032.12,785.74
2018,5,6,11,45,665.5,261.5,4.1,15.6,877.0,935.02,718.36
2018,5,6,12,0,460.0,365.0,4.2,15.7,793.0,831.11,639.01
2018,5,6,12,15,456.0,376.5,4.2,15.65,800.0,830.67,639.02
2018,5,6,12,30,452.0,388.0,4.2,15.6,807.0,828.37,637.09
2018,5,6,12,45,471.0,377.0,4.2,15.6,810.0,823.59,634.43
2018,5,6,13,0,490.0,366.0,4.2,15.6,813.0,816.47,630.13
2018,5,6,13,15,407.5,384.5,4.15,15.5,751.5,745.96,577.48
2018,5,6,13,30,325.0,403.0,4.1,15.4,690.0,676.63,525.41
2018,5,6,13,45,369.0,374.0,4.0,15.25,691.5,671.42,523.69
2018,5,6,14,0,413.0,345.0,3.9,15.1,693.0,663.85,519.69
2018,5,6,14,15,343.5,351.5,3.85,14.9,634.0,598.53,470.09
2018,5,6,14,30,274.0,358.0,3.8,14.7,575.0,538.73,424.3
2018,5,6,14,45,246.0,338.5,3.75,14.5,526.5,487.2,385.45
2018,5,6,15,0,218.0,319.0,3.7,14.3,478.0,438.55,348.24
2018,5,6,15,15,241.0,297.5,3.7,14.3,463.5,418.25,333.08
2018,5,6,15,30,264.0,276.0,3.7,14.3,449.0,396.32,316.02
2018,5,6,15,45,247.5,259.5,3.65,13.9,412.5,357.54,285.39
2018,5,6,16,0,231.0,243.0,3.6,13.5,376.0,322.39,257.24
2018,5,6,16,15,196.0,224.0,3.6,13.25,330.0,277.82,221.28
2018,5,6,16,30,161.0,205.0,3.6,13.0,284.0,236.92,188.18
2018,5,6,16,45,169.0,162.5,3.55,12.8,237.0,191.35,149.96
2018,5,6,17,0,177.0,120.0,3.5,12.6,190.0,141.99,107.87
2018,5,6,17,15,221.0,103.0,3.45,12.4,178.0,122.32,88.93
2018,5,6,17,30,265.0,86.0,3.4,12.2,166.0,93.7,63.53
2018,5,6,17,45,227.5,72.5,3.35,12.0,132.0,68.44,47.27
2018,5,6,18,0,190.0,59.0,3.3,11.8,98.0,47.39,36.83
2018,5,6,18,15,95.0,39.0,3.2,11.55,58.5,32.1,22.78
2018,5,6,18,30,0.0,19.0,3.1,11.3,19.0,18.33,9.89
2018,5,6,18,45,1.5,11.0,3.0,11.05,11.0,10.61,0.0
2018,5,6,19,0,3.0,3.0,2.9,10.8,3.0,2.95,0.0
2018,5,6,19,15,1.5,1.5,2.85,10.7,1.5,0.0,0.0
2018,5,6,19,30,0.0,0.0,2.8,10.6,0.0,0.0,0.0
2018,5,6,19,45,0.0,0.0,2.8,10.5,0.0,0.0,0.0
2018,5,6,20,0,0.0,0.0,2.8,10.4,0.0,0.0,0.0
2018,5,6,20,15,0.0,0.0,2.8,10.35,0.0,0.0,0.0
2018,5,6,20,30,0.0,0.0,2.8,10.3,0.0,0.0,0.0
2018,5,6,20,45,0.0,0.0,2.85,10.25,0.0,0.0,0.0
2018,5,6,21,0,0.0,0.0,2.9,10.2,0.0,0.0,0.0
2018,5,6,21,15,0.0,0.0,2.95,10.2,0.0,0.0,0.0
2018,5,6,21,30,0.0,0.0,3.0,10.2,0.0,0.0,0.0
2018,5,6,21,45,0.0,0.0,3.05,10.15,0.0,0.0,0.0
2018,5,6,22,0,0.0,0.0,3.1,10.1,0.0,0.0,0.0
2018,5,6,22,15,0.0,0.0,3.1,10.05,0.0,0.0,0.0
2018,5,6,22,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2018,5,6,22,45,0.0,0.0,3.15,9.95,0.0,0.0,0.0
2018,5,6,23,0,0.0,0.0,3.2,9.9,0.0,0.0,0.0
2018,5,6,23,15,0.0,0.0,3.2,9.85,0.0,0.0,0.0
2018,5,6,23,30,0.0,0.0,3.2,9.8,0.0,0.0,0.0
2018,5,6,23,45,0.0,0.0,3.25,9.75,0.0,0.0,0.0
2018,5,7,0,0,0.0,0.0,3.3,9.7,0.0,0.0,0.0
2018,5,7,0,15,0.0,0.0,3.3,9.65,0.0,0.0,0.0
2018,5,7,0,30,0.0,0.0,3.3,9.6,0.0,0.0,0.0
2018,5,7,0,45,0.0,0.0,3.3,9.55,0.0,0.0,0.0
2018,5,7,1,0,0.0,0.0,3.3,9.5,0.0,0.0,0.0
2018,5,7,1,15,0.0,0.0,3.3,9.4,0.0,0.0,0.0
2018,5,7,1,30,0.0,0.0,3.3,9.3,0.0,0.0,0.0
2018,5,7,1,45,0.0,0.0,3.3,9.25,0.0,0.0,0.0
2018,5,7,2,0,0.0,0.0,3.3,9.2,0.0,0.0,0.0
2018,5,7,2,15,0.0,0.0,3.3,9.15,0.0,0.0,0.0
2018,5,7,2,30,0.0,0.0,3.3,9.1,0.0,0.0,0.0
2018,5,7,2,45,0.0,0.0,3.25,9.1,0.0,0.0,0.0
2018,5,7,3,0,0.0,0.0,3.2,9.1,0.0,0.0,0.0
2018,5,7,3,15,0.0,0.0,3.2,9.05,0.0,0.0,0.0
2018,5,7,3,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2018,5,7,3,45,0.0,0.0,3.15,8.95,0.0,0.0,0.0
2018,5,7,4,0,0.0,0.0,3.1,8.9,0.0,0.0,0.0
2018,5,7,4,15,0.0,0.0,3.05,8.9,0.0,0.0,0.0
2018,5,7,4,30,0.0,0.0,3.0,8.9,0.0,0.0,0.0
2018,5,7,4,45,0.0,0.0,3.0,8.95,0.0,0.0,0.0
2018,5,7,5,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2018,5,7,5,15,82.5,12.0,3.0,9.35,17.0,21.61,0.0
2018,5,7,5,30,165.0,24.0,3.0,9.7,34.0,58.17,10.42
2018,5,7,5,45,285.5,36.0,3.05,10.1,72.5,111.78,74.92
2018,5,7,6,0,406.0,48.0,3.1,10.5,111.0,174.8,129.7
2018,5,7,6,15,484.5,56.0,3.0,10.9,159.0,232.7,181.66
2018,5,7,6,30,563.0,64.0,2.9,11.3,207.0,298.59,240.08
2018,5,7,6,45,615.0,70.0,2.8,11.7,258.5,358.28,292.62
2018,5,7,7,0,667.0,76.0,2.7,12.1,310.0,422.51,347.22
2018,5,7,7,15,700.5,81.0,2.65,12.6,361.5,479.76,394.44
2018,5,7,7,30,734.0,86.0,2.6,13.1,413.0,537.48,440.38
2018,5,7,7,45,746.0,94.0,2.5,13.6,460.5,587.95,478.71
2018,5,7,8,0,758.0,102.0,2.4,14.1,508.0,637.81,515.15
2018,5,7,8,15,796.5,100.5,2.35,14.6,562.0,695.67,555.93
2018,5,7,8,30,835.0,99.0,2.3,15.1,616.0,754.46,595.36
2018,5,7,8,45,849.5,102.0,2.2,15.6,660.5,799.59,623.67
2018,5,7,9,0,864.0,105.0,2.1,16.1,705.0,838.71,647.17
2018,5,7,9,15,878.0,105.5,2.05,16.45,745.5,877.28,670.68
2018,5,7,9,30,892.0,106.0,2.0,16.8,786.0,913.89,692.47
2018,5,7,9,45,903.0,106.5,1.95,17.15,821.0,945.54,710.63
2018,5,7,10,0,914.0,107.0,1.9,17.5,856.0,974.62,726.9
2018,5,7,10,15,920.0,108.5,1.95,17.7,884.0,997.24,740.52
2018,5,7,10,30,926.0,110.0,2.0,17.9,912.0,1016.77,752.21
2018,5,7,10,45,930.0,111.5,2.05,18.1,933.0,1031.14,760.65
2018,5,7,11,0,934.0,113.0,2.1,18.3,954.0,1042.17,767.06
2018,5,7,11,15,937.0,113.0,2.15,18.4,967.5,1047.25,770.07
2018,5,7,11,30,940.0,113.0,2.2,18.5,981.0,1048.9,771.04
2018,5,7,11,45,939.0,114.5,2.3,18.6,986.0,1044.69,768.98
2018,5,7,12,0,938.0,116.0,2.4,18.7,991.0,1037.07,764.82
2018,5,7,12,15,932.5,119.0,2.45,18.7,987.5,1023.26,756.44
2018,5,7,12,30,927.0,122.0,2.5,18.7,984.0,1006.26,746.07
2018,5,7,12,45,929.0,119.0,2.55,18.75,975.5,987.2,734.25
2018,5,7,13,0,931.0,116.0,2.6,18.8,967.0,964.93,720.33
2018,5,7,13,15,915.5,122.5,2.6,18.75,946.5,933.43,700.03
2018,5,7,13,30,900.0,129.0,2.6,18.7,926.0,899.72,678.22
2018,5,7,13,45,870.5,141.0,2.65,18.7,894.5,857.81,650.91
2018,5,7,14,0,841.0,153.0,2.7,18.7,863.0,816.73,623.91
2018,5,7,14,15,836.5,147.5,2.75,18.55,832.0,775.2,596.6
2018,5,7,14,30,832.0,142.0,2.8,18.4,801.0,731.86,567.45
2018,5,7,14,45,856.0,123.5,2.9,18.3,774.0,693.46,540.62
2018,5,7,15,0,880.0,105.0,3.0,18.2,747.0,652.26,510.69
2018,5,7,15,15,868.5,101.5,3.0,18.2,704.5,600.31,470.68
2018,5,7,15,30,857.0,98.0,3.0,18.2,662.0,547.8,429.17
2018,5,7,15,45,842.0,94.5,3.2,17.7,615.5,491.08,384.44
2018,5,7,16,0,827.0,91.0,3.4,17.2,569.0,436.54,339.62
2018,5,7,16,15,806.5,87.5,3.45,16.8,519.5,380.5,291.78
2018,5,7,16,30,786.0,84.0,3.5,16.4,470.0,325.84,243.78
2018,5,7,16,45,756.5,80.0,3.6,16.0,418.0,269.97,194.31
2018,5,7,17,0,727.0,76.0,3.7,15.6,366.0,216.96,147.3
2018,5,7,17,15,684.5,71.5,3.7,15.1,314.0,161.75,100.67
2018,5,7,17,30,642.0,67.0,3.7,14.6,262.0,113.81,64.06
2018,5,7,17,45,579.5,60.5,3.65,14.1,211.5,68.19,37.17
2018,5,7,18,0,517.0,54.0,3.6,13.6,161.0,38.54,28.72
2018,5,7,18,15,422.0,45.5,3.5,13.2,116.5,34.09,24.38
2018,5,7,18,30,327.0,37.0,3.4,12.8,72.0,29.44,19.28
2018,5,7,18,45,196.5,23.5,3.3,12.4,41.5,19.19,1.63
2018,5,7,19,0,66.0,10.0,3.2,12.0,11.0,9.83,0.0
2018,5,7,19,15,33.0,5.0,3.2,11.85,5.5,0.0,0.0
2018,5,7,19,30,0.0,0.0,3.2,11.7,0.0,0.0,0.0
2018,5,7,19,45,0.0,0.0,3.15,11.55,0.0,0.0,0.0
2018,5,7,20,0,0.0,0.0,3.1,11.4,0.0,0.0,0.0
2018,5,7,20,15,0.0,0.0,3.1,11.3,0.0,0.0,0.0
2018,5,7,20,30,0.0,0.0,3.1,11.2,0.0,0.0,0.0
2018,5,7,20,45,0.0,0.0,3.05,11.15,0.0,0.0,0.0
2018,5,7,21,0,0.0,0.0,3.0,11.1,0.0,0.0,0.0
2018,5,7,21,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2018,5,7,21,30,0.0,0.0,3.0,10.9,0.0,0.0,0.0
2018,5,7,21,45,0.0,0.0,2.95,10.8,0.0,0.0,0.0
2018,5,7,22,0,0.0,0.0,2.9,10.7,0.0,0.0,0.0
2018,5,7,22,15,0.0,0.0,2.9,10.65,0.0,0.0,0.0
2018,5,7,22,30,0.0,0.0,2.9,10.6,0.0,0.0,0.0
2018,5,7,22,45,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2018,5,7,23,0,0.0,0.0,2.9,10.4,0.0,0.0,0.0
2018,5,7,23,15,0.0,0.0,2.85,10.35,0.0,0.0,0.0
2018,5,7,23,30,0.0,0.0,2.8,10.3,0.0,0.0,0.0
2018,5,7,23,45,0.0,0.0,2.8,10.25,0.0,0.0,0.0
2018,5,8,0,0,0.0,0.0,2.8,10.2,0.0,0.0,0.0
2018,5,8,0,15,0.0,0.0,2.75,10.15,0.0,0.0,0.0
2018,5,8,0,30,0.0,0.0,2.7,10.1,0.0,0.0,0.0
2018,5,8,0,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2018,5,8,1,0,0.0,0.0,2.6,9.9,0.0,0.0,0.0
2018,5,8,1,15,0.0,0.0,2.6,9.8,0.0,0.0,0.0
2018,5,8,1,30,0.0,0.0,2.6,9.7,0.0,0.0,0.0
2018,5,8,1,45,0.0,0.0,2.55,9.65,0.0,0.0,0.0
2018,5,8,2,0,0.0,0.0,2.5,9.6,0.0,0.0,0.0
2018,5,8,2,15,0.0,0.0,2.5,9.55,0.0,0.0,0.0
2018,5,8,2,30,0.0,0.0,2.5,9.5,0.0,0.0,0.0
2018,5,8,2,45,0.0,0.0,2.5,9.45,0.0,0.0,0.0
2018,5,8,3,0,0.0,0.0,2.5,9.4,0.0,0.0,0.0
2018,5,8,3,15,0.0,0.0,2.55,9.4,0.0,0.0,0.0
2018,5,8,3,30,0.0,0.0,2.6,9.4,0.0,0.0,0.0
2018,5,8,3,45,0.0,0.0,2.65,9.35,0.0,0.0,0.0
2018,5,8,4,0,0.0,0.0,2.7,9.3,0.0,0.0,0.0
2018,5,8,4,15,0.0,0.0,2.8,9.4,0.0,0.0,0.0
2018,5,8,4,30,0.0,0.0,2.9,9.5,0.0,0.0,0.0
2018,5,8,4,45,5.5,1.0,2.95,9.55,1.0,0.0,0.0
2018,5,8,5,0,11.0,2.0,3.0,9.6,2.0,0.0,0.0
2018,5,8,5,15,16.5,7.5,3.15,9.9,8.0,9.37,0.0
2018,5,8,5,30,22.0,13.0,3.3,10.2,14.0,17.43,1.25
2018,5,8,5,45,46.5,25.5,3.45,10.5,31.5,38.1,23.91
2018,5,8,6,0,71.0,38.0,3.6,10.8,49.0,60.65,43.84
2018,5,8,6,15,55.5,51.5,3.65,11.15,62.0,73.4,56.26
2018,5,8,6,30,40.0,65.0,3.7,11.5,75.0,80.95,63.63
2018,5,8,6,45,25.0,86.5,3.75,11.8,93.5,98.66,79.06
2018,5,8,7,0,10.0,108.0,3.8,12.1,112.0,111.61,89.87
2018,5,8,7,15,75.5,134.5,3.8,12.35,168.0,178.6,146.71
2018,5,8,7,30,141.0,161.0,3.8,12.6,224.0,254.41,210.03
2018,5,8,7,45,424.0,135.5,3.75,12.85,357.0,426.75,353.96
2018,5,8,8,0,707.0,110.0,3.7,13.1,490.0,614.65,504.31
2018,5,8,8,15,767.0,101.5,3.65,13.25,548.5,676.36,549.98
2018,5,8,8,30,827.0,93.0,3.6,13.4,607.0,742.65,597.34
2018,5,8,8,45,840.0,96.0,3.5,13.6,650.5,782.07,623.52
2018,5,8,9,0,853.0,99.0,3.4,13.8,694.0,823.92,651.22
2018,5,8,9,15,864.5,101.0,3.3,13.95,733.5,861.61,675.59
2018,5,8,9,30,876.0,103.0,3.2,14.1,773.0,897.22,698.17
2018,5,8,9,45,884.5,104.0,3.1,14.3,806.0,926.71,716.06
2018,5,8,10,0,893.0,105.0,3.0,14.5,839.0,953.58,731.98
2018,5,8,10,15,864.0,122.5,2.95,14.85,852.0,959.36,733.34
2018,5,8,10,30,835.0,140.0,2.9,15.2,865.0,960.77,732.01
2018,5,8,10,45,878.5,122.5,2.85,15.6,901.0,992.94,751.58
2018,5,8,11,0,922.0,105.0,2.8,16.0,937.0,1022.65,769.0
2018,5,8,11,15,925.5,105.0,2.8,16.25,950.5,1028.22,771.2
2018,5,8,11,30,929.0,105.0,2.8,16.5,964.0,1030.41,771.5
2018,5,8,11,45,931.0,104.5,2.8,16.75,970.0,1027.2,768.38
2018,5,8,12,0,933.0,104.0,2.8,17.0,976.0,1020.6,763.18
2018,5,8,12,15,930.5,105.5,2.95,17.1,973.5,1008.31,756.15
2018,5,8,12,30,928.0,107.0,3.1,17.2,971.0,992.79,746.97
2018,5,8,12,45,924.0,107.5,3.25,17.25,960.5,971.72,734.14
2018,5,8,13,0,920.0,108.0,3.4,17.3,950.0,947.67,719.23
2018,5,8,13,15,916.5,107.0,3.55,17.2,933.0,919.73,701.9
2018,5,8,13,30,913.0,106.0,3.7,17.1,916.0,889.06,682.5
2018,5,8,13,45,908.0,105.0,3.85,17.05,892.0,854.55,660.04
2018,5,8,14,0,903.0,104.0,4.0,17.0,868.0,817.71,635.64
2018,5,8,14,15,895.5,103.0,4.05,16.8,837.5,776.8,607.95
2018,5,8,14,30,888.0,102.0,4.1,16.6,807.0,734.1,578.62
2018,5,8,14,45,877.5,100.5,4.15,16.45,770.0,687.32,545.37
2018,5,8,15,0,867.0,99.0,4.2,16.3,733.0,639.42,508.8
2018,5,8,15,15,854.5,96.0,4.2,16.3,691.0,588.06,468.32
2018,5,8,15,30,842.0,93.0,4.2,16.3,649.0,536.25,426.44
2018,5,8,15,45,824.0,91.0,4.05,16.0,603.0,480.26,380.36
2018,5,8,16,0,806.0,89.0,3.9,15.7,557.0,426.83,335.02
2018,5,8,16,15,783.5,86.0,3.85,15.5,508.0,371.66,287.17
2018,5,8,16,30,761.0,83.0,3.8,15.3,459.0,318.11,239.58
2018,5,8,16,45,731.5,79.5,3.75,15.1,408.5,264.09,191.22
2018,5,8,17,0,702.0,76.0,3.7,14.9,358.0,212.94,145.49
2018,5,8,17,15,662.5,70.5,3.6,14.6,307.0,158.71,99.33
2018,5,8,17,30,623.0,65.0,3.5,14.3,256.0,111.42,62.76
2018,5,8,17,45,564.5,58.5,3.45,14.0,207.0,66.96,36.05
2018,5,8,18,0,506.0,52.0,3.4,13.7,158.0,36.59,27.0
2018,5,8,18,15,414.5,44.0,3.2,13.35,115.0,32.49,23.0
2018,5,8,18,30,323.0,36.0,3.0,13.0,72.0,28.21,18.34
2018,5,8,18,45,199.0,24.0,2.85,12.6,42.5,19.51,3.4
2018,5,8,19,0,75.0,12.0,2.7,12.2,13.0,11.8,0.0
2018,5,8,19,15,37.5,6.0,2.65,12.05,6.5,0.0,0.0
2018,5,8,19,30,0.0,0.0,2.6,11.9,0.0,0.0,0.0
2018,5,8,19,45,0.0,0.0,2.55,11.75,0.0,0.0,0.0
2018,5,8,20,0,0.0,0.0,2.5,11.6,0.0,0.0,0.0
2018,5,8,20,15,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2018,5,8,20,30,0.0,0.0,2.6,11.4,0.0,0.0,0.0
2018,5,8,20,45,0.0,0.0,2.6,11.3,0.0,0.0,0.0
2018,5,8,21,0,0.0,0.0,2.6,11.2,0.0,0.0,0.0
2018,5,8,21,15,0.0,0.0,2.65,11.15,0.0,0.0,0.0
2018,5,8,21,30,0.0,0.0,2.7,11.1,0.0,0.0,0.0
2018,5,8,21,45,0.0,0.0,2.75,11.1,0.0,0.0,0.0
2018,5,8,22,0,0.0,0.0,2.8,11.1,0.0,0.0,0.0
2018,5,8,22,15,0.0,0.0,2.85,11.05,0.0,0.0,0.0
2018,5,8,22,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2018,5,8,22,45,0.0,0.0,2.95,10.95,0.0,0.0,0.0
2018,5,8,23,0,0.0,0.0,3.0,10.9,0.0,0.0,0.0
2018,5,8,23,15,0.0,0.0,3.0,10.9,0.0,0.0,0.0
2018,5,8,23,30,0.0,0.0,3.0,10.9,0.0,0.0,0.0
2018,5,8,23,45,0.0,0.0,3.0,10.85,0.0,0.0,0.0
2018,5,9,0,0,0.0,0.0,3.0,10.8,0.0,0.0,0.0
2018,5,9,0,15,0.0,0.0,3.0,10.75,0.0,0.0,0.0
2018,5,9,0,30,0.0,0.0,3.0,10.7,0.0,0.0,0.0
2018,5,9,0,45,0.0,0.0,3.0,10.7,0.0,0.0,0.0
2018,5,9,1,0,0.0,0.0,3.0,10.7,0.0,0.0,0.0
2018,5,9,1,15,0.0,0.0,3.0,10.7,0.0,0.0,0.0
2018,5,9,1,30,0.0,0.0,3.0,10.7,0.0,0.0,0.0
2018,5,9,1,45,0.0,0.0,3.0,10.7,0.0,0.0,0.0
2018,5,9,2,0,0.0,0.0,3.0,10.7,0.0,0.0,0.0
2018,5,9,2,15,0.0,0.0,3.0,10.65,0.0,0.0,0.0
2018,5,9,2,30,0.0,0.0,3.0,10.6,0.0,0.0,0.0
2018,5,9,2,45,0.0,0.0,2.95,10.55,0.0,0.0,0.0
2018,5,9,3,0,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2018,5,9,3,15,0.0,0.0,2.9,10.35,0.0,0.0,0.0
2018,5,9,3,30,0.0,0.0,2.9,10.2,0.0,0.0,0.0
2018,5,9,3,45,0.0,0.0,2.85,10.1,0.0,0.0,0.0
2018,5,9,4,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2018,5,9,4,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2018,5,9,4,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2018,5,9,4,45,6.0,1.0,2.95,10.05,1.0,0.0,0.0
2018,5,9,5,0,12.0,2.0,3.0,10.1,2.0,0.0,0.0
2018,5,9,5,15,124.5,13.5,3.15,10.4,21.5,28.55,0.0
2018,5,9,5,30,237.0,25.0,3.3,10.7,41.0,73.18,24.93
2018,5,9,5,45,306.0,30.0,3.4,11.0,68.5,111.41,74.67
2018,5,9,6,0,375.0,35.0,3.5,11.3,96.0,153.41,113.18
2018,5,9,6,15,230.0,35.5,3.65,11.55,77.0,122.03,94.34
2018,5,9,6,30,85.0,36.0,3.8,11.8,58.0,73.42,56.82
2018,5,9,6,45,42.5,59.5,3.9,12.05,70.5,81.1,64.11
2018,5,9,7,0,0.0,83.0,4.0,12.3,83.0,80.83,63.64
2018,5,9,7,15,2.0,104.0,4.1,12.55,105.0,102.9,82.11
2018,5,9,7,30,4.0,125.0,4.2,12.8,127.0,125.18,100.49
2018,5,9,7,45,3.5,138.5,4.25,13.05,140.5,138.37,111.0
2018,5,9,8,0,3.0,152.0,4.3,13.3,154.0,151.51,121.36
2018,5,9,8,15,4.0,166.0,4.3,13.55,168.5,166.21,132.94
2018,5,9,8,30,5.0,180.0,4.3,13.8,183.0,180.99,144.48
2018,5,9,8,45,6.0,189.0,4.35,14.05,193.0,190.75,151.88
2018,5,9,9,0,7.0,198.0,4.4,14.3,203.0,200.59,159.33
2018,5,9,9,15,18.5,241.5,4.35,14.55,255.5,254.6,202.38
2018,5,9,9,30,30.0,285.0,4.3,14.8,308.0,317.08,251.23
2018,5,9,9,45,63.5,336.5,4.3,15.0,388.0,402.2,317.63
2018,5,9,10,0,97.0,388.0,4.3,15.2,468.0,488.61,383.43
2018,5,9,10,15,173.5,389.5,4.3,15.4,538.0,572.21,447.84
2018,5,9,10,30,250.0,391.0,4.3,15.6,608.0,657.3,511.95
2018,5,9,10,45,537.0,279.5,4.3,15.75,760.5,830.49,646.21
2018,5,9,11,0,824.0,168.0,4.3,15.9,913.0,998.13,765.06
2018,5,9,11,15,862.5,150.5,4.25,16.0,940.5,1013.28,773.16
2018,5,9,11,30,901.0,133.0,4.2,16.1,968.0,1032.1,784.96
2018,5,9,11,45,920.0,124.0,4.15,16.2,981.0,1036.95,787.25
2018,5,9,12,0,939.0,115.0,4.1,16.3,994.0,1038.31,787.38
2018,5,9,12,15,935.5,116.5,4.1,16.35,991.0,1024.91,778.09
2018,5,9,12,30,932.0,118.0,4.1,16.4,988.0,1008.29,766.81
2018,5,9,12,45,932.0,116.5,4.1,16.45,979.0,988.82,753.68
2018,5,9,13,0,932.0,115.0,4.1,16.5,970.0,966.22,738.46
2018,5,9,13,15,927.5,115.0,4.15,16.45,952.5,938.06,719.96
2018,5,9,13,30,923.0,115.0,4.2,16.4,935.0,907.19,699.52
2018,5,9,13,45,917.0,114.5,4.25,16.4,910.5,872.01,675.8
2018,5,9,14,0,911.0,114.0,4.3,16.4,886.0,834.53,650.34
2018,5,9,14,15,903.0,113.5,4.35,16.25,855.5,793.42,622.48
2018,5,9,14,30,895.0,113.0,4.4,16.1,825.0,750.51,592.98
2018,5,9,14,45,884.0,111.0,4.5,15.95,787.5,702.6,558.91
2018,5,9,15,0,873.0,109.0,4.6,15.8,750.0,653.59,521.73
2018,5,9,15,15,859.5,107.0,4.6,15.8,707.5,602.29,481.08
2018,5,9,15,30,846.0,105.0,4.6,15.8,665.0,548.81,437.77
2018,5,9,15,45,826.5,102.0,4.7,15.35,617.0,492.86,392.27
2018,5,9,16,0,807.0,99.0,4.8,14.9,569.0,437.7,345.91
2018,5,9,16,15,786.0,95.0,4.75,14.7,519.5,382.09,297.34
2018,5,9,16,30,765.0,91.0,4.7,14.5,470.0,327.95,248.94
2018,5,9,16,45,717.0,88.5,4.65,14.25,413.0,267.04,195.26
2018,5,9,17,0,669.0,86.0,4.6,14.0,356.0,213.35,147.97
2018,5,9,17,15,635.0,80.0,4.5,13.7,307.5,163.89,105.36
2018,5,9,17,30,601.0,74.0,4.4,13.4,259.0,118.22,69.55
2018,5,9,17,45,529.0,67.0,4.3,13.1,207.5,73.89,42.61
2018,5,9,18,0,457.0,60.0,4.2,12.8,156.0,43.58,33.34
2018,5,9,18,15,368.0,49.5,4.1,12.5,113.5,37.49,27.52
2018,5,9,18,30,279.0,39.0,4.0,12.2,71.0,30.02,20.04
2018,5,9,18,45,167.0,25.5,3.9,11.9,42.0,20.06,5.06
2018,5,9,19,0,55.0,12.0,3.8,11.6,13.0,11.8,0.0
2018,5,9,19,15,27.5,6.0,3.7,11.5,6.5,0.0,0.0
2018,5,9,19,30,0.0,0.0,3.6,11.4,0.0,0.0,0.0
2018,5,9,19,45,0.0,0.0,3.55,11.25,0.0,0.0,0.0
2018,5,9,20,0,0.0,0.0,3.5,11.1,0.0,0.0,0.0
2018,5,9,20,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2018,5,9,20,30,0.0,0.0,3.4,10.9,0.0,0.0,0.0
2018,5,9,20,45,0.0,0.0,3.35,10.8,0.0,0.0,0.0
2018,5,9,21,0,0.0,0.0,3.3,10.7,0.0,0.0,0.0
2018,5,9,21,15,0.0,0.0,3.4,10.65,0.0,0.0,0.0
2018,5,9,21,30,0.0,0.0,3.5,10.6,0.0,0.0,0.0
2018,5,9,21,45,0.0,0.0,3.55,10.5,0.0,0.0,0.0
2018,5,9,22,0,0.0,0.0,3.6,10.4,0.0,0.0,0.0
2018,5,9,22,15,0.0,0.0,3.6,10.35,0.0,0.0,0.0
2018,5,9,22,30,0.0,0.0,3.6,10.3,0.0,0.0,0.0
2018,5,9,22,45,0.0,0.0,3.65,10.2,0.0,0.0,0.0
2018,5,9,23,0,0.0,0.0,3.7,10.1,0.0,0.0,0.0
2018,5,9,23,15,0.0,0.0,3.65,10.05,0.0,0.0,0.0
2018,5,9,23,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2018,5,9,23,45,0.0,0.0,3.6,9.95,0.0,0.0,0.0
2018,5,10,0,0,0.0,0.0,3.6,9.9,0.0,0.0,0.0
2018,5,10,0,15,0.0,0.0,3.55,9.9,0.0,0.0,0.0
2018,5,10,0,30,0.0,0.0,3.5,9.9,0.0,0.0,0.0
2018,5,10,0,45,0.0,0.0,3.5,9.85,0.0,0.0,0.0
2018,5,10,1,0,0.0,0.0,3.5,9.8,0.0,0.0,0.0
2018,5,10,1,15,0.0,0.0,3.4,9.75,0.0,0.0,0.0
2018,5,10,1,30,0.0,0.0,3.3,9.7,0.0,0.0,0.0
2018,5,10,1,45,0.0,0.0,3.25,9.65,0.0,0.0,0.0
2018,5,10,2,0,0.0,0.0,3.2,9.6,0.0,0.0,0.0
2018,5,10,2,15,0.0,0.0,3.2,9.6,0.0,0.0,0.0
2018,5,10,2,30,0.0,0.0,3.2,9.6,0.0,0.0,0.0
2018,5,10,2,45,0.0,0.0,3.2,9.6,0.0,0.0,0.0
2018,5,10,3,0,0.0,0.0,3.2,9.6,0.0,0.0,0.0
2018,5,10,3,15,0.0,0.0,3.15,9.6,0.0,0.0,0.0
2018,5,10,3,30,0.0,0.0,3.1,9.6,0.0,0.0,0.0
2018,5,10,3,45,0.0,0.0,3.05,9.55,0.0,0.0,0.0
2018,5,10,4,0,0.0,0.0,3.0,9.5,0.0,0.0,0.0
2018,5,10,4,15,0.0,0.0,3.0,9.55,0.0,0.0,0.0
2018,5,10,4,30,0.0,0.0,3.0,9.6,0.0,0.0,0.0
2018,5,10,4,45,3.5,1.0,2.95,9.6,1.0,0.0,0.0
2018,5,10,5,0,7.0,2.0,2.9,9.6,2.0,0.0,0.0
2018,5,10,5,15,66.0,13.5,2.95,10.05,18.0,21.49,0.0
2018,5,10,5,30,125.0,25.0,3.0,10.5,34.0,54.0,21.12
2018,5,10,5,45,232.0,39.0,3.1,10.9,71.5,103.66,71.32
2018,5,10,6,0,339.0,53.0,3.2,11.3,109.0,162.21,121.56
2018,5,10,6,15,449.5,59.5,3.2,11.55,161.0,226.99,177.98
2018,5,10,6,30,560.0,66.0,3.2,11.8,213.0,302.38,243.59
2018,5,10,6,45,612.0,72.0,3.15,12.05,264.5,362.05,296.11
2018,5,10,7,0,664.0,78.0,3.1,12.3,316.0,426.25,350.86
2018,5,10,7,15,699.5,83.0,3.2,12.7,368.5,484.45,399.29
2018,5,10,7,30,735.0,88.0,3.3,13.1,421.0,544.83,447.98
2018,5,10,7,45,761.5,91.5,3.4,13.45,471.5,598.12,489.9
2018,5,10,8,0,788.0,95.0,3.5,13.8,522.0,653.58,532.35
2018,5,10,8,15,808.0,98.0,3.5,14.2,570.5,704.08,568.0
2018,5,10,8,30,828.0,101.0,3.5,14.6,619.0,754.08,602.35
2018,5,10,8,45,722.0,149.5,3.55,14.95,624.5,754.15,599.86
2018,5,10,9,0,616.0,198.0,3.6,15.3,630.0,741.29,587.2
2018,5,10,9,15,579.5,229.0,3.6,15.6,653.5,757.99,596.64
2018,5,10,9,30,543.0,260.0,3.6,15.9,677.0,773.8,604.97
2018,5,10,9,45,529.5,280.5,3.6,16.15,702.0,795.59,618.37
2018,5,10,10,0,516.0,301.0,3.6,16.4,727.0,814.71,629.72
2018,5,10,10,15,548.5,301.0,3.6,16.55,767.0,853.79,656.86
2018,5,10,10,30,581.0,301.0,3.6,16.7,807.0,891.78,682.82
2018,5,10,10,45,678.0,255.0,3.6,16.85,859.0,945.78,722.07
2018,5,10,11,0,775.0,209.0,3.6,17.0,911.0,996.9,755.65
2018,5,10,11,15,685.5,268.0,3.55,17.1,895.5,969.98,735.66
2018,5,10,11,30,596.0,327.0,3.5,17.2,880.0,938.23,709.87
2018,5,10,11,45,627.5,309.0,3.5,17.3,894.5,946.5,716.42
2018,5,10,12,0,659.0,291.0,3.5,17.4,909.0,952.15,720.88
2018,5,10,12,15,628.0,311.0,3.6,17.35,899.0,931.83,706.47
2018,5,10,12,30,597.0,331.0,3.7,17.3,889.0,910.35,691.38
2018,5,10,12,45,606.5,320.5,3.85,17.25,882.5,894.92,682.32
2018,5,10,13,0,616.0,310.0,4.0,17.2,876.0,876.8,671.22
2018,5,10,13,15,668.5,273.0,4.05,17.15,877.0,869.26,668.42
2018,5,10,13,30,721.0,236.0,4.1,17.1,878.0,856.8,661.97
2018,5,10,13,45,799.0,183.0,4.15,17.1,876.5,843.7,653.74
2018,5,10,14,0,877.0,130.0,4.2,17.1,875.0,823.8,640.59
2018,5,10,14,15,873.0,126.0,4.3,17.05,845.0,783.57,613.14
2018,5,10,14,30,869.0,122.0,4.4,17.0,815.0,741.37,584.23
2018,5,10,14,45,846.5,124.5,4.45,16.95,774.0,690.65,547.1
2018,5,10,15,0,824.0,127.0,4.5,16.9,733.0,639.92,508.25
2018,5,10,15,15,786.5,130.5,4.5,16.9,682.0,581.72,462.47
2018,5,10,15,30,749.0,134.0,4.5,16.9,631.0,523.73,415.96
2018,5,10,15,45,744.0,123.0,4.6,16.55,587.5,471.83,374.05
2018,5,10,16,0,739.0,112.0,4.7,16.2,544.0,421.67,332.0
2018,5,10,16,15,722.5,105.5,4.75,15.9,497.0,366.62,284.71
2018,5,10,16,30,706.0,99.0,4.8,15.6,450.0,314.84,238.89
2018,5,10,16,45,688.0,93.5,4.8,15.3,405.0,264.84,193.8
2018,5,10,17,0,670.0,88.0,4.8,15.0,360.0,216.47,150.12
2018,5,10,17,15,623.5,83.5,4.8,14.55,309.0,166.3,107.61
2018,5,10,17,30,577.0,79.0,4.8,14.1,258.0,121.32,72.88
2018,5,10,17,45,511.5,71.0,4.75,13.65,208.0,77.69,45.81
2018,5,10,18,0,446.0,63.0,4.7,13.2,158.0,46.16,35.59
2018,5,10,18,15,353.0,53.0,4.6,12.8,115.5,39.78,29.52
2018,5,10,18,30,260.0,43.0,4.5,12.4,73.0,33.25,22.88
2018,5,10,18,45,154.0,28.0,4.35,12.0,43.5,22.11,7.39
2018,5,10,19,0,48.0,13.0,4.2,11.6,14.0,12.78,0.0
2018,5,10,19,15,24.0,6.5,4.1,11.4,7.0,0.0,0.0
2018,5,10,19,30,0.0,0.0,4.0,11.2,0.0,0.0,0.0
2018,5,10,19,45,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2018,5,10,20,0,0.0,0.0,3.9,10.8,0.0,0.0,0.0
2018,5,10,20,15,0.0,0.0,3.8,10.7,0.0,0.0,0.0
2018,5,10,20,30,0.0,0.0,3.7,10.6,0.0,0.0,0.0
2018,5,10,20,45,0.0,0.0,3.6,10.5,0.0,0.0,0.0
2018,5,10,21,0,0.0,0.0,3.5,10.4,0.0,0.0,0.0
2018,5,10,21,15,0.0,0.0,3.35,10.35,0.0,0.0,0.0
2018,5,10,21,30,0.0,0.0,3.2,10.3,0.0,0.0,0.0
2018,5,10,21,45,0.0,0.0,3.1,10.25,0.0,0.0,0.0
2018,5,10,22,0,0.0,0.0,3.0,10.2,0.0,0.0,0.0
2018,5,10,22,15,0.0,0.0,2.95,10.15,0.0,0.0,0.0
2018,5,10,22,30,0.0,0.0,2.9,10.1,0.0,0.0,0.0
2018,5,10,22,45,0.0,0.0,2.85,10.05,0.0,0.0,0.0
2018,5,10,23,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2018,5,10,23,15,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2018,5,10,23,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2018,5,10,23,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2018,5,11,0,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2018,5,11,0,15,0.0,0.0,2.7,9.95,0.0,0.0,0.0
2018,5,11,0,30,0.0,0.0,2.7,9.9,0.0,0.0,0.0
2018,5,11,0,45,0.0,0.0,2.7,9.85,0.0,0.0,0.0
2018,5,11,1,0,0.0,0.0,2.7,9.8,0.0,0.0,0.0
2018,5,11,1,15,0.0,0.0,2.7,9.7,0.0,0.0,0.0
2018,5,11,1,30,0.0,0.0,2.7,9.6,0.0,0.0,0.0
2018,5,11,1,45,0.0,0.0,2.65,9.5,0.0,0.0,0.0
2018,5,11,2,0,0.0,0.0,2.6,9.4,0.0,0.0,0.0
2018,5,11,2,15,0.0,0.0,2.6,9.3,0.0,0.0,0.0
2018,5,11,2,30,0.0,0.0,2.6,9.2,0.0,0.0,0.0
2018,5,11,2,45,0.0,0.0,2.55,9.1,0.0,0.0,0.0
2018,5,11,3,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2018,5,11,3,15,0.0,0.0,2.5,8.9,0.0,0.0,0.0
2018,5,11,3,30,0.0,0.0,2.5,8.8,0.0,0.0,0.0
2018,5,11,3,45,0.0,0.0,2.45,8.7,0.0,0.0,0.0
2018,5,11,4,0,0.0,0.0,2.4,8.6,0.0,0.0,0.0
2018,5,11,4,15,0.0,0.0,2.4,8.65,0.0,0.0,0.0
2018,5,11,4,30,0.0,0.0,2.4,8.7,0.0,0.0,0.0
2018,5,11,4,45,6.0,1.0,2.4,8.7,1.0,0.0,0.0
2018,5,11,5,0,12.0,2.0,2.4,8.7,2.0,0.0,0.0
2018,5,11,5,15,75.0,14.0,2.5,9.1,19.0,23.24,0.0
2018,5,11,5,30,138.0,26.0,2.6,9.5,36.0,57.98,25.56
2018,5,11,5,45,249.0,38.5,2.75,9.9,73.5,107.31,74.32
2018,5,11,6,0,360.0,51.0,2.9,10.3,111.0,167.55,126.09
2018,5,11,6,15,460.5,57.5,2.95,10.75,162.0,229.38,180.42
2018,5,11,6,30,561.0,64.0,3.0,11.2,213.0,301.45,243.43
2018,5,11,6,45,531.0,81.0,3.1,11.65,246.0,336.34,275.9
2018,5,11,7,0,501.0,98.0,3.2,12.1,279.0,367.32,303.46
2018,5,11,7,15,520.5,111.0,3.25,12.6,324.5,417.43,345.07
2018,5,11,7,30,540.0,124.0,3.3,13.1,370.0,468.46,386.06
2018,5,11,7,45,551.0,137.5,3.35,13.55,413.5,515.25,422.51
2018,5,11,8,0,562.0,151.0,3.4,14.0,457.0,561.73,457.74
2018,5,11,8,15,574.0,164.0,3.4,14.4,501.0,607.93,491.84
2018,5,11,8,30,586.0,177.0,3.4,14.8,545.0,653.5,524.67
2018,5,11,8,45,621.5,180.5,3.45,15.2,595.5,707.18,563.61
2018,5,11,9,0,657.0,184.0,3.5,15.6,646.0,761.37,602.12
2018,5,11,9,15,698.5,180.5,3.45,15.9,696.5,813.44,637.34
2018,5,11,9,30,740.0,177.0,3.4,16.2,747.0,865.51,671.79
2018,5,11,9,45,758.0,179.0,3.4,16.5,785.0,901.46,694.69
2018,5,11,10,0,776.0,181.0,3.4,16.8,823.0,931.58,713.46
2018,5,11,10,15,839.0,156.5,3.35,17.05,871.5,979.01,743.8
2018,5,11,10,30,902.0,132.0,3.3,17.3,920.0,1019.23,768.66
2018,5,11,10,45,933.5,118.5,3.3,17.55,950.5,1044.51,783.75
2018,5,11,11,0,965.0,105.0,3.3,17.8,981.0,1066.99,797.09
2018,5,11,11,15,968.5,105.0,3.25,18.05,995.0,1072.66,798.92
2018,5,11,11,30,972.0,105.0,3.2,18.3,1009.0,1074.81,798.69
2018,5,11,11,45,974.0,104.5,3.2,18.5,1015.0,1071.41,795.58
2018,5,11,12,0,976.0,104.0,3.2,18.7,1021.0,1064.48,790.32
2018,5,11,12,15,974.5,105.0,3.25,18.85,1019.0,1052.18,782.26
2018,5,11,12,30,973.0,106.0,3.3,19.0,1017.0,1036.48,772.08
2018,5,11,12,45,970.0,106.0,3.35,19.2,1006.5,1015.07,758.02
2018,5,11,13,0,967.0,106.0,3.4,19.4,996.0,990.5,741.92
2018,5,11,13,15,964.0,105.0,3.45,19.45,978.5,961.92,723.53
2018,5,11,13,30,961.0,104.0,3.5,19.5,961.0,930.43,703.1
2018,5,11,13,45,956.0,103.5,3.55,19.6,936.5,895.02,679.74
2018,5,11,14,0,951.0,103.0,3.6,19.7,912.0,857.14,654.51
2018,5,11,14,15,944.5,101.0,3.7,19.7,880.5,814.36,626.11
2018,5,11,14,30,938.0,99.0,3.8,19.7,849.0,769.61,595.93
2018,5,11,14,45,929.0,97.5,3.85,19.7,811.5,721.86,562.99
2018,5,11,15,0,920.0,96.0,3.9,19.7,774.0,672.77,526.2
2018,5,11,15,15,908.0,93.5,3.9,19.7,731.0,619.85,485.41
2018,5,11,15,30,896.0,91.0,3.9,19.7,688.0,566.33,443.06
2018,5,11,15,45,881.5,88.0,3.85,19.5,640.5,510.79,398.17
2018,5,11,16,0,867.0,85.0,3.8,19.3,593.0,455.39,352.04
2018,5,11,16,15,846.5,81.5,3.7,19.0,542.0,394.81,300.73
2018,5,11,16,30,826.0,78.0,3.6,18.7,491.0,338.17,251.24
2018,5,11,16,45,798.5,74.5,3.5,18.45,438.5,281.2,200.84
2018,5,11,17,0,771.0,71.0,3.4,18.2,386.0,226.82,152.64
2018,5,11,17,15,732.5,66.5,3.25,17.75,332.5,172.59,106.62
2018,5,11,17,30,694.0,62.0,3.1,17.3,279.0,122.62,67.91
2018,5,11,17,45,637.0,56.5,2.95,16.8,227.5,72.2,36.53
2018,5,11,18,0,580.0,51.0,2.8,16.3,176.0,35.32,25.62
2018,5,11,18,15,490.5,43.5,2.75,15.9,130.0,31.58,22.03
2018,5,11,18,30,401.0,36.0,2.7,15.5,84.0,27.67,17.93
2018,5,11,18,45,258.5,24.5,2.65,15.15,50.0,19.48,6.59
2018,5,11,19,0,116.0,13.0,2.6,14.8,16.0,12.78,0.0
2018,5,11,19,15,58.0,6.5,2.55,14.75,8.0,0.0,0.0
2018,5,11,19,30,0.0,0.0,2.5,14.7,0.0,0.0,0.0
2018,5,11,19,45,0.0,0.0,2.5,14.65,0.0,0.0,0.0
2018,5,11,20,0,0.0,0.0,2.5,14.6,0.0,0.0,0.0
2018,5,11,20,15,0.0,0.0,2.5,14.65,0.0,0.0,0.0
2018,5,11,20,30,0.0,0.0,2.5,14.7,0.0,0.0,0.0
2018,5,11,20,45,0.0,0.0,2.5,14.7,0.0,0.0,0.0
2018,5,11,21,0,0.0,0.0,2.5,14.7,0.0,0.0,0.0
2018,5,11,21,15,0.0,0.0,2.5,14.7,0.0,0.0,0.0
2018,5,11,21,30,0.0,0.0,2.5,14.7,0.0,0.0,0.0
2018,5,11,21,45,0.0,0.0,2.5,14.7,0.0,0.0,0.0
2018,5,11,22,0,0.0,0.0,2.5,14.7,0.0,0.0,0.0
2018,5,11,22,15,0.0,0.0,2.5,14.65,0.0,0.0,0.0
2018,5,11,22,30,0.0,0.0,2.5,14.6,0.0,0.0,0.0
2018,5,11,22,45,0.0,0.0,2.5,14.55,0.0,0.0,0.0
2018,5,11,23,0,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2018,5,11,23,15,0.0,0.0,2.45,14.35,0.0,0.0,0.0
2018,5,11,23,30,0.0,0.0,2.4,14.2,0.0,0.0,0.0
2018,5,11,23,45,0.0,0.0,2.35,14.05,0.0,0.0,0.0
2018,5,12,0,0,0.0,0.0,2.3,13.9,0.0,0.0,0.0
2018,5,12,0,15,0.0,0.0,2.25,13.75,0.0,0.0,0.0
2018,5,12,0,30,0.0,0.0,2.2,13.6,0.0,0.0,0.0
2018,5,12,0,45,0.0,0.0,2.2,13.4,0.0,0.0,0.0
2018,5,12,1,0,0.0,0.0,2.2,13.2,0.0,0.0,0.0
2018,5,12,1,15,0.0,0.0,2.2,13.1,0.0,0.0,0.0
2018,5,12,1,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2018,5,12,1,45,0.0,0.0,2.2,12.9,0.0,0.0,0.0
2018,5,12,2,0,0.0,0.0,2.2,12.8,0.0,0.0,0.0
2018,5,12,2,15,0.0,0.0,2.2,12.7,0.0,0.0,0.0
2018,5,12,2,30,0.0,0.0,2.2,12.6,0.0,0.0,0.0
2018,5,12,2,45,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2018,5,12,3,0,0.0,0.0,2.1,12.4,0.0,0.0,0.0
2018,5,12,3,15,0.0,0.0,2.1,12.3,0.0,0.0,0.0
2018,5,12,3,30,0.0,0.0,2.1,12.2,0.0,0.0,0.0
2018,5,12,3,45,0.0,0.0,2.1,12.1,0.0,0.0,0.0
2018,5,12,4,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2018,5,12,4,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2018,5,12,4,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2018,5,12,4,45,9.0,1.0,2.1,12.05,1.0,0.0,0.0
2018,5,12,5,0,18.0,2.0,2.1,12.1,2.0,0.0,0.0
2018,5,12,5,15,145.5,14.5,2.1,12.65,24.5,32.89,0.0
2018,5,12,5,30,273.0,27.0,2.1,13.2,47.0,84.21,39.47
2018,5,12,5,45,386.0,35.5,2.05,13.75,88.0,137.6,93.22
2018,5,12,6,0,499.0,44.0,2.0,14.3,129.0,201.18,147.95
2018,5,12,6,15,569.0,50.0,2.05,14.75,178.0,259.28,199.8
2018,5,12,6,30,639.0,56.0,2.1,15.2,227.0,324.42,256.78
2018,5,12,6,45,685.5,61.0,2.15,15.6,279.5,383.45,307.89
2018,5,12,7,0,732.0,66.0,2.2,16.0,332.0,447.55,361.35
2018,5,12,7,15,764.0,70.0,2.2,16.35,385.0,506.03,408.63
2018,5,12,7,30,796.0,74.0,2.2,16.7,438.0,566.23,455.57
2018,5,12,7,45,819.5,76.5,2.2,17.05,489.0,620.66,496.6
2018,5,12,8,0,843.0,79.0,2.2,17.4,540.0,672.0,533.32
2018,5,12,8,15,860.5,81.5,2.05,17.75,588.5,722.08,565.99
2018,5,12,8,30,878.0,84.0,1.9,18.1,637.0,771.37,597.07
2018,5,12,8,45,892.0,86.0,1.8,18.45,682.0,816.21,624.58
2018,5,12,9,0,906.0,88.0,1.7,18.8,727.0,859.45,650.33
2018,5,12,9,15,912.0,92.0,1.6,19.05,766.0,896.09,671.28
2018,5,12,9,30,918.0,96.0,1.5,19.3,805.0,930.17,690.14
2018,5,12,9,45,795.0,155.5,1.45,19.55,788.5,907.49,672.27
2018,5,12,10,0,672.0,215.0,1.4,19.8,772.0,874.32,648.31
2018,5,12,10,15,618.0,245.0,1.4,19.85,770.0,864.62,640.52
2018,5,12,10,30,564.0,275.0,1.4,19.9,768.0,850.36,628.71
2018,5,12,10,45,448.5,330.0,1.45,20.0,728.0,796.96,589.44
2018,5,12,11,0,333.0,385.0,1.5,20.1,688.0,734.07,543.63
2018,5,12,11,15,273.0,401.5,1.6,20.05,652.0,690.9,513.47
2018,5,12,11,30,213.0,418.0,1.7,20.0,616.0,639.41,476.92
2018,5,12,11,45,201.0,417.5,1.8,20.0,605.5,624.3,466.9
2018,5,12,12,0,189.0,417.0,1.9,20.0,595.0,608.51,456.02
2018,5,12,12,15,220.5,389.5,2.0,19.9,596.5,612.08,460.69
2018,5,12,12,30,252.0,362.0,2.1,19.8,598.0,608.51,460.25
2018,5,12,12,45,266.5,356.5,2.25,19.7,604.0,609.45,462.33
2018,5,12,13,0,281.0,351.0,2.4,19.6,610.0,608.91,463.3
2018,5,12,13,15,283.5,347.0,2.5,19.4,604.0,597.64,456.19
2018,5,12,13,30,286.0,343.0,2.6,19.2,598.0,585.35,448.34
2018,5,12,13,45,409.5,286.0,2.75,19.0,641.0,622.95,480.44
2018,5,12,14,0,533.0,229.0,2.9,18.8,684.0,649.7,503.98
2018,5,12,14,15,541.0,217.0,2.95,18.55,664.5,622.18,484.69
2018,5,12,14,30,549.0,205.0,3.0,18.3,645.0,592.78,463.96
2018,5,12,14,45,484.5,211.0,3.05,18.0,586.0,529.46,416.31
2018,5,12,15,0,420.0,217.0,3.1,17.7,527.0,470.75,371.44
2018,5,12,15,15,554.0,180.0,3.1,17.7,564.5,492.82,389.27
2018,5,12,15,30,688.0,143.0,3.1,17.7,602.0,501.26,394.94
2018,5,12,15,45,648.0,142.0,3.1,17.1,550.5,444.73,349.95
2018,5,12,16,0,608.0,141.0,3.1,16.5,499.0,391.33,306.64
2018,5,12,16,15,674.0,120.0,3.0,16.15,484.5,363.43,280.91
2018,5,12,16,30,740.0,99.0,2.9,15.8,470.0,328.12,247.35
2018,5,12,16,45,708.5,94.5,2.8,15.45,419.0,273.54,199.3
2018,5,12,17,0,677.0,90.0,2.7,15.1,368.0,222.05,153.91
2018,5,12,17,15,618.5,85.5,2.55,14.7,313.0,169.48,110.11
2018,5,12,17,30,560.0,81.0,2.4,14.3,258.0,123.44,74.93
2018,5,12,17,45,419.5,75.0,2.25,13.9,194.0,78.8,48.68
2018,5,12,18,0,279.0,69.0,2.1,13.5,130.0,50.38,39.35
2018,5,12,18,15,183.5,52.5,1.95,13.05,88.5,42.54,32.02
2018,5,12,18,30,88.0,36.0,1.8,12.6,47.0,29.76,20.06
2018,5,12,18,45,51.0,22.5,1.65,12.2,28.0,18.95,7.12
2018,5,12,19,0,14.0,9.0,1.5,11.8,9.0,8.85,0.0
2018,5,12,19,15,7.0,4.5,1.5,11.6,4.5,0.0,0.0
2018,5,12,19,30,0.0,0.0,1.5,11.4,0.0,0.0,0.0
2018,5,12,19,45,0.0,0.0,1.5,11.15,0.0,0.0,0.0
2018,5,12,20,0,0.0,0.0,1.5,10.9,0.0,0.0,0.0
2018,5,12,20,15,0.0,0.0,1.55,10.8,0.0,0.0,0.0
2018,5,12,20,30,0.0,0.0,1.6,10.7,0.0,0.0,0.0
2018,5,12,20,45,0.0,0.0,1.6,10.55,0.0,0.0,0.0
2018,5,12,21,0,0.0,0.0,1.6,10.4,0.0,0.0,0.0
2018,5,12,21,15,0.0,0.0,1.65,10.3,0.0,0.0,0.0
2018,5,12,21,30,0.0,0.0,1.7,10.2,0.0,0.0,0.0
2018,5,12,21,45,0.0,0.0,1.7,10.1,0.0,0.0,0.0
2018,5,12,22,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2018,5,12,22,15,0.0,0.0,1.65,9.9,0.0,0.0,0.0
2018,5,12,22,30,0.0,0.0,1.6,9.8,0.0,0.0,0.0
2018,5,12,22,45,0.0,0.0,1.6,9.75,0.0,0.0,0.0
2018,5,12,23,0,0.0,0.0,1.6,9.7,0.0,0.0,0.0
2018,5,12,23,15,0.0,0.0,1.6,9.6,0.0,0.0,0.0
2018,5,12,23,30,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2018,5,12,23,45,0.0,0.0,1.6,9.45,0.0,0.0,0.0
2018,5,13,0,0,0.0,0.0,1.6,9.4,0.0,0.0,0.0
2018,5,13,0,15,0.0,0.0,1.6,9.35,0.0,0.0,0.0
2018,5,13,0,30,0.0,0.0,1.6,9.3,0.0,0.0,0.0
2018,5,13,0,45,0.0,0.0,1.6,9.25,0.0,0.0,0.0
2018,5,13,1,0,0.0,0.0,1.6,9.2,0.0,0.0,0.0
2018,5,13,1,15,0.0,0.0,1.6,9.15,0.0,0.0,0.0
2018,5,13,1,30,0.0,0.0,1.6,9.1,0.0,0.0,0.0
2018,5,13,1,45,0.0,0.0,1.6,9.1,0.0,0.0,0.0
2018,5,13,2,0,0.0,0.0,1.6,9.1,0.0,0.0,0.0
2018,5,13,2,15,0.0,0.0,1.6,9.05,0.0,0.0,0.0
2018,5,13,2,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2018,5,13,2,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2018,5,13,3,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2018,5,13,3,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2018,5,13,3,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2018,5,13,3,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2018,5,13,4,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2018,5,13,4,15,0.0,0.0,1.75,9.1,0.0,0.0,0.0
2018,5,13,4,30,0.0,0.0,1.8,9.2,0.0,0.0,0.0
2018,5,13,4,45,0.0,0.0,1.8,9.3,0.0,0.0,0.0
2018,5,13,5,0,0.0,0.0,1.8,9.4,0.0,0.0,0.0
2018,5,13,5,15,0.0,2.0,1.95,9.7,2.0,1.97,0.0
2018,5,13,5,30,0.0,4.0,2.1,10.0,4.0,3.85,0.0
2018,5,13,5,45,0.0,6.5,2.25,10.3,6.5,6.26,0.0
2018,5,13,6,0,0.0,9.0,2.4,10.6,9.0,8.67,1.77
2018,5,13,6,15,0.0,13.0,2.4,10.85,13.0,12.53,5.19
2018,5,13,6,30,0.0,17.0,2.4,11.1,17.0,16.39,8.58
2018,5,13,6,45,0.0,36.0,2.45,11.3,36.0,34.75,24.46
2018,5,13,7,0,0.0,55.0,2.5,11.5,55.0,53.14,40.18
2018,5,13,7,15,0.0,71.5,2.5,11.75,71.5,69.12,53.64
2018,5,13,7,30,0.0,88.0,2.5,12.0,88.0,85.29,67.05
2018,5,13,7,45,0.0,105.0,2.45,12.25,105.0,102.12,80.85
2018,5,13,8,0,0.0,122.0,2.4,12.5,122.0,118.98,94.48
2018,5,13,8,15,0.5,133.5,2.4,12.8,134.0,130.7,103.72
2018,5,13,8,30,1.0,145.0,2.4,13.1,146.0,142.46,112.92
2018,5,13,8,45,3.5,169.0,2.4,13.4,171.5,168.44,133.65
2018,5,13,9,0,6.0,193.0,2.4,13.7,197.0,194.61,154.25
2018,5,13,9,15,10.5,223.0,2.45,13.95,231.0,228.76,181.08
2018,5,13,9,30,15.0,253.0,2.5,14.2,265.0,263.15,207.74
2018,5,13,9,45,18.5,275.5,2.5,14.45,290.5,289.19,227.51
2018,5,13,10,0,22.0,298.0,2.5,14.7,316.0,315.3,247.16
2018,5,13,10,15,23.5,313.0,2.55,14.85,333.0,331.9,259.43
2018,5,13,10,30,25.0,328.0,2.6,15.0,350.0,356.28,277.6
2018,5,13,10,45,26.0,337.5,2.65,15.2,361.0,366.58,284.93
2018,5,13,11,0,27.0,347.0,2.7,15.4,372.0,376.72,292.2
2018,5,13,11,15,36.0,372.5,2.7,15.45,406.0,411.07,318.1
2018,5,13,11,30,45.0,398.0,2.7,15.5,440.0,445.09,343.41
2018,5,13,11,45,48.0,408.0,2.75,15.6,453.0,456.83,351.89
2018,5,13,12,0,51.0,418.0,2.8,15.7,466.0,468.19,360.22
2018,5,13,12,15,44.0,403.5,2.85,15.7,445.0,444.65,342.56
2018,5,13,12,30,37.0,389.0,2.9,15.7,424.0,421.28,325.11
2018,5,13,12,45,31.5,369.5,2.95,15.7,399.0,394.57,305.16
2018,5,13,13,0,26.0,350.0,3.0,15.7,374.0,368.18,285.35
2018,5,13,13,15,25.0,340.0,3.0,15.6,362.5,355.5,276.08
2018,5,13,13,30,24.0,330.0,3.0,15.5,351.0,342.89,266.79
2018,5,13,13,45,33.5,344.5,3.05,15.45,373.5,362.81,282.68
2018,5,13,14,0,43.0,359.0,3.1,15.4,396.0,381.73,297.67
2018,5,13,14,15,47.0,352.5,3.1,15.25,391.5,375.34,293.35
2018,5,13,14,30,51.0,346.0,3.1,15.1,387.0,368.5,288.77
2018,5,13,14,45,68.0,338.0,3.15,14.95,390.0,368.54,289.88
2018,5,13,15,0,85.0,330.0,3.2,14.8,393.0,366.92,289.56
2018,5,13,15,15,98.0,317.5,3.2,14.8,386.0,357.05,282.45
2018,5,13,15,30,111.0,305.0,3.2,14.8,379.0,345.74,274.05
2018,5,13,15,45,116.0,282.5,3.2,14.4,355.0,318.15,253.04
2018,5,13,16,0,121.0,260.0,3.2,14.0,331.0,291.76,232.57
2018,5,13,16,15,144.0,236.0,3.15,13.75,313.5,270.48,215.41
2018,5,13,16,30,167.0,212.0,3.1,13.5,296.0,246.85,195.63
2018,5,13,16,45,199.0,186.5,3.1,13.25,276.0,222.06,173.96
2018,5,13,17,0,231.0,161.0,3.1,13.0,256.0,190.7,146.12
2018,5,13,17,15,260.5,136.5,3.05,12.7,230.0,159.55,118.25
2018,5,13,17,30,290.0,112.0,3.0,12.4,204.0,125.51,88.83
2018,5,13,17,45,258.5,94.5,2.95,12.05,165.5,90.9,64.1
2018,5,13,18,0,227.0,77.0,2.9,11.7,127.0,60.72,48.88
2018,5,13,18,15,176.0,60.0,2.8,11.45,93.0,48.18,37.25
2018,5,13,18,30,125.0,43.0,2.7,11.2,59.0,35.18,24.94
2018,5,13,18,45,71.0,26.5,2.6,10.9,35.0,22.13,10.01
2018,5,13,19,0,17.0,10.0,2.5,10.6,11.0,9.83,0.0
2018,5,13,19,15,8.5,5.0,2.55,10.5,5.5,0.0,0.0
2018,5,13,19,30,0.0,0.0,2.6,10.4,0.0,0.0,0.0
2018,5,13,19,45,0.0,0.0,2.6,10.3,0.0,0.0,0.0
2018,5,13,20,0,0.0,0.0,2.6,10.2,0.0,0.0,0.0
2018,5,13,20,15,0.0,0.0,2.65,10.15,0.0,0.0,0.0
2018,5,13,20,30,0.0,0.0,2.7,10.1,0.0,0.0,0.0
2018,5,13,20,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2018,5,13,21,0,0.0,0.0,2.7,9.9,0.0,0.0,0.0
2018,5,13,21,15,0.0,0.0,2.75,9.85,0.0,0.0,0.0
2018,5,13,21,30,0.0,0.0,2.8,9.8,0.0,0.0,0.0
2018,5,13,21,45,0.0,0.0,2.8,9.75,0.0,0.0,0.0
2018,5,13,22,0,0.0,0.0,2.8,9.7,0.0,0.0,0.0
2018,5,13,22,15,0.0,0.0,2.8,9.65,0.0,0.0,0.0
2018,5,13,22,30,0.0,0.0,2.8,9.6,0.0,0.0,0.0
2018,5,13,22,45,0.0,0.0,2.85,9.55,0.0,0.0,0.0
2018,5,13,23,0,0.0,0.0,2.9,9.5,0.0,0.0,0.0
2018,5,13,23,15,0.0,0.0,2.9,9.5,0.0,0.0,0.0
