Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,5,13,23,30,0.0,0.0,2.9,9.5,0.0,0.0,0.0
2018,5,13,23,45,0.0,0.0,2.9,9.5,0.0,0.0,0.0
2018,5,14,0,0,0.0,0.0,2.9,9.5,0.0,0.0,0.0
2018,5,14,0,15,0.0,0.0,2.9,9.45,0.0,0.0,0.0
2018,5,14,0,30,0.0,0.0,2.9,9.4,0.0,0.0,0.0
2018,5,14,0,45,0.0,0.0,2.9,9.4,0.0,0.0,0.0
2018,5,14,1,0,0.0,0.0,2.9,9.4,0.0,0.0,0.0
2018,5,14,1,15,0.0,0.0,2.9,9.4,0.0,0.0,0.0
2018,5,14,1,30,0.0,0.0,2.9,9.4,0.0,0.0,0.0
2018,5,14,1,45,0.0,0.0,2.9,9.35,0.0,0.0,0.0
2018,5,14,2,0,0.0,0.0,2.9,9.3,0.0,0.0,0.0
2018,5,14,2,15,0.0,0.0,2.9,9.3,0.0,0.0,0.0
2018,5,14,2,30,0.0,0.0,2.9,9.3,0.0,0.0,0.0
2018,5,14,2,45,0.0,0.0,2.85,9.3,0.0,0.0,0.0
2018,5,14,3,0,0.0,0.0,2.8,9.3,0.0,0.0,0.0
2018,5,14,3,15,0.0,0.0,2.75,9.3,0.0,0.0,0.0
2018,5,14,3,30,0.0,0.0,2.7,9.3,0.0,0.0,0.0
2018,5,14,3,45,0.0,0.0,2.65,9.25,0.0,0.0,0.0
2018,5,14,4,0,0.0,0.0,2.6,9.2,0.0,0.0,0.0
2018,5,14,4,15,0.0,0.0,2.55,9.25,0.0,0.0,0.0
2018,5,14,4,30,0.0,0.0,2.5,9.3,0.0,0.0,0.0
2018,5,14,4,45,0.0,0.0,2.45,9.3,0.0,0.0,0.0
2018,5,14,5,0,0.0,0.0,2.4,9.3,0.0,0.0,0.0
2018,5,14,5,15,0.0,2.0,2.4,9.45,2.0,1.97,0.0
2018,5,14,5,30,0.0,4.0,2.4,9.6,4.0,3.85,0.0
2018,5,14,5,45,0.0,6.5,2.4,9.8,6.5,6.26,0.0
2018,5,14,6,0,0.0,9.0,2.4,10.0,9.0,8.67,1.79
2018,5,14,6,15,0.0,13.0,2.35,10.25,13.0,12.53,5.21
2018,5,14,6,30,0.0,17.0,2.3,10.5,17.0,16.39,8.61
2018,5,14,6,45,0.0,31.0,2.25,10.75,31.0,29.92,20.34
2018,5,14,7,0,0.0,45.0,2.2,11.0,45.0,43.46,31.95
2018,5,14,7,15,0.0,48.5,2.2,11.3,48.5,46.85,34.71
2018,5,14,7,30,0.0,52.0,2.2,11.6,52.0,50.25,37.43
2018,5,14,7,45,0.0,55.5,2.2,11.85,55.5,53.64,40.13
2018,5,14,8,0,0.0,59.0,2.2,12.1,59.0,57.04,42.81
2018,5,14,8,15,0.0,72.5,2.25,12.4,72.5,70.13,53.58
2018,5,14,8,30,0.0,86.0,2.3,12.7,86.0,83.23,64.24
2018,5,14,8,45,0.0,99.0,2.35,12.95,99.0,95.92,74.48
2018,5,14,9,0,0.0,112.0,2.4,13.2,112.0,108.73,84.72
2018,5,14,9,15,0.0,116.5,2.45,13.4,116.5,113.17,88.07
2018,5,14,9,30,0.0,121.0,2.5,13.6,121.0,117.61,91.43
2018,5,14,9,45,1.0,135.0,2.6,13.8,136.0,132.34,103.19
2018,5,14,10,0,2.0,149.0,2.7,14.0,151.0,147.12,114.89
2018,5,14,10,15,2.5,149.5,2.75,14.1,152.0,148.11,115.49
2018,5,14,10,30,3.0,150.0,2.8,14.2,153.0,149.11,116.14
2018,5,14,10,45,4.0,155.5,2.9,14.35,159.5,155.53,121.16
2018,5,14,11,0,5.0,161.0,3.0,14.5,166.0,161.93,126.16
2018,5,14,11,15,7.0,182.0,3.05,14.55,188.5,184.58,144.15
2018,5,14,11,30,9.0,203.0,3.1,14.6,211.0,207.18,161.98
2018,5,14,11,45,10.5,221.0,3.15,14.65,230.5,226.24,176.92
2018,5,14,12,0,12.0,239.0,3.2,14.7,250.0,245.19,191.72
2018,5,14,12,15,12.5,248.0,3.25,14.65,259.5,254.16,198.75
2018,5,14,12,30,13.0,257.0,3.3,14.6,269.0,263.03,205.73
2018,5,14,12,45,17.5,286.5,3.3,14.6,302.5,295.61,231.23
2018,5,14,13,0,22.0,316.0,3.3,14.6,336.0,330.87,258.56
2018,5,14,13,15,27.5,335.0,3.35,14.55,360.0,352.78,275.67
2018,5,14,13,30,33.0,354.0,3.4,14.5,384.0,374.04,292.31
2018,5,14,13,45,56.5,347.5,3.4,14.45,396.5,384.78,301.66
2018,5,14,14,0,80.0,341.0,3.4,14.4,409.0,393.84,309.7
2018,5,14,14,15,144.5,324.0,3.4,14.3,442.0,422.88,334.32
2018,5,14,14,30,209.0,307.0,3.4,14.2,475.0,445.32,353.42
2018,5,14,14,45,130.5,311.0,3.4,14.1,414.5,385.35,305.48
2018,5,14,15,0,52.0,315.0,3.4,14.0,354.0,332.23,262.94
2018,5,14,15,15,53.5,298.5,3.4,14.0,336.5,313.67,249.0
2018,5,14,15,30,55.0,282.0,3.4,14.0,319.0,294.95,234.71
2018,5,14,15,45,67.5,266.0,3.45,13.65,308.0,281.88,225.13
2018,5,14,16,0,80.0,250.0,3.5,13.3,297.0,267.49,214.17
2018,5,14,16,15,101.5,231.0,3.5,13.05,285.5,252.56,202.23
2018,5,14,16,30,123.0,212.0,3.5,12.8,274.0,232.62,185.65
2018,5,14,16,45,155.5,189.0,3.5,12.55,259.0,212.54,168.03
2018,5,14,17,0,188.0,166.0,3.5,12.3,244.0,189.06,146.87
2018,5,14,17,15,225.5,140.5,3.45,11.95,221.5,157.55,118.5
2018,5,14,17,30,263.0,115.0,3.4,11.6,199.0,125.54,90.29
2018,5,14,17,45,238.0,96.5,3.4,11.3,162.5,91.91,65.64
2018,5,14,18,0,213.0,78.0,3.4,11.0,126.0,61.43,49.67
2018,5,14,18,15,164.5,61.0,3.3,10.75,92.5,48.92,38.05
2018,5,14,18,30,116.0,44.0,3.2,10.5,59.0,35.95,25.75
2018,5,14,18,45,66.0,28.0,3.1,10.25,36.0,23.32,11.48
2018,5,14,19,0,16.0,12.0,3.0,10.0,13.0,11.8,0.0
2018,5,14,19,15,8.0,6.0,3.0,9.95,6.5,0.0,0.0
2018,5,14,19,30,0.0,0.0,3.0,9.9,0.0,0.0,0.0
2018,5,14,19,45,0.0,0.0,3.0,9.85,0.0,0.0,0.0
2018,5,14,20,0,0.0,0.0,3.0,9.8,0.0,0.0,0.0
2018,5,14,20,15,0.0,0.0,3.0,9.75,0.0,0.0,0.0
2018,5,14,20,30,0.0,0.0,3.0,9.7,0.0,0.0,0.0
2018,5,14,20,45,0.0,0.0,3.05,9.65,0.0,0.0,0.0
2018,5,14,21,0,0.0,0.0,3.1,9.6,0.0,0.0,0.0
2018,5,14,21,15,0.0,0.0,3.1,9.6,0.0,0.0,0.0
2018,5,14,21,30,0.0,0.0,3.1,9.6,0.0,0.0,0.0
2018,5,14,21,45,0.0,0.0,3.1,9.6,0.0,0.0,0.0
2018,5,14,22,0,0.0,0.0,3.1,9.6,0.0,0.0,0.0
2018,5,14,22,15,0.0,0.0,3.1,9.6,0.0,0.0,0.0
2018,5,14,22,30,0.0,0.0,3.1,9.6,0.0,0.0,0.0
2018,5,14,22,45,0.0,0.0,3.1,9.55,0.0,0.0,0.0
2018,5,14,23,0,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2018,5,14,23,15,0.0,0.0,3.05,9.5,0.0,0.0,0.0
2018,5,14,23,30,0.0,0.0,3.0,9.5,0.0,0.0,0.0
2018,5,14,23,45,0.0,0.0,2.95,9.5,0.0,0.0,0.0
2018,5,15,0,0,0.0,0.0,2.9,9.5,0.0,0.0,0.0
2018,5,15,0,15,0.0,0.0,2.85,9.5,0.0,0.0,0.0
2018,5,15,0,30,0.0,0.0,2.8,9.5,0.0,0.0,0.0
2018,5,15,0,45,0.0,0.0,2.75,9.5,0.0,0.0,0.0
2018,5,15,1,0,0.0,0.0,2.7,9.5,0.0,0.0,0.0
2018,5,15,1,15,0.0,0.0,2.65,9.5,0.0,0.0,0.0
2018,5,15,1,30,0.0,0.0,2.6,9.5,0.0,0.0,0.0
2018,5,15,1,45,0.0,0.0,2.5,9.5,0.0,0.0,0.0
2018,5,15,2,0,0.0,0.0,2.4,9.5,0.0,0.0,0.0
2018,5,15,2,15,0.0,0.0,2.35,9.45,0.0,0.0,0.0
2018,5,15,2,30,0.0,0.0,2.3,9.4,0.0,0.0,0.0
2018,5,15,2,45,0.0,0.0,2.25,9.35,0.0,0.0,0.0
2018,5,15,3,0,0.0,0.0,2.2,9.3,0.0,0.0,0.0
2018,5,15,3,15,0.0,0.0,2.15,9.25,0.0,0.0,0.0
2018,5,15,3,30,0.0,0.0,2.1,9.2,0.0,0.0,0.0
2018,5,15,3,45,0.0,0.0,2.1,9.2,0.0,0.0,0.0
2018,5,15,4,0,0.0,0.0,2.1,9.2,0.0,0.0,0.0
2018,5,15,4,15,0.0,0.0,2.05,9.25,0.0,0.0,0.0
2018,5,15,4,30,0.0,0.0,2.0,9.3,0.0,0.0,0.0
2018,5,15,4,45,3.5,1.0,2.0,9.35,1.0,0.0,0.0
2018,5,15,5,0,7.0,2.0,2.0,9.4,2.0,0.0,0.0
2018,5,15,5,15,3.5,5.5,2.1,9.8,5.5,5.87,0.0
2018,5,15,5,30,0.0,9.0,2.2,10.2,9.0,8.67,0.61
2018,5,15,5,45,7.0,16.5,2.3,10.55,17.5,17.73,8.96
2018,5,15,6,0,14.0,24.0,2.4,10.9,26.0,27.48,17.51
2018,5,15,6,15,7.0,34.0,2.4,11.15,35.0,35.26,24.67
2018,5,15,6,30,0.0,44.0,2.4,11.4,44.0,42.49,31.09
2018,5,15,6,45,0.5,74.5,2.35,11.65,74.5,72.67,56.94
2018,5,15,7,0,1.0,105.0,2.3,11.9,105.0,103.68,83.05
2018,5,15,7,15,5.0,129.0,2.25,12.15,131.0,130.07,104.89
2018,5,15,7,30,9.0,153.0,2.2,12.4,157.0,156.84,126.71
2018,5,15,7,45,23.5,181.5,2.15,12.6,194.0,195.44,158.17
2018,5,15,8,0,38.0,210.0,2.1,12.8,231.0,241.31,194.95
2018,5,15,8,15,33.0,221.0,2.15,13.05,240.5,250.01,200.92
2018,5,15,8,30,28.0,232.0,2.2,13.3,250.0,258.28,206.61
2018,5,15,8,45,20.0,224.5,2.2,13.5,238.0,238.04,189.6
2018,5,15,9,0,12.0,217.0,2.2,13.7,226.0,223.91,177.55
2018,5,15,9,15,29.5,264.0,2.25,13.9,287.0,294.02,232.94
2018,5,15,9,30,47.0,311.0,2.3,14.1,348.0,359.39,283.21
2018,5,15,9,45,111.0,356.5,2.35,14.3,448.0,475.13,372.18
2018,5,15,10,0,175.0,402.0,2.4,14.5,548.0,584.99,453.8
2018,5,15,10,15,182.0,415.0,2.5,14.6,571.0,607.17,468.97
2018,5,15,10,30,189.0,428.0,2.6,14.7,594.0,628.78,484.29
2018,5,15,10,45,189.5,440.5,2.65,14.85,610.5,642.79,493.6
2018,5,15,11,0,190.0,453.0,2.7,15.0,627.0,655.93,502.35
2018,5,15,11,15,354.0,384.0,2.8,15.05,713.5,753.24,577.98
2018,5,15,11,30,518.0,315.0,2.9,15.1,800.0,849.59,650.63
2018,5,15,11,45,593.0,274.5,2.95,15.15,832.5,879.24,673.07
2018,5,15,12,0,668.0,234.0,3.0,15.2,865.0,905.09,692.41
2018,5,15,12,15,778.5,184.0,3.1,15.2,918.0,948.69,722.96
2018,5,15,12,30,889.0,134.0,3.2,15.2,971.0,986.53,749.33
2018,5,15,12,45,755.0,197.0,3.25,15.15,903.0,910.43,697.4
2018,5,15,13,0,621.0,260.0,3.3,15.1,835.0,834.33,644.17
2018,5,15,13,15,739.0,199.0,3.35,15.0,871.0,861.31,666.05
2018,5,15,13,30,857.0,138.0,3.4,14.9,907.0,876.76,677.81
2018,5,15,13,45,782.0,167.0,3.45,14.8,854.5,817.0,636.44
2018,5,15,14,0,707.0,196.0,3.5,14.7,802.0,757.5,594.93
2018,5,15,14,15,637.5,218.5,3.5,14.55,750.5,698.12,550.54
2018,5,15,14,30,568.0,241.0,3.5,14.4,699.0,642.0,507.87
2018,5,15,14,45,507.5,255.5,3.55,14.3,651.0,588.26,466.73
2018,5,15,15,0,447.0,270.0,3.6,14.2,603.0,538.42,427.97
2018,5,15,15,15,457.0,245.5,3.6,14.2,569.0,498.34,397.32
2018,5,15,15,30,467.0,221.0,3.6,14.2,535.0,456.76,364.67
2018,5,15,15,45,627.0,161.5,3.55,13.8,552.0,454.97,363.06
2018,5,15,16,0,787.0,102.0,3.5,13.4,569.0,438.35,347.19
2018,5,15,16,15,770.0,97.0,3.5,13.2,522.0,384.59,300.5
2018,5,15,16,30,753.0,92.0,3.5,13.0,475.0,331.9,253.66
2018,5,15,16,45,728.0,87.0,3.5,12.8,425.0,278.26,205.46
2018,5,15,17,0,703.0,82.0,3.5,12.6,375.0,224.22,156.91
2018,5,15,17,15,622.0,82.5,3.4,12.4,316.0,170.71,112.3
2018,5,15,17,30,541.0,83.0,3.3,12.2,257.0,126.21,78.51
2018,5,15,17,45,457.5,74.5,3.25,12.0,203.5,82.69,50.27
2018,5,15,18,0,374.0,66.0,3.2,11.8,150.0,48.61,38.08
2018,5,15,18,15,314.0,54.5,3.05,11.6,113.0,40.51,30.49
2018,5,15,18,30,254.0,43.0,2.9,11.4,76.0,32.81,22.99
2018,5,15,18,45,152.5,28.5,2.8,11.2,46.0,22.16,11.05
2018,5,15,19,0,51.0,14.0,2.7,11.0,16.0,13.76,0.0
2018,5,15,19,15,25.5,7.0,2.6,10.85,8.0,0.0,0.0
2018,5,15,19,30,0.0,0.0,2.5,10.7,0.0,0.0,0.0
2018,5,15,19,45,0.0,0.0,2.45,10.6,0.0,0.0,0.0
2018,5,15,20,0,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2018,5,15,20,15,0.0,0.0,2.4,10.35,0.0,0.0,0.0
2018,5,15,20,30,0.0,0.0,2.4,10.2,0.0,0.0,0.0
2018,5,15,20,45,0.0,0.0,2.4,10.1,0.0,0.0,0.0
2018,5,15,21,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2018,5,15,21,15,0.0,0.0,2.4,9.95,0.0,0.0,0.0
2018,5,15,21,30,0.0,0.0,2.4,9.9,0.0,0.0,0.0
2018,5,15,21,45,0.0,0.0,2.45,9.85,0.0,0.0,0.0
2018,5,15,22,0,0.0,0.0,2.5,9.8,0.0,0.0,0.0
2018,5,15,22,15,0.0,0.0,2.5,9.75,0.0,0.0,0.0
2018,5,15,22,30,0.0,0.0,2.5,9.7,0.0,0.0,0.0
2018,5,15,22,45,0.0,0.0,2.45,9.65,0.0,0.0,0.0
2018,5,15,23,0,0.0,0.0,2.4,9.6,0.0,0.0,0.0
2018,5,15,23,15,0.0,0.0,2.4,9.55,0.0,0.0,0.0
2018,5,15,23,30,0.0,0.0,2.4,9.5,0.0,0.0,0.0
2018,5,15,23,45,0.0,0.0,2.45,9.5,0.0,0.0,0.0
2018,5,16,0,0,0.0,0.0,2.5,9.5,0.0,0.0,0.0
2018,5,16,0,15,0.0,0.0,2.45,9.45,0.0,0.0,0.0
2018,5,16,0,30,0.0,0.0,2.4,9.4,0.0,0.0,0.0
2018,5,16,0,45,0.0,0.0,2.4,9.4,0.0,0.0,0.0
2018,5,16,1,0,0.0,0.0,2.4,9.4,0.0,0.0,0.0
2018,5,16,1,15,0.0,0.0,2.4,9.45,0.0,0.0,0.0
2018,5,16,1,30,0.0,0.0,2.4,9.5,0.0,0.0,0.0
2018,5,16,1,45,0.0,0.0,2.4,9.5,0.0,0.0,0.0
2018,5,16,2,0,0.0,0.0,2.4,9.5,0.0,0.0,0.0
2018,5,16,2,15,0.0,0.0,2.4,9.5,0.0,0.0,0.0
2018,5,16,2,30,0.0,0.0,2.4,9.5,0.0,0.0,0.0
2018,5,16,2,45,0.0,0.0,2.4,9.55,0.0,0.0,0.0
2018,5,16,3,0,0.0,0.0,2.4,9.6,0.0,0.0,0.0
2018,5,16,3,15,0.0,0.0,2.4,9.6,0.0,0.0,0.0
2018,5,16,3,30,0.0,0.0,2.4,9.6,0.0,0.0,0.0
2018,5,16,3,45,0.0,0.0,2.35,9.6,0.0,0.0,0.0
2018,5,16,4,0,0.0,0.0,2.3,9.6,0.0,0.0,0.0
2018,5,16,4,15,0.0,0.0,2.3,9.7,0.0,0.0,0.0
2018,5,16,4,30,0.0,0.0,2.3,9.8,0.0,0.0,0.0
2018,5,16,4,45,13.0,2.5,2.25,9.9,2.5,0.0,0.0
2018,5,16,5,0,26.0,5.0,2.2,10.0,5.0,4.91,0.0
2018,5,16,5,15,104.5,17.5,2.3,10.35,25.0,31.26,0.0
2018,5,16,5,30,183.0,30.0,2.4,10.7,45.0,73.52,41.84
2018,5,16,5,45,285.5,42.0,2.5,11.0,84.5,121.46,85.62
2018,5,16,6,0,388.0,54.0,2.6,11.3,124.0,181.58,137.44
2018,5,16,6,15,490.0,59.0,2.6,11.55,176.0,244.46,192.55
2018,5,16,6,30,592.0,64.0,2.6,11.8,228.0,317.6,256.15
2018,5,16,6,45,639.0,69.5,2.6,12.05,279.5,376.22,307.42
2018,5,16,7,0,686.0,75.0,2.6,12.3,331.0,438.8,360.41
2018,5,16,7,15,711.5,81.0,2.55,12.55,380.5,493.6,405.46
2018,5,16,7,30,737.0,87.0,2.5,12.8,430.0,548.25,448.9
2018,5,16,7,45,725.5,101.0,2.5,13.05,470.5,591.46,481.76
2018,5,16,8,0,714.0,115.0,2.5,13.3,511.0,630.59,510.55
2018,5,16,8,15,642.0,143.0,2.5,13.5,522.5,637.77,513.59
2018,5,16,8,30,570.0,171.0,2.5,13.7,534.0,637.01,510.46
2018,5,16,8,45,389.0,243.0,2.5,13.9,498.5,584.74,465.49
2018,5,16,9,0,208.0,315.0,2.5,14.1,463.0,506.31,400.39
2018,5,16,9,15,146.5,331.5,2.55,14.25,438.5,475.71,374.95
2018,5,16,9,30,85.0,348.0,2.6,14.4,414.0,432.8,339.72
2018,5,16,9,45,77.5,364.0,2.65,14.55,426.0,443.81,347.22
2018,5,16,10,0,70.0,380.0,2.7,14.7,438.0,454.16,353.95
2018,5,16,10,15,105.0,404.5,2.75,14.8,495.0,513.72,399.05
2018,5,16,10,30,140.0,429.0,2.8,14.9,552.0,582.04,449.51
2018,5,16,10,45,189.0,422.5,2.85,15.0,593.0,623.39,480.67
2018,5,16,11,0,238.0,416.0,2.9,15.1,634.0,672.41,517.09
2018,5,16,11,15,311.0,384.0,2.85,15.1,673.0,710.54,546.44
2018,5,16,11,30,384.0,352.0,2.8,15.1,712.0,754.43,579.46
2018,5,16,11,45,341.5,359.5,2.7,15.15,681.0,710.0,545.63
2018,5,16,12,0,299.0,367.0,2.6,15.2,650.0,671.15,516.17
2018,5,16,12,15,177.5,385.0,2.6,15.2,553.0,560.8,432.52
2018,5,16,12,30,56.0,403.0,2.6,15.2,456.0,453.32,349.17
2018,5,16,12,45,58.0,408.0,2.6,15.2,462.5,457.62,353.02
2018,5,16,13,0,60.0,413.0,2.6,15.2,469.0,461.51,356.05
2018,5,16,13,15,71.5,410.0,2.7,15.15,475.5,465.59,359.97
2018,5,16,13,30,83.0,407.0,2.8,15.1,482.0,468.81,363.26
2018,5,16,13,45,234.0,364.0,2.9,15.1,567.0,551.49,430.33
2018,5,16,14,0,385.0,321.0,3.0,15.1,652.0,621.17,485.93
2018,5,16,14,15,587.5,237.5,3.05,15.0,722.0,678.74,533.36
2018,5,16,14,30,790.0,154.0,3.1,14.9,792.0,720.07,567.76
2018,5,16,14,45,820.0,136.5,3.1,14.8,772.5,689.2,544.96
2018,5,16,15,0,850.0,119.0,3.1,14.7,753.0,654.03,518.77
2018,5,16,15,15,759.5,140.5,3.1,14.7,683.0,580.6,461.33
2018,5,16,15,30,669.0,162.0,3.1,14.7,613.0,511.94,406.82
2018,5,16,15,45,597.0,168.5,3.15,14.35,550.5,447.53,355.61
2018,5,16,16,0,525.0,175.0,3.2,14.0,488.0,389.3,308.39
2018,5,16,16,15,414.0,185.0,3.15,13.8,419.0,325.61,256.53
2018,5,16,16,30,303.0,195.0,3.1,13.6,350.0,275.51,216.07
2018,5,16,16,45,475.5,145.0,3.1,13.4,358.0,258.35,195.83
2018,5,16,17,0,648.0,95.0,3.1,13.2,366.0,224.56,158.86
2018,5,16,17,15,630.5,85.5,3.05,12.95,320.5,175.9,116.02
2018,5,16,17,30,613.0,76.0,3.0,12.7,275.0,129.19,77.64
2018,5,16,17,45,557.0,69.0,3.0,12.4,225.5,84.52,48.11
2018,5,16,18,0,501.0,62.0,3.0,12.1,176.0,46.3,35.98
2018,5,16,18,15,417.5,52.5,2.85,11.8,131.5,39.0,29.15
2018,5,16,18,30,334.0,43.0,2.7,11.5,87.0,33.58,23.71
2018,5,16,18,45,218.5,30.0,2.6,11.2,54.0,23.37,12.37
2018,5,16,19,0,103.0,17.0,2.5,10.9,21.0,16.71,0.0
2018,5,16,19,15,51.5,8.5,2.45,10.75,10.5,8.36,0.0
2018,5,16,19,30,0.0,0.0,2.4,10.6,0.0,0.0,0.0
2018,5,16,19,45,0.0,0.0,2.35,10.45,0.0,0.0,0.0
2018,5,16,20,0,0.0,0.0,2.3,10.3,0.0,0.0,0.0
2018,5,16,20,15,0.0,0.0,2.3,10.25,0.0,0.0,0.0
2018,5,16,20,30,0.0,0.0,2.3,10.2,0.0,0.0,0.0
2018,5,16,20,45,0.0,0.0,2.3,10.1,0.0,0.0,0.0
2018,5,16,21,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2018,5,16,21,15,0.0,0.0,2.3,9.95,0.0,0.0,0.0
2018,5,16,21,30,0.0,0.0,2.3,9.9,0.0,0.0,0.0
2018,5,16,21,45,0.0,0.0,2.3,9.85,0.0,0.0,0.0
2018,5,16,22,0,0.0,0.0,2.3,9.8,0.0,0.0,0.0
2018,5,16,22,15,0.0,0.0,2.3,9.75,0.0,0.0,0.0
2018,5,16,22,30,0.0,0.0,2.3,9.7,0.0,0.0,0.0
2018,5,16,22,45,0.0,0.0,2.3,9.7,0.0,0.0,0.0
2018,5,16,23,0,0.0,0.0,2.3,9.7,0.0,0.0,0.0
2018,5,16,23,15,0.0,0.0,2.3,9.65,0.0,0.0,0.0
2018,5,16,23,30,0.0,0.0,2.3,9.6,0.0,0.0,0.0
2018,5,16,23,45,0.0,0.0,2.3,9.6,0.0,0.0,0.0
2018,5,17,0,0,0.0,0.0,2.3,9.6,0.0,0.0,0.0
2018,5,17,0,15,0.0,0.0,2.3,9.55,0.0,0.0,0.0
2018,5,17,0,30,0.0,0.0,2.3,9.5,0.0,0.0,0.0
2018,5,17,0,45,0.0,0.0,2.3,9.45,0.0,0.0,0.0
2018,5,17,1,0,0.0,0.0,2.3,9.4,0.0,0.0,0.0
2018,5,17,1,15,0.0,0.0,2.3,9.35,0.0,0.0,0.0
2018,5,17,1,30,0.0,0.0,2.3,9.3,0.0,0.0,0.0
2018,5,17,1,45,0.0,0.0,2.25,9.25,0.0,0.0,0.0
2018,5,17,2,0,0.0,0.0,2.2,9.2,0.0,0.0,0.0
2018,5,17,2,15,0.0,0.0,2.2,9.2,0.0,0.0,0.0
2018,5,17,2,30,0.0,0.0,2.2,9.2,0.0,0.0,0.0
2018,5,17,2,45,0.0,0.0,2.2,9.2,0.0,0.0,0.0
2018,5,17,3,0,0.0,0.0,2.2,9.2,0.0,0.0,0.0
2018,5,17,3,15,0.0,0.0,2.2,9.2,0.0,0.0,0.0
2018,5,17,3,30,0.0,0.0,2.2,9.2,0.0,0.0,0.0
2018,5,17,3,45,0.0,0.0,2.2,9.2,0.0,0.0,0.0
2018,5,17,4,0,0.0,0.0,2.2,9.2,0.0,0.0,0.0
2018,5,17,4,15,0.0,0.0,2.2,9.3,0.0,0.0,0.0
2018,5,17,4,30,0.0,0.0,2.2,9.4,0.0,0.0,0.0
2018,5,17,4,45,11.5,2.5,2.25,9.55,2.5,0.0,0.0
2018,5,17,5,0,23.0,5.0,2.3,9.7,5.0,4.91,0.0
2018,5,17,5,15,70.0,15.5,2.4,10.05,20.5,24.75,0.0
2018,5,17,5,30,117.0,26.0,2.5,10.4,36.0,56.74,32.67
2018,5,17,5,45,130.5,41.0,2.65,10.75,59.0,79.1,56.09
2018,5,17,6,0,144.0,56.0,2.8,11.1,82.0,106.2,80.97
2018,5,17,6,15,106.0,76.5,2.8,11.4,99.0,119.02,94.41
2018,5,17,6,30,68.0,97.0,2.8,11.7,116.0,127.01,102.55
2018,5,17,6,45,119.5,121.5,2.85,12.0,163.0,183.95,150.81
2018,5,17,7,0,171.0,146.0,2.9,12.3,210.0,242.06,199.5
2018,5,17,7,15,298.5,150.0,2.9,12.6,281.5,330.33,272.9
2018,5,17,7,30,426.0,154.0,2.9,12.9,353.0,432.14,355.59
2018,5,17,7,45,579.0,130.5,2.9,13.15,433.5,528.99,433.36
2018,5,17,8,0,732.0,107.0,2.9,13.4,514.0,634.71,515.99
2018,5,17,8,15,766.5,105.5,2.85,13.65,564.5,686.75,553.01
2018,5,17,8,30,801.0,104.0,2.8,13.9,615.0,741.25,590.64
2018,5,17,8,45,816.5,106.0,2.75,14.15,658.5,784.55,619.34
2018,5,17,9,0,832.0,108.0,2.7,14.4,702.0,826.54,646.71
2018,5,17,9,15,841.5,111.5,2.7,14.65,740.5,858.67,667.08
2018,5,17,9,30,851.0,115.0,2.7,14.9,779.0,893.17,689.02
2018,5,17,9,45,857.0,118.5,2.7,15.1,811.5,922.13,707.05
2018,5,17,10,0,863.0,122.0,2.7,15.3,844.0,948.44,723.22
2018,5,17,10,15,869.0,124.0,2.7,15.45,871.0,970.41,736.54
2018,5,17,10,30,875.0,126.0,2.7,15.6,898.0,989.49,747.96
2018,5,17,10,45,879.0,127.5,2.75,15.75,918.0,1003.08,756.24
2018,5,17,11,0,883.0,129.0,2.8,15.9,938.0,1013.55,762.58
2018,5,17,11,15,885.5,130.0,2.9,16.0,951.0,1018.85,766.19
2018,5,17,11,30,888.0,131.0,3.0,16.1,964.0,1020.93,767.79
2018,5,17,11,45,889.0,131.0,3.1,16.2,969.0,1017.28,765.69
2018,5,17,12,0,890.0,131.0,3.2,16.3,974.0,1010.45,761.57
2018,5,17,12,15,892.5,129.0,3.3,16.3,973.0,999.93,755.33
2018,5,17,12,30,895.0,127.0,3.4,16.3,972.0,986.27,747.04
2018,5,17,12,45,897.0,124.0,3.5,16.25,964.0,968.04,735.8
2018,5,17,13,0,899.0,121.0,3.6,16.2,956.0,946.77,722.49
2018,5,17,13,15,895.5,120.0,3.7,16.15,939.0,919.58,705.02
2018,5,17,13,30,892.0,119.0,3.8,16.1,922.0,889.75,685.63
2018,5,17,13,45,887.0,117.5,3.9,16.0,898.5,855.7,663.22
2018,5,17,14,0,882.0,116.0,4.0,15.9,875.0,819.4,638.99
2018,5,17,14,15,875.0,114.5,4.05,15.75,845.0,779.49,611.79
2018,5,17,14,30,868.0,113.0,4.1,15.6,815.0,737.82,583.01
2018,5,17,14,45,858.5,111.0,4.15,15.5,779.0,692.42,550.65
2018,5,17,15,0,849.0,109.0,4.2,15.4,743.0,645.87,515.12
2018,5,17,15,15,712.5,147.5,4.2,15.4,659.5,558.75,446.11
2018,5,17,15,30,576.0,186.0,4.2,15.4,576.0,484.73,386.44
2018,5,17,15,45,388.0,223.0,4.2,15.05,477.5,395.19,314.75
2018,5,17,16,0,200.0,260.0,4.2,14.7,379.0,327.28,260.41
2018,5,17,16,15,205.5,236.5,4.2,14.5,350.0,295.72,234.92
2018,5,17,16,30,211.0,213.0,4.2,14.3,321.0,263.61,208.27
2018,5,17,16,45,225.5,188.5,4.2,14.1,293.0,229.56,179.25
2018,5,17,17,0,240.0,164.0,4.2,13.9,265.0,196.98,150.86
2018,5,17,17,15,280.0,137.0,4.15,13.65,240.0,165.37,122.08
2018,5,17,17,30,320.0,110.0,4.1,13.4,215.0,125.87,87.4
2018,5,17,17,45,316.0,92.0,4.05,13.1,180.5,90.61,61.0
2018,5,17,18,0,312.0,74.0,4.0,12.8,146.0,56.13,44.65
2018,5,17,18,15,257.0,59.5,3.9,12.55,109.0,44.3,33.77
2018,5,17,18,30,202.0,45.0,3.8,12.3,72.0,34.26,24.26
2018,5,17,18,45,128.5,30.5,3.75,12.0,45.0,23.69,12.91
2018,5,17,19,0,55.0,16.0,3.7,11.7,18.0,15.73,0.0
2018,5,17,19,15,27.5,8.0,3.65,11.55,9.0,7.86,0.0
2018,5,17,19,30,0.0,0.0,3.6,11.4,0.0,0.0,0.0
2018,5,17,19,45,0.0,0.0,3.55,11.25,0.0,0.0,0.0
2018,5,17,20,0,0.0,0.0,3.5,11.1,0.0,0.0,0.0
2018,5,17,20,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2018,5,17,20,30,0.0,0.0,3.4,10.9,0.0,0.0,0.0
2018,5,17,20,45,0.0,0.0,3.35,10.8,0.0,0.0,0.0
2018,5,17,21,0,0.0,0.0,3.3,10.7,0.0,0.0,0.0
2018,5,17,21,15,0.0,0.0,3.25,10.65,0.0,0.0,0.0
2018,5,17,21,30,0.0,0.0,3.2,10.6,0.0,0.0,0.0
2018,5,17,21,45,0.0,0.0,3.2,10.55,0.0,0.0,0.0
2018,5,17,22,0,0.0,0.0,3.2,10.5,0.0,0.0,0.0
2018,5,17,22,15,0.0,0.0,3.15,10.5,0.0,0.0,0.0
2018,5,17,22,30,0.0,0.0,3.1,10.5,0.0,0.0,0.0
2018,5,17,22,45,0.0,0.0,3.1,10.45,0.0,0.0,0.0
2018,5,17,23,0,0.0,0.0,3.1,10.4,0.0,0.0,0.0
2018,5,17,23,15,0.0,0.0,3.05,10.4,0.0,0.0,0.0
2018,5,17,23,30,0.0,0.0,3.0,10.4,0.0,0.0,0.0
2018,5,17,23,45,0.0,0.0,2.95,10.4,0.0,0.0,0.0
2018,5,18,0,0,0.0,0.0,2.9,10.4,0.0,0.0,0.0
2018,5,18,0,15,0.0,0.0,2.85,10.35,0.0,0.0,0.0
2018,5,18,0,30,0.0,0.0,2.8,10.3,0.0,0.0,0.0
2018,5,18,0,45,0.0,0.0,2.8,10.3,0.0,0.0,0.0
2018,5,18,1,0,0.0,0.0,2.8,10.3,0.0,0.0,0.0
2018,5,18,1,15,0.0,0.0,2.75,10.25,0.0,0.0,0.0
2018,5,18,1,30,0.0,0.0,2.7,10.2,0.0,0.0,0.0
2018,5,18,1,45,0.0,0.0,2.7,10.2,0.0,0.0,0.0
2018,5,18,2,0,0.0,0.0,2.7,10.2,0.0,0.0,0.0
2018,5,18,2,15,0.0,0.0,2.65,10.15,0.0,0.0,0.0
2018,5,18,2,30,0.0,0.0,2.6,10.1,0.0,0.0,0.0
2018,5,18,2,45,0.0,0.0,2.6,10.1,0.0,0.0,0.0
2018,5,18,3,0,0.0,0.0,2.6,10.1,0.0,0.0,0.0
2018,5,18,3,15,0.0,0.0,2.55,10.05,0.0,0.0,0.0
2018,5,18,3,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2018,5,18,3,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2018,5,18,4,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2018,5,18,4,15,0.0,0.0,2.55,10.05,0.0,0.0,0.0
2018,5,18,4,30,0.0,0.0,2.6,10.1,0.0,0.0,0.0
2018,5,18,4,45,0.0,0.5,2.7,10.2,0.5,0.0,0.0
2018,5,18,5,0,0.0,1.0,2.8,10.3,1.0,0.98,0.0
2018,5,18,5,15,0.0,3.5,2.9,10.55,3.5,3.44,0.0
2018,5,18,5,30,0.0,6.0,3.0,10.8,6.0,5.78,0.0
2018,5,18,5,45,0.0,10.5,3.1,11.05,10.5,10.12,2.85
2018,5,18,6,0,0.0,15.0,3.2,11.3,15.0,14.46,6.73
2018,5,18,6,15,0.0,21.0,3.2,11.55,21.0,20.26,11.83
2018,5,18,6,30,0.0,27.0,3.2,11.8,27.0,26.05,16.88
2018,5,18,6,45,0.0,41.5,3.2,12.05,41.5,40.07,28.93
2018,5,18,7,0,0.0,56.0,3.2,12.3,56.0,54.11,40.85
2018,5,18,7,15,0.0,65.0,3.15,12.55,65.0,62.83,48.08
2018,5,18,7,30,0.0,74.0,3.1,12.8,74.0,71.55,55.24
2018,5,18,7,45,0.0,96.0,3.0,13.1,96.0,93.1,73.03
2018,5,18,8,0,0.0,118.0,2.9,13.4,118.0,114.91,90.77
2018,5,18,8,15,1.5,145.0,2.85,13.65,146.0,142.92,113.43
2018,5,18,8,30,3.0,172.0,2.8,13.9,174.0,171.11,135.91
2018,5,18,8,45,12.0,212.0,2.75,14.15,220.5,218.74,173.95
2018,5,18,9,0,21.0,252.0,2.7,14.4,267.0,267.08,211.83
2018,5,18,9,15,34.5,290.5,2.65,14.6,316.5,326.17,257.58
2018,5,18,9,30,48.0,329.0,2.6,14.8,366.0,379.16,297.75
2018,5,18,9,45,68.0,359.5,2.6,15.0,415.0,430.11,336.09
2018,5,18,10,0,88.0,390.0,2.6,15.2,464.0,481.6,374.23
2018,5,18,10,15,133.5,404.5,2.6,15.35,520.5,549.27,424.81
2018,5,18,10,30,179.0,419.0,2.6,15.5,577.0,609.41,468.97
2018,5,18,10,45,228.0,416.0,2.65,15.65,622.0,662.71,508.07
2018,5,18,11,0,277.0,413.0,2.7,15.8,667.0,707.91,541.09
2018,5,18,11,15,335.0,391.5,2.75,15.85,703.0,742.24,567.05
2018,5,18,11,30,393.0,370.0,2.8,15.9,739.0,781.78,596.42
2018,5,18,11,45,387.5,374.0,2.9,15.95,739.5,776.3,592.3
2018,5,18,12,0,382.0,378.0,3.0,16.0,740.0,769.23,587.44
2018,5,18,12,15,335.0,409.0,3.05,16.0,726.0,743.03,567.34
2018,5,18,12,30,288.0,440.0,3.1,16.0,712.0,721.47,550.5
2018,5,18,12,45,320.5,430.0,3.2,15.95,730.0,733.72,561.03
2018,5,18,13,0,353.0,420.0,3.3,15.9,748.0,743.66,569.67
2018,5,18,13,15,366.5,407.0,3.35,15.85,742.5,731.15,561.71
2018,5,18,13,30,380.0,394.0,3.4,15.8,737.0,716.93,552.61
2018,5,18,13,45,398.0,375.0,3.45,15.7,725.5,698.87,540.98
2018,5,18,14,0,416.0,356.0,3.5,15.6,714.0,679.61,528.3
2018,5,18,14,15,417.0,336.5,3.55,15.5,685.0,643.52,502.79
2018,5,18,14,30,418.0,317.0,3.6,15.4,656.0,606.5,476.26
2018,5,18,14,45,356.0,299.5,3.6,15.3,579.0,527.8,416.79
2018,5,18,15,0,294.0,282.0,3.6,15.2,502.0,453.99,360.17
2018,5,18,15,15,292.5,268.5,3.6,15.2,477.0,424.79,337.73
2018,5,18,15,30,291.0,255.0,3.6,15.2,452.0,395.31,314.49
2018,5,18,15,45,525.5,183.5,3.8,14.9,509.5,427.55,340.72
2018,5,18,16,0,760.0,112.0,4.0,14.6,567.0,438.93,347.2
2018,5,18,16,15,633.5,131.5,4.05,14.35,489.5,363.89,285.08
2018,5,18,16,30,507.0,151.0,4.1,14.1,412.0,303.59,235.24
2018,5,18,16,45,535.0,130.0,4.15,13.85,379.5,263.57,198.78
2018,5,18,17,0,563.0,109.0,4.2,13.6,347.0,219.96,158.46
2018,5,18,17,15,534.5,98.5,4.2,13.3,300.5,173.16,117.99
2018,5,18,17,30,506.0,88.0,4.2,13.0,254.0,129.55,82.47
2018,5,18,17,45,488.0,76.0,4.2,12.7,213.5,88.56,53.23
2018,5,18,18,0,470.0,64.0,4.2,12.4,173.0,49.82,39.1
2018,5,18,18,15,399.5,55.0,4.1,12.1,132.0,40.98,30.91
2018,5,18,18,30,329.0,46.0,4.0,11.8,91.0,35.06,25.06
2018,5,18,18,45,212.5,32.5,3.95,11.55,57.0,25.33,14.53
2018,5,18,19,0,96.0,19.0,3.9,11.3,23.0,15.08,0.0
2018,5,18,19,15,48.0,9.5,3.85,11.1,11.5,9.34,0.0
2018,5,18,19,30,0.0,0.0,3.8,10.9,0.0,0.0,0.0
2018,5,18,19,45,0.0,0.0,3.8,10.75,0.0,0.0,0.0
2018,5,18,20,0,0.0,0.0,3.8,10.6,0.0,0.0,0.0
2018,5,18,20,15,0.0,0.0,3.75,10.5,0.0,0.0,0.0
2018,5,18,20,30,0.0,0.0,3.7,10.4,0.0,0.0,0.0
2018,5,18,20,45,0.0,0.0,3.7,10.3,0.0,0.0,0.0
2018,5,18,21,0,0.0,0.0,3.7,10.2,0.0,0.0,0.0
2018,5,18,21,15,0.0,0.0,3.7,10.1,0.0,0.0,0.0
2018,5,18,21,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2018,5,18,21,45,0.0,0.0,3.7,9.95,0.0,0.0,0.0
2018,5,18,22,0,0.0,0.0,3.7,9.9,0.0,0.0,0.0
2018,5,18,22,15,0.0,0.0,3.75,9.85,0.0,0.0,0.0
2018,5,18,22,30,0.0,0.0,3.8,9.8,0.0,0.0,0.0
2018,5,18,22,45,0.0,0.0,3.85,9.8,0.0,0.0,0.0
2018,5,18,23,0,0.0,0.0,3.9,9.8,0.0,0.0,0.0
2018,5,18,23,15,0.0,0.0,3.95,9.8,0.0,0.0,0.0
2018,5,18,23,30,0.0,0.0,4.0,9.8,0.0,0.0,0.0
2018,5,18,23,45,0.0,0.0,4.1,9.8,0.0,0.0,0.0
2018,5,19,0,0,0.0,0.0,4.2,9.8,0.0,0.0,0.0
2018,5,19,0,15,0.0,0.0,4.25,9.8,0.0,0.0,0.0
2018,5,19,0,30,0.0,0.0,4.3,9.8,0.0,0.0,0.0
2018,5,19,0,45,0.0,0.0,4.35,9.8,0.0,0.0,0.0
2018,5,19,1,0,0.0,0.0,4.4,9.8,0.0,0.0,0.0
2018,5,19,1,15,0.0,0.0,4.4,9.8,0.0,0.0,0.0
2018,5,19,1,30,0.0,0.0,4.4,9.8,0.0,0.0,0.0
2018,5,19,1,45,0.0,0.0,4.45,9.8,0.0,0.0,0.0
2018,5,19,2,0,0.0,0.0,4.5,9.8,0.0,0.0,0.0
2018,5,19,2,15,0.0,0.0,4.5,9.8,0.0,0.0,0.0
2018,5,19,2,30,0.0,0.0,4.5,9.8,0.0,0.0,0.0
2018,5,19,2,45,0.0,0.0,4.5,9.8,0.0,0.0,0.0
2018,5,19,3,0,0.0,0.0,4.5,9.8,0.0,0.0,0.0
2018,5,19,3,15,0.0,0.0,4.5,9.8,0.0,0.0,0.0
2018,5,19,3,30,0.0,0.0,4.5,9.8,0.0,0.0,0.0
2018,5,19,3,45,0.0,0.0,4.45,9.8,0.0,0.0,0.0
2018,5,19,4,0,0.0,0.0,4.4,9.8,0.0,0.0,0.0
2018,5,19,4,15,0.0,0.0,4.35,9.8,0.0,0.0,0.0
2018,5,19,4,30,0.0,0.0,4.3,9.8,0.0,0.0,0.0
2018,5,19,4,45,4.5,2.5,4.3,9.85,2.5,0.0,0.0
2018,5,19,5,0,9.0,5.0,4.3,9.9,5.0,5.71,0.0
2018,5,19,5,15,81.5,20.0,4.35,10.05,27.0,33.3,0.0
2018,5,19,5,30,154.0,35.0,4.4,10.2,49.0,74.45,45.95
2018,5,19,5,45,264.5,48.0,4.4,10.35,90.0,123.85,89.17
2018,5,19,6,0,375.0,61.0,4.4,10.5,131.0,185.47,142.24
2018,5,19,6,15,331.5,77.5,4.45,10.75,153.0,208.24,166.52
2018,5,19,6,30,288.0,94.0,4.5,11.0,175.0,226.14,185.04
2018,5,19,6,45,168.0,114.5,4.55,11.25,164.0,198.46,163.79
2018,5,19,7,0,48.0,135.0,4.6,11.5,153.0,162.58,133.32
2018,5,19,7,15,41.0,157.0,4.6,11.75,174.0,183.7,150.65
2018,5,19,7,30,34.0,179.0,4.6,12.0,195.0,204.04,166.87
2018,5,19,7,45,91.0,207.0,4.55,12.3,256.5,271.86,223.15
2018,5,19,8,0,148.0,235.0,4.5,12.6,318.0,351.07,287.52
2018,5,19,8,15,204.0,250.0,4.5,12.85,375.0,413.67,337.72
2018,5,19,8,30,260.0,265.0,4.5,13.1,432.0,487.66,395.91
2018,5,19,8,45,329.0,269.5,4.5,13.35,495.5,557.11,450.1
2018,5,19,9,0,398.0,274.0,4.5,13.6,559.0,638.14,511.85
2018,5,19,9,15,395.0,290.0,4.5,13.8,586.0,664.04,529.45
2018,5,19,9,30,392.0,306.0,4.5,14.0,613.0,688.36,545.95
2018,5,19,9,45,383.0,321.5,4.5,14.25,632.0,704.97,556.38
2018,5,19,10,0,374.0,337.0,4.5,14.5,651.0,712.1,560.01
2018,5,19,10,15,504.5,295.5,4.55,14.6,733.5,807.43,633.06
2018,5,19,10,30,635.0,254.0,4.6,14.7,816.0,899.5,701.89
2018,5,19,10,45,725.5,216.0,4.65,14.85,872.0,954.55,740.23
2018,5,19,11,0,816.0,178.0,4.7,15.0,928.0,1004.38,774.18
2018,5,19,11,15,847.0,165.5,4.7,15.0,953.5,1023.61,786.71
2018,5,19,11,30,878.0,153.0,4.7,15.0,979.0,1033.86,793.3
2018,5,19,11,45,875.5,156.5,4.75,15.05,984.0,1030.15,790.73
2018,5,19,12,0,873.0,160.0,4.8,15.1,989.0,1023.32,786.19
2018,5,19,12,15,874.5,158.5,4.8,15.05,987.5,1012.41,778.8
2018,5,19,12,30,876.0,157.0,4.8,15.0,986.0,998.45,769.42
2018,5,19,12,45,876.0,154.5,4.85,15.0,977.0,979.12,756.62
2018,5,19,13,0,876.0,152.0,4.9,15.0,968.0,956.91,741.83
2018,5,19,13,15,871.5,151.5,4.9,14.95,951.0,929.79,723.34
2018,5,19,13,30,867.0,151.0,4.9,14.9,934.0,900.18,703.06
2018,5,19,13,45,850.5,154.5,4.9,14.85,906.0,864.12,678.07
2018,5,19,14,0,834.0,158.0,4.9,14.8,878.0,824.06,650.04
2018,5,19,14,15,834.0,152.5,4.9,14.7,851.0,786.74,623.94
2018,5,19,14,30,834.0,147.0,4.9,14.6,824.0,747.31,596.06
2018,5,19,14,45,719.5,185.0,4.9,14.5,750.5,668.28,534.55
2018,5,19,15,0,605.0,223.0,4.9,14.4,677.0,597.34,478.27
2018,5,19,15,15,624.5,202.0,4.9,14.4,648.0,559.25,448.72
2018,5,19,15,30,644.0,181.0,4.9,14.4,619.0,518.36,415.98
2018,5,19,15,45,600.5,178.0,4.9,14.1,564.5,460.27,368.86
2018,5,19,16,0,557.0,175.0,4.9,13.8,510.0,405.58,323.65
2018,5,19,16,15,532.0,166.0,4.9,13.55,464.0,356.54,282.08
2018,5,19,16,30,507.0,157.0,4.9,13.3,418.0,309.66,241.56
2018,5,19,16,45,507.0,142.0,4.9,13.0,380.5,266.96,203.41
2018,5,19,17,0,507.0,127.0,4.9,12.7,343.0,224.13,164.77
2018,5,19,17,15,492.5,114.0,4.85,12.4,301.0,180.47,126.45
2018,5,19,17,30,478.0,101.0,4.8,12.1,259.0,138.46,91.51
2018,5,19,17,45,424.0,93.5,4.8,11.75,216.0,100.13,65.27
2018,5,19,18,0,370.0,86.0,4.8,11.4,173.0,67.7,49.68
2018,5,19,18,15,289.5,72.0,4.7,11.2,130.0,54.28,42.88
2018,5,19,18,30,209.0,58.0,4.6,11.0,87.0,46.56,35.25
2018,5,19,18,45,127.5,39.0,4.5,10.8,54.5,31.89,20.15
2018,5,19,19,0,46.0,20.0,4.4,10.6,22.0,17.57,0.0
2018,5,19,19,15,23.0,10.0,4.35,10.5,11.0,9.83,0.0
2018,5,19,19,30,0.0,0.0,4.3,10.4,0.0,0.0,0.0
2018,5,19,19,45,0.0,0.0,4.25,10.35,0.0,0.0,0.0
2018,5,19,20,0,0.0,0.0,4.2,10.3,0.0,0.0,0.0
2018,5,19,20,15,0.0,0.0,4.2,10.3,0.0,0.0,0.0
2018,5,19,20,30,0.0,0.0,4.2,10.3,0.0,0.0,0.0
2018,5,19,20,45,0.0,0.0,4.2,10.25,0.0,0.0,0.0
2018,5,19,21,0,0.0,0.0,4.2,10.2,0.0,0.0,0.0
2018,5,19,21,15,0.0,0.0,4.25,10.2,0.0,0.0,0.0
2018,5,19,21,30,0.0,0.0,4.3,10.2,0.0,0.0,0.0
2018,5,19,21,45,0.0,0.0,4.35,10.2,0.0,0.0,0.0
2018,5,19,22,0,0.0,0.0,4.4,10.2,0.0,0.0,0.0
2018,5,19,22,15,0.0,0.0,4.4,10.2,0.0,0.0,0.0
2018,5,19,22,30,0.0,0.0,4.4,10.2,0.0,0.0,0.0
2018,5,19,22,45,0.0,0.0,4.4,10.2,0.0,0.0,0.0
2018,5,19,23,0,0.0,0.0,4.4,10.2,0.0,0.0,0.0
2018,5,19,23,15,0.0,0.0,4.35,10.15,0.0,0.0,0.0
2018,5,19,23,30,0.0,0.0,4.3,10.1,0.0,0.0,0.0
2018,5,19,23,45,0.0,0.0,4.25,10.05,0.0,0.0,0.0
2018,5,20,0,0,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2018,5,20,0,15,0.0,0.0,4.2,9.95,0.0,0.0,0.0
2018,5,20,0,30,0.0,0.0,4.2,9.9,0.0,0.0,0.0
2018,5,20,0,45,0.0,0.0,4.25,9.9,0.0,0.0,0.0
2018,5,20,1,0,0.0,0.0,4.3,9.9,0.0,0.0,0.0
2018,5,20,1,15,0.0,0.0,4.3,9.85,0.0,0.0,0.0
2018,5,20,1,30,0.0,0.0,4.3,9.8,0.0,0.0,0.0
2018,5,20,1,45,0.0,0.0,4.3,9.8,0.0,0.0,0.0
2018,5,20,2,0,0.0,0.0,4.3,9.8,0.0,0.0,0.0
2018,5,20,2,15,0.0,0.0,4.3,9.8,0.0,0.0,0.0
2018,5,20,2,30,0.0,0.0,4.3,9.8,0.0,0.0,0.0
2018,5,20,2,45,0.0,0.0,4.3,9.8,0.0,0.0,0.0
2018,5,20,3,0,0.0,0.0,4.3,9.8,0.0,0.0,0.0
2018,5,20,3,15,0.0,0.0,4.25,9.8,0.0,0.0,0.0
2018,5,20,3,30,0.0,0.0,4.2,9.8,0.0,0.0,0.0
2018,5,20,3,45,0.0,0.0,4.2,9.8,0.0,0.0,0.0
2018,5,20,4,0,0.0,0.0,4.2,9.8,0.0,0.0,0.0
2018,5,20,4,15,0.0,0.0,4.2,9.8,0.0,0.0,0.0
2018,5,20,4,30,0.0,0.0,4.2,9.8,0.0,0.0,0.0
2018,5,20,4,45,1.5,2.5,4.2,9.85,2.5,0.0,0.0
2018,5,20,5,0,3.0,5.0,4.2,9.9,5.0,5.18,0.0
2018,5,20,5,15,21.5,18.5,4.2,10.05,20.5,22.42,0.0
2018,5,20,5,30,40.0,32.0,4.2,10.2,36.0,43.29,26.57
2018,5,20,5,45,85.5,49.5,4.25,10.3,64.0,75.14,54.67
2018,5,20,6,0,131.0,67.0,4.3,10.4,92.0,115.05,89.24
2018,5,20,6,15,156.5,86.0,4.3,10.55,124.5,151.47,121.66
2018,5,20,6,30,182.0,105.0,4.3,10.7,157.0,190.45,156.03
2018,5,20,6,45,203.0,126.0,4.25,10.85,194.5,232.04,192.08
2018,5,20,7,0,224.0,147.0,4.2,11.0,232.0,275.48,228.97
2018,5,20,7,15,234.5,168.5,4.2,11.05,269.0,315.32,262.18
2018,5,20,7,30,245.0,190.0,4.2,11.1,306.0,355.72,295.16
2018,5,20,7,45,300.0,203.0,4.15,11.2,360.5,416.31,344.5
2018,5,20,8,0,355.0,216.0,4.1,11.3,415.0,481.13,396.25
2018,5,20,8,15,361.0,236.0,4.05,11.45,453.5,521.25,426.51
2018,5,20,8,30,367.0,256.0,4.0,11.6,492.0,560.86,455.97
2018,5,20,8,45,395.5,266.0,4.0,11.8,536.0,607.31,490.91
2018,5,20,9,0,424.0,276.0,4.0,12.0,580.0,662.25,531.49
2018,5,20,9,15,443.5,285.0,3.95,12.25,618.5,701.25,559.22
2018,5,20,9,30,463.0,294.0,3.9,12.5,657.0,739.83,586.34
2018,5,20,9,45,481.0,301.0,3.9,12.8,692.0,774.25,610.16
2018,5,20,10,0,499.0,308.0,3.9,13.1,727.0,807.69,633.05
2018,5,20,10,15,632.5,253.5,3.9,13.35,802.0,889.06,694.11
2018,5,20,10,30,766.0,199.0,3.9,13.6,877.0,970.17,750.06
2018,5,20,10,45,693.5,253.0,3.95,13.9,877.5,961.54,742.14
2018,5,20,11,0,621.0,307.0,4.0,14.2,878.0,947.28,728.74
2018,5,20,11,15,622.5,312.5,4.05,14.4,892.0,954.37,733.02
2018,5,20,11,30,624.0,318.0,4.1,14.6,906.0,958.94,735.45
2018,5,20,11,45,530.5,360.5,4.15,14.75,862.5,904.56,694.02
2018,5,20,12,0,437.0,403.0,4.2,14.9,819.0,848.4,651.37
2018,5,20,12,15,401.0,415.0,4.25,14.95,796.0,813.38,625.88
2018,5,20,12,30,365.0,427.0,4.3,15.0,773.0,782.26,602.87
2018,5,20,12,45,396.5,412.0,4.4,15.0,784.5,787.36,608.47
2018,5,20,13,0,428.0,397.0,4.5,15.0,796.0,792.62,613.89
2018,5,20,13,15,466.0,376.0,4.55,14.85,803.5,792.27,615.68
2018,5,20,13,30,504.0,355.0,4.6,14.7,811.0,788.66,615.08
2018,5,20,13,45,459.0,356.5,4.7,14.5,763.5,733.76,575.18
2018,5,20,14,0,414.0,358.0,4.8,14.3,716.0,680.4,536.02
2018,5,20,14,15,341.0,366.5,4.8,14.05,654.5,614.0,485.45
2018,5,20,14,30,268.0,375.0,4.8,13.8,593.0,552.84,438.22
2018,5,20,14,45,270.0,358.0,4.85,13.55,569.5,524.22,417.4
2018,5,20,15,0,272.0,341.0,4.9,13.3,546.0,495.0,395.63
2018,5,20,15,15,292.5,314.0,4.9,13.3,523.0,467.07,374.38
2018,5,20,15,30,313.0,287.0,4.9,13.3,500.0,437.0,350.9
2018,5,20,15,45,401.0,242.0,4.9,12.9,496.0,420.26,338.16
2018,5,20,16,0,489.0,197.0,4.9,12.5,492.0,395.91,317.75
2018,5,20,16,15,552.0,165.5,4.85,12.4,472.0,364.7,289.68
2018,5,20,16,30,615.0,134.0,4.8,12.3,452.0,326.34,254.1
2018,5,20,16,45,591.5,123.0,4.75,12.2,403.5,274.84,208.25
2018,5,20,17,0,568.0,112.0,4.7,12.1,355.0,225.68,164.3
2018,5,20,17,15,531.5,104.0,4.65,12.0,308.0,179.45,124.17
2018,5,20,17,30,495.0,96.0,4.6,11.9,261.0,137.26,89.75
2018,5,20,17,45,443.0,88.0,4.55,11.75,217.0,97.74,62.33
2018,5,20,18,0,391.0,80.0,4.5,11.6,173.0,63.93,45.7
2018,5,20,18,15,309.5,67.5,4.4,11.35,130.0,50.5,39.52
2018,5,20,18,30,228.0,55.0,4.3,11.1,87.0,42.3,31.57
2018,5,20,18,45,140.0,38.0,4.15,10.9,55.5,31.16,19.84
2018,5,20,19,0,52.0,21.0,4.0,10.7,24.0,17.59,0.0
2018,5,20,19,15,26.0,10.5,3.9,10.55,12.0,10.32,0.0
2018,5,20,19,30,0.0,0.0,3.8,10.4,0.0,0.0,0.0
2018,5,20,19,45,0.0,0.0,3.65,10.3,0.0,0.0,0.0
2018,5,20,20,0,0.0,0.0,3.5,10.2,0.0,0.0,0.0
2018,5,20,20,15,0.0,0.0,3.35,10.1,0.0,0.0,0.0
2018,5,20,20,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2018,5,20,20,45,0.0,0.0,3.1,9.9,0.0,0.0,0.0
2018,5,20,21,0,0.0,0.0,3.0,9.8,0.0,0.0,0.0
2018,5,20,21,15,0.0,0.0,2.85,9.7,0.0,0.0,0.0
2018,5,20,21,30,0.0,0.0,2.7,9.6,0.0,0.0,0.0
2018,5,20,21,45,0.0,0.0,2.6,9.55,0.0,0.0,0.0
2018,5,20,22,0,0.0,0.0,2.5,9.5,0.0,0.0,0.0
2018,5,20,22,15,0.0,0.0,2.4,9.45,0.0,0.0,0.0
2018,5,20,22,30,0.0,0.0,2.3,9.4,0.0,0.0,0.0
2018,5,20,22,45,0.0,0.0,2.25,9.35,0.0,0.0,0.0
2018,5,20,23,0,0.0,0.0,2.2,9.3,0.0,0.0,0.0
2018,5,20,23,15,0.0,0.0,2.15,9.25,0.0,0.0,0.0
2018,5,20,23,30,0.0,0.0,2.1,9.2,0.0,0.0,0.0
2018,5,20,23,45,0.0,0.0,2.1,9.2,0.0,0.0,0.0
2018,5,21,0,0,0.0,0.0,2.1,9.2,0.0,0.0,0.0
2018,5,21,0,15,0.0,0.0,2.05,9.1,0.0,0.0,0.0
2018,5,21,0,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2018,5,21,0,45,0.0,0.0,2.0,8.95,0.0,0.0,0.0
2018,5,21,1,0,0.0,0.0,2.0,8.9,0.0,0.0,0.0
2018,5,21,1,15,0.0,0.0,2.0,8.85,0.0,0.0,0.0
2018,5,21,1,30,0.0,0.0,2.0,8.8,0.0,0.0,0.0
2018,5,21,1,45,0.0,0.0,2.0,8.8,0.0,0.0,0.0
2018,5,21,2,0,0.0,0.0,2.0,8.8,0.0,0.0,0.0
2018,5,21,2,15,0.0,0.0,1.95,8.8,0.0,0.0,0.0
2018,5,21,2,30,0.0,0.0,1.9,8.8,0.0,0.0,0.0
2018,5,21,2,45,0.0,0.0,1.9,8.8,0.0,0.0,0.0
2018,5,21,3,0,0.0,0.0,1.9,8.8,0.0,0.0,0.0
2018,5,21,3,15,0.0,0.0,1.85,8.85,0.0,0.0,0.0
2018,5,21,3,30,0.0,0.0,1.8,8.9,0.0,0.0,0.0
2018,5,21,3,45,0.0,0.0,1.8,8.95,0.0,0.0,0.0
2018,5,21,4,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2018,5,21,4,15,0.0,0.0,1.75,9.1,0.0,0.0,0.0
2018,5,21,4,30,0.0,0.0,1.7,9.2,0.0,0.0,0.0
2018,5,21,4,45,8.0,3.5,1.7,9.3,3.5,0.0,0.0
2018,5,21,5,0,16.0,7.0,1.7,9.4,7.0,8.33,0.0
2018,5,21,5,15,76.0,21.0,1.65,9.7,27.5,33.93,0.0
2018,5,21,5,30,136.0,35.0,1.6,10.0,48.0,68.06,42.69
2018,5,21,5,45,202.0,50.0,1.55,10.3,82.0,110.92,80.65
2018,5,21,6,0,268.0,65.0,1.5,10.6,116.0,158.12,121.68
2018,5,21,6,15,379.5,74.5,1.4,10.95,170.5,222.55,176.56
2018,5,21,6,30,491.0,84.0,1.3,11.3,225.0,300.4,242.28
2018,5,21,6,45,544.5,91.0,1.2,11.6,275.5,358.8,291.56
2018,5,21,7,0,598.0,98.0,1.1,11.9,326.0,421.82,342.94
2018,5,21,7,15,634.0,104.0,1.1,12.3,377.0,478.28,387.75
2018,5,21,7,30,670.0,110.0,1.1,12.7,428.0,537.0,432.81
2018,5,21,7,45,697.5,115.0,1.1,13.05,477.5,591.03,472.94
2018,5,21,8,0,725.0,120.0,1.1,13.4,527.0,645.92,512.47
2018,5,21,8,15,746.0,123.5,1.2,13.85,574.0,694.92,547.12
2018,5,21,8,30,767.0,127.0,1.3,14.3,621.0,741.4,578.29
2018,5,21,8,45,783.5,129.5,1.35,14.75,664.0,784.81,606.33
2018,5,21,9,0,800.0,132.0,1.4,15.2,707.0,827.05,633.18
2018,5,21,9,15,815.5,133.5,1.5,15.5,747.0,865.92,658.39
2018,5,21,9,30,831.0,135.0,1.6,15.8,787.0,903.06,682.27
2018,5,21,9,45,844.5,134.5,1.7,16.15,821.5,934.24,701.92
2018,5,21,10,0,858.0,134.0,1.8,16.5,856.0,957.59,716.35
2018,5,21,10,15,865.0,135.5,1.9,16.7,883.0,979.81,730.54
2018,5,21,10,30,872.0,137.0,2.0,16.9,910.0,999.21,742.92
2018,5,21,10,45,876.5,138.0,2.1,17.1,930.0,1012.68,751.5
2018,5,21,11,0,881.0,139.0,2.2,17.3,950.0,1023.07,758.2
2018,5,21,11,15,884.0,139.5,2.3,17.4,963.0,1028.31,761.93
2018,5,21,11,30,887.0,140.0,2.4,17.5,976.0,1030.37,763.72
2018,5,21,11,45,888.5,140.0,2.55,17.6,982.0,1027.23,762.75
2018,5,21,12,0,890.0,140.0,2.7,17.7,988.0,1020.92,759.75
2018,5,21,12,15,888.0,141.0,2.85,17.65,985.5,1009.05,753.51
2018,5,21,12,30,886.0,142.0,3.0,17.6,983.0,994.16,745.27
2018,5,21,12,45,881.0,143.0,3.1,17.55,972.5,973.51,732.7
2018,5,21,13,0,876.0,144.0,3.2,17.5,962.0,950.12,718.26
2018,5,21,13,15,873.0,142.0,3.35,17.4,945.0,923.02,701.68
2018,5,21,13,30,870.0,140.0,3.5,17.3,928.0,893.36,683.14
2018,5,21,13,45,865.5,138.0,3.6,17.15,904.5,860.01,661.63
2018,5,21,14,0,861.0,136.0,3.7,17.0,881.0,824.45,638.35
2018,5,21,14,15,854.0,133.5,3.8,16.75,851.0,784.45,611.83
2018,5,21,14,30,847.0,131.0,3.9,16.5,821.0,742.84,583.77
2018,5,21,14,45,829.5,131.0,4.0,16.3,782.0,694.38,549.16
2018,5,21,15,0,812.0,131.0,4.1,16.1,743.0,645.53,512.49
2018,5,21,15,15,806.0,125.5,4.1,16.1,704.5,598.21,475.6
2018,5,21,15,30,800.0,120.0,4.1,16.1,666.0,549.99,437.04
2018,5,21,15,45,783.5,116.0,4.15,15.55,621.0,497.26,394.83
2018,5,21,16,0,767.0,112.0,4.2,15.0,576.0,445.08,351.77
2018,5,21,16,15,744.5,107.5,4.2,14.7,527.0,390.85,305.45
2018,5,21,16,30,722.0,103.0,4.2,14.4,478.0,335.62,257.27
2018,5,21,16,45,669.5,102.5,4.2,14.05,422.5,279.62,208.45
2018,5,21,17,0,617.0,102.0,4.2,13.7,367.0,228.96,164.23
2018,5,21,17,15,514.5,102.5,4.2,13.35,304.0,175.96,121.31
2018,5,21,17,30,412.0,103.0,4.2,13.0,241.0,133.8,90.03
2018,5,21,17,45,404.5,87.5,4.2,12.65,204.0,95.57,61.42
2018,5,21,18,0,397.0,72.0,4.2,12.3,167.0,58.5,40.33
2018,5,21,18,15,322.0,60.5,4.15,12.05,125.5,44.78,34.36
2018,5,21,18,30,247.0,49.0,4.1,11.8,84.0,37.23,27.09
2018,5,21,18,45,159.5,34.0,4.0,11.5,53.5,26.35,16.07
2018,5,21,19,0,72.0,19.0,3.9,11.2,23.0,16.03,0.0
2018,5,21,19,15,36.0,9.5,3.9,11.05,11.5,9.34,0.0
2018,5,21,19,30,0.0,0.0,3.9,10.9,0.0,0.0,0.0
2018,5,21,19,45,0.0,0.0,3.85,10.75,0.0,0.0,0.0
2018,5,21,20,0,0.0,0.0,3.8,10.6,0.0,0.0,0.0
2018,5,21,20,15,0.0,0.0,3.8,10.55,0.0,0.0,0.0
2018,5,21,20,30,0.0,0.0,3.8,10.5,0.0,0.0,0.0
2018,5,21,20,45,0.0,0.0,3.75,10.4,0.0,0.0,0.0
2018,5,21,21,0,0.0,0.0,3.7,10.3,0.0,0.0,0.0
2018,5,21,21,15,0.0,0.0,3.7,10.25,0.0,0.0,0.0
2018,5,21,21,30,0.0,0.0,3.7,10.2,0.0,0.0,0.0
2018,5,21,21,45,0.0,0.0,3.65,10.15,0.0,0.0,0.0
2018,5,21,22,0,0.0,0.0,3.6,10.1,0.0,0.0,0.0
2018,5,21,22,15,0.0,0.0,3.55,10.1,0.0,0.0,0.0
2018,5,21,22,30,0.0,0.0,3.5,10.1,0.0,0.0,0.0
2018,5,21,22,45,0.0,0.0,3.45,10.05,0.0,0.0,0.0
2018,5,21,23,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2018,5,21,23,15,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2018,5,21,23,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2018,5,21,23,45,0.0,0.0,3.35,9.95,0.0,0.0,0.0
2018,5,22,0,0,0.0,0.0,3.3,9.9,0.0,0.0,0.0
2018,5,22,0,15,0.0,0.0,3.3,9.9,0.0,0.0,0.0
2018,5,22,0,30,0.0,0.0,3.3,9.9,0.0,0.0,0.0
2018,5,22,0,45,0.0,0.0,3.25,9.85,0.0,0.0,0.0
2018,5,22,1,0,0.0,0.0,3.2,9.8,0.0,0.0,0.0
2018,5,22,1,15,0.0,0.0,3.2,9.8,0.0,0.0,0.0
2018,5,22,1,30,0.0,0.0,3.2,9.8,0.0,0.0,0.0
2018,5,22,1,45,0.0,0.0,3.2,9.8,0.0,0.0,0.0
2018,5,22,2,0,0.0,0.0,3.2,9.8,0.0,0.0,0.0
2018,5,22,2,15,0.0,0.0,3.15,9.75,0.0,0.0,0.0
2018,5,22,2,30,0.0,0.0,3.1,9.7,0.0,0.0,0.0
2018,5,22,2,45,0.0,0.0,3.05,9.7,0.0,0.0,0.0
2018,5,22,3,0,0.0,0.0,3.0,9.7,0.0,0.0,0.0
2018,5,22,3,15,0.0,0.0,2.95,9.7,0.0,0.0,0.0
2018,5,22,3,30,0.0,0.0,2.9,9.7,0.0,0.0,0.0
2018,5,22,3,45,0.0,0.0,2.9,9.7,0.0,0.0,0.0
2018,5,22,4,0,0.0,0.0,2.9,9.7,0.0,0.0,0.0
2018,5,22,4,15,0.0,0.0,2.85,9.75,0.0,0.0,0.0
2018,5,22,4,30,0.0,0.0,2.8,9.8,0.0,0.0,0.0
2018,5,22,4,45,3.0,2.0,2.8,9.85,2.0,0.0,0.0
2018,5,22,5,0,6.0,4.0,2.8,9.9,4.0,4.48,0.0
2018,5,22,5,15,9.0,11.0,2.8,10.05,11.5,11.98,0.0
2018,5,22,5,30,12.0,18.0,2.8,10.2,19.0,19.86,9.64
2018,5,22,5,45,14.0,30.0,2.8,10.35,32.0,32.99,21.78
2018,5,22,6,0,16.0,42.0,2.8,10.5,45.0,46.45,33.84
2018,5,22,6,15,16.0,57.0,2.8,10.65,61.0,62.56,48.11
2018,5,22,6,30,16.0,72.0,2.8,10.8,77.0,78.63,62.15
2018,5,22,6,45,14.0,99.5,2.8,11.0,104.5,104.38,84.12
2018,5,22,7,0,12.0,127.0,2.8,11.2,132.0,131.85,107.11
2018,5,22,7,15,14.5,145.5,2.75,11.35,152.0,152.23,123.84
2018,5,22,7,30,17.0,164.0,2.7,11.5,172.0,172.82,140.52
2018,5,22,7,45,11.5,169.5,2.7,11.65,175.0,174.96,141.6
2018,5,22,8,0,6.0,175.0,2.7,11.8,178.0,176.69,142.34
2018,5,22,8,15,7.5,187.0,2.7,12.0,191.5,189.82,152.56
2018,5,22,8,30,9.0,199.0,2.7,12.2,205.0,203.07,162.77
2018,5,22,8,45,10.5,211.5,2.7,12.35,219.0,216.92,173.43
2018,5,22,9,0,12.0,224.0,2.7,12.5,233.0,230.85,184.1
2018,5,22,9,15,15.0,245.5,2.75,12.7,257.0,255.29,203.08
2018,5,22,9,30,18.0,267.0,2.8,12.9,281.0,279.83,221.95
2018,5,22,9,45,23.0,295.5,2.85,13.05,314.5,313.42,247.83
2018,5,22,10,0,28.0,324.0,2.9,13.2,348.0,355.13,279.66
2018,5,22,10,15,39.0,356.5,2.95,13.35,390.5,399.36,313.29
2018,5,22,10,30,50.0,389.0,3.0,13.5,433.0,443.65,346.53
2018,5,22,10,45,75.5,380.0,3.05,13.65,448.5,458.93,358.64
2018,5,22,11,0,101.0,371.0,3.1,13.8,464.0,481.96,376.62
2018,5,22,11,15,141.5,348.5,3.1,13.95,481.0,498.13,390.11
2018,5,22,11,30,182.0,326.0,3.1,14.1,498.0,520.16,407.87
2018,5,22,11,45,181.0,321.5,3.15,14.2,493.5,512.04,401.57
2018,5,22,12,0,180.0,317.0,3.2,14.3,489.0,503.22,394.92
2018,5,22,12,15,194.0,306.0,3.2,14.35,491.0,501.72,394.39
2018,5,22,12,30,208.0,295.0,3.2,14.4,493.0,499.24,393.1
2018,5,22,12,45,143.0,289.0,3.25,14.45,424.5,423.1,333.46
2018,5,22,13,0,78.0,283.0,3.3,14.5,356.0,352.92,277.66
2018,5,22,13,15,46.5,280.0,3.3,14.45,323.5,315.65,248.0
2018,5,22,13,30,15.0,277.0,3.3,14.4,291.0,281.62,220.54
2018,5,22,13,45,13.5,258.0,3.3,14.4,270.0,261.1,204.78
2018,5,22,14,0,12.0,239.0,3.3,14.4,249.0,240.74,189.03
2018,5,22,14,15,10.0,221.5,3.35,14.3,230.0,221.6,174.23
2018,5,22,14,30,8.0,204.0,3.4,14.2,211.0,202.67,159.5
2018,5,22,14,45,6.0,186.0,3.4,14.1,191.0,183.48,144.46
2018,5,22,15,0,4.0,168.0,3.4,14.0,171.0,164.52,129.51
2018,5,22,15,15,2.5,161.5,3.4,14.0,163.5,157.04,123.73
2018,5,22,15,30,1.0,155.0,3.4,14.0,156.0,149.7,118.05
2018,5,22,15,45,2.0,161.5,3.4,13.7,163.0,155.99,123.65
2018,5,22,16,0,3.0,168.0,3.4,13.4,170.0,161.98,129.03
2018,5,22,16,15,8.5,170.5,3.45,13.2,175.0,165.69,132.51
2018,5,22,16,30,14.0,173.0,3.5,13.0,180.0,168.52,135.2
2018,5,22,16,45,45.0,168.5,3.5,12.75,188.5,168.55,134.88
2018,5,22,17,0,76.0,164.0,3.5,12.5,197.0,167.35,132.97
2018,5,22,17,15,143.5,143.5,3.5,12.2,195.5,152.53,117.81
2018,5,22,17,30,211.0,123.0,3.5,11.9,194.0,129.89,95.91
2018,5,22,17,45,207.5,105.0,3.5,11.6,165.0,100.75,73.11
2018,5,22,18,0,204.0,87.0,3.5,11.3,136.0,72.23,53.97
2018,5,22,18,15,159.5,69.0,3.4,11.1,102.0,54.85,43.5
2018,5,22,18,30,115.0,51.0,3.3,10.9,68.0,41.33,30.85
2018,5,22,18,45,70.5,35.0,3.25,10.65,44.0,30.44,19.71
2018,5,22,19,0,26.0,19.0,3.2,10.4,20.0,16.97,0.0
2018,5,22,19,15,13.0,9.5,3.15,10.3,10.0,9.34,0.0
2018,5,22,19,30,0.0,0.0,3.1,10.2,0.0,0.0,0.0
2018,5,22,19,45,0.0,0.0,3.05,10.15,0.0,0.0,0.0
2018,5,22,20,0,0.0,0.0,3.0,10.1,0.0,0.0,0.0
2018,5,22,20,15,0.0,0.0,3.0,10.05,0.0,0.0,0.0
2018,5,22,20,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2018,5,22,20,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2018,5,22,21,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2018,5,22,21,15,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2018,5,22,21,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2018,5,22,21,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2018,5,22,22,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2018,5,22,22,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2018,5,22,22,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2018,5,22,22,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2018,5,22,23,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2018,5,22,23,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2018,5,22,23,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2018,5,22,23,45,0.0,0.0,2.85,9.95,0.0,0.0,0.0
2018,5,23,0,0,0.0,0.0,2.8,9.9,0.0,0.0,0.0
2018,5,23,0,15,0.0,0.0,2.8,9.95,0.0,0.0,0.0
2018,5,23,0,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2018,5,23,0,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2018,5,23,1,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2018,5,23,1,15,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2018,5,23,1,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2018,5,23,1,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2018,5,23,2,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2018,5,23,2,15,0.0,0.0,2.65,10.05,0.0,0.0,0.0
2018,5,23,2,30,0.0,0.0,2.6,10.1,0.0,0.0,0.0
2018,5,23,2,45,0.0,0.0,2.55,10.1,0.0,0.0,0.0
2018,5,23,3,0,0.0,0.0,2.5,10.1,0.0,0.0,0.0
2018,5,23,3,15,0.0,0.0,2.45,10.1,0.0,0.0,0.0
2018,5,23,3,30,0.0,0.0,2.4,10.1,0.0,0.0,0.0
2018,5,23,3,45,0.0,0.0,2.35,10.1,0.0,0.0,0.0
2018,5,23,4,0,0.0,0.0,2.3,10.1,0.0,0.0,0.0
2018,5,23,4,15,0.0,0.0,2.3,10.15,0.0,0.0,0.0
2018,5,23,4,30,0.0,0.0,2.3,10.2,0.0,0.0,0.0
2018,5,23,4,45,0.5,0.5,2.3,10.25,0.5,0.0,0.0
2018,5,23,5,0,1.0,1.0,2.3,10.3,1.0,1.08,0.0
2018,5,23,5,15,0.5,3.5,2.35,10.4,3.5,3.44,0.0
2018,5,23,5,30,0.0,6.0,2.4,10.5,6.0,5.78,0.0
2018,5,23,5,45,0.0,9.5,2.45,10.65,9.5,9.15,2.09
2018,5,23,6,0,0.0,13.0,2.5,10.8,13.0,12.53,5.13
2018,5,23,6,15,0.0,20.5,2.5,10.9,20.5,19.77,11.48
2018,5,23,6,30,0.0,28.0,2.5,11.0,28.0,27.02,17.8
2018,5,23,6,45,0.0,37.0,2.55,11.15,37.0,35.72,25.29
2018,5,23,7,0,0.0,46.0,2.6,11.3,46.0,44.43,32.7
2018,5,23,7,15,0.0,62.0,2.65,11.45,62.0,59.92,45.8
2018,5,23,7,30,0.0,78.0,2.7,11.6,78.0,75.43,58.75
2018,5,23,7,45,0.0,86.5,2.7,11.7,86.5,83.68,65.45
2018,5,23,8,0,0.0,95.0,2.7,11.8,95.0,92.02,72.17
2018,5,23,8,15,0.0,110.0,2.8,12.0,110.0,106.82,84.19
2018,5,23,8,30,0.0,125.0,2.9,12.2,125.0,121.64,96.11
2018,5,23,8,45,0.5,134.5,2.95,12.45,135.0,131.41,103.78
2018,5,23,9,0,1.0,144.0,3.0,12.7,145.0,141.23,111.45
2018,5,23,9,15,1.5,144.5,3.1,12.9,146.0,142.14,111.88
2018,5,23,9,30,2.0,145.0,3.2,13.1,147.0,143.09,112.38
2018,5,23,9,45,3.5,158.5,3.25,13.3,161.5,157.86,124.11
2018,5,23,10,0,5.0,172.0,3.3,13.5,176.0,172.69,135.8
2018,5,23,10,15,8.0,194.0,3.35,13.6,201.0,197.43,155.45
2018,5,23,10,30,11.0,216.0,3.4,13.7,226.0,222.23,175.0
2018,5,23,10,45,11.0,218.5,3.45,13.75,228.5,224.71,176.72
2018,5,23,11,0,11.0,221.0,3.5,13.8,231.0,227.15,178.48
2018,5,23,11,15,28.0,232.5,3.5,13.85,259.0,259.92,204.96
2018,5,23,11,30,45.0,244.0,3.5,13.9,287.0,288.01,227.52
2018,5,23,11,45,46.5,249.0,3.5,13.95,293.5,293.83,231.9
2018,5,23,12,0,48.0,254.0,3.5,14.0,300.0,299.38,236.16
2018,5,23,12,15,30.0,243.5,3.45,14.0,272.0,270.2,212.51
2018,5,23,12,30,12.0,233.0,3.4,14.0,244.0,238.51,186.88
2018,5,23,12,45,10.5,220.0,3.4,14.0,229.5,223.93,175.48
2018,5,23,13,0,9.0,207.0,3.4,14.0,215.0,209.42,164.07
2018,5,23,13,15,10.0,211.5,3.4,13.95,220.5,214.26,168.1
2018,5,23,13,30,11.0,216.0,3.4,13.9,226.0,218.99,172.01
2018,5,23,13,45,12.0,220.0,3.45,13.85,230.5,223.11,175.49
2018,5,23,14,0,13.0,224.0,3.5,13.8,235.0,227.09,178.89
2018,5,23,14,15,10.5,207.0,3.55,13.7,216.0,208.06,163.98
2018,5,23,14,30,8.0,190.0,3.6,13.6,197.0,189.26,149.22
2018,5,23,14,45,9.0,197.5,3.6,13.5,205.0,196.53,155.4
2018,5,23,15,0,10.0,205.0,3.6,13.4,213.0,203.6,161.4
2018,5,23,15,15,83.5,193.0,3.6,13.4,251.0,233.4,187.15
2018,5,23,15,30,157.0,181.0,3.6,13.4,289.0,255.61,205.93
2018,5,23,15,45,156.5,201.0,3.65,13.05,302.5,266.63,214.44
2018,5,23,16,0,156.0,221.0,3.7,12.7,316.0,274.79,220.66
2018,5,23,16,15,146.0,219.0,3.7,12.45,302.0,258.82,207.46
2018,5,23,16,30,136.0,217.0,3.7,12.2,288.0,243.38,194.71
2018,5,23,16,45,218.5,189.0,3.7,11.95,289.5,230.27,181.53
2018,5,23,17,0,301.0,161.0,3.7,11.7,291.0,211.48,162.08
2018,5,23,17,15,313.0,138.5,3.6,11.4,258.5,175.81,130.52
2018,5,23,17,30,325.0,116.0,3.5,11.1,226.0,135.21,95.6
2018,5,23,17,45,303.5,98.5,3.45,10.85,188.0,98.89,68.05
2018,5,23,18,0,282.0,81.0,3.4,10.6,150.0,65.21,46.78
2018,5,23,18,15,230.0,66.0,3.3,10.35,113.5,52.68,41.71
2018,5,23,18,30,178.0,51.0,3.2,10.1,77.0,41.37,31.03
2018,5,23,18,45,116.0,35.5,3.1,9.85,50.0,29.3,19.0
2018,5,23,19,0,54.0,20.0,3.0,9.6,23.0,16.86,0.0
2018,5,23,19,15,27.0,10.0,2.95,9.55,11.5,9.83,0.0
2018,5,23,19,30,0.0,0.0,2.9,9.5,0.0,0.0,0.0
2018,5,23,19,45,0.0,0.0,2.9,9.45,0.0,0.0,0.0
2018,5,23,20,0,0.0,0.0,2.9,9.4,0.0,0.0,0.0
2018,5,23,20,15,0.0,0.0,2.9,9.35,0.0,0.0,0.0
