Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,5,23,20,30,0.0,0.0,2.9,9.3,0.0,0.0,0.0
2018,5,23,20,45,0.0,0.0,2.9,9.25,0.0,0.0,0.0
2018,5,23,21,0,0.0,0.0,2.9,9.2,0.0,0.0,0.0
2018,5,23,21,15,0.0,0.0,2.85,9.2,0.0,0.0,0.0
2018,5,23,21,30,0.0,0.0,2.8,9.2,0.0,0.0,0.0
2018,5,23,21,45,0.0,0.0,2.75,9.15,0.0,0.0,0.0
2018,5,23,22,0,0.0,0.0,2.7,9.1,0.0,0.0,0.0
2018,5,23,22,15,0.0,0.0,2.6,9.1,0.0,0.0,0.0
2018,5,23,22,30,0.0,0.0,2.5,9.1,0.0,0.0,0.0
2018,5,23,22,45,0.0,0.0,2.4,9.05,0.0,0.0,0.0
2018,5,23,23,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2018,5,23,23,15,0.0,0.0,2.2,8.95,0.0,0.0,0.0
2018,5,23,23,30,0.0,0.0,2.1,8.9,0.0,0.0,0.0
2018,5,23,23,45,0.0,0.0,2.05,8.85,0.0,0.0,0.0
2018,5,24,0,0,0.0,0.0,2.0,8.8,0.0,0.0,0.0
2018,5,24,0,15,0.0,0.0,2.05,8.8,0.0,0.0,0.0
2018,5,24,0,30,0.0,0.0,2.1,8.8,0.0,0.0,0.0
2018,5,24,0,45,0.0,0.0,2.1,8.8,0.0,0.0,0.0
2018,5,24,1,0,0.0,0.0,2.1,8.8,0.0,0.0,0.0
2018,5,24,1,15,0.0,0.0,2.15,8.85,0.0,0.0,0.0
2018,5,24,1,30,0.0,0.0,2.2,8.9,0.0,0.0,0.0
2018,5,24,1,45,0.0,0.0,2.2,8.9,0.0,0.0,0.0
2018,5,24,2,0,0.0,0.0,2.2,8.9,0.0,0.0,0.0
2018,5,24,2,15,0.0,0.0,2.2,8.9,0.0,0.0,0.0
2018,5,24,2,30,0.0,0.0,2.2,8.9,0.0,0.0,0.0
2018,5,24,2,45,0.0,0.0,2.2,8.9,0.0,0.0,0.0
2018,5,24,3,0,0.0,0.0,2.2,8.9,0.0,0.0,0.0
2018,5,24,3,15,0.0,0.0,2.15,8.85,0.0,0.0,0.0
2018,5,24,3,30,0.0,0.0,2.1,8.8,0.0,0.0,0.0
2018,5,24,3,45,0.0,0.0,2.05,8.75,0.0,0.0,0.0
2018,5,24,4,0,0.0,0.0,2.0,8.7,0.0,0.0,0.0
2018,5,24,4,15,0.0,0.0,2.0,8.8,0.0,0.0,0.0
2018,5,24,4,30,0.0,0.0,2.0,8.9,0.0,0.0,0.0
2018,5,24,4,45,0.0,0.5,2.0,9.0,0.5,0.0,0.0
2018,5,24,5,0,0.0,1.0,2.0,9.1,1.0,0.98,0.0
2018,5,24,5,15,0.0,5.0,2.05,9.3,5.0,4.82,0.0
2018,5,24,5,30,0.0,9.0,2.1,9.5,9.0,8.67,1.32
2018,5,24,5,45,0.0,14.5,2.1,9.75,14.5,13.98,6.23
2018,5,24,6,0,0.0,20.0,2.1,10.0,20.0,19.29,11.0
2018,5,24,6,15,0.0,32.0,2.1,10.2,32.0,30.89,21.16
2018,5,24,6,30,0.0,44.0,2.1,10.4,44.0,42.49,31.25
2018,5,24,6,45,1.0,74.5,2.05,10.55,75.0,72.77,57.25
2018,5,24,7,0,2.0,105.0,2.0,10.7,106.0,103.92,83.57
2018,5,24,7,15,2.0,111.0,2.05,10.95,112.0,109.68,88.06
2018,5,24,7,30,2.0,117.0,2.1,11.2,118.0,115.5,92.56
2018,5,24,7,45,1.0,132.5,2.1,11.4,133.0,130.29,104.46
2018,5,24,8,0,0.0,148.0,2.1,11.6,148.0,145.0,116.13
2018,5,24,8,15,0.0,151.5,2.15,11.9,151.5,148.27,118.29
2018,5,24,8,30,0.0,155.0,2.2,12.2,155.0,151.58,120.51
2018,5,24,8,45,2.0,163.5,2.2,12.5,165.0,161.56,128.24
2018,5,24,9,0,4.0,172.0,2.2,12.8,175.0,171.67,136.02
2018,5,24,9,15,5.0,179.0,2.25,13.05,183.0,179.53,141.95
2018,5,24,9,30,6.0,186.0,2.3,13.3,191.0,187.44,147.92
2018,5,24,9,45,8.5,206.5,2.3,13.55,213.5,210.25,165.75
2018,5,24,10,0,11.0,227.0,2.3,13.8,236.0,233.13,183.44
2018,5,24,10,15,16.5,266.5,2.35,13.95,281.0,278.0,218.34
2018,5,24,10,30,22.0,306.0,2.4,14.1,326.0,323.02,252.79
2018,5,24,10,45,19.5,299.0,2.45,14.25,317.0,313.41,244.81
2018,5,24,11,0,17.0,292.0,2.5,14.4,308.0,303.75,237.04
2018,5,24,11,15,16.0,284.5,2.6,14.5,299.5,295.05,230.2
2018,5,24,11,30,15.0,277.0,2.7,14.6,291.0,286.33,223.35
2018,5,24,11,45,25.0,273.5,2.75,14.65,297.0,297.13,232.15
2018,5,24,12,0,35.0,270.0,2.8,14.7,303.0,302.61,236.8
2018,5,24,12,15,61.0,308.5,2.9,14.6,366.5,365.33,286.08
2018,5,24,12,30,87.0,347.0,3.0,14.5,430.0,431.44,337.01
2018,5,24,12,45,86.5,381.5,3.1,14.45,463.5,457.88,356.55
2018,5,24,13,0,86.0,416.0,3.2,14.4,497.0,488.21,379.11
2018,5,24,13,15,103.0,430.0,3.3,14.2,525.0,513.33,398.82
2018,5,24,13,30,120.0,444.0,3.4,14.0,553.0,538.94,418.86
2018,5,24,13,45,125.0,433.5,3.45,13.8,544.5,526.61,410.46
2018,5,24,14,0,130.0,423.0,3.5,13.6,536.0,513.68,401.75
2018,5,24,14,15,115.5,405.0,3.5,13.4,503.0,478.09,375.27
2018,5,24,14,30,101.0,387.0,3.5,13.2,470.0,443.7,349.57
2018,5,24,14,45,73.5,350.5,3.5,12.95,409.5,384.48,304.33
2018,5,24,15,0,46.0,314.0,3.5,12.7,349.0,327.85,260.53
2018,5,24,15,15,36.5,285.0,3.5,12.7,312.0,291.65,232.44
2018,5,24,15,30,27.0,256.0,3.5,12.7,275.0,256.55,204.91
2018,5,24,15,45,31.5,239.5,3.45,12.35,260.0,240.96,193.16
2018,5,24,16,0,36.0,223.0,3.4,12.0,245.0,224.96,180.86
2018,5,24,16,15,44.5,209.5,3.4,11.9,234.5,212.79,171.28
2018,5,24,16,30,53.0,196.0,3.4,11.8,224.0,199.68,160.67
2018,5,24,16,45,178.5,176.0,3.35,11.65,256.0,211.23,167.16
2018,5,24,17,0,304.0,156.0,3.3,11.5,288.0,208.51,159.63
2018,5,24,17,15,310.0,137.0,3.25,11.4,257.0,174.6,129.61
2018,5,24,17,30,316.0,118.0,3.2,11.3,226.0,140.22,100.11
2018,5,24,17,45,305.0,100.0,3.2,11.2,190.0,100.84,69.41
2018,5,24,18,0,294.0,82.0,3.2,11.1,154.0,66.85,47.57
2018,5,24,18,15,243.5,67.5,3.05,10.9,118.0,50.05,39.3
2018,5,24,18,30,193.0,53.0,2.9,10.7,82.0,42.89,32.34
2018,5,24,18,45,122.5,37.5,2.8,10.55,53.5,30.85,20.4
2018,5,24,19,0,52.0,22.0,2.7,10.4,25.0,18.45,0.0
2018,5,24,19,15,26.0,11.0,2.65,10.3,12.5,10.81,0.0
2018,5,24,19,30,0.0,0.0,2.6,10.2,0.0,0.0,0.0
2018,5,24,19,45,0.0,0.0,2.55,10.05,0.0,0.0,0.0
2018,5,24,20,0,0.0,0.0,2.5,9.9,0.0,0.0,0.0
2018,5,24,20,15,0.0,0.0,2.45,9.9,0.0,0.0,0.0
2018,5,24,20,30,0.0,0.0,2.4,9.9,0.0,0.0,0.0
2018,5,24,20,45,0.0,0.0,2.35,9.85,0.0,0.0,0.0
2018,5,24,21,0,0.0,0.0,2.3,9.8,0.0,0.0,0.0
2018,5,24,21,15,0.0,0.0,2.35,9.8,0.0,0.0,0.0
2018,5,24,21,30,0.0,0.0,2.4,9.8,0.0,0.0,0.0
2018,5,24,21,45,0.0,0.0,2.4,9.8,0.0,0.0,0.0
2018,5,24,22,0,0.0,0.0,2.4,9.8,0.0,0.0,0.0
2018,5,24,22,15,0.0,0.0,2.4,9.8,0.0,0.0,0.0
2018,5,24,22,30,0.0,0.0,2.4,9.8,0.0,0.0,0.0
2018,5,24,22,45,0.0,0.0,2.4,9.8,0.0,0.0,0.0
2018,5,24,23,0,0.0,0.0,2.4,9.8,0.0,0.0,0.0
2018,5,24,23,15,0.0,0.0,2.4,9.75,0.0,0.0,0.0
2018,5,24,23,30,0.0,0.0,2.4,9.7,0.0,0.0,0.0
2018,5,24,23,45,0.0,0.0,2.4,9.7,0.0,0.0,0.0
2018,5,25,0,0,0.0,0.0,2.4,9.7,0.0,0.0,0.0
2018,5,25,0,15,0.0,0.0,2.35,9.65,0.0,0.0,0.0
2018,5,25,0,30,0.0,0.0,2.3,9.6,0.0,0.0,0.0
2018,5,25,0,45,0.0,0.0,2.3,9.6,0.0,0.0,0.0
2018,5,25,1,0,0.0,0.0,2.3,9.6,0.0,0.0,0.0
2018,5,25,1,15,0.0,0.0,2.25,9.6,0.0,0.0,0.0
2018,5,25,1,30,0.0,0.0,2.2,9.6,0.0,0.0,0.0
2018,5,25,1,45,0.0,0.0,2.15,9.6,0.0,0.0,0.0
2018,5,25,2,0,0.0,0.0,2.1,9.6,0.0,0.0,0.0
2018,5,25,2,15,0.0,0.0,2.1,9.65,0.0,0.0,0.0
2018,5,25,2,30,0.0,0.0,2.1,9.7,0.0,0.0,0.0
2018,5,25,2,45,0.0,0.0,2.1,9.75,0.0,0.0,0.0
2018,5,25,3,0,0.0,0.0,2.1,9.8,0.0,0.0,0.0
2018,5,25,3,15,0.0,0.0,2.05,9.85,0.0,0.0,0.0
2018,5,25,3,30,0.0,0.0,2.0,9.9,0.0,0.0,0.0
2018,5,25,3,45,0.0,0.0,2.0,9.9,0.0,0.0,0.0
2018,5,25,4,0,0.0,0.0,2.0,9.9,0.0,0.0,0.0
2018,5,25,4,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2018,5,25,4,30,0.0,0.0,2.0,10.1,0.0,0.0,0.0
2018,5,25,4,45,0.0,0.5,2.0,10.15,0.5,0.0,0.0
2018,5,25,5,0,0.0,1.0,2.0,10.2,1.0,0.98,0.0
2018,5,25,5,15,0.0,3.5,2.05,10.35,3.5,3.37,0.0
2018,5,25,5,30,0.0,6.0,2.1,10.5,6.0,5.78,0.0
2018,5,25,5,45,0.0,9.5,2.15,10.65,9.5,9.15,2.11
2018,5,25,6,0,0.0,13.0,2.2,10.8,13.0,12.53,5.14
2018,5,25,6,15,0.0,18.5,2.2,10.9,18.5,17.84,9.82
2018,5,25,6,30,0.0,24.0,2.2,11.0,24.0,23.15,14.46
2018,5,25,6,45,1.0,47.5,2.2,11.15,48.0,46.34,34.46
2018,5,25,7,0,2.0,71.0,2.2,11.3,72.0,69.67,54.32
2018,5,25,7,15,1.0,66.0,2.2,11.5,66.5,64.36,49.56
2018,5,25,7,30,0.0,61.0,2.2,11.7,61.0,58.96,44.76
2018,5,25,7,45,0.0,61.5,2.15,11.9,61.5,59.45,44.98
2018,5,25,8,0,0.0,62.0,2.1,12.1,62.0,59.95,45.2
2018,5,25,8,15,1.5,101.0,2.1,12.3,102.0,99.01,77.67
2018,5,25,8,30,3.0,140.0,2.1,12.5,142.0,138.89,110.21
2018,5,25,8,45,7.5,183.5,2.1,12.7,189.0,186.1,148.22
2018,5,25,9,0,12.0,227.0,2.1,12.9,236.0,233.83,185.92
2018,5,25,9,15,15.5,245.5,2.1,13.05,257.5,255.66,202.65
2018,5,25,9,30,19.0,264.0,2.1,13.2,279.0,277.62,219.42
2018,5,25,9,45,14.5,243.5,2.1,13.35,255.0,252.89,199.35
2018,5,25,10,0,10.0,223.0,2.1,13.5,231.0,228.17,179.44
2018,5,25,10,15,9.0,208.0,2.15,13.6,215.5,212.3,166.7
2018,5,25,10,30,8.0,193.0,2.2,13.7,200.0,196.46,153.98
2018,5,25,10,45,8.5,197.0,2.2,13.85,204.5,200.93,157.34
2018,5,25,11,0,9.0,201.0,2.2,14.0,209.0,205.36,160.63
2018,5,25,11,15,11.0,228.5,2.2,14.05,238.5,234.47,183.39
2018,5,25,11,30,13.0,256.0,2.2,14.1,268.0,263.51,205.84
2018,5,25,11,45,15.0,274.0,2.25,14.2,288.0,283.02,220.79
2018,5,25,12,0,17.0,292.0,2.3,14.3,308.0,302.37,235.59
2018,5,25,12,15,17.5,293.5,2.35,14.35,310.0,303.79,236.62
2018,5,25,12,30,18.0,295.0,2.4,14.4,312.0,305.1,237.68
2018,5,25,12,45,18.5,299.5,2.45,14.4,317.0,309.25,240.97
2018,5,25,13,0,19.0,304.0,2.5,14.4,322.0,313.26,244.19
2018,5,25,13,15,34.5,345.0,2.5,14.35,376.5,368.59,287.14
2018,5,25,13,30,50.0,386.0,2.5,14.3,431.0,419.73,326.18
2018,5,25,13,45,64.5,393.5,2.5,14.3,450.5,435.97,338.84
2018,5,25,14,0,79.0,401.0,2.5,14.3,470.0,450.88,350.62
2018,5,25,14,15,85.0,389.0,2.5,14.2,461.0,439.28,342.52
2018,5,25,14,30,91.0,377.0,2.5,14.1,452.0,427.07,334.04
2018,5,25,14,45,110.0,364.5,2.5,14.0,451.0,422.03,331.25
2018,5,25,15,0,129.0,352.0,2.5,13.9,450.0,415.36,327.05
2018,5,25,15,15,229.5,305.0,2.5,13.9,467.5,422.62,334.79
2018,5,25,15,30,330.0,258.0,2.5,13.9,485.0,421.81,335.24
2018,5,25,15,45,279.0,243.5,2.5,13.65,426.5,364.6,290.14
2018,5,25,16,0,228.0,229.0,2.5,13.4,368.0,312.18,248.58
2018,5,25,16,15,152.5,221.0,2.5,13.2,311.0,263.62,209.9
2018,5,25,16,30,77.0,213.0,2.5,13.0,254.0,222.81,177.89
2018,5,25,16,45,146.0,179.5,2.5,12.85,247.0,204.99,161.8
2018,5,25,17,0,215.0,146.0,2.5,12.7,240.0,179.32,137.77
2018,5,25,17,15,405.0,112.5,2.45,12.5,261.5,168.21,119.78
2018,5,25,17,30,595.0,79.0,2.4,12.3,283.0,139.38,86.62
2018,5,25,17,45,559.0,71.0,2.4,12.1,238.0,95.79,55.04
2018,5,25,18,0,523.0,63.0,2.4,11.9,193.0,56.38,34.53
2018,5,25,18,15,426.5,55.5,2.35,11.75,145.5,40.25,30.46
2018,5,25,18,30,330.0,48.0,2.3,11.6,98.0,36.15,26.33
2018,5,25,18,45,208.5,35.0,2.25,11.4,62.5,26.93,17.15
2018,5,25,19,0,87.0,22.0,2.2,11.2,27.0,18.48,0.44
2018,5,25,19,15,43.5,11.0,2.15,11.1,13.5,10.81,0.0
2018,5,25,19,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2018,5,25,19,45,0.0,0.0,2.1,10.85,0.0,0.0,0.0
2018,5,25,20,0,0.0,0.0,2.1,10.7,0.0,0.0,0.0
2018,5,25,20,15,0.0,0.0,2.1,10.65,0.0,0.0,0.0
2018,5,25,20,30,0.0,0.0,2.1,10.6,0.0,0.0,0.0
2018,5,25,20,45,0.0,0.0,2.15,10.55,0.0,0.0,0.0
2018,5,25,21,0,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2018,5,25,21,15,0.0,0.0,2.15,10.45,0.0,0.0,0.0
2018,5,25,21,30,0.0,0.0,2.1,10.4,0.0,0.0,0.0
2018,5,25,21,45,0.0,0.0,2.1,10.4,0.0,0.0,0.0
2018,5,25,22,0,0.0,0.0,2.1,10.4,0.0,0.0,0.0
2018,5,25,22,15,0.0,0.0,2.1,10.35,0.0,0.0,0.0
2018,5,25,22,30,0.0,0.0,2.1,10.3,0.0,0.0,0.0
2018,5,25,22,45,0.0,0.0,2.1,10.25,0.0,0.0,0.0
2018,5,25,23,0,0.0,0.0,2.1,10.2,0.0,0.0,0.0
2018,5,25,23,15,0.0,0.0,2.1,10.2,0.0,0.0,0.0
2018,5,25,23,30,0.0,0.0,2.1,10.2,0.0,0.0,0.0
2018,5,25,23,45,0.0,0.0,2.15,10.2,0.0,0.0,0.0
2018,5,26,0,0,0.0,0.0,2.2,10.2,0.0,0.0,0.0
2018,5,26,0,15,0.0,0.0,2.2,10.2,0.0,0.0,0.0
2018,5,26,0,30,0.0,0.0,2.2,10.2,0.0,0.0,0.0
2018,5,26,0,45,0.0,0.0,2.2,10.2,0.0,0.0,0.0
2018,5,26,1,0,0.0,0.0,2.2,10.2,0.0,0.0,0.0
2018,5,26,1,15,0.0,0.0,2.2,10.2,0.0,0.0,0.0
2018,5,26,1,30,0.0,0.0,2.2,10.2,0.0,0.0,0.0
2018,5,26,1,45,0.0,0.0,2.2,10.2,0.0,0.0,0.0
2018,5,26,2,0,0.0,0.0,2.2,10.2,0.0,0.0,0.0
2018,5,26,2,15,0.0,0.0,2.2,10.2,0.0,0.0,0.0
2018,5,26,2,30,0.0,0.0,2.2,10.2,0.0,0.0,0.0
2018,5,26,2,45,0.0,0.0,2.25,10.15,0.0,0.0,0.0
2018,5,26,3,0,0.0,0.0,2.3,10.1,0.0,0.0,0.0
2018,5,26,3,15,0.0,0.0,2.35,10.05,0.0,0.0,0.0
2018,5,26,3,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2018,5,26,3,45,0.0,0.0,2.45,9.95,0.0,0.0,0.0
2018,5,26,4,0,0.0,0.0,2.5,9.9,0.0,0.0,0.0
2018,5,26,4,15,0.0,0.0,2.55,9.95,0.0,0.0,0.0
2018,5,26,4,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2018,5,26,4,45,16.5,4.0,2.65,10.05,4.0,0.0,0.0
2018,5,26,5,0,33.0,8.0,2.7,10.1,8.0,11.0,0.0
2018,5,26,5,15,71.5,16.0,2.75,10.3,21.5,29.76,0.58
2018,5,26,5,30,110.0,24.0,2.8,10.5,35.0,52.9,32.83
2018,5,26,5,45,69.5,29.0,2.85,10.7,37.5,50.24,34.62
2018,5,26,6,0,29.0,34.0,2.9,10.9,40.0,44.19,31.62
2018,5,26,6,15,14.5,44.0,2.85,11.2,47.0,48.44,35.97
2018,5,26,6,30,0.0,54.0,2.8,11.5,54.0,52.17,39.41
2018,5,26,6,45,0.0,72.5,2.75,11.8,72.5,70.27,54.81
2018,5,26,7,0,0.0,91.0,2.7,12.1,91.0,88.62,70.19
2018,5,26,7,15,0.0,110.5,2.6,12.45,110.5,108.02,86.17
2018,5,26,7,30,0.0,130.0,2.5,12.8,130.0,127.43,101.9
2018,5,26,7,45,6.5,160.0,2.4,13.15,163.5,161.83,129.89
2018,5,26,8,0,13.0,190.0,2.3,13.5,197.0,196.85,157.88
2018,5,26,8,15,19.5,213.0,2.2,13.85,225.0,225.21,180.06
2018,5,26,8,30,26.0,236.0,2.1,14.2,253.0,260.34,207.27
2018,5,26,8,45,34.5,262.5,2.0,14.55,286.5,295.49,234.07
2018,5,26,9,0,43.0,289.0,1.9,14.9,320.0,331.08,260.75
2018,5,26,9,15,51.5,314.0,1.8,15.2,353.0,365.43,286.07
2018,5,26,9,30,60.0,339.0,1.7,15.5,386.0,400.03,311.14
2018,5,26,9,45,59.0,354.5,1.65,15.75,402.5,415.93,321.78
2018,5,26,10,0,58.0,370.0,1.6,16.0,419.0,431.54,332.21
2018,5,26,10,15,50.5,374.0,1.6,16.2,417.5,428.51,328.89
2018,5,26,10,30,43.0,378.0,1.6,16.4,416.0,425.08,325.43
2018,5,26,10,45,45.0,384.0,1.6,16.6,424.5,432.75,330.61
2018,5,26,11,0,47.0,390.0,1.6,16.8,433.0,440.24,335.6
2018,5,26,11,15,48.0,395.0,1.7,16.9,439.5,445.46,339.37
2018,5,26,11,30,49.0,400.0,1.8,17.0,446.0,450.42,343.0
2018,5,26,11,45,77.5,427.5,1.9,17.1,501.0,505.35,383.98
2018,5,26,12,0,106.0,455.0,2.0,17.2,556.0,559.33,423.44
2018,5,26,12,15,225.0,422.0,2.1,17.2,636.5,649.26,491.91
2018,5,26,12,30,344.0,389.0,2.2,17.2,717.0,724.49,548.61
2018,5,26,12,45,507.5,312.0,2.35,17.2,791.0,797.24,605.06
2018,5,26,13,0,671.0,235.0,2.5,17.2,865.0,858.93,652.73
2018,5,26,13,15,736.0,205.0,2.65,17.15,885.0,868.99,660.77
2018,5,26,13,30,801.0,175.0,2.8,17.1,905.0,872.57,664.89
2018,5,26,13,45,839.5,153.0,3.0,17.05,900.5,857.46,656.49
2018,5,26,14,0,878.0,131.0,3.2,17.0,896.0,836.58,644.07
2018,5,26,14,15,869.5,129.5,3.3,16.85,865.5,796.03,617.23
2018,5,26,14,30,861.0,128.0,3.4,16.7,835.0,753.86,588.97
2018,5,26,14,45,849.5,127.0,3.55,16.55,799.0,708.21,557.42
2018,5,26,15,0,838.0,126.0,3.7,16.4,763.0,661.64,522.99
2018,5,26,15,15,811.5,127.0,3.7,16.4,716.5,607.27,480.9
2018,5,26,15,30,785.0,128.0,3.7,16.4,670.0,553.83,438.6
2018,5,26,15,45,780.5,121.5,3.85,16.0,630.0,505.69,400.35
2018,5,26,16,0,776.0,115.0,4.0,15.6,590.0,456.92,360.19
2018,5,26,16,15,753.0,111.0,4.05,15.35,541.5,402.61,314.15
2018,5,26,16,30,730.0,107.0,4.1,15.1,493.0,347.23,266.2
2018,5,26,16,45,700.5,103.0,4.1,14.85,443.0,294.31,219.46
2018,5,26,17,0,671.0,99.0,4.1,14.6,393.0,244.2,174.82
2018,5,26,17,15,631.0,93.0,4.1,14.25,342.0,193.38,130.84
2018,5,26,17,30,591.0,87.0,4.1,13.9,291.0,146.94,92.71
2018,5,26,17,45,535.5,80.0,4.05,13.55,242.0,102.95,61.51
2018,5,26,18,0,480.0,73.0,4.0,13.2,193.0,65.35,42.12
2018,5,26,18,15,401.5,63.0,3.9,12.85,148.0,46.4,35.78
2018,5,26,18,30,323.0,53.0,3.8,12.5,103.0,40.14,29.74
2018,5,26,18,45,218.5,39.5,3.65,12.2,68.0,30.62,20.29
2018,5,26,19,0,114.0,26.0,3.5,11.9,33.0,20.6,2.72
2018,5,26,19,15,58.5,13.5,3.4,11.7,17.0,13.27,0.0
2018,5,26,19,30,3.0,1.0,3.3,11.5,1.0,0.0,0.0
2018,5,26,19,45,1.5,0.5,3.2,11.35,0.5,0.0,0.0
2018,5,26,20,0,0.0,0.0,3.1,11.2,0.0,0.0,0.0
2018,5,26,20,15,0.0,0.0,3.0,11.1,0.0,0.0,0.0
2018,5,26,20,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2018,5,26,20,45,0.0,0.0,2.8,10.9,0.0,0.0,0.0
2018,5,26,21,0,0.0,0.0,2.7,10.8,0.0,0.0,0.0
2018,5,26,21,15,0.0,0.0,2.65,10.7,0.0,0.0,0.0
2018,5,26,21,30,0.0,0.0,2.6,10.6,0.0,0.0,0.0
2018,5,26,21,45,0.0,0.0,2.55,10.55,0.0,0.0,0.0
2018,5,26,22,0,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2018,5,26,22,15,0.0,0.0,2.45,10.45,0.0,0.0,0.0
2018,5,26,22,30,0.0,0.0,2.4,10.4,0.0,0.0,0.0
2018,5,26,22,45,0.0,0.0,2.35,10.35,0.0,0.0,0.0
2018,5,26,23,0,0.0,0.0,2.3,10.3,0.0,0.0,0.0
2018,5,26,23,15,0.0,0.0,2.25,10.25,0.0,0.0,0.0
2018,5,26,23,30,0.0,0.0,2.2,10.2,0.0,0.0,0.0
2018,5,26,23,45,0.0,0.0,2.2,10.15,0.0,0.0,0.0
2018,5,27,0,0,0.0,0.0,2.2,10.1,0.0,0.0,0.0
2018,5,27,0,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2018,5,27,0,30,0.0,0.0,2.1,9.9,0.0,0.0,0.0
2018,5,27,0,45,0.0,0.0,2.05,9.85,0.0,0.0,0.0
2018,5,27,1,0,0.0,0.0,2.0,9.8,0.0,0.0,0.0
2018,5,27,1,15,0.0,0.0,2.0,9.75,0.0,0.0,0.0
2018,5,27,1,30,0.0,0.0,2.0,9.7,0.0,0.0,0.0
2018,5,27,1,45,0.0,0.0,1.95,9.65,0.0,0.0,0.0
2018,5,27,2,0,0.0,0.0,1.9,9.6,0.0,0.0,0.0
2018,5,27,2,15,0.0,0.0,1.85,9.6,0.0,0.0,0.0
2018,5,27,2,30,0.0,0.0,1.8,9.6,0.0,0.0,0.0
2018,5,27,2,45,0.0,0.0,1.75,9.55,0.0,0.0,0.0
2018,5,27,3,0,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2018,5,27,3,15,0.0,0.0,1.65,9.55,0.0,0.0,0.0
2018,5,27,3,30,0.0,0.0,1.6,9.6,0.0,0.0,0.0
2018,5,27,3,45,0.0,0.0,1.6,9.6,0.0,0.0,0.0
2018,5,27,4,0,0.0,0.0,1.6,9.6,0.0,0.0,0.0
2018,5,27,4,15,0.0,0.0,1.55,9.75,0.0,0.0,0.0
2018,5,27,4,30,0.0,0.0,1.5,9.9,0.0,0.0,0.0
2018,5,27,4,45,21.0,4.5,1.45,10.1,5.0,0.0,0.0
2018,5,27,5,0,42.0,9.0,1.4,10.3,10.0,12.87,0.0
2018,5,27,5,15,152.5,22.5,1.4,10.75,37.0,49.07,6.67
2018,5,27,5,30,263.0,36.0,1.4,11.2,64.0,97.63,62.82
2018,5,27,5,45,363.0,45.5,1.4,11.7,105.5,148.36,106.48
2018,5,27,6,0,463.0,55.0,1.4,12.2,147.0,209.51,159.09
2018,5,27,6,15,499.0,64.5,1.35,12.65,189.5,258.01,202.81
2018,5,27,6,30,535.0,74.0,1.3,13.1,232.0,309.9,248.23
2018,5,27,6,45,611.5,75.5,1.3,13.55,288.5,375.08,302.84
2018,5,27,7,0,688.0,77.0,1.3,14.0,345.0,447.04,361.21
2018,5,27,7,15,720.0,80.5,1.35,14.55,395.5,501.47,404.31
2018,5,27,7,30,752.0,84.0,1.4,15.1,446.0,558.84,448.27
2018,5,27,7,45,776.5,87.0,1.4,15.65,496.0,612.17,487.42
2018,5,27,8,0,801.0,90.0,1.4,16.2,546.0,665.94,525.04
2018,5,27,8,15,819.0,93.0,1.45,16.55,593.0,715.07,557.94
2018,5,27,8,30,837.0,96.0,1.5,16.9,640.0,759.69,587.12
2018,5,27,8,45,851.0,97.5,1.5,17.3,683.0,802.12,613.75
2018,5,27,9,0,865.0,99.0,1.5,17.7,726.0,843.1,638.96
2018,5,27,9,15,875.5,101.0,1.6,18.05,764.5,879.87,662.32
2018,5,27,9,30,886.0,103.0,1.7,18.4,803.0,914.52,684.13
2018,5,27,9,45,894.5,104.0,1.75,18.7,836.0,943.94,701.89
2018,5,27,10,0,903.0,105.0,1.8,19.0,869.0,970.78,717.95
2018,5,27,10,15,909.0,106.0,1.85,19.25,896.0,992.46,730.78
2018,5,27,10,30,915.0,107.0,1.9,19.5,923.0,1011.17,741.78
2018,5,27,10,45,919.0,107.5,1.95,19.75,943.0,1024.31,749.27
2018,5,27,11,0,923.0,108.0,2.0,20.0,963.0,1034.25,754.86
2018,5,27,11,15,925.0,108.5,2.1,20.1,975.5,1038.93,758.27
2018,5,27,11,30,927.0,109.0,2.2,20.2,988.0,1040.3,759.7
2018,5,27,11,45,927.5,110.0,2.3,20.3,994.0,1037.38,758.47
2018,5,27,12,0,928.0,111.0,2.4,20.4,1000.0,1031.17,755.21
2018,5,27,12,15,928.0,110.5,2.5,20.45,998.0,1019.71,748.77
2018,5,27,12,30,928.0,110.0,2.6,20.5,996.0,1005.08,740.32
2018,5,27,12,45,925.5,110.0,2.7,20.5,986.5,985.47,728.75
2018,5,27,13,0,923.0,110.0,2.8,20.5,977.0,962.91,715.2
2018,5,27,13,15,920.0,109.0,2.8,20.45,960.5,936.07,698.04
2018,5,27,13,30,917.0,108.0,2.8,20.4,944.0,906.52,679.05
2018,5,27,13,45,912.0,107.0,2.85,20.4,921.0,872.72,657.33
2018,5,27,14,0,907.0,106.0,2.9,20.4,898.0,836.62,633.86
2018,5,27,14,15,901.0,104.0,2.9,20.3,868.0,796.65,607.42
2018,5,27,14,30,895.0,102.0,2.9,20.2,838.0,754.79,579.39
2018,5,27,14,45,886.5,100.0,2.9,20.1,802.5,709.53,548.62
2018,5,27,15,0,878.0,98.0,2.9,20.0,767.0,662.98,514.99
2018,5,27,15,15,866.0,96.5,2.9,20.0,726.5,613.73,477.67
2018,5,27,15,30,854.0,95.0,2.9,20.0,686.0,563.95,438.97
2018,5,27,15,45,839.5,92.5,2.85,19.65,641.5,511.67,397.74
2018,5,27,16,0,825.0,90.0,2.8,19.3,597.0,456.91,353.41
2018,5,27,16,15,806.5,87.0,2.75,19.05,549.0,402.93,308.23
2018,5,27,16,30,788.0,84.0,2.7,18.8,501.0,350.07,262.72
2018,5,27,16,45,762.5,80.5,2.7,18.5,451.0,296.04,215.61
2018,5,27,17,0,737.0,77.0,2.7,18.2,401.0,244.33,169.98
2018,5,27,17,15,702.5,72.5,2.65,17.75,350.5,192.57,125.35
2018,5,27,17,30,668.0,68.0,2.6,17.3,300.0,141.66,83.64
2018,5,27,17,45,619.5,63.0,2.6,16.8,251.0,95.69,51.19
2018,5,27,18,0,571.0,58.0,2.6,16.3,202.0,55.19,30.92
2018,5,27,18,15,497.5,51.0,2.5,15.75,156.0,35.98,26.2
2018,5,27,18,30,424.0,44.0,2.4,15.2,110.0,32.7,22.97
2018,5,27,18,45,312.0,34.5,2.3,14.65,74.0,26.82,16.98
2018,5,27,19,0,200.0,25.0,2.2,14.1,38.0,19.71,3.56
2018,5,27,19,15,104.5,13.5,2.1,13.85,20.0,13.27,0.0
2018,5,27,19,30,9.0,2.0,2.0,13.6,2.0,0.0,0.0
2018,5,27,19,45,4.5,1.0,1.95,13.3,1.0,0.0,0.0
2018,5,27,20,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2018,5,27,20,15,0.0,0.0,1.85,12.9,0.0,0.0,0.0
2018,5,27,20,30,0.0,0.0,1.8,12.8,0.0,0.0,0.0
2018,5,27,20,45,0.0,0.0,1.7,12.65,0.0,0.0,0.0
2018,5,27,21,0,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2018,5,27,21,15,0.0,0.0,1.6,12.4,0.0,0.0,0.0
2018,5,27,21,30,0.0,0.0,1.6,12.3,0.0,0.0,0.0
2018,5,27,21,45,0.0,0.0,1.55,12.2,0.0,0.0,0.0
2018,5,27,22,0,0.0,0.0,1.5,12.1,0.0,0.0,0.0
2018,5,27,22,15,0.0,0.0,1.55,12.05,0.0,0.0,0.0
2018,5,27,22,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2018,5,27,22,45,0.0,0.0,1.6,11.9,0.0,0.0,0.0
2018,5,27,23,0,0.0,0.0,1.6,11.8,0.0,0.0,0.0
2018,5,27,23,15,0.0,0.0,1.55,11.8,0.0,0.0,0.0
2018,5,27,23,30,0.0,0.0,1.5,11.8,0.0,0.0,0.0
2018,5,27,23,45,0.0,0.0,1.5,11.75,0.0,0.0,0.0
2018,5,28,0,0,0.0,0.0,1.5,11.7,0.0,0.0,0.0
2018,5,28,0,15,0.0,0.0,1.45,11.7,0.0,0.0,0.0
2018,5,28,0,30,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,5,28,0,45,0.0,0.0,1.35,11.7,0.0,0.0,0.0
2018,5,28,1,0,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,5,28,1,15,0.0,0.0,1.25,11.7,0.0,0.0,0.0
2018,5,28,1,30,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,5,28,1,45,0.0,0.0,1.15,11.7,0.0,0.0,0.0
2018,5,28,2,0,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,5,28,2,15,0.0,0.0,1.1,11.65,0.0,0.0,0.0
2018,5,28,2,30,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,5,28,2,45,0.0,0.0,1.05,11.55,0.0,0.0,0.0
2018,5,28,3,0,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,5,28,3,15,0.0,0.0,1.0,11.45,0.0,0.0,0.0
2018,5,28,3,30,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,5,28,3,45,0.0,0.0,1.0,11.35,0.0,0.0,0.0
2018,5,28,4,0,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,5,28,4,15,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,5,28,4,30,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,5,28,4,45,34.5,5.0,1.0,11.6,5.5,0.0,0.0
2018,5,28,5,0,69.0,10.0,1.0,11.7,11.0,16.48,0.0
2018,5,28,5,15,195.0,22.0,1.0,12.1,39.5,55.33,10.08
2018,5,28,5,30,321.0,34.0,1.0,12.5,68.0,107.74,68.53
2018,5,28,5,45,413.0,42.0,1.0,12.95,109.5,157.67,111.95
2018,5,28,6,0,505.0,50.0,1.0,13.4,151.0,217.39,163.54
2018,5,28,6,15,565.5,56.0,0.9,13.9,199.0,273.08,212.39
2018,5,28,6,30,626.0,62.0,0.8,14.4,247.0,334.67,264.75
2018,5,28,6,45,668.5,66.0,0.75,14.85,297.5,390.27,311.07
2018,5,28,7,0,711.0,70.0,0.7,15.3,348.0,450.34,359.01
2018,5,28,7,15,741.5,74.0,0.7,15.95,399.0,506.7,402.27
2018,5,28,7,30,772.0,78.0,0.7,16.6,450.0,564.65,445.02
2018,5,28,7,45,795.0,80.5,0.65,17.25,499.5,617.28,481.76
2018,5,28,8,0,818.0,83.0,0.6,17.9,549.0,670.21,516.31
2018,5,28,8,15,835.0,85.5,0.65,18.45,596.0,715.23,544.93
2018,5,28,8,30,852.0,88.0,0.7,19.0,643.0,762.75,574.84
2018,5,28,8,45,865.5,89.5,0.75,19.6,686.0,805.32,600.74
2018,5,28,9,0,879.0,91.0,0.8,20.2,729.0,846.38,625.31
2018,5,28,9,15,886.5,94.5,0.85,20.65,767.0,882.6,646.78
2018,5,28,9,30,894.0,98.0,0.9,21.1,805.0,916.48,666.61
2018,5,28,9,45,898.5,101.0,1.0,21.5,837.0,944.55,683.64
2018,5,28,10,0,903.0,104.0,1.1,21.9,869.0,969.82,698.94
2018,5,28,10,15,908.5,105.5,1.15,22.25,896.0,991.56,711.29
2018,5,28,10,30,914.0,107.0,1.2,22.6,923.0,1010.32,721.83
2018,5,28,10,45,918.5,108.0,1.3,22.95,943.5,1024.48,730.47
2018,5,28,11,0,923.0,109.0,1.4,23.3,964.0,1035.45,737.24
2018,5,28,11,15,926.0,109.0,1.5,23.5,977.5,1040.63,740.92
2018,5,28,11,30,929.0,109.0,1.6,23.7,991.0,1042.52,742.69
2018,5,28,11,45,930.0,109.5,1.7,23.9,996.5,1039.61,741.56
2018,5,28,12,0,931.0,110.0,1.8,24.1,1002.0,1033.4,738.45
2018,5,28,12,15,930.5,110.0,1.95,24.1,1000.5,1021.97,733.34
2018,5,28,12,30,930.0,110.0,2.1,24.1,999.0,1007.36,726.16
2018,5,28,12,45,927.5,110.0,2.2,24.1,989.5,987.76,715.13
2018,5,28,13,0,925.0,110.0,2.3,24.1,980.0,965.21,702.16
2018,5,28,13,15,921.0,110.0,2.4,24.0,963.5,938.45,686.61
2018,5,28,13,30,917.0,110.0,2.5,23.9,947.0,909.03,669.16
2018,5,28,13,45,912.0,109.0,2.6,23.8,924.0,875.27,648.61
2018,5,28,14,0,907.0,108.0,2.7,23.7,901.0,839.21,626.25
2018,5,28,14,15,900.0,107.0,2.75,23.55,871.0,799.47,600.86
2018,5,28,14,30,893.0,106.0,2.8,23.4,841.0,757.91,573.89
2018,5,28,14,45,884.0,104.0,2.8,23.2,805.5,712.41,543.63
2018,5,28,15,0,875.0,102.0,2.8,23.0,770.0,665.68,510.47
2018,5,28,15,15,863.0,100.0,2.8,23.0,729.0,616.12,473.48
2018,5,28,15,30,851.0,98.0,2.8,23.0,688.0,566.04,435.13
2018,5,28,15,45,836.0,95.5,2.85,22.55,643.0,513.68,394.83
2018,5,28,16,0,821.0,93.0,2.9,22.1,598.0,458.91,351.4
2018,5,28,16,15,802.5,89.5,2.85,21.7,550.5,404.69,306.74
2018,5,28,16,30,784.0,86.0,2.8,21.3,503.0,351.6,261.7
2018,5,28,16,45,758.5,82.5,2.8,20.95,453.0,297.79,215.28
2018,5,28,17,0,733.0,79.0,2.8,20.6,403.0,246.3,170.3
2018,5,28,17,15,698.5,74.5,2.75,20.0,352.5,194.75,126.29
2018,5,28,17,30,664.0,70.0,2.7,19.4,302.0,143.94,84.98
2018,5,28,17,45,615.5,64.5,2.6,18.85,252.5,97.71,52.37
2018,5,28,18,0,567.0,59.0,2.5,18.3,203.0,56.97,31.64
2018,5,28,18,15,494.5,52.0,2.45,17.7,157.5,36.73,26.64
2018,5,28,18,30,422.0,45.0,2.4,17.1,112.0,33.5,23.48
2018,5,28,18,45,311.5,35.5,2.35,16.45,75.5,27.66,17.62
2018,5,28,19,0,201.0,26.0,2.3,15.8,39.0,20.5,4.96
2018,5,28,19,15,105.5,14.0,2.3,15.5,20.5,13.76,0.0
2018,5,28,19,30,10.0,2.0,2.3,15.2,2.0,0.0,0.0
2018,5,28,19,45,5.0,1.0,2.3,14.85,1.0,0.0,0.0
2018,5,28,20,0,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2018,5,28,20,15,0.0,0.0,2.25,14.35,0.0,0.0,0.0
2018,5,28,20,30,0.0,0.0,2.2,14.2,0.0,0.0,0.0
2018,5,28,20,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2018,5,28,21,0,0.0,0.0,2.1,13.8,0.0,0.0,0.0
2018,5,28,21,15,0.0,0.0,2.1,13.65,0.0,0.0,0.0
2018,5,28,21,30,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2018,5,28,21,45,0.0,0.0,2.1,13.35,0.0,0.0,0.0
2018,5,28,22,0,0.0,0.0,2.1,13.2,0.0,0.0,0.0
2018,5,28,22,15,0.0,0.0,2.05,13.15,0.0,0.0,0.0
2018,5,28,22,30,0.0,0.0,2.0,13.1,0.0,0.0,0.0
2018,5,28,22,45,0.0,0.0,1.9,13.05,0.0,0.0,0.0
2018,5,28,23,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2018,5,28,23,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2018,5,28,23,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2018,5,28,23,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2018,5,29,0,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2018,5,29,0,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2018,5,29,0,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2018,5,29,0,45,0.0,0.0,1.35,12.95,0.0,0.0,0.0
2018,5,29,1,0,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,5,29,1,15,0.0,0.0,1.25,12.9,0.0,0.0,0.0
2018,5,29,1,30,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,5,29,1,45,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,5,29,2,0,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,5,29,2,15,0.0,0.0,1.2,12.85,0.0,0.0,0.0
2018,5,29,2,30,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,5,29,2,45,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,5,29,3,0,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,5,29,3,15,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,5,29,3,30,0.0,0.0,1.4,12.6,0.0,0.0,0.0
2018,5,29,3,45,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2018,5,29,4,0,0.0,0.0,1.5,12.4,0.0,0.0,0.0
2018,5,29,4,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2018,5,29,4,30,0.0,0.0,1.6,12.6,0.0,0.0,0.0
2018,5,29,4,45,39.0,6.0,1.7,12.7,6.5,0.0,0.0
2018,5,29,5,0,78.0,12.0,1.8,12.8,13.0,19.36,0.0
2018,5,29,5,15,201.5,23.5,1.85,13.15,41.5,57.98,12.81
2018,5,29,5,30,325.0,35.0,1.9,13.5,70.0,109.7,69.92
2018,5,29,5,45,416.0,43.5,1.95,13.85,112.0,160.19,113.9
2018,5,29,6,0,507.0,52.0,2.0,14.2,154.0,220.36,166.19
2018,5,29,6,15,567.0,58.0,2.0,14.6,202.0,276.03,215.67
2018,5,29,6,30,627.0,64.0,2.0,15.0,250.0,337.51,269.02
2018,5,29,6,45,668.5,68.5,2.0,15.35,300.5,394.25,317.43
2018,5,29,7,0,710.0,73.0,2.0,15.7,351.0,453.29,366.13
2018,5,29,7,15,739.5,76.5,2.05,16.25,401.5,508.49,410.14
2018,5,29,7,30,769.0,80.0,2.1,16.8,452.0,565.18,453.81
2018,5,29,7,45,791.5,84.0,2.1,17.3,502.0,619.0,493.72
2018,5,29,8,0,814.0,88.0,2.1,17.8,552.0,673.09,531.81
2018,5,29,8,15,830.5,90.5,2.15,18.2,598.5,721.04,563.99
2018,5,29,8,30,847.0,93.0,2.2,18.6,645.0,764.43,592.41
2018,5,29,8,45,860.0,95.5,2.2,18.95,688.5,807.47,619.94
2018,5,29,9,0,873.0,98.0,2.2,19.3,732.0,848.98,645.97
2018,5,29,9,15,886.0,98.5,2.25,19.6,771.5,886.56,669.56
2018,5,29,9,30,899.0,99.0,2.3,19.9,811.0,922.15,691.63
2018,5,29,9,45,910.5,98.5,2.35,20.2,845.5,953.08,710.44
2018,5,29,10,0,922.0,98.0,2.4,20.5,880.0,981.53,727.57
2018,5,29,10,15,928.0,99.5,2.5,20.65,907.5,1004.13,741.77
2018,5,29,10,30,934.0,101.0,2.6,20.8,935.0,1023.7,754.09
2018,5,29,10,45,938.0,101.5,2.65,21.0,955.5,1037.1,761.84
2018,5,29,11,0,942.0,102.0,2.7,21.2,976.0,1047.25,767.62
2018,5,29,11,15,944.5,103.0,2.8,21.25,989.5,1053.1,771.68
2018,5,29,11,30,947.0,104.0,2.9,21.3,1003.0,1055.58,773.7
2018,5,29,11,45,948.5,104.5,3.0,21.3,1009.5,1053.16,772.82
2018,5,29,12,0,950.0,105.0,3.1,21.3,1016.0,1047.38,769.86
2018,5,29,12,15,948.5,106.0,3.25,21.2,1014.5,1035.84,763.94
2018,5,29,12,30,947.0,107.0,3.4,21.1,1013.0,1021.08,755.92
2018,5,29,12,45,943.0,108.5,3.5,21.0,1003.5,1001.31,744.18
2018,5,29,13,0,939.0,110.0,3.6,20.9,994.0,978.58,730.44
2018,5,29,13,15,936.5,109.5,3.75,20.7,978.5,952.39,714.9
2018,5,29,13,30,934.0,109.0,3.9,20.5,963.0,923.41,697.3
2018,5,29,13,45,930.0,108.5,4.0,20.25,940.5,890.52,676.65
2018,5,29,14,0,926.0,108.0,4.1,20.0,918.0,855.21,654.1
2018,5,29,14,15,920.0,106.5,4.2,19.75,888.5,815.12,627.9
2018,5,29,14,30,914.0,105.0,4.3,19.5,859.0,773.11,599.97
2018,5,29,14,45,906.0,104.0,4.4,19.25,824.0,728.44,569.88
2018,5,29,15,0,898.0,103.0,4.5,19.0,789.0,682.4,536.75
2018,5,29,15,15,886.5,100.5,4.5,19.0,747.5,631.67,497.61
2018,5,29,15,30,875.0,98.0,4.5,19.0,706.0,580.33,457.03
2018,5,29,15,45,861.0,95.5,4.55,18.5,661.0,527.35,415.02
2018,5,29,16,0,847.0,93.0,4.6,18.0,616.0,471.81,369.7
2018,5,29,16,15,828.0,90.5,4.6,17.7,567.5,417.01,323.15
2018,5,29,16,30,809.0,88.0,4.6,17.4,519.0,363.34,276.29
2018,5,29,16,45,782.5,85.0,4.6,17.05,468.0,308.36,227.67
2018,5,29,17,0,756.0,82.0,4.6,16.7,417.0,255.8,180.67
2018,5,29,17,15,719.0,78.0,4.6,16.3,365.0,202.97,134.56
2018,5,29,17,30,682.0,74.0,4.6,15.9,313.0,150.94,91.38
2018,5,29,17,45,630.5,69.0,4.65,15.5,262.5,103.87,57.53
2018,5,29,18,0,579.0,64.0,4.7,15.1,212.0,62.65,36.09
2018,5,29,18,15,488.0,57.0,4.65,14.6,163.0,41.06,30.84
2018,5,29,18,30,397.0,50.0,4.6,14.1,114.0,38.12,27.85
2018,5,29,18,45,294.5,39.0,4.55,13.6,77.5,30.02,19.91
2018,5,29,19,0,192.0,28.0,4.5,13.1,41.0,22.15,6.93
2018,5,29,19,15,101.0,15.0,4.45,12.8,21.5,14.74,0.0
2018,5,29,19,30,10.0,2.0,4.4,12.5,2.0,0.0,0.0
2018,5,29,19,45,5.0,1.0,4.4,12.2,1.0,0.0,0.0
2018,5,29,20,0,0.0,0.0,4.4,11.9,0.0,0.0,0.0
2018,5,29,20,15,0.0,0.0,4.4,11.8,0.0,0.0,0.0
2018,5,29,20,30,0.0,0.0,4.4,11.7,0.0,0.0,0.0
2018,5,29,20,45,0.0,0.0,4.4,11.55,0.0,0.0,0.0
2018,5,29,21,0,0.0,0.0,4.4,11.4,0.0,0.0,0.0
2018,5,29,21,15,0.0,0.0,4.35,11.3,0.0,0.0,0.0
2018,5,29,21,30,0.0,0.0,4.3,11.2,0.0,0.0,0.0
2018,5,29,21,45,0.0,0.0,4.25,11.15,0.0,0.0,0.0
2018,5,29,22,0,0.0,0.0,4.2,11.1,0.0,0.0,0.0
2018,5,29,22,15,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2018,5,29,22,30,0.0,0.0,4.2,10.9,0.0,0.0,0.0
2018,5,29,22,45,0.0,0.0,4.15,10.85,0.0,0.0,0.0
2018,5,29,23,0,0.0,0.0,4.1,10.8,0.0,0.0,0.0
2018,5,29,23,15,0.0,0.0,4.1,10.7,0.0,0.0,0.0
2018,5,29,23,30,0.0,0.0,4.1,10.6,0.0,0.0,0.0
2018,5,29,23,45,0.0,0.0,4.05,10.5,0.0,0.0,0.0
2018,5,30,0,0,0.0,0.0,4.0,10.4,0.0,0.0,0.0
2018,5,30,0,15,0.0,0.0,4.0,10.35,0.0,0.0,0.0
2018,5,30,0,30,0.0,0.0,4.0,10.3,0.0,0.0,0.0
2018,5,30,0,45,0.0,0.0,4.0,10.2,0.0,0.0,0.0
2018,5,30,1,0,0.0,0.0,4.0,10.1,0.0,0.0,0.0
2018,5,30,1,15,0.0,0.0,4.0,10.05,0.0,0.0,0.0
2018,5,30,1,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2018,5,30,1,45,0.0,0.0,4.05,9.95,0.0,0.0,0.0
2018,5,30,2,0,0.0,0.0,4.1,9.9,0.0,0.0,0.0
2018,5,30,2,15,0.0,0.0,4.2,9.9,0.0,0.0,0.0
2018,5,30,2,30,0.0,0.0,4.3,9.9,0.0,0.0,0.0
2018,5,30,2,45,0.0,0.0,4.4,9.9,0.0,0.0,0.0
2018,5,30,3,0,0.0,0.0,4.5,9.9,0.0,0.0,0.0
2018,5,30,3,15,0.0,0.0,4.6,9.9,0.0,0.0,0.0
2018,5,30,3,30,0.0,0.0,4.7,9.9,0.0,0.0,0.0
2018,5,30,3,45,0.0,0.0,4.8,9.95,0.0,0.0,0.0
2018,5,30,4,0,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2018,5,30,4,15,0.0,0.0,4.95,10.0,0.0,0.0,0.0
2018,5,30,4,30,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2018,5,30,4,45,0.5,2.5,5.05,10.05,2.5,0.0,0.0
2018,5,30,5,0,1.0,5.0,5.1,10.1,5.0,5.01,0.0
2018,5,30,5,15,6.0,14.5,5.15,10.25,15.0,15.0,0.65
2018,5,30,5,30,11.0,24.0,5.2,10.4,25.0,25.81,14.98
2018,5,30,5,45,5.5,33.5,5.25,10.5,34.0,33.76,22.81
2018,5,30,6,0,0.0,43.0,5.3,10.6,43.0,41.54,30.05
2018,5,30,6,15,0.0,46.5,5.35,10.75,46.5,44.92,33.17
2018,5,30,6,30,0.0,50.0,5.4,10.9,50.0,48.3,36.15
2018,5,30,6,45,108.0,89.5,5.45,11.1,132.0,143.77,118.13
2018,5,30,7,0,216.0,129.0,5.5,11.3,214.0,251.9,210.08
2018,5,30,7,15,302.0,149.5,5.5,11.4,286.0,332.87,278.33
2018,5,30,7,30,388.0,170.0,5.5,11.5,358.0,427.87,356.89
2018,5,30,7,45,438.0,176.0,5.5,11.65,409.5,484.81,403.24
2018,5,30,8,0,488.0,182.0,5.5,11.8,461.0,545.14,451.61
2018,5,30,8,15,456.0,210.5,5.5,12.0,488.5,571.79,470.65
2018,5,30,8,30,424.0,239.0,5.5,12.2,516.0,594.54,486.28
2018,5,30,8,45,411.0,264.0,5.5,12.4,547.0,625.37,508.29
2018,5,30,9,0,398.0,289.0,5.5,12.6,578.0,646.64,522.79
2018,5,30,9,15,342.5,315.0,5.45,12.9,573.0,636.99,512.01
2018,5,30,9,30,287.0,341.0,5.4,13.2,568.0,622.95,497.96
2018,5,30,9,45,248.5,361.5,5.4,13.55,564.0,614.89,489.11
2018,5,30,10,0,210.0,382.0,5.4,13.9,560.0,596.08,472.26
2018,5,30,10,15,319.5,376.0,5.4,14.15,657.0,705.85,557.13
2018,5,30,10,30,429.0,370.0,5.4,14.4,754.0,816.66,640.13
2018,5,30,10,45,417.5,384.0,5.45,14.7,764.5,822.55,642.25
2018,5,30,11,0,406.0,398.0,5.5,15.0,775.0,826.42,643.49
2018,5,30,11,15,502.5,354.5,5.5,15.05,827.5,878.03,683.82
2018,5,30,11,30,599.0,311.0,5.5,15.1,880.0,928.1,722.36
2018,5,30,11,45,599.5,319.0,5.55,15.15,891.5,931.94,724.53
2018,5,30,12,0,600.0,327.0,5.6,15.2,903.0,933.9,725.68
2018,5,30,12,15,716.5,256.5,5.65,15.2,943.0,968.53,753.97
2018,5,30,12,30,833.0,186.0,5.7,15.2,983.0,994.66,772.81
2018,5,30,12,45,867.0,162.5,5.75,15.15,985.5,987.14,768.01
2018,5,30,13,0,901.0,139.0,5.8,15.1,988.0,972.26,758.24
2018,5,30,13,15,899.0,138.0,5.8,15.05,973.0,946.86,740.68
2018,5,30,13,30,897.0,137.0,5.8,15.0,958.0,918.78,721.24
2018,5,30,13,45,893.5,135.5,5.85,14.9,935.5,886.38,699.01
2018,5,30,14,0,890.0,134.0,5.9,14.8,913.0,851.65,674.94
2018,5,30,14,15,883.0,132.5,5.9,14.7,883.5,812.01,646.84
2018,5,30,14,30,876.0,131.0,5.9,14.6,854.0,770.61,617.21
2018,5,30,14,45,865.5,130.0,5.9,14.45,818.5,725.26,584.1
2018,5,30,15,0,855.0,129.0,5.9,14.3,783.0,678.81,547.98
2018,5,30,15,15,842.0,126.5,5.9,14.3,742.0,628.62,507.89
2018,5,30,15,30,829.0,124.0,5.9,14.3,701.0,578.08,466.64
2018,5,30,15,45,809.0,122.5,5.95,13.9,655.0,524.81,422.96
2018,5,30,16,0,789.0,121.0,6.0,13.5,609.0,472.36,378.74
2018,5,30,16,15,760.0,120.5,6.0,13.25,560.0,415.6,329.75
2018,5,30,16,30,731.0,120.0,6.0,13.0,511.0,363.38,283.47
2018,5,30,16,45,695.0,117.0,5.95,12.7,459.0,309.32,235.26
2018,5,30,17,0,659.0,114.0,5.9,12.4,407.0,258.8,189.92
2018,5,30,17,15,611.5,108.5,5.85,12.1,354.5,207.58,145.28
2018,5,30,17,30,564.0,103.0,5.8,11.8,302.0,161.61,107.18
2018,5,30,17,45,498.5,96.0,5.75,11.5,251.5,117.29,74.99
2018,5,30,18,0,433.0,89.0,5.7,11.2,201.0,80.26,54.28
2018,5,30,18,15,348.5,77.0,5.55,10.95,154.5,57.21,45.79
2018,5,30,18,30,264.0,65.0,5.4,10.7,108.0,49.68,38.53
2018,5,30,18,45,170.5,48.0,5.3,10.45,72.0,38.92,27.92
2018,5,30,19,0,77.0,31.0,5.2,10.2,36.0,25.55,10.0
2018,5,30,19,15,39.0,16.5,5.15,10.1,19.0,16.22,0.0
2018,5,30,19,30,1.0,2.0,5.1,10.0,2.0,0.0,0.0
2018,5,30,19,45,0.5,1.0,5.1,9.95,1.0,0.0,0.0
2018,5,30,20,0,0.0,0.0,5.1,9.9,0.0,0.0,0.0
2018,5,30,20,15,0.0,0.0,5.05,9.9,0.0,0.0,0.0
2018,5,30,20,30,0.0,0.0,5.0,9.9,0.0,0.0,0.0
2018,5,30,20,45,0.0,0.0,5.0,9.9,0.0,0.0,0.0
2018,5,30,21,0,0.0,0.0,5.0,9.9,0.0,0.0,0.0
2018,5,30,21,15,0.0,0.0,5.0,9.9,0.0,0.0,0.0
2018,5,30,21,30,0.0,0.0,5.0,9.9,0.0,0.0,0.0
2018,5,30,21,45,0.0,0.0,5.0,9.95,0.0,0.0,0.0
2018,5,30,22,0,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2018,5,30,22,15,0.0,0.0,5.05,10.0,0.0,0.0,0.0
2018,5,30,22,30,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2018,5,30,22,45,0.0,0.0,5.15,10.05,0.0,0.0,0.0
2018,5,30,23,0,0.0,0.0,5.2,10.1,0.0,0.0,0.0
2018,5,30,23,15,0.0,0.0,5.2,10.05,0.0,0.0,0.0
2018,5,30,23,30,0.0,0.0,5.2,10.0,0.0,0.0,0.0
2018,5,30,23,45,0.0,0.0,5.25,10.0,0.0,0.0,0.0
2018,5,31,0,0,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2018,5,31,0,15,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2018,5,31,0,30,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2018,5,31,0,45,0.0,0.0,5.3,9.95,0.0,0.0,0.0
2018,5,31,1,0,0.0,0.0,5.3,9.9,0.0,0.0,0.0
2018,5,31,1,15,0.0,0.0,5.25,9.85,0.0,0.0,0.0
2018,5,31,1,30,0.0,0.0,5.2,9.8,0.0,0.0,0.0
2018,5,31,1,45,0.0,0.0,5.15,9.75,0.0,0.0,0.0
2018,5,31,2,0,0.0,0.0,5.1,9.7,0.0,0.0,0.0
2018,5,31,2,15,0.0,0.0,5.0,9.7,0.0,0.0,0.0
2018,5,31,2,30,0.0,0.0,4.9,9.7,0.0,0.0,0.0
2018,5,31,2,45,0.0,0.0,4.85,9.65,0.0,0.0,0.0
2018,5,31,3,0,0.0,0.0,4.8,9.6,0.0,0.0,0.0
2018,5,31,3,15,0.0,0.0,4.7,9.55,0.0,0.0,0.0
2018,5,31,3,30,0.0,0.0,4.6,9.5,0.0,0.0,0.0
2018,5,31,3,45,0.0,0.0,4.5,9.45,0.0,0.0,0.0
2018,5,31,4,0,0.0,0.0,4.4,9.4,0.0,0.0,0.0
2018,5,31,4,15,0.0,0.0,4.4,9.45,0.0,0.0,0.0
2018,5,31,4,30,0.0,0.0,4.4,9.5,0.0,0.0,0.0
2018,5,31,4,45,12.0,5.0,4.4,9.55,5.5,0.0,0.0
2018,5,31,5,0,24.0,10.0,4.4,9.6,11.0,12.18,0.0
2018,5,31,5,15,109.0,27.0,4.45,9.8,38.0,46.66,13.27
2018,5,31,5,30,194.0,44.0,4.5,10.0,65.0,92.82,62.62
2018,5,31,5,45,266.0,56.0,4.55,10.15,101.0,134.55,99.4
2018,5,31,6,0,338.0,68.0,4.6,10.3,137.0,184.12,143.27
2018,5,31,6,15,319.5,85.5,4.6,10.6,165.0,214.42,172.74
2018,5,31,6,30,301.0,103.0,4.6,10.9,193.0,237.83,195.22
2018,5,31,6,45,424.5,105.0,4.6,11.15,258.0,317.9,263.64
2018,5,31,7,0,548.0,107.0,4.6,11.4,323.0,407.84,339.41
2018,5,31,7,15,546.5,122.0,4.55,11.7,362.0,450.11,374.41
2018,5,31,7,30,545.0,137.0,4.5,12.0,401.0,488.41,405.27
2018,5,31,7,45,533.0,155.5,4.45,12.3,436.5,525.14,433.65
2018,5,31,8,0,521.0,174.0,4.4,12.6,472.0,559.61,459.39
2018,5,31,8,15,516.0,190.0,4.35,12.9,506.0,594.28,484.76
2018,5,31,8,30,511.0,206.0,4.3,13.2,540.0,627.19,508.2
2018,5,31,8,45,561.0,202.0,4.25,13.5,591.0,681.65,548.93
2018,5,31,9,0,611.0,198.0,4.2,13.8,642.0,741.35,592.52
2018,5,31,9,15,737.0,159.5,4.2,14.0,723.5,828.86,655.73
2018,5,31,9,30,863.0,121.0,4.2,14.2,805.0,913.15,714.1
2018,5,31,9,45,873.5,121.5,4.25,14.4,839.0,943.28,733.31
2018,5,31,10,0,884.0,122.0,4.3,14.6,873.0,971.0,751.33
2018,5,31,10,15,891.0,123.5,4.35,14.75,900.5,993.8,766.07
2018,5,31,10,30,898.0,125.0,4.4,14.9,928.0,1013.72,778.88
2018,5,31,10,45,903.0,126.0,4.45,15.05,949.0,1028.15,787.99
2018,5,31,11,0,908.0,127.0,4.5,15.2,970.0,1039.46,795.08
2018,5,31,11,15,911.0,127.5,4.5,15.25,983.5,1045.07,798.19
2018,5,31,11,30,914.0,128.0,4.5,15.3,997.0,1047.44,799.25
2018,5,31,11,45,915.0,129.0,4.55,15.35,1003.5,1045.05,797.68
2018,5,31,12,0,916.0,130.0,4.6,15.4,1010.0,1039.43,794.05
2018,5,31,12,15,912.0,132.0,4.6,15.45,1007.0,1026.72,785.17
2018,5,31,12,30,908.0,134.0,4.6,15.5,1004.0,1010.97,774.35
2018,5,31,12,45,901.5,137.0,4.6,15.5,994.0,990.91,760.77
2018,5,31,13,0,895.0,140.0,4.6,15.5,984.0,968.1,745.35
2018,5,31,13,15,893.0,138.5,4.55,15.5,968.5,942.41,727.53
2018,5,31,13,30,891.0,137.0,4.5,15.5,953.0,914.06,707.87
2018,5,31,13,45,887.5,134.5,4.5,15.5,930.0,880.95,685.19
2018,5,31,14,0,884.0,132.0,4.5,15.5,907.0,845.52,660.77
2018,5,31,14,15,877.0,130.5,4.5,15.4,877.5,806.16,633.6
2018,5,31,14,30,870.0,129.0,4.5,15.3,848.0,765.05,604.92
2018,5,31,14,45,861.0,126.0,4.5,15.25,812.0,719.59,572.41
2018,5,31,15,0,852.0,123.0,4.5,15.2,776.0,671.99,536.11
2018,5,31,15,15,839.0,120.5,4.5,15.2,735.0,622.0,497.02
2018,5,31,15,30,826.0,118.0,4.5,15.2,694.0,571.67,456.72
2018,5,31,15,45,810.0,115.0,4.5,14.9,649.0,519.24,414.25
2018,5,31,16,0,794.0,112.0,4.5,14.6,604.0,467.23,370.89
2018,5,31,16,15,773.5,108.0,4.5,14.4,556.0,413.13,324.6
2018,5,31,16,30,753.0,104.0,4.5,14.2,508.0,360.41,278.31
2018,5,31,16,45,726.0,100.0,4.5,13.95,458.0,304.44,228.76
2018,5,31,17,0,699.0,96.0,4.5,13.7,408.0,253.59,183.04
2018,5,31,17,15,661.5,90.5,4.45,13.4,357.0,202.09,137.79
2018,5,31,17,30,624.0,85.0,4.4,13.1,306.0,154.64,98.01
2018,5,31,17,45,571.5,78.0,4.4,12.8,256.0,108.8,64.29
2018,5,31,18,0,519.0,71.0,4.4,12.5,206.0,68.94,42.09
2018,5,31,18,15,443.0,63.0,4.25,12.1,160.5,46.29,35.87
2018,5,31,18,30,367.0,55.0,4.1,11.7,115.0,41.41,31.11
2018,5,31,18,45,260.5,42.5,4.0,11.35,78.0,32.79,22.64
2018,5,31,19,0,154.0,30.0,3.9,11.0,41.0,23.73,9.62
2018,5,31,19,15,80.0,16.0,3.8,10.8,21.5,15.73,0.0
2018,5,31,19,30,6.0,2.0,3.7,10.6,2.0,0.0,0.0
2018,5,31,19,45,3.0,1.0,3.6,10.35,1.0,0.0,0.0
2018,5,31,20,0,0.0,0.0,3.5,10.1,0.0,0.0,0.0
2018,5,31,20,15,0.0,0.0,3.45,10.05,0.0,0.0,0.0
2018,5,31,20,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2018,5,31,20,45,0.0,0.0,3.35,9.9,0.0,0.0,0.0
2018,5,31,21,0,0.0,0.0,3.3,9.8,0.0,0.0,0.0
2018,5,31,21,15,0.0,0.0,3.2,9.8,0.0,0.0,0.0
2018,5,31,21,30,0.0,0.0,3.1,9.8,0.0,0.0,0.0
2018,5,31,21,45,0.0,0.0,3.05,9.75,0.0,0.0,0.0
2018,5,31,22,0,0.0,0.0,3.0,9.7,0.0,0.0,0.0
2018,5,31,22,15,0.0,0.0,2.95,9.65,0.0,0.0,0.0
2018,5,31,22,30,0.0,0.0,2.9,9.6,0.0,0.0,0.0
2018,5,31,22,45,0.0,0.0,2.8,9.55,0.0,0.0,0.0
2018,5,31,23,0,0.0,0.0,2.7,9.5,0.0,0.0,0.0
2018,5,31,23,15,0.0,0.0,2.7,9.45,0.0,0.0,0.0
2018,5,31,23,30,0.0,0.0,2.7,9.4,0.0,0.0,0.0
2018,5,31,23,45,0.0,0.0,2.65,9.35,0.0,0.0,0.0
2018,6,1,0,0,0.0,0.0,2.6,9.3,0.0,0.0,0.0
2018,6,1,0,15,0.0,0.0,2.55,9.25,0.0,0.0,0.0
2018,6,1,0,30,0.0,0.0,2.5,9.2,0.0,0.0,0.0
2018,6,1,0,45,0.0,0.0,2.45,9.15,0.0,0.0,0.0
2018,6,1,1,0,0.0,0.0,2.4,9.1,0.0,0.0,0.0
2018,6,1,1,15,0.0,0.0,2.4,9.05,0.0,0.0,0.0
2018,6,1,1,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2018,6,1,1,45,0.0,0.0,2.4,8.9,0.0,0.0,0.0
2018,6,1,2,0,0.0,0.0,2.4,8.8,0.0,0.0,0.0
2018,6,1,2,15,0.0,0.0,2.4,8.8,0.0,0.0,0.0
2018,6,1,2,30,0.0,0.0,2.4,8.8,0.0,0.0,0.0
2018,6,1,2,45,0.0,0.0,2.4,8.75,0.0,0.0,0.0
2018,6,1,3,0,0.0,0.0,2.4,8.7,0.0,0.0,0.0
2018,6,1,3,15,0.0,0.0,2.35,8.65,0.0,0.0,0.0
2018,6,1,3,30,0.0,0.0,2.3,8.6,0.0,0.0,0.0
2018,6,1,3,45,0.0,0.0,2.3,8.55,0.0,0.0,0.0
2018,6,1,4,0,0.0,0.0,2.3,8.5,0.0,0.0,0.0
2018,6,1,4,15,0.0,0.0,2.25,8.7,0.0,0.0,0.0
2018,6,1,4,30,0.0,0.0,2.2,8.9,0.0,0.0,0.0
2018,6,1,4,45,28.0,6.0,2.2,9.05,6.5,0.0,0.0
2018,6,1,5,0,56.0,12.0,2.2,9.2,13.0,17.32,0.0
2018,6,1,5,15,166.0,25.5,2.15,9.65,41.5,55.2,17.09
2018,6,1,5,30,276.0,39.0,2.1,10.1,70.0,103.94,68.57
2018,6,1,5,45,369.5,48.5,2.1,10.55,111.5,153.8,111.78
2018,6,1,6,0,463.0,58.0,2.1,11.0,153.0,213.47,163.78
2018,6,1,6,15,526.5,65.0,1.95,11.45,201.0,269.3,213.39
2018,6,1,6,30,590.0,72.0,1.8,11.9,249.0,331.3,267.13
2018,6,1,6,45,635.0,77.0,1.7,12.35,299.5,388.39,315.65
2018,6,1,7,0,680.0,82.0,1.6,12.8,350.0,449.15,365.38
2018,6,1,7,15,712.5,85.5,1.55,13.3,400.5,504.55,409.25
2018,6,1,7,30,745.0,89.0,1.5,13.8,451.0,560.56,452.03
2018,6,1,7,45,770.0,92.0,1.45,14.3,500.5,613.85,491.14
2018,6,1,8,0,795.0,95.0,1.4,14.8,550.0,667.64,528.86
2018,6,1,8,15,813.5,98.0,1.35,15.4,597.5,716.83,560.49
2018,6,1,8,30,832.0,101.0,1.3,16.0,645.0,765.42,590.88
2018,6,1,8,45,847.0,102.5,1.2,16.6,688.5,804.54,613.32
2018,6,1,9,0,862.0,104.0,1.1,17.2,732.0,846.2,636.89
2018,6,1,9,15,875.5,105.0,1.1,17.6,771.5,884.41,659.49
2018,6,1,9,30,889.0,106.0,1.1,18.0,811.0,920.69,680.54
2018,6,1,9,45,901.0,104.5,1.1,18.4,845.0,950.78,697.36
2018,6,1,10,0,913.0,103.0,1.1,18.8,879.0,978.45,712.56
2018,6,1,10,15,919.0,104.5,1.2,19.0,906.5,1000.91,726.77
2018,6,1,10,30,925.0,106.0,1.3,19.2,934.0,1020.38,739.17
2018,6,1,10,45,929.0,106.5,1.4,19.45,954.0,1033.72,747.65
2018,6,1,11,0,933.0,107.0,1.5,19.7,974.0,1043.86,754.24
2018,6,1,11,15,936.0,107.5,1.6,19.85,987.5,1049.71,758.52
2018,6,1,11,30,939.0,108.0,1.7,20.0,1001.0,1052.24,760.81
2018,6,1,11,45,940.0,107.5,1.8,20.2,1006.5,1048.42,759.04
2018,6,1,12,0,941.0,107.0,1.9,20.4,1012.0,1041.29,755.28
2018,6,1,12,15,940.5,107.0,2.05,20.45,1010.0,1029.93,749.94
2018,6,1,12,30,940.0,107.0,2.2,20.5,1008.0,1015.38,742.49
2018,6,1,12,45,938.5,106.5,2.35,20.55,999.0,996.25,731.97
2018,6,1,13,0,937.0,106.0,2.5,20.6,990.0,974.11,719.36
2018,6,1,13,15,933.5,105.5,2.65,20.55,973.5,947.25,703.72
2018,6,1,13,30,930.0,105.0,2.8,20.5,957.0,917.66,686.05
2018,6,1,13,45,925.0,104.0,2.9,20.45,934.0,883.75,664.82
2018,6,1,14,0,920.0,103.0,3.0,20.4,911.0,847.49,641.75
2018,6,1,14,15,913.0,102.0,3.15,20.25,881.0,807.52,616.3
2018,6,1,14,30,906.0,101.0,3.3,20.1,851.0,765.7,589.1
2018,6,1,14,45,897.5,99.0,3.4,20.0,815.5,720.25,558.48
2018,6,1,15,0,889.0,97.0,3.5,19.9,780.0,673.49,525.21
2018,6,1,15,15,877.5,95.5,3.5,19.9,739.5,624.28,487.73
2018,6,1,15,30,866.0,94.0,3.5,19.9,699.0,574.47,448.84
2018,6,1,15,45,852.0,91.5,3.6,19.45,654.5,522.08,407.86
2018,6,1,16,0,838.0,89.0,3.7,19.0,610.0,469.8,365.56
2018,6,1,16,15,819.0,86.5,3.75,18.65,562.0,412.87,318.14
2018,6,1,16,30,800.0,84.0,3.8,18.3,514.0,359.77,272.36
2018,6,1,16,45,776.0,80.5,3.8,17.95,464.0,305.62,224.81
2018,6,1,17,0,752.0,77.0,3.8,17.6,414.0,253.61,178.52
2018,6,1,17,15,718.0,73.5,3.8,17.15,363.5,201.99,133.48
2018,6,1,17,30,684.0,70.0,3.8,16.7,313.0,151.1,91.06
2018,6,1,17,45,636.5,64.5,3.75,16.2,263.0,103.72,56.39
2018,6,1,18,0,589.0,59.0,3.7,15.7,213.0,61.68,33.4
2018,6,1,18,15,519.5,52.5,3.6,15.1,167.0,36.7,26.96
2018,6,1,18,30,450.0,46.0,3.5,14.5,121.0,33.91,24.2
2018,6,1,18,45,342.5,37.0,3.35,13.95,83.0,28.57,18.85
2018,6,1,19,0,235.0,28.0,3.2,13.4,45.0,22.93,9.6
2018,6,1,19,15,124.5,15.0,3.1,13.2,23.5,14.74,0.0
2018,6,1,19,30,14.0,2.0,3.0,13.0,2.0,0.0,0.0
2018,6,1,19,45,7.0,1.0,2.9,12.75,1.0,0.0,0.0
2018,6,1,20,0,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2018,6,1,20,15,0.0,0.0,2.7,12.4,0.0,0.0,0.0
2018,6,1,20,30,0.0,0.0,2.6,12.3,0.0,0.0,0.0
2018,6,1,20,45,0.0,0.0,2.5,12.2,0.0,0.0,0.0
2018,6,1,21,0,0.0,0.0,2.4,12.1,0.0,0.0,0.0
2018,6,1,21,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2018,6,1,21,30,0.0,0.0,2.3,11.9,0.0,0.0,0.0
2018,6,1,21,45,0.0,0.0,2.2,11.8,0.0,0.0,0.0
2018,6,1,22,0,0.0,0.0,2.1,11.7,0.0,0.0,0.0
2018,6,1,22,15,0.0,0.0,2.1,11.6,0.0,0.0,0.0
2018,6,1,22,30,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2018,6,1,22,45,0.0,0.0,2.05,11.45,0.0,0.0,0.0
2018,6,1,23,0,0.0,0.0,2.0,11.4,0.0,0.0,0.0
2018,6,1,23,15,0.0,0.0,1.95,11.35,0.0,0.0,0.0
2018,6,1,23,30,0.0,0.0,1.9,11.3,0.0,0.0,0.0
2018,6,1,23,45,0.0,0.0,1.9,11.2,0.0,0.0,0.0
2018,6,2,0,0,0.0,0.0,1.9,11.1,0.0,0.0,0.0
2018,6,2,0,15,0.0,0.0,1.9,11.1,0.0,0.0,0.0
2018,6,2,0,30,0.0,0.0,1.9,11.1,0.0,0.0,0.0
2018,6,2,0,45,0.0,0.0,1.85,11.05,0.0,0.0,0.0
2018,6,2,1,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2018,6,2,1,15,0.0,0.0,1.8,11.05,0.0,0.0,0.0
2018,6,2,1,30,0.0,0.0,1.8,11.1,0.0,0.0,0.0
2018,6,2,1,45,0.0,0.0,1.8,11.1,0.0,0.0,0.0
2018,6,2,2,0,0.0,0.0,1.8,11.1,0.0,0.0,0.0
2018,6,2,2,15,0.0,0.0,1.75,11.15,0.0,0.0,0.0
2018,6,2,2,30,0.0,0.0,1.7,11.2,0.0,0.0,0.0
2018,6,2,2,45,0.0,0.0,1.7,11.2,0.0,0.0,0.0
2018,6,2,3,0,0.0,0.0,1.7,11.2,0.0,0.0,0.0
2018,6,2,3,15,0.0,0.0,1.65,11.25,0.0,0.0,0.0
2018,6,2,3,30,0.0,0.0,1.6,11.3,0.0,0.0,0.0
2018,6,2,3,45,0.0,0.0,1.6,11.35,0.0,0.0,0.0
2018,6,2,4,0,0.0,0.0,1.6,11.4,0.0,0.0,0.0
2018,6,2,4,15,0.0,0.0,1.55,11.55,0.0,0.0,0.0
2018,6,2,4,30,0.0,0.0,1.5,11.7,0.0,0.0,0.0
2018,6,2,4,45,48.0,6.0,1.45,11.85,7.0,0.0,0.0
2018,6,2,5,0,96.0,12.0,1.4,12.0,14.0,21.29,0.0
2018,6,2,5,15,227.0,23.0,1.4,12.55,44.0,62.16,19.76
2018,6,2,5,30,358.0,34.0,1.4,13.1,74.0,115.87,74.31
2018,6,2,5,45,447.0,41.5,1.4,13.65,116.5,166.56,118.35
2018,6,2,6,0,536.0,49.0,1.4,14.2,159.0,226.66,170.51
2018,6,2,6,15,593.5,54.0,1.4,14.65,207.0,281.76,219.35
2018,6,2,6,30,651.0,59.0,1.4,15.1,255.0,341.5,270.97
2018,6,2,6,45,690.5,63.5,1.35,15.6,305.5,398.5,318.86
2018,6,2,7,0,730.0,68.0,1.3,16.1,356.0,458.55,367.31
2018,6,2,7,15,759.0,71.5,1.35,16.65,407.0,514.32,411.1
2018,6,2,7,30,788.0,75.0,1.4,17.2,458.0,571.51,454.45
2018,6,2,7,45,809.5,78.0,1.4,17.75,507.5,624.34,492.78
2018,6,2,8,0,831.0,81.0,1.4,18.3,557.0,674.14,526.53
2018,6,2,8,15,848.0,83.0,1.45,18.95,604.0,722.33,557.81
2018,6,2,8,30,865.0,85.0,1.5,19.6,651.0,769.76,587.94
2018,6,2,8,45,877.5,87.5,1.55,20.25,694.5,813.05,614.68
2018,6,2,9,0,890.0,90.0,1.6,20.9,738.0,854.73,639.94
2018,6,2,9,15,894.5,94.0,1.6,21.4,775.0,889.19,659.85
2018,6,2,9,30,899.0,98.0,1.6,21.9,812.0,921.13,677.92
2018,6,2,9,45,899.5,104.0,1.6,22.4,843.5,948.84,693.08
2018,6,2,10,0,900.0,110.0,1.6,22.9,875.0,973.54,706.25
2018,6,2,10,15,906.5,111.0,1.6,23.25,902.5,995.71,718.17
2018,6,2,10,30,913.0,112.0,1.6,23.6,930.0,1014.95,728.26
2018,6,2,10,45,917.5,113.0,1.6,23.95,950.5,1029.18,735.25
2018,6,2,11,0,922.0,114.0,1.6,24.3,971.0,1040.23,740.38
2018,6,2,11,15,925.0,114.5,1.6,24.5,984.5,1046.03,742.8
2018,6,2,11,30,928.0,115.0,1.6,24.7,998.0,1048.55,743.36
2018,6,2,11,45,929.5,114.5,1.65,24.95,1004.0,1045.26,741.1
2018,6,2,12,0,931.0,114.0,1.7,25.2,1010.0,1038.7,736.98
2018,6,2,12,15,932.5,113.5,1.75,25.25,1009.5,1028.9,731.53
2018,6,2,12,30,934.0,113.0,1.8,25.3,1009.0,1015.9,724.16
2018,6,2,12,45,935.0,110.5,1.9,25.35,1000.5,997.28,713.96
2018,6,2,13,0,936.0,108.0,2.0,25.4,992.0,975.59,701.78
2018,6,2,13,15,932.5,107.5,2.1,25.3,975.5,948.79,686.62
2018,6,2,13,30,929.0,107.0,2.2,25.2,959.0,919.27,669.54
2018,6,2,13,45,923.5,106.0,2.3,25.1,935.5,885.01,649.11
2018,6,2,14,0,918.0,105.0,2.4,25.0,912.0,848.44,626.88
2018,6,2,14,15,911.0,104.5,2.45,24.85,882.5,809.06,602.16
2018,6,2,14,30,904.0,104.0,2.5,24.7,853.0,767.84,575.86
2018,6,2,14,45,895.0,102.5,2.6,24.5,817.5,722.63,546.78
2018,6,2,15,0,886.0,101.0,2.7,24.3,782.0,676.15,514.98
2018,6,2,15,15,875.0,98.5,2.7,24.3,741.5,626.47,478.31
2018,6,2,15,30,864.0,96.0,2.7,24.3,701.0,576.15,440.19
2018,6,2,15,45,849.0,94.0,2.75,23.75,656.0,523.83,400.5
2018,6,2,16,0,834.0,92.0,2.8,23.2,611.0,469.04,357.61
2018,6,2,16,15,815.0,89.0,2.8,22.75,563.0,414.56,313.27
2018,6,2,16,30,796.0,86.0,2.8,22.3,515.0,361.23,268.5
