Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,6,2,16,45,771.0,82.5,2.8,21.85,465.0,306.99,222.09
2018,6,2,17,0,746.0,79.0,2.8,21.4,415.0,254.99,176.9
2018,6,2,17,15,712.0,75.0,2.7,20.75,364.0,203.24,132.67
2018,6,2,17,30,678.0,71.0,2.6,20.1,313.0,152.16,90.83
2018,6,2,17,45,630.0,66.0,2.55,19.4,263.5,105.43,57.12
2018,6,2,18,0,582.0,61.0,2.5,18.7,214.0,64.11,34.68
2018,6,2,18,15,512.0,54.0,2.4,18.05,167.5,37.89,27.67
2018,6,2,18,30,442.0,47.0,2.3,17.4,121.0,34.71,24.61
2018,6,2,18,45,335.5,37.5,2.25,16.7,83.0,28.93,18.97
2018,6,2,19,0,229.0,28.0,2.2,16.0,45.0,22.78,9.88
2018,6,2,19,15,125.0,16.0,2.15,15.65,24.5,15.73,0.0
2018,6,2,19,30,21.0,4.0,2.1,15.3,4.0,0.0,0.0
2018,6,2,19,45,10.5,2.0,2.1,14.95,2.0,0.0,0.0
2018,6,2,20,0,0.0,0.0,2.1,14.6,0.0,0.0,0.0
2018,6,2,20,15,0.0,0.0,2.1,14.4,0.0,0.0,0.0
2018,6,2,20,30,0.0,0.0,2.1,14.2,0.0,0.0,0.0
2018,6,2,20,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2018,6,2,21,0,0.0,0.0,2.0,13.8,0.0,0.0,0.0
2018,6,2,21,15,0.0,0.0,2.0,13.65,0.0,0.0,0.0
2018,6,2,21,30,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2018,6,2,21,45,0.0,0.0,2.05,13.35,0.0,0.0,0.0
2018,6,2,22,0,0.0,0.0,2.1,13.2,0.0,0.0,0.0
2018,6,2,22,15,0.0,0.0,2.1,13.1,0.0,0.0,0.0
2018,6,2,22,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2018,6,2,22,45,0.0,0.0,2.1,12.9,0.0,0.0,0.0
2018,6,2,23,0,0.0,0.0,2.1,12.8,0.0,0.0,0.0
2018,6,2,23,15,0.0,0.0,2.1,12.75,0.0,0.0,0.0
2018,6,2,23,30,0.0,0.0,2.1,12.7,0.0,0.0,0.0
2018,6,2,23,45,0.0,0.0,2.1,12.65,0.0,0.0,0.0
2018,6,3,0,0,0.0,0.0,2.1,12.6,0.0,0.0,0.0
2018,6,3,0,15,0.0,0.0,2.0,12.55,0.0,0.0,0.0
2018,6,3,0,30,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2018,6,3,0,45,0.0,0.0,1.85,12.45,0.0,0.0,0.0
2018,6,3,1,0,0.0,0.0,1.8,12.4,0.0,0.0,0.0
2018,6,3,1,15,0.0,0.0,1.75,12.4,0.0,0.0,0.0
2018,6,3,1,30,0.0,0.0,1.7,12.4,0.0,0.0,0.0
2018,6,3,1,45,0.0,0.0,1.65,12.4,0.0,0.0,0.0
2018,6,3,2,0,0.0,0.0,1.6,12.4,0.0,0.0,0.0
2018,6,3,2,15,0.0,0.0,1.6,12.4,0.0,0.0,0.0
2018,6,3,2,30,0.0,0.0,1.6,12.4,0.0,0.0,0.0
2018,6,3,2,45,0.0,0.0,1.6,12.4,0.0,0.0,0.0
2018,6,3,3,0,0.0,0.0,1.6,12.4,0.0,0.0,0.0
2018,6,3,3,15,0.0,0.0,1.6,12.4,0.0,0.0,0.0
2018,6,3,3,30,0.0,0.0,1.6,12.4,0.0,0.0,0.0
2018,6,3,3,45,0.0,0.0,1.65,12.35,0.0,0.0,0.0
2018,6,3,4,0,0.0,0.0,1.7,12.3,0.0,0.0,0.0
2018,6,3,4,15,0.0,0.0,1.75,12.4,0.0,0.0,0.0
2018,6,3,4,30,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2018,6,3,4,45,41.0,6.0,1.8,12.6,7.0,0.0,0.0
2018,6,3,5,0,82.0,12.0,1.8,12.7,14.0,19.93,0.0
2018,6,3,5,15,206.0,24.0,1.8,13.0,43.5,60.11,20.15
2018,6,3,5,30,330.0,36.0,1.8,13.3,73.0,112.23,72.54
2018,6,3,5,45,420.0,44.0,1.75,13.6,115.0,162.31,115.91
2018,6,3,6,0,510.0,52.0,1.7,13.9,157.0,221.89,167.67
2018,6,3,6,15,569.5,57.5,1.65,14.25,205.0,276.95,216.5
2018,6,3,6,30,629.0,63.0,1.6,14.6,253.0,337.75,269.06
2018,6,3,6,45,670.5,68.0,1.55,15.0,303.5,395.05,317.45
2018,6,3,7,0,712.0,73.0,1.5,15.4,354.0,454.72,366.02
2018,6,3,7,15,741.5,76.5,1.55,15.9,404.5,509.93,409.72
2018,6,3,7,30,771.0,80.0,1.6,16.4,455.0,566.62,453.1
2018,6,3,7,45,793.5,83.0,1.6,16.85,504.5,619.35,491.91
2018,6,3,8,0,816.0,86.0,1.6,17.3,554.0,672.34,528.83
2018,6,3,8,15,833.0,88.0,1.6,17.7,600.5,716.66,557.73
2018,6,3,8,30,850.0,90.0,1.6,18.1,647.0,763.5,587.91
2018,6,3,8,45,863.0,93.0,1.65,18.55,690.5,807.18,615.7
2018,6,3,9,0,876.0,96.0,1.7,19.0,734.0,849.32,642.06
2018,6,3,9,15,886.5,97.5,1.75,19.3,773.0,885.9,664.73
2018,6,3,9,30,897.0,99.0,1.8,19.6,812.0,920.35,685.86
2018,6,3,9,45,904.5,100.5,1.8,19.9,845.0,949.7,702.88
2018,6,3,10,0,912.0,102.0,1.8,20.2,878.0,976.42,718.13
2018,6,3,10,15,918.0,103.0,1.9,20.45,905.0,998.38,731.7
2018,6,3,10,30,924.0,104.0,2.0,20.7,932.0,1017.36,743.44
2018,6,3,10,45,921.0,109.5,2.05,21.0,950.5,1029.05,749.8
2018,6,3,11,0,918.0,115.0,2.1,21.3,969.0,1037.35,754.16
2018,6,3,11,15,928.0,111.0,2.15,21.4,984.5,1045.55,759.16
2018,6,3,11,30,938.0,107.0,2.2,21.5,1000.0,1050.53,762.22
2018,6,3,11,45,939.0,107.0,2.25,21.6,1006.0,1047.3,760.18
2018,6,3,12,0,940.0,107.0,2.3,21.7,1012.0,1040.77,756.21
2018,6,3,12,15,938.5,108.0,2.4,21.65,1010.5,1029.54,750.33
2018,6,3,12,30,937.0,109.0,2.5,21.6,1009.0,1015.13,742.45
2018,6,3,12,45,934.0,110.0,2.6,21.55,1000.0,996.21,731.63
2018,6,3,13,0,931.0,111.0,2.7,21.5,991.0,974.34,718.84
2018,6,3,13,15,926.0,111.5,2.75,21.4,974.5,947.32,702.28
2018,6,3,13,30,921.0,112.0,2.8,21.3,958.0,917.67,683.9
2018,6,3,13,45,872.5,138.0,2.9,21.2,923.5,873.29,655.74
2018,6,3,14,0,824.0,164.0,3.0,21.1,889.0,830.67,628.45
2018,6,3,14,15,771.5,184.5,3.05,20.95,845.5,778.65,593.96
2018,6,3,14,30,719.0,205.0,3.1,20.8,802.0,727.9,557.87
2018,6,3,14,45,759.0,174.0,3.2,20.65,780.0,695.09,536.19
2018,6,3,15,0,799.0,143.0,3.3,20.5,758.0,658.75,510.99
2018,6,3,15,15,791.0,135.5,3.3,20.5,717.5,609.51,473.94
2018,6,3,15,30,783.0,128.0,3.3,20.5,677.0,559.59,435.52
2018,6,3,15,45,751.5,127.5,3.35,20.1,626.5,503.7,392.13
2018,6,3,16,0,720.0,127.0,3.4,19.7,576.0,447.43,347.34
2018,6,3,16,15,706.0,117.5,3.4,19.4,529.0,394.53,303.73
2018,6,3,16,30,692.0,108.0,3.4,19.1,482.0,342.47,259.56
2018,6,3,16,45,706.0,93.0,3.4,18.85,442.5,295.14,217.46
2018,6,3,17,0,720.0,78.0,3.4,18.6,403.0,248.59,174.99
2018,6,3,17,15,706.5,73.0,3.4,18.15,360.0,201.39,133.05
2018,6,3,17,30,693.0,68.0,3.4,17.7,317.0,155.6,94.0
2018,6,3,17,45,649.0,63.0,3.4,17.25,267.5,105.63,56.89
2018,6,3,18,0,605.0,58.0,3.4,16.8,218.0,63.38,33.35
2018,6,3,18,15,538.5,52.0,3.35,16.25,172.0,36.07,26.29
2018,6,3,18,30,472.0,46.0,3.3,15.7,126.0,33.68,23.91
2018,6,3,18,45,366.5,37.0,3.25,15.1,87.0,28.32,18.63
2018,6,3,19,0,261.0,28.0,3.2,14.5,48.0,22.64,10.31
2018,6,3,19,15,144.5,16.0,3.2,14.2,26.0,15.73,0.0
2018,6,3,19,30,28.0,4.0,3.2,13.9,4.0,0.0,0.0
2018,6,3,19,45,14.0,2.0,3.25,13.6,2.0,0.0,0.0
2018,6,3,20,0,0.0,0.0,3.3,13.3,0.0,0.0,0.0
2018,6,3,20,15,0.0,0.0,3.3,13.15,0.0,0.0,0.0
2018,6,3,20,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2018,6,3,20,45,0.0,0.0,3.3,12.85,0.0,0.0,0.0
2018,6,3,21,0,0.0,0.0,3.3,12.7,0.0,0.0,0.0
2018,6,3,21,15,0.0,0.0,3.3,12.6,0.0,0.0,0.0
2018,6,3,21,30,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2018,6,3,21,45,0.0,0.0,3.3,12.4,0.0,0.0,0.0
2018,6,3,22,0,0.0,0.0,3.3,12.3,0.0,0.0,0.0
2018,6,3,22,15,0.0,0.0,3.3,12.25,0.0,0.0,0.0
2018,6,3,22,30,0.0,0.0,3.3,12.2,0.0,0.0,0.0
2018,6,3,22,45,0.0,0.0,3.35,12.15,0.0,0.0,0.0
2018,6,3,23,0,0.0,0.0,3.4,12.1,0.0,0.0,0.0
2018,6,3,23,15,0.0,0.0,3.4,12.05,0.0,0.0,0.0
2018,6,3,23,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2018,6,3,23,45,0.0,0.0,3.4,11.95,0.0,0.0,0.0
2018,6,4,0,0,0.0,0.0,3.4,11.9,0.0,0.0,0.0
2018,6,4,0,15,0.0,0.0,3.45,11.85,0.0,0.0,0.0
2018,6,4,0,30,0.0,0.0,3.5,11.8,0.0,0.0,0.0
2018,6,4,0,45,0.0,0.0,3.5,11.75,0.0,0.0,0.0
2018,6,4,1,0,0.0,0.0,3.5,11.7,0.0,0.0,0.0
2018,6,4,1,15,0.0,0.0,3.55,11.7,0.0,0.0,0.0
2018,6,4,1,30,0.0,0.0,3.6,11.7,0.0,0.0,0.0
2018,6,4,1,45,0.0,0.0,3.65,11.65,0.0,0.0,0.0
2018,6,4,2,0,0.0,0.0,3.7,11.6,0.0,0.0,0.0
2018,6,4,2,15,0.0,0.0,3.7,11.6,0.0,0.0,0.0
2018,6,4,2,30,0.0,0.0,3.7,11.6,0.0,0.0,0.0
2018,6,4,2,45,0.0,0.0,3.7,11.6,0.0,0.0,0.0
2018,6,4,3,0,0.0,0.0,3.7,11.6,0.0,0.0,0.0
2018,6,4,3,15,0.0,0.0,3.7,11.55,0.0,0.0,0.0
2018,6,4,3,30,0.0,0.0,3.7,11.5,0.0,0.0,0.0
2018,6,4,3,45,0.0,0.0,3.75,11.5,0.0,0.0,0.0
2018,6,4,4,0,0.0,0.0,3.8,11.5,0.0,0.0,0.0
2018,6,4,4,15,0.0,0.0,3.85,11.55,0.0,0.0,0.0
2018,6,4,4,30,0.0,0.0,3.9,11.6,0.0,0.0,0.0
2018,6,4,4,45,46.5,6.5,4.0,11.65,7.5,0.0,0.0
2018,6,4,5,0,93.0,13.0,4.1,11.7,15.0,22.02,0.0
2018,6,4,5,15,224.0,24.5,4.2,12.0,45.5,63.44,22.31
2018,6,4,5,30,355.0,36.0,4.3,12.3,76.0,117.37,76.22
2018,6,4,5,45,445.0,43.0,4.35,12.6,118.5,167.73,120.51
2018,6,4,6,0,535.0,50.0,4.4,12.9,161.0,227.53,173.46
2018,6,4,6,15,593.0,55.5,4.5,13.3,209.5,283.3,224.11
2018,6,4,6,30,651.0,61.0,4.6,13.7,258.0,344.66,278.69
2018,6,4,6,45,691.5,65.5,4.65,14.15,309.0,401.15,328.19
2018,6,4,7,0,732.0,70.0,4.7,14.6,360.0,461.75,379.57
2018,6,4,7,15,761.5,73.5,4.7,14.85,411.0,517.88,426.12
2018,6,4,7,30,791.0,77.0,4.7,15.1,462.0,575.48,472.45
2018,6,4,7,45,812.5,80.0,4.7,15.4,512.0,628.42,513.76
2018,6,4,8,0,834.0,83.0,4.7,15.7,562.0,678.31,550.52
2018,6,4,8,15,851.0,85.5,4.65,15.9,609.5,727.15,584.93
2018,6,4,8,30,868.0,88.0,4.6,16.1,657.0,775.23,618.16
2018,6,4,8,45,880.5,91.0,4.6,16.35,701.0,819.15,647.97
2018,6,4,9,0,893.0,94.0,4.6,16.6,745.0,861.46,676.25
2018,6,4,9,15,894.5,100.0,4.6,16.7,781.5,895.52,698.71
2018,6,4,9,30,896.0,106.0,4.6,16.8,818.0,926.87,719.15
2018,6,4,9,45,904.5,107.5,4.55,16.95,852.0,957.1,738.17
2018,6,4,10,0,913.0,109.0,4.5,17.1,886.0,984.75,755.25
2018,6,4,10,15,920.0,110.0,4.55,17.15,914.0,1007.67,770.21
2018,6,4,10,30,927.0,111.0,4.6,17.2,942.0,1027.64,783.23
2018,6,4,10,45,932.5,111.0,4.65,17.25,963.0,1042.03,792.51
2018,6,4,11,0,938.0,111.0,4.7,17.3,984.0,1053.22,799.75
2018,6,4,11,15,941.0,111.5,4.75,17.3,998.0,1059.16,803.7
2018,6,4,11,30,944.0,112.0,4.8,17.3,1012.0,1061.77,805.53
2018,6,4,11,45,879.0,157.0,4.85,17.3,999.0,1037.79,789.31
2018,6,4,12,0,814.0,202.0,4.9,17.3,986.0,1016.97,775.45
2018,6,4,12,15,776.0,227.5,4.9,17.3,974.0,998.58,762.87
2018,6,4,12,30,738.0,253.0,4.9,17.3,962.0,974.25,746.18
2018,6,4,12,45,791.0,216.0,4.95,17.3,969.5,969.45,743.59
2018,6,4,13,0,844.0,179.0,5.0,17.3,977.0,964.33,740.74
2018,6,4,13,15,872.5,157.0,5.0,17.35,970.0,943.43,726.39
2018,6,4,13,30,901.0,135.0,5.0,17.4,963.0,922.9,712.43
2018,6,4,13,45,890.5,136.0,5.0,17.4,937.5,887.13,687.79
2018,6,4,14,0,880.0,137.0,5.0,17.4,912.0,849.44,661.72
2018,6,4,14,15,872.0,135.0,5.05,17.3,881.5,809.16,634.12
2018,6,4,14,30,864.0,133.0,5.1,17.2,851.0,767.22,605.01
2018,6,4,14,45,857.0,129.0,5.1,17.15,815.5,722.63,573.13
2018,6,4,15,0,850.0,125.0,5.1,17.1,780.0,675.79,537.43
2018,6,4,15,15,854.0,115.5,5.1,17.1,744.0,629.8,501.65
2018,6,4,15,30,858.0,106.0,5.1,17.1,708.0,583.89,464.91
2018,6,4,15,45,850.5,101.0,5.15,16.7,665.5,530.65,422.2
2018,6,4,16,0,843.0,96.0,5.2,16.3,623.0,478.9,379.24
2018,6,4,16,15,826.5,92.5,5.15,16.05,575.5,424.56,332.58
2018,6,4,16,30,810.0,89.0,5.1,15.8,528.0,371.09,285.45
2018,6,4,16,45,786.5,85.0,5.1,15.55,477.5,316.13,236.38
2018,6,4,17,0,763.0,81.0,5.1,15.3,427.0,263.24,188.57
2018,6,4,17,15,729.0,77.0,5.1,14.9,375.5,210.54,141.88
2018,6,4,17,30,695.0,73.0,5.1,14.5,324.0,158.43,97.67
2018,6,4,17,45,647.0,68.0,5.05,14.15,273.5,110.7,61.87
2018,6,4,18,0,599.0,63.0,5.0,13.8,223.0,68.37,37.72
2018,6,4,18,15,526.5,56.5,4.9,13.4,175.5,39.87,30.0
2018,6,4,18,30,454.0,50.0,4.8,13.0,128.0,37.27,27.37
2018,6,4,18,45,344.0,40.0,4.65,12.55,88.5,31.13,21.3
2018,6,4,19,0,234.0,30.0,4.5,12.1,49.0,23.52,11.48
2018,6,4,19,15,128.0,17.5,4.45,11.85,27.0,17.2,0.0
2018,6,4,19,30,22.0,5.0,4.4,11.6,5.0,0.0,0.0
2018,6,4,19,45,11.0,2.5,4.35,11.35,2.5,0.0,0.0
2018,6,4,20,0,0.0,0.0,4.3,11.1,0.0,0.0,0.0
2018,6,4,20,15,0.0,0.0,4.25,10.95,0.0,0.0,0.0
2018,6,4,20,30,0.0,0.0,4.2,10.8,0.0,0.0,0.0
2018,6,4,20,45,0.0,0.0,4.15,10.7,0.0,0.0,0.0
2018,6,4,21,0,0.0,0.0,4.1,10.6,0.0,0.0,0.0
2018,6,4,21,15,0.0,0.0,4.1,10.5,0.0,0.0,0.0
2018,6,4,21,30,0.0,0.0,4.1,10.4,0.0,0.0,0.0
2018,6,4,21,45,0.0,0.0,4.05,10.35,0.0,0.0,0.0
2018,6,4,22,0,0.0,0.0,4.0,10.3,0.0,0.0,0.0
2018,6,4,22,15,0.0,0.0,4.0,10.25,0.0,0.0,0.0
2018,6,4,22,30,0.0,0.0,4.0,10.2,0.0,0.0,0.0
2018,6,4,22,45,0.0,0.0,4.0,10.15,0.0,0.0,0.0
2018,6,4,23,0,0.0,0.0,4.0,10.1,0.0,0.0,0.0
2018,6,4,23,15,0.0,0.0,3.95,10.1,0.0,0.0,0.0
2018,6,4,23,30,0.0,0.0,3.9,10.1,0.0,0.0,0.0
2018,6,4,23,45,0.0,0.0,3.9,10.05,0.0,0.0,0.0
2018,6,5,0,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2018,6,5,0,15,0.0,0.0,3.9,9.95,0.0,0.0,0.0
2018,6,5,0,30,0.0,0.0,3.9,9.9,0.0,0.0,0.0
2018,6,5,0,45,0.0,0.0,3.9,9.8,0.0,0.0,0.0
2018,6,5,1,0,0.0,0.0,3.9,9.7,0.0,0.0,0.0
2018,6,5,1,15,0.0,0.0,3.9,9.7,0.0,0.0,0.0
2018,6,5,1,30,0.0,0.0,3.9,9.7,0.0,0.0,0.0
2018,6,5,1,45,0.0,0.0,3.95,9.65,0.0,0.0,0.0
2018,6,5,2,0,0.0,0.0,4.0,9.6,0.0,0.0,0.0
2018,6,5,2,15,0.0,0.0,4.0,9.6,0.0,0.0,0.0
2018,6,5,2,30,0.0,0.0,4.0,9.6,0.0,0.0,0.0
2018,6,5,2,45,0.0,0.0,4.0,9.55,0.0,0.0,0.0
2018,6,5,3,0,0.0,0.0,4.0,9.5,0.0,0.0,0.0
2018,6,5,3,15,0.0,0.0,4.0,9.5,0.0,0.0,0.0
2018,6,5,3,30,0.0,0.0,4.0,9.5,0.0,0.0,0.0
2018,6,5,3,45,0.0,0.0,3.95,9.45,0.0,0.0,0.0
2018,6,5,4,0,0.0,0.0,3.9,9.4,0.0,0.0,0.0
2018,6,5,4,15,0.0,0.0,3.95,9.5,0.0,0.0,0.0
2018,6,5,4,30,0.0,0.0,4.0,9.6,0.0,0.0,0.0
2018,6,5,4,45,27.0,6.5,4.05,9.7,7.0,0.0,0.0
2018,6,5,5,0,54.0,13.0,4.1,9.8,14.0,18.16,0.0
2018,6,5,5,15,159.5,27.5,4.15,10.1,43.0,56.78,21.37
2018,6,5,5,30,265.0,42.0,4.2,10.4,72.0,105.03,70.24
2018,6,5,5,45,356.0,52.5,4.25,10.65,114.0,153.88,112.69
2018,6,5,6,0,447.0,63.0,4.3,10.9,156.0,213.76,165.28
2018,6,5,6,15,510.0,71.0,4.25,11.3,204.0,269.7,215.51
2018,6,5,6,30,573.0,79.0,4.2,11.7,252.0,331.74,270.21
2018,6,5,6,45,618.0,84.5,4.15,12.1,302.5,388.55,319.64
2018,6,5,7,0,663.0,90.0,4.1,12.5,353.0,449.02,370.66
2018,6,5,7,15,695.5,95.0,4.0,12.8,404.0,505.26,416.87
2018,6,5,7,30,728.0,100.0,3.9,13.1,455.0,563.36,463.15
2018,6,5,7,45,753.0,103.5,3.8,13.45,504.5,614.84,502.9
2018,6,5,8,0,778.0,107.0,3.7,13.8,554.0,668.46,543.07
2018,6,5,8,15,797.5,109.5,3.6,14.05,601.0,717.18,577.15
2018,6,5,8,30,817.0,112.0,3.5,14.3,648.0,765.39,610.01
2018,6,5,8,45,833.0,114.5,3.4,14.6,692.0,809.99,639.48
2018,6,5,9,0,849.0,117.0,3.3,14.9,736.0,853.31,667.5
2018,6,5,9,15,866.5,115.5,3.2,15.15,776.5,887.44,688.68
2018,6,5,9,30,884.0,114.0,3.1,15.4,817.0,924.45,711.61
2018,6,5,9,45,900.5,110.5,3.05,15.65,852.5,956.5,731.16
2018,6,5,10,0,917.0,107.0,3.0,15.9,888.0,986.37,749.06
2018,6,5,10,15,923.0,108.5,3.0,16.1,915.5,1008.95,762.52
2018,6,5,10,30,929.0,110.0,3.0,16.3,943.0,1028.55,774.03
2018,6,5,10,45,933.5,110.5,3.0,16.45,963.5,1042.52,781.99
2018,6,5,11,0,938.0,111.0,3.0,16.6,984.0,1053.28,787.95
2018,6,5,11,15,940.5,111.0,3.05,16.7,997.0,1058.24,790.82
2018,6,5,11,30,943.0,111.0,3.1,16.8,1010.0,1059.89,791.66
2018,6,5,11,45,944.0,111.5,3.15,16.85,1016.0,1057.2,789.92
2018,6,5,12,0,945.0,112.0,3.2,16.9,1022.0,1051.2,786.13
2018,6,5,12,15,941.5,114.0,3.3,16.85,1020.0,1039.01,779.05
2018,6,5,12,30,938.0,116.0,3.4,16.8,1018.0,1023.68,769.95
2018,6,5,12,45,932.5,118.5,3.5,16.8,1008.0,1003.9,757.73
2018,6,5,13,0,927.0,121.0,3.6,16.8,998.0,981.26,743.55
2018,6,5,13,15,924.5,119.5,3.65,16.75,982.0,954.69,726.45
2018,6,5,13,30,922.0,118.0,3.7,16.7,966.0,925.4,707.41
2018,6,5,13,45,918.5,116.5,3.75,16.65,943.5,892.66,685.88
2018,6,5,14,0,915.0,115.0,3.8,16.6,921.0,857.51,662.5
2018,6,5,14,15,904.5,115.0,3.8,16.5,890.0,816.1,634.35
2018,6,5,14,30,894.0,115.0,3.8,16.4,859.0,773.1,604.81
2018,6,5,14,45,886.0,113.0,3.85,16.35,824.0,728.61,573.95
2018,6,5,15,0,878.0,111.0,3.9,16.3,789.0,682.79,540.17
2018,6,5,15,15,871.0,106.5,3.9,16.3,749.5,634.12,502.66
2018,6,5,15,30,864.0,102.0,3.9,16.3,710.0,584.46,463.44
2018,6,5,15,45,849.5,99.5,3.9,16.05,665.0,532.01,421.35
2018,6,5,16,0,835.0,97.0,3.9,15.8,620.0,477.08,376.16
2018,6,5,16,15,816.0,94.0,3.9,15.6,572.0,422.6,329.94
2018,6,5,16,30,797.0,91.0,3.9,15.4,524.0,369.25,283.42
2018,6,5,16,45,772.0,88.0,3.9,15.2,474.0,315.43,235.67
2018,6,5,17,0,747.0,85.0,3.9,15.0,424.0,263.85,189.31
2018,6,5,17,15,712.0,80.5,3.95,14.65,372.5,208.42,140.7
2018,6,5,17,30,677.0,76.0,4.0,14.3,321.0,159.38,99.19
2018,6,5,17,45,628.5,70.5,4.0,13.95,270.5,112.09,63.66
2018,6,5,18,0,580.0,65.0,4.0,13.6,220.0,70.27,39.42
2018,6,5,18,15,510.0,58.0,3.9,13.2,173.5,41.08,31.12
2018,6,5,18,30,440.0,51.0,3.8,12.8,127.0,38.08,28.14
2018,6,5,18,45,335.0,40.5,3.7,12.4,88.0,31.49,21.68
2018,6,5,19,0,230.0,30.0,3.6,12.0,49.0,23.47,11.8
2018,6,5,19,15,126.5,17.5,3.6,11.75,27.0,17.2,0.0
2018,6,5,19,30,23.0,5.0,3.6,11.5,5.0,4.91,0.0
2018,6,5,19,45,11.5,2.5,3.55,11.2,2.5,0.0,0.0
2018,6,5,20,0,0.0,0.0,3.5,10.9,0.0,0.0,0.0
2018,6,5,20,15,0.0,0.0,3.5,10.8,0.0,0.0,0.0
2018,6,5,20,30,0.0,0.0,3.5,10.7,0.0,0.0,0.0
2018,6,5,20,45,0.0,0.0,3.5,10.55,0.0,0.0,0.0
2018,6,5,21,0,0.0,0.0,3.5,10.4,0.0,0.0,0.0
2018,6,5,21,15,0.0,0.0,3.5,10.3,0.0,0.0,0.0
2018,6,5,21,30,0.0,0.0,3.5,10.2,0.0,0.0,0.0
2018,6,5,21,45,0.0,0.0,3.45,10.15,0.0,0.0,0.0
2018,6,5,22,0,0.0,0.0,3.4,10.1,0.0,0.0,0.0
2018,6,5,22,15,0.0,0.0,3.4,10.05,0.0,0.0,0.0
2018,6,5,22,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2018,6,5,22,45,0.0,0.0,3.4,9.95,0.0,0.0,0.0
2018,6,5,23,0,0.0,0.0,3.4,9.9,0.0,0.0,0.0
2018,6,5,23,15,0.0,0.0,3.4,9.85,0.0,0.0,0.0
2018,6,5,23,30,0.0,0.0,3.4,9.8,0.0,0.0,0.0
2018,6,5,23,45,0.0,0.0,3.4,9.75,0.0,0.0,0.0
2018,6,6,0,0,0.0,0.0,3.4,9.7,0.0,0.0,0.0
2018,6,6,0,15,0.0,0.0,3.4,9.7,0.0,0.0,0.0
2018,6,6,0,30,0.0,0.0,3.4,9.7,0.0,0.0,0.0
2018,6,6,0,45,0.0,0.0,3.4,9.7,0.0,0.0,0.0
2018,6,6,1,0,0.0,0.0,3.4,9.7,0.0,0.0,0.0
2018,6,6,1,15,0.0,0.0,3.4,9.75,0.0,0.0,0.0
2018,6,6,1,30,0.0,0.0,3.4,9.8,0.0,0.0,0.0
2018,6,6,1,45,0.0,0.0,3.4,9.8,0.0,0.0,0.0
2018,6,6,2,0,0.0,0.0,3.4,9.8,0.0,0.0,0.0
2018,6,6,2,15,0.0,0.0,3.4,9.85,0.0,0.0,0.0
2018,6,6,2,30,0.0,0.0,3.4,9.9,0.0,0.0,0.0
2018,6,6,2,45,0.0,0.0,3.35,9.9,0.0,0.0,0.0
2018,6,6,3,0,0.0,0.0,3.3,9.9,0.0,0.0,0.0
2018,6,6,3,15,0.0,0.0,3.3,9.9,0.0,0.0,0.0
2018,6,6,3,30,0.0,0.0,3.3,9.9,0.0,0.0,0.0
2018,6,6,3,45,0.0,0.0,3.25,9.95,0.0,0.0,0.0
2018,6,6,4,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2018,6,6,4,15,0.0,0.0,3.2,10.05,0.0,0.0,0.0
2018,6,6,4,30,0.0,0.0,3.2,10.1,0.0,0.0,0.0
2018,6,6,4,45,10.0,4.5,3.25,10.2,5.0,0.0,0.0
2018,6,6,5,0,20.0,9.0,3.3,10.3,10.0,10.84,0.0
2018,6,6,5,15,80.5,24.5,3.35,10.5,33.0,39.74,14.54
2018,6,6,5,30,141.0,40.0,3.4,10.7,56.0,74.58,50.15
2018,6,6,5,45,209.0,54.0,3.45,10.85,91.0,117.65,87.02
2018,6,6,6,0,277.0,68.0,3.5,11.0,126.0,165.17,128.43
2018,6,6,6,15,380.0,78.5,3.55,11.25,180.5,228.73,183.22
2018,6,6,6,30,483.0,89.0,3.6,11.5,235.0,302.84,246.94
2018,6,6,6,45,511.0,99.0,3.65,11.7,279.0,353.82,291.43
2018,6,6,7,0,539.0,109.0,3.7,11.9,323.0,405.11,335.09
2018,6,6,7,15,608.0,110.5,3.7,12.2,382.5,472.46,390.61
2018,6,6,7,30,677.0,112.0,3.7,12.5,442.0,545.11,448.93
2018,6,6,7,45,706.5,115.5,3.7,12.75,492.0,598.91,490.91
2018,6,6,8,0,736.0,119.0,3.7,13.0,542.0,653.73,532.69
2018,6,6,8,15,756.5,123.0,3.7,13.3,589.0,703.15,568.65
2018,6,6,8,30,777.0,127.0,3.7,13.6,636.0,750.19,601.29
2018,6,6,8,45,793.0,129.5,3.7,13.95,679.0,793.41,630.49
2018,6,6,9,0,809.0,132.0,3.7,14.3,722.0,835.44,658.44
2018,6,6,9,15,822.0,133.5,3.75,14.55,760.5,872.35,682.89
2018,6,6,9,30,835.0,135.0,3.8,14.8,799.0,907.43,705.87
2018,6,6,9,45,845.5,136.0,3.85,15.05,832.5,937.61,725.28
2018,6,6,10,0,856.0,137.0,3.9,15.3,866.0,959.91,739.15
2018,6,6,10,15,863.0,138.5,3.95,15.5,893.0,982.26,753.27
2018,6,6,10,30,870.0,140.0,4.0,15.7,920.0,1001.84,765.5
2018,6,6,10,45,875.5,140.5,4.1,15.9,940.5,1016.04,774.43
2018,6,6,11,0,881.0,141.0,4.2,16.1,961.0,1027.23,781.43
2018,6,6,11,15,732.0,211.5,4.25,16.15,899.5,962.47,736.41
2018,6,6,11,30,583.0,282.0,4.3,16.2,838.0,883.59,679.64
2018,6,6,11,45,499.0,325.5,4.35,16.3,803.5,839.11,645.75
2018,6,6,12,0,415.0,369.0,4.4,16.4,769.0,793.82,610.72
2018,6,6,12,15,623.5,271.5,4.45,16.45,871.5,893.68,688.98
2018,6,6,12,30,832.0,174.0,4.5,16.5,974.0,983.67,752.45
2018,6,6,12,45,843.5,168.0,4.5,16.55,973.0,972.66,744.23
2018,6,6,13,0,855.0,162.0,4.5,16.6,972.0,958.5,734.64
2018,6,6,13,15,851.0,161.0,4.55,16.55,956.0,932.07,717.24
2018,6,6,13,30,847.0,160.0,4.6,16.5,940.0,903.21,698.14
2018,6,6,13,45,840.5,159.0,4.6,16.45,917.0,869.94,675.45
2018,6,6,14,0,834.0,158.0,4.6,16.4,894.0,834.68,651.23
2018,6,6,14,15,825.5,157.0,4.65,16.3,865.0,796.05,624.82
2018,6,6,14,30,817.0,156.0,4.7,16.2,836.0,755.93,597.05
2018,6,6,14,45,805.5,153.5,4.7,16.05,800.5,710.99,564.08
2018,6,6,15,0,794.0,151.0,4.7,15.9,765.0,665.24,529.42
2018,6,6,15,15,780.0,148.0,4.7,15.9,725.0,616.89,491.74
2018,6,6,15,30,766.0,145.0,4.7,15.9,685.0,566.49,451.69
2018,6,6,15,45,746.5,142.5,4.75,15.45,640.5,515.37,410.9
2018,6,6,16,0,727.0,140.0,4.8,15.0,596.0,465.09,369.61
2018,6,6,16,15,700.0,136.5,4.8,14.7,547.5,411.89,324.69
2018,6,6,16,30,673.0,133.0,4.8,14.4,499.0,360.8,280.51
2018,6,6,16,45,639.5,128.0,4.85,14.05,449.0,308.7,235.05
2018,6,6,17,0,606.0,123.0,4.9,13.7,399.0,259.89,192.01
2018,6,6,17,15,564.0,116.5,4.8,13.35,349.5,211.5,150.05
2018,6,6,17,30,522.0,110.0,4.7,13.0,300.0,167.25,113.17
2018,6,6,17,45,443.5,102.5,4.65,12.65,246.5,123.16,80.95
2018,6,6,18,0,365.0,95.0,4.6,12.3,193.0,87.54,59.65
2018,6,6,18,15,224.0,77.0,4.55,12.05,133.5,60.71,48.82
2018,6,6,18,30,83.0,59.0,4.5,11.8,74.0,50.32,39.12
2018,6,6,18,45,79.0,45.5,4.4,11.55,56.0,39.12,28.41
2018,6,6,19,0,75.0,32.0,4.3,11.3,38.0,26.45,14.39
2018,6,6,19,15,40.0,18.0,4.25,11.2,21.0,17.69,0.0
2018,6,6,19,30,5.0,4.0,4.2,11.1,4.0,3.93,0.0
2018,6,6,19,45,2.5,2.0,4.1,10.95,2.0,0.0,0.0
2018,6,6,20,0,0.0,0.0,4.0,10.8,0.0,0.0,0.0
2018,6,6,20,15,0.0,0.0,4.05,10.75,0.0,0.0,0.0
2018,6,6,20,30,0.0,0.0,4.1,10.7,0.0,0.0,0.0
2018,6,6,20,45,0.0,0.0,4.1,10.65,0.0,0.0,0.0
2018,6,6,21,0,0.0,0.0,4.1,10.6,0.0,0.0,0.0
2018,6,6,21,15,0.0,0.0,4.05,10.55,0.0,0.0,0.0
2018,6,6,21,30,0.0,0.0,4.0,10.5,0.0,0.0,0.0
2018,6,6,21,45,0.0,0.0,4.0,10.5,0.0,0.0,0.0
2018,6,6,22,0,0.0,0.0,4.0,10.5,0.0,0.0,0.0
2018,6,6,22,15,0.0,0.0,3.95,10.5,0.0,0.0,0.0
2018,6,6,22,30,0.0,0.0,3.9,10.5,0.0,0.0,0.0
2018,6,6,22,45,0.0,0.0,3.9,10.5,0.0,0.0,0.0
2018,6,6,23,0,0.0,0.0,3.9,10.5,0.0,0.0,0.0
2018,6,6,23,15,0.0,0.0,3.85,10.5,0.0,0.0,0.0
2018,6,6,23,30,0.0,0.0,3.8,10.5,0.0,0.0,0.0
2018,6,6,23,45,0.0,0.0,3.8,10.45,0.0,0.0,0.0
2018,6,7,0,0,0.0,0.0,3.8,10.4,0.0,0.0,0.0
2018,6,7,0,15,0.0,0.0,3.75,10.35,0.0,0.0,0.0
2018,6,7,0,30,0.0,0.0,3.7,10.3,0.0,0.0,0.0
2018,6,7,0,45,0.0,0.0,3.7,10.25,0.0,0.0,0.0
2018,6,7,1,0,0.0,0.0,3.7,10.2,0.0,0.0,0.0
2018,6,7,1,15,0.0,0.0,3.65,10.15,0.0,0.0,0.0
2018,6,7,1,30,0.0,0.0,3.6,10.1,0.0,0.0,0.0
2018,6,7,1,45,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2018,6,7,2,0,0.0,0.0,3.6,9.9,0.0,0.0,0.0
2018,6,7,2,15,0.0,0.0,3.55,9.9,0.0,0.0,0.0
2018,6,7,2,30,0.0,0.0,3.5,9.9,0.0,0.0,0.0
2018,6,7,2,45,0.0,0.0,3.5,9.85,0.0,0.0,0.0
2018,6,7,3,0,0.0,0.0,3.5,9.8,0.0,0.0,0.0
2018,6,7,3,15,0.0,0.0,3.45,9.75,0.0,0.0,0.0
2018,6,7,3,30,0.0,0.0,3.4,9.7,0.0,0.0,0.0
2018,6,7,3,45,0.0,0.0,3.4,9.7,0.0,0.0,0.0
2018,6,7,4,0,0.0,0.0,3.4,9.7,0.0,0.0,0.0
2018,6,7,4,15,0.0,0.0,3.45,9.8,0.0,0.0,0.0
2018,6,7,4,30,0.0,0.0,3.5,9.9,0.0,0.0,0.0
2018,6,7,4,45,0.5,3.5,3.55,9.95,3.5,0.0,0.0
2018,6,7,5,0,1.0,7.0,3.6,10.0,7.0,6.98,0.0
2018,6,7,5,15,55.5,24.0,3.7,10.3,30.5,35.39,13.12
2018,6,7,5,30,110.0,41.0,3.8,10.6,54.0,69.38,47.13
2018,6,7,5,45,167.0,56.5,3.85,10.85,86.5,106.28,78.86
2018,6,7,6,0,224.0,72.0,3.9,11.1,119.0,149.27,116.31
2018,6,7,6,15,135.5,91.5,3.95,11.4,122.0,146.14,117.4
2018,6,7,6,30,47.0,111.0,4.0,11.7,125.0,133.01,107.91
2018,6,7,6,45,89.5,134.5,4.05,12.0,167.5,183.77,150.81
2018,6,7,7,0,132.0,158.0,4.1,12.3,210.0,234.85,193.55
2018,6,7,7,15,177.0,178.5,4.05,12.6,258.5,288.02,237.47
2018,6,7,7,30,222.0,199.0,4.0,12.9,307.0,345.15,283.91
2018,6,7,7,45,250.0,218.0,3.95,13.2,352.0,399.41,326.88
2018,6,7,8,0,278.0,237.0,3.9,13.5,397.0,449.73,365.98
2018,6,7,8,15,455.5,207.5,3.85,13.8,495.0,567.52,460.21
2018,6,7,8,30,633.0,178.0,3.8,14.1,593.0,694.8,558.49
2018,6,7,8,45,717.0,159.0,3.75,14.4,659.0,765.56,609.57
2018,6,7,9,0,801.0,140.0,3.7,14.7,725.0,837.01,658.79
2018,6,7,9,15,819.5,139.5,3.8,14.9,765.5,876.4,685.13
2018,6,7,9,30,838.0,139.0,3.9,15.1,806.0,914.27,710.44
2018,6,7,9,45,855.0,137.0,4.0,15.35,842.0,947.37,732.12
2018,6,7,10,0,872.0,135.0,4.1,15.6,878.0,972.9,748.49
2018,6,7,10,15,881.0,135.0,4.15,15.75,906.0,995.94,763.16
2018,6,7,10,30,890.0,135.0,4.2,15.9,934.0,1016.24,775.98
2018,6,7,10,45,898.0,134.5,4.25,16.05,956.0,1032.16,785.87
2018,6,7,11,0,906.0,134.0,4.3,16.2,978.0,1045.06,793.81
2018,6,7,11,15,911.5,133.0,4.3,16.3,992.5,1051.83,797.52
2018,6,7,11,30,917.0,132.0,4.3,16.4,1007.0,1055.4,799.22
2018,6,7,11,45,922.0,129.5,4.35,16.5,1014.0,1053.73,797.82
2018,6,7,12,0,927.0,127.0,4.4,16.6,1021.0,1048.82,794.57
2018,6,7,12,15,925.5,128.5,4.4,16.65,1020.0,1038.26,787.25
2018,6,7,12,30,924.0,130.0,4.4,16.7,1019.0,1024.59,777.96
2018,6,7,12,45,920.5,130.5,4.4,16.75,1009.5,1004.99,764.71
2018,6,7,13,0,917.0,131.0,4.4,16.8,1000.0,982.53,749.58
2018,6,7,13,15,915.0,129.5,4.4,16.8,984.5,956.71,732.3
2018,6,7,13,30,913.0,128.0,4.4,16.8,969.0,928.17,713.14
2018,6,7,13,45,910.5,125.5,4.4,16.8,947.0,895.65,691.13
2018,6,7,14,0,908.0,123.0,4.4,16.8,925.0,860.69,667.3
2018,6,7,14,15,902.0,121.0,4.4,16.75,895.5,821.17,640.2
2018,6,7,14,30,896.0,119.0,4.4,16.7,866.0,779.77,611.53
2018,6,7,14,45,889.0,116.0,4.4,16.65,831.0,735.03,580.13
2018,6,7,15,0,882.0,113.0,4.4,16.6,796.0,688.88,545.85
2018,6,7,15,15,870.0,111.0,4.4,16.6,755.0,639.37,507.52
2018,6,7,15,30,858.0,109.0,4.4,16.6,714.0,589.31,467.83
2018,6,7,15,45,843.5,106.0,4.4,16.3,669.0,534.47,424.01
2018,6,7,16,0,829.0,103.0,4.4,16.0,624.0,481.73,380.5
2018,6,7,16,15,808.0,99.5,4.35,15.75,574.5,426.28,333.49
2018,6,7,16,30,787.0,96.0,4.3,15.5,525.0,372.18,286.4
2018,6,7,16,45,762.0,92.0,4.3,15.25,475.0,317.97,238.44
2018,6,7,17,0,737.0,88.0,4.3,15.0,425.0,266.01,191.83
2018,6,7,17,15,701.5,84.0,4.25,14.65,374.0,211.29,143.76
2018,6,7,17,30,666.0,80.0,4.2,14.3,323.0,163.13,102.86
2018,6,7,17,45,616.5,74.0,4.15,13.95,272.5,115.81,67.04
2018,6,7,18,0,567.0,68.0,4.1,13.6,222.0,74.08,42.23
2018,6,7,18,15,491.5,61.0,3.95,13.15,174.5,43.53,33.33
2018,6,7,18,30,416.0,54.0,3.8,12.7,127.0,40.69,30.49
2018,6,7,18,45,318.5,43.0,3.7,12.3,89.0,33.73,23.7
2018,6,7,19,0,221.0,32.0,3.6,11.9,51.0,25.06,13.58
2018,6,7,19,15,121.0,18.5,3.55,11.7,28.0,18.18,0.0
2018,6,7,19,30,21.0,5.0,3.5,11.5,5.0,4.91,0.0
2018,6,7,19,45,10.5,2.5,3.45,11.25,2.5,0.0,0.0
2018,6,7,20,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2018,6,7,20,15,0.0,0.0,3.4,10.9,0.0,0.0,0.0
2018,6,7,20,30,0.0,0.0,3.4,10.8,0.0,0.0,0.0
2018,6,7,20,45,0.0,0.0,3.4,10.7,0.0,0.0,0.0
2018,6,7,21,0,0.0,0.0,3.4,10.6,0.0,0.0,0.0
2018,6,7,21,15,0.0,0.0,3.35,10.6,0.0,0.0,0.0
2018,6,7,21,30,0.0,0.0,3.3,10.6,0.0,0.0,0.0
2018,6,7,21,45,0.0,0.0,3.3,10.6,0.0,0.0,0.0
2018,6,7,22,0,0.0,0.0,3.3,10.6,0.0,0.0,0.0
2018,6,7,22,15,0.0,0.0,3.3,10.55,0.0,0.0,0.0
2018,6,7,22,30,0.0,0.0,3.3,10.5,0.0,0.0,0.0
2018,6,7,22,45,0.0,0.0,3.25,10.5,0.0,0.0,0.0
2018,6,7,23,0,0.0,0.0,3.2,10.5,0.0,0.0,0.0
2018,6,7,23,15,0.0,0.0,3.2,10.5,0.0,0.0,0.0
2018,6,7,23,30,0.0,0.0,3.2,10.5,0.0,0.0,0.0
2018,6,7,23,45,0.0,0.0,3.15,10.45,0.0,0.0,0.0
2018,6,8,0,0,0.0,0.0,3.1,10.4,0.0,0.0,0.0
2018,6,8,0,15,0.0,0.0,3.1,10.4,0.0,0.0,0.0
2018,6,8,0,30,0.0,0.0,3.1,10.4,0.0,0.0,0.0
2018,6,8,0,45,0.0,0.0,3.05,10.35,0.0,0.0,0.0
2018,6,8,1,0,0.0,0.0,3.0,10.3,0.0,0.0,0.0
2018,6,8,1,15,0.0,0.0,3.0,10.25,0.0,0.0,0.0
2018,6,8,1,30,0.0,0.0,3.0,10.2,0.0,0.0,0.0
2018,6,8,1,45,0.0,0.0,2.95,10.15,0.0,0.0,0.0
2018,6,8,2,0,0.0,0.0,2.9,10.1,0.0,0.0,0.0
2018,6,8,2,15,0.0,0.0,2.9,10.1,0.0,0.0,0.0
2018,6,8,2,30,0.0,0.0,2.9,10.1,0.0,0.0,0.0
2018,6,8,2,45,0.0,0.0,2.85,10.05,0.0,0.0,0.0
2018,6,8,3,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2018,6,8,3,15,0.0,0.0,2.8,9.95,0.0,0.0,0.0
2018,6,8,3,30,0.0,0.0,2.8,9.9,0.0,0.0,0.0
2018,6,8,3,45,0.0,0.0,2.8,9.9,0.0,0.0,0.0
2018,6,8,4,0,0.0,0.0,2.8,9.9,0.0,0.0,0.0
2018,6,8,4,15,0.0,0.0,2.8,10.05,0.0,0.0,0.0
2018,6,8,4,30,0.0,0.0,2.8,10.2,0.0,0.0,0.0
2018,6,8,4,45,33.5,6.0,2.85,10.35,7.0,0.0,0.0
2018,6,8,5,0,67.0,12.0,2.9,10.5,14.0,18.48,0.0
2018,6,8,5,15,172.5,26.0,2.95,10.8,43.0,57.19,22.48
2018,6,8,5,30,278.0,40.0,3.0,11.1,72.0,105.32,69.92
2018,6,8,5,45,363.5,50.0,3.0,11.45,113.0,153.82,111.99
2018,6,8,6,0,449.0,60.0,3.0,11.8,154.0,211.17,162.21
2018,6,8,6,15,510.0,68.0,3.0,12.25,201.5,266.34,211.39
2018,6,8,6,30,571.0,76.0,3.0,12.7,249.0,327.43,264.77
2018,6,8,6,45,614.5,81.5,2.95,13.1,298.5,383.33,312.92
2018,6,8,7,0,658.0,87.0,2.9,13.5,348.0,442.77,362.5
2018,6,8,7,15,691.0,91.0,2.9,14.05,398.0,497.88,407.04
2018,6,8,7,30,724.0,95.0,2.9,14.6,448.0,554.9,451.66
2018,6,8,7,45,749.0,98.0,2.95,15.1,497.0,605.81,490.54
2018,6,8,8,0,774.0,101.0,3.0,15.6,546.0,658.67,529.76
2018,6,8,8,15,793.0,103.5,3.0,16.05,592.5,706.81,562.72
2018,6,8,8,30,812.0,106.0,3.0,16.5,639.0,754.45,594.71
2018,6,8,8,45,827.5,108.5,3.0,16.95,682.5,798.46,623.52
2018,6,8,9,0,843.0,111.0,3.0,17.4,726.0,836.84,647.9
2018,6,8,9,15,855.0,112.0,3.05,17.7,764.5,873.2,671.3
2018,6,8,9,30,867.0,113.0,3.1,18.0,803.0,907.63,693.18
2018,6,8,9,45,876.5,114.0,3.1,18.35,836.5,937.61,711.38
2018,6,8,10,0,886.0,115.0,3.1,18.7,870.0,965.15,727.82
2018,6,8,10,15,893.5,115.0,3.15,18.9,897.0,987.11,741.27
2018,6,8,10,30,901.0,115.0,3.2,19.1,924.0,1006.24,752.9
2018,6,8,10,45,907.0,115.0,3.25,19.3,945.0,1020.95,761.65
2018,6,8,11,0,913.0,115.0,3.3,19.5,966.0,1032.59,768.47
2018,6,8,11,15,916.5,114.5,3.35,19.6,979.0,1038.04,771.61
2018,6,8,11,30,920.0,114.0,3.4,19.7,992.0,1040.27,772.79
2018,6,8,11,45,922.0,114.0,3.5,19.85,998.5,1038.27,771.54
2018,6,8,12,0,924.0,114.0,3.6,20.0,1005.0,1033.03,768.27
2018,6,8,12,15,922.0,114.5,3.7,20.0,1003.0,1021.15,761.11
2018,6,8,12,30,920.0,115.0,3.8,20.0,1001.0,1006.19,751.98
2018,6,8,12,45,915.5,117.0,3.9,20.0,992.0,987.34,740.26
2018,6,8,13,0,911.0,119.0,4.0,20.0,983.0,965.64,726.61
2018,6,8,13,15,909.0,117.5,4.05,19.9,967.5,940.07,710.29
2018,6,8,13,30,907.0,116.0,4.1,19.8,952.0,911.81,692.06
2018,6,8,13,45,904.0,114.0,4.15,19.75,930.0,879.62,670.89
2018,6,8,14,0,901.0,112.0,4.2,19.7,908.0,845.04,647.92
2018,6,8,14,15,896.0,109.5,4.25,19.55,879.0,806.18,621.96
2018,6,8,14,30,891.0,107.0,4.3,19.4,850.0,765.38,594.35
2018,6,8,14,45,885.0,104.0,4.35,19.3,816.0,721.64,564.25
2018,6,8,15,0,879.0,101.0,4.4,19.2,782.0,676.42,531.69
2018,6,8,15,15,868.0,99.0,4.4,19.2,742.0,627.77,494.28
2018,6,8,15,30,857.0,97.0,4.4,19.2,702.0,578.49,455.47
2018,6,8,15,45,846.0,93.0,4.35,18.7,658.5,526.93,414.62
2018,6,8,16,0,835.0,89.0,4.3,18.2,615.0,475.2,372.38
2018,6,8,16,15,821.5,84.5,4.25,17.9,568.5,422.02,327.46
2018,6,8,16,30,808.0,80.0,4.2,17.6,522.0,366.15,279.24
2018,6,8,16,45,788.5,76.0,4.15,17.25,473.5,312.62,231.91
2018,6,8,17,0,769.0,72.0,4.1,16.9,425.0,260.72,185.29
2018,6,8,17,15,739.5,68.5,4.0,16.5,375.0,209.04,139.51
2018,6,8,17,30,710.0,65.0,3.9,16.1,325.0,160.45,98.03
2018,6,8,17,45,669.5,60.0,3.8,15.65,275.5,112.72,61.68
2018,6,8,18,0,629.0,55.0,3.7,15.2,226.0,69.61,36.13
2018,6,8,18,15,565.5,49.5,3.55,14.8,179.5,33.54,24.24
2018,6,8,18,30,502.0,44.0,3.4,14.4,133.0,31.39,22.11
2018,6,8,18,45,402.5,36.0,3.25,13.95,93.5,26.86,17.63
2018,6,8,19,0,303.0,28.0,3.1,13.5,54.0,22.06,11.39
2018,6,8,19,15,172.5,17.0,3.1,13.25,30.0,16.71,0.0
2018,6,8,19,30,42.0,6.0,3.1,13.0,6.0,5.9,0.0
2018,6,8,19,45,21.0,3.0,3.05,12.75,3.0,0.0,0.0
2018,6,8,20,0,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2018,6,8,20,15,0.0,0.0,2.95,12.4,0.0,0.0,0.0
2018,6,8,20,30,0.0,0.0,2.9,12.3,0.0,0.0,0.0
2018,6,8,20,45,0.0,0.0,2.85,12.2,0.0,0.0,0.0
2018,6,8,21,0,0.0,0.0,2.8,12.1,0.0,0.0,0.0
2018,6,8,21,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2018,6,8,21,30,0.0,0.0,2.8,11.9,0.0,0.0,0.0
2018,6,8,21,45,0.0,0.0,2.75,11.85,0.0,0.0,0.0
2018,6,8,22,0,0.0,0.0,2.7,11.8,0.0,0.0,0.0
2018,6,8,22,15,0.0,0.0,2.7,11.75,0.0,0.0,0.0
2018,6,8,22,30,0.0,0.0,2.7,11.7,0.0,0.0,0.0
2018,6,8,22,45,0.0,0.0,2.65,11.65,0.0,0.0,0.0
2018,6,8,23,0,0.0,0.0,2.6,11.6,0.0,0.0,0.0
2018,6,8,23,15,0.0,0.0,2.6,11.55,0.0,0.0,0.0
2018,6,8,23,30,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2018,6,8,23,45,0.0,0.0,2.6,11.45,0.0,0.0,0.0
2018,6,9,0,0,0.0,0.0,2.6,11.4,0.0,0.0,0.0
2018,6,9,0,15,0.0,0.0,2.6,11.4,0.0,0.0,0.0
2018,6,9,0,30,0.0,0.0,2.6,11.4,0.0,0.0,0.0
2018,6,9,0,45,0.0,0.0,2.6,11.35,0.0,0.0,0.0
2018,6,9,1,0,0.0,0.0,2.6,11.3,0.0,0.0,0.0
2018,6,9,1,15,0.0,0.0,2.6,11.3,0.0,0.0,0.0
2018,6,9,1,30,0.0,0.0,2.6,11.3,0.0,0.0,0.0
2018,6,9,1,45,0.0,0.0,2.6,11.25,0.0,0.0,0.0
2018,6,9,2,0,0.0,0.0,2.6,11.2,0.0,0.0,0.0
2018,6,9,2,15,0.0,0.0,2.6,11.2,0.0,0.0,0.0
2018,6,9,2,30,0.0,0.0,2.6,11.2,0.0,0.0,0.0
2018,6,9,2,45,0.0,0.0,2.6,11.2,0.0,0.0,0.0
2018,6,9,3,0,0.0,0.0,2.6,11.2,0.0,0.0,0.0
2018,6,9,3,15,0.0,0.0,2.6,11.2,0.0,0.0,0.0
2018,6,9,3,30,0.0,0.0,2.6,11.2,0.0,0.0,0.0
2018,6,9,3,45,0.0,0.0,2.65,11.15,0.0,0.0,0.0
2018,6,9,4,0,0.0,0.0,2.7,11.1,0.0,0.0,0.0
2018,6,9,4,15,0.0,0.0,2.8,11.15,0.0,0.0,0.0
2018,6,9,4,30,0.0,0.0,2.9,11.2,0.0,0.0,0.0
2018,6,9,4,45,22.5,5.5,3.05,11.3,6.0,0.0,0.0
2018,6,9,5,0,45.0,11.0,3.2,11.4,12.0,15.3,0.0
2018,6,9,5,15,114.5,25.0,3.35,11.45,36.0,47.31,18.65
2018,6,9,5,30,184.0,39.0,3.5,11.5,60.0,84.96,56.89
2018,6,9,5,45,233.5,53.0,3.65,11.6,93.0,122.68,90.22
2018,6,9,6,0,283.0,67.0,3.8,11.7,126.0,165.72,128.46
2018,6,9,6,15,295.0,84.5,3.85,11.8,160.5,204.1,163.59
2018,6,9,6,30,307.0,102.0,3.9,11.9,195.0,243.5,198.86
2018,6,9,6,45,336.5,118.5,3.95,11.95,237.5,290.91,239.92
2018,6,9,7,0,366.0,135.0,4.0,12.0,280.0,340.86,282.26
2018,6,9,7,15,421.5,143.0,4.0,12.15,332.0,398.73,330.34
2018,6,9,7,30,477.0,151.0,4.0,12.3,384.0,461.12,381.13
2018,6,9,7,45,486.0,161.0,4.0,12.4,420.0,499.32,411.32
2018,6,9,8,0,495.0,171.0,4.0,12.5,456.0,537.25,440.73
2018,6,9,8,15,461.0,195.5,4.05,12.75,478.0,558.5,455.42
2018,6,9,8,30,427.0,220.0,4.1,13.0,500.0,575.76,466.68
2018,6,9,8,45,450.5,239.5,4.15,13.2,552.5,630.67,507.71
2018,6,9,9,0,474.0,259.0,4.2,13.4,605.0,685.79,548.02
2018,6,9,9,15,570.0,237.0,4.25,13.75,675.0,760.57,604.46
2018,6,9,9,30,666.0,215.0,4.3,14.1,745.0,842.16,664.34
2018,6,9,9,45,673.0,224.5,4.4,14.4,779.0,874.02,685.58
2018,6,9,10,0,680.0,234.0,4.5,14.7,813.0,903.82,705.62
2018,6,9,10,15,730.0,216.5,4.55,15.0,856.0,944.87,733.18
2018,6,9,10,30,780.0,199.0,4.6,15.3,899.0,980.49,756.63
2018,6,9,10,45,740.5,230.0,4.7,15.6,906.5,985.14,758.88
2018,6,9,11,0,701.0,261.0,4.8,15.9,914.0,981.49,755.65
2018,6,9,11,15,588.5,317.5,4.9,15.95,871.0,926.34,713.96
2018,6,9,11,30,476.0,374.0,5.0,16.0,828.0,869.34,670.16
2018,6,9,11,45,451.0,395.5,5.1,16.1,828.0,861.96,664.2
2018,6,9,12,0,426.0,417.0,5.2,16.2,828.0,852.69,656.65
2018,6,9,12,15,571.0,340.5,5.25,16.2,891.0,911.38,704.01
2018,6,9,12,30,716.0,264.0,5.3,16.2,954.0,965.0,746.27
2018,6,9,12,45,776.5,223.5,5.35,16.2,965.5,967.59,748.33
2018,6,9,13,0,837.0,183.0,5.4,16.2,977.0,963.53,746.09
2018,6,9,13,15,789.5,207.5,5.45,16.15,946.5,922.9,718.06
2018,6,9,13,30,742.0,232.0,5.5,16.1,916.0,883.77,691.09
2018,6,9,13,45,636.5,279.0,5.55,16.1,856.0,814.91,639.36
2018,6,9,14,0,531.0,326.0,5.6,16.1,796.0,750.65,589.66
2018,6,9,14,15,624.0,266.5,5.65,16.05,801.0,744.96,589.0
2018,6,9,14,30,717.0,207.0,5.7,16.0,806.0,731.68,581.97
2018,6,9,14,45,643.5,226.5,5.7,15.9,747.0,667.44,532.05
2018,6,9,15,0,570.0,246.0,5.7,15.8,688.0,607.64,485.07
2018,6,9,15,15,562.5,232.0,5.7,15.8,649.5,562.28,449.8
2018,6,9,15,30,555.0,218.0,5.7,15.8,611.0,516.72,413.63
2018,6,9,15,45,564.5,198.0,5.75,15.5,575.5,474.48,379.96
2018,6,9,16,0,574.0,178.0,5.8,15.2,540.0,430.64,343.96
2018,6,9,16,15,557.0,167.0,5.75,15.0,496.0,382.51,303.3
2018,6,9,16,30,540.0,156.0,5.7,14.8,452.0,335.56,262.83
2018,6,9,16,45,489.5,151.0,5.65,14.55,400.0,284.79,219.39
2018,6,9,17,0,439.0,146.0,5.6,14.3,348.0,239.06,180.27
2018,6,9,17,15,381.0,136.5,5.55,14.0,297.0,193.12,141.97
2018,6,9,17,30,323.0,127.0,5.5,13.7,246.0,157.33,113.42
2018,6,9,17,45,294.5,110.5,5.4,13.45,206.5,121.15,85.07
2018,6,9,18,0,266.0,94.0,5.3,13.2,167.0,88.25,62.2
2018,6,9,18,15,214.5,78.5,5.15,12.9,129.5,61.78,49.64
2018,6,9,18,30,163.0,63.0,5.0,12.6,92.0,50.41,39.12
2018,6,9,18,45,133.5,46.5,4.85,12.35,65.5,37.89,27.36
2018,6,9,19,0,104.0,30.0,4.7,12.1,39.0,24.94,13.91
2018,6,9,19,15,57.5,17.0,4.6,11.95,21.5,16.71,0.0
2018,6,9,19,30,11.0,4.0,4.5,11.8,4.0,3.93,0.0
2018,6,9,19,45,5.5,2.0,4.4,11.7,2.0,0.0,0.0
2018,6,9,20,0,0.0,0.0,4.3,11.6,0.0,0.0,0.0
2018,6,9,20,15,0.0,0.0,4.2,11.55,0.0,0.0,0.0
2018,6,9,20,30,0.0,0.0,4.1,11.5,0.0,0.0,0.0
2018,6,9,20,45,0.0,0.0,3.95,11.4,0.0,0.0,0.0
2018,6,9,21,0,0.0,0.0,3.8,11.3,0.0,0.0,0.0
2018,6,9,21,15,0.0,0.0,3.65,11.1,0.0,0.0,0.0
2018,6,9,21,30,0.0,0.0,3.5,10.9,0.0,0.0,0.0
2018,6,9,21,45,0.0,0.0,3.35,10.75,0.0,0.0,0.0
2018,6,9,22,0,0.0,0.0,3.2,10.6,0.0,0.0,0.0
2018,6,9,22,15,0.0,0.0,3.15,10.45,0.0,0.0,0.0
2018,6,9,22,30,0.0,0.0,3.1,10.3,0.0,0.0,0.0
2018,6,9,22,45,0.0,0.0,3.0,10.15,0.0,0.0,0.0
2018,6,9,23,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2018,6,9,23,15,0.0,0.0,2.85,9.9,0.0,0.0,0.0
2018,6,9,23,30,0.0,0.0,2.8,9.8,0.0,0.0,0.0
2018,6,9,23,45,0.0,0.0,2.75,9.7,0.0,0.0,0.0
2018,6,10,0,0,0.0,0.0,2.7,9.6,0.0,0.0,0.0
2018,6,10,0,15,0.0,0.0,2.65,9.45,0.0,0.0,0.0
2018,6,10,0,30,0.0,0.0,2.6,9.3,0.0,0.0,0.0
2018,6,10,0,45,0.0,0.0,2.55,9.2,0.0,0.0,0.0
2018,6,10,1,0,0.0,0.0,2.5,9.1,0.0,0.0,0.0
2018,6,10,1,15,0.0,0.0,2.55,8.95,0.0,0.0,0.0
2018,6,10,1,30,0.0,0.0,2.6,8.8,0.0,0.0,0.0
2018,6,10,1,45,0.0,0.0,2.6,8.7,0.0,0.0,0.0
2018,6,10,2,0,0.0,0.0,2.6,8.6,0.0,0.0,0.0
2018,6,10,2,15,0.0,0.0,2.65,8.55,0.0,0.0,0.0
2018,6,10,2,30,0.0,0.0,2.7,8.5,0.0,0.0,0.0
2018,6,10,2,45,0.0,0.0,2.75,8.45,0.0,0.0,0.0
2018,6,10,3,0,0.0,0.0,2.8,8.4,0.0,0.0,0.0
2018,6,10,3,15,0.0,0.0,2.8,8.35,0.0,0.0,0.0
2018,6,10,3,30,0.0,0.0,2.8,8.3,0.0,0.0,0.0
2018,6,10,3,45,0.0,0.0,2.8,8.25,0.0,0.0,0.0
2018,6,10,4,0,0.0,0.0,2.8,8.2,0.0,0.0,0.0
2018,6,10,4,15,0.0,0.0,2.8,8.4,0.0,0.0,0.0
2018,6,10,4,30,0.0,0.0,2.8,8.6,0.0,0.0,0.0
2018,6,10,4,45,19.5,5.5,2.8,8.85,6.0,0.0,0.0
2018,6,10,5,0,39.0,11.0,2.8,9.1,12.0,14.7,0.0
2018,6,10,5,15,124.0,25.0,2.8,9.5,37.5,48.73,19.56
2018,6,10,5,30,209.0,39.0,2.8,9.9,63.0,89.99,60.41
2018,6,10,5,45,291.0,49.5,2.75,10.3,100.5,133.51,97.85
2018,6,10,6,0,373.0,60.0,2.7,10.7,138.0,185.86,143.53
2018,6,10,6,15,421.5,70.5,2.7,11.25,181.0,234.62,187.16
2018,6,10,6,30,470.0,81.0,2.7,11.8,224.0,290.49,236.02
2018,6,10,6,45,516.0,89.5,2.65,12.35,272.5,345.64,283.2
2018,6,10,7,0,562.0,98.0,2.6,12.9,321.0,404.73,332.26
2018,6,10,7,15,639.0,97.5,2.55,13.3,384.0,475.23,389.37
2018,6,10,7,30,716.0,97.0,2.5,13.7,447.0,551.75,449.49
2018,6,10,7,45,753.5,98.0,2.45,14.15,500.5,608.29,492.27
2018,6,10,8,0,791.0,99.0,2.4,14.6,554.0,667.89,535.92
2018,6,10,8,15,809.5,101.5,2.35,15.05,600.5,716.34,568.38
2018,6,10,8,30,828.0,104.0,2.3,15.5,647.0,764.22,599.77
2018,6,10,8,45,842.5,106.0,2.2,15.9,690.5,807.46,626.92
2018,6,10,9,0,857.0,108.0,2.1,16.3,734.0,845.04,649.54
2018,6,10,9,15,869.0,109.0,2.1,16.65,772.5,881.86,672.31
2018,6,10,9,30,881.0,110.0,2.1,17.0,811.0,916.72,693.48
2018,6,10,9,45,891.0,110.0,2.1,17.35,844.5,946.51,711.05
2018,6,10,10,0,901.0,110.0,2.1,17.7,878.0,973.84,726.91
2018,6,10,10,15,908.5,110.0,2.15,17.9,905.0,996.14,740.39
2018,6,10,10,30,916.0,110.0,2.2,18.1,932.0,1015.58,752.09
2018,6,10,10,45,921.5,109.0,2.3,18.3,952.0,1029.02,760.52
2018,6,10,11,0,927.0,108.0,2.4,18.5,972.0,1039.33,767.07
2018,6,10,11,15,930.5,107.5,2.55,18.55,985.5,1044.96,771.66
2018,6,10,11,30,934.0,107.0,2.7,18.6,999.0,1047.33,774.22
2018,6,10,11,45,937.0,105.0,2.85,18.7,1005.0,1044.38,773.22
2018,6,10,12,0,940.0,103.0,3.0,18.8,1011.0,1038.16,770.14
2018,6,10,12,15,938.5,103.5,3.15,18.75,1009.0,1026.78,764.12
2018,6,10,12,30,937.0,104.0,3.3,18.7,1007.0,1012.24,756.02
2018,6,10,12,45,934.5,104.0,3.45,18.7,998.0,993.18,744.72
2018,6,10,13,0,932.0,104.0,3.6,18.7,989.0,971.17,731.37
2018,6,10,13,15,929.0,103.0,3.7,18.6,973.0,944.86,714.95
2018,6,10,13,30,926.0,102.0,3.8,18.5,957.0,915.83,696.56
2018,6,10,13,45,922.5,100.5,3.9,18.4,934.5,883.3,675.59
2018,6,10,14,0,919.0,99.0,4.0,18.3,912.0,848.36,652.73
2018,6,10,14,15,913.5,97.0,4.1,18.15,883.0,809.1,626.68
2018,6,10,14,30,908.0,95.0,4.2,18.0,854.0,767.89,598.9
2018,6,10,14,45,901.5,92.5,4.25,17.85,819.5,723.74,568.43
2018,6,10,15,0,895.0,90.0,4.3,17.7,785.0,678.1,536.02
2018,6,10,15,15,884.5,88.5,4.3,17.7,745.5,629.66,498.58
2018,6,10,15,30,874.0,87.0,4.3,17.7,706.0,580.49,459.66
2018,6,10,15,45,862.0,84.0,4.45,17.25,662.0,528.65,418.82
2018,6,10,16,0,850.0,81.0,4.6,16.8,618.0,476.7,376.41
2018,6,10,16,15,834.0,78.0,4.55,16.55,571.0,423.19,330.74
2018,6,10,16,30,818.0,75.0,4.5,16.3,524.0,370.41,284.47
2018,6,10,16,45,796.5,72.0,4.5,16.05,475.0,313.44,234.03
2018,6,10,17,0,775.0,69.0,4.5,15.8,426.0,261.52,187.03
2018,6,10,17,15,745.5,65.5,4.45,15.45,376.0,209.51,140.58
2018,6,10,17,30,716.0,62.0,4.4,15.1,326.0,160.58,98.39
2018,6,10,17,45,674.5,58.0,4.35,14.8,277.0,113.25,61.93
2018,6,10,18,0,633.0,54.0,4.3,14.5,228.0,70.62,36.27
2018,6,10,18,15,571.0,48.5,4.15,14.15,181.5,32.58,23.46
2018,6,10,18,30,509.0,43.0,4.0,13.8,135.0,30.36,21.28
2018,6,10,18,45,412.0,35.5,3.8,13.4,95.5,26.23,17.18
2018,6,10,19,0,315.0,28.0,3.6,13.0,56.0,21.87,11.61
2018,6,10,19,15,180.5,17.0,3.55,12.8,31.0,13.6,0.0
2018,6,10,19,30,46.0,6.0,3.5,12.6,6.0,5.9,0.0
2018,6,10,19,45,23.0,3.0,3.45,12.4,3.0,0.0,0.0
2018,6,10,20,0,0.0,0.0,3.4,12.2,0.0,0.0,0.0
2018,6,10,20,15,0.0,0.0,3.35,12.05,0.0,0.0,0.0
2018,6,10,20,30,0.0,0.0,3.3,11.9,0.0,0.0,0.0
2018,6,10,20,45,0.0,0.0,3.3,11.8,0.0,0.0,0.0
2018,6,10,21,0,0.0,0.0,3.3,11.7,0.0,0.0,0.0
2018,6,10,21,15,0.0,0.0,3.25,11.6,0.0,0.0,0.0
2018,6,10,21,30,0.0,0.0,3.2,11.5,0.0,0.0,0.0
2018,6,10,21,45,0.0,0.0,3.2,11.4,0.0,0.0,0.0
2018,6,10,22,0,0.0,0.0,3.2,11.3,0.0,0.0,0.0
2018,6,10,22,15,0.0,0.0,3.2,11.25,0.0,0.0,0.0
2018,6,10,22,30,0.0,0.0,3.2,11.2,0.0,0.0,0.0
2018,6,10,22,45,0.0,0.0,3.2,11.15,0.0,0.0,0.0
2018,6,10,23,0,0.0,0.0,3.2,11.1,0.0,0.0,0.0
2018,6,10,23,15,0.0,0.0,3.2,11.05,0.0,0.0,0.0
2018,6,10,23,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2018,6,10,23,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2018,6,11,0,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2018,6,11,0,15,0.0,0.0,3.2,10.95,0.0,0.0,0.0
2018,6,11,0,30,0.0,0.0,3.2,10.9,0.0,0.0,0.0
2018,6,11,0,45,0.0,0.0,3.2,10.9,0.0,0.0,0.0
2018,6,11,1,0,0.0,0.0,3.2,10.9,0.0,0.0,0.0
2018,6,11,1,15,0.0,0.0,3.2,10.85,0.0,0.0,0.0
2018,6,11,1,30,0.0,0.0,3.2,10.8,0.0,0.0,0.0
2018,6,11,1,45,0.0,0.0,3.15,10.75,0.0,0.0,0.0
2018,6,11,2,0,0.0,0.0,3.1,10.7,0.0,0.0,0.0
2018,6,11,2,15,0.0,0.0,3.05,10.7,0.0,0.0,0.0
2018,6,11,2,30,0.0,0.0,3.0,10.7,0.0,0.0,0.0
2018,6,11,2,45,0.0,0.0,2.95,10.65,0.0,0.0,0.0
2018,6,11,3,0,0.0,0.0,2.9,10.6,0.0,0.0,0.0
2018,6,11,3,15,0.0,0.0,2.85,10.55,0.0,0.0,0.0
2018,6,11,3,30,0.0,0.0,2.8,10.5,0.0,0.0,0.0
2018,6,11,3,45,0.0,0.0,2.75,10.45,0.0,0.0,0.0
2018,6,11,4,0,0.0,0.0,2.7,10.4,0.0,0.0,0.0
2018,6,11,4,15,0.0,0.0,2.7,10.55,0.0,0.0,0.0
2018,6,11,4,30,0.0,0.0,2.7,10.7,0.0,0.0,0.0
2018,6,11,4,45,51.5,6.0,2.7,10.85,7.5,0.0,0.0
2018,6,11,5,0,103.0,12.0,2.7,11.0,15.0,22.03,0.0
2018,6,11,5,15,232.0,23.0,2.6,11.35,45.5,63.36,24.85
2018,6,11,5,30,361.0,34.0,2.5,11.7,76.0,116.25,75.49
2018,6,11,5,45,445.5,41.5,2.45,12.0,118.0,165.79,118.97
2018,6,11,6,0,530.0,49.0,2.4,12.3,160.0,224.25,170.59
2018,6,11,6,15,586.0,54.0,2.3,12.85,207.0,278.31,219.12
2018,6,11,6,30,642.0,59.0,2.2,13.4,254.0,336.92,270.41
2018,6,11,6,45,681.5,63.5,2.15,13.95,304.0,393.28,318.61
2018,6,11,7,0,721.0,68.0,2.1,14.5,354.0,452.71,367.58
2018,6,11,7,15,749.0,71.5,2.05,15.05,404.0,507.34,411.08
2018,6,11,7,30,777.0,75.0,2.0,15.6,454.0,563.34,454.02
2018,6,11,7,45,799.0,77.5,1.95,16.2,503.0,615.36,492.34
2018,6,11,8,0,821.0,80.0,1.9,16.8,552.0,664.51,526.16
2018,6,11,8,15,837.0,82.5,1.8,17.3,598.5,712.09,556.91
2018,6,11,8,30,853.0,85.0,1.7,17.8,645.0,758.88,586.24
2018,6,11,8,45,866.0,87.5,1.65,18.3,688.5,802.19,612.83
2018,6,11,9,0,879.0,90.0,1.6,18.8,732.0,843.99,637.84
2018,6,11,9,15,882.0,95.5,1.55,19.15,768.5,878.54,657.85
2018,6,11,9,30,885.0,101.0,1.5,19.5,805.0,910.53,675.92
2018,6,11,9,45,883.5,108.5,1.5,19.9,836.0,937.79,691.23
2018,6,11,10,0,882.0,116.0,1.5,20.3,867.0,962.01,704.52
2018,6,11,10,15,889.5,117.0,1.55,20.55,895.0,985.03,718.15
2018,6,11,10,30,897.0,118.0,1.6,20.8,923.0,1005.24,730.02
2018,6,11,10,45,901.5,118.5,1.65,21.1,943.5,1019.03,737.74
2018,6,11,11,0,906.0,119.0,1.7,21.4,964.0,1029.74,743.65
2018,6,11,11,15,909.5,119.5,1.8,21.55,978.0,1036.29,748.2
2018,6,11,11,30,913.0,120.0,1.9,21.7,992.0,1039.63,750.84
2018,6,11,11,45,801.0,190.5,2.0,21.85,959.0,1000.75,726.65
2018,6,11,12,0,689.0,261.0,2.1,22.0,926.0,957.58,699.81
2018,6,11,12,15,805.5,189.0,2.25,22.05,966.0,986.84,720.72
2018,6,11,12,30,922.0,117.0,2.4,22.1,1006.0,1010.94,737.56
2018,6,11,12,45,923.0,115.0,2.5,22.15,998.5,993.46,727.06
2018,6,11,13,0,924.0,113.0,2.6,22.2,991.0,972.96,714.96
2018,6,11,13,15,921.5,112.0,2.7,22.2,975.5,947.3,699.53
2018,6,11,13,30,919.0,111.0,2.8,22.2,960.0,918.93,682.19
2018,6,11,13,45,914.5,110.5,2.95,22.2,938.0,886.73,662.48
2018,6,11,14,0,910.0,110.0,3.1,22.2,916.0,852.2,640.88
2018,6,11,14,15,904.0,109.0,3.15,22.05,887.5,813.82,616.12
2018,6,11,14,30,898.0,108.0,3.2,21.9,859.0,773.54,589.75
2018,6,11,14,45,889.0,106.5,3.3,21.8,824.0,728.96,560.09
2018,6,11,15,0,880.0,105.0,3.4,21.7,789.0,683.11,528.05
2018,6,11,15,15,869.0,102.5,3.4,21.7,749.0,634.04,491.23
2018,6,11,15,30,858.0,100.0,3.4,21.7,709.0,584.32,453.01
2018,6,11,15,45,843.5,98.0,3.45,21.25,665.0,532.82,413.22
2018,6,11,16,0,829.0,96.0,3.5,20.8,621.0,478.8,370.3
2018,6,11,16,15,811.0,93.5,3.5,20.5,574.0,425.63,326.35
2018,6,11,16,30,793.0,91.0,3.5,20.2,527.0,373.46,281.96
2018,6,11,16,45,769.0,87.5,3.5,19.85,477.5,319.73,235.51
2018,6,11,17,0,745.0,84.0,3.5,19.5,428.0,268.11,190.13
2018,6,11,17,15,713.0,79.5,3.5,19.0,377.5,216.24,145.13
2018,6,11,17,30,681.0,75.0,3.5,18.5,327.0,164.68,101.84
2018,6,11,17,45,636.0,70.0,3.45,17.95,277.5,117.7,66.3
2018,6,11,18,0,591.0,65.0,3.4,17.4,228.0,75.77,41.01
2018,6,11,18,15,525.5,57.5,3.35,16.8,181.0,40.05,29.79
2018,6,11,18,30,460.0,50.0,3.3,16.2,134.0,36.51,26.44
2018,6,11,18,45,360.5,41.5,3.2,15.55,95.0,31.79,21.82
2018,6,11,19,0,261.0,33.0,3.1,14.9,56.0,26.85,15.56
2018,6,11,19,15,149.5,20.0,3.05,14.6,31.5,15.9,0.0
2018,6,11,19,30,38.0,7.0,3.0,14.3,7.0,6.88,0.0
2018,6,11,19,45,19.0,3.5,2.95,14.0,3.5,0.0,0.0
2018,6,11,20,0,0.0,0.0,2.9,13.7,0.0,0.0,0.0
2018,6,11,20,15,0.0,0.0,2.8,13.55,0.0,0.0,0.0
2018,6,11,20,30,0.0,0.0,2.7,13.4,0.0,0.0,0.0
2018,6,11,20,45,0.0,0.0,2.65,13.25,0.0,0.0,0.0
2018,6,11,21,0,0.0,0.0,2.6,13.1,0.0,0.0,0.0
2018,6,11,21,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2018,6,11,21,30,0.0,0.0,2.5,12.9,0.0,0.0,0.0
2018,6,11,21,45,0.0,0.0,2.45,12.75,0.0,0.0,0.0
2018,6,11,22,0,0.0,0.0,2.4,12.6,0.0,0.0,0.0
2018,6,11,22,15,0.0,0.0,2.4,12.55,0.0,0.0,0.0
2018,6,11,22,30,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2018,6,11,22,45,0.0,0.0,2.35,12.4,0.0,0.0,0.0
2018,6,11,23,0,0.0,0.0,2.3,12.3,0.0,0.0,0.0
2018,6,11,23,15,0.0,0.0,2.3,12.2,0.0,0.0,0.0
2018,6,11,23,30,0.0,0.0,2.3,12.1,0.0,0.0,0.0
2018,6,11,23,45,0.0,0.0,2.3,12.05,0.0,0.0,0.0
2018,6,12,0,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2018,6,12,0,15,0.0,0.0,2.25,11.95,0.0,0.0,0.0
2018,6,12,0,30,0.0,0.0,2.2,11.9,0.0,0.0,0.0
2018,6,12,0,45,0.0,0.0,2.2,11.8,0.0,0.0,0.0
2018,6,12,1,0,0.0,0.0,2.2,11.7,0.0,0.0,0.0
2018,6,12,1,15,0.0,0.0,2.15,11.65,0.0,0.0,0.0
2018,6,12,1,30,0.0,0.0,2.1,11.6,0.0,0.0,0.0
2018,6,12,1,45,0.0,0.0,2.05,11.55,0.0,0.0,0.0
2018,6,12,2,0,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2018,6,12,2,15,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2018,6,12,2,30,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2018,6,12,2,45,0.0,0.0,1.95,11.45,0.0,0.0,0.0
2018,6,12,3,0,0.0,0.0,1.9,11.4,0.0,0.0,0.0
2018,6,12,3,15,0.0,0.0,1.85,11.4,0.0,0.0,0.0
2018,6,12,3,30,0.0,0.0,1.8,11.4,0.0,0.0,0.0
2018,6,12,3,45,0.0,0.0,1.8,11.45,0.0,0.0,0.0
2018,6,12,4,0,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2018,6,12,4,15,0.0,0.0,1.75,11.75,0.0,0.0,0.0
2018,6,12,4,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2018,6,12,4,45,60.0,6.5,1.65,12.25,8.0,0.0,0.0
2018,6,12,5,0,120.0,13.0,1.6,12.5,16.0,24.67,0.0
2018,6,12,5,15,259.0,23.5,1.6,13.0,48.0,67.84,26.53
2018,6,12,5,30,398.0,34.0,1.6,13.5,80.0,123.64,79.4
2018,6,12,5,45,483.0,40.5,1.6,14.0,123.0,174.17,123.47
2018,6,12,6,0,568.0,47.0,1.6,14.5,166.0,233.62,175.4
2018,6,12,6,15,623.0,51.5,1.6,14.95,214.0,287.89,223.8
2018,6,12,6,30,678.0,56.0,1.6,15.4,262.0,348.32,276.14
2018,6,12,6,45,715.5,60.5,1.6,15.85,313.0,405.53,324.54
2018,6,12,7,0,753.0,65.0,1.6,16.3,364.0,465.58,373.46
2018,6,12,7,15,780.0,68.0,1.65,16.85,414.5,520.61,416.9
2018,6,12,7,30,807.0,71.0,1.7,17.4,465.0,576.86,459.78
2018,6,12,7,45,827.5,74.0,1.75,17.95,514.5,626.95,496.76
2018,6,12,8,0,848.0,77.0,1.8,18.5,564.0,679.72,533.09
2018,6,12,8,15,863.0,79.0,1.9,18.95,610.5,727.13,564.79
2018,6,12,8,30,878.0,81.0,2.0,19.4,657.0,773.61,595.38
2018,6,12,8,45,889.5,83.5,2.05,19.85,700.5,816.62,622.71
2018,6,12,9,0,901.0,86.0,2.1,20.3,744.0,857.97,648.54
2018,6,12,9,15,910.5,87.5,2.2,20.55,782.5,894.58,671.86
2018,6,12,9,30,920.0,89.0,2.3,20.8,821.0,928.99,693.59
2018,6,12,9,45,927.0,90.5,2.35,21.05,854.5,958.68,711.62
2018,6,12,10,0,934.0,92.0,2.4,21.3,888.0,985.68,727.84
2018,6,12,10,15,939.0,93.0,2.5,21.4,915.0,1007.36,741.54
2018,6,12,10,30,944.0,94.0,2.6,21.5,942.0,1026.01,753.37
2018,6,12,10,45,948.0,95.0,2.65,21.6,963.0,1040.52,762.09
2018,6,12,11,0,952.0,96.0,2.7,21.7,984.0,1051.78,768.84
2018,6,12,11,15,954.5,97.0,2.8,21.7,998.0,1058.22,773.41
2018,6,12,11,30,957.0,98.0,2.9,21.7,1012.0,1061.29,775.95
2018,6,12,11,45,958.0,98.5,2.95,21.7,1018.5,1058.97,774.64
2018,6,12,12,0,959.0,99.0,3.0,21.7,1025.0,1053.29,771.31
2018,6,12,12,15,958.0,99.5,3.1,21.65,1024.0,1042.33,765.26
2018,6,12,12,30,957.0,100.0,3.2,21.6,1023.0,1028.14,757.16
2018,6,12,12,45,955.0,100.5,3.3,21.55,1015.0,1009.83,746.38
2018,6,12,13,0,953.0,101.0,3.4,21.5,1007.0,988.48,733.58
2018,6,12,13,15,951.0,100.5,3.45,21.4,992.0,963.19,717.89
2018,6,12,13,30,949.0,100.0,3.5,21.3,977.0,935.06,700.24
