Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,6,12,13,45,945.5,98.5,3.6,21.15,954.5,901.95,679.54
2018,6,12,14,0,942.0,97.0,3.7,21.0,932.0,866.37,656.92
2018,6,12,14,15,937.0,96.5,3.7,20.85,904.0,828.24,631.77
2018,6,12,14,30,932.0,96.0,3.7,20.7,876.0,788.04,604.95
2018,6,12,14,45,925.0,94.0,3.75,20.55,841.5,743.13,574.68
2018,6,12,15,0,918.0,92.0,3.8,20.4,807.0,696.71,542.48
2018,6,12,15,15,907.5,90.5,3.8,20.4,766.5,647.3,505.05
2018,6,12,15,30,897.0,89.0,3.8,20.4,726.0,597.11,466.1
2018,6,12,15,45,885.0,86.5,3.8,20.05,682.0,544.68,424.98
2018,6,12,16,0,873.0,84.0,3.8,19.7,638.0,492.08,382.44
2018,6,12,16,15,857.0,81.5,3.8,19.45,590.5,437.86,337.2
2018,6,12,16,30,841.0,79.0,3.8,19.2,543.0,384.35,291.23
2018,6,12,16,45,819.0,76.5,3.75,18.95,493.0,326.47,240.85
2018,6,12,17,0,797.0,74.0,3.7,18.7,443.0,273.64,193.8
2018,6,12,17,15,766.5,70.5,3.7,18.3,391.5,220.2,146.87
2018,6,12,17,30,736.0,67.0,3.7,17.9,340.0,169.94,104.11
2018,6,12,17,45,692.0,62.5,3.65,17.5,289.0,120.78,66.56
2018,6,12,18,0,648.0,58.0,3.6,17.1,238.0,73.44,37.15
2018,6,12,18,15,584.0,52.5,3.55,16.5,190.0,35.76,26.04
2018,6,12,18,30,520.0,47.0,3.5,15.9,142.0,33.74,24.06
2018,6,12,18,45,418.0,39.0,3.45,15.3,101.0,29.33,19.74
2018,6,12,19,0,316.0,31.0,3.4,14.7,60.0,24.69,14.01
2018,6,12,19,15,186.0,19.5,3.4,14.35,34.0,16.02,0.0
2018,6,12,19,30,56.0,8.0,3.4,14.0,8.0,7.86,0.0
2018,6,12,19,45,28.0,4.0,3.4,13.7,4.0,0.0,0.0
2018,6,12,20,0,0.0,0.0,3.4,13.4,0.0,0.0,0.0
2018,6,12,20,15,0.0,0.0,3.4,13.2,0.0,0.0,0.0
2018,6,12,20,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2018,6,12,20,45,0.0,0.0,3.4,12.8,0.0,0.0,0.0
2018,6,12,21,0,0.0,0.0,3.4,12.6,0.0,0.0,0.0
2018,6,12,21,15,0.0,0.0,3.4,12.45,0.0,0.0,0.0
2018,6,12,21,30,0.0,0.0,3.4,12.3,0.0,0.0,0.0
2018,6,12,21,45,0.0,0.0,3.4,12.15,0.0,0.0,0.0
2018,6,12,22,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2018,6,12,22,15,0.0,0.0,3.35,11.9,0.0,0.0,0.0
2018,6,12,22,30,0.0,0.0,3.3,11.8,0.0,0.0,0.0
2018,6,12,22,45,0.0,0.0,3.3,11.7,0.0,0.0,0.0
2018,6,12,23,0,0.0,0.0,3.3,11.6,0.0,0.0,0.0
2018,6,12,23,15,0.0,0.0,3.25,11.45,0.0,0.0,0.0
2018,6,12,23,30,0.0,0.0,3.2,11.3,0.0,0.0,0.0
2018,6,12,23,45,0.0,0.0,3.15,11.2,0.0,0.0,0.0
2018,6,13,0,0,0.0,0.0,3.1,11.1,0.0,0.0,0.0
2018,6,13,0,15,0.0,0.0,3.05,11.05,0.0,0.0,0.0
2018,6,13,0,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2018,6,13,0,45,0.0,0.0,2.95,10.9,0.0,0.0,0.0
2018,6,13,1,0,0.0,0.0,2.9,10.8,0.0,0.0,0.0
2018,6,13,1,15,0.0,0.0,2.85,10.75,0.0,0.0,0.0
2018,6,13,1,30,0.0,0.0,2.8,10.7,0.0,0.0,0.0
2018,6,13,1,45,0.0,0.0,2.8,10.65,0.0,0.0,0.0
2018,6,13,2,0,0.0,0.0,2.8,10.6,0.0,0.0,0.0
2018,6,13,2,15,0.0,0.0,2.8,10.6,0.0,0.0,0.0
2018,6,13,2,30,0.0,0.0,2.8,10.6,0.0,0.0,0.0
2018,6,13,2,45,0.0,0.0,2.85,10.6,0.0,0.0,0.0
2018,6,13,3,0,0.0,0.0,2.9,10.6,0.0,0.0,0.0
2018,6,13,3,15,0.0,0.0,2.9,10.6,0.0,0.0,0.0
2018,6,13,3,30,0.0,0.0,2.9,10.6,0.0,0.0,0.0
2018,6,13,3,45,0.0,0.0,2.9,10.6,0.0,0.0,0.0
2018,6,13,4,0,0.0,0.0,2.9,10.6,0.0,0.0,0.0
2018,6,13,4,15,0.0,0.0,2.95,10.8,0.0,0.0,0.0
2018,6,13,4,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2018,6,13,4,45,52.0,6.5,3.0,11.25,8.0,0.0,0.0
2018,6,13,5,0,104.0,13.0,3.0,11.5,16.0,23.06,0.0
2018,6,13,5,15,240.0,24.5,3.0,11.9,48.0,65.87,26.08
2018,6,13,5,30,376.0,36.0,3.0,12.3,80.0,121.04,78.59
2018,6,13,5,45,466.0,43.5,3.0,12.75,123.5,172.81,123.78
2018,6,13,6,0,556.0,51.0,3.0,13.2,167.0,234.02,177.56
2018,6,13,6,15,613.5,55.5,2.95,13.65,215.5,289.43,227.44
2018,6,13,6,30,671.0,60.0,2.9,14.1,264.0,349.45,280.22
2018,6,13,6,45,711.0,64.5,2.85,14.55,315.5,407.49,330.14
2018,6,13,7,0,751.0,69.0,2.8,15.0,367.0,468.62,380.85
2018,6,13,7,15,779.5,72.0,2.85,15.7,418.0,524.42,425.58
2018,6,13,7,30,808.0,75.0,2.9,16.4,469.0,581.57,469.83
2018,6,13,7,45,829.0,77.5,2.9,17.05,518.5,634.33,509.19
2018,6,13,8,0,850.0,80.0,2.9,17.7,568.0,684.08,543.88
2018,6,13,8,15,865.5,82.0,2.9,18.3,615.0,731.93,575.67
2018,6,13,8,30,881.0,84.0,2.9,18.9,662.0,778.9,606.19
2018,6,13,8,45,893.0,86.0,2.9,19.5,705.0,821.88,633.3
2018,6,13,9,0,905.0,88.0,2.9,20.1,748.0,863.23,658.84
2018,6,13,9,15,911.5,91.5,2.95,20.5,786.5,899.52,681.4
2018,6,13,9,30,918.0,95.0,3.0,20.9,825.0,933.41,702.16
2018,6,13,9,45,921.5,97.5,3.05,21.3,856.5,960.87,718.47
2018,6,13,10,0,925.0,100.0,3.1,21.7,888.0,985.49,732.88
2018,6,13,10,15,930.0,102.0,3.15,21.95,915.5,1008.07,746.35
2018,6,13,10,30,935.0,104.0,3.2,22.2,943.0,1027.62,757.87
2018,6,13,10,45,939.0,104.5,3.3,22.45,963.5,1041.49,766.15
2018,6,13,11,0,943.0,105.0,3.4,22.7,984.0,1052.14,772.46
2018,6,13,11,15,944.5,105.5,3.45,22.75,997.0,1057.01,775.31
2018,6,13,11,30,946.0,106.0,3.5,22.8,1010.0,1058.55,776.15
2018,6,13,11,45,947.0,106.0,3.55,22.9,1016.0,1055.75,774.14
2018,6,13,12,0,948.0,106.0,3.6,23.0,1022.0,1049.64,770.12
2018,6,13,12,15,944.5,108.0,3.75,22.9,1020.0,1037.84,763.8
2018,6,13,12,30,941.0,110.0,3.9,22.8,1018.0,1022.9,755.46
2018,6,13,12,45,935.0,112.5,4.0,22.7,1008.0,1003.03,743.5
2018,6,13,13,0,929.0,115.0,4.1,22.6,998.0,980.31,729.63
2018,6,13,13,15,926.0,114.5,4.2,22.4,982.5,954.65,714.01
2018,6,13,13,30,923.0,114.0,4.3,22.2,967.0,926.29,696.45
2018,6,13,13,45,918.0,113.0,4.4,22.05,944.5,893.15,675.32
2018,6,13,14,0,913.0,112.0,4.5,21.9,922.0,857.69,652.6
2018,6,13,14,15,907.0,110.5,4.6,21.6,893.0,818.81,627.65
2018,6,13,14,30,901.0,109.0,4.7,21.3,864.0,778.02,600.95
2018,6,13,14,45,894.0,107.0,4.75,21.05,830.0,734.33,571.37
2018,6,13,15,0,887.0,105.0,4.8,20.8,796.0,689.2,539.4
2018,6,13,15,15,876.0,103.0,4.8,20.8,756.0,640.35,501.99
2018,6,13,15,30,865.0,101.0,4.8,20.8,716.0,590.82,463.19
2018,6,13,15,45,852.0,98.5,4.85,20.15,672.5,539.35,423.1
2018,6,13,16,0,839.0,96.0,4.9,19.5,629.0,485.21,379.66
2018,6,13,16,15,823.0,92.5,4.9,19.1,582.0,431.48,334.69
2018,6,13,16,30,807.0,89.0,4.9,18.7,535.0,378.54,289.07
2018,6,13,16,45,783.5,85.5,4.9,18.35,485.0,324.24,241.41
2018,6,13,17,0,760.0,82.0,4.9,18.0,435.0,271.98,194.82
2018,6,13,17,15,728.0,78.0,4.85,17.5,384.0,219.72,148.82
2018,6,13,17,30,696.0,74.0,4.8,17.0,333.0,167.84,104.66
2018,6,13,17,45,651.5,69.0,4.75,16.5,283.0,120.04,67.89
2018,6,13,18,0,607.0,64.0,4.7,16.0,233.0,77.22,41.44
2018,6,13,18,15,541.5,57.5,4.6,15.5,186.0,39.9,29.82
2018,6,13,18,30,476.0,51.0,4.5,15.0,139.0,37.26,27.26
2018,6,13,18,45,376.5,41.5,4.4,14.5,98.5,31.61,21.8
2018,6,13,19,0,277.0,32.0,4.3,14.0,58.0,25.61,14.9
2018,6,13,19,15,161.0,20.0,4.3,13.65,33.0,15.84,0.0
2018,6,13,19,30,45.0,8.0,4.3,13.3,8.0,7.86,0.0
2018,6,13,19,45,22.5,4.0,4.25,12.95,4.0,0.0,0.0
2018,6,13,20,0,0.0,0.0,4.2,12.6,0.0,0.0,0.0
2018,6,13,20,15,0.0,0.0,4.2,12.45,0.0,0.0,0.0
2018,6,13,20,30,0.0,0.0,4.2,12.3,0.0,0.0,0.0
2018,6,13,20,45,0.0,0.0,4.2,12.1,0.0,0.0,0.0
2018,6,13,21,0,0.0,0.0,4.2,11.9,0.0,0.0,0.0
2018,6,13,21,15,0.0,0.0,4.15,11.85,0.0,0.0,0.0
2018,6,13,21,30,0.0,0.0,4.1,11.8,0.0,0.0,0.0
2018,6,13,21,45,0.0,0.0,4.1,11.7,0.0,0.0,0.0
2018,6,13,22,0,0.0,0.0,4.1,11.6,0.0,0.0,0.0
2018,6,13,22,15,0.0,0.0,4.1,11.55,0.0,0.0,0.0
2018,6,13,22,30,0.0,0.0,4.1,11.5,0.0,0.0,0.0
2018,6,13,22,45,0.0,0.0,4.05,11.45,0.0,0.0,0.0
2018,6,13,23,0,0.0,0.0,4.0,11.4,0.0,0.0,0.0
2018,6,13,23,15,0.0,0.0,4.0,11.35,0.0,0.0,0.0
2018,6,13,23,30,0.0,0.0,4.0,11.3,0.0,0.0,0.0
2018,6,13,23,45,0.0,0.0,3.95,11.25,0.0,0.0,0.0
2018,6,14,0,0,0.0,0.0,3.9,11.2,0.0,0.0,0.0
2018,6,14,0,15,0.0,0.0,3.9,11.1,0.0,0.0,0.0
2018,6,14,0,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2018,6,14,0,45,0.0,0.0,3.85,10.9,0.0,0.0,0.0
2018,6,14,1,0,0.0,0.0,3.8,10.8,0.0,0.0,0.0
2018,6,14,1,15,0.0,0.0,3.8,10.7,0.0,0.0,0.0
2018,6,14,1,30,0.0,0.0,3.8,10.6,0.0,0.0,0.0
2018,6,14,1,45,0.0,0.0,3.8,10.45,0.0,0.0,0.0
2018,6,14,2,0,0.0,0.0,3.8,10.3,0.0,0.0,0.0
2018,6,14,2,15,0.0,0.0,3.75,10.25,0.0,0.0,0.0
2018,6,14,2,30,0.0,0.0,3.7,10.2,0.0,0.0,0.0
2018,6,14,2,45,0.0,0.0,3.65,10.15,0.0,0.0,0.0
2018,6,14,3,0,0.0,0.0,3.6,10.1,0.0,0.0,0.0
2018,6,14,3,15,0.0,0.0,3.6,10.05,0.0,0.0,0.0
2018,6,14,3,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2018,6,14,3,45,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2018,6,14,4,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2018,6,14,4,15,0.0,0.0,3.55,10.1,0.0,0.0,0.0
2018,6,14,4,30,0.0,0.0,3.6,10.2,0.0,0.0,0.0
2018,6,14,4,45,34.0,6.5,3.65,10.35,7.5,0.0,0.0
2018,6,14,5,0,68.0,13.0,3.7,10.5,15.0,19.48,0.0
2018,6,14,5,15,183.5,27.0,3.65,10.75,45.5,59.62,24.17
2018,6,14,5,30,299.0,41.0,3.6,11.0,76.0,110.06,73.01
2018,6,14,5,45,389.5,50.5,3.5,11.3,118.0,160.18,116.46
2018,6,14,6,0,480.0,60.0,3.4,11.6,160.0,219.75,168.67
2018,6,14,6,15,541.5,66.0,3.25,12.0,207.5,274.45,217.74
2018,6,14,6,30,603.0,72.0,3.1,12.4,255.0,335.04,270.93
2018,6,14,6,45,646.5,77.5,2.95,12.75,306.0,392.39,320.38
2018,6,14,7,0,690.0,83.0,2.8,13.1,357.0,453.26,371.07
2018,6,14,7,15,722.5,87.0,2.65,13.5,408.0,509.52,416.36
2018,6,14,7,30,755.0,91.0,2.5,13.9,459.0,566.4,460.53
2018,6,14,7,45,779.5,93.5,2.4,14.25,508.5,619.17,500.24
2018,6,14,8,0,804.0,96.0,2.3,14.6,558.0,672.41,538.68
2018,6,14,8,15,822.5,99.0,2.2,14.95,605.5,721.94,571.73
2018,6,14,8,30,841.0,102.0,2.1,15.3,653.0,770.89,603.53
2018,6,14,8,45,855.5,104.0,2.05,15.6,697.0,810.62,628.58
2018,6,14,9,0,870.0,106.0,2.0,15.9,741.0,852.79,654.96
2018,6,14,9,15,885.0,105.0,2.05,16.2,780.5,890.58,678.86
2018,6,14,9,30,900.0,104.0,2.1,16.5,820.0,926.56,701.37
2018,6,14,9,45,913.5,102.0,2.1,16.75,855.0,958.04,720.29
2018,6,14,10,0,927.0,100.0,2.1,17.0,890.0,987.2,737.56
2018,6,14,10,15,933.0,101.0,2.2,17.15,917.5,1009.75,751.9
2018,6,14,10,30,939.0,102.0,2.3,17.3,945.0,1029.32,764.4
2018,6,14,10,45,943.5,102.5,2.4,17.5,966.0,1043.78,773.49
2018,6,14,11,0,948.0,103.0,2.5,17.7,987.0,1055.03,780.61
2018,6,14,11,15,950.5,103.5,2.6,17.75,1001.0,1060.98,784.83
2018,6,14,11,30,953.0,104.0,2.7,17.8,1015.0,1063.58,787.02
2018,6,14,11,45,954.5,104.0,2.8,17.85,1021.5,1061.32,786.15
2018,6,14,12,0,956.0,104.0,2.9,17.9,1028.0,1055.71,783.2
2018,6,14,12,15,954.5,105.5,2.95,17.95,1027.0,1045.36,776.74
2018,6,14,12,30,953.0,107.0,3.0,18.0,1026.0,1031.79,768.28
2018,6,14,12,45,950.0,107.0,3.1,18.0,1017.0,1012.16,756.44
2018,6,14,13,0,947.0,107.0,3.2,18.0,1008.0,989.55,742.6
2018,6,14,13,15,943.5,107.0,3.25,18.0,992.0,963.6,726.08
2018,6,14,13,30,940.0,107.0,3.3,18.0,976.0,934.91,707.63
2018,6,14,13,45,935.5,105.5,3.35,18.0,953.0,901.29,685.72
2018,6,14,14,0,931.0,104.0,3.4,18.0,930.0,865.27,661.99
2018,6,14,14,15,924.0,103.5,3.45,17.95,901.0,826.01,635.91
2018,6,14,14,30,917.0,103.0,3.5,17.9,872.0,784.87,608.21
2018,6,14,14,45,908.0,102.0,3.5,17.85,837.0,740.14,577.39
2018,6,14,15,0,899.0,101.0,3.5,17.8,802.0,694.09,544.55
2018,6,14,15,15,888.5,99.0,3.5,17.8,762.0,645.07,507.24
2018,6,14,15,30,878.0,97.0,3.5,17.8,722.0,595.31,468.44
2018,6,14,15,45,863.0,95.0,3.5,17.55,677.0,542.68,426.8
2018,6,14,16,0,848.0,93.0,3.5,17.3,632.0,490.19,384.05
2018,6,14,16,15,828.5,90.5,3.5,17.05,584.0,432.79,336.31
2018,6,14,16,30,809.0,88.0,3.5,16.8,536.0,379.21,290.21
2018,6,14,16,45,784.0,85.5,3.55,16.6,486.0,325.24,242.85
2018,6,14,17,0,759.0,83.0,3.6,16.4,436.0,273.46,196.65
2018,6,14,17,15,725.0,79.5,3.6,16.0,385.0,221.27,150.74
2018,6,14,17,30,691.0,76.0,3.6,15.6,334.0,169.57,106.71
2018,6,14,17,45,644.0,71.0,3.55,15.25,283.5,121.72,69.8
2018,6,14,18,0,597.0,66.0,3.5,14.9,233.0,79.13,43.28
2018,6,14,18,15,527.5,60.0,3.45,14.5,186.0,41.99,31.82
2018,6,14,18,30,458.0,54.0,3.4,14.1,139.0,39.96,29.77
2018,6,14,18,45,354.0,45.0,3.35,13.65,99.0,34.95,24.82
2018,6,14,19,0,250.0,36.0,3.3,13.2,59.0,28.16,17.14
2018,6,14,19,15,143.0,22.0,3.3,12.9,33.5,17.52,0.0
2018,6,14,19,30,36.0,8.0,3.3,12.6,8.0,7.86,0.0
2018,6,14,19,45,18.0,4.0,3.3,12.35,4.0,0.0,0.0
2018,6,14,20,0,0.0,0.0,3.3,12.1,0.0,0.0,0.0
2018,6,14,20,15,0.0,0.0,3.25,11.9,0.0,0.0,0.0
2018,6,14,20,30,0.0,0.0,3.2,11.7,0.0,0.0,0.0
2018,6,14,20,45,0.0,0.0,3.2,11.55,0.0,0.0,0.0
2018,6,14,21,0,0.0,0.0,3.2,11.4,0.0,0.0,0.0
2018,6,14,21,15,0.0,0.0,3.2,11.3,0.0,0.0,0.0
2018,6,14,21,30,0.0,0.0,3.2,11.2,0.0,0.0,0.0
2018,6,14,21,45,0.0,0.0,3.15,11.1,0.0,0.0,0.0
2018,6,14,22,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2018,6,14,22,15,0.0,0.0,3.1,10.95,0.0,0.0,0.0
2018,6,14,22,30,0.0,0.0,3.1,10.9,0.0,0.0,0.0
2018,6,14,22,45,0.0,0.0,3.1,10.8,0.0,0.0,0.0
2018,6,14,23,0,0.0,0.0,3.1,10.7,0.0,0.0,0.0
2018,6,14,23,15,0.0,0.0,3.1,10.65,0.0,0.0,0.0
2018,6,14,23,30,0.0,0.0,3.1,10.6,0.0,0.0,0.0
2018,6,14,23,45,0.0,0.0,3.1,10.55,0.0,0.0,0.0
2018,6,15,0,0,0.0,0.0,3.1,10.5,0.0,0.0,0.0
2018,6,15,0,15,0.0,0.0,3.1,10.45,0.0,0.0,0.0
2018,6,15,0,30,0.0,0.0,3.1,10.4,0.0,0.0,0.0
2018,6,15,0,45,0.0,0.0,3.1,10.35,0.0,0.0,0.0
2018,6,15,1,0,0.0,0.0,3.1,10.3,0.0,0.0,0.0
2018,6,15,1,15,0.0,0.0,3.1,10.3,0.0,0.0,0.0
2018,6,15,1,30,0.0,0.0,3.1,10.3,0.0,0.0,0.0
2018,6,15,1,45,0.0,0.0,3.1,10.25,0.0,0.0,0.0
2018,6,15,2,0,0.0,0.0,3.1,10.2,0.0,0.0,0.0
2018,6,15,2,15,0.0,0.0,3.1,10.2,0.0,0.0,0.0
2018,6,15,2,30,0.0,0.0,3.1,10.2,0.0,0.0,0.0
2018,6,15,2,45,0.0,0.0,3.1,10.2,0.0,0.0,0.0
2018,6,15,3,0,0.0,0.0,3.1,10.2,0.0,0.0,0.0
2018,6,15,3,15,0.0,0.0,3.1,10.2,0.0,0.0,0.0
2018,6,15,3,30,0.0,0.0,3.1,10.2,0.0,0.0,0.0
2018,6,15,3,45,0.0,0.0,3.1,10.2,0.0,0.0,0.0
2018,6,15,4,0,0.0,0.0,3.1,10.2,0.0,0.0,0.0
2018,6,15,4,15,0.0,0.0,3.15,10.35,0.0,0.0,0.0
2018,6,15,4,30,0.0,0.0,3.2,10.5,0.0,0.0,0.0
2018,6,15,4,45,28.0,6.5,3.25,10.6,7.5,0.0,0.0
2018,6,15,5,0,56.0,13.0,3.3,10.7,15.0,18.27,0.0
2018,6,15,5,15,163.0,27.5,3.35,10.95,44.0,56.98,23.09
2018,6,15,5,30,270.0,42.0,3.4,11.2,73.0,105.15,70.03
2018,6,15,5,45,334.5,51.0,3.4,11.45,108.0,145.61,106.03
2018,6,15,6,0,399.0,60.0,3.4,11.7,143.0,194.52,149.58
2018,6,15,6,15,271.5,76.0,3.45,11.95,139.5,185.56,148.15
2018,6,15,6,30,144.0,92.0,3.5,12.2,136.0,159.72,129.63
2018,6,15,6,45,167.5,112.5,3.5,12.45,172.5,199.92,164.12
2018,6,15,7,0,191.0,133.0,3.5,12.7,209.0,242.25,199.72
2018,6,15,7,15,339.0,135.5,3.5,12.9,292.0,343.14,283.83
2018,6,15,7,30,487.0,138.0,3.5,13.1,375.0,451.89,372.54
2018,6,15,7,45,530.5,143.5,3.55,13.35,427.0,508.2,417.0
2018,6,15,8,0,574.0,149.0,3.6,13.6,479.0,570.72,465.45
2018,6,15,8,15,622.0,148.5,3.6,13.8,533.0,629.19,510.04
2018,6,15,8,30,670.0,148.0,3.6,14.0,587.0,689.77,555.3
2018,6,15,8,45,735.5,137.0,3.6,14.25,648.5,754.79,601.39
2018,6,15,9,0,801.0,126.0,3.6,14.5,710.0,820.14,646.67
2018,6,15,9,15,833.5,119.5,3.55,14.7,756.0,865.38,676.55
2018,6,15,9,30,866.0,113.0,3.5,14.9,802.0,905.22,702.33
2018,6,15,9,45,875.0,114.5,3.5,15.1,835.5,935.43,721.45
2018,6,15,10,0,884.0,116.0,3.5,15.3,869.0,963.2,738.84
2018,6,15,10,15,891.0,117.0,3.5,15.45,896.5,985.91,752.85
2018,6,15,10,30,898.0,118.0,3.5,15.6,924.0,1005.8,764.98
2018,6,15,10,45,903.5,118.0,3.5,15.7,945.0,1020.24,773.59
2018,6,15,11,0,909.0,118.0,3.5,15.8,966.0,1031.61,780.25
2018,6,15,11,15,913.0,118.0,3.55,15.85,980.0,1038.34,784.44
2018,6,15,11,30,917.0,118.0,3.6,15.9,994.0,1041.87,786.62
2018,6,15,11,45,919.5,117.0,3.65,15.95,1000.5,1039.66,785.08
2018,6,15,12,0,922.0,116.0,3.7,16.0,1007.0,1034.24,781.51
2018,6,15,12,15,920.5,117.0,3.75,16.0,1006.0,1023.69,774.75
2018,6,15,12,30,919.0,118.0,3.8,16.0,1005.0,1010.06,766.0
2018,6,15,12,45,915.0,119.5,3.9,15.95,996.5,991.52,754.45
2018,6,15,13,0,911.0,121.0,4.0,15.9,988.0,970.13,740.95
2018,6,15,13,15,910.0,119.5,4.05,15.8,973.5,945.81,725.24
2018,6,15,13,30,909.0,118.0,4.1,15.7,959.0,918.73,707.57
2018,6,15,13,45,906.5,115.5,4.2,15.65,937.5,886.76,686.49
2018,6,15,14,0,904.0,113.0,4.3,15.6,916.0,852.36,663.61
2018,6,15,14,15,899.0,111.0,4.3,15.5,887.5,814.19,637.45
2018,6,15,14,30,894.0,109.0,4.3,15.4,859.0,774.05,609.65
2018,6,15,14,45,887.0,106.5,4.35,15.3,825.0,730.24,579.15
2018,6,15,15,0,880.0,104.0,4.4,15.2,791.0,685.01,546.34
2018,6,15,15,15,868.5,102.0,4.4,15.2,751.0,636.23,508.38
2018,6,15,15,30,857.0,100.0,4.4,15.2,711.0,586.83,469.04
2018,6,15,15,45,843.0,98.0,4.4,14.9,667.5,535.72,427.85
2018,6,15,16,0,829.0,96.0,4.4,14.6,624.0,482.06,383.52
2018,6,15,16,15,809.0,94.5,4.35,14.4,577.0,429.0,338.16
2018,6,15,16,30,789.0,93.0,4.3,14.2,530.0,377.15,292.64
2018,6,15,16,45,761.5,90.5,4.3,14.0,480.0,323.41,244.93
2018,6,15,17,0,734.0,88.0,4.3,13.8,430.0,272.15,198.73
2018,6,15,17,15,695.5,85.5,4.25,13.5,379.5,218.17,151.02
2018,6,15,17,30,657.0,83.0,4.2,13.2,329.0,170.96,110.45
2018,6,15,17,45,603.5,78.0,4.15,12.85,278.5,124.2,74.25
2018,6,15,18,0,550.0,73.0,4.1,12.5,228.0,83.44,48.6
2018,6,15,18,15,477.0,66.0,4.0,12.2,181.5,47.25,36.84
2018,6,15,18,30,404.0,59.0,3.9,11.9,135.0,44.63,34.21
2018,6,15,18,45,300.5,48.5,3.8,11.55,96.0,36.96,26.83
2018,6,15,19,0,197.0,38.0,3.7,11.2,57.0,29.8,18.76
2018,6,15,19,15,109.5,23.0,3.65,11.1,32.5,18.35,0.0
2018,6,15,19,30,22.0,8.0,3.6,11.0,8.0,7.86,0.0
2018,6,15,19,45,11.0,4.0,3.55,10.85,4.0,0.0,0.0
2018,6,15,20,0,0.0,0.0,3.5,10.7,0.0,0.0,0.0
2018,6,15,20,15,0.0,0.0,3.45,10.65,0.0,0.0,0.0
2018,6,15,20,30,0.0,0.0,3.4,10.6,0.0,0.0,0.0
2018,6,15,20,45,0.0,0.0,3.3,10.55,0.0,0.0,0.0
2018,6,15,21,0,0.0,0.0,3.2,10.5,0.0,0.0,0.0
2018,6,15,21,15,0.0,0.0,3.15,10.5,0.0,0.0,0.0
2018,6,15,21,30,0.0,0.0,3.1,10.5,0.0,0.0,0.0
2018,6,15,21,45,0.0,0.0,3.0,10.45,0.0,0.0,0.0
2018,6,15,22,0,0.0,0.0,2.9,10.4,0.0,0.0,0.0
2018,6,15,22,15,0.0,0.0,2.85,10.4,0.0,0.0,0.0
2018,6,15,22,30,0.0,0.0,2.8,10.4,0.0,0.0,0.0
2018,6,15,22,45,0.0,0.0,2.7,10.4,0.0,0.0,0.0
2018,6,15,23,0,0.0,0.0,2.6,10.4,0.0,0.0,0.0
2018,6,15,23,15,0.0,0.0,2.55,10.45,0.0,0.0,0.0
2018,6,15,23,30,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2018,6,15,23,45,0.0,0.0,2.45,10.5,0.0,0.0,0.0
2018,6,16,0,0,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2018,6,16,0,15,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2018,6,16,0,30,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2018,6,16,0,45,0.0,0.0,2.15,10.55,0.0,0.0,0.0
2018,6,16,1,0,0.0,0.0,2.1,10.6,0.0,0.0,0.0
2018,6,16,1,15,0.0,0.0,2.0,10.6,0.0,0.0,0.0
2018,6,16,1,30,0.0,0.0,1.9,10.6,0.0,0.0,0.0
2018,6,16,1,45,0.0,0.0,1.85,10.65,0.0,0.0,0.0
2018,6,16,2,0,0.0,0.0,1.8,10.7,0.0,0.0,0.0
2018,6,16,2,15,0.0,0.0,1.7,10.7,0.0,0.0,0.0
2018,6,16,2,30,0.0,0.0,1.6,10.7,0.0,0.0,0.0
2018,6,16,2,45,0.0,0.0,1.5,10.75,0.0,0.0,0.0
2018,6,16,3,0,0.0,0.0,1.4,10.8,0.0,0.0,0.0
2018,6,16,3,15,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,6,16,3,30,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,6,16,3,45,0.0,0.0,1.15,10.8,0.0,0.0,0.0
2018,6,16,4,0,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,6,16,4,15,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,6,16,4,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,6,16,4,45,24.5,7.0,1.1,11.05,7.5,0.0,0.0
2018,6,16,5,0,49.0,14.0,1.1,11.1,15.0,18.55,0.0
2018,6,16,5,15,150.0,29.0,1.15,11.35,44.0,56.54,23.01
2018,6,16,5,30,251.0,44.0,1.2,11.6,73.0,103.35,69.05
2018,6,16,5,45,242.0,51.5,1.2,11.8,90.5,122.41,89.3
2018,6,16,6,0,233.0,59.0,1.2,12.0,108.0,140.62,107.95
2018,6,16,6,15,121.5,77.0,1.25,12.3,103.0,124.59,98.69
2018,6,16,6,30,10.0,95.0,1.3,12.6,98.0,97.74,77.76
2018,6,16,6,45,22.5,118.0,1.3,12.85,126.5,130.18,104.97
2018,6,16,7,0,35.0,141.0,1.3,13.1,155.0,161.4,130.66
2018,6,16,7,15,58.0,168.0,1.3,13.4,194.5,203.98,165.34
2018,6,16,7,30,81.0,195.0,1.3,13.7,234.0,248.65,201.04
2018,6,16,7,45,98.5,219.0,1.3,14.05,272.0,288.41,232.06
2018,6,16,8,0,116.0,243.0,1.3,14.4,310.0,335.79,268.38
2018,6,16,8,15,125.0,256.5,1.35,14.75,334.0,360.85,286.88
2018,6,16,8,30,134.0,270.0,1.4,15.1,358.0,386.32,305.59
2018,6,16,8,45,159.5,280.5,1.45,15.45,392.0,422.27,332.53
2018,6,16,9,0,185.0,291.0,1.5,15.8,426.0,459.54,360.05
2018,6,16,9,15,235.0,294.5,1.6,16.1,475.5,519.45,404.88
2018,6,16,9,30,285.0,298.0,1.7,16.4,525.0,573.97,445.03
2018,6,16,9,45,301.5,314.0,1.75,16.7,563.0,612.33,471.58
2018,6,16,10,0,318.0,330.0,1.8,17.0,601.0,650.3,497.67
2018,6,16,10,15,310.0,336.5,1.95,17.2,607.5,654.07,499.73
2018,6,16,10,30,302.0,343.0,2.1,17.4,614.0,656.4,501.05
2018,6,16,10,45,277.0,318.0,2.2,17.6,571.0,607.66,465.94
2018,6,16,11,0,252.0,293.0,2.3,17.8,528.0,557.57,429.77
2018,6,16,11,15,235.0,299.5,2.45,17.9,521.0,547.04,421.92
2018,6,16,11,30,218.0,306.0,2.6,18.0,514.0,535.42,412.97
2018,6,16,11,45,120.0,324.5,2.7,18.1,439.0,448.98,345.71
2018,6,16,12,0,22.0,343.0,2.8,18.2,364.0,357.74,273.75
2018,6,16,12,15,23.0,348.0,2.95,18.15,370.0,362.95,278.24
2018,6,16,12,30,24.0,353.0,3.1,18.1,376.0,372.22,285.43
2018,6,16,12,45,21.5,335.0,3.25,18.05,355.5,346.97,266.62
2018,6,16,13,0,19.0,317.0,3.4,18.0,335.0,326.08,251.09
2018,6,16,13,15,17.5,302.5,3.55,17.85,319.0,309.65,238.99
2018,6,16,13,30,16.0,288.0,3.7,17.7,303.0,293.32,226.87
2018,6,16,13,45,16.5,288.5,3.8,17.55,303.5,293.3,227.27
2018,6,16,14,0,17.0,289.0,3.9,17.4,304.0,293.16,227.57
2018,6,16,14,15,19.0,291.5,3.95,17.25,308.0,295.99,230.22
2018,6,16,14,30,21.0,294.0,4.0,17.1,312.0,298.55,232.69
2018,6,16,14,45,69.0,280.5,4.1,16.9,335.0,317.22,249.18
2018,6,16,15,0,117.0,267.0,4.2,16.7,358.0,331.64,262.07
2018,6,16,15,15,136.0,248.0,4.2,16.7,349.0,319.04,252.75
2018,6,16,15,30,155.0,229.0,4.2,16.7,340.0,304.64,241.82
2018,6,16,15,45,115.5,242.0,4.3,16.3,321.5,286.63,227.37
2018,6,16,16,0,76.0,255.0,4.4,15.9,303.0,274.09,217.52
2018,6,16,16,15,315.5,201.0,4.5,15.6,379.0,316.89,251.32
2018,6,16,16,30,555.0,147.0,4.6,15.3,455.0,336.94,263.07
2018,6,16,16,45,615.0,125.5,4.65,15.0,437.0,305.91,233.42
2018,6,16,17,0,675.0,104.0,4.7,14.7,419.0,268.46,197.14
2018,6,16,17,15,683.0,92.5,4.75,14.35,380.0,222.34,154.68
2018,6,16,17,30,691.0,81.0,4.8,14.0,341.0,175.38,112.47
2018,6,16,17,45,640.5,76.5,4.8,13.6,289.5,127.51,75.22
2018,6,16,18,0,590.0,72.0,4.8,13.2,238.0,85.31,48.59
2018,6,16,18,15,515.5,65.5,4.7,12.8,190.0,47.15,36.66
2018,6,16,18,30,441.0,59.0,4.6,12.4,142.0,44.56,34.08
2018,6,16,18,45,316.0,49.0,4.5,12.0,99.5,37.35,27.12
2018,6,16,19,0,191.0,39.0,4.4,11.6,57.0,30.62,19.48
2018,6,16,19,15,99.5,22.5,4.4,11.4,31.5,17.89,0.0
2018,6,16,19,30,8.0,6.0,4.4,11.2,6.0,5.9,0.0
2018,6,16,19,45,4.0,3.0,4.35,10.95,3.0,0.0,0.0
2018,6,16,20,0,0.0,0.0,4.3,10.7,0.0,0.0,0.0
2018,6,16,20,15,0.0,0.0,4.25,10.65,0.0,0.0,0.0
2018,6,16,20,30,0.0,0.0,4.2,10.6,0.0,0.0,0.0
2018,6,16,20,45,0.0,0.0,4.15,10.55,0.0,0.0,0.0
2018,6,16,21,0,0.0,0.0,4.1,10.5,0.0,0.0,0.0
2018,6,16,21,15,0.0,0.0,4.05,10.5,0.0,0.0,0.0
2018,6,16,21,30,0.0,0.0,4.0,10.5,0.0,0.0,0.0
2018,6,16,21,45,0.0,0.0,4.0,10.55,0.0,0.0,0.0
2018,6,16,22,0,0.0,0.0,4.0,10.6,0.0,0.0,0.0
2018,6,16,22,15,0.0,0.0,3.95,10.65,0.0,0.0,0.0
2018,6,16,22,30,0.0,0.0,3.9,10.7,0.0,0.0,0.0
2018,6,16,22,45,0.0,0.0,3.85,10.7,0.0,0.0,0.0
2018,6,16,23,0,0.0,0.0,3.8,10.7,0.0,0.0,0.0
2018,6,16,23,15,0.0,0.0,3.65,10.75,0.0,0.0,0.0
2018,6,16,23,30,0.0,0.0,3.5,10.8,0.0,0.0,0.0
2018,6,16,23,45,0.0,0.0,3.35,10.8,0.0,0.0,0.0
2018,6,17,0,0,0.0,0.0,3.2,10.8,0.0,0.0,0.0
2018,6,17,0,15,0.0,0.0,3.15,10.85,0.0,0.0,0.0
2018,6,17,0,30,0.0,0.0,3.1,10.9,0.0,0.0,0.0
2018,6,17,0,45,0.0,0.0,3.0,10.95,0.0,0.0,0.0
2018,6,17,1,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2018,6,17,1,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2018,6,17,1,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2018,6,17,1,45,0.0,0.0,2.6,11.05,0.0,0.0,0.0
2018,6,17,2,0,0.0,0.0,2.5,11.1,0.0,0.0,0.0
2018,6,17,2,15,0.0,0.0,2.4,11.1,0.0,0.0,0.0
2018,6,17,2,30,0.0,0.0,2.3,11.1,0.0,0.0,0.0
2018,6,17,2,45,0.0,0.0,2.2,11.15,0.0,0.0,0.0
2018,6,17,3,0,0.0,0.0,2.1,11.2,0.0,0.0,0.0
2018,6,17,3,15,0.0,0.0,2.05,11.2,0.0,0.0,0.0
2018,6,17,3,30,0.0,0.0,2.0,11.2,0.0,0.0,0.0
2018,6,17,3,45,0.0,0.0,1.9,11.25,0.0,0.0,0.0
2018,6,17,4,0,0.0,0.0,1.8,11.3,0.0,0.0,0.0
2018,6,17,4,15,0.0,0.0,1.8,11.35,0.0,0.0,0.0
2018,6,17,4,30,0.0,0.0,1.8,11.4,0.0,0.0,0.0
2018,6,17,4,45,3.5,2.5,1.75,11.45,2.5,0.0,0.0
2018,6,17,5,0,7.0,5.0,1.7,11.5,5.0,5.59,0.0
2018,6,17,5,15,12.0,11.0,1.75,11.65,12.0,13.02,1.58
2018,6,17,5,30,17.0,17.0,1.8,11.8,19.0,20.97,10.93
2018,6,17,5,45,8.5,24.5,1.85,11.95,25.5,25.99,16.12
2018,6,17,6,0,0.0,32.0,1.9,12.1,32.0,30.89,20.85
2018,6,17,6,15,0.0,36.5,1.9,12.25,36.5,35.24,24.73
2018,6,17,6,30,0.0,41.0,1.9,12.4,41.0,39.59,28.5
2018,6,17,6,45,0.0,50.5,1.9,12.55,50.5,48.78,36.32
2018,6,17,7,0,0.0,60.0,1.9,12.7,60.0,57.98,44.04
2018,6,17,7,15,0.0,85.5,1.9,12.9,85.5,82.83,64.84
2018,6,17,7,30,0.0,111.0,1.9,13.1,111.0,108.13,85.67
2018,6,17,7,45,0.0,128.5,1.9,13.3,128.5,125.47,99.62
2018,6,17,8,0,0.0,146.0,1.9,13.5,146.0,142.83,113.42
2018,6,17,8,15,2.5,163.0,1.85,13.8,164.5,161.53,128.18
2018,6,17,8,30,5.0,180.0,1.8,14.1,183.0,180.43,142.92
2018,6,17,8,45,6.0,188.5,1.8,14.35,192.5,189.74,149.84
2018,6,17,9,0,7.0,197.0,1.8,14.6,202.0,199.11,156.81
2018,6,17,9,15,7.5,198.5,1.75,15.0,204.0,201.08,157.77
2018,6,17,9,30,8.0,200.0,1.7,15.4,206.0,203.08,158.8
2018,6,17,9,45,10.5,222.5,1.65,15.75,231.0,227.93,177.81
2018,6,17,10,0,13.0,245.0,1.6,16.1,256.0,252.85,196.58
2018,6,17,10,15,30.5,302.5,1.55,16.4,329.5,334.27,258.67
2018,6,17,10,30,48.0,360.0,1.5,16.7,403.0,410.6,314.94
2018,6,17,10,45,69.5,378.0,1.45,17.0,442.0,450.16,343.45
2018,6,17,11,0,91.0,396.0,1.4,17.3,481.0,489.73,371.72
2018,6,17,11,15,238.5,379.0,1.35,17.6,606.0,632.73,477.24
2018,6,17,11,30,386.0,362.0,1.3,17.9,731.0,767.34,571.27
2018,6,17,11,45,643.0,246.0,1.3,18.15,865.5,903.87,667.68
2018,6,17,12,0,900.0,130.0,1.3,18.4,1000.0,1026.7,744.11
2018,6,17,12,15,901.0,129.0,1.35,18.55,999.5,1016.84,736.62
2018,6,17,12,30,902.0,128.0,1.4,18.7,999.0,1003.94,729.06
2018,6,17,12,45,902.0,126.5,1.4,18.85,991.5,986.59,717.93
2018,6,17,13,0,902.0,125.0,1.4,19.0,984.0,966.31,705.04
2018,6,17,13,15,899.0,124.5,1.5,19.05,969.0,941.43,690.94
2018,6,17,13,30,896.0,124.0,1.6,19.1,954.0,913.91,674.95
2018,6,17,13,45,891.5,123.0,1.65,19.1,932.0,882.13,655.44
2018,6,17,14,0,887.0,122.0,1.7,19.1,910.0,848.06,634.24
2018,6,17,14,15,879.5,120.5,1.75,19.05,881.0,809.03,609.54
2018,6,17,14,30,872.0,119.0,1.8,19.0,852.0,768.26,583.32
2018,6,17,14,45,862.5,117.5,1.85,18.9,817.5,724.53,554.75
2018,6,17,15,0,853.0,116.0,1.9,18.8,783.0,679.61,523.64
2018,6,17,15,15,841.5,113.5,1.9,18.8,743.5,631.54,488.19
2018,6,17,15,30,830.0,111.0,1.9,18.8,704.0,581.05,450.1
2018,6,17,15,45,814.0,108.5,2.05,18.45,660.0,529.35,411.15
2018,6,17,16,0,798.0,106.0,2.2,18.1,616.0,478.02,370.95
2018,6,17,16,15,777.5,103.5,2.3,17.8,569.0,425.37,328.09
2018,6,17,16,30,757.0,101.0,2.4,17.5,522.0,374.01,284.9
2018,6,17,16,45,731.5,97.0,2.5,17.2,473.0,321.19,239.55
2018,6,17,17,0,706.0,93.0,2.6,16.9,424.0,267.73,192.98
2018,6,17,17,15,671.5,88.5,2.65,16.4,374.0,217.03,148.99
2018,6,17,17,30,637.0,84.0,2.7,15.9,324.0,169.95,109.15
2018,6,17,17,45,589.5,78.5,2.75,15.45,275.0,124.38,74.04
2018,6,17,18,0,542.0,73.0,2.8,15.0,226.0,84.15,48.54
2018,6,17,18,15,477.5,65.0,2.75,14.55,180.5,47.12,36.38
2018,6,17,18,30,413.0,57.0,2.7,14.1,135.0,42.53,32.07
2018,6,17,18,45,321.0,46.5,2.65,13.65,96.5,35.27,25.16
2018,6,17,19,0,229.0,36.0,2.6,13.2,58.0,28.05,17.35
2018,6,17,19,15,132.5,22.0,2.5,12.95,33.0,17.44,0.0
2018,6,17,19,30,36.0,8.0,2.4,12.7,8.0,7.86,0.0
2018,6,17,19,45,18.0,4.0,2.3,12.45,4.0,0.0,0.0
2018,6,17,20,0,0.0,0.0,2.2,12.2,0.0,0.0,0.0
2018,6,17,20,15,0.0,0.0,2.1,12.1,0.0,0.0,0.0
2018,6,17,20,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2018,6,17,20,45,0.0,0.0,1.9,11.85,0.0,0.0,0.0
2018,6,17,21,0,0.0,0.0,1.8,11.7,0.0,0.0,0.0
2018,6,17,21,15,0.0,0.0,1.7,11.65,0.0,0.0,0.0
2018,6,17,21,30,0.0,0.0,1.6,11.6,0.0,0.0,0.0
2018,6,17,21,45,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2018,6,17,22,0,0.0,0.0,1.5,11.4,0.0,0.0,0.0
2018,6,17,22,15,0.0,0.0,1.45,11.3,0.0,0.0,0.0
2018,6,17,22,30,0.0,0.0,1.4,11.2,0.0,0.0,0.0
2018,6,17,22,45,0.0,0.0,1.35,11.15,0.0,0.0,0.0
2018,6,17,23,0,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,6,17,23,15,0.0,0.0,1.3,11.05,0.0,0.0,0.0
2018,6,17,23,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,6,17,23,45,0.0,0.0,1.3,10.95,0.0,0.0,0.0
2018,6,18,0,0,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,6,18,0,15,0.0,0.0,1.25,10.85,0.0,0.0,0.0
2018,6,18,0,30,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,6,18,0,45,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,6,18,1,0,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,6,18,1,15,0.0,0.0,1.2,10.75,0.0,0.0,0.0
2018,6,18,1,30,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,6,18,1,45,0.0,0.0,1.2,10.65,0.0,0.0,0.0
2018,6,18,2,0,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,6,18,2,15,0.0,0.0,1.25,10.55,0.0,0.0,0.0
2018,6,18,2,30,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,6,18,2,45,0.0,0.0,1.3,10.45,0.0,0.0,0.0
2018,6,18,3,0,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,6,18,3,15,0.0,0.0,1.3,10.35,0.0,0.0,0.0
2018,6,18,3,30,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,6,18,3,45,0.0,0.0,1.35,10.25,0.0,0.0,0.0
2018,6,18,4,0,0.0,0.0,1.4,10.2,0.0,0.0,0.0
2018,6,18,4,15,0.0,0.0,1.45,10.45,0.0,0.0,0.0
2018,6,18,4,30,0.0,0.0,1.5,10.7,0.0,0.0,0.0
2018,6,18,4,45,0.0,1.5,1.55,10.9,1.5,0.0,0.0
2018,6,18,5,0,0.0,3.0,1.6,11.1,3.0,2.95,0.0
2018,6,18,5,15,0.0,8.0,1.65,11.45,8.0,7.71,0.0
2018,6,18,5,30,0.0,13.0,1.7,11.8,13.0,12.53,4.65
2018,6,18,5,45,0.0,20.0,1.75,12.2,20.0,19.29,10.7
2018,6,18,6,0,0.0,27.0,1.8,12.6,27.0,26.05,16.68
2018,6,18,6,15,0.0,35.0,1.75,12.9,35.0,33.79,23.42
2018,6,18,6,30,0.0,43.0,1.7,13.2,43.0,41.52,30.06
2018,6,18,6,45,0.0,57.0,1.7,13.5,57.0,55.08,41.54
2018,6,18,7,0,0.0,71.0,1.7,13.8,71.0,68.64,52.85
2018,6,18,7,15,0.0,90.5,1.65,14.15,90.5,87.81,68.68
2018,6,18,7,30,0.0,110.0,1.6,14.5,110.0,107.13,84.35
2018,6,18,7,45,0.0,127.0,1.55,14.85,127.0,123.96,97.74
2018,6,18,8,0,0.0,144.0,1.5,15.2,144.0,140.82,110.96
2018,6,18,8,15,3.0,165.5,1.5,15.55,167.5,164.42,129.56
2018,6,18,8,30,6.0,187.0,1.5,15.9,191.0,188.27,148.08
2018,6,18,8,45,12.5,218.5,1.5,16.3,227.5,225.3,176.81
2018,6,18,9,0,19.0,250.0,1.5,16.7,264.0,262.78,205.35
2018,6,18,9,15,99.0,282.5,1.55,17.0,360.5,380.25,297.13
2018,6,18,9,30,179.0,315.0,1.6,17.3,457.0,488.64,378.66
2018,6,18,9,45,417.0,263.5,1.6,17.65,613.0,673.78,517.25
2018,6,18,10,0,655.0,212.0,1.6,18.0,769.0,855.89,644.71
2018,6,18,10,15,766.0,169.0,1.65,18.25,841.0,924.92,687.82
2018,6,18,10,30,877.0,126.0,1.7,18.5,913.0,993.17,730.84
2018,6,18,10,45,882.0,126.5,1.75,18.7,933.5,1007.47,738.68
2018,6,18,11,0,887.0,127.0,1.8,18.9,954.0,1018.78,745.33
2018,6,18,11,15,820.5,163.0,1.85,19.0,937.0,997.57,731.44
2018,6,18,11,30,754.0,199.0,1.9,19.1,920.0,966.75,711.66
2018,6,18,11,45,450.5,335.5,2.0,19.2,767.0,801.56,596.73
2018,6,18,12,0,147.0,472.0,2.1,19.3,614.0,622.91,464.27
2018,6,18,12,15,149.0,474.5,2.2,19.35,618.5,623.58,466.44
2018,6,18,12,30,151.0,477.0,2.3,19.4,623.0,623.52,466.79
2018,6,18,12,45,169.5,476.5,2.4,19.4,639.0,635.47,476.31
2018,6,18,13,0,188.0,476.0,2.5,19.4,655.0,646.1,484.83
2018,6,18,13,15,193.0,453.5,2.55,19.3,634.5,621.56,468.44
2018,6,18,13,30,198.0,431.0,2.6,19.2,614.0,596.45,451.73
2018,6,18,13,45,145.5,406.5,2.65,19.15,539.5,519.79,395.79
2018,6,18,14,0,93.0,382.0,2.7,19.1,465.0,445.34,340.65
2018,6,18,14,15,159.0,341.5,2.75,18.95,477.5,454.22,350.47
2018,6,18,14,30,225.0,301.0,2.8,18.8,490.0,456.93,355.05
2018,6,18,14,45,513.5,213.5,2.85,18.65,622.0,567.57,444.13
2018,6,18,15,0,802.0,126.0,2.9,18.5,754.0,654.7,512.05
2018,6,18,15,15,819.5,116.5,2.9,18.5,729.5,619.86,484.92
2018,6,18,15,30,837.0,107.0,2.9,18.5,705.0,583.88,456.89
2018,6,18,15,45,823.5,103.5,3.0,18.15,661.5,530.37,415.51
2018,6,18,16,0,810.0,100.0,3.1,17.8,618.0,478.87,374.32
2018,6,18,16,15,792.5,97.0,3.1,17.6,571.5,426.45,330.71
2018,6,18,16,30,775.0,94.0,3.1,17.4,525.0,375.01,286.66
2018,6,18,16,45,752.5,90.0,3.1,17.15,476.5,322.22,240.68
2018,6,18,17,0,730.0,86.0,3.1,16.9,428.0,271.37,195.61
2018,6,18,17,15,699.0,81.5,3.1,16.6,378.5,217.53,148.51
2018,6,18,17,30,668.0,77.0,3.1,16.3,329.0,169.54,107.44
2018,6,18,17,45,625.5,71.0,3.1,15.95,280.0,122.39,70.68
2018,6,18,18,0,583.0,65.0,3.1,15.6,231.0,80.01,43.45
2018,6,18,18,15,521.0,58.5,3.0,15.2,185.0,41.99,31.74
2018,6,18,18,30,459.0,52.0,2.9,14.8,139.0,37.81,27.82
2018,6,18,18,45,367.5,42.5,2.85,14.45,99.5,32.2,22.42
2018,6,18,19,0,276.0,33.0,2.8,14.1,60.0,26.23,15.85
2018,6,18,19,15,162.5,20.5,2.75,13.8,34.5,16.15,0.0
2018,6,18,19,30,49.0,8.0,2.7,13.5,9.0,7.86,0.0
2018,6,18,19,45,24.5,4.0,2.7,13.2,4.5,0.0,0.0
2018,6,18,20,0,0.0,0.0,2.7,12.9,0.0,0.0,0.0
2018,6,18,20,15,0.0,0.0,2.7,12.75,0.0,0.0,0.0
2018,6,18,20,30,0.0,0.0,2.7,12.6,0.0,0.0,0.0
2018,6,18,20,45,0.0,0.0,2.7,12.45,0.0,0.0,0.0
2018,6,18,21,0,0.0,0.0,2.7,12.3,0.0,0.0,0.0
2018,6,18,21,15,0.0,0.0,2.7,12.15,0.0,0.0,0.0
2018,6,18,21,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2018,6,18,21,45,0.0,0.0,2.65,11.9,0.0,0.0,0.0
2018,6,18,22,0,0.0,0.0,2.6,11.8,0.0,0.0,0.0
2018,6,18,22,15,0.0,0.0,2.6,11.7,0.0,0.0,0.0
2018,6,18,22,30,0.0,0.0,2.6,11.6,0.0,0.0,0.0
2018,6,18,22,45,0.0,0.0,2.55,11.55,0.0,0.0,0.0
2018,6,18,23,0,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2018,6,18,23,15,0.0,0.0,2.45,11.4,0.0,0.0,0.0
2018,6,18,23,30,0.0,0.0,2.4,11.3,0.0,0.0,0.0
2018,6,18,23,45,0.0,0.0,2.4,11.25,0.0,0.0,0.0
2018,6,19,0,0,0.0,0.0,2.4,11.2,0.0,0.0,0.0
2018,6,19,0,15,0.0,0.0,2.35,11.1,0.0,0.0,0.0
2018,6,19,0,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2018,6,19,0,45,0.0,0.0,2.3,10.95,0.0,0.0,0.0
2018,6,19,1,0,0.0,0.0,2.3,10.9,0.0,0.0,0.0
2018,6,19,1,15,0.0,0.0,2.3,10.85,0.0,0.0,0.0
2018,6,19,1,30,0.0,0.0,2.3,10.8,0.0,0.0,0.0
2018,6,19,1,45,0.0,0.0,2.25,10.8,0.0,0.0,0.0
2018,6,19,2,0,0.0,0.0,2.2,10.8,0.0,0.0,0.0
2018,6,19,2,15,0.0,0.0,2.2,10.8,0.0,0.0,0.0
2018,6,19,2,30,0.0,0.0,2.2,10.8,0.0,0.0,0.0
2018,6,19,2,45,0.0,0.0,2.15,10.75,0.0,0.0,0.0
2018,6,19,3,0,0.0,0.0,2.1,10.7,0.0,0.0,0.0
2018,6,19,3,15,0.0,0.0,2.1,10.75,0.0,0.0,0.0
2018,6,19,3,30,0.0,0.0,2.1,10.8,0.0,0.0,0.0
2018,6,19,3,45,0.0,0.0,2.05,10.8,0.0,0.0,0.0
2018,6,19,4,0,0.0,0.0,2.0,10.8,0.0,0.0,0.0
2018,6,19,4,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2018,6,19,4,30,0.0,0.0,2.2,11.2,0.0,0.0,0.0
2018,6,19,4,45,29.5,4.5,2.25,11.35,5.5,0.0,0.0
2018,6,19,5,0,59.0,9.0,2.3,11.5,11.0,14.51,0.0
2018,6,19,5,15,67.0,14.0,2.25,11.75,19.5,27.03,7.72
2018,6,19,5,30,75.0,19.0,2.2,12.0,28.0,36.37,21.28
2018,6,19,5,45,129.5,29.5,2.2,12.2,53.0,68.54,48.04
2018,6,19,6,0,184.0,40.0,2.2,12.4,78.0,103.8,78.36
2018,6,19,6,15,92.0,45.5,2.2,12.6,64.5,82.62,63.8
2018,6,19,6,30,0.0,51.0,2.2,12.8,51.0,49.27,36.7
2018,6,19,6,45,1.0,67.0,2.2,13.0,67.5,65.23,50.26
2018,6,19,7,0,2.0,83.0,2.2,13.2,84.0,81.53,63.9
2018,6,19,7,15,5.5,118.0,2.15,13.45,120.5,118.57,94.69
2018,6,19,7,30,9.0,153.0,2.1,13.7,157.0,156.17,125.34
2018,6,19,7,45,19.0,174.5,2.05,13.9,185.0,184.55,148.16
2018,6,19,8,0,29.0,196.0,2.0,14.1,213.0,218.79,175.42
2018,6,19,8,15,50.5,214.0,2.0,14.45,246.0,254.11,203.43
2018,6,19,8,30,72.0,232.0,2.0,14.8,279.0,290.99,232.29
2018,6,19,8,45,68.0,248.0,2.0,15.2,295.0,306.52,243.23
2018,6,19,9,0,64.0,264.0,2.0,15.6,311.0,321.58,253.74
2018,6,19,9,15,86.0,292.0,2.0,16.0,358.5,371.44,291.65
2018,6,19,9,30,108.0,320.0,2.0,16.4,406.0,429.95,335.1
2018,6,19,9,45,146.0,326.5,2.0,16.85,448.0,473.79,367.63
2018,6,19,10,0,184.0,333.0,2.0,17.3,490.0,518.84,400.61
2018,6,19,10,15,118.5,339.0,2.05,17.6,441.5,464.47,357.37
2018,6,19,10,30,53.0,345.0,2.1,17.9,393.0,399.96,306.73
2018,6,19,10,45,58.0,366.5,2.1,18.25,420.0,426.91,326.36
2018,6,19,11,0,63.0,388.0,2.1,18.6,447.0,453.59,345.14
2018,6,19,11,15,99.5,386.5,2.2,18.75,481.0,494.8,376.34
2018,6,19,11,30,136.0,385.0,2.3,18.9,515.0,528.46,401.81
2018,6,19,11,45,185.5,375.5,2.35,19.05,554.0,566.3,430.55
2018,6,19,12,0,235.0,366.0,2.4,19.2,593.0,608.07,461.68
2018,6,19,12,15,586.5,235.5,2.55,19.2,802.0,823.27,624.32
2018,6,19,12,30,938.0,105.0,2.7,19.2,1011.0,1016.49,754.07
2018,6,19,12,45,932.0,107.5,2.85,19.15,1001.5,996.99,740.99
2018,6,19,13,0,926.0,110.0,3.0,19.1,992.0,974.63,728.0
2018,6,19,13,15,923.5,109.0,3.1,19.0,977.0,949.32,712.63
2018,6,19,13,30,921.0,108.0,3.2,18.9,962.0,921.28,695.29
2018,6,19,13,45,894.0,119.0,3.3,18.75,931.5,881.29,669.7
2018,6,19,14,0,867.0,130.0,3.4,18.6,901.0,840.21,643.07
2018,6,19,14,15,884.5,117.0,3.5,18.4,882.0,810.65,624.33
2018,6,19,14,30,902.0,104.0,3.6,18.2,863.0,777.57,602.77
2018,6,19,14,45,894.5,102.0,3.65,18.0,829.0,733.72,572.97
2018,6,19,15,0,887.0,100.0,3.7,17.8,795.0,688.45,541.25
2018,6,19,15,15,876.0,98.5,3.7,17.8,755.5,640.26,504.45
2018,6,19,15,30,865.0,97.0,3.7,17.8,716.0,591.37,466.22
2018,6,19,15,45,852.0,94.5,3.75,17.35,672.5,540.04,425.98
2018,6,19,16,0,839.0,92.0,3.8,16.9,629.0,488.67,384.39
2018,6,19,16,15,822.5,89.0,3.8,16.65,582.0,432.6,337.56
2018,6,19,16,30,806.0,86.0,3.8,16.4,535.0,380.01,292.13
2018,6,19,16,45,784.0,82.5,3.8,16.1,486.0,326.24,244.82
2018,6,19,17,0,762.0,79.0,3.8,15.8,437.0,274.32,198.32
2018,6,19,17,15,732.0,75.0,3.8,15.5,387.0,222.28,152.07
2018,6,19,17,30,702.0,71.0,3.8,15.2,337.0,173.36,109.75
2018,6,19,17,45,660.5,66.5,3.75,14.85,287.5,123.0,69.99
2018,6,19,18,0,619.0,62.0,3.7,14.5,238.0,80.05,42.35
2018,6,19,18,15,558.0,55.5,3.6,14.15,191.0,40.06,30.17
2018,6,19,18,30,497.0,49.0,3.5,13.8,144.0,35.06,25.52
2018,6,19,18,45,403.5,41.0,3.4,13.45,103.5,30.73,21.25
2018,6,19,19,0,310.0,33.0,3.3,13.1,63.0,26.18,15.94
2018,6,19,19,15,185.5,21.0,3.3,12.9,36.5,17.1,0.0
2018,6,19,19,30,61.0,9.0,3.3,12.7,10.0,8.85,0.0
2018,6,19,19,45,30.5,4.5,3.25,12.45,5.0,0.0,0.0
2018,6,19,20,0,0.0,0.0,3.2,12.2,0.0,0.0,0.0
2018,6,19,20,15,0.0,0.0,3.2,12.1,0.0,0.0,0.0
2018,6,19,20,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2018,6,19,20,45,0.0,0.0,3.2,11.85,0.0,0.0,0.0
2018,6,19,21,0,0.0,0.0,3.2,11.7,0.0,0.0,0.0
2018,6,19,21,15,0.0,0.0,3.15,11.6,0.0,0.0,0.0
2018,6,19,21,30,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2018,6,19,21,45,0.0,0.0,3.1,11.4,0.0,0.0,0.0
2018,6,19,22,0,0.0,0.0,3.1,11.3,0.0,0.0,0.0
2018,6,19,22,15,0.0,0.0,3.05,11.25,0.0,0.0,0.0
2018,6,19,22,30,0.0,0.0,3.0,11.2,0.0,0.0,0.0
2018,6,19,22,45,0.0,0.0,2.95,11.1,0.0,0.0,0.0
2018,6,19,23,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2018,6,19,23,15,0.0,0.0,2.9,10.9,0.0,0.0,0.0
2018,6,19,23,30,0.0,0.0,2.9,10.8,0.0,0.0,0.0
2018,6,19,23,45,0.0,0.0,2.85,10.75,0.0,0.0,0.0
2018,6,20,0,0,0.0,0.0,2.8,10.7,0.0,0.0,0.0
2018,6,20,0,15,0.0,0.0,2.8,10.65,0.0,0.0,0.0
2018,6,20,0,30,0.0,0.0,2.8,10.6,0.0,0.0,0.0
2018,6,20,0,45,0.0,0.0,2.8,10.5,0.0,0.0,0.0
2018,6,20,1,0,0.0,0.0,2.8,10.4,0.0,0.0,0.0
2018,6,20,1,15,0.0,0.0,2.8,10.35,0.0,0.0,0.0
2018,6,20,1,30,0.0,0.0,2.8,10.3,0.0,0.0,0.0
2018,6,20,1,45,0.0,0.0,2.75,10.25,0.0,0.0,0.0
2018,6,20,2,0,0.0,0.0,2.7,10.2,0.0,0.0,0.0
2018,6,20,2,15,0.0,0.0,2.7,10.15,0.0,0.0,0.0
2018,6,20,2,30,0.0,0.0,2.7,10.1,0.0,0.0,0.0
2018,6,20,2,45,0.0,0.0,2.7,10.05,0.0,0.0,0.0
2018,6,20,3,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2018,6,20,3,15,0.0,0.0,2.7,9.95,0.0,0.0,0.0
2018,6,20,3,30,0.0,0.0,2.7,9.9,0.0,0.0,0.0
2018,6,20,3,45,0.0,0.0,2.7,9.85,0.0,0.0,0.0
2018,6,20,4,0,0.0,0.0,2.7,9.8,0.0,0.0,0.0
2018,6,20,4,15,0.0,0.0,2.75,9.95,0.0,0.0,0.0
2018,6,20,4,30,0.0,0.0,2.8,10.1,0.0,0.0,0.0
2018,6,20,4,45,0.0,1.0,2.9,10.25,1.0,0.0,0.0
2018,6,20,5,0,0.0,2.0,3.0,10.4,2.0,1.97,0.0
2018,6,20,5,15,0.0,5.5,3.05,10.75,5.5,5.3,0.0
2018,6,20,5,30,0.0,9.0,3.1,11.1,9.0,8.67,1.47
2018,6,20,5,45,0.0,14.0,3.15,11.4,14.0,13.5,5.81
2018,6,20,6,0,0.0,19.0,3.2,11.7,19.0,18.32,10.09
2018,6,20,6,15,0.0,20.5,3.25,12.05,20.5,19.77,11.42
2018,6,20,6,30,0.0,22.0,3.3,12.4,22.0,21.22,12.68
2018,6,20,6,45,0.0,28.5,3.3,12.75,28.5,27.51,18.04
2018,6,20,7,0,0.0,35.0,3.3,13.1,35.0,33.79,23.34
2018,6,20,7,15,0.0,68.0,3.3,13.4,68.0,65.73,50.33
2018,6,20,7,30,0.0,101.0,3.3,13.7,101.0,98.13,77.24
2018,6,20,7,45,1.5,129.0,3.25,14.0,130.0,126.96,100.79
2018,6,20,8,0,3.0,157.0,3.2,14.3,159.0,156.01,124.16
2018,6,20,8,15,7.0,178.5,3.2,14.6,183.0,180.5,143.6
2018,6,20,8,30,11.0,200.0,3.2,14.9,207.0,205.29,163.07
2018,6,20,8,45,17.0,227.0,3.15,15.2,239.0,237.56,188.31
2018,6,20,9,0,23.0,254.0,3.1,15.5,271.0,270.21,213.49
2018,6,20,9,15,45.0,300.5,3.15,15.75,335.5,344.59,271.35
2018,6,20,9,30,67.0,347.0,3.2,16.0,400.0,413.78,323.92
2018,6,20,9,45,78.0,362.5,3.25,16.25,427.0,440.97,343.78
2018,6,20,10,0,89.0,378.0,3.3,16.5,454.0,468.34,363.81
2018,6,20,10,15,96.0,393.5,3.35,16.65,477.5,491.92,380.86
2018,6,20,10,30,103.0,409.0,3.4,16.8,501.0,515.31,397.69
2018,6,20,10,45,114.5,416.0,3.5,16.95,520.5,541.63,416.91
2018,6,20,11,0,126.0,423.0,3.6,17.1,540.0,559.85,430.2
2018,6,20,11,15,219.0,403.5,3.7,17.2,611.0,638.53,490.8
2018,6,20,11,30,312.0,384.0,3.8,17.3,682.0,709.85,544.88
2018,6,20,11,45,548.0,290.5,3.9,17.35,818.5,853.93,654.62
2018,6,20,12,0,784.0,197.0,4.0,17.4,955.0,984.56,747.21
2018,6,20,12,15,870.5,153.0,4.05,17.35,994.0,1011.0,764.63
2018,6,20,12,30,957.0,109.0,4.1,17.3,1033.0,1039.1,784.04
2018,6,20,12,45,955.0,108.5,4.15,17.3,1024.5,1020.15,771.47
2018,6,20,13,0,953.0,108.0,4.2,17.3,1016.0,998.15,757.22
2018,6,20,13,15,950.5,107.0,4.25,17.25,1000.5,972.27,740.45
2018,6,20,13,30,948.0,106.0,4.3,17.2,985.0,943.56,721.69
2018,6,20,13,45,944.5,105.0,4.35,17.15,963.0,911.31,700.46
2018,6,20,14,0,941.0,104.0,4.4,17.1,941.0,876.56,677.43
2018,6,20,14,15,934.5,102.5,4.4,16.95,911.5,836.62,650.41
2018,6,20,14,30,928.0,101.0,4.4,16.8,882.0,794.72,621.75
2018,6,20,14,45,920.5,99.0,4.4,16.7,847.0,749.87,590.53
2018,6,20,15,0,913.0,97.0,4.4,16.6,812.0,703.55,557.56
2018,6,20,15,15,903.0,95.0,4.4,16.6,772.0,654.4,519.66
2018,6,20,15,30,893.0,93.0,4.4,16.6,732.0,604.42,480.21
2018,6,20,15,45,769.0,126.0,4.35,16.3,652.0,523.83,415.93
2018,6,20,16,0,645.0,159.0,4.3,16.0,572.0,453.15,358.72
2018,6,20,16,15,560.0,168.5,4.25,15.8,507.5,391.09,307.92
2018,6,20,16,30,475.0,178.0,4.2,15.6,443.0,336.6,262.93
2018,6,20,16,45,547.5,144.5,4.15,15.4,423.0,303.65,232.45
2018,6,20,17,0,620.0,111.0,4.1,15.2,403.0,262.25,193.31
2018,6,20,17,15,666.5,91.0,4.05,14.9,372.0,219.95,153.07
2018,6,20,17,30,713.0,71.0,4.0,14.6,341.0,175.77,111.59
2018,6,20,17,45,664.5,66.5,3.95,14.3,289.5,124.02,70.78
2018,6,20,18,0,616.0,62.0,3.9,14.0,238.0,80.41,42.66
2018,6,20,18,15,564.0,55.0,3.8,13.65,192.0,40.15,30.31
2018,6,20,18,30,512.0,48.0,3.7,13.3,146.0,34.14,24.75
2018,6,20,18,45,428.0,40.0,3.6,12.95,106.0,29.76,20.45
2018,6,20,19,0,344.0,32.0,3.5,12.6,66.0,25.13,15.16
2018,6,20,19,15,208.0,20.5,3.5,12.4,38.0,16.54,0.0
2018,6,20,19,30,72.0,9.0,3.5,12.2,10.0,8.85,0.0
2018,6,20,19,45,36.0,4.5,3.45,11.95,5.0,0.0,0.0
2018,6,20,20,0,0.0,0.0,3.4,11.7,0.0,0.0,0.0
2018,6,20,20,15,0.0,0.0,3.4,11.6,0.0,0.0,0.0
2018,6,20,20,30,0.0,0.0,3.4,11.5,0.0,0.0,0.0
2018,6,20,20,45,0.0,0.0,3.4,11.35,0.0,0.0,0.0
2018,6,20,21,0,0.0,0.0,3.4,11.2,0.0,0.0,0.0
2018,6,20,21,15,0.0,0.0,3.4,11.1,0.0,0.0,0.0
2018,6,20,21,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2018,6,20,21,45,0.0,0.0,3.4,10.9,0.0,0.0,0.0
2018,6,20,22,0,0.0,0.0,3.4,10.8,0.0,0.0,0.0
2018,6,20,22,15,0.0,0.0,3.4,10.7,0.0,0.0,0.0
2018,6,20,22,30,0.0,0.0,3.4,10.6,0.0,0.0,0.0
2018,6,20,22,45,0.0,0.0,3.4,10.55,0.0,0.0,0.0
2018,6,20,23,0,0.0,0.0,3.4,10.5,0.0,0.0,0.0
2018,6,20,23,15,0.0,0.0,3.4,10.45,0.0,0.0,0.0
2018,6,20,23,30,0.0,0.0,3.4,10.4,0.0,0.0,0.0
2018,6,20,23,45,0.0,0.0,3.4,10.35,0.0,0.0,0.0
2018,6,21,0,0,0.0,0.0,3.4,10.3,0.0,0.0,0.0
2018,6,21,0,15,0.0,0.0,3.35,10.25,0.0,0.0,0.0
2018,6,21,0,30,0.0,0.0,3.3,10.2,0.0,0.0,0.0
2018,6,21,0,45,0.0,0.0,3.3,10.1,0.0,0.0,0.0
2018,6,21,1,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2018,6,21,1,15,0.0,0.0,3.3,9.95,0.0,0.0,0.0
2018,6,21,1,30,0.0,0.0,3.3,9.9,0.0,0.0,0.0
2018,6,21,1,45,0.0,0.0,3.25,9.8,0.0,0.0,0.0
2018,6,21,2,0,0.0,0.0,3.2,9.7,0.0,0.0,0.0
2018,6,21,2,15,0.0,0.0,3.2,9.7,0.0,0.0,0.0
2018,6,21,2,30,0.0,0.0,3.2,9.7,0.0,0.0,0.0
2018,6,21,2,45,0.0,0.0,3.15,9.65,0.0,0.0,0.0
2018,6,21,3,0,0.0,0.0,3.1,9.6,0.0,0.0,0.0
2018,6,21,3,15,0.0,0.0,3.1,9.55,0.0,0.0,0.0
2018,6,21,3,30,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2018,6,21,3,45,0.0,0.0,3.05,9.45,0.0,0.0,0.0
2018,6,21,4,0,0.0,0.0,3.0,9.4,0.0,0.0,0.0
2018,6,21,4,15,0.0,0.0,3.05,9.55,0.0,0.0,0.0
2018,6,21,4,30,0.0,0.0,3.1,9.7,0.0,0.0,0.0
2018,6,21,4,45,5.0,3.0,3.1,9.85,3.0,0.0,0.0
2018,6,21,5,0,10.0,6.0,3.1,10.0,6.0,6.84,0.0
2018,6,21,5,15,6.0,18.0,3.1,10.35,18.0,18.58,4.35
2018,6,21,5,30,2.0,30.0,3.1,10.7,30.0,29.55,18.53
2018,6,21,5,45,13.0,46.5,3.1,11.05,49.0,50.14,36.41
2018,6,21,6,0,24.0,63.0,3.1,11.4,68.0,70.98,54.51
2018,6,21,6,15,57.0,81.5,3.1,11.85,97.5,102.94,81.71
2018,6,21,6,30,90.0,100.0,3.1,12.3,127.0,141.9,114.88
2018,6,21,6,45,122.5,120.0,3.05,12.75,164.0,182.36,149.08
2018,6,21,7,0,155.0,140.0,3.0,13.2,201.0,225.94,185.42
2018,6,21,7,15,174.0,165.0,2.95,13.6,242.0,270.35,221.67
2018,6,21,7,30,193.0,190.0,2.9,14.0,283.0,316.25,258.34
2018,6,21,7,45,340.5,182.0,2.85,14.45,368.0,417.48,340.46
2018,6,21,8,0,488.0,174.0,2.8,14.9,453.0,532.63,430.76
2018,6,21,8,15,661.5,138.0,2.75,15.3,550.0,644.92,517.12
2018,6,21,8,30,835.0,102.0,2.7,15.7,647.0,763.42,602.02
2018,6,21,8,45,870.0,96.5,2.6,16.1,698.0,811.59,632.46
2018,6,21,9,0,905.0,91.0,2.5,16.5,749.0,863.58,665.4
2018,6,21,9,15,916.5,92.0,2.45,16.9,789.0,901.76,688.47
2018,6,21,9,30,928.0,93.0,2.4,17.3,829.0,937.86,709.87
2018,6,21,9,45,938.0,93.0,2.35,17.75,864.0,969.2,727.66
2018,6,21,10,0,948.0,93.0,2.3,18.2,899.0,997.99,743.57
2018,6,21,10,15,954.0,93.5,2.25,18.5,927.0,1020.72,755.79
2018,6,21,10,30,960.0,94.0,2.2,18.8,955.0,1040.42,766.02
2018,6,21,10,45,964.0,95.0,2.2,19.1,976.5,1055.51,773.93
2018,6,21,11,0,968.0,96.0,2.2,19.4,998.0,1067.31,779.82
2018,6,21,11,15,971.0,96.5,2.3,19.55,1012.5,1074.23,784.42
2018,6,21,11,30,974.0,97.0,2.4,19.7,1027.0,1077.73,786.97
2018,6,21,11,45,975.5,97.0,2.5,19.85,1034.0,1075.8,786.15
2018,6,21,12,0,977.0,97.0,2.6,20.0,1041.0,1070.45,783.25
2018,6,21,12,15,973.0,99.5,2.75,20.0,1039.5,1058.84,777.35
2018,6,21,12,30,969.0,102.0,2.9,20.0,1038.0,1043.98,769.34
2018,6,21,12,45,962.0,105.5,3.05,20.0,1028.5,1024.11,758.0
2018,6,21,13,0,955.0,109.0,3.2,20.0,1019.0,1001.31,744.63
2018,6,21,13,15,953.0,108.0,3.3,19.9,1004.0,975.87,729.29
2018,6,21,13,30,951.0,107.0,3.4,19.8,989.0,947.58,711.91
2018,6,21,13,45,947.0,105.5,3.45,19.75,966.5,914.36,690.57
2018,6,21,14,0,943.0,104.0,3.5,19.7,944.0,878.67,667.39
2018,6,21,14,15,937.5,103.0,3.5,19.65,915.5,839.96,641.64
2018,6,21,14,30,932.0,102.0,3.5,19.6,887.0,799.2,614.24
2018,6,21,14,45,924.5,100.0,3.5,19.55,852.0,754.22,583.56
2018,6,21,15,0,917.0,98.0,3.5,19.5,817.0,707.74,551.18
2018,6,21,15,15,906.5,96.5,3.5,19.5,777.0,658.59,514.14
2018,6,21,15,30,896.0,95.0,3.5,19.5,737.0,608.63,475.57
2018,6,21,15,45,883.0,92.5,3.45,19.4,692.5,555.85,433.9
2018,6,21,16,0,870.0,90.0,3.4,19.3,648.0,502.98,391.0
2018,6,21,16,15,853.5,87.5,3.4,19.1,600.5,448.75,346.06
2018,6,21,16,30,837.0,85.0,3.4,18.9,553.0,392.09,298.0
2018,6,21,16,45,814.5,82.0,3.45,18.7,502.5,336.97,250.09
2018,6,21,17,0,792.0,79.0,3.5,18.5,452.0,283.73,202.92
2018,6,21,17,15,761.0,75.5,3.45,18.15,400.5,230.27,155.95
2018,6,21,17,30,730.0,72.0,3.4,17.8,349.0,180.04,112.92
2018,6,21,17,45,687.5,66.5,3.35,17.4,297.5,130.13,73.94
2018,6,21,18,0,645.0,61.0,3.3,17.0,246.0,81.75,42.15
2018,6,21,18,15,581.5,56.0,3.1,16.4,198.0,41.53,31.18
2018,6,21,18,30,518.0,51.0,2.9,15.8,150.0,36.78,26.82
2018,6,21,18,45,420.5,42.5,2.75,15.2,108.0,32.07,22.26
2018,6,21,19,0,323.0,34.0,2.6,14.6,66.0,27.1,16.68
2018,6,21,19,15,192.5,21.5,2.6,14.3,38.0,17.54,0.0
2018,6,21,19,30,62.0,9.0,2.6,14.0,10.0,8.85,0.0
2018,6,21,19,45,31.0,4.5,2.6,13.65,5.0,0.0,0.0
2018,6,21,20,0,0.0,0.0,2.6,13.3,0.0,0.0,0.0
2018,6,21,20,15,0.0,0.0,2.65,13.15,0.0,0.0,0.0
2018,6,21,20,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2018,6,21,20,45,0.0,0.0,2.7,12.8,0.0,0.0,0.0
2018,6,21,21,0,0.0,0.0,2.7,12.6,0.0,0.0,0.0
2018,6,21,21,15,0.0,0.0,2.7,12.45,0.0,0.0,0.0
2018,6,21,21,30,0.0,0.0,2.7,12.3,0.0,0.0,0.0
2018,6,21,21,45,0.0,0.0,2.7,12.15,0.0,0.0,0.0
2018,6,21,22,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2018,6,21,22,15,0.0,0.0,2.7,11.9,0.0,0.0,0.0
2018,6,21,22,30,0.0,0.0,2.7,11.8,0.0,0.0,0.0
2018,6,21,22,45,0.0,0.0,2.65,11.7,0.0,0.0,0.0
2018,6,21,23,0,0.0,0.0,2.6,11.6,0.0,0.0,0.0
2018,6,21,23,15,0.0,0.0,2.55,11.55,0.0,0.0,0.0
2018,6,21,23,30,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2018,6,21,23,45,0.0,0.0,2.5,11.4,0.0,0.0,0.0
2018,6,22,0,0,0.0,0.0,2.5,11.3,0.0,0.0,0.0
2018,6,22,0,15,0.0,0.0,2.45,11.2,0.0,0.0,0.0
2018,6,22,0,30,0.0,0.0,2.4,11.1,0.0,0.0,0.0
2018,6,22,0,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2018,6,22,1,0,0.0,0.0,2.3,10.9,0.0,0.0,0.0
2018,6,22,1,15,0.0,0.0,2.3,10.85,0.0,0.0,0.0
2018,6,22,1,30,0.0,0.0,2.3,10.8,0.0,0.0,0.0
2018,6,22,1,45,0.0,0.0,2.3,10.75,0.0,0.0,0.0
2018,6,22,2,0,0.0,0.0,2.3,10.7,0.0,0.0,0.0
2018,6,22,2,15,0.0,0.0,2.25,10.7,0.0,0.0,0.0
2018,6,22,2,30,0.0,0.0,2.2,10.7,0.0,0.0,0.0
2018,6,22,2,45,0.0,0.0,2.2,10.7,0.0,0.0,0.0
2018,6,22,3,0,0.0,0.0,2.2,10.7,0.0,0.0,0.0
2018,6,22,3,15,0.0,0.0,2.15,10.7,0.0,0.0,0.0
2018,6,22,3,30,0.0,0.0,2.1,10.7,0.0,0.0,0.0
2018,6,22,3,45,0.0,0.0,2.1,10.75,0.0,0.0,0.0
2018,6,22,4,0,0.0,0.0,2.1,10.8,0.0,0.0,0.0
2018,6,22,4,15,0.0,0.0,2.05,11.1,0.0,0.0,0.0
2018,6,22,4,30,0.0,0.0,2.0,11.4,0.0,0.0,0.0
2018,6,22,4,45,43.0,6.5,1.9,11.65,7.5,0.0,0.0
2018,6,22,5,0,86.0,13.0,1.8,11.9,15.0,20.85,0.0
2018,6,22,5,15,213.0,25.0,1.8,12.5,45.0,60.55,20.51
2018,6,22,5,30,340.0,37.0,1.8,13.1,75.0,112.64,72.27
2018,6,22,5,45,431.0,45.0,1.8,13.65,117.5,162.84,115.51
2018,6,22,6,0,522.0,53.0,1.8,14.2,160.0,222.58,167.18
2018,6,22,6,15,581.5,59.0,1.75,14.7,208.5,278.29,216.43
2018,6,22,6,30,641.0,65.0,1.7,15.2,257.0,339.75,269.39
2018,6,22,6,45,682.5,70.0,1.65,15.65,308.0,397.31,317.99
2018,6,22,7,0,724.0,75.0,1.6,16.1,359.0,457.22,366.74
2018,6,22,7,15,754.5,78.0,1.55,16.75,410.0,512.84,410.15
2018,6,22,7,30,785.0,81.0,1.5,17.4,461.0,570.05,453.05
2018,6,22,7,45,807.5,84.0,1.45,18.05,511.0,623.38,491.38
2018,6,22,8,0,830.0,87.0,1.4,18.7,561.0,676.99,527.89
2018,6,22,8,15,847.0,90.0,1.35,19.35,608.5,723.18,556.69
