Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,6,22,8,30,864.0,93.0,1.3,20.0,656.0,771.82,586.47
2018,6,22,8,45,877.0,95.0,1.3,20.65,700.0,815.18,612.43
2018,6,22,9,0,890.0,97.0,1.3,21.3,744.0,857.03,636.93
2018,6,22,9,15,899.0,99.5,1.3,21.7,783.0,894.2,658.54
2018,6,22,9,30,908.0,102.0,1.3,22.1,822.0,929.18,678.5
2018,6,22,9,45,914.5,104.5,1.3,22.55,855.5,959.47,695.12
2018,6,22,10,0,921.0,107.0,1.3,23.0,889.0,987.09,709.95
2018,6,22,10,15,927.0,108.0,1.4,23.25,917.0,1009.83,723.86
2018,6,22,10,30,933.0,109.0,1.5,23.5,945.0,1029.61,736.0
2018,6,22,10,45,937.5,110.0,1.55,23.75,966.5,1044.85,744.59
2018,6,22,11,0,942.0,111.0,1.6,24.0,988.0,1056.89,751.32
2018,6,22,11,15,944.5,111.0,1.75,24.0,1002.0,1062.62,756.54
2018,6,22,11,30,947.0,111.0,1.9,24.0,1016.0,1065.05,759.77
2018,6,22,11,45,948.5,111.5,2.0,24.05,1023.0,1063.65,759.83
2018,6,22,12,0,950.0,112.0,2.1,24.1,1030.0,1058.93,757.9
2018,6,22,12,15,948.5,112.0,2.25,24.05,1028.5,1047.46,752.69
2018,6,22,12,30,947.0,112.0,2.4,24.0,1027.0,1032.82,745.44
2018,6,22,12,45,943.5,113.0,2.55,23.95,1018.5,1014.15,735.53
2018,6,22,13,0,940.0,114.0,2.7,23.9,1010.0,992.52,723.6
2018,6,22,13,15,936.5,114.0,2.8,23.85,994.5,967.05,708.59
2018,6,22,13,30,933.0,114.0,2.9,23.8,979.0,938.85,691.66
2018,6,22,13,45,928.5,113.0,3.0,23.75,957.0,906.22,671.62
2018,6,22,14,0,924.0,112.0,3.1,23.7,935.0,871.19,649.76
2018,6,22,14,15,918.0,110.5,3.15,23.6,906.0,832.26,624.8
2018,6,22,14,30,912.0,109.0,3.2,23.5,877.0,791.38,598.21
2018,6,22,14,45,904.0,107.0,3.25,23.45,842.5,746.82,568.6
2018,6,22,15,0,896.0,105.0,3.3,23.4,808.0,700.86,537.06
2018,6,22,15,15,885.0,103.0,3.3,23.4,768.0,651.83,500.76
2018,6,22,15,30,874.0,101.0,3.3,23.4,728.0,602.08,463.04
2018,6,22,15,45,861.0,98.5,3.3,23.1,684.0,550.33,423.31
2018,6,22,16,0,848.0,96.0,3.3,22.8,640.0,498.5,382.3
2018,6,22,16,15,831.0,93.5,3.3,22.5,593.0,442.26,336.75
2018,6,22,16,30,814.0,91.0,3.3,22.2,546.0,389.48,292.49
2018,6,22,16,45,790.5,87.0,3.3,21.95,495.5,334.29,245.34
2018,6,22,17,0,767.0,83.0,3.3,21.7,445.0,281.11,199.05
2018,6,22,17,15,734.0,79.5,3.25,21.15,394.0,228.53,153.72
2018,6,22,17,30,701.0,76.0,3.2,20.6,343.0,176.37,109.93
2018,6,22,17,45,655.5,71.0,3.15,20.05,292.0,127.84,72.58
2018,6,22,18,0,610.0,66.0,3.1,19.5,241.0,84.38,44.89
2018,6,22,18,15,544.5,59.5,3.05,18.85,193.0,44.7,33.63
2018,6,22,18,30,479.0,53.0,3.0,18.2,145.0,38.54,28.06
2018,6,22,18,45,380.5,44.0,2.9,17.5,104.0,33.45,23.22
2018,6,22,19,0,282.0,35.0,2.8,16.8,63.0,28.07,17.33
2018,6,22,19,15,165.0,21.5,2.8,16.45,36.0,16.94,0.0
2018,6,22,19,30,48.0,8.0,2.8,16.1,9.0,7.86,0.0
2018,6,22,19,45,24.0,4.0,2.8,15.75,4.5,0.0,0.0
2018,6,22,20,0,0.0,0.0,2.8,15.4,0.0,0.0,0.0
2018,6,22,20,15,0.0,0.0,2.75,15.2,0.0,0.0,0.0
2018,6,22,20,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2018,6,22,20,45,0.0,0.0,2.7,14.8,0.0,0.0,0.0
2018,6,22,21,0,0.0,0.0,2.7,14.6,0.0,0.0,0.0
2018,6,22,21,15,0.0,0.0,2.7,14.45,0.0,0.0,0.0
2018,6,22,21,30,0.0,0.0,2.7,14.3,0.0,0.0,0.0
2018,6,22,21,45,0.0,0.0,2.7,14.15,0.0,0.0,0.0
2018,6,22,22,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2018,6,22,22,15,0.0,0.0,2.7,13.9,0.0,0.0,0.0
2018,6,22,22,30,0.0,0.0,2.7,13.8,0.0,0.0,0.0
2018,6,22,22,45,0.0,0.0,2.7,13.65,0.0,0.0,0.0
2018,6,22,23,0,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2018,6,22,23,15,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2018,6,22,23,30,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2018,6,22,23,45,0.0,0.0,2.55,13.45,0.0,0.0,0.0
2018,6,23,0,0,0.0,0.0,2.5,13.4,0.0,0.0,0.0
2018,6,23,0,15,0.0,0.0,2.5,13.4,0.0,0.0,0.0
2018,6,23,0,30,0.0,0.0,2.5,13.4,0.0,0.0,0.0
2018,6,23,0,45,0.0,0.0,2.45,13.45,0.0,0.0,0.0
2018,6,23,1,0,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2018,6,23,1,15,0.0,0.0,2.4,13.55,0.0,0.0,0.0
2018,6,23,1,30,0.0,0.0,2.4,13.6,0.0,0.0,0.0
2018,6,23,1,45,0.0,0.0,2.35,13.65,0.0,0.0,0.0
2018,6,23,2,0,0.0,0.0,2.3,13.7,0.0,0.0,0.0
2018,6,23,2,15,0.0,0.0,2.3,13.75,0.0,0.0,0.0
2018,6,23,2,30,0.0,0.0,2.3,13.8,0.0,0.0,0.0
2018,6,23,2,45,0.0,0.0,2.3,13.85,0.0,0.0,0.0
2018,6,23,3,0,0.0,0.0,2.3,13.9,0.0,0.0,0.0
2018,6,23,3,15,0.0,0.0,2.3,13.85,0.0,0.0,0.0
2018,6,23,3,30,0.0,0.0,2.3,13.8,0.0,0.0,0.0
2018,6,23,3,45,0.0,0.0,2.25,13.8,0.0,0.0,0.0
2018,6,23,4,0,0.0,0.0,2.2,13.8,0.0,0.0,0.0
2018,6,23,4,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2018,6,23,4,30,0.0,0.0,2.1,14.2,0.0,0.0,0.0
2018,6,23,4,45,47.0,6.0,2.05,14.4,7.0,0.0,0.0
2018,6,23,5,0,94.0,12.0,2.0,14.6,14.0,20.54,0.0
2018,6,23,5,15,225.0,23.0,2.0,15.1,44.0,60.06,18.88
2018,6,23,5,30,356.0,34.0,2.0,15.6,74.0,112.51,70.75
2018,6,23,5,45,446.5,41.5,2.05,16.1,116.5,162.68,113.79
2018,6,23,6,0,537.0,49.0,2.1,16.6,159.0,222.4,165.25
2018,6,23,6,15,596.0,54.5,2.05,17.0,207.5,278.05,214.38
2018,6,23,6,30,655.0,60.0,2.0,17.4,256.0,339.41,267.25
2018,6,23,6,45,696.0,64.0,2.0,17.8,306.5,395.49,314.83
2018,6,23,7,0,737.0,68.0,2.0,18.2,357.0,455.68,364.06
2018,6,23,7,15,766.5,71.5,1.95,18.8,408.0,511.84,408.07
2018,6,23,7,30,796.0,75.0,1.9,19.4,459.0,569.53,451.54
2018,6,23,7,45,818.0,77.5,1.9,20.0,509.0,622.45,490.16
2018,6,23,8,0,840.0,80.0,1.9,20.6,559.0,672.55,524.58
2018,6,23,8,15,857.0,82.0,1.9,21.25,606.0,721.25,555.96
2018,6,23,8,30,874.0,84.0,1.9,21.9,653.0,769.24,586.13
2018,6,23,8,45,887.0,86.0,1.95,22.55,697.0,813.01,613.19
2018,6,23,9,0,900.0,88.0,2.0,23.2,741.0,855.27,638.83
2018,6,23,9,15,909.5,89.5,1.95,23.7,780.0,892.18,659.92
2018,6,23,9,30,919.0,91.0,1.9,24.2,819.0,926.91,679.26
2018,6,23,9,45,926.5,92.0,1.9,24.75,852.5,956.89,695.68
2018,6,23,10,0,934.0,93.0,1.9,25.3,886.0,984.23,710.3
2018,6,23,10,15,940.0,94.5,1.9,25.65,914.5,1007.86,723.06
2018,6,23,10,30,946.0,96.0,1.9,26.0,943.0,1028.49,733.93
2018,6,23,10,45,950.5,97.0,1.95,26.3,965.0,1044.0,742.45
2018,6,23,11,0,955.0,98.0,2.0,26.6,987.0,1056.28,749.08
2018,6,23,11,15,958.0,98.0,2.05,26.75,1001.5,1062.71,752.65
2018,6,23,11,30,961.0,98.0,2.1,26.9,1016.0,1065.78,754.3
2018,6,23,11,45,963.0,98.5,2.15,27.05,1024.0,1064.98,753.69
2018,6,23,12,0,965.0,99.0,2.2,27.2,1032.0,1060.8,751.12
2018,6,23,12,15,964.5,100.0,2.25,27.2,1032.0,1051.31,745.81
2018,6,23,12,30,964.0,101.0,2.3,27.2,1032.0,1038.54,738.58
2018,6,23,12,45,962.0,101.0,2.4,27.25,1024.0,1020.14,728.26
2018,6,23,13,0,960.0,101.0,2.5,27.3,1016.0,998.67,715.98
2018,6,23,13,15,958.0,100.5,2.5,27.25,1001.5,973.73,700.77
2018,6,23,13,30,956.0,100.0,2.5,27.2,987.0,945.91,683.71
2018,6,23,13,45,952.0,99.5,2.55,27.15,965.0,913.62,664.12
2018,6,23,14,0,948.0,99.0,2.6,27.1,943.0,878.83,642.73
2018,6,23,14,15,942.5,97.5,2.65,27.0,914.5,839.55,618.26
2018,6,23,14,30,937.0,96.0,2.7,26.9,886.0,798.21,592.11
2018,6,23,14,45,930.0,94.5,2.7,26.8,851.5,753.94,563.32
2018,6,23,15,0,923.0,93.0,2.7,26.7,817.0,708.11,533.07
2018,6,23,15,15,912.5,91.5,2.7,26.7,777.0,658.76,497.35
2018,6,23,15,30,902.0,90.0,2.7,26.7,737.0,608.58,460.12
2018,6,23,15,45,887.5,89.0,2.65,26.4,692.5,556.16,420.53
2018,6,23,16,0,873.0,88.0,2.6,26.1,648.0,503.77,379.75
2018,6,23,16,15,850.0,86.5,2.55,25.75,598.0,447.51,335.0
2018,6,23,16,30,827.0,85.0,2.5,25.4,548.0,389.47,287.71
2018,6,23,16,45,797.0,84.0,2.5,25.05,496.5,334.22,241.52
2018,6,23,17,0,767.0,83.0,2.5,24.7,445.0,281.64,196.68
2018,6,23,17,15,725.0,81.5,2.4,23.9,392.5,228.87,152.36
2018,6,23,17,30,683.0,80.0,2.3,23.1,340.0,177.3,110.14
2018,6,23,17,45,624.0,76.5,2.2,22.3,287.5,129.46,74.42
2018,6,23,18,0,565.0,73.0,2.1,21.5,235.0,88.19,48.95
2018,6,23,18,15,491.0,65.5,2.05,20.7,187.0,49.97,37.93
2018,6,23,18,30,417.0,58.0,2.0,19.9,139.0,43.13,31.84
2018,6,23,18,45,317.5,46.5,1.9,19.05,98.0,35.13,24.51
2018,6,23,19,0,218.0,35.0,1.8,18.2,57.0,27.08,16.45
2018,6,23,19,15,128.0,21.0,1.8,17.8,32.5,16.5,0.0
2018,6,23,19,30,38.0,7.0,1.8,17.4,8.0,6.88,0.0
2018,6,23,19,45,19.0,3.5,1.8,17.0,4.0,0.0,0.0
2018,6,23,20,0,0.0,0.0,1.8,16.6,0.0,0.0,0.0
2018,6,23,20,15,0.0,0.0,1.75,16.4,0.0,0.0,0.0
2018,6,23,20,30,0.0,0.0,1.7,16.2,0.0,0.0,0.0
2018,6,23,20,45,0.0,0.0,1.65,15.95,0.0,0.0,0.0
2018,6,23,21,0,0.0,0.0,1.6,15.7,0.0,0.0,0.0
2018,6,23,21,15,0.0,0.0,1.6,15.6,0.0,0.0,0.0
2018,6,23,21,30,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2018,6,23,21,45,0.0,0.0,1.6,15.4,0.0,0.0,0.0
2018,6,23,22,0,0.0,0.0,1.6,15.3,0.0,0.0,0.0
2018,6,23,22,15,0.0,0.0,1.6,15.25,0.0,0.0,0.0
2018,6,23,22,30,0.0,0.0,1.6,15.2,0.0,0.0,0.0
2018,6,23,22,45,0.0,0.0,1.65,15.15,0.0,0.0,0.0
2018,6,23,23,0,0.0,0.0,1.7,15.1,0.0,0.0,0.0
2018,6,23,23,15,0.0,0.0,1.7,15.1,0.0,0.0,0.0
2018,6,23,23,30,0.0,0.0,1.7,15.1,0.0,0.0,0.0
2018,6,23,23,45,0.0,0.0,1.7,15.05,0.0,0.0,0.0
2018,6,24,0,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2018,6,24,0,15,0.0,0.0,1.7,14.85,0.0,0.0,0.0
2018,6,24,0,30,0.0,0.0,1.7,14.7,0.0,0.0,0.0
2018,6,24,0,45,0.0,0.0,1.75,14.55,0.0,0.0,0.0
2018,6,24,1,0,0.0,0.0,1.8,14.4,0.0,0.0,0.0
2018,6,24,1,15,0.0,0.0,1.85,14.2,0.0,0.0,0.0
2018,6,24,1,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2018,6,24,1,45,0.0,0.0,1.9,13.8,0.0,0.0,0.0
2018,6,24,2,0,0.0,0.0,1.9,13.6,0.0,0.0,0.0
2018,6,24,2,15,0.0,0.0,1.95,13.45,0.0,0.0,0.0
2018,6,24,2,30,0.0,0.0,2.0,13.3,0.0,0.0,0.0
2018,6,24,2,45,0.0,0.0,2.0,13.15,0.0,0.0,0.0
2018,6,24,3,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2018,6,24,3,15,0.0,0.0,2.0,12.95,0.0,0.0,0.0
2018,6,24,3,30,0.0,0.0,2.0,12.9,0.0,0.0,0.0
2018,6,24,3,45,0.0,0.0,2.0,12.8,0.0,0.0,0.0
2018,6,24,4,0,0.0,0.0,2.0,12.7,0.0,0.0,0.0
2018,6,24,4,15,0.0,0.0,2.05,12.8,0.0,0.0,0.0
2018,6,24,4,30,0.0,0.0,2.1,12.9,0.0,0.0,0.0
2018,6,24,4,45,22.0,4.5,2.15,13.0,5.0,0.0,0.0
2018,6,24,5,0,44.0,9.0,2.2,13.1,10.0,12.91,0.0
2018,6,24,5,15,121.5,24.0,2.25,13.4,35.5,45.62,13.7
2018,6,24,5,30,199.0,39.0,2.3,13.7,61.0,86.23,56.19
2018,6,24,5,45,245.0,51.5,2.35,13.95,92.0,121.73,87.68
2018,6,24,6,0,291.0,64.0,2.4,14.2,123.0,162.24,123.43
2018,6,24,6,15,158.0,71.0,2.45,14.6,104.0,133.74,104.93
2018,6,24,6,30,25.0,78.0,2.5,15.0,85.0,88.21,69.06
2018,6,24,6,45,23.5,91.0,2.5,15.35,99.0,101.9,80.62
2018,6,24,7,0,22.0,104.0,2.5,15.7,113.0,115.41,91.7
2018,6,24,7,15,22.5,128.5,2.55,16.05,138.5,141.93,113.28
2018,6,24,7,30,23.0,153.0,2.6,16.4,164.0,168.5,134.5
2018,6,24,7,45,36.0,175.0,2.65,16.75,194.5,200.54,160.09
2018,6,24,8,0,49.0,197.0,2.7,17.1,225.0,233.64,186.19
2018,6,24,8,15,60.0,219.0,2.75,17.35,256.0,266.25,211.56
2018,6,24,8,30,71.0,241.0,2.8,17.6,287.0,299.57,237.17
2018,6,24,8,45,59.5,249.0,2.85,17.85,289.5,300.6,236.77
2018,6,24,9,0,48.0,257.0,2.9,18.1,292.0,300.7,235.73
2018,6,24,9,15,34.0,265.5,2.95,18.25,291.0,298.29,232.73
2018,6,24,9,30,20.0,274.0,3.0,18.4,290.0,288.31,223.93
2018,6,24,9,45,28.5,300.0,3.05,18.55,323.5,329.8,255.53
2018,6,24,10,0,37.0,326.0,3.1,18.7,357.0,364.85,281.74
2018,6,24,10,15,117.0,334.5,3.15,18.75,438.0,458.26,354.5
2018,6,24,10,30,197.0,343.0,3.2,18.8,519.0,553.5,426.66
2018,6,24,10,45,223.5,335.0,3.2,18.8,539.5,572.36,440.6
2018,6,24,11,0,250.0,327.0,3.2,18.8,560.0,590.9,454.69
2018,6,24,11,15,256.0,343.0,3.2,18.8,584.5,613.15,470.3
2018,6,24,11,30,262.0,359.0,3.2,18.8,609.0,634.23,484.97
2018,6,24,11,45,293.0,355.5,3.15,18.75,637.0,659.06,503.37
2018,6,24,12,0,324.0,352.0,3.1,18.7,665.0,682.48,520.62
2018,6,24,12,15,291.0,353.5,3.1,18.7,634.5,646.32,493.66
2018,6,24,12,30,258.0,355.0,3.1,18.7,604.0,609.77,466.61
2018,6,24,12,45,253.0,337.5,3.1,18.7,580.0,580.98,446.21
2018,6,24,13,0,248.0,320.0,3.1,18.7,556.0,551.72,425.28
2018,6,24,13,15,168.0,322.5,3.05,18.65,481.5,471.33,363.82
2018,6,24,13,30,88.0,325.0,3.0,18.6,407.0,396.93,306.01
2018,6,24,13,45,149.5,314.5,3.0,18.6,449.5,435.12,337.23
2018,6,24,14,0,211.0,304.0,3.0,18.6,492.0,469.72,364.9
2018,6,24,14,15,412.5,247.0,3.0,18.5,600.0,565.69,441.58
2018,6,24,14,30,614.0,190.0,3.0,18.4,708.0,645.26,503.73
2018,6,24,14,45,475.0,206.0,3.0,18.35,597.0,535.08,419.61
2018,6,24,15,0,336.0,222.0,3.0,18.3,486.0,435.14,342.4
2018,6,24,15,15,203.0,223.5,3.0,18.3,380.5,337.43,265.6
2018,6,24,15,30,70.0,225.0,3.0,18.3,275.0,254.12,198.89
2018,6,24,15,45,42.5,218.5,3.1,17.95,248.5,229.12,179.58
2018,6,24,16,0,15.0,212.0,3.2,17.6,222.0,209.02,164.04
2018,6,24,16,15,22.5,207.0,3.25,17.35,220.5,206.01,162.23
2018,6,24,16,30,30.0,202.0,3.3,17.1,219.0,199.02,157.06
2018,6,24,16,45,61.0,197.0,3.35,16.85,227.0,201.34,158.78
2018,6,24,17,0,92.0,192.0,3.4,16.6,235.0,199.96,156.94
2018,6,24,17,15,156.0,168.5,3.35,16.2,232.0,183.6,141.3
2018,6,24,17,30,220.0,145.0,3.3,15.8,229.0,160.09,119.03
2018,6,24,17,45,257.5,120.5,3.25,15.45,205.0,129.91,92.72
2018,6,24,18,0,295.0,96.0,3.2,15.1,181.0,91.8,62.27
2018,6,24,18,15,257.5,80.5,3.1,14.7,144.5,65.48,52.63
2018,6,24,18,30,220.0,65.0,3.0,14.3,108.0,51.93,40.37
2018,6,24,18,45,163.0,50.0,2.85,13.95,77.0,40.61,29.84
2018,6,24,19,0,106.0,35.0,2.7,13.6,46.0,28.91,18.35
2018,6,24,19,15,59.0,21.0,2.65,13.35,26.5,17.66,0.0
2018,6,24,19,30,12.0,7.0,2.6,13.1,7.0,6.88,0.0
2018,6,24,19,45,6.0,3.5,2.55,12.85,3.5,0.0,0.0
2018,6,24,20,0,0.0,0.0,2.5,12.6,0.0,0.0,0.0
2018,6,24,20,15,0.0,0.0,2.5,12.45,0.0,0.0,0.0
2018,6,24,20,30,0.0,0.0,2.5,12.3,0.0,0.0,0.0
2018,6,24,20,45,0.0,0.0,2.45,12.2,0.0,0.0,0.0
2018,6,24,21,0,0.0,0.0,2.4,12.1,0.0,0.0,0.0
2018,6,24,21,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2018,6,24,21,30,0.0,0.0,2.5,11.9,0.0,0.0,0.0
2018,6,24,21,45,0.0,0.0,2.5,11.8,0.0,0.0,0.0
2018,6,24,22,0,0.0,0.0,2.5,11.7,0.0,0.0,0.0
2018,6,24,22,15,0.0,0.0,2.55,11.65,0.0,0.0,0.0
2018,6,24,22,30,0.0,0.0,2.6,11.6,0.0,0.0,0.0
2018,6,24,22,45,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2018,6,24,23,0,0.0,0.0,2.6,11.4,0.0,0.0,0.0
2018,6,24,23,15,0.0,0.0,2.6,11.35,0.0,0.0,0.0
2018,6,24,23,30,0.0,0.0,2.6,11.3,0.0,0.0,0.0
2018,6,24,23,45,0.0,0.0,2.6,11.25,0.0,0.0,0.0
2018,6,25,0,0,0.0,0.0,2.6,11.2,0.0,0.0,0.0
2018,6,25,0,15,0.0,0.0,2.6,11.15,0.0,0.0,0.0
2018,6,25,0,30,0.0,0.0,2.6,11.1,0.0,0.0,0.0
2018,6,25,0,45,0.0,0.0,2.65,11.1,0.0,0.0,0.0
2018,6,25,1,0,0.0,0.0,2.7,11.1,0.0,0.0,0.0
2018,6,25,1,15,0.0,0.0,2.75,11.05,0.0,0.0,0.0
2018,6,25,1,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2018,6,25,1,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2018,6,25,2,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2018,6,25,2,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2018,6,25,2,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2018,6,25,2,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2018,6,25,3,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2018,6,25,3,15,0.0,0.0,2.9,11.05,0.0,0.0,0.0
2018,6,25,3,30,0.0,0.0,2.9,11.1,0.0,0.0,0.0
2018,6,25,3,45,0.0,0.0,2.9,11.15,0.0,0.0,0.0
2018,6,25,4,0,0.0,0.0,2.9,11.2,0.0,0.0,0.0
2018,6,25,4,15,0.0,0.0,2.95,11.35,0.0,0.0,0.0
2018,6,25,4,30,0.0,0.0,3.0,11.5,0.0,0.0,0.0
2018,6,25,4,45,6.5,2.5,3.05,11.65,2.5,0.0,0.0
2018,6,25,5,0,13.0,5.0,3.1,11.8,5.0,6.1,0.0
2018,6,25,5,15,28.0,12.5,3.15,12.05,15.0,16.78,1.61
2018,6,25,5,30,43.0,20.0,3.2,12.3,25.0,30.98,17.86
2018,6,25,5,45,131.5,33.0,3.2,12.55,58.0,72.53,51.03
2018,6,25,6,0,220.0,46.0,3.2,12.8,91.0,120.61,91.27
2018,6,25,6,15,110.0,46.5,3.15,13.1,69.0,89.68,69.3
2018,6,25,6,30,0.0,47.0,3.1,13.4,47.0,45.39,33.29
2018,6,25,6,45,0.0,59.5,3.0,13.7,59.5,57.5,43.56
2018,6,25,7,0,0.0,72.0,2.9,14.0,72.0,69.61,53.64
2018,6,25,7,15,0.5,104.5,2.85,14.25,104.5,102.15,80.71
2018,6,25,7,30,1.0,137.0,2.8,14.5,137.0,135.03,107.57
2018,6,25,7,45,8.0,163.5,2.75,14.8,168.0,166.15,132.69
2018,6,25,8,0,15.0,190.0,2.7,15.1,199.0,197.9,157.95
2018,6,25,8,15,20.5,209.0,2.7,15.4,222.0,221.44,176.27
2018,6,25,8,30,26.0,228.0,2.7,15.7,245.0,251.19,199.31
2018,6,25,8,45,29.5,242.5,2.7,16.0,263.0,269.57,213.08
2018,6,25,9,0,33.0,257.0,2.7,16.3,281.0,288.1,226.88
2018,6,25,9,15,96.0,261.5,2.75,16.55,336.5,355.25,280.56
2018,6,25,9,30,159.0,266.0,2.8,16.8,392.0,418.67,330.34
2018,6,25,9,45,214.0,284.5,2.85,17.05,461.5,499.61,391.72
2018,6,25,10,0,269.0,303.0,2.9,17.3,531.0,574.88,447.59
2018,6,25,10,15,337.0,298.0,2.9,17.5,593.0,647.02,500.69
2018,6,25,10,30,405.0,293.0,2.9,17.7,655.0,712.17,547.92
2018,6,25,10,45,553.5,238.0,2.95,17.9,745.5,807.49,618.79
2018,6,25,11,0,702.0,183.0,3.0,18.1,836.0,897.56,680.84
2018,6,25,11,15,705.0,186.5,3.05,18.25,851.0,905.99,685.36
2018,6,25,11,30,708.0,190.0,3.1,18.4,866.0,911.83,688.89
2018,6,25,11,45,665.0,210.0,3.15,18.55,848.5,889.63,673.34
2018,6,25,12,0,622.0,230.0,3.2,18.7,831.0,861.42,653.88
2018,6,25,12,15,765.0,177.0,3.3,18.8,916.0,937.37,706.56
2018,6,25,12,30,908.0,124.0,3.4,18.9,1001.0,1007.44,753.72
2018,6,25,12,45,896.0,128.5,3.45,18.95,988.0,984.78,738.3
2018,6,25,13,0,884.0,133.0,3.5,19.0,975.0,959.57,721.94
2018,6,25,13,15,704.5,205.5,3.6,19.0,870.0,850.78,648.27
2018,6,25,13,30,525.0,278.0,3.7,19.0,765.0,741.96,569.62
2018,6,25,13,45,619.5,228.0,3.75,19.0,789.5,756.85,584.12
2018,6,25,14,0,714.0,178.0,3.8,19.0,814.0,764.08,590.91
2018,6,25,14,15,817.0,138.5,3.85,18.9,844.5,781.19,604.26
2018,6,25,14,30,920.0,99.0,3.9,18.8,875.0,789.22,611.17
2018,6,25,14,45,913.5,97.5,3.95,18.75,841.5,746.01,581.26
2018,6,25,15,0,907.0,96.0,4.0,18.7,808.0,701.23,550.03
2018,6,25,15,15,897.0,94.0,4.0,18.7,768.5,652.43,512.89
2018,6,25,15,30,887.0,92.0,4.0,18.7,729.0,602.8,474.22
2018,6,25,15,45,875.0,90.0,4.05,18.3,686.0,551.49,434.01
2018,6,25,16,0,863.0,88.0,4.1,17.9,643.0,499.99,392.35
2018,6,25,16,15,847.5,85.5,4.15,17.6,596.0,446.56,347.73
2018,6,25,16,30,832.0,83.0,4.2,17.3,549.0,390.57,299.87
2018,6,25,16,45,810.5,80.0,4.25,17.0,499.5,336.01,251.98
2018,6,25,17,0,789.0,77.0,4.3,16.7,450.0,283.2,204.72
2018,6,25,17,15,759.0,73.5,4.3,16.3,399.0,230.04,157.46
2018,6,25,17,30,729.0,70.0,4.3,15.9,348.0,179.97,114.02
2018,6,25,17,45,686.0,66.0,4.3,15.45,297.5,131.28,75.47
2018,6,25,18,0,643.0,62.0,4.3,15.0,247.0,84.12,44.07
2018,6,25,18,15,580.5,56.0,4.2,14.6,199.0,42.98,32.72
2018,6,25,18,30,518.0,50.0,4.1,14.2,151.0,35.76,26.1
2018,6,25,18,45,421.5,42.5,4.05,13.8,109.5,31.94,22.3
2018,6,25,19,0,325.0,35.0,4.0,13.4,68.0,27.98,17.61
2018,6,25,19,15,194.5,22.0,3.95,13.15,39.0,17.94,0.0
2018,6,25,19,30,64.0,9.0,3.9,12.9,10.0,8.85,0.0
2018,6,25,19,45,32.0,4.5,3.85,12.65,5.0,0.0,0.0
2018,6,25,20,0,0.0,0.0,3.8,12.4,0.0,0.0,0.0
2018,6,25,20,15,0.0,0.0,3.75,12.25,0.0,0.0,0.0
2018,6,25,20,30,0.0,0.0,3.7,12.1,0.0,0.0,0.0
2018,6,25,20,45,0.0,0.0,3.65,11.95,0.0,0.0,0.0
2018,6,25,21,0,0.0,0.0,3.6,11.8,0.0,0.0,0.0
2018,6,25,21,15,0.0,0.0,3.6,11.7,0.0,0.0,0.0
2018,6,25,21,30,0.0,0.0,3.6,11.6,0.0,0.0,0.0
2018,6,25,21,45,0.0,0.0,3.55,11.5,0.0,0.0,0.0
2018,6,25,22,0,0.0,0.0,3.5,11.4,0.0,0.0,0.0
2018,6,25,22,15,0.0,0.0,3.5,11.3,0.0,0.0,0.0
2018,6,25,22,30,0.0,0.0,3.5,11.2,0.0,0.0,0.0
2018,6,25,22,45,0.0,0.0,3.45,11.1,0.0,0.0,0.0
2018,6,25,23,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2018,6,25,23,15,0.0,0.0,3.4,10.95,0.0,0.0,0.0
2018,6,25,23,30,0.0,0.0,3.4,10.9,0.0,0.0,0.0
2018,6,25,23,45,0.0,0.0,3.35,10.8,0.0,0.0,0.0
2018,6,26,0,0,0.0,0.0,3.3,10.7,0.0,0.0,0.0
2018,6,26,0,15,0.0,0.0,3.25,10.6,0.0,0.0,0.0
2018,6,26,0,30,0.0,0.0,3.2,10.5,0.0,0.0,0.0
2018,6,26,0,45,0.0,0.0,3.2,10.45,0.0,0.0,0.0
2018,6,26,1,0,0.0,0.0,3.2,10.4,0.0,0.0,0.0
2018,6,26,1,15,0.0,0.0,3.15,10.3,0.0,0.0,0.0
2018,6,26,1,30,0.0,0.0,3.1,10.2,0.0,0.0,0.0
2018,6,26,1,45,0.0,0.0,3.1,10.1,0.0,0.0,0.0
2018,6,26,2,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2018,6,26,2,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2018,6,26,2,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2018,6,26,2,45,0.0,0.0,2.95,9.95,0.0,0.0,0.0
2018,6,26,3,0,0.0,0.0,2.9,9.9,0.0,0.0,0.0
2018,6,26,3,15,0.0,0.0,2.85,9.85,0.0,0.0,0.0
2018,6,26,3,30,0.0,0.0,2.8,9.8,0.0,0.0,0.0
2018,6,26,3,45,0.0,0.0,2.7,9.7,0.0,0.0,0.0
2018,6,26,4,0,0.0,0.0,2.6,9.6,0.0,0.0,0.0
2018,6,26,4,15,0.0,0.0,2.65,9.8,0.0,0.0,0.0
2018,6,26,4,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2018,6,26,4,45,23.0,5.5,2.75,10.2,6.0,0.0,0.0
2018,6,26,5,0,46.0,11.0,2.8,10.4,12.0,14.98,0.0
2018,6,26,5,15,139.0,26.0,2.8,10.75,39.0,49.85,13.56
2018,6,26,5,30,232.0,41.0,2.8,11.1,66.0,94.51,61.91
2018,6,26,5,45,317.0,53.5,2.8,11.5,106.5,141.28,102.19
2018,6,26,6,0,402.0,66.0,2.8,11.9,147.0,197.22,150.68
2018,6,26,6,15,465.5,75.0,2.75,12.3,194.0,252.07,199.19
2018,6,26,6,30,529.0,84.0,2.7,12.7,241.0,312.44,251.74
2018,6,26,6,45,544.0,95.0,2.6,13.05,282.5,358.75,292.08
2018,6,26,7,0,559.0,106.0,2.5,13.4,324.0,405.9,331.67
2018,6,26,7,15,619.5,109.0,2.5,13.75,381.5,470.47,384.11
2018,6,26,7,30,680.0,112.0,2.5,14.1,439.0,539.65,438.61
2018,6,26,7,45,714.0,114.5,2.45,14.45,490.5,595.36,480.98
2018,6,26,8,0,748.0,117.0,2.4,14.8,542.0,652.52,523.24
2018,6,26,8,15,770.0,120.5,2.4,15.1,590.0,701.22,557.88
2018,6,26,8,30,792.0,124.0,2.4,15.4,638.0,751.67,592.02
2018,6,26,8,45,810.0,126.0,2.4,15.75,682.5,796.83,621.62
2018,6,26,9,0,828.0,128.0,2.4,16.1,727.0,840.96,650.05
2018,6,26,9,15,843.5,128.5,2.45,16.4,767.5,880.03,675.1
2018,6,26,9,30,859.0,129.0,2.5,16.7,808.0,917.41,698.78
2018,6,26,9,45,873.0,128.0,2.55,17.0,843.5,944.75,715.47
2018,6,26,10,0,887.0,127.0,2.6,17.3,879.0,974.94,734.12
2018,6,26,10,15,895.0,127.5,2.65,17.5,907.5,998.54,748.55
2018,6,26,10,30,903.0,128.0,2.7,17.7,936.0,1019.36,761.2
2018,6,26,10,45,909.0,129.0,2.75,17.9,958.5,1035.8,771.03
2018,6,26,11,0,915.0,130.0,2.8,18.1,981.0,1049.17,778.94
2018,6,26,11,15,920.0,129.0,2.85,18.15,996.0,1056.35,783.35
2018,6,26,11,30,925.0,128.0,2.9,18.2,1011.0,1060.31,785.83
2018,6,26,11,45,928.5,127.5,3.0,18.3,1019.0,1060.03,785.99
2018,6,26,12,0,932.0,127.0,3.1,18.4,1027.0,1056.49,784.14
2018,6,26,12,15,937.0,123.5,3.15,18.4,1028.5,1048.19,779.1
2018,6,26,12,30,942.0,120.0,3.2,18.4,1030.0,1036.64,772.04
2018,6,26,12,45,947.5,115.0,3.3,18.4,1024.0,1020.84,762.64
2018,6,26,13,0,953.0,110.0,3.4,18.4,1018.0,1001.79,751.1
2018,6,26,13,15,951.5,108.5,3.45,18.35,1003.5,976.55,735.14
2018,6,26,13,30,950.0,107.0,3.5,18.3,989.0,948.44,717.22
2018,6,26,13,45,947.5,105.0,3.55,18.2,967.0,916.21,696.52
2018,6,26,14,0,945.0,103.0,3.6,18.1,945.0,881.42,673.9
2018,6,26,14,15,940.0,101.5,3.65,18.0,917.0,842.69,648.33
2018,6,26,14,30,935.0,100.0,3.7,17.9,889.0,801.88,621.01
2018,6,26,14,45,928.5,98.0,3.75,17.8,854.5,757.6,590.88
2018,6,26,15,0,922.0,96.0,3.8,17.7,820.0,711.73,559.14
2018,6,26,15,15,912.0,94.0,3.8,17.7,780.0,662.28,521.55
2018,6,26,15,30,902.0,92.0,3.8,17.7,740.0,611.96,482.37
2018,6,26,15,45,890.0,89.5,3.85,17.35,696.0,559.48,441.19
2018,6,26,16,0,878.0,87.0,3.9,17.0,652.0,506.78,398.52
2018,6,26,16,15,862.5,84.0,3.9,16.8,604.0,452.14,352.7
2018,6,26,16,30,847.0,81.0,3.9,16.6,556.0,398.1,306.05
2018,6,26,16,45,825.5,78.0,3.9,16.35,506.0,339.56,254.87
2018,6,26,17,0,804.0,75.0,3.9,16.1,456.0,285.95,206.79
2018,6,26,17,15,774.5,71.5,3.9,15.75,404.5,232.08,158.79
2018,6,26,17,30,745.0,68.0,3.9,15.4,353.0,181.24,114.55
2018,6,26,17,45,703.0,64.0,3.9,15.0,302.0,131.75,75.22
2018,6,26,18,0,661.0,60.0,3.9,14.6,251.0,83.86,43.21
2018,6,26,18,15,598.5,54.5,3.8,14.25,202.0,42.14,32.02
2018,6,26,18,30,536.0,49.0,3.7,13.9,153.0,34.86,25.35
2018,6,26,18,45,439.0,41.5,3.6,13.5,111.0,30.98,21.51
2018,6,26,19,0,342.0,34.0,3.5,13.1,69.0,26.94,16.79
2018,6,26,19,15,206.5,22.0,3.5,12.85,40.0,17.92,0.0
2018,6,26,19,30,71.0,10.0,3.5,12.6,11.0,9.83,0.0
2018,6,26,19,45,35.5,5.0,3.45,12.35,5.5,0.0,0.0
2018,6,26,20,0,0.0,0.0,3.4,12.1,0.0,0.0,0.0
2018,6,26,20,15,0.0,0.0,3.4,11.95,0.0,0.0,0.0
2018,6,26,20,30,0.0,0.0,3.4,11.8,0.0,0.0,0.0
2018,6,26,20,45,0.0,0.0,3.4,11.65,0.0,0.0,0.0
2018,6,26,21,0,0.0,0.0,3.4,11.5,0.0,0.0,0.0
2018,6,26,21,15,0.0,0.0,3.35,11.45,0.0,0.0,0.0
2018,6,26,21,30,0.0,0.0,3.3,11.4,0.0,0.0,0.0
2018,6,26,21,45,0.0,0.0,3.3,11.3,0.0,0.0,0.0
2018,6,26,22,0,0.0,0.0,3.3,11.2,0.0,0.0,0.0
2018,6,26,22,15,0.0,0.0,3.25,11.15,0.0,0.0,0.0
2018,6,26,22,30,0.0,0.0,3.2,11.1,0.0,0.0,0.0
2018,6,26,22,45,0.0,0.0,3.2,11.05,0.0,0.0,0.0
2018,6,26,23,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2018,6,26,23,15,0.0,0.0,3.15,10.95,0.0,0.0,0.0
2018,6,26,23,30,0.0,0.0,3.1,10.9,0.0,0.0,0.0
2018,6,26,23,45,0.0,0.0,3.05,10.85,0.0,0.0,0.0
2018,6,27,0,0,0.0,0.0,3.0,10.8,0.0,0.0,0.0
2018,6,27,0,15,0.0,0.0,3.0,10.8,0.0,0.0,0.0
2018,6,27,0,30,0.0,0.0,3.0,10.8,0.0,0.0,0.0
2018,6,27,0,45,0.0,0.0,3.0,10.75,0.0,0.0,0.0
2018,6,27,1,0,0.0,0.0,3.0,10.7,0.0,0.0,0.0
2018,6,27,1,15,0.0,0.0,3.0,10.65,0.0,0.0,0.0
2018,6,27,1,30,0.0,0.0,3.0,10.6,0.0,0.0,0.0
2018,6,27,1,45,0.0,0.0,3.0,10.55,0.0,0.0,0.0
2018,6,27,2,0,0.0,0.0,3.0,10.5,0.0,0.0,0.0
2018,6,27,2,15,0.0,0.0,3.0,10.5,0.0,0.0,0.0
2018,6,27,2,30,0.0,0.0,3.0,10.5,0.0,0.0,0.0
2018,6,27,2,45,0.0,0.0,3.05,10.45,0.0,0.0,0.0
2018,6,27,3,0,0.0,0.0,3.1,10.4,0.0,0.0,0.0
2018,6,27,3,15,0.0,0.0,3.05,10.4,0.0,0.0,0.0
2018,6,27,3,30,0.0,0.0,3.0,10.4,0.0,0.0,0.0
2018,6,27,3,45,0.0,0.0,3.0,10.35,0.0,0.0,0.0
2018,6,27,4,0,0.0,0.0,3.0,10.3,0.0,0.0,0.0
2018,6,27,4,15,0.0,0.0,3.05,10.45,0.0,0.0,0.0
2018,6,27,4,30,0.0,0.0,3.1,10.6,0.0,0.0,0.0
2018,6,27,4,45,4.5,3.0,3.2,10.8,3.0,0.0,0.0
2018,6,27,5,0,9.0,6.0,3.3,11.0,6.0,6.7,0.0
2018,6,27,5,15,4.5,13.0,3.35,11.3,13.0,13.27,0.0
2018,6,27,5,30,0.0,20.0,3.4,11.6,20.0,19.3,10.01
2018,6,27,5,45,0.0,33.5,3.45,11.95,33.5,32.35,21.65
2018,6,27,6,0,0.0,47.0,3.5,12.3,47.0,45.53,33.23
2018,6,27,6,15,0.0,59.5,3.5,12.65,59.5,57.81,43.92
2018,6,27,6,30,0.0,72.0,3.5,13.0,72.0,70.08,54.42
2018,6,27,6,45,0.0,85.0,3.45,13.35,85.0,82.86,65.14
2018,6,27,7,0,0.0,98.0,3.4,13.7,98.0,95.65,75.67
2018,6,27,7,15,4.0,122.0,3.4,13.95,124.0,121.84,97.31
2018,6,27,7,30,8.0,146.0,3.4,14.2,150.0,148.43,118.97
2018,6,27,7,45,12.0,164.5,3.4,14.5,171.0,169.77,136.02
2018,6,27,8,0,16.0,183.0,3.4,14.8,192.0,191.44,153.14
2018,6,27,8,15,33.0,208.5,3.4,15.05,229.0,235.4,188.41
2018,6,27,8,30,50.0,234.0,3.4,15.3,266.0,275.97,220.45
2018,6,27,8,45,73.5,259.5,3.4,15.5,310.5,322.9,257.31
2018,6,27,9,0,97.0,285.0,3.4,15.7,355.0,378.56,300.32
2018,6,27,9,15,348.0,241.0,3.4,15.9,512.5,567.95,451.63
2018,6,27,9,30,599.0,197.0,3.4,16.1,670.0,759.14,596.68
2018,6,27,9,45,647.5,197.0,3.4,16.3,728.5,818.14,636.38
2018,6,27,10,0,696.0,197.0,3.4,16.5,787.0,877.15,676.2
2018,6,27,10,15,700.5,201.0,3.45,16.6,811.0,897.59,689.16
2018,6,27,10,30,705.0,205.0,3.5,16.7,835.0,915.68,700.82
2018,6,27,10,45,616.0,229.0,3.55,16.85,789.0,859.79,660.88
2018,6,27,11,0,527.0,253.0,3.6,17.0,743.0,799.47,616.19
2018,6,27,11,15,398.0,291.5,3.65,17.05,665.0,709.11,548.03
2018,6,27,11,30,269.0,330.0,3.7,17.1,587.0,611.5,473.39
2018,6,27,11,45,276.5,344.5,3.7,17.1,610.0,631.48,488.24
2018,6,27,12,0,284.0,359.0,3.7,17.1,633.0,650.09,501.42
2018,6,27,12,15,293.5,360.5,3.75,17.1,644.0,656.1,505.97
2018,6,27,12,30,303.0,362.0,3.8,17.1,655.0,660.74,509.64
2018,6,27,12,45,309.5,358.5,3.85,17.05,655.5,656.12,506.75
2018,6,27,13,0,316.0,355.0,3.9,17.0,656.0,650.23,503.01
2018,6,27,13,15,309.5,345.5,3.95,16.95,636.5,625.31,485.17
2018,6,27,13,30,303.0,336.0,4.0,16.9,617.0,599.86,466.9
2018,6,27,13,45,389.5,301.5,4.05,16.8,654.0,631.28,493.28
2018,6,27,14,0,476.0,267.0,4.1,16.7,691.0,654.48,513.05
2018,6,27,14,15,574.5,227.0,4.15,16.6,723.0,675.19,531.05
2018,6,27,14,30,673.0,187.0,4.2,16.5,755.0,687.73,542.65
2018,6,27,14,45,590.5,201.5,4.3,16.4,685.0,613.95,486.53
2018,6,27,15,0,508.0,216.0,4.4,16.3,615.0,545.53,433.86
2018,6,27,15,15,570.0,183.0,4.4,16.3,609.5,528.97,422.05
2018,6,27,15,30,632.0,150.0,4.4,16.3,604.0,506.21,404.45
2018,6,27,15,45,557.5,162.0,4.5,15.95,544.5,445.71,356.06
2018,6,27,16,0,483.0,174.0,4.6,15.6,485.0,391.79,312.29
2018,6,27,16,15,595.0,143.0,4.65,15.35,497.0,385.45,305.1
2018,6,27,16,30,707.0,112.0,4.7,15.1,509.0,367.75,286.64
2018,6,27,16,45,732.0,98.5,4.75,14.85,476.5,325.27,247.58
2018,6,27,17,0,757.0,85.0,4.8,14.6,444.0,282.43,207.06
2018,6,27,17,15,724.0,82.0,4.8,14.3,393.5,230.72,160.77
2018,6,27,17,30,691.0,79.0,4.8,14.0,343.0,179.29,116.03
2018,6,27,17,45,644.5,74.0,4.8,13.65,292.5,131.0,77.57
2018,6,27,18,0,598.0,69.0,4.8,13.3,242.0,87.9,48.97
2018,6,27,18,15,531.0,62.5,4.75,13.0,194.0,48.64,37.99
2018,6,27,18,30,464.0,56.0,4.7,12.7,146.0,41.17,31.08
2018,6,27,18,45,365.0,47.0,4.6,12.4,105.5,36.23,26.21
2018,6,27,19,0,266.0,38.0,4.5,12.1,65.0,29.57,19.07
2018,6,27,19,15,155.0,23.5,4.45,11.95,37.5,18.6,0.0
2018,6,27,19,30,44.0,9.0,4.4,11.8,10.0,8.85,0.0
2018,6,27,19,45,22.0,4.5,4.35,11.65,5.0,0.0,0.0
2018,6,27,20,0,0.0,0.0,4.3,11.5,0.0,0.0,0.0
2018,6,27,20,15,0.0,0.0,4.3,11.45,0.0,0.0,0.0
2018,6,27,20,30,0.0,0.0,4.3,11.4,0.0,0.0,0.0
2018,6,27,20,45,0.0,0.0,4.35,11.35,0.0,0.0,0.0
2018,6,27,21,0,0.0,0.0,4.4,11.3,0.0,0.0,0.0
2018,6,27,21,15,0.0,0.0,4.35,11.25,0.0,0.0,0.0
2018,6,27,21,30,0.0,0.0,4.3,11.2,0.0,0.0,0.0
2018,6,27,21,45,0.0,0.0,4.25,11.15,0.0,0.0,0.0
2018,6,27,22,0,0.0,0.0,4.2,11.1,0.0,0.0,0.0
2018,6,27,22,15,0.0,0.0,4.2,11.1,0.0,0.0,0.0
2018,6,27,22,30,0.0,0.0,4.2,11.1,0.0,0.0,0.0
2018,6,27,22,45,0.0,0.0,4.15,11.1,0.0,0.0,0.0
2018,6,27,23,0,0.0,0.0,4.1,11.1,0.0,0.0,0.0
2018,6,27,23,15,0.0,0.0,4.1,11.15,0.0,0.0,0.0
2018,6,27,23,30,0.0,0.0,4.1,11.2,0.0,0.0,0.0
2018,6,27,23,45,0.0,0.0,4.05,11.2,0.0,0.0,0.0
2018,6,28,0,0,0.0,0.0,4.0,11.2,0.0,0.0,0.0
2018,6,28,0,15,0.0,0.0,3.95,11.15,0.0,0.0,0.0
2018,6,28,0,30,0.0,0.0,3.9,11.1,0.0,0.0,0.0
2018,6,28,0,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2018,6,28,1,0,0.0,0.0,3.8,10.9,0.0,0.0,0.0
2018,6,28,1,15,0.0,0.0,3.8,10.9,0.0,0.0,0.0
2018,6,28,1,30,0.0,0.0,3.8,10.9,0.0,0.0,0.0
2018,6,28,1,45,0.0,0.0,3.8,10.85,0.0,0.0,0.0
2018,6,28,2,0,0.0,0.0,3.8,10.8,0.0,0.0,0.0
2018,6,28,2,15,0.0,0.0,3.8,10.75,0.0,0.0,0.0
2018,6,28,2,30,0.0,0.0,3.8,10.7,0.0,0.0,0.0
2018,6,28,2,45,0.0,0.0,3.8,10.65,0.0,0.0,0.0
2018,6,28,3,0,0.0,0.0,3.8,10.6,0.0,0.0,0.0
2018,6,28,3,15,0.0,0.0,3.8,10.6,0.0,0.0,0.0
2018,6,28,3,30,0.0,0.0,3.8,10.6,0.0,0.0,0.0
2018,6,28,3,45,0.0,0.0,3.8,10.55,0.0,0.0,0.0
2018,6,28,4,0,0.0,0.0,3.8,10.5,0.0,0.0,0.0
2018,6,28,4,15,0.0,0.0,3.85,10.65,0.0,0.0,0.0
2018,6,28,4,30,0.0,0.0,3.9,10.8,0.0,0.0,0.0
2018,6,28,4,45,24.5,5.5,3.95,10.95,6.0,0.0,0.0
2018,6,28,5,0,49.0,11.0,4.0,11.1,12.0,15.16,0.0
2018,6,28,5,15,157.0,24.5,4.1,11.45,39.0,50.27,10.64
2018,6,28,5,30,265.0,38.0,4.2,11.8,66.0,97.12,62.25
2018,6,28,5,45,360.5,47.5,4.3,12.15,107.0,145.61,104.03
2018,6,28,6,0,456.0,57.0,4.4,12.5,148.0,204.16,154.96
2018,6,28,6,15,521.5,63.5,4.4,12.95,195.0,258.91,204.05
2018,6,28,6,30,587.0,70.0,4.4,13.4,242.0,320.06,258.03
2018,6,28,6,45,633.5,75.0,4.4,13.85,292.5,377.1,307.83
2018,6,28,7,0,680.0,80.0,4.4,14.3,343.0,438.02,359.45
2018,6,28,7,15,713.0,83.0,4.35,14.65,393.0,492.85,404.83
2018,6,28,7,30,746.0,86.0,4.3,15.0,443.0,548.56,449.57
2018,6,28,7,45,771.0,89.0,4.25,15.35,492.5,601.85,491.01
2018,6,28,8,0,796.0,92.0,4.2,15.7,542.0,655.73,531.64
2018,6,28,8,15,814.5,94.5,4.1,16.05,589.0,704.61,565.65
2018,6,28,8,30,833.0,97.0,4.0,16.4,636.0,752.98,598.6
2018,6,28,8,45,847.0,99.0,3.9,16.75,679.5,792.51,624.45
2018,6,28,9,0,861.0,101.0,3.8,17.1,723.0,834.38,651.61
2018,6,28,9,15,871.0,103.0,3.75,17.35,761.5,871.21,675.23
2018,6,28,9,30,881.0,105.0,3.7,17.6,800.0,905.99,697.18
2018,6,28,9,45,889.0,106.5,3.65,17.9,833.5,936.17,715.58
2018,6,28,10,0,897.0,108.0,3.6,18.2,867.0,963.85,732.13
2018,6,28,10,15,903.0,109.5,3.6,18.35,895.0,986.94,746.25
2018,6,28,10,30,909.0,111.0,3.6,18.5,923.0,1007.16,758.45
2018,6,28,10,45,913.0,112.0,3.6,18.7,944.0,1021.89,766.86
2018,6,28,11,0,917.0,113.0,3.6,18.9,965.0,1033.51,773.29
2018,6,28,11,15,919.5,113.5,3.65,18.95,979.0,1039.91,777.18
2018,6,28,11,30,922.0,114.0,3.7,19.0,993.0,1043.08,779.07
2018,6,28,11,45,923.0,114.5,3.75,19.05,1000.0,1041.5,777.93
2018,6,28,12,0,924.0,115.0,3.8,19.1,1007.0,1036.68,774.77
2018,6,28,12,15,926.5,113.5,3.9,19.1,1008.0,1028.13,769.73
2018,6,28,12,30,929.0,112.0,4.0,19.1,1009.0,1016.4,762.63
2018,6,28,12,45,930.5,110.0,4.1,19.05,1002.5,1000.07,752.63
2018,6,28,13,0,932.0,108.0,4.2,19.0,996.0,980.66,740.57
2018,6,28,13,15,929.5,107.0,4.25,18.95,981.0,955.55,724.32
2018,6,28,13,30,927.0,106.0,4.3,18.9,966.0,927.67,706.15
2018,6,28,13,45,922.5,105.5,4.35,18.8,944.5,895.91,685.31
2018,6,28,14,0,918.0,105.0,4.4,18.7,923.0,861.76,662.86
2018,6,28,14,15,912.0,104.0,4.4,18.6,895.0,823.7,637.1
2018,6,28,14,30,906.0,103.0,4.4,18.5,867.0,783.67,609.74
2018,6,28,14,45,898.0,101.5,4.45,18.4,833.5,739.97,579.7
2018,6,28,15,0,890.0,100.0,4.5,18.3,800.0,694.85,547.97
2018,6,28,15,15,879.5,98.0,4.5,18.3,760.5,646.48,510.86
2018,6,28,15,30,869.0,96.0,4.5,18.3,721.0,597.35,472.29
2018,6,28,15,45,855.5,94.0,4.5,18.0,677.5,546.08,431.58
2018,6,28,16,0,842.0,92.0,4.5,17.7,634.0,494.78,389.66
2018,6,28,16,15,825.5,89.0,4.5,17.5,587.0,438.56,342.63
2018,6,28,16,30,809.0,86.0,4.5,17.3,540.0,385.77,296.98
2018,6,28,16,45,786.5,83.0,4.5,17.05,491.0,332.02,249.66
2018,6,28,17,0,764.0,80.0,4.5,16.8,442.0,280.14,203.18
2018,6,28,17,15,733.5,76.5,4.55,16.4,392.0,228.12,156.99
2018,6,28,17,30,703.0,73.0,4.6,16.0,342.0,179.27,114.61
2018,6,28,17,45,660.5,68.0,4.6,15.65,292.0,127.95,73.71
2018,6,28,18,0,618.0,63.0,4.6,15.3,242.0,84.2,44.72
2018,6,28,18,15,555.5,57.0,4.5,14.85,194.5,44.27,33.83
2018,6,28,18,30,493.0,51.0,4.4,14.4,147.0,36.59,26.82
2018,6,28,18,45,397.0,42.5,4.3,13.95,106.0,31.88,22.25
2018,6,28,19,0,301.0,34.0,4.2,13.5,65.0,26.91,16.74
2018,6,28,19,15,178.5,21.5,4.1,13.2,37.5,17.39,0.0
2018,6,28,19,30,56.0,9.0,4.0,12.9,10.0,8.85,0.0
2018,6,28,19,45,28.0,4.5,3.95,12.6,5.0,0.0,0.0
2018,6,28,20,0,0.0,0.0,3.9,12.3,0.0,0.0,0.0
2018,6,28,20,15,0.0,0.0,3.85,12.15,0.0,0.0,0.0
2018,6,28,20,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2018,6,28,20,45,0.0,0.0,3.75,11.85,0.0,0.0,0.0
2018,6,28,21,0,0.0,0.0,3.7,11.7,0.0,0.0,0.0
2018,6,28,21,15,0.0,0.0,3.65,11.6,0.0,0.0,0.0
2018,6,28,21,30,0.0,0.0,3.6,11.5,0.0,0.0,0.0
2018,6,28,21,45,0.0,0.0,3.55,11.4,0.0,0.0,0.0
2018,6,28,22,0,0.0,0.0,3.5,11.3,0.0,0.0,0.0
2018,6,28,22,15,0.0,0.0,3.45,11.25,0.0,0.0,0.0
2018,6,28,22,30,0.0,0.0,3.4,11.2,0.0,0.0,0.0
2018,6,28,22,45,0.0,0.0,3.3,11.1,0.0,0.0,0.0
2018,6,28,23,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2018,6,28,23,15,0.0,0.0,3.1,10.95,0.0,0.0,0.0
2018,6,28,23,30,0.0,0.0,3.0,10.9,0.0,0.0,0.0
2018,6,28,23,45,0.0,0.0,2.9,10.85,0.0,0.0,0.0
2018,6,29,0,0,0.0,0.0,2.8,10.8,0.0,0.0,0.0
2018,6,29,0,15,0.0,0.0,2.7,10.8,0.0,0.0,0.0
2018,6,29,0,30,0.0,0.0,2.6,10.8,0.0,0.0,0.0
2018,6,29,0,45,0.0,0.0,2.5,10.8,0.0,0.0,0.0
2018,6,29,1,0,0.0,0.0,2.4,10.8,0.0,0.0,0.0
2018,6,29,1,15,0.0,0.0,2.25,10.8,0.0,0.0,0.0
2018,6,29,1,30,0.0,0.0,2.1,10.8,0.0,0.0,0.0
2018,6,29,1,45,0.0,0.0,1.95,10.8,0.0,0.0,0.0
2018,6,29,2,0,0.0,0.0,1.8,10.8,0.0,0.0,0.0
2018,6,29,2,15,0.0,0.0,1.75,10.85,0.0,0.0,0.0
2018,6,29,2,30,0.0,0.0,1.7,10.9,0.0,0.0,0.0
2018,6,29,2,45,0.0,0.0,1.6,10.95,0.0,0.0,0.0
2018,6,29,3,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2018,6,29,3,15,0.0,0.0,1.45,11.05,0.0,0.0,0.0
2018,6,29,3,30,0.0,0.0,1.4,11.1,0.0,0.0,0.0
2018,6,29,3,45,0.0,0.0,1.3,11.15,0.0,0.0,0.0
2018,6,29,4,0,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,6,29,4,15,0.0,0.0,1.15,11.4,0.0,0.0,0.0
2018,6,29,4,30,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,6,29,4,45,45.5,5.5,1.1,11.85,6.5,0.0,0.0
2018,6,29,5,0,91.0,11.0,1.1,12.1,13.0,18.78,0.0
2018,6,29,5,15,222.0,22.0,1.15,12.6,41.5,56.63,9.99
2018,6,29,5,30,353.0,33.0,1.2,13.1,70.0,108.79,67.5
2018,6,29,5,45,444.5,40.0,1.3,13.65,111.5,158.01,110.23
2018,6,29,6,0,536.0,47.0,1.4,14.2,153.0,216.89,161.19
2018,6,29,6,15,596.0,52.0,1.45,14.65,201.0,272.0,210.16
2018,6,29,6,30,656.0,57.0,1.5,15.1,249.0,332.15,262.46
2018,6,29,6,45,697.5,61.0,1.55,15.5,299.5,389.25,311.26
2018,6,29,7,0,739.0,65.0,1.6,15.9,350.0,449.66,361.11
2018,6,29,7,15,768.5,68.0,1.6,16.45,401.0,505.36,405.29
2018,6,29,7,30,798.0,71.0,1.6,17.0,452.0,562.6,449.03
2018,6,29,7,45,820.0,73.0,1.65,17.55,501.5,612.35,486.08
2018,6,29,8,0,842.0,75.0,1.7,18.1,551.0,664.94,522.99
2018,6,29,8,15,858.0,78.0,1.75,18.6,598.5,714.25,555.74
2018,6,29,8,30,874.0,81.0,1.8,19.1,646.0,762.79,587.32
2018,6,29,8,45,887.0,82.5,1.85,19.55,689.5,806.22,614.94
2018,6,29,9,0,900.0,84.0,1.9,20.0,733.0,848.16,641.17
2018,6,29,9,15,907.0,86.5,1.95,20.3,771.5,884.24,663.51
2018,6,29,9,30,914.0,89.0,2.0,20.6,810.0,918.0,684.17
2018,6,29,9,45,917.5,93.0,2.05,20.9,843.0,947.67,702.0
2018,6,29,10,0,921.0,97.0,2.1,21.2,876.0,974.5,717.95
2018,6,29,10,15,926.0,98.0,2.2,21.35,903.0,996.65,731.83
2018,6,29,10,30,931.0,99.0,2.3,21.5,930.0,1015.83,743.87
2018,6,29,10,45,934.5,100.5,2.35,21.7,951.5,1030.97,752.68
2018,6,29,11,0,938.0,102.0,2.4,21.9,973.0,1042.91,759.55
2018,6,29,11,15,941.0,102.0,2.45,21.95,987.5,1049.51,763.57
2018,6,29,11,30,944.0,102.0,2.5,22.0,1002.0,1052.82,765.63
2018,6,29,11,45,944.5,103.0,2.6,22.05,1009.0,1051.32,765.29
2018,6,29,12,0,945.0,104.0,2.7,22.1,1016.0,1046.51,762.92
2018,6,29,12,15,944.0,104.5,2.8,22.1,1015.5,1036.43,757.39
2018,6,29,12,30,943.0,105.0,2.9,22.1,1015.0,1023.16,749.86
2018,6,29,12,45,940.5,105.5,2.95,22.05,1007.0,1005.33,739.09
2018,6,29,13,0,938.0,106.0,3.0,22.0,999.0,984.5,726.38
2018,6,29,13,15,936.0,104.5,3.1,21.95,984.5,959.26,711.14
2018,6,29,13,30,934.0,103.0,3.2,21.9,970.0,931.2,693.92
2018,6,29,13,45,930.5,102.0,3.25,21.9,948.5,899.65,673.74
2018,6,29,14,0,927.0,101.0,3.3,21.9,927.0,865.62,651.74
2018,6,29,14,15,921.5,99.5,3.35,21.8,899.0,827.2,626.77
2018,6,29,14,30,916.0,98.0,3.4,21.7,871.0,786.76,600.14
2018,6,29,14,45,909.0,96.5,3.45,21.6,837.5,743.4,571.12
2018,6,29,15,0,902.0,95.0,3.5,21.5,804.0,698.53,540.59
2018,6,29,15,15,892.0,93.0,3.5,21.5,764.5,649.98,504.26
2018,6,29,15,30,882.0,91.0,3.5,21.5,725.0,600.59,466.41
2018,6,29,15,45,868.5,89.0,3.55,21.2,681.0,548.73,426.3
2018,6,29,16,0,855.0,87.0,3.6,20.9,637.0,496.82,384.87
2018,6,29,16,15,837.5,84.5,3.6,20.7,590.0,442.89,340.42
2018,6,29,16,30,820.0,82.0,3.6,20.5,543.0,386.64,292.98
2018,6,29,16,45,797.0,79.5,3.6,20.25,493.5,332.6,246.22
2018,6,29,17,0,774.0,77.0,3.6,20.0,444.0,280.47,200.25
2018,6,29,17,15,743.5,73.0,3.6,19.55,393.0,227.45,153.93
2018,6,29,17,30,713.0,69.0,3.6,19.1,342.0,177.57,111.29
2018,6,29,17,45,670.5,64.5,3.55,18.6,292.0,129.2,73.37
2018,6,29,18,0,628.0,60.0,3.5,18.1,242.0,82.47,42.35
2018,6,29,18,15,567.0,55.0,3.45,17.5,195.0,42.82,32.18
2018,6,29,18,30,506.0,50.0,3.4,16.9,148.0,35.7,25.76
2018,6,29,18,45,413.0,41.5,3.35,16.3,107.0,30.95,21.21
2018,6,29,19,0,320.0,33.0,3.3,15.7,66.0,25.91,15.75
2018,6,29,19,15,192.0,21.0,3.3,15.35,38.0,16.88,0.0
2018,6,29,19,30,64.0,9.0,3.3,15.0,10.0,8.85,0.0
2018,6,29,19,45,32.0,4.5,3.3,14.6,5.0,0.0,0.0
2018,6,29,20,0,0.0,0.0,3.3,14.2,0.0,0.0,0.0
2018,6,29,20,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2018,6,29,20,30,0.0,0.0,3.2,13.8,0.0,0.0,0.0
2018,6,29,20,45,0.0,0.0,3.15,13.6,0.0,0.0,0.0
2018,6,29,21,0,0.0,0.0,3.1,13.4,0.0,0.0,0.0
2018,6,29,21,15,0.0,0.0,3.0,13.3,0.0,0.0,0.0
2018,6,29,21,30,0.0,0.0,2.9,13.2,0.0,0.0,0.0
2018,6,29,21,45,0.0,0.0,2.75,13.1,0.0,0.0,0.0
2018,6,29,22,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2018,6,29,22,15,0.0,0.0,2.45,12.9,0.0,0.0,0.0
2018,6,29,22,30,0.0,0.0,2.3,12.8,0.0,0.0,0.0
2018,6,29,22,45,0.0,0.0,2.15,12.75,0.0,0.0,0.0
2018,6,29,23,0,0.0,0.0,2.0,12.7,0.0,0.0,0.0
2018,6,29,23,15,0.0,0.0,1.95,12.8,0.0,0.0,0.0
2018,6,29,23,30,0.0,0.0,1.9,12.9,0.0,0.0,0.0
2018,6,29,23,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2018,6,30,0,0,0.0,0.0,1.8,13.1,0.0,0.0,0.0
2018,6,30,0,15,0.0,0.0,1.8,13.35,0.0,0.0,0.0
2018,6,30,0,30,0.0,0.0,1.8,13.6,0.0,0.0,0.0
2018,6,30,0,45,0.0,0.0,1.8,13.85,0.0,0.0,0.0
2018,6,30,1,0,0.0,0.0,1.8,14.1,0.0,0.0,0.0
2018,6,30,1,15,0.0,0.0,1.75,14.35,0.0,0.0,0.0
2018,6,30,1,30,0.0,0.0,1.7,14.6,0.0,0.0,0.0
2018,6,30,1,45,0.0,0.0,1.65,14.9,0.0,0.0,0.0
2018,6,30,2,0,0.0,0.0,1.6,15.2,0.0,0.0,0.0
2018,6,30,2,15,0.0,0.0,1.55,15.25,0.0,0.0,0.0
2018,6,30,2,30,0.0,0.0,1.5,15.3,0.0,0.0,0.0
2018,6,30,2,45,0.0,0.0,1.5,15.35,0.0,0.0,0.0
2018,6,30,3,0,0.0,0.0,1.5,15.4,0.0,0.0,0.0
2018,6,30,3,15,0.0,0.0,1.45,15.4,0.0,0.0,0.0
2018,6,30,3,30,0.0,0.0,1.4,15.4,0.0,0.0,0.0
2018,6,30,3,45,0.0,0.0,1.4,15.4,0.0,0.0,0.0
2018,6,30,4,0,0.0,0.0,1.4,15.4,0.0,0.0,0.0
2018,6,30,4,15,0.0,0.0,1.35,15.55,0.0,0.0,0.0
2018,6,30,4,30,0.0,0.0,1.3,15.7,0.0,0.0,0.0
2018,6,30,4,45,49.5,4.5,1.25,15.85,5.5,0.0,0.0
2018,6,30,5,0,99.0,9.0,1.2,16.0,11.0,17.41,0.0
2018,6,30,5,15,249.0,19.0,1.15,16.45,41.0,56.95,7.39
2018,6,30,5,30,399.0,29.0,1.1,16.9,71.0,113.01,67.77
2018,6,30,5,45,486.5,36.0,1.1,17.35,113.5,163.42,111.41
2018,6,30,6,0,574.0,43.0,1.1,17.8,156.0,222.29,161.98
2018,6,30,6,15,630.0,47.5,1.05,18.2,204.0,277.52,210.46
2018,6,30,6,30,686.0,52.0,1.0,18.6,252.0,338.09,262.14
2018,6,30,6,45,724.0,56.5,0.9,19.0,303.0,395.61,309.77
2018,6,30,7,0,762.0,61.0,0.8,19.4,354.0,456.1,357.63
2018,6,30,7,15,789.5,63.5,0.85,19.9,404.5,511.23,400.36
2018,6,30,7,30,817.0,66.0,0.9,20.4,455.0,565.17,440.8
2018,6,30,7,45,837.5,68.5,0.9,20.9,505.0,617.96,478.49
2018,6,30,8,0,858.0,71.0,0.9,21.4,555.0,670.86,513.74
2018,6,30,8,15,873.5,73.0,1.0,21.9,602.0,719.41,545.36
2018,6,30,8,30,889.0,75.0,1.1,22.4,649.0,767.12,575.92
2018,6,30,8,45,900.5,77.5,1.15,22.9,693.0,811.05,602.86
2018,6,30,9,0,912.0,80.0,1.2,23.4,737.0,853.34,628.34
2018,6,30,9,15,920.5,81.5,1.25,23.8,776.0,890.07,650.12
2018,6,30,9,30,929.0,83.0,1.3,24.2,815.0,924.54,670.31
2018,6,30,9,45,934.5,86.0,1.4,24.6,849.0,955.43,688.82
2018,6,30,10,0,940.0,89.0,1.5,25.0,883.0,983.55,705.54
2018,6,30,10,15,945.0,89.5,1.5,25.25,910.5,1005.61,717.38
2018,6,30,10,30,950.0,90.0,1.5,25.5,938.0,1024.65,727.4
2018,6,30,10,45,953.0,91.0,1.55,25.8,959.0,1039.1,735.3
2018,6,30,11,0,956.0,92.0,1.6,26.1,980.0,1050.28,741.3
2018,6,30,11,15,957.5,93.0,1.65,26.2,994.0,1056.62,745.03
2018,6,30,11,30,959.0,94.0,1.7,26.3,1008.0,1059.58,746.85
2018,6,30,11,45,960.0,94.5,1.8,26.4,1015.0,1058.13,746.83
2018,6,30,12,0,961.0,95.0,1.9,26.5,1022.0,1053.32,744.81
2018,6,30,12,15,958.0,96.5,1.95,26.45,1021.0,1042.23,738.76
2018,6,30,12,30,955.0,98.0,2.0,26.4,1020.0,1027.93,730.81
2018,6,30,12,45,949.0,101.0,2.05,26.4,1011.0,1009.13,719.95
2018,6,30,13,0,943.0,104.0,2.1,26.4,1002.0,987.39,707.26
2018,6,30,13,15,939.5,104.0,2.15,26.3,987.0,962.17,692.61
2018,6,30,13,30,936.0,104.0,2.2,26.2,972.0,934.19,676.11
2018,6,30,13,45,931.5,103.0,2.3,26.15,950.0,901.75,656.91
2018,6,30,14,0,927.0,102.0,2.4,26.1,928.0,866.87,635.86
2018,6,30,14,15,921.0,100.5,2.45,25.9,899.5,828.06,611.88
2018,6,30,14,30,915.0,99.0,2.5,25.7,871.0,787.27,586.25
2018,6,30,14,45,907.0,97.5,2.55,25.55,837.0,743.24,557.9
2018,6,30,15,0,899.0,96.0,2.6,25.4,803.0,697.78,528.06
2018,6,30,15,15,888.5,94.5,2.6,25.4,763.5,649.52,492.97
2018,6,30,15,30,878.0,93.0,2.6,25.4,724.0,600.46,456.4
2018,6,30,15,45,861.5,92.0,2.7,24.8,679.5,548.09,417.68
2018,6,30,16,0,845.0,91.0,2.8,24.2,635.0,495.95,377.7
2018,6,30,16,15,818.5,91.5,2.85,23.75,586.0,438.45,332.03
2018,6,30,16,30,792.0,92.0,2.9,23.3,537.0,385.36,288.33
2018,6,30,16,45,760.0,90.5,2.9,22.85,485.5,330.67,242.37
2018,6,30,17,0,728.0,89.0,2.9,22.4,434.0,278.89,198.01
2018,6,30,17,15,687.5,86.0,2.9,21.65,382.5,223.97,151.66
2018,6,30,17,30,647.0,83.0,2.9,20.9,331.0,175.97,111.81
2018,6,30,17,45,591.5,78.5,2.95,20.2,280.0,129.34,76.31
2018,6,30,18,0,536.0,74.0,3.0,19.5,229.0,88.9,50.48
2018,6,30,18,15,469.0,66.0,2.95,18.75,182.5,51.54,34.36
2018,6,30,18,30,402.0,58.0,2.9,18.0,136.0,43.0,31.99
2018,6,30,18,45,312.0,46.0,2.85,17.3,96.5,34.68,24.33
2018,6,30,19,0,222.0,34.0,2.8,16.6,57.0,26.22,15.93
2018,6,30,19,15,131.0,20.5,2.75,16.25,32.5,16.06,0.0
2018,6,30,19,30,40.0,7.0,2.7,15.9,8.0,6.88,0.0
2018,6,30,19,45,20.0,3.5,2.65,15.5,4.0,0.0,0.0
2018,6,30,20,0,0.0,0.0,2.6,15.1,0.0,0.0,0.0
2018,6,30,20,15,0.0,0.0,2.6,14.95,0.0,0.0,0.0
2018,6,30,20,30,0.0,0.0,2.6,14.8,0.0,0.0,0.0
2018,6,30,20,45,0.0,0.0,2.6,14.6,0.0,0.0,0.0
2018,6,30,21,0,0.0,0.0,2.6,14.4,0.0,0.0,0.0
2018,6,30,21,15,0.0,0.0,2.55,14.3,0.0,0.0,0.0
2018,6,30,21,30,0.0,0.0,2.5,14.2,0.0,0.0,0.0
2018,6,30,21,45,0.0,0.0,2.5,14.1,0.0,0.0,0.0
2018,6,30,22,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2018,6,30,22,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2018,6,30,22,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2018,6,30,22,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2018,6,30,23,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2018,6,30,23,15,0.0,0.0,2.25,14.05,0.0,0.0,0.0
2018,6,30,23,30,0.0,0.0,2.2,14.1,0.0,0.0,0.0
2018,6,30,23,45,0.0,0.0,2.15,14.1,0.0,0.0,0.0
2018,7,1,0,0,0.0,0.0,2.1,14.1,0.0,0.0,0.0
2018,7,1,0,15,0.0,0.0,2.15,14.05,0.0,0.0,0.0
2018,7,1,0,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2018,7,1,0,45,0.0,0.0,2.2,13.95,0.0,0.0,0.0
2018,7,1,1,0,0.0,0.0,2.2,13.9,0.0,0.0,0.0
2018,7,1,1,15,0.0,0.0,2.25,13.8,0.0,0.0,0.0
2018,7,1,1,30,0.0,0.0,2.3,13.7,0.0,0.0,0.0
2018,7,1,1,45,0.0,0.0,2.3,13.6,0.0,0.0,0.0
2018,7,1,2,0,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2018,7,1,2,15,0.0,0.0,2.3,13.4,0.0,0.0,0.0
2018,7,1,2,30,0.0,0.0,2.3,13.3,0.0,0.0,0.0
2018,7,1,2,45,0.0,0.0,2.35,13.25,0.0,0.0,0.0
2018,7,1,3,0,0.0,0.0,2.4,13.2,0.0,0.0,0.0
2018,7,1,3,15,0.0,0.0,2.35,13.1,0.0,0.0,0.0
2018,7,1,3,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2018,7,1,3,45,0.0,0.0,2.25,12.95,0.0,0.0,0.0
2018,7,1,4,0,0.0,0.0,2.2,12.9,0.0,0.0,0.0
2018,7,1,4,15,0.0,0.0,2.2,12.95,0.0,0.0,0.0
2018,7,1,4,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2018,7,1,4,45,25.5,4.0,2.25,13.1,4.5,0.0,0.0
2018,7,1,5,0,51.0,8.0,2.3,13.2,9.0,12.22,0.0
2018,7,1,5,15,159.0,21.5,2.3,13.5,35.5,46.48,3.89
2018,7,1,5,30,267.0,35.0,2.3,13.8,62.0,93.38,58.08
2018,7,1,5,45,357.0,45.0,2.3,14.05,102.5,141.04,99.11
2018,7,1,6,0,447.0,55.0,2.3,14.3,143.0,197.97,148.16
2018,7,1,6,15,497.0,63.5,2.25,14.65,187.0,248.78,193.54
2018,7,1,6,30,547.0,72.0,2.2,15.0,231.0,304.47,242.24
2018,7,1,6,45,468.0,93.0,2.2,15.3,247.0,317.5,256.21
2018,7,1,7,0,389.0,114.0,2.2,15.6,263.0,324.33,263.37
2018,7,1,7,15,405.0,130.5,2.15,15.95,305.0,370.11,300.49
2018,7,1,7,30,421.0,147.0,2.1,16.3,347.0,416.73,336.98
2018,7,1,7,45,518.0,139.5,2.05,16.7,412.5,490.18,394.38
2018,7,1,8,0,615.0,132.0,2.0,17.1,478.0,574.87,458.4
2018,7,1,8,15,652.5,135.0,2.0,17.4,530.5,630.91,498.99
2018,7,1,8,30,690.0,138.0,2.0,17.7,583.0,688.3,539.52
2018,7,1,8,45,731.5,136.5,2.0,18.05,637.0,744.97,577.43
2018,7,1,9,0,773.0,135.0,2.0,18.4,691.0,800.26,613.56
2018,7,1,9,15,781.5,139.5,2.05,18.7,728.5,836.01,636.13
2018,7,1,9,30,790.0,144.0,2.1,19.0,766.0,869.84,657.39
2018,7,1,9,45,755.0,164.0,2.15,19.25,779.0,877.82,661.15
2018,7,1,10,0,720.0,184.0,2.2,19.5,792.0,885.13,664.82
2018,7,1,10,15,712.0,196.0,2.25,19.7,814.0,902.68,675.62
2018,7,1,10,30,704.0,208.0,2.3,19.9,836.0,917.33,684.42
2018,7,1,10,45,709.0,208.5,2.4,20.05,854.0,929.91,692.52
2018,7,1,11,0,714.0,209.0,2.5,20.2,872.0,939.97,699.03
2018,7,1,11,15,711.0,213.5,2.6,20.2,882.0,943.6,701.78
2018,7,1,11,30,708.0,218.0,2.7,20.2,892.0,944.52,702.85
2018,7,1,11,45,734.0,211.0,2.8,20.2,914.5,959.89,713.68
2018,7,1,12,0,760.0,204.0,2.9,20.2,937.0,968.74,720.1
2018,7,1,12,15,798.0,187.0,2.95,20.15,956.5,980.49,728.35
2018,7,1,12,30,836.0,170.0,3.0,20.1,976.0,988.69,734.3
2018,7,1,12,45,832.5,171.0,3.05,20.05,968.5,971.35,723.38
2018,7,1,13,0,829.0,172.0,3.1,20.0,961.0,951.36,710.93
2018,7,1,13,15,630.0,247.0,3.15,19.9,841.5,824.86,625.01
2018,7,1,13,30,431.0,322.0,3.2,19.8,722.0,702.56,535.14
2018,7,1,13,45,438.5,311.5,3.2,19.65,710.0,683.62,523.23
2018,7,1,14,0,446.0,301.0,3.2,19.5,698.0,663.08,509.35
2018,7,1,14,15,633.0,226.0,3.2,19.35,770.5,721.47,556.44
2018,7,1,14,30,820.0,151.0,3.2,19.2,843.0,765.66,590.7
2018,7,1,14,45,811.5,148.5,3.2,19.05,810.0,723.34,560.99
2018,7,1,15,0,803.0,146.0,3.2,18.9,777.0,679.88,529.33
2018,7,1,15,15,790.0,142.5,3.2,18.9,737.5,631.7,493.18
2018,7,1,15,30,777.0,139.0,3.2,18.9,698.0,583.21,455.97
2018,7,1,15,45,765.0,133.5,3.2,18.35,655.5,533.28,417.65
2018,7,1,16,0,753.0,128.0,3.2,17.8,613.0,481.11,376.46
2018,7,1,16,15,624.0,143.0,3.2,17.5,524.5,399.03,311.05
2018,7,1,16,30,495.0,158.0,3.2,17.2,436.0,329.6,255.27
2018,7,1,16,45,381.5,166.5,3.2,16.85,369.0,271.51,208.67
2018,7,1,17,0,268.0,175.0,3.2,16.5,302.0,228.13,174.74
2018,7,1,17,15,303.0,153.0,3.2,16.1,281.0,200.55,149.86
2018,7,1,17,30,338.0,131.0,3.2,15.7,260.0,165.53,118.58
2018,7,1,17,45,321.5,113.5,3.2,15.3,222.0,128.37,88.67
2018,7,1,18,0,305.0,96.0,3.2,14.9,184.0,93.24,62.98
2018,7,1,18,15,278.0,80.0,3.15,14.55,148.5,61.31,44.53
2018,7,1,18,30,251.0,64.0,3.1,14.2,113.0,47.4,36.4
2018,7,1,18,45,190.5,49.5,3.05,13.8,80.5,37.47,27.14
2018,7,1,19,0,130.0,35.0,3.0,13.4,48.0,28.92,18.42
2018,7,1,19,15,72.0,21.0,3.0,13.25,27.5,17.66,0.0
2018,7,1,19,30,14.0,7.0,3.0,13.1,7.0,6.88,0.0
2018,7,1,19,45,7.0,3.5,2.95,12.95,3.5,0.0,0.0
2018,7,1,20,0,0.0,0.0,2.9,12.8,0.0,0.0,0.0
2018,7,1,20,15,0.0,0.0,2.85,12.75,0.0,0.0,0.0
2018,7,1,20,30,0.0,0.0,2.8,12.7,0.0,0.0,0.0
2018,7,1,20,45,0.0,0.0,2.7,12.6,0.0,0.0,0.0
2018,7,1,21,0,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2018,7,1,21,15,0.0,0.0,2.6,12.45,0.0,0.0,0.0
2018,7,1,21,30,0.0,0.0,2.6,12.4,0.0,0.0,0.0
2018,7,1,21,45,0.0,0.0,2.55,12.35,0.0,0.0,0.0
2018,7,1,22,0,0.0,0.0,2.5,12.3,0.0,0.0,0.0
2018,7,1,22,15,0.0,0.0,2.5,12.3,0.0,0.0,0.0
2018,7,1,22,30,0.0,0.0,2.5,12.3,0.0,0.0,0.0
2018,7,1,22,45,0.0,0.0,2.5,12.3,0.0,0.0,0.0
2018,7,1,23,0,0.0,0.0,2.5,12.3,0.0,0.0,0.0
2018,7,1,23,15,0.0,0.0,2.45,12.25,0.0,0.0,0.0
2018,7,1,23,30,0.0,0.0,2.4,12.2,0.0,0.0,0.0
2018,7,1,23,45,0.0,0.0,2.35,12.2,0.0,0.0,0.0
2018,7,2,0,0,0.0,0.0,2.3,12.2,0.0,0.0,0.0
2018,7,2,0,15,0.0,0.0,2.2,12.2,0.0,0.0,0.0
2018,7,2,0,30,0.0,0.0,2.1,12.2,0.0,0.0,0.0
2018,7,2,0,45,0.0,0.0,2.05,12.2,0.0,0.0,0.0
2018,7,2,1,0,0.0,0.0,2.0,12.2,0.0,0.0,0.0
2018,7,2,1,15,0.0,0.0,1.95,12.2,0.0,0.0,0.0
2018,7,2,1,30,0.0,0.0,1.9,12.2,0.0,0.0,0.0
2018,7,2,1,45,0.0,0.0,1.85,12.2,0.0,0.0,0.0
2018,7,2,2,0,0.0,0.0,1.8,12.2,0.0,0.0,0.0
2018,7,2,2,15,0.0,0.0,1.75,12.2,0.0,0.0,0.0
