Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,2,2,30,0.0,0.0,1.7,12.2,0.0,0.0,0.0
2018,7,2,2,45,0.0,0.0,1.7,12.2,0.0,0.0,0.0
2018,7,2,3,0,0.0,0.0,1.7,12.2,0.0,0.0,0.0
2018,7,2,3,15,0.0,0.0,1.65,12.15,0.0,0.0,0.0
2018,7,2,3,30,0.0,0.0,1.6,12.1,0.0,0.0,0.0
2018,7,2,3,45,0.0,0.0,1.55,12.05,0.0,0.0,0.0
2018,7,2,4,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2018,7,2,4,15,0.0,0.0,1.5,12.2,0.0,0.0,0.0
2018,7,2,4,30,0.0,0.0,1.5,12.4,0.0,0.0,0.0
2018,7,2,4,45,14.0,3.5,1.5,12.55,3.5,0.0,0.0
2018,7,2,5,0,28.0,7.0,1.5,12.7,7.0,9.24,0.0
2018,7,2,5,15,99.5,20.5,1.55,13.0,29.0,37.09,0.44
2018,7,2,5,30,171.0,34.0,1.6,13.3,51.0,74.01,46.41
2018,7,2,5,45,245.0,49.0,1.6,13.65,88.5,117.16,83.29
2018,7,2,6,0,319.0,64.0,1.6,14.0,126.0,168.27,126.91
2018,7,2,6,15,378.5,75.5,1.55,14.35,170.0,218.33,170.43
2018,7,2,6,30,438.0,87.0,1.5,14.7,214.0,274.44,218.48
2018,7,2,6,45,468.5,98.5,1.4,15.05,257.5,323.27,259.82
2018,7,2,7,0,499.0,110.0,1.3,15.4,301.0,374.66,301.83
2018,7,2,7,15,542.5,117.5,1.3,15.8,352.0,433.93,348.83
2018,7,2,7,30,586.0,125.0,1.3,16.2,403.0,494.1,395.09
2018,7,2,7,45,622.5,130.0,1.3,16.6,454.0,550.0,436.78
2018,7,2,8,0,659.0,135.0,1.3,17.0,505.0,607.77,478.65
2018,7,2,8,15,681.0,140.0,1.3,17.35,551.5,656.55,512.79
2018,7,2,8,30,703.0,145.0,1.3,17.7,598.0,705.38,546.08
2018,7,2,8,45,589.0,194.5,1.35,18.1,592.0,692.03,532.42
2018,7,2,9,0,475.0,244.0,1.4,18.5,586.0,666.03,510.16
2018,7,2,9,15,475.0,260.0,1.45,18.75,617.5,697.38,531.29
2018,7,2,9,30,475.0,276.0,1.5,19.0,649.0,727.14,550.5
2018,7,2,9,45,505.0,279.5,1.6,19.25,691.5,769.74,579.7
2018,7,2,10,0,535.0,283.0,1.7,19.5,734.0,811.96,608.22
2018,7,2,10,15,491.5,314.5,1.8,19.7,739.5,812.11,606.05
2018,7,2,10,30,448.0,346.0,1.9,19.9,745.0,808.64,601.86
2018,7,2,10,45,317.5,401.5,2.0,20.05,687.5,734.54,547.13
2018,7,2,11,0,187.0,457.0,2.1,20.2,630.0,656.11,488.73
2018,7,2,11,15,330.5,399.5,2.2,20.25,711.5,746.28,557.18
2018,7,2,11,30,474.0,342.0,2.3,20.3,793.0,835.75,622.39
2018,7,2,11,45,562.0,304.5,2.45,20.3,843.5,882.6,656.91
2018,7,2,12,0,650.0,267.0,2.6,20.3,894.0,927.13,690.01
2018,7,2,12,15,608.0,283.0,2.7,20.2,869.5,893.36,666.74
2018,7,2,12,30,566.0,299.0,2.8,20.1,845.0,858.03,642.85
2018,7,2,12,45,642.0,267.5,2.9,19.95,882.5,888.01,666.82
2018,7,2,13,0,718.0,236.0,3.0,19.8,920.0,913.2,685.69
2018,7,2,13,15,716.0,233.5,3.1,19.6,906.5,890.32,671.46
2018,7,2,13,30,714.0,231.0,3.2,19.4,893.0,865.33,656.07
2018,7,2,13,45,711.0,226.5,3.25,19.15,873.0,835.52,637.04
2018,7,2,14,0,708.0,222.0,3.3,18.9,853.0,803.89,616.28
2018,7,2,14,15,704.5,216.5,3.35,18.65,827.5,769.21,592.81
2018,7,2,14,30,701.0,211.0,3.4,18.4,802.0,733.0,567.81
2018,7,2,14,45,697.0,203.5,3.4,18.15,771.5,693.17,539.53
2018,7,2,15,0,693.0,196.0,3.4,17.9,741.0,652.15,509.79
2018,7,2,15,15,678.5,191.5,3.4,17.9,702.5,606.31,475.19
2018,7,2,15,30,664.0,187.0,3.4,17.9,664.0,560.53,439.92
2018,7,2,15,45,659.5,176.0,3.4,17.45,625.5,514.36,404.39
2018,7,2,16,0,655.0,165.0,3.4,17.0,587.0,467.73,367.42
2018,7,2,16,15,656.5,151.0,3.4,16.75,547.0,420.67,328.71
2018,7,2,16,30,658.0,137.0,3.4,16.5,507.0,372.87,288.19
2018,7,2,16,45,597.0,135.0,3.4,16.2,447.0,314.71,239.49
2018,7,2,17,0,536.0,133.0,3.4,15.9,387.0,262.85,195.75
2018,7,2,17,15,510.0,123.0,3.4,15.6,342.5,217.64,156.65
2018,7,2,17,30,484.0,113.0,3.4,15.3,298.0,175.17,120.57
2018,7,2,17,45,462.0,98.0,3.45,14.95,254.0,131.85,85.64
2018,7,2,18,0,440.0,83.0,3.5,14.6,210.0,91.19,56.7
2018,7,2,18,15,434.0,70.0,3.45,14.3,175.0,54.93,38.09
2018,7,2,18,30,428.0,57.0,3.4,14.0,140.0,42.09,31.74
2018,7,2,18,45,347.5,46.0,3.35,13.7,101.0,35.26,25.22
2018,7,2,19,0,267.0,35.0,3.3,13.4,62.0,27.07,16.87
2018,7,2,19,15,157.5,21.5,3.25,13.15,35.5,16.91,0.0
2018,7,2,19,30,48.0,8.0,3.2,12.9,9.0,7.86,0.0
2018,7,2,19,45,24.0,4.0,3.2,12.7,4.5,0.0,0.0
2018,7,2,20,0,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2018,7,2,20,15,0.0,0.0,3.15,12.4,0.0,0.0,0.0
2018,7,2,20,30,0.0,0.0,3.1,12.3,0.0,0.0,0.0
2018,7,2,20,45,0.0,0.0,3.05,12.2,0.0,0.0,0.0
2018,7,2,21,0,0.0,0.0,3.0,12.1,0.0,0.0,0.0
2018,7,2,21,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2018,7,2,21,30,0.0,0.0,3.0,11.9,0.0,0.0,0.0
2018,7,2,21,45,0.0,0.0,3.0,11.85,0.0,0.0,0.0
2018,7,2,22,0,0.0,0.0,3.0,11.8,0.0,0.0,0.0
2018,7,2,22,15,0.0,0.0,2.95,11.75,0.0,0.0,0.0
2018,7,2,22,30,0.0,0.0,2.9,11.7,0.0,0.0,0.0
2018,7,2,22,45,0.0,0.0,2.9,11.65,0.0,0.0,0.0
2018,7,2,23,0,0.0,0.0,2.9,11.6,0.0,0.0,0.0
2018,7,2,23,15,0.0,0.0,2.9,11.55,0.0,0.0,0.0
2018,7,2,23,30,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2018,7,2,23,45,0.0,0.0,2.9,11.45,0.0,0.0,0.0
2018,7,3,0,0,0.0,0.0,2.9,11.4,0.0,0.0,0.0
2018,7,3,0,15,0.0,0.0,2.9,11.35,0.0,0.0,0.0
2018,7,3,0,30,0.0,0.0,2.9,11.3,0.0,0.0,0.0
2018,7,3,0,45,0.0,0.0,2.85,11.25,0.0,0.0,0.0
2018,7,3,1,0,0.0,0.0,2.8,11.2,0.0,0.0,0.0
2018,7,3,1,15,0.0,0.0,2.75,11.15,0.0,0.0,0.0
2018,7,3,1,30,0.0,0.0,2.7,11.1,0.0,0.0,0.0
2018,7,3,1,45,0.0,0.0,2.65,11.05,0.0,0.0,0.0
2018,7,3,2,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2018,7,3,2,15,0.0,0.0,2.5,10.95,0.0,0.0,0.0
2018,7,3,2,30,0.0,0.0,2.4,10.9,0.0,0.0,0.0
2018,7,3,2,45,0.0,0.0,2.35,10.85,0.0,0.0,0.0
2018,7,3,3,0,0.0,0.0,2.3,10.8,0.0,0.0,0.0
2018,7,3,3,15,0.0,0.0,2.25,10.75,0.0,0.0,0.0
2018,7,3,3,30,0.0,0.0,2.2,10.7,0.0,0.0,0.0
2018,7,3,3,45,0.0,0.0,2.15,10.65,0.0,0.0,0.0
2018,7,3,4,0,0.0,0.0,2.1,10.6,0.0,0.0,0.0
2018,7,3,4,15,0.0,0.0,2.05,10.8,0.0,0.0,0.0
2018,7,3,4,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2018,7,3,4,45,15.0,4.0,1.95,11.25,4.0,0.0,0.0
2018,7,3,5,0,30.0,8.0,1.9,11.5,8.0,10.36,0.0
2018,7,3,5,15,117.0,23.5,1.85,11.9,33.5,42.41,0.0
2018,7,3,5,30,204.0,39.0,1.8,12.3,59.0,85.59,54.18
2018,7,3,5,45,292.0,51.5,1.75,12.7,98.0,130.91,93.17
2018,7,3,6,0,380.0,64.0,1.7,13.1,137.0,185.79,140.06
2018,7,3,6,15,442.0,74.0,1.6,13.55,183.0,238.24,185.97
2018,7,3,6,30,504.0,84.0,1.5,14.0,229.0,298.75,237.81
2018,7,3,6,45,548.0,92.0,1.35,14.4,277.5,353.75,284.08
2018,7,3,7,0,592.0,100.0,1.2,14.8,326.0,412.48,331.63
2018,7,3,7,15,626.0,107.0,1.2,15.15,376.0,468.13,375.73
2018,7,3,7,30,660.0,114.0,1.2,15.5,426.0,525.97,420.04
2018,7,3,7,45,670.5,123.5,1.15,15.85,470.5,573.32,454.55
2018,7,3,8,0,681.0,133.0,1.1,16.2,515.0,620.19,487.56
2018,7,3,8,15,717.0,133.5,1.1,16.6,566.5,675.19,526.18
2018,7,3,8,30,753.0,134.0,1.1,17.0,618.0,731.25,563.49
2018,7,3,8,45,770.0,137.0,1.15,17.35,661.5,773.14,590.25
2018,7,3,9,0,787.0,140.0,1.2,17.7,705.0,816.41,617.74
2018,7,3,9,15,795.5,145.0,1.3,18.0,743.0,853.19,641.29
2018,7,3,9,30,804.0,150.0,1.4,18.3,781.0,888.01,663.44
2018,7,3,9,45,809.0,155.0,1.45,18.6,813.5,917.47,681.26
2018,7,3,10,0,814.0,160.0,1.5,18.9,846.0,944.47,697.45
2018,7,3,10,15,821.0,162.0,1.6,19.05,873.5,967.65,712.26
2018,7,3,10,30,828.0,164.0,1.7,19.2,901.0,988.2,725.42
2018,7,3,10,45,832.0,165.5,1.8,19.35,921.5,1002.5,734.64
2018,7,3,11,0,836.0,167.0,1.9,19.5,942.0,1013.89,742.1
2018,7,3,11,15,838.5,169.0,2.0,19.6,956.5,1021.31,747.26
2018,7,3,11,30,841.0,171.0,2.1,19.7,971.0,1025.68,750.57
2018,7,3,11,45,841.5,171.5,2.2,19.8,977.5,1023.45,749.73
2018,7,3,12,0,842.0,172.0,2.3,19.9,984.0,1018.18,747.04
2018,7,3,12,15,845.0,170.5,2.4,19.9,985.0,1010.37,743.06
2018,7,3,12,30,848.0,169.0,2.5,19.9,986.0,999.57,737.18
2018,7,3,12,45,851.0,165.5,2.6,19.9,980.5,983.82,728.08
2018,7,3,13,0,854.0,162.0,2.7,19.9,975.0,965.18,717.07
2018,7,3,13,15,849.5,161.5,2.75,19.85,960.0,939.8,701.25
2018,7,3,13,30,845.0,161.0,2.8,19.8,945.0,911.98,683.75
2018,7,3,13,45,838.0,160.5,2.85,19.7,922.5,879.71,663.25
2018,7,3,14,0,831.0,160.0,2.9,19.6,900.0,845.42,641.22
2018,7,3,14,15,823.0,157.5,2.9,19.45,871.5,806.58,615.61
2018,7,3,14,30,815.0,155.0,2.9,19.3,843.0,766.18,588.68
2018,7,3,14,45,805.0,152.5,2.95,19.2,809.0,722.98,559.1
2018,7,3,15,0,795.0,150.0,3.0,19.1,775.0,678.76,527.15
2018,7,3,15,15,782.0,146.5,3.0,19.1,735.5,630.91,491.4
2018,7,3,15,30,769.0,143.0,3.0,19.1,696.0,582.74,454.59
2018,7,3,15,45,754.0,138.5,3.0,18.6,653.0,530.42,414.58
2018,7,3,16,0,739.0,134.0,3.0,18.1,610.0,480.2,374.92
2018,7,3,16,15,720.5,129.0,3.0,17.8,564.0,428.57,332.71
2018,7,3,16,30,702.0,124.0,3.0,17.5,518.0,378.07,290.25
2018,7,3,16,45,676.5,118.0,3.05,17.15,469.5,325.72,245.56
2018,7,3,17,0,651.0,112.0,3.1,16.8,421.0,275.68,202.03
2018,7,3,17,15,616.0,106.0,3.1,16.4,371.5,226.03,159.08
2018,7,3,17,30,581.0,100.0,3.1,16.0,322.0,180.1,120.17
2018,7,3,17,45,534.5,92.0,3.1,15.55,273.5,134.94,84.85
2018,7,3,18,0,488.0,84.0,3.1,15.1,225.0,95.07,58.2
2018,7,3,18,15,423.5,74.0,3.05,14.7,179.5,57.98,40.69
2018,7,3,18,30,359.0,64.0,3.0,14.3,134.0,47.49,36.46
2018,7,3,18,45,273.5,50.5,2.95,13.95,95.0,38.35,27.88
2018,7,3,19,0,188.0,37.0,2.9,13.6,56.0,28.73,18.2
2018,7,3,19,15,107.5,22.5,2.9,13.35,32.0,17.76,0.0
2018,7,3,19,30,27.0,8.0,2.9,13.1,8.0,7.86,0.0
2018,7,3,19,45,13.5,4.0,2.85,12.85,4.0,0.0,0.0
2018,7,3,20,0,0.0,0.0,2.8,12.6,0.0,0.0,0.0
2018,7,3,20,15,0.0,0.0,2.8,12.45,0.0,0.0,0.0
2018,7,3,20,30,0.0,0.0,2.8,12.3,0.0,0.0,0.0
2018,7,3,20,45,0.0,0.0,2.75,12.2,0.0,0.0,0.0
2018,7,3,21,0,0.0,0.0,2.7,12.1,0.0,0.0,0.0
2018,7,3,21,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2018,7,3,21,30,0.0,0.0,2.7,11.9,0.0,0.0,0.0
2018,7,3,21,45,0.0,0.0,2.65,11.8,0.0,0.0,0.0
2018,7,3,22,0,0.0,0.0,2.6,11.7,0.0,0.0,0.0
2018,7,3,22,15,0.0,0.0,2.55,11.65,0.0,0.0,0.0
2018,7,3,22,30,0.0,0.0,2.5,11.6,0.0,0.0,0.0
2018,7,3,22,45,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2018,7,3,23,0,0.0,0.0,2.5,11.4,0.0,0.0,0.0
2018,7,3,23,15,0.0,0.0,2.45,11.35,0.0,0.0,0.0
2018,7,3,23,30,0.0,0.0,2.4,11.3,0.0,0.0,0.0
2018,7,3,23,45,0.0,0.0,2.35,11.25,0.0,0.0,0.0
2018,7,4,0,0,0.0,0.0,2.3,11.2,0.0,0.0,0.0
2018,7,4,0,15,0.0,0.0,2.3,11.15,0.0,0.0,0.0
2018,7,4,0,30,0.0,0.0,2.3,11.1,0.0,0.0,0.0
2018,7,4,0,45,0.0,0.0,2.3,11.05,0.0,0.0,0.0
2018,7,4,1,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2018,7,4,1,15,0.0,0.0,2.3,10.95,0.0,0.0,0.0
2018,7,4,1,30,0.0,0.0,2.3,10.9,0.0,0.0,0.0
2018,7,4,1,45,0.0,0.0,2.3,10.9,0.0,0.0,0.0
2018,7,4,2,0,0.0,0.0,2.3,10.9,0.0,0.0,0.0
2018,7,4,2,15,0.0,0.0,2.3,10.85,0.0,0.0,0.0
2018,7,4,2,30,0.0,0.0,2.3,10.8,0.0,0.0,0.0
2018,7,4,2,45,0.0,0.0,2.25,10.8,0.0,0.0,0.0
2018,7,4,3,0,0.0,0.0,2.2,10.8,0.0,0.0,0.0
2018,7,4,3,15,0.0,0.0,2.2,10.8,0.0,0.0,0.0
2018,7,4,3,30,0.0,0.0,2.2,10.8,0.0,0.0,0.0
2018,7,4,3,45,0.0,0.0,2.2,10.75,0.0,0.0,0.0
2018,7,4,4,0,0.0,0.0,2.2,10.7,0.0,0.0,0.0
2018,7,4,4,15,0.0,0.0,2.3,10.9,0.0,0.0,0.0
2018,7,4,4,30,0.0,0.0,2.4,11.1,0.0,0.0,0.0
2018,7,4,4,45,10.0,3.0,2.45,11.25,3.0,0.0,0.0
2018,7,4,5,0,20.0,6.0,2.5,11.4,6.0,7.54,0.0
2018,7,4,5,15,80.0,15.5,2.55,11.75,22.5,28.62,0.0
2018,7,4,5,30,140.0,25.0,2.6,12.1,39.0,57.56,34.45
2018,7,4,5,45,84.5,29.0,2.7,12.45,39.0,52.53,35.49
2018,7,4,6,0,29.0,33.0,2.8,12.8,39.0,42.59,29.87
2018,7,4,6,15,14.5,46.0,2.75,13.05,49.0,50.27,37.18
2018,7,4,6,30,0.0,59.0,2.7,13.3,59.0,57.02,43.24
2018,7,4,6,45,1.5,79.0,2.6,13.6,79.5,77.53,60.59
2018,7,4,7,0,3.0,99.0,2.5,13.9,100.0,98.25,77.84
2018,7,4,7,15,3.0,116.5,2.5,14.15,117.5,115.77,92.15
2018,7,4,7,30,3.0,134.0,2.5,14.4,135.0,133.28,106.23
2018,7,4,7,45,4.0,150.5,2.5,14.7,152.5,150.41,119.82
2018,7,4,8,0,5.0,167.0,2.5,15.0,170.0,167.63,133.3
2018,7,4,8,15,4.5,168.0,2.5,15.25,171.0,168.12,133.11
2018,7,4,8,30,4.0,169.0,2.5,15.5,172.0,168.65,133.01
2018,7,4,8,45,3.0,162.5,2.55,15.7,164.5,161.28,126.6
2018,7,4,9,0,2.0,156.0,2.6,15.9,157.0,153.94,120.29
2018,7,4,9,15,3.5,165.5,2.65,16.1,168.0,164.67,128.6
2018,7,4,9,30,5.0,175.0,2.7,16.3,179.0,175.48,136.9
2018,7,4,9,45,11.5,218.0,2.75,16.5,227.5,224.36,175.37
2018,7,4,10,0,18.0,261.0,2.8,16.7,276.0,273.65,213.46
2018,7,4,10,15,24.0,301.5,2.85,16.85,322.5,327.16,254.21
2018,7,4,10,30,30.0,342.0,2.9,17.0,369.0,374.63,289.76
2018,7,4,10,45,34.0,359.5,2.95,17.1,390.5,396.25,305.61
2018,7,4,11,0,38.0,377.0,3.0,17.2,412.0,417.7,321.37
2018,7,4,11,15,34.0,376.0,3.0,17.3,408.0,411.92,316.45
2018,7,4,11,30,30.0,375.0,3.0,17.4,404.0,405.97,311.56
2018,7,4,11,45,31.0,379.5,3.0,17.45,409.5,410.44,314.77
2018,7,4,12,0,32.0,384.0,3.0,17.5,415.0,414.68,317.8
2018,7,4,12,15,30.5,379.5,3.0,17.55,409.0,407.16,312.04
2018,7,4,12,30,29.0,375.0,3.0,17.6,403.0,399.55,306.29
2018,7,4,12,45,51.0,404.0,3.0,17.6,452.5,447.61,342.9
2018,7,4,13,0,73.0,433.0,3.0,17.6,502.0,494.33,377.87
2018,7,4,13,15,197.0,396.5,2.95,17.6,580.0,571.15,438.54
2018,7,4,13,30,321.0,360.0,2.9,17.6,658.0,640.12,492.01
2018,7,4,13,45,596.5,245.5,2.85,17.6,783.0,755.97,582.4
2018,7,4,14,0,872.0,131.0,2.8,17.6,908.0,850.16,649.79
2018,7,4,14,15,892.0,118.5,2.8,17.55,891.5,823.28,631.12
2018,7,4,14,30,912.0,106.0,2.8,17.5,875.0,792.66,610.77
2018,7,4,14,45,904.5,104.0,2.75,17.45,841.0,748.61,580.47
2018,7,4,15,0,897.0,102.0,2.7,17.4,807.0,703.08,548.67
2018,7,4,15,15,886.5,100.0,2.7,17.4,767.5,654.38,512.18
2018,7,4,15,30,876.0,98.0,2.7,17.4,728.0,604.88,474.18
2018,7,4,15,45,864.0,95.5,2.7,17.15,684.5,553.54,434.15
2018,7,4,16,0,852.0,93.0,2.7,16.9,641.0,502.01,392.72
2018,7,4,16,15,835.5,89.5,2.75,16.65,593.5,444.77,345.78
2018,7,4,16,30,819.0,86.0,2.8,16.4,546.0,390.89,299.97
2018,7,4,16,45,797.0,83.0,2.8,16.15,496.5,336.65,252.65
2018,7,4,17,0,775.0,80.0,2.8,15.9,447.0,284.21,205.97
2018,7,4,17,15,744.0,76.0,2.8,15.55,396.0,230.89,158.85
2018,7,4,17,30,713.0,72.0,2.8,15.2,345.0,180.77,115.48
2018,7,4,17,45,670.5,67.5,2.85,14.85,294.5,129.24,74.42
2018,7,4,18,0,628.0,63.0,2.9,14.5,244.0,85.21,45.24
2018,7,4,18,15,567.0,56.5,2.8,14.15,196.0,44.17,33.84
2018,7,4,18,30,506.0,50.0,2.7,13.8,148.0,35.77,26.17
2018,7,4,18,45,413.0,42.0,2.6,13.4,107.0,31.49,21.97
2018,7,4,19,0,320.0,34.0,2.5,13.0,66.0,27.01,16.81
2018,7,4,19,15,192.5,21.5,2.45,12.75,38.0,17.49,0.0
2018,7,4,19,30,65.0,9.0,2.4,12.5,10.0,8.85,0.0
2018,7,4,19,45,32.5,4.5,2.35,12.2,5.0,0.0,0.0
2018,7,4,20,0,0.0,0.0,2.3,11.9,0.0,0.0,0.0
2018,7,4,20,15,0.0,0.0,2.25,11.75,0.0,0.0,0.0
2018,7,4,20,30,0.0,0.0,2.2,11.6,0.0,0.0,0.0
2018,7,4,20,45,0.0,0.0,2.2,11.45,0.0,0.0,0.0
2018,7,4,21,0,0.0,0.0,2.2,11.3,0.0,0.0,0.0
2018,7,4,21,15,0.0,0.0,2.15,11.15,0.0,0.0,0.0
2018,7,4,21,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2018,7,4,21,45,0.0,0.0,2.05,10.85,0.0,0.0,0.0
2018,7,4,22,0,0.0,0.0,2.0,10.7,0.0,0.0,0.0
2018,7,4,22,15,0.0,0.0,1.95,10.65,0.0,0.0,0.0
2018,7,4,22,30,0.0,0.0,1.9,10.6,0.0,0.0,0.0
2018,7,4,22,45,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2018,7,4,23,0,0.0,0.0,1.7,10.4,0.0,0.0,0.0
2018,7,4,23,15,0.0,0.0,1.65,10.4,0.0,0.0,0.0
2018,7,4,23,30,0.0,0.0,1.6,10.4,0.0,0.0,0.0
2018,7,4,23,45,0.0,0.0,1.5,10.35,0.0,0.0,0.0
2018,7,5,0,0,0.0,0.0,1.4,10.3,0.0,0.0,0.0
2018,7,5,0,15,0.0,0.0,1.35,10.25,0.0,0.0,0.0
2018,7,5,0,30,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,7,5,0,45,0.0,0.0,1.25,10.15,0.0,0.0,0.0
2018,7,5,1,0,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,7,5,1,15,0.0,0.0,1.2,10.05,0.0,0.0,0.0
2018,7,5,1,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,7,5,1,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,7,5,2,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,7,5,2,15,0.0,0.0,1.2,9.95,0.0,0.0,0.0
2018,7,5,2,30,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,7,5,2,45,0.0,0.0,1.2,9.85,0.0,0.0,0.0
2018,7,5,3,0,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,7,5,3,15,0.0,0.0,1.25,9.75,0.0,0.0,0.0
2018,7,5,3,30,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,7,5,3,45,0.0,0.0,1.35,9.65,0.0,0.0,0.0
2018,7,5,4,0,0.0,0.0,1.4,9.6,0.0,0.0,0.0
2018,7,5,4,15,0.0,0.0,1.5,9.85,0.0,0.0,0.0
2018,7,5,4,30,0.0,0.0,1.6,10.1,0.0,0.0,0.0
2018,7,5,4,45,37.0,4.0,1.65,10.3,4.5,0.0,0.0
2018,7,5,5,0,74.0,8.0,1.7,10.5,9.0,13.86,0.0
2018,7,5,5,15,133.0,14.0,1.8,10.95,24.0,34.43,0.0
2018,7,5,5,30,192.0,20.0,1.9,11.4,39.0,62.71,36.38
2018,7,5,5,45,178.0,26.5,2.0,11.8,51.5,74.84,50.94
2018,7,5,6,0,164.0,33.0,2.1,12.2,64.0,87.37,64.32
2018,7,5,6,15,82.0,40.0,2.1,12.6,55.5,71.96,54.59
2018,7,5,6,30,0.0,47.0,2.1,13.0,47.0,45.4,33.36
2018,7,5,6,45,0.0,57.0,2.1,13.4,57.0,55.08,41.57
2018,7,5,7,0,0.0,67.0,2.1,13.8,67.0,64.76,49.62
2018,7,5,7,15,0.0,94.5,2.0,14.2,94.5,91.9,72.18
2018,7,5,7,30,0.0,122.0,1.9,14.6,122.0,119.33,94.54
2018,7,5,7,45,5.0,150.0,1.85,15.0,153.0,150.56,119.73
2018,7,5,8,0,10.0,178.0,1.8,15.4,184.0,182.28,144.87
2018,7,5,8,15,63.0,228.5,1.75,15.75,268.5,278.41,221.97
2018,7,5,8,30,116.0,279.0,1.7,16.1,353.0,381.28,301.42
2018,7,5,8,45,332.5,246.0,1.65,16.45,479.5,529.87,417.5
2018,7,5,9,0,549.0,213.0,1.6,16.8,606.0,694.11,538.8
2018,7,5,9,15,738.0,146.5,1.6,17.2,706.0,804.25,614.77
2018,7,5,9,30,927.0,80.0,1.6,17.6,806.0,917.38,688.05
2018,7,5,9,45,935.5,80.5,1.55,17.95,840.5,948.53,704.48
2018,7,5,10,0,944.0,81.0,1.5,18.3,875.0,977.07,719.96
2018,7,5,10,15,949.5,82.0,1.5,18.6,903.5,1000.5,732.9
2018,7,5,10,30,955.0,83.0,1.5,18.9,932.0,1020.9,743.94
2018,7,5,10,45,958.5,84.0,1.5,19.25,953.5,1036.19,751.63
2018,7,5,11,0,962.0,85.0,1.5,19.6,975.0,1048.18,757.36
2018,7,5,11,15,964.5,85.5,1.55,19.85,990.0,1055.3,761.26
2018,7,5,11,30,967.0,86.0,1.6,20.1,1005.0,1059.02,763.19
2018,7,5,11,45,968.5,86.0,1.65,20.3,1012.5,1057.8,762.3
2018,7,5,12,0,970.0,86.0,1.7,20.5,1020.0,1053.17,759.43
2018,7,5,12,15,965.0,89.0,1.75,20.6,1018.5,1041.8,752.71
2018,7,5,12,30,960.0,92.0,1.8,20.7,1017.0,1027.2,744.07
2018,7,5,12,45,952.0,96.5,1.9,20.8,1008.0,1008.09,733.28
2018,7,5,13,0,944.0,101.0,2.0,20.9,999.0,986.07,720.56
2018,7,5,13,15,943.0,100.0,2.05,20.9,985.5,962.25,706.28
2018,7,5,13,30,942.0,99.0,2.1,20.9,972.0,935.53,690.05
2018,7,5,13,45,939.5,97.5,2.15,20.9,951.0,904.24,670.69
2018,7,5,14,0,937.0,96.0,2.2,20.9,930.0,870.37,649.47
2018,7,5,14,15,932.5,94.5,2.2,20.85,902.5,832.47,625.02
2018,7,5,14,30,928.0,93.0,2.2,20.8,875.0,792.44,598.9
2018,7,5,14,45,922.0,90.0,2.25,20.8,841.0,747.93,569.63
2018,7,5,15,0,916.0,87.0,2.3,20.8,807.0,701.79,538.79
2018,7,5,15,15,906.5,85.5,2.3,20.8,768.0,653.43,503.58
2018,7,5,15,30,897.0,84.0,2.3,20.8,729.0,604.15,466.39
2018,7,5,15,45,886.5,81.0,2.3,20.6,685.5,552.22,426.53
2018,7,5,16,0,876.0,78.0,2.3,20.4,642.0,499.93,385.12
2018,7,5,16,15,862.0,75.0,2.3,20.2,595.0,445.97,341.1
2018,7,5,16,30,848.0,72.0,2.3,20.0,548.0,392.46,296.04
2018,7,5,16,45,828.0,69.0,2.25,19.8,498.5,337.63,248.75
2018,7,5,17,0,808.0,66.0,2.2,19.6,449.0,284.3,201.81
2018,7,5,17,15,778.0,63.0,2.2,19.25,397.5,226.83,151.91
2018,7,5,17,30,748.0,60.0,2.2,18.9,346.0,175.93,108.33
2018,7,5,17,45,711.5,56.5,2.2,18.5,296.5,127.09,69.78
2018,7,5,18,0,675.0,53.0,2.2,18.1,247.0,82.36,40.64
2018,7,5,18,15,550.5,53.0,2.15,17.5,191.0,40.96,30.54
2018,7,5,18,30,426.0,53.0,2.1,16.9,135.0,38.46,28.18
2018,7,5,18,45,344.5,43.0,2.1,16.25,97.0,32.45,22.5
2018,7,5,19,0,263.0,33.0,2.1,15.6,59.0,26.02,15.76
2018,7,5,19,15,152.5,19.5,2.2,15.35,33.0,15.26,0.0
2018,7,5,19,30,42.0,6.0,2.3,15.1,7.0,5.9,0.0
2018,7,5,19,45,21.0,3.0,2.4,14.8,3.5,0.0,0.0
2018,7,5,20,0,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2018,7,5,20,15,0.0,0.0,2.5,14.4,0.0,0.0,0.0
2018,7,5,20,30,0.0,0.0,2.5,14.3,0.0,0.0,0.0
2018,7,5,20,45,0.0,0.0,2.55,14.2,0.0,0.0,0.0
2018,7,5,21,0,0.0,0.0,2.6,14.1,0.0,0.0,0.0
2018,7,5,21,15,0.0,0.0,2.6,14.1,0.0,0.0,0.0
2018,7,5,21,30,0.0,0.0,2.6,14.1,0.0,0.0,0.0
2018,7,5,21,45,0.0,0.0,2.55,14.05,0.0,0.0,0.0
2018,7,5,22,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2018,7,5,22,15,0.0,0.0,2.5,13.95,0.0,0.0,0.0
2018,7,5,22,30,0.0,0.0,2.5,13.9,0.0,0.0,0.0
2018,7,5,22,45,0.0,0.0,2.45,13.9,0.0,0.0,0.0
2018,7,5,23,0,0.0,0.0,2.4,13.9,0.0,0.0,0.0
2018,7,5,23,15,0.0,0.0,2.35,13.85,0.0,0.0,0.0
2018,7,5,23,30,0.0,0.0,2.3,13.8,0.0,0.0,0.0
2018,7,5,23,45,0.0,0.0,2.25,13.8,0.0,0.0,0.0
2018,7,6,0,0,0.0,0.0,2.2,13.8,0.0,0.0,0.0
2018,7,6,0,15,0.0,0.0,2.2,13.8,0.0,0.0,0.0
2018,7,6,0,30,0.0,0.0,2.2,13.8,0.0,0.0,0.0
2018,7,6,0,45,0.0,0.0,2.15,13.8,0.0,0.0,0.0
2018,7,6,1,0,0.0,0.0,2.1,13.8,0.0,0.0,0.0
2018,7,6,1,15,0.0,0.0,2.05,13.85,0.0,0.0,0.0
2018,7,6,1,30,0.0,0.0,2.0,13.9,0.0,0.0,0.0
2018,7,6,1,45,0.0,0.0,1.95,13.9,0.0,0.0,0.0
2018,7,6,2,0,0.0,0.0,1.9,13.9,0.0,0.0,0.0
2018,7,6,2,15,0.0,0.0,1.9,13.95,0.0,0.0,0.0
2018,7,6,2,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2018,7,6,2,45,0.0,0.0,1.9,14.05,0.0,0.0,0.0
2018,7,6,3,0,0.0,0.0,1.9,14.1,0.0,0.0,0.0
2018,7,6,3,15,0.0,0.0,1.9,14.1,0.0,0.0,0.0
2018,7,6,3,30,0.0,0.0,1.9,14.1,0.0,0.0,0.0
2018,7,6,3,45,0.0,0.0,1.9,14.1,0.0,0.0,0.0
2018,7,6,4,0,0.0,0.0,1.9,14.1,0.0,0.0,0.0
2018,7,6,4,15,0.0,0.0,1.9,14.2,0.0,0.0,0.0
2018,7,6,4,30,0.0,0.0,1.9,14.3,0.0,0.0,0.0
2018,7,6,4,45,7.5,2.5,1.9,14.4,2.5,0.0,0.0
2018,7,6,5,0,15.0,5.0,1.9,14.5,5.0,6.11,0.0
2018,7,6,5,15,7.5,14.0,1.9,14.7,14.0,14.65,0.0
2018,7,6,5,30,0.0,23.0,1.9,14.9,23.0,22.21,11.58
2018,7,6,5,45,0.0,35.5,1.9,15.05,35.5,34.43,22.92
2018,7,6,6,0,0.0,48.0,1.9,15.2,48.0,46.71,33.73
2018,7,6,6,15,4.0,63.0,1.95,15.4,64.0,62.92,47.62
2018,7,6,6,30,8.0,78.0,2.0,15.6,80.0,79.52,61.71
2018,7,6,6,45,29.5,104.0,2.05,15.8,114.5,118.39,94.19
2018,7,6,7,0,51.0,130.0,2.1,16.0,149.0,157.48,126.51
2018,7,6,7,15,101.0,162.0,2.1,16.25,207.0,225.62,182.22
2018,7,6,7,30,151.0,194.0,2.1,16.5,265.0,293.94,236.96
2018,7,6,7,45,129.5,212.5,2.1,16.75,278.0,306.27,245.47
2018,7,6,8,0,108.0,231.0,2.1,17.0,291.0,316.42,252.14
2018,7,6,8,15,81.5,240.5,2.1,17.3,288.0,304.61,241.43
2018,7,6,8,30,55.0,250.0,2.1,17.6,285.0,296.79,233.75
2018,7,6,8,45,62.0,269.5,2.05,17.85,311.5,324.25,254.3
2018,7,6,9,0,69.0,289.0,2.0,18.1,338.0,352.01,274.66
2018,7,6,9,15,52.0,282.5,2.05,18.4,320.5,331.82,257.89
2018,7,6,9,30,35.0,276.0,2.1,18.7,303.0,310.66,240.57
2018,7,6,9,45,21.5,236.5,2.1,19.0,253.5,257.73,199.13
2018,7,6,10,0,8.0,197.0,2.1,19.3,204.0,200.26,153.9
2018,7,6,10,15,7.5,189.5,2.15,19.55,196.0,192.4,147.61
2018,7,6,10,30,7.0,182.0,2.2,19.8,188.0,184.55,141.22
2018,7,6,10,45,7.5,185.5,2.2,20.0,192.0,188.53,144.09
2018,7,6,11,0,8.0,189.0,2.2,20.2,196.0,192.49,146.93
2018,7,6,11,15,15.5,226.0,2.3,20.35,240.5,240.85,184.23
2018,7,6,11,30,23.0,263.0,2.4,20.5,285.0,285.31,217.97
2018,7,6,11,45,27.0,287.5,2.45,20.65,313.5,313.39,238.89
2018,7,6,12,0,31.0,312.0,2.5,20.8,342.0,341.15,259.46
2018,7,6,12,15,50.0,361.0,2.6,20.85,409.0,407.84,309.36
2018,7,6,12,30,69.0,410.0,2.7,20.9,476.0,473.5,357.57
2018,7,6,12,45,50.0,365.5,2.75,21.0,413.0,408.48,309.3
2018,7,6,13,0,31.0,321.0,2.8,21.1,350.0,344.49,261.67
2018,7,6,13,15,77.5,326.5,2.9,21.1,398.5,390.56,298.29
2018,7,6,13,30,124.0,332.0,3.0,21.1,447.0,436.45,333.93
2018,7,6,13,45,159.0,359.0,3.1,21.05,503.0,487.26,372.23
2018,7,6,14,0,194.0,386.0,3.2,21.0,559.0,534.96,407.85
2018,7,6,14,15,238.5,373.0,3.25,20.9,579.0,549.04,419.59
2018,7,6,14,30,283.0,360.0,3.3,20.8,599.0,558.75,428.14
2018,7,6,14,45,239.5,362.0,3.4,20.7,558.5,515.51,395.89
2018,7,6,15,0,196.0,364.0,3.5,20.6,518.0,476.26,366.53
2018,7,6,15,15,194.0,335.5,3.5,20.6,481.5,437.72,338.24
2018,7,6,15,30,192.0,307.0,3.5,20.6,445.0,399.3,309.61
2018,7,6,15,45,172.0,279.5,3.6,20.3,397.5,352.32,274.21
2018,7,6,16,0,152.0,252.0,3.7,20.0,350.0,307.31,239.81
2018,7,6,16,15,186.5,232.0,3.65,19.8,343.0,294.74,229.93
2018,7,6,16,30,221.0,212.0,3.6,19.6,336.0,275.47,213.99
2018,7,6,16,45,281.5,192.0,3.55,19.45,335.0,264.07,202.88
2018,7,6,17,0,342.0,172.0,3.5,19.3,334.0,246.28,185.47
2018,7,6,17,15,350.0,149.5,3.4,19.05,299.0,208.24,152.73
2018,7,6,17,30,358.0,127.0,3.3,18.8,264.0,165.59,116.4
2018,7,6,17,45,332.5,110.5,3.25,18.55,223.0,127.12,86.07
2018,7,6,18,0,307.0,94.0,3.2,18.3,182.0,91.63,60.77
2018,7,6,18,15,294.0,77.5,3.1,18.0,148.5,59.29,46.53
2018,7,6,18,30,281.0,61.0,3.0,17.7,115.0,45.1,33.84
2018,7,6,18,45,216.5,48.0,2.95,17.4,82.5,36.32,25.7
2018,7,6,19,0,152.0,35.0,2.9,17.1,50.0,27.09,16.46
2018,7,6,19,15,91.0,21.5,2.85,16.9,29.0,18.04,0.0
2018,7,6,19,30,30.0,8.0,2.8,16.7,8.0,7.86,0.0
2018,7,6,19,45,15.0,4.0,2.8,16.5,4.0,0.0,0.0
2018,7,6,20,0,0.0,0.0,2.8,16.3,0.0,0.0,0.0
2018,7,6,20,15,0.0,0.0,2.75,16.15,0.0,0.0,0.0
2018,7,6,20,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2018,7,6,20,45,0.0,0.0,2.7,15.85,0.0,0.0,0.0
2018,7,6,21,0,0.0,0.0,2.7,15.7,0.0,0.0,0.0
2018,7,6,21,15,0.0,0.0,2.7,15.55,0.0,0.0,0.0
2018,7,6,21,30,0.0,0.0,2.7,15.4,0.0,0.0,0.0
2018,7,6,21,45,0.0,0.0,2.7,15.25,0.0,0.0,0.0
2018,7,6,22,0,0.0,0.0,2.7,15.1,0.0,0.0,0.0
2018,7,6,22,15,0.0,0.0,2.7,14.95,0.0,0.0,0.0
2018,7,6,22,30,0.0,0.0,2.7,14.8,0.0,0.0,0.0
2018,7,6,22,45,0.0,0.0,2.7,14.7,0.0,0.0,0.0
2018,7,6,23,0,0.0,0.0,2.7,14.6,0.0,0.0,0.0
2018,7,6,23,15,0.0,0.0,2.75,14.45,0.0,0.0,0.0
2018,7,6,23,30,0.0,0.0,2.8,14.3,0.0,0.0,0.0
2018,7,6,23,45,0.0,0.0,2.8,14.2,0.0,0.0,0.0
2018,7,7,0,0,0.0,0.0,2.8,14.1,0.0,0.0,0.0
2018,7,7,0,15,0.0,0.0,2.8,13.95,0.0,0.0,0.0
2018,7,7,0,30,0.0,0.0,2.8,13.8,0.0,0.0,0.0
2018,7,7,0,45,0.0,0.0,2.8,13.65,0.0,0.0,0.0
2018,7,7,1,0,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2018,7,7,1,15,0.0,0.0,2.75,13.35,0.0,0.0,0.0
2018,7,7,1,30,0.0,0.0,2.7,13.2,0.0,0.0,0.0
2018,7,7,1,45,0.0,0.0,2.7,13.05,0.0,0.0,0.0
2018,7,7,2,0,0.0,0.0,2.7,12.9,0.0,0.0,0.0
2018,7,7,2,15,0.0,0.0,2.65,12.85,0.0,0.0,0.0
2018,7,7,2,30,0.0,0.0,2.6,12.8,0.0,0.0,0.0
2018,7,7,2,45,0.0,0.0,2.6,12.7,0.0,0.0,0.0
2018,7,7,3,0,0.0,0.0,2.6,12.6,0.0,0.0,0.0
2018,7,7,3,15,0.0,0.0,2.6,12.55,0.0,0.0,0.0
2018,7,7,3,30,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2018,7,7,3,45,0.0,0.0,2.6,12.45,0.0,0.0,0.0
2018,7,7,4,0,0.0,0.0,2.6,12.4,0.0,0.0,0.0
2018,7,7,4,15,0.0,0.0,2.65,12.55,0.0,0.0,0.0
2018,7,7,4,30,0.0,0.0,2.7,12.7,0.0,0.0,0.0
2018,7,7,4,45,44.5,4.0,2.8,12.8,4.5,0.0,0.0
2018,7,7,5,0,89.0,8.0,2.9,12.9,9.0,14.86,0.0
2018,7,7,5,15,238.0,18.5,2.9,13.2,37.0,51.96,0.0
2018,7,7,5,30,387.0,29.0,2.9,13.5,65.0,107.51,62.36
2018,7,7,5,45,480.5,35.5,2.95,13.85,107.0,157.52,107.56
2018,7,7,6,0,574.0,42.0,3.0,14.2,149.0,216.55,159.41
2018,7,7,6,15,576.0,52.0,2.95,14.65,187.0,260.0,200.9
2018,7,7,6,30,578.0,62.0,2.9,15.1,225.0,302.32,240.18
2018,7,7,6,45,592.5,71.5,2.9,15.55,267.0,349.34,281.66
2018,7,7,7,0,607.0,81.0,2.9,16.0,309.0,397.14,322.25
2018,7,7,7,15,648.0,87.5,2.95,16.5,362.5,456.65,370.74
2018,7,7,7,30,689.0,94.0,3.0,17.0,416.0,519.04,419.98
2018,7,7,7,45,740.0,92.0,3.05,17.5,473.0,579.68,466.81
2018,7,7,8,0,791.0,90.0,3.1,18.0,530.0,644.65,515.59
2018,7,7,8,15,843.5,82.0,3.15,18.35,588.0,703.22,556.73
2018,7,7,8,30,896.0,74.0,3.2,18.7,646.0,767.13,600.71
2018,7,7,8,45,894.0,80.0,3.25,19.05,684.5,804.69,624.99
2018,7,7,9,0,892.0,86.0,3.3,19.4,723.0,839.62,647.35
2018,7,7,9,15,763.0,132.5,3.35,19.65,698.5,810.25,624.6
2018,7,7,9,30,634.0,179.0,3.4,19.9,674.0,768.86,593.85
2018,7,7,9,45,394.0,291.0,3.45,20.15,603.0,679.18,522.23
2018,7,7,10,0,154.0,403.0,3.5,20.4,532.0,563.99,429.91
2018,7,7,10,15,215.0,407.5,3.55,20.5,594.5,628.88,478.8
2018,7,7,10,30,276.0,412.0,3.6,20.6,657.0,702.83,532.29
2018,7,7,10,45,388.0,382.0,3.65,20.75,735.5,783.7,591.81
2018,7,7,11,0,500.0,352.0,3.7,20.9,814.0,872.61,655.42
2018,7,7,11,15,587.0,313.5,3.7,20.95,864.5,920.79,690.02
2018,7,7,11,30,674.0,275.0,3.7,21.0,915.0,968.65,724.26
2018,7,7,11,45,628.0,310.0,3.75,21.05,910.0,954.17,712.18
2018,7,7,12,0,582.0,345.0,3.8,21.1,905.0,938.01,699.47
2018,7,7,12,15,709.0,261.0,3.85,21.1,943.5,971.27,726.3
2018,7,7,12,30,836.0,177.0,3.9,21.1,982.0,996.22,743.2
2018,7,7,12,45,882.0,144.5,3.9,21.1,988.0,988.69,738.09
2018,7,7,13,0,928.0,112.0,3.9,21.1,994.0,982.12,734.0
2018,7,7,13,15,782.5,198.0,4.0,21.05,934.0,914.84,689.39
2018,7,7,13,30,637.0,284.0,4.1,21.0,874.0,849.03,643.31
2018,7,7,13,45,495.0,336.5,4.15,21.0,788.5,757.02,575.62
2018,7,7,14,0,353.0,389.0,4.2,21.0,703.0,670.1,510.42
2018,7,7,14,15,471.5,330.5,4.3,20.85,736.0,693.96,532.21
2018,7,7,14,30,590.0,272.0,4.4,20.7,769.0,707.71,545.81
2018,7,7,14,45,559.0,269.5,4.45,20.5,725.0,657.48,509.23
2018,7,7,15,0,528.0,267.0,4.5,20.3,681.0,608.28,473.11
2018,7,7,15,15,507.5,255.5,4.5,20.3,637.5,558.95,436.02
2018,7,7,15,30,487.0,244.0,4.5,20.3,594.0,510.6,399.02
2018,7,7,15,45,649.0,171.0,4.6,19.9,606.5,504.7,396.1
2018,7,7,16,0,811.0,98.0,4.7,19.5,619.0,484.33,379.8
2018,7,7,16,15,822.5,86.0,4.7,19.25,580.0,438.87,341.17
2018,7,7,16,30,834.0,74.0,4.7,19.0,541.0,388.87,297.7
2018,7,7,16,45,808.0,72.0,4.7,18.8,490.5,333.62,249.23
2018,7,7,17,0,782.0,70.0,4.7,18.6,440.0,277.0,199.07
2018,7,7,17,15,757.5,66.0,4.65,18.3,390.5,224.71,152.39
2018,7,7,17,30,733.0,62.0,4.6,18.0,341.0,174.9,108.94
2018,7,7,17,45,698.5,58.0,4.55,17.7,292.5,126.6,70.37
2018,7,7,18,0,664.0,54.0,4.5,17.4,244.0,82.22,41.16
2018,7,7,18,15,574.0,51.5,4.35,16.95,193.0,39.58,29.38
2018,7,7,18,30,484.0,49.0,4.2,16.5,142.0,34.96,25.13
2018,7,7,18,45,410.5,39.5,4.1,16.1,102.5,29.27,19.73
2018,7,7,19,0,337.0,30.0,4.0,15.7,63.0,23.17,13.31
2018,7,7,19,15,211.5,19.5,3.95,15.45,36.5,15.57,0.0
2018,7,7,19,30,86.0,9.0,3.9,15.2,10.0,8.85,0.0
2018,7,7,19,45,43.0,4.5,3.9,14.9,5.0,0.0,0.0
2018,7,7,20,0,0.0,0.0,3.9,14.6,0.0,0.0,0.0
2018,7,7,20,15,0.0,0.0,3.85,14.4,0.0,0.0,0.0
2018,7,7,20,30,0.0,0.0,3.8,14.2,0.0,0.0,0.0
2018,7,7,20,45,0.0,0.0,3.75,14.05,0.0,0.0,0.0
2018,7,7,21,0,0.0,0.0,3.7,13.9,0.0,0.0,0.0
2018,7,7,21,15,0.0,0.0,3.65,13.75,0.0,0.0,0.0
2018,7,7,21,30,0.0,0.0,3.6,13.6,0.0,0.0,0.0
2018,7,7,21,45,0.0,0.0,3.55,13.5,0.0,0.0,0.0
2018,7,7,22,0,0.0,0.0,3.5,13.4,0.0,0.0,0.0
2018,7,7,22,15,0.0,0.0,3.45,13.3,0.0,0.0,0.0
2018,7,7,22,30,0.0,0.0,3.4,13.2,0.0,0.0,0.0
2018,7,7,22,45,0.0,0.0,3.4,13.1,0.0,0.0,0.0
2018,7,7,23,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2018,7,7,23,15,0.0,0.0,3.35,12.95,0.0,0.0,0.0
2018,7,7,23,30,0.0,0.0,3.3,12.9,0.0,0.0,0.0
2018,7,7,23,45,0.0,0.0,3.3,12.8,0.0,0.0,0.0
2018,7,8,0,0,0.0,0.0,3.3,12.7,0.0,0.0,0.0
2018,7,8,0,15,0.0,0.0,3.3,12.6,0.0,0.0,0.0
2018,7,8,0,30,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2018,7,8,0,45,0.0,0.0,3.25,12.4,0.0,0.0,0.0
2018,7,8,1,0,0.0,0.0,3.2,12.3,0.0,0.0,0.0
2018,7,8,1,15,0.0,0.0,3.2,12.2,0.0,0.0,0.0
2018,7,8,1,30,0.0,0.0,3.2,12.1,0.0,0.0,0.0
2018,7,8,1,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2018,7,8,2,0,0.0,0.0,3.1,11.9,0.0,0.0,0.0
2018,7,8,2,15,0.0,0.0,3.1,11.8,0.0,0.0,0.0
2018,7,8,2,30,0.0,0.0,3.1,11.7,0.0,0.0,0.0
2018,7,8,2,45,0.0,0.0,3.05,11.65,0.0,0.0,0.0
2018,7,8,3,0,0.0,0.0,3.0,11.6,0.0,0.0,0.0
2018,7,8,3,15,0.0,0.0,3.05,11.5,0.0,0.0,0.0
2018,7,8,3,30,0.0,0.0,3.1,11.4,0.0,0.0,0.0
2018,7,8,3,45,0.0,0.0,3.1,11.35,0.0,0.0,0.0
2018,7,8,4,0,0.0,0.0,3.1,11.3,0.0,0.0,0.0
2018,7,8,4,15,0.0,0.0,3.15,11.4,0.0,0.0,0.0
2018,7,8,4,30,0.0,0.0,3.2,11.5,0.0,0.0,0.0
2018,7,8,4,45,27.0,3.5,3.25,11.6,3.5,0.0,0.0
2018,7,8,5,0,54.0,7.0,3.3,11.7,7.0,11.06,0.0
2018,7,8,5,15,189.5,18.5,3.35,12.05,33.5,45.34,0.0
2018,7,8,5,30,325.0,30.0,3.4,12.4,60.0,96.86,56.32
2018,7,8,5,45,433.5,36.5,3.4,12.75,102.0,147.05,100.94
2018,7,8,6,0,542.0,43.0,3.4,13.1,144.0,208.77,154.48
2018,7,8,6,15,601.0,48.5,3.4,13.55,191.5,263.04,203.87
2018,7,8,6,30,660.0,54.0,3.4,14.0,239.0,324.13,258.3
2018,7,8,6,45,699.5,58.0,3.45,14.5,289.0,380.4,307.82
2018,7,8,7,0,739.0,62.0,3.5,15.0,339.0,439.83,358.37
2018,7,8,7,15,767.5,65.5,3.55,15.5,389.5,495.6,404.44
2018,7,8,7,30,796.0,69.0,3.6,16.0,440.0,552.86,450.17
2018,7,8,7,45,817.0,71.5,3.6,16.5,489.5,602.64,488.68
2018,7,8,8,0,838.0,74.0,3.6,17.0,539.0,655.19,527.33
2018,7,8,8,15,854.0,76.5,3.6,17.4,586.0,704.09,561.13
2018,7,8,8,30,870.0,79.0,3.6,17.8,633.0,752.24,593.77
2018,7,8,8,45,882.0,81.5,3.65,18.2,677.0,796.18,623.02
2018,7,8,9,0,894.0,84.0,3.7,18.6,721.0,838.58,650.8
2018,7,8,9,15,902.0,86.5,3.7,19.0,760.0,875.74,674.29
2018,7,8,9,30,910.0,89.0,3.7,19.4,799.0,910.66,696.0
2018,7,8,9,45,915.0,91.5,3.75,19.75,832.5,940.42,714.39
2018,7,8,10,0,920.0,94.0,3.8,20.1,866.0,967.44,730.86
2018,7,8,10,15,927.0,95.0,3.8,20.35,895.0,991.92,745.54
2018,7,8,10,30,934.0,96.0,3.8,20.6,924.0,1013.48,758.25
2018,7,8,10,45,940.0,95.5,3.85,20.8,946.5,1029.44,767.73
2018,7,8,11,0,946.0,95.0,3.9,21.0,969.0,1042.24,775.23
2018,7,8,11,15,949.5,95.5,3.95,21.1,984.5,1050.33,780.01
2018,7,8,11,30,953.0,96.0,4.0,21.2,1000.0,1055.07,782.72
2018,7,8,11,45,956.0,95.5,4.0,21.25,1008.5,1054.9,782.12
2018,7,8,12,0,959.0,95.0,4.0,21.3,1017.0,1051.35,779.43
2018,7,8,12,15,957.0,96.0,4.05,21.3,1016.5,1041.03,772.87
2018,7,8,12,30,955.0,97.0,4.1,21.3,1016.0,1027.45,764.28
2018,7,8,12,45,952.0,98.5,4.15,21.3,1008.5,1010.24,753.34
2018,7,8,13,0,949.0,100.0,4.2,21.3,1001.0,989.96,740.39
2018,7,8,13,15,946.5,99.0,4.2,21.3,986.5,964.7,723.81
2018,7,8,13,30,944.0,98.0,4.2,21.3,972.0,936.6,705.31
2018,7,8,13,45,940.5,96.5,4.25,21.25,950.5,904.42,684.35
2018,7,8,14,0,937.0,95.0,4.3,21.2,929.0,869.7,661.52
2018,7,8,14,15,932.0,93.5,4.3,21.1,901.0,831.41,635.92
2018,7,8,14,30,927.0,92.0,4.3,21.0,873.0,791.01,608.63
2018,7,8,14,45,920.0,91.0,4.35,20.95,839.5,747.73,579.05
2018,7,8,15,0,913.0,90.0,4.4,20.9,806.0,702.87,548.12
2018,7,8,15,15,903.0,88.0,4.4,20.9,766.5,653.79,511.22
2018,7,8,15,30,893.0,86.0,4.4,20.9,727.0,603.84,472.5
2018,7,8,15,45,881.5,83.5,4.4,20.55,683.5,551.96,431.9
2018,7,8,16,0,870.0,81.0,4.4,20.2,640.0,499.81,389.83
2018,7,8,16,15,855.5,78.0,4.45,19.9,593.0,445.85,345.08
2018,7,8,16,30,841.0,75.0,4.5,19.6,546.0,392.37,299.34
2018,7,8,16,45,820.5,72.0,4.5,19.3,496.5,337.62,251.45
2018,7,8,17,0,800.0,69.0,4.5,19.0,447.0,280.95,201.27
2018,7,8,17,15,772.5,66.0,4.5,18.55,396.5,227.89,154.19
2018,7,8,17,30,745.0,63.0,4.5,18.1,346.0,177.62,110.59
2018,7,8,17,45,707.5,58.5,4.5,17.7,296.0,127.86,71.03
2018,7,8,18,0,670.0,54.0,4.5,17.3,246.0,82.34,41.16
2018,7,8,18,15,612.5,49.0,4.4,16.8,198.0,40.6,30.3
2018,7,8,18,30,555.0,44.0,4.3,16.3,150.0,30.69,21.39
2018,7,8,18,45,465.5,37.0,4.2,15.75,108.5,27.05,17.83
2018,7,8,19,0,376.0,30.0,4.1,15.2,67.0,23.23,13.35
2018,7,8,19,15,232.0,19.5,4.05,14.9,38.5,15.62,0.0
2018,7,8,19,30,88.0,9.0,4.0,14.6,10.0,8.85,0.0
2018,7,8,19,45,44.0,4.5,4.0,14.25,5.0,0.0,0.0
2018,7,8,20,0,0.0,0.0,4.0,13.9,0.0,0.0,0.0
2018,7,8,20,15,0.0,0.0,3.95,13.7,0.0,0.0,0.0
2018,7,8,20,30,0.0,0.0,3.9,13.5,0.0,0.0,0.0
2018,7,8,20,45,0.0,0.0,3.85,13.35,0.0,0.0,0.0
2018,7,8,21,0,0.0,0.0,3.8,13.2,0.0,0.0,0.0
2018,7,8,21,15,0.0,0.0,3.75,13.1,0.0,0.0,0.0
2018,7,8,21,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2018,7,8,21,45,0.0,0.0,3.6,12.9,0.0,0.0,0.0
2018,7,8,22,0,0.0,0.0,3.5,12.8,0.0,0.0,0.0
2018,7,8,22,15,0.0,0.0,3.5,12.7,0.0,0.0,0.0
2018,7,8,22,30,0.0,0.0,3.5,12.6,0.0,0.0,0.0
2018,7,8,22,45,0.0,0.0,3.45,12.55,0.0,0.0,0.0
2018,7,8,23,0,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2018,7,8,23,15,0.0,0.0,3.4,12.4,0.0,0.0,0.0
2018,7,8,23,30,0.0,0.0,3.4,12.3,0.0,0.0,0.0
2018,7,8,23,45,0.0,0.0,3.35,12.25,0.0,0.0,0.0
2018,7,9,0,0,0.0,0.0,3.3,12.2,0.0,0.0,0.0
2018,7,9,0,15,0.0,0.0,3.3,12.1,0.0,0.0,0.0
2018,7,9,0,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2018,7,9,0,45,0.0,0.0,3.25,11.95,0.0,0.0,0.0
2018,7,9,1,0,0.0,0.0,3.2,11.9,0.0,0.0,0.0
2018,7,9,1,15,0.0,0.0,3.2,11.8,0.0,0.0,0.0
2018,7,9,1,30,0.0,0.0,3.2,11.7,0.0,0.0,0.0
2018,7,9,1,45,0.0,0.0,3.2,11.65,0.0,0.0,0.0
2018,7,9,2,0,0.0,0.0,3.2,11.6,0.0,0.0,0.0
2018,7,9,2,15,0.0,0.0,3.2,11.55,0.0,0.0,0.0
2018,7,9,2,30,0.0,0.0,3.2,11.5,0.0,0.0,0.0
2018,7,9,2,45,0.0,0.0,3.2,11.45,0.0,0.0,0.0
2018,7,9,3,0,0.0,0.0,3.2,11.4,0.0,0.0,0.0
2018,7,9,3,15,0.0,0.0,3.2,11.35,0.0,0.0,0.0
2018,7,9,3,30,0.0,0.0,3.2,11.3,0.0,0.0,0.0
2018,7,9,3,45,0.0,0.0,3.2,11.25,0.0,0.0,0.0
2018,7,9,4,0,0.0,0.0,3.2,11.2,0.0,0.0,0.0
2018,7,9,4,15,0.0,0.0,3.25,11.35,0.0,0.0,0.0
2018,7,9,4,30,0.0,0.0,3.3,11.5,0.0,0.0,0.0
2018,7,9,4,45,38.5,4.0,3.3,11.6,4.0,0.0,0.0
2018,7,9,5,0,77.0,8.0,3.3,11.7,8.0,13.73,0.0
2018,7,9,5,15,216.0,18.0,3.35,12.05,34.0,47.78,0.0
2018,7,9,5,30,355.0,28.0,3.4,12.4,60.0,99.78,56.82
2018,7,9,5,45,447.5,35.0,3.4,12.8,100.5,148.13,101.13
2018,7,9,6,0,540.0,42.0,3.4,13.2,141.0,206.43,152.38
2018,7,9,6,15,556.5,50.5,3.4,13.65,180.0,250.39,194.09
2018,7,9,6,30,573.0,59.0,3.4,14.1,219.0,295.76,235.97
2018,7,9,6,45,608.5,67.5,3.35,14.6,267.5,350.73,284.07
2018,7,9,7,0,644.0,76.0,3.3,15.1,316.0,408.63,333.0
2018,7,9,7,15,720.0,71.5,3.3,15.75,376.5,475.74,387.9
2018,7,9,7,30,796.0,67.0,3.3,16.4,437.0,549.87,446.63
2018,7,9,7,45,817.5,69.5,3.3,17.05,486.5,600.0,484.9
2018,7,9,8,0,839.0,72.0,3.3,17.7,536.0,652.96,523.33
2018,7,9,8,15,855.0,74.0,3.25,18.3,583.0,701.38,555.94
2018,7,9,8,30,871.0,76.0,3.2,18.9,630.0,749.07,587.3
2018,7,9,8,45,882.5,78.0,3.1,19.5,673.0,792.15,614.43
2018,7,9,9,0,894.0,80.0,3.0,20.1,716.0,833.66,639.88
2018,7,9,9,15,902.0,82.5,2.95,20.6,755.0,870.89,662.42
2018,7,9,9,30,910.0,85.0,2.9,21.1,794.0,905.88,683.11
2018,7,9,9,45,915.5,87.0,2.85,21.6,827.5,935.63,699.99
2018,7,9,10,0,921.0,89.0,2.8,22.1,861.0,962.67,714.91
2018,7,9,10,15,927.0,90.5,2.85,22.4,889.5,986.81,729.24
2018,7,9,10,30,933.0,92.0,2.9,22.7,918.0,1008.01,741.65
2018,7,9,10,45,937.5,92.5,2.9,22.95,940.0,1023.6,750.14
2018,7,9,11,0,942.0,93.0,2.9,23.2,962.0,1035.99,756.67
2018,7,9,11,15,945.0,93.0,3.0,23.35,977.0,1043.09,761.09
2018,7,9,11,30,948.0,93.0,3.1,23.5,992.0,1046.86,763.5
2018,7,9,11,45,950.0,93.5,3.2,23.6,1000.5,1046.78,763.69
2018,7,9,12,0,952.0,94.0,3.3,23.7,1009.0,1043.33,761.81
2018,7,9,12,15,951.5,95.0,3.45,23.7,1009.5,1034.58,757.27
2018,7,9,12,30,951.0,96.0,3.6,23.7,1010.0,1022.55,750.64
2018,7,9,12,45,948.5,97.0,3.7,23.7,1003.0,1005.4,740.3
2018,7,9,13,0,946.0,98.0,3.8,23.7,996.0,985.19,727.96
2018,7,9,13,15,944.0,97.0,3.9,23.65,981.5,960.48,712.74
2018,7,9,13,30,942.0,96.0,4.0,23.6,967.0,932.9,695.52
2018,7,9,13,45,938.5,95.0,4.1,23.5,946.0,901.27,675.58
2018,7,9,14,0,935.0,94.0,4.2,23.4,925.0,867.11,653.72
2018,7,9,14,15,930.0,92.0,4.25,23.3,897.0,828.41,628.28
2018,7,9,14,30,925.0,90.0,4.3,23.2,869.0,787.6,601.12
2018,7,9,14,45,918.5,88.5,4.4,23.1,835.5,744.27,572.0
2018,7,9,15,0,912.0,87.0,4.5,23.0,802.0,699.33,541.55
2018,7,9,15,15,902.5,85.5,4.5,23.0,763.0,651.09,505.56
2018,7,9,15,30,893.0,84.0,4.5,23.0,724.0,601.92,467.64
2018,7,9,15,45,881.0,81.5,4.6,22.65,680.5,549.76,427.36
2018,7,9,16,0,869.0,79.0,4.7,22.3,637.0,497.38,385.55
2018,7,9,16,15,854.0,75.5,4.7,22.0,589.5,442.78,340.43
2018,7,9,16,30,839.0,72.0,4.7,21.7,542.0,388.73,294.42
2018,7,9,16,45,818.5,69.5,4.75,21.4,492.5,334.54,247.28
2018,7,9,17,0,798.0,67.0,4.8,21.1,443.0,278.4,197.84
2018,7,9,17,15,769.5,63.5,4.75,20.65,392.5,224.76,150.61
2018,7,9,17,30,741.0,60.0,4.7,20.2,342.0,174.03,106.95
2018,7,9,17,45,702.0,56.0,4.6,19.75,291.5,124.73,68.14
2018,7,9,18,0,663.0,52.0,4.5,19.3,241.0,79.83,39.06
2018,7,9,18,15,606.0,47.0,4.4,18.8,194.0,38.43,28.14
2018,7,9,18,30,549.0,42.0,4.3,18.3,147.0,31.72,22.08
2018,7,9,18,45,461.0,35.5,4.15,17.8,106.0,25.74,16.52
2018,7,9,19,0,373.0,29.0,4.0,17.3,65.0,22.31,12.41
2018,7,9,19,15,230.5,19.0,3.95,17.05,37.5,15.17,0.0
2018,7,9,19,30,88.0,9.0,3.9,16.8,10.0,8.85,0.0
2018,7,9,19,45,44.0,4.5,3.85,16.5,5.0,0.0,0.0
2018,7,9,20,0,0.0,0.0,3.8,16.2,0.0,0.0,0.0
2018,7,9,20,15,0.0,0.0,3.75,16.05,0.0,0.0,0.0
2018,7,9,20,30,0.0,0.0,3.7,15.9,0.0,0.0,0.0
2018,7,9,20,45,0.0,0.0,3.65,15.75,0.0,0.0,0.0
2018,7,9,21,0,0.0,0.0,3.6,15.6,0.0,0.0,0.0
2018,7,9,21,15,0.0,0.0,3.5,15.45,0.0,0.0,0.0
2018,7,9,21,30,0.0,0.0,3.4,15.3,0.0,0.0,0.0
2018,7,9,21,45,0.0,0.0,3.35,15.2,0.0,0.0,0.0
2018,7,9,22,0,0.0,0.0,3.3,15.1,0.0,0.0,0.0
2018,7,9,22,15,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2018,7,9,22,30,0.0,0.0,3.2,14.9,0.0,0.0,0.0
2018,7,9,22,45,0.0,0.0,3.1,14.8,0.0,0.0,0.0
2018,7,9,23,0,0.0,0.0,3.0,14.7,0.0,0.0,0.0
2018,7,9,23,15,0.0,0.0,2.95,14.6,0.0,0.0,0.0
2018,7,9,23,30,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2018,7,9,23,45,0.0,0.0,2.85,14.4,0.0,0.0,0.0
2018,7,10,0,0,0.0,0.0,2.8,14.3,0.0,0.0,0.0
2018,7,10,0,15,0.0,0.0,2.85,14.15,0.0,0.0,0.0
2018,7,10,0,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2018,7,10,0,45,0.0,0.0,2.95,13.85,0.0,0.0,0.0
2018,7,10,1,0,0.0,0.0,3.0,13.7,0.0,0.0,0.0
2018,7,10,1,15,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2018,7,10,1,30,0.0,0.0,3.2,13.3,0.0,0.0,0.0
2018,7,10,1,45,0.0,0.0,3.35,13.15,0.0,0.0,0.0
2018,7,10,2,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2018,7,10,2,15,0.0,0.0,3.35,12.8,0.0,0.0,0.0
2018,7,10,2,30,0.0,0.0,3.2,12.6,0.0,0.0,0.0
2018,7,10,2,45,0.0,0.0,3.05,12.4,0.0,0.0,0.0
2018,7,10,3,0,0.0,0.0,2.9,12.2,0.0,0.0,0.0
2018,7,10,3,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2018,7,10,3,30,0.0,0.0,2.6,11.8,0.0,0.0,0.0
2018,7,10,3,45,0.0,0.0,2.5,11.6,0.0,0.0,0.0
2018,7,10,4,0,0.0,0.0,2.4,11.4,0.0,0.0,0.0
2018,7,10,4,15,0.0,0.0,2.5,11.6,0.0,0.0,0.0
2018,7,10,4,30,0.0,0.0,2.6,11.8,0.0,0.0,0.0
2018,7,10,4,45,32.5,3.5,2.65,11.95,3.5,0.0,0.0
2018,7,10,5,0,65.0,7.0,2.7,12.1,7.0,11.76,0.0
2018,7,10,5,15,223.5,17.0,2.8,12.45,34.0,47.29,0.0
2018,7,10,5,30,382.0,27.0,2.9,12.8,61.0,103.07,57.49
2018,7,10,5,45,475.0,34.0,2.95,13.2,102.5,152.81,103.56
2018,7,10,6,0,568.0,41.0,3.0,13.6,144.0,211.61,155.32
2018,7,10,6,15,627.0,46.0,3.0,14.1,192.5,267.66,206.2
2018,7,10,6,30,686.0,51.0,3.0,14.6,241.0,329.45,261.13
2018,7,10,6,45,725.5,54.5,3.0,15.15,291.5,386.46,311.06
2018,7,10,7,0,765.0,58.0,3.0,15.7,342.0,446.61,361.86
2018,7,10,7,15,793.5,61.0,3.0,16.4,393.5,503.09,407.83
2018,7,10,7,30,822.0,64.0,3.0,17.1,445.0,558.52,451.38
2018,7,10,7,45,842.5,67.0,2.95,17.8,495.5,612.35,491.89
2018,7,10,8,0,863.0,70.0,2.9,18.5,546.0,666.32,530.15
2018,7,10,8,15,878.5,72.5,2.9,19.0,594.0,715.98,563.58
2018,7,10,8,30,894.0,75.0,2.9,19.5,642.0,764.8,595.73
2018,7,10,8,45,906.0,77.0,2.9,19.95,686.5,809.19,624.24
2018,7,10,9,0,918.0,79.0,2.9,20.4,731.0,851.96,651.19
2018,7,10,9,15,925.0,81.5,2.95,20.75,770.0,889.13,674.49
2018,7,10,9,30,932.0,84.0,3.0,21.1,809.0,923.94,696.01
2018,7,10,9,45,935.5,87.0,3.0,21.45,842.5,953.54,713.5
2018,7,10,10,0,939.0,90.0,3.0,21.8,876.0,980.27,728.99
2018,7,10,10,15,944.0,91.5,3.1,22.0,904.5,1003.84,743.61
2018,7,10,10,30,949.0,93.0,3.2,22.2,933.0,1024.36,756.27
2018,7,10,10,45,953.5,93.5,3.3,22.35,955.0,1040.17,766.07
2018,7,10,11,0,958.0,94.0,3.4,22.5,977.0,1052.73,773.86
2018,7,10,11,15,960.0,95.0,3.5,22.55,992.0,1059.99,778.61
2018,7,10,11,30,962.0,96.0,3.6,22.6,1007.0,1063.83,781.27
2018,7,10,11,45,963.0,96.0,3.7,22.65,1014.5,1062.22,780.5
2018,7,10,12,0,964.0,96.0,3.8,22.7,1022.0,1057.21,777.64
2018,7,10,12,15,963.0,96.5,3.95,22.6,1021.5,1047.36,772.5
2018,7,10,12,30,962.0,97.0,4.1,22.5,1021.0,1034.21,765.23
2018,7,10,12,45,960.0,97.0,4.2,22.45,1013.5,1016.38,754.39
2018,7,10,13,0,958.0,97.0,4.3,22.4,1006.0,995.42,741.49
2018,7,10,13,15,955.5,96.5,4.4,22.2,991.5,970.49,726.31
2018,7,10,13,30,953.0,96.0,4.5,22.0,977.0,942.67,709.24
2018,7,10,13,45,948.5,95.5,4.55,21.8,955.5,910.36,688.75
2018,7,10,14,0,944.0,95.0,4.6,21.6,934.0,875.54,666.35
2018,7,10,14,15,938.5,94.0,4.65,21.4,906.0,837.08,641.18
2018,7,10,14,30,933.0,93.0,4.7,21.2,878.0,796.52,614.23
2018,7,10,14,45,925.5,91.5,4.75,20.95,844.0,752.14,584.29
2018,7,10,15,0,918.0,90.0,4.8,20.7,810.0,706.19,552.8
2018,7,10,15,15,908.0,88.5,4.8,20.7,770.5,657.33,515.81
2018,7,10,15,30,898.0,87.0,4.8,20.7,731.0,607.57,476.97
2018,7,10,15,45,886.0,84.5,4.8,20.15,687.0,555.13,436.04
2018,7,10,16,0,874.0,82.0,4.8,19.6,643.0,502.46,393.6
2018,7,10,16,15,858.5,79.5,4.8,19.3,595.5,448.25,348.27
2018,7,10,16,30,843.0,77.0,4.8,19.0,548.0,394.61,302.08
2018,7,10,16,45,822.5,74.0,4.75,18.7,498.5,339.68,253.77
2018,7,10,17,0,802.0,71.0,4.7,18.4,449.0,282.84,203.24
2018,7,10,17,15,774.0,67.5,4.65,18.0,398.0,229.05,155.39
2018,7,10,17,30,746.0,64.0,4.6,17.6,347.0,178.11,111.14
2018,7,10,17,45,706.5,60.0,4.55,17.25,296.5,128.46,71.75
2018,7,10,18,0,667.0,56.0,4.5,16.9,246.0,83.3,42.34
2018,7,10,18,15,607.5,50.5,4.4,16.45,197.5,38.1,28.13
2018,7,10,18,30,548.0,45.0,4.3,16.0,149.0,31.64,22.24
2018,7,10,18,45,454.5,37.5,4.2,15.55,107.0,27.6,18.3
2018,7,10,19,0,361.0,30.0,4.1,15.1,65.0,23.34,13.33
2018,7,10,19,15,219.5,19.0,4.05,14.8,37.0,15.22,0.0
2018,7,10,19,30,78.0,8.0,4.0,14.5,9.0,7.86,0.0
2018,7,10,19,45,39.0,4.0,3.9,14.15,4.5,0.0,0.0
2018,7,10,20,0,0.0,0.0,3.8,13.8,0.0,0.0,0.0
2018,7,10,20,15,0.0,0.0,3.75,13.65,0.0,0.0,0.0
2018,7,10,20,30,0.0,0.0,3.7,13.5,0.0,0.0,0.0
2018,7,10,20,45,0.0,0.0,3.65,13.35,0.0,0.0,0.0
2018,7,10,21,0,0.0,0.0,3.6,13.2,0.0,0.0,0.0
2018,7,10,21,15,0.0,0.0,3.55,13.1,0.0,0.0,0.0
2018,7,10,21,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2018,7,10,21,45,0.0,0.0,3.45,12.85,0.0,0.0,0.0
2018,7,10,22,0,0.0,0.0,3.4,12.7,0.0,0.0,0.0
2018,7,10,22,15,0.0,0.0,3.3,12.6,0.0,0.0,0.0
2018,7,10,22,30,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2018,7,10,22,45,0.0,0.0,3.15,12.4,0.0,0.0,0.0
2018,7,10,23,0,0.0,0.0,3.1,12.3,0.0,0.0,0.0
2018,7,10,23,15,0.0,0.0,3.0,12.2,0.0,0.0,0.0
2018,7,10,23,30,0.0,0.0,2.9,12.1,0.0,0.0,0.0
2018,7,10,23,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2018,7,11,0,0,0.0,0.0,2.7,11.9,0.0,0.0,0.0
2018,7,11,0,15,0.0,0.0,2.65,11.8,0.0,0.0,0.0
2018,7,11,0,30,0.0,0.0,2.6,11.7,0.0,0.0,0.0
2018,7,11,0,45,0.0,0.0,2.55,11.6,0.0,0.0,0.0
2018,7,11,1,0,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2018,7,11,1,15,0.0,0.0,2.45,11.45,0.0,0.0,0.0
2018,7,11,1,30,0.0,0.0,2.4,11.4,0.0,0.0,0.0
2018,7,11,1,45,0.0,0.0,2.35,11.35,0.0,0.0,0.0
2018,7,11,2,0,0.0,0.0,2.3,11.3,0.0,0.0,0.0
2018,7,11,2,15,0.0,0.0,2.25,11.3,0.0,0.0,0.0
2018,7,11,2,30,0.0,0.0,2.2,11.3,0.0,0.0,0.0
2018,7,11,2,45,0.0,0.0,2.15,11.25,0.0,0.0,0.0
2018,7,11,3,0,0.0,0.0,2.1,11.2,0.0,0.0,0.0
2018,7,11,3,15,0.0,0.0,2.05,11.2,0.0,0.0,0.0
2018,7,11,3,30,0.0,0.0,2.0,11.2,0.0,0.0,0.0
2018,7,11,3,45,0.0,0.0,1.95,11.15,0.0,0.0,0.0
2018,7,11,4,0,0.0,0.0,1.9,11.1,0.0,0.0,0.0
2018,7,11,4,15,0.0,0.0,1.9,11.3,0.0,0.0,0.0
2018,7,11,4,30,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2018,7,11,4,45,24.0,3.0,1.9,11.65,3.0,0.0,0.0
2018,7,11,5,0,48.0,6.0,1.9,11.8,6.0,9.44,0.0
2018,7,11,5,15,188.5,17.5,1.85,12.2,32.0,40.37,0.0
2018,7,11,5,30,329.0,29.0,1.8,12.6,58.0,95.24,52.92
2018,7,11,5,45,429.5,36.5,1.75,13.0,98.5,144.45,98.05
2018,7,11,6,0,530.0,44.0,1.7,13.4,139.0,204.44,149.93
2018,7,11,6,15,510.5,55.0,1.6,13.85,170.0,238.53,183.75
2018,7,11,6,30,491.0,66.0,1.5,14.3,201.0,270.25,214.14
2018,7,11,6,45,322.0,100.0,1.4,14.7,196.0,256.16,206.37
2018,7,11,7,0,153.0,134.0,1.3,15.1,191.0,216.36,174.87
2018,7,11,7,15,379.5,120.5,1.3,15.55,289.0,341.92,277.47
2018,7,11,7,30,606.0,107.0,1.3,16.0,387.0,481.94,387.42
2018,7,11,7,45,659.0,108.5,1.25,16.4,444.5,545.27,434.32
2018,7,11,8,0,712.0,110.0,1.2,16.8,502.0,611.92,482.67
2018,7,11,8,15,727.5,116.0,1.25,17.25,547.5,659.46,516.0
2018,7,11,8,30,743.0,122.0,1.3,17.7,593.0,704.5,545.83
2018,7,11,8,45,806.0,109.0,1.3,18.1,652.5,767.95,587.41
2018,7,11,9,0,869.0,96.0,1.3,18.5,712.0,829.28,626.29
2018,7,11,9,15,894.5,92.5,1.35,18.8,758.0,874.32,654.33
2018,7,11,9,30,920.0,89.0,1.4,19.1,804.0,918.22,681.46
2018,7,11,9,45,920.0,94.5,1.45,19.45,836.5,947.02,698.33
2018,7,11,10,0,920.0,100.0,1.5,19.8,869.0,972.79,713.35
2018,7,11,10,15,926.5,101.0,1.6,20.0,898.0,996.88,728.46
2018,7,11,10,30,933.0,102.0,1.7,20.2,927.0,1018.04,741.72
2018,7,11,10,45,937.5,103.0,1.75,20.4,949.5,1034.17,751.13
2018,7,11,11,0,942.0,104.0,1.8,20.6,972.0,1047.09,758.63
2018,7,11,11,15,945.5,104.0,1.85,20.75,987.0,1054.68,763.03
2018,7,11,11,30,949.0,104.0,1.9,20.9,1002.0,1058.94,765.49
2018,7,11,11,45,950.5,104.5,1.95,21.0,1010.0,1058.34,765.17
2018,7,11,12,0,952.0,105.0,2.0,21.1,1018.0,1054.37,762.86
2018,7,11,12,15,953.5,104.0,2.05,21.15,1019.0,1045.54,757.74
2018,7,11,12,30,955.0,103.0,2.1,21.2,1020.0,1033.4,750.64
2018,7,11,12,45,955.0,101.5,2.15,21.25,1013.0,1016.06,740.28
2018,7,11,13,0,955.0,100.0,2.2,21.3,1006.0,995.57,727.94
2018,7,11,13,15,952.5,99.5,2.25,21.2,991.5,970.7,713.16
2018,7,11,13,30,950.0,99.0,2.3,21.1,977.0,942.94,696.44
2018,7,11,13,45,946.0,98.5,2.35,21.05,956.0,911.13,676.79
2018,7,11,14,0,942.0,98.0,2.4,21.0,935.0,876.78,655.28
2018,7,11,14,15,936.5,96.5,2.45,20.85,906.5,837.88,630.71
2018,7,11,14,30,931.0,95.0,2.5,20.7,878.0,796.89,604.39
2018,7,11,14,45,923.5,94.0,2.55,20.5,844.0,753.03,575.81
2018,7,11,15,0,916.0,93.0,2.6,20.3,810.0,707.62,545.67
2018,7,11,15,15,906.0,91.0,2.6,20.3,770.5,658.34,509.38
2018,7,11,15,30,896.0,89.0,2.6,20.3,731.0,608.16,471.33
2018,7,11,15,45,882.5,87.5,2.65,19.75,687.0,555.9,431.7
2018,7,11,16,0,869.0,86.0,2.7,19.2,643.0,503.54,390.57
2018,7,11,16,15,851.0,84.0,2.65,18.9,595.0,448.89,345.7
2018,7,11,16,30,833.0,82.0,2.6,18.6,547.0,391.99,297.82
2018,7,11,16,45,810.0,79.0,2.6,18.3,496.5,336.5,249.95
2018,7,11,17,0,787.0,76.0,2.6,18.0,446.0,282.9,202.71
2018,7,11,17,15,756.0,72.5,2.55,17.6,394.5,229.2,155.59
2018,7,11,17,30,725.0,69.0,2.5,17.2,343.0,178.7,112.26
2018,7,11,17,45,682.0,64.5,2.45,16.85,292.0,129.34,73.51
2018,7,11,18,0,639.0,60.0,2.4,16.5,241.0,81.67,42.06
2018,7,11,18,15,576.5,54.0,2.3,16.05,193.0,40.4,30.22
2018,7,11,18,30,514.0,48.0,2.2,15.6,145.0,34.3,24.64
2018,7,11,18,45,417.5,39.5,2.1,15.15,103.5,29.49,19.99
2018,7,11,19,0,321.0,31.0,2.0,14.7,62.0,24.39,14.15
2018,7,11,19,15,192.0,19.5,1.95,14.45,35.5,15.8,0.0
2018,7,11,19,30,63.0,8.0,1.9,14.2,9.0,7.86,0.0
2018,7,11,19,45,31.5,4.0,1.9,13.95,4.5,0.0,0.0
2018,7,11,20,0,0.0,0.0,1.9,13.7,0.0,0.0,0.0
2018,7,11,20,15,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2018,7,11,20,30,0.0,0.0,1.8,13.3,0.0,0.0,0.0
2018,7,11,20,45,0.0,0.0,1.8,13.15,0.0,0.0,0.0
2018,7,11,21,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2018,7,11,21,15,0.0,0.0,1.75,12.9,0.0,0.0,0.0
2018,7,11,21,30,0.0,0.0,1.7,12.8,0.0,0.0,0.0
2018,7,11,21,45,0.0,0.0,1.7,12.65,0.0,0.0,0.0
2018,7,11,22,0,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2018,7,11,22,15,0.0,0.0,1.65,12.45,0.0,0.0,0.0
2018,7,11,22,30,0.0,0.0,1.6,12.4,0.0,0.0,0.0
2018,7,11,22,45,0.0,0.0,1.6,12.3,0.0,0.0,0.0
2018,7,11,23,0,0.0,0.0,1.6,12.2,0.0,0.0,0.0
2018,7,11,23,15,0.0,0.0,1.55,12.15,0.0,0.0,0.0
2018,7,11,23,30,0.0,0.0,1.5,12.1,0.0,0.0,0.0
2018,7,11,23,45,0.0,0.0,1.45,12.05,0.0,0.0,0.0
2018,7,12,0,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
