Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,12,0,15,0.0,0.0,1.4,11.95,0.0,0.0,0.0
2018,7,12,0,30,0.0,0.0,1.4,11.9,0.0,0.0,0.0
2018,7,12,0,45,0.0,0.0,1.4,11.8,0.0,0.0,0.0
2018,7,12,1,0,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,7,12,1,15,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,7,12,1,30,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,7,12,1,45,0.0,0.0,1.35,11.65,0.0,0.0,0.0
2018,7,12,2,0,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,7,12,2,15,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,7,12,2,30,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,7,12,2,45,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,7,12,3,0,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,7,12,3,15,0.0,0.0,1.25,11.6,0.0,0.0,0.0
2018,7,12,3,30,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,7,12,3,45,0.0,0.0,1.2,11.55,0.0,0.0,0.0
2018,7,12,4,0,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,7,12,4,15,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,7,12,4,30,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,7,12,4,45,0.0,0.5,1.25,12.05,0.5,0.0,0.0
2018,7,12,5,0,0.0,1.0,1.3,12.2,1.0,0.98,0.0
2018,7,12,5,15,22.5,7.0,1.35,12.6,9.0,9.61,0.0
2018,7,12,5,30,45.0,13.0,1.4,13.0,17.0,22.85,9.55
2018,7,12,5,45,44.5,19.0,1.45,13.45,25.0,31.52,18.96
2018,7,12,6,0,44.0,25.0,1.5,13.9,33.0,38.14,25.44
2018,7,12,6,15,31.5,34.0,1.55,14.25,40.5,45.62,32.69
2018,7,12,6,30,19.0,43.0,1.6,14.6,48.0,49.44,36.43
2018,7,12,6,45,11.0,64.0,1.6,15.0,67.0,66.69,51.13
2018,7,12,7,0,3.0,85.0,1.6,15.4,86.0,84.16,65.62
2018,7,12,7,15,15.5,119.5,1.6,15.8,126.5,125.71,99.97
2018,7,12,7,30,28.0,154.0,1.6,16.2,167.0,172.75,138.08
2018,7,12,7,45,40.0,174.0,1.65,16.55,195.0,202.12,161.33
2018,7,12,8,0,52.0,194.0,1.7,16.9,223.0,232.47,185.1
2018,7,12,8,15,118.5,209.5,1.75,17.25,282.5,304.48,242.67
2018,7,12,8,30,185.0,225.0,1.8,17.6,342.0,375.56,298.2
2018,7,12,8,45,435.5,188.5,1.85,18.0,490.0,556.96,439.44
2018,7,12,9,0,686.0,152.0,1.9,18.4,638.0,744.15,575.65
2018,7,12,9,15,657.5,175.5,1.95,18.65,662.5,766.26,587.95
2018,7,12,9,30,629.0,199.0,2.0,18.9,687.0,784.29,598.97
2018,7,12,9,45,670.0,192.0,2.0,19.2,733.0,829.97,628.53
2018,7,12,10,0,711.0,185.0,2.0,19.5,779.0,875.25,657.1
2018,7,12,10,15,566.5,252.5,2.05,19.65,736.0,820.42,616.86
2018,7,12,10,30,422.0,320.0,2.1,19.8,693.0,756.0,568.05
2018,7,12,10,45,327.5,358.0,2.1,19.95,651.5,699.0,525.4
2018,7,12,11,0,233.0,396.0,2.1,20.1,610.0,646.21,484.91
2018,7,12,11,15,206.0,432.0,2.15,20.1,623.5,648.99,485.82
2018,7,12,11,30,179.0,468.0,2.2,20.1,637.0,657.73,490.4
2018,7,12,11,45,202.5,471.0,2.25,20.1,664.0,681.89,507.93
2018,7,12,12,0,226.0,474.0,2.3,20.1,691.0,704.98,524.55
2018,7,12,12,15,232.0,473.5,2.35,20.1,696.0,706.01,525.46
2018,7,12,12,30,238.0,473.0,2.4,20.1,701.0,705.96,525.85
2018,7,12,12,45,236.0,469.5,2.5,20.05,694.5,694.19,518.34
2018,7,12,13,0,234.0,466.0,2.6,20.0,688.0,681.65,510.33
2018,7,12,13,15,253.5,454.0,2.6,19.95,691.0,682.26,511.77
2018,7,12,13,30,273.0,442.0,2.6,19.9,694.0,678.09,509.81
2018,7,12,13,45,285.0,428.0,2.65,19.85,686.0,663.81,500.82
2018,7,12,14,0,297.0,414.0,2.7,19.8,678.0,648.13,490.81
2018,7,12,14,15,297.0,399.5,2.7,19.55,656.5,621.01,472.41
2018,7,12,14,30,297.0,385.0,2.7,19.3,635.0,593.28,453.42
2018,7,12,14,45,341.0,345.5,2.65,19.1,621.0,573.09,440.65
2018,7,12,15,0,385.0,306.0,2.6,18.9,607.0,548.38,424.09
2018,7,12,15,15,524.5,237.0,2.6,18.9,625.0,552.6,429.76
2018,7,12,15,30,664.0,168.0,2.6,18.9,643.0,543.37,424.11
2018,7,12,15,45,705.0,141.5,2.5,18.3,618.0,507.08,396.37
2018,7,12,16,0,746.0,115.0,2.4,17.7,593.0,468.06,365.34
2018,7,12,16,15,727.0,110.5,2.35,17.5,547.0,416.47,322.85
2018,7,12,16,30,708.0,106.0,2.3,17.3,501.0,363.55,278.33
2018,7,12,16,45,683.5,101.5,2.25,17.05,453.5,312.45,234.35
2018,7,12,17,0,659.0,97.0,2.2,16.8,406.0,263.51,191.46
2018,7,12,17,15,627.5,91.0,2.15,16.6,358.0,214.05,148.38
2018,7,12,17,30,596.0,85.0,2.1,16.4,310.0,167.91,109.08
2018,7,12,17,45,553.5,78.0,2.1,16.2,263.0,123.12,74.03
2018,7,12,18,0,511.0,71.0,2.1,16.0,216.0,83.13,47.74
2018,7,12,18,15,450.5,63.0,2.1,15.8,172.0,47.05,36.13
2018,7,12,18,30,390.0,55.0,2.1,15.6,128.0,40.71,30.27
2018,7,12,18,45,305.0,43.5,2.05,15.45,90.5,32.88,22.87
2018,7,12,19,0,220.0,32.0,2.0,15.3,53.0,24.77,14.32
2018,7,12,19,15,127.5,19.5,2.0,15.25,30.0,15.39,0.0
2018,7,12,19,30,35.0,7.0,2.0,15.2,7.0,6.88,0.0
2018,7,12,19,45,17.5,3.5,1.95,15.15,3.5,0.0,0.0
2018,7,12,20,0,0.0,0.0,1.9,15.1,0.0,0.0,0.0
2018,7,12,20,15,0.0,0.0,1.85,15.05,0.0,0.0,0.0
2018,7,12,20,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2018,7,12,20,45,0.0,0.0,1.75,14.95,0.0,0.0,0.0
2018,7,12,21,0,0.0,0.0,1.7,14.9,0.0,0.0,0.0
2018,7,12,21,15,0.0,0.0,1.7,14.85,0.0,0.0,0.0
2018,7,12,21,30,0.0,0.0,1.7,14.8,0.0,0.0,0.0
2018,7,12,21,45,0.0,0.0,1.65,14.75,0.0,0.0,0.0
2018,7,12,22,0,0.0,0.0,1.6,14.7,0.0,0.0,0.0
2018,7,12,22,15,0.0,0.0,1.6,14.6,0.0,0.0,0.0
2018,7,12,22,30,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2018,7,12,22,45,0.0,0.0,1.55,14.45,0.0,0.0,0.0
2018,7,12,23,0,0.0,0.0,1.5,14.4,0.0,0.0,0.0
2018,7,12,23,15,0.0,0.0,1.5,14.35,0.0,0.0,0.0
2018,7,12,23,30,0.0,0.0,1.5,14.3,0.0,0.0,0.0
2018,7,12,23,45,0.0,0.0,1.45,14.2,0.0,0.0,0.0
2018,7,13,0,0,0.0,0.0,1.4,14.1,0.0,0.0,0.0
2018,7,13,0,15,0.0,0.0,1.4,14.05,0.0,0.0,0.0
2018,7,13,0,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2018,7,13,0,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2018,7,13,1,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2018,7,13,1,15,0.0,0.0,1.4,13.9,0.0,0.0,0.0
2018,7,13,1,30,0.0,0.0,1.4,13.8,0.0,0.0,0.0
2018,7,13,1,45,0.0,0.0,1.45,13.75,0.0,0.0,0.0
2018,7,13,2,0,0.0,0.0,1.5,13.7,0.0,0.0,0.0
2018,7,13,2,15,0.0,0.0,1.45,13.65,0.0,0.0,0.0
2018,7,13,2,30,0.0,0.0,1.4,13.6,0.0,0.0,0.0
2018,7,13,2,45,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2018,7,13,3,0,0.0,0.0,1.4,13.4,0.0,0.0,0.0
2018,7,13,3,15,0.0,0.0,1.4,13.35,0.0,0.0,0.0
2018,7,13,3,30,0.0,0.0,1.4,13.3,0.0,0.0,0.0
2018,7,13,3,45,0.0,0.0,1.35,13.25,0.0,0.0,0.0
2018,7,13,4,0,0.0,0.0,1.3,13.2,0.0,0.0,0.0
2018,7,13,4,15,0.0,0.0,1.35,13.3,0.0,0.0,0.0
2018,7,13,4,30,0.0,0.0,1.4,13.4,0.0,0.0,0.0
2018,7,13,4,45,2.0,0.5,1.4,13.5,0.5,0.0,0.0
2018,7,13,5,0,4.0,1.0,1.4,13.6,1.0,0.98,0.0
2018,7,13,5,15,2.0,6.0,1.4,13.9,6.0,6.14,0.0
2018,7,13,5,30,0.0,11.0,1.4,14.2,11.0,10.6,2.0
2018,7,13,5,45,0.0,19.0,1.4,14.55,19.0,18.33,9.49
2018,7,13,6,0,0.0,27.0,1.4,14.9,27.0,26.06,16.33
2018,7,13,6,15,0.0,42.0,1.45,15.25,42.0,40.56,28.82
2018,7,13,6,30,0.0,57.0,1.5,15.6,57.0,55.09,41.2
2018,7,13,6,45,7.5,83.5,1.5,16.0,86.0,84.88,66.18
2018,7,13,7,0,15.0,110.0,1.5,16.4,115.0,115.56,91.51
2018,7,13,7,15,8.5,108.5,1.55,16.75,111.5,110.72,87.1
2018,7,13,7,30,2.0,107.0,1.6,17.1,108.0,105.47,82.3
2018,7,13,7,45,5.5,128.0,1.65,17.4,131.0,128.66,100.97
2018,7,13,8,0,9.0,149.0,1.7,17.7,154.0,152.19,119.59
2018,7,13,8,15,37.5,198.0,1.75,18.05,221.5,227.75,179.94
2018,7,13,8,30,66.0,247.0,1.8,18.4,289.0,302.07,237.6
2018,7,13,8,45,68.0,271.5,1.85,18.7,317.0,331.3,258.87
2018,7,13,9,0,70.0,296.0,1.9,19.0,345.0,360.44,280.0
2018,7,13,9,15,126.0,321.0,1.95,19.25,416.0,444.2,343.43
2018,7,13,9,30,182.0,346.0,2.0,19.5,487.0,523.32,401.71
2018,7,13,9,45,431.0,272.5,2.0,19.75,626.5,692.98,529.33
2018,7,13,10,0,680.0,199.0,2.0,20.0,766.0,860.85,647.57
2018,7,13,10,15,499.0,291.0,2.0,20.2,715.0,793.74,594.81
2018,7,13,10,30,318.0,383.0,2.0,20.4,664.0,713.3,533.0
2018,7,13,10,45,337.0,376.5,2.05,20.65,680.5,727.7,543.66
2018,7,13,11,0,356.0,370.0,2.1,20.9,697.0,741.25,552.92
2018,7,13,11,15,437.0,346.5,2.1,21.0,754.5,804.87,597.91
2018,7,13,11,30,518.0,323.0,2.1,21.1,812.0,860.58,636.54
2018,7,13,11,45,522.0,324.0,2.15,21.25,820.5,862.55,637.22
2018,7,13,12,0,526.0,325.0,2.2,21.4,829.0,862.44,637.08
2018,7,13,12,15,687.5,231.5,2.2,21.45,890.5,920.64,679.7
2018,7,13,12,30,849.0,138.0,2.2,21.5,952.0,965.17,708.26
2018,7,13,12,45,856.5,132.0,2.25,21.5,948.0,952.1,699.91
2018,7,13,13,0,864.0,126.0,2.3,21.5,944.0,935.98,690.19
2018,7,13,13,15,862.0,124.5,2.35,21.55,930.5,912.51,675.5
2018,7,13,13,30,860.0,123.0,2.4,21.6,917.0,886.42,659.07
2018,7,13,13,45,856.5,121.0,2.4,21.6,896.5,856.05,639.4
2018,7,13,14,0,853.0,119.0,2.4,21.6,876.0,823.37,618.11
2018,7,13,14,15,847.5,117.0,2.45,21.55,849.0,786.95,594.56
2018,7,13,14,30,842.0,115.0,2.5,21.5,822.0,748.66,569.47
2018,7,13,14,45,835.0,112.5,2.5,21.45,789.5,707.13,541.51
2018,7,13,15,0,828.0,110.0,2.5,21.4,757.0,664.2,511.49
2018,7,13,15,15,816.5,108.0,2.5,21.4,719.0,617.72,477.02
2018,7,13,15,30,805.0,106.0,2.5,21.4,681.0,568.88,440.02
2018,7,13,15,45,791.5,103.0,2.6,21.15,639.0,519.07,401.98
2018,7,13,16,0,778.0,100.0,2.7,20.9,597.0,469.35,362.72
2018,7,13,16,15,761.0,96.5,2.75,20.65,552.0,417.96,320.83
2018,7,13,16,30,744.0,93.0,2.8,20.4,507.0,367.47,278.4
2018,7,13,16,45,720.5,89.0,2.9,20.15,459.5,315.51,233.9
2018,7,13,17,0,697.0,85.0,3.0,19.9,412.0,265.57,190.28
2018,7,13,17,15,665.5,80.5,3.05,19.5,363.5,212.9,144.78
2018,7,13,17,30,634.0,76.0,3.1,19.1,315.0,166.03,105.03
2018,7,13,17,45,590.5,70.5,3.15,18.65,267.0,120.38,69.62
2018,7,13,18,0,547.0,65.0,3.2,18.2,219.0,79.61,43.37
2018,7,13,18,15,485.5,58.0,3.15,17.8,174.5,42.45,31.78
2018,7,13,18,30,424.0,51.0,3.1,17.4,130.0,37.1,26.85
2018,7,13,18,45,334.5,41.0,3.1,16.95,92.0,31.03,21.09
2018,7,13,19,0,245.0,31.0,3.1,16.5,54.0,24.54,13.93
2018,7,13,19,15,143.0,19.0,3.05,16.25,30.5,14.99,0.0
2018,7,13,19,30,41.0,7.0,3.0,16.0,7.0,6.88,0.0
2018,7,13,19,45,20.5,3.5,3.0,15.75,3.5,0.0,0.0
2018,7,13,20,0,0.0,0.0,3.0,15.5,0.0,0.0,0.0
2018,7,13,20,15,0.0,0.0,2.95,15.35,0.0,0.0,0.0
2018,7,13,20,30,0.0,0.0,2.9,15.2,0.0,0.0,0.0
2018,7,13,20,45,0.0,0.0,2.9,15.05,0.0,0.0,0.0
2018,7,13,21,0,0.0,0.0,2.9,14.9,0.0,0.0,0.0
2018,7,13,21,15,0.0,0.0,2.85,14.85,0.0,0.0,0.0
2018,7,13,21,30,0.0,0.0,2.8,14.8,0.0,0.0,0.0
2018,7,13,21,45,0.0,0.0,2.75,14.7,0.0,0.0,0.0
2018,7,13,22,0,0.0,0.0,2.7,14.6,0.0,0.0,0.0
2018,7,13,22,15,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2018,7,13,22,30,0.0,0.0,2.7,14.4,0.0,0.0,0.0
2018,7,13,22,45,0.0,0.0,2.65,14.35,0.0,0.0,0.0
2018,7,13,23,0,0.0,0.0,2.6,14.3,0.0,0.0,0.0
2018,7,13,23,15,0.0,0.0,2.6,14.25,0.0,0.0,0.0
2018,7,13,23,30,0.0,0.0,2.6,14.2,0.0,0.0,0.0
2018,7,13,23,45,0.0,0.0,2.55,14.15,0.0,0.0,0.0
2018,7,14,0,0,0.0,0.0,2.5,14.1,0.0,0.0,0.0
2018,7,14,0,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2018,7,14,0,30,0.0,0.0,2.5,13.9,0.0,0.0,0.0
2018,7,14,0,45,0.0,0.0,2.5,13.8,0.0,0.0,0.0
2018,7,14,1,0,0.0,0.0,2.5,13.7,0.0,0.0,0.0
2018,7,14,1,15,0.0,0.0,2.5,13.65,0.0,0.0,0.0
2018,7,14,1,30,0.0,0.0,2.5,13.6,0.0,0.0,0.0
2018,7,14,1,45,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2018,7,14,2,0,0.0,0.0,2.5,13.4,0.0,0.0,0.0
2018,7,14,2,15,0.0,0.0,2.5,13.4,0.0,0.0,0.0
2018,7,14,2,30,0.0,0.0,2.5,13.4,0.0,0.0,0.0
2018,7,14,2,45,0.0,0.0,2.5,13.35,0.0,0.0,0.0
2018,7,14,3,0,0.0,0.0,2.5,13.3,0.0,0.0,0.0
2018,7,14,3,15,0.0,0.0,2.5,13.25,0.0,0.0,0.0
2018,7,14,3,30,0.0,0.0,2.5,13.2,0.0,0.0,0.0
2018,7,14,3,45,0.0,0.0,2.5,13.15,0.0,0.0,0.0
2018,7,14,4,0,0.0,0.0,2.5,13.1,0.0,0.0,0.0
2018,7,14,4,15,0.0,0.0,2.55,13.15,0.0,0.0,0.0
2018,7,14,4,30,0.0,0.0,2.6,13.2,0.0,0.0,0.0
2018,7,14,4,45,6.0,1.0,2.65,13.3,1.0,0.0,0.0
2018,7,14,5,0,12.0,2.0,2.7,13.4,2.0,1.97,0.0
2018,7,14,5,15,73.0,12.0,2.75,13.65,17.5,20.46,0.0
2018,7,14,5,30,134.0,22.0,2.8,13.9,33.0,51.18,25.75
2018,7,14,5,45,113.0,28.0,2.8,14.2,41.5,60.45,40.07
2018,7,14,6,0,92.0,34.0,2.8,14.5,50.0,63.5,45.2
2018,7,14,6,15,46.0,45.5,2.85,14.85,53.5,62.64,46.64
2018,7,14,6,30,0.0,57.0,2.9,15.2,57.0,55.1,41.25
2018,7,14,6,45,0.5,78.0,2.9,15.6,78.0,76.23,59.03
2018,7,14,7,0,1.0,99.0,2.9,16.0,99.0,97.45,76.59
2018,7,14,7,15,5.0,123.5,2.85,16.35,125.5,124.21,98.49
2018,7,14,7,30,9.0,148.0,2.8,16.7,152.0,151.38,120.37
2018,7,14,7,45,18.0,171.5,2.75,17.1,181.0,181.03,144.0
2018,7,14,8,0,27.0,195.0,2.7,17.5,210.0,216.7,172.08
2018,7,14,8,15,96.5,212.0,2.75,17.8,271.5,291.33,232.35
2018,7,14,8,30,166.0,229.0,2.8,18.1,333.0,365.33,290.87
2018,7,14,8,45,250.0,233.0,2.8,18.45,403.0,449.01,355.87
2018,7,14,9,0,334.0,237.0,2.8,18.8,473.0,531.0,418.07
2018,7,14,9,15,472.0,214.0,2.85,19.05,568.0,643.52,502.96
2018,7,14,9,30,610.0,191.0,2.9,19.3,663.0,758.43,586.81
2018,7,14,9,45,732.0,151.0,2.95,19.5,742.5,839.31,641.61
2018,7,14,10,0,854.0,111.0,3.0,19.7,822.0,921.58,696.38
2018,7,14,10,15,872.0,106.5,3.1,19.85,854.0,949.65,714.06
2018,7,14,10,30,890.0,102.0,3.2,20.0,886.0,975.4,730.63
2018,7,14,10,45,895.0,102.5,3.25,20.1,908.0,991.08,740.25
2018,7,14,11,0,900.0,103.0,3.3,20.2,930.0,1003.71,748.0
2018,7,14,11,15,895.0,109.5,3.35,20.2,943.0,1009.44,751.56
2018,7,14,11,30,890.0,116.0,3.4,20.2,956.0,1011.83,753.07
2018,7,14,11,45,900.5,110.5,3.5,20.2,966.5,1014.2,755.09
2018,7,14,12,0,911.0,105.0,3.6,20.2,977.0,1013.36,755.06
2018,7,14,12,15,764.5,179.5,3.6,20.15,911.5,940.38,705.98
2018,7,14,12,30,618.0,254.0,3.6,20.1,846.0,864.98,654.57
2018,7,14,12,45,760.5,181.0,3.65,20.05,904.5,913.29,689.42
2018,7,14,13,0,903.0,108.0,3.7,20.0,963.0,954.65,717.96
2018,7,14,13,15,900.5,108.0,3.7,20.0,949.5,931.4,702.16
2018,7,14,13,30,898.0,108.0,3.7,20.0,936.0,905.42,684.99
2018,7,14,13,45,894.0,107.0,3.7,20.0,915.5,874.55,664.43
2018,7,14,14,0,890.0,106.0,3.7,20.0,895.0,841.29,642.14
2018,7,14,14,15,884.5,104.0,3.75,19.85,867.5,803.63,617.22
2018,7,14,14,30,879.0,102.0,3.8,19.7,840.0,764.01,590.65
2018,7,14,14,45,871.0,101.0,3.8,19.6,807.0,721.76,561.59
2018,7,14,15,0,863.0,100.0,3.8,19.5,774.0,678.11,530.88
2018,7,14,15,15,852.5,98.0,3.8,19.5,735.5,630.74,494.88
2018,7,14,15,30,842.0,96.0,3.8,19.5,697.0,582.61,457.45
2018,7,14,15,45,829.0,93.5,3.85,19.05,654.5,532.15,418.1
2018,7,14,16,0,816.0,91.0,3.9,18.6,612.0,481.61,377.42
2018,7,14,16,15,799.5,88.0,3.9,18.4,566.0,426.46,331.56
2018,7,14,16,30,783.0,85.0,3.9,18.2,520.0,374.63,287.0
2018,7,14,16,45,761.0,81.5,3.9,17.95,472.0,321.55,240.55
2018,7,14,17,0,739.0,78.0,3.9,17.7,424.0,270.31,194.89
2018,7,14,17,15,708.5,74.0,3.85,17.4,374.5,218.78,149.34
2018,7,14,17,30,678.0,70.0,3.8,17.1,325.0,170.43,107.68
2018,7,14,17,45,636.0,65.0,3.8,16.85,276.0,120.32,68.2
2018,7,14,18,0,594.0,60.0,3.8,16.6,227.0,77.61,40.61
2018,7,14,18,15,532.0,54.0,3.75,16.3,181.0,38.77,28.73
2018,7,14,18,30,470.0,48.0,3.7,16.0,135.0,34.49,24.72
2018,7,14,18,45,377.0,39.0,3.7,15.65,95.5,29.23,19.64
2018,7,14,19,0,284.0,30.0,3.7,15.3,56.0,23.64,13.17
2018,7,14,19,15,167.5,19.0,3.7,15.1,32.0,15.52,0.0
2018,7,14,19,30,51.0,8.0,3.7,14.9,8.0,7.86,0.0
2018,7,14,19,45,25.5,4.0,3.7,14.7,4.0,0.0,0.0
2018,7,14,20,0,0.0,0.0,3.7,14.5,0.0,0.0,0.0
2018,7,14,20,15,0.0,0.0,3.65,14.3,0.0,0.0,0.0
2018,7,14,20,30,0.0,0.0,3.6,14.1,0.0,0.0,0.0
2018,7,14,20,45,0.0,0.0,3.6,13.95,0.0,0.0,0.0
2018,7,14,21,0,0.0,0.0,3.6,13.8,0.0,0.0,0.0
2018,7,14,21,15,0.0,0.0,3.55,13.7,0.0,0.0,0.0
2018,7,14,21,30,0.0,0.0,3.5,13.6,0.0,0.0,0.0
2018,7,14,21,45,0.0,0.0,3.45,13.5,0.0,0.0,0.0
2018,7,14,22,0,0.0,0.0,3.4,13.4,0.0,0.0,0.0
2018,7,14,22,15,0.0,0.0,3.4,13.35,0.0,0.0,0.0
2018,7,14,22,30,0.0,0.0,3.4,13.3,0.0,0.0,0.0
2018,7,14,22,45,0.0,0.0,3.4,13.25,0.0,0.0,0.0
2018,7,14,23,0,0.0,0.0,3.4,13.2,0.0,0.0,0.0
2018,7,14,23,15,0.0,0.0,3.35,13.15,0.0,0.0,0.0
2018,7,14,23,30,0.0,0.0,3.3,13.1,0.0,0.0,0.0
2018,7,14,23,45,0.0,0.0,3.3,13.05,0.0,0.0,0.0
2018,7,15,0,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2018,7,15,0,15,0.0,0.0,3.25,12.95,0.0,0.0,0.0
2018,7,15,0,30,0.0,0.0,3.2,12.9,0.0,0.0,0.0
2018,7,15,0,45,0.0,0.0,3.15,12.85,0.0,0.0,0.0
2018,7,15,1,0,0.0,0.0,3.1,12.8,0.0,0.0,0.0
2018,7,15,1,15,0.0,0.0,3.0,12.75,0.0,0.0,0.0
2018,7,15,1,30,0.0,0.0,2.9,12.7,0.0,0.0,0.0
2018,7,15,1,45,0.0,0.0,2.85,12.6,0.0,0.0,0.0
2018,7,15,2,0,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2018,7,15,2,15,0.0,0.0,2.75,12.45,0.0,0.0,0.0
2018,7,15,2,30,0.0,0.0,2.7,12.4,0.0,0.0,0.0
2018,7,15,2,45,0.0,0.0,2.7,12.35,0.0,0.0,0.0
2018,7,15,3,0,0.0,0.0,2.7,12.3,0.0,0.0,0.0
2018,7,15,3,15,0.0,0.0,2.65,12.25,0.0,0.0,0.0
2018,7,15,3,30,0.0,0.0,2.6,12.2,0.0,0.0,0.0
2018,7,15,3,45,0.0,0.0,2.6,12.15,0.0,0.0,0.0
2018,7,15,4,0,0.0,0.0,2.6,12.1,0.0,0.0,0.0
2018,7,15,4,15,0.0,0.0,2.65,12.2,0.0,0.0,0.0
2018,7,15,4,30,0.0,0.0,2.7,12.3,0.0,0.0,0.0
2018,7,15,4,45,13.5,2.0,2.7,12.35,2.0,0.0,0.0
2018,7,15,5,0,27.0,4.0,2.7,12.4,4.0,0.0,0.0
2018,7,15,5,15,121.0,13.0,2.8,12.75,21.5,26.96,0.0
2018,7,15,5,30,215.0,22.0,2.9,13.1,39.0,65.73,32.31
2018,7,15,5,45,266.0,27.0,3.0,13.4,63.0,95.27,63.1
2018,7,15,6,0,317.0,32.0,3.1,13.7,87.0,129.26,93.77
2018,7,15,6,15,179.0,28.0,3.1,14.0,61.0,93.11,69.98
2018,7,15,6,30,41.0,24.0,3.1,14.3,35.0,41.98,29.88
2018,7,15,6,45,20.5,35.0,3.1,14.65,40.5,42.99,31.1
2018,7,15,7,0,0.0,46.0,3.1,15.0,46.0,44.43,32.22
2018,7,15,7,15,0.0,70.5,3.1,15.25,70.5,68.15,52.1
2018,7,15,7,30,0.0,95.0,3.1,15.5,95.0,92.27,71.99
2018,7,15,7,45,0.5,109.5,3.1,15.8,110.0,106.91,83.76
2018,7,15,8,0,1.0,124.0,3.1,16.1,125.0,121.61,95.44
2018,7,15,8,15,1.5,137.5,3.1,16.4,138.5,135.36,106.22
2018,7,15,8,30,2.0,151.0,3.1,16.7,152.0,149.15,116.93
2018,7,15,8,45,3.5,163.5,3.05,16.95,166.0,162.77,127.46
2018,7,15,9,0,5.0,176.0,3.0,17.2,180.0,176.49,137.99
2018,7,15,9,15,7.0,188.5,3.05,17.45,194.0,190.73,148.91
2018,7,15,9,30,9.0,201.0,3.1,17.7,208.0,205.06,159.83
2018,7,15,9,45,11.0,223.0,3.1,17.9,232.0,229.0,178.2
2018,7,15,10,0,13.0,245.0,3.1,18.1,256.0,252.99,196.43
2018,7,15,10,15,16.5,269.5,3.15,18.2,284.0,280.96,217.74
2018,7,15,10,30,20.0,294.0,3.2,18.3,312.0,308.97,238.9
2018,7,15,10,45,76.5,309.5,3.25,18.45,379.5,386.88,300.06
2018,7,15,11,0,133.0,325.0,3.3,18.6,447.0,466.1,360.77
2018,7,15,11,15,277.5,315.5,3.4,18.65,575.5,606.64,468.62
2018,7,15,11,30,422.0,306.0,3.5,18.7,704.0,747.2,572.57
2018,7,15,11,45,647.0,224.5,3.55,18.7,840.5,886.92,675.18
2018,7,15,12,0,872.0,143.0,3.6,18.7,977.0,1012.77,760.11
2018,7,15,12,15,913.0,124.0,3.65,18.75,997.5,1025.4,767.66
2018,7,15,12,30,954.0,105.0,3.7,18.8,1018.0,1034.04,773.61
2018,7,15,12,45,951.5,105.5,3.75,18.85,1010.5,1016.35,762.03
2018,7,15,13,0,949.0,106.0,3.8,18.9,1003.0,995.57,748.63
2018,7,15,13,15,946.5,105.0,3.8,18.95,988.5,970.3,731.89
2018,7,15,13,30,944.0,104.0,3.8,19.0,974.0,942.16,713.21
2018,7,15,13,45,940.0,102.5,3.8,19.05,952.0,909.49,691.38
2018,7,15,14,0,936.0,101.0,3.8,19.1,930.0,874.28,667.73
2018,7,15,14,15,930.5,100.0,3.85,19.1,902.0,836.0,642.15
2018,7,15,14,30,925.0,99.0,3.9,19.1,874.0,795.62,614.85
2018,7,15,14,45,918.0,97.0,3.9,19.1,840.0,751.3,584.24
2018,7,15,15,0,911.0,95.0,3.9,19.1,806.0,705.38,552.17
2018,7,15,15,15,900.5,93.0,3.9,19.1,766.0,655.88,514.67
2018,7,15,15,30,890.0,91.0,3.9,19.1,726.0,605.53,475.59
2018,7,15,15,45,877.0,89.0,3.9,18.85,682.0,553.23,434.39
2018,7,15,16,0,864.0,87.0,3.9,18.6,638.0,500.77,391.83
2018,7,15,16,15,847.5,84.0,3.9,18.4,590.0,445.97,346.13
2018,7,15,16,30,831.0,81.0,3.9,18.2,542.0,388.8,297.33
2018,7,15,16,45,808.5,77.5,3.85,18.0,491.5,333.01,248.46
2018,7,15,17,0,786.0,74.0,3.8,17.8,441.0,279.06,200.34
2018,7,15,17,15,755.0,71.0,3.8,17.5,390.0,225.77,153.16
2018,7,15,17,30,724.0,68.0,3.8,17.2,339.0,175.68,109.97
2018,7,15,17,45,681.5,63.0,3.8,16.9,288.0,125.92,70.94
2018,7,15,18,0,639.0,58.0,3.8,16.6,237.0,77.92,39.61
2018,7,15,18,15,576.5,52.0,3.7,16.2,189.0,36.69,26.9
2018,7,15,18,30,514.0,46.0,3.6,15.8,141.0,32.81,23.26
2018,7,15,18,45,415.5,38.0,3.5,15.4,100.0,28.4,18.93
2018,7,15,19,0,317.0,30.0,3.4,15.0,59.0,23.75,13.14
2018,7,15,19,15,181.5,18.0,3.4,14.7,32.5,14.58,0.0
2018,7,15,19,30,46.0,6.0,3.4,14.4,6.0,5.9,0.0
2018,7,15,19,45,23.0,3.0,3.35,14.15,3.0,0.0,0.0
2018,7,15,20,0,0.0,0.0,3.3,13.9,0.0,0.0,0.0
2018,7,15,20,15,0.0,0.0,3.3,13.75,0.0,0.0,0.0
2018,7,15,20,30,0.0,0.0,3.3,13.6,0.0,0.0,0.0
2018,7,15,20,45,0.0,0.0,3.25,13.45,0.0,0.0,0.0
2018,7,15,21,0,0.0,0.0,3.2,13.3,0.0,0.0,0.0
2018,7,15,21,15,0.0,0.0,3.2,13.2,0.0,0.0,0.0
2018,7,15,21,30,0.0,0.0,3.2,13.1,0.0,0.0,0.0
2018,7,15,21,45,0.0,0.0,3.2,13.05,0.0,0.0,0.0
2018,7,15,22,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2018,7,15,22,15,0.0,0.0,3.2,12.9,0.0,0.0,0.0
2018,7,15,22,30,0.0,0.0,3.2,12.8,0.0,0.0,0.0
2018,7,15,22,45,0.0,0.0,3.15,12.75,0.0,0.0,0.0
2018,7,15,23,0,0.0,0.0,3.1,12.7,0.0,0.0,0.0
2018,7,15,23,15,0.0,0.0,3.1,12.65,0.0,0.0,0.0
2018,7,15,23,30,0.0,0.0,3.1,12.6,0.0,0.0,0.0
2018,7,15,23,45,0.0,0.0,3.1,12.55,0.0,0.0,0.0
2018,7,16,0,0,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2018,7,16,0,15,0.0,0.0,3.1,12.4,0.0,0.0,0.0
2018,7,16,0,30,0.0,0.0,3.1,12.3,0.0,0.0,0.0
2018,7,16,0,45,0.0,0.0,3.05,12.25,0.0,0.0,0.0
2018,7,16,1,0,0.0,0.0,3.0,12.2,0.0,0.0,0.0
2018,7,16,1,15,0.0,0.0,3.0,12.15,0.0,0.0,0.0
2018,7,16,1,30,0.0,0.0,3.0,12.1,0.0,0.0,0.0
2018,7,16,1,45,0.0,0.0,3.0,12.05,0.0,0.0,0.0
2018,7,16,2,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2018,7,16,2,15,0.0,0.0,2.95,11.95,0.0,0.0,0.0
2018,7,16,2,30,0.0,0.0,2.9,11.9,0.0,0.0,0.0
2018,7,16,2,45,0.0,0.0,2.85,11.85,0.0,0.0,0.0
2018,7,16,3,0,0.0,0.0,2.8,11.8,0.0,0.0,0.0
2018,7,16,3,15,0.0,0.0,2.75,11.75,0.0,0.0,0.0
2018,7,16,3,30,0.0,0.0,2.7,11.7,0.0,0.0,0.0
2018,7,16,3,45,0.0,0.0,2.7,11.65,0.0,0.0,0.0
2018,7,16,4,0,0.0,0.0,2.7,11.6,0.0,0.0,0.0
2018,7,16,4,15,0.0,0.0,2.7,11.75,0.0,0.0,0.0
2018,7,16,4,30,0.0,0.0,2.7,11.9,0.0,0.0,0.0
2018,7,16,4,45,7.5,1.0,2.7,12.0,1.0,0.0,0.0
2018,7,16,5,0,15.0,2.0,2.7,12.1,2.0,0.0,0.0
2018,7,16,5,15,7.5,5.0,2.75,12.5,5.0,5.78,0.0
2018,7,16,5,30,0.0,8.0,2.8,12.9,8.0,7.71,0.0
2018,7,16,5,45,0.0,13.5,2.9,13.25,13.5,13.02,5.08
2018,7,16,6,0,0.0,19.0,3.0,13.6,19.0,18.32,9.84
2018,7,16,6,15,0.0,24.5,2.95,14.0,24.5,23.64,14.53
2018,7,16,6,30,0.0,30.0,2.9,14.4,30.0,28.95,19.14
2018,7,16,6,45,0.0,39.5,2.9,14.8,39.5,38.14,26.95
2018,7,16,7,0,0.0,49.0,2.9,15.2,49.0,47.33,34.66
2018,7,16,7,15,0.0,76.5,2.85,15.55,76.5,73.98,56.93
2018,7,16,7,30,0.0,104.0,2.8,15.9,104.0,101.31,79.38
2018,7,16,7,45,0.5,117.5,2.8,16.3,118.0,114.96,90.21
2018,7,16,8,0,1.0,131.0,2.8,16.7,132.0,128.66,100.95
2018,7,16,8,15,6.5,160.5,2.75,17.05,165.0,162.13,127.73
2018,7,16,8,30,12.0,190.0,2.7,17.4,198.0,196.12,154.47
2018,7,16,8,45,31.0,226.5,2.7,17.75,248.0,254.34,200.34
2018,7,16,9,0,50.0,263.0,2.7,18.1,298.0,308.95,242.45
2018,7,16,9,15,254.5,250.5,2.7,18.45,445.0,487.02,383.58
2018,7,16,9,30,459.0,238.0,2.7,18.8,592.0,670.39,521.16
2018,7,16,9,45,687.0,170.0,2.7,19.15,727.0,820.93,628.88
2018,7,16,10,0,915.0,102.0,2.7,19.5,862.0,968.36,726.44
2018,7,16,10,15,931.5,98.5,2.7,19.75,895.0,997.3,742.55
2018,7,16,10,30,948.0,95.0,2.7,20.0,928.0,1023.67,758.03
2018,7,16,10,45,952.5,96.0,2.7,20.25,951.0,1040.21,767.06
2018,7,16,11,0,957.0,97.0,2.7,20.5,974.0,1053.47,774.11
2018,7,16,11,15,960.0,97.5,2.75,20.65,989.5,1061.36,778.61
2018,7,16,11,30,963.0,98.0,2.8,20.8,1005.0,1065.84,781.06
2018,7,16,11,45,964.5,98.0,2.85,20.95,1013.0,1064.86,780.12
2018,7,16,12,0,966.0,98.0,2.9,21.1,1021.0,1060.45,777.12
2018,7,16,12,15,963.5,99.5,2.95,21.1,1020.5,1050.2,770.91
2018,7,16,12,30,961.0,101.0,3.0,21.1,1020.0,1036.66,762.68
2018,7,16,12,45,956.0,103.5,3.05,21.1,1012.0,1018.5,751.5
2018,7,16,13,0,951.0,106.0,3.1,21.1,1004.0,997.28,738.35
2018,7,16,13,15,948.0,105.5,3.15,21.05,989.5,972.0,722.65
2018,7,16,13,30,945.0,105.0,3.2,21.0,975.0,943.85,705.0
2018,7,16,13,45,941.0,104.0,3.25,20.9,953.5,911.62,684.62
2018,7,16,14,0,937.0,103.0,3.3,20.8,932.0,876.84,662.36
2018,7,16,14,15,931.0,101.5,3.35,20.65,903.5,837.62,636.94
2018,7,16,14,30,925.0,100.0,3.4,20.5,875.0,796.33,609.8
2018,7,16,14,45,917.0,98.5,3.4,20.35,840.5,751.73,579.74
2018,7,16,15,0,909.0,97.0,3.4,20.2,806.0,705.62,548.15
2018,7,16,15,15,898.5,95.5,3.4,20.2,766.5,656.64,511.4
2018,7,16,15,30,888.0,94.0,3.4,20.2,727.0,606.8,473.09
2018,7,16,15,45,875.0,91.5,3.4,19.85,682.5,554.07,432.16
2018,7,16,16,0,862.0,89.0,3.4,19.5,638.0,501.2,389.83
2018,7,16,16,15,845.5,86.0,3.4,19.3,590.0,446.45,344.54
2018,7,16,16,30,829.0,83.0,3.4,19.1,542.0,389.36,296.15
2018,7,16,16,45,807.0,79.5,3.35,18.9,492.0,333.79,247.78
2018,7,16,17,0,785.0,76.0,3.3,18.7,442.0,280.01,200.09
2018,7,16,17,15,754.5,72.5,3.25,18.35,390.5,226.4,152.95
2018,7,16,17,30,724.0,69.0,3.2,18.0,339.0,175.95,109.72
2018,7,16,17,45,682.0,64.0,3.15,17.7,288.0,126.25,70.98
2018,7,16,18,0,640.0,59.0,3.1,17.4,237.0,78.16,39.86
2018,7,16,18,15,577.0,52.5,3.0,16.95,188.5,36.48,26.62
2018,7,16,18,30,514.0,46.0,2.9,16.5,140.0,32.9,23.26
2018,7,16,18,45,415.0,38.0,2.75,16.05,99.0,28.49,18.93
2018,7,16,19,0,316.0,30.0,2.6,15.6,58.0,23.86,13.03
2018,7,16,19,15,180.5,18.0,2.6,15.3,32.0,14.67,0.0
2018,7,16,19,30,45.0,6.0,2.6,15.0,6.0,5.9,0.0
2018,7,16,19,45,22.5,3.0,2.6,14.75,3.0,0.0,0.0
2018,7,16,20,0,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2018,7,16,20,15,0.0,0.0,2.6,14.3,0.0,0.0,0.0
2018,7,16,20,30,0.0,0.0,2.6,14.1,0.0,0.0,0.0
2018,7,16,20,45,0.0,0.0,2.55,13.9,0.0,0.0,0.0
2018,7,16,21,0,0.0,0.0,2.5,13.7,0.0,0.0,0.0
2018,7,16,21,15,0.0,0.0,2.5,13.55,0.0,0.0,0.0
2018,7,16,21,30,0.0,0.0,2.5,13.4,0.0,0.0,0.0
2018,7,16,21,45,0.0,0.0,2.45,13.25,0.0,0.0,0.0
2018,7,16,22,0,0.0,0.0,2.4,13.1,0.0,0.0,0.0
2018,7,16,22,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2018,7,16,22,30,0.0,0.0,2.4,12.9,0.0,0.0,0.0
2018,7,16,22,45,0.0,0.0,2.35,12.8,0.0,0.0,0.0
2018,7,16,23,0,0.0,0.0,2.3,12.7,0.0,0.0,0.0
2018,7,16,23,15,0.0,0.0,2.3,12.6,0.0,0.0,0.0
2018,7,16,23,30,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2018,7,16,23,45,0.0,0.0,2.3,12.45,0.0,0.0,0.0
2018,7,17,0,0,0.0,0.0,2.3,12.4,0.0,0.0,0.0
2018,7,17,0,15,0.0,0.0,2.3,12.3,0.0,0.0,0.0
2018,7,17,0,30,0.0,0.0,2.3,12.2,0.0,0.0,0.0
2018,7,17,0,45,0.0,0.0,2.3,12.05,0.0,0.0,0.0
2018,7,17,1,0,0.0,0.0,2.3,11.9,0.0,0.0,0.0
2018,7,17,1,15,0.0,0.0,2.3,11.85,0.0,0.0,0.0
2018,7,17,1,30,0.0,0.0,2.3,11.8,0.0,0.0,0.0
2018,7,17,1,45,0.0,0.0,2.3,11.75,0.0,0.0,0.0
2018,7,17,2,0,0.0,0.0,2.3,11.7,0.0,0.0,0.0
2018,7,17,2,15,0.0,0.0,2.25,11.65,0.0,0.0,0.0
2018,7,17,2,30,0.0,0.0,2.2,11.6,0.0,0.0,0.0
2018,7,17,2,45,0.0,0.0,2.2,11.55,0.0,0.0,0.0
2018,7,17,3,0,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2018,7,17,3,15,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2018,7,17,3,30,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2018,7,17,3,45,0.0,0.0,2.2,11.45,0.0,0.0,0.0
2018,7,17,4,0,0.0,0.0,2.2,11.4,0.0,0.0,0.0
2018,7,17,4,15,0.0,0.0,2.25,11.55,0.0,0.0,0.0
2018,7,17,4,30,0.0,0.0,2.3,11.7,0.0,0.0,0.0
2018,7,17,4,45,0.0,0.5,2.3,11.9,0.5,0.0,0.0
2018,7,17,5,0,0.0,1.0,2.3,12.1,1.0,0.0,0.0
2018,7,17,5,15,0.0,6.0,2.35,12.5,6.0,5.9,0.0
2018,7,17,5,30,0.0,11.0,2.4,12.9,11.0,10.61,1.26
2018,7,17,5,45,0.0,20.5,2.5,13.35,20.5,19.78,10.62
2018,7,17,6,0,0.0,30.0,2.6,13.8,30.0,28.96,18.78
2018,7,17,6,15,0.0,40.0,2.55,14.2,40.0,38.63,27.25
2018,7,17,6,30,0.0,50.0,2.5,14.6,50.0,48.3,35.59
2018,7,17,6,45,2.5,71.0,2.5,15.0,72.0,70.04,53.96
2018,7,17,7,0,5.0,92.0,2.5,15.4,94.0,92.3,72.51
2018,7,17,7,15,10.0,116.0,2.5,15.85,120.5,119.25,94.66
2018,7,17,7,30,15.0,140.0,2.5,16.3,147.0,146.7,116.85
2018,7,17,7,45,15.0,156.0,2.45,16.7,163.5,163.24,129.73
2018,7,17,8,0,15.0,172.0,2.4,17.1,180.0,179.74,142.41
2018,7,17,8,15,38.5,192.5,2.4,17.5,216.0,222.74,176.75
2018,7,17,8,30,62.0,213.0,2.4,17.9,252.0,263.0,208.36
2018,7,17,8,45,152.0,203.0,2.4,18.3,307.5,332.02,264.18
2018,7,17,9,0,242.0,193.0,2.4,18.7,363.0,407.34,323.55
2018,7,17,9,15,247.0,206.5,2.4,19.0,388.5,433.39,342.04
2018,7,17,9,30,252.0,220.0,2.4,19.3,414.0,458.91,360.14
2018,7,17,9,45,298.5,237.0,2.4,19.6,477.0,534.01,415.47
2018,7,17,10,0,345.0,254.0,2.4,19.9,540.0,601.6,463.97
2018,7,17,10,15,323.0,271.0,2.4,20.1,546.0,604.38,463.74
2018,7,17,10,30,301.0,288.0,2.4,20.3,552.0,596.78,456.71
2018,7,17,10,45,362.0,279.0,2.4,20.55,604.5,658.08,501.21
2018,7,17,11,0,423.0,270.0,2.4,20.8,657.0,711.03,538.78
2018,7,17,11,15,578.5,229.5,2.45,20.9,768.5,827.13,622.45
2018,7,17,11,30,734.0,189.0,2.5,21.0,880.0,936.03,694.82
2018,7,17,11,45,789.0,173.0,2.5,21.1,921.5,971.82,716.87
2018,7,17,12,0,844.0,157.0,2.5,21.2,963.0,998.61,733.61
2018,7,17,12,15,895.5,133.0,2.55,21.25,988.5,1016.88,745.53
2018,7,17,12,30,947.0,109.0,2.6,21.3,1014.0,1030.93,754.88
2018,7,17,12,45,940.0,112.5,2.6,21.3,1005.5,1012.02,742.6
2018,7,17,13,0,933.0,116.0,2.6,21.3,997.0,990.17,728.76
2018,7,17,13,15,930.5,115.0,2.65,21.25,982.5,965.19,713.51
2018,7,17,13,30,928.0,114.0,2.7,21.2,968.0,937.39,696.33
2018,7,17,13,45,923.0,114.0,2.75,21.1,946.5,905.7,676.58
2018,7,17,14,0,918.0,114.0,2.8,21.0,925.0,871.56,655.03
2018,7,17,14,15,912.0,112.5,2.85,20.85,897.0,832.92,630.29
2018,7,17,14,30,906.0,111.0,2.9,20.7,869.0,792.26,603.86
2018,7,17,14,45,897.5,109.5,2.95,20.55,834.5,747.97,574.53
2018,7,17,15,0,889.0,108.0,3.0,20.4,800.0,702.25,543.21
2018,7,17,15,15,877.5,106.0,3.0,20.4,760.0,652.96,506.51
2018,7,17,15,30,866.0,104.0,3.0,20.4,720.0,602.94,468.34
2018,7,17,15,45,852.5,101.5,3.05,20.0,676.0,550.9,428.42
2018,7,17,16,0,839.0,99.0,3.1,19.6,632.0,496.39,385.35
2018,7,17,16,15,821.5,95.0,3.15,19.3,584.0,441.08,340.1
2018,7,17,16,30,804.0,91.0,3.2,19.0,536.0,386.66,294.14
2018,7,17,16,45,780.0,88.0,3.2,18.7,486.0,332.15,246.98
2018,7,17,17,0,756.0,85.0,3.2,18.4,436.0,279.68,200.71
2018,7,17,17,15,723.5,81.0,3.2,18.0,385.0,226.73,154.44
2018,7,17,17,30,691.0,77.0,3.2,17.6,334.0,174.1,109.72
2018,7,17,17,45,645.0,71.5,3.2,17.25,283.0,125.05,71.74
2018,7,17,18,0,599.0,66.0,3.2,16.9,232.0,81.2,44.02
2018,7,17,18,15,531.5,59.0,3.1,16.45,184.0,41.39,31.01
2018,7,17,18,30,464.0,52.0,3.0,16.0,136.0,38.45,28.16
2018,7,17,18,45,361.5,42.0,2.9,15.6,95.5,32.43,22.33
2018,7,17,19,0,259.0,32.0,2.8,15.2,55.0,26.04,14.54
2018,7,17,19,15,144.5,18.5,2.8,15.0,30.0,18.18,0.0
2018,7,17,19,30,30.0,5.0,2.8,14.8,5.0,4.91,0.0
2018,7,17,19,45,15.0,2.5,2.75,14.55,2.5,0.0,0.0
2018,7,17,20,0,0.0,0.0,2.7,14.3,0.0,0.0,0.0
2018,7,17,20,15,0.0,0.0,2.7,14.2,0.0,0.0,0.0
2018,7,17,20,30,0.0,0.0,2.7,14.1,0.0,0.0,0.0
2018,7,17,20,45,0.0,0.0,2.65,13.95,0.0,0.0,0.0
2018,7,17,21,0,0.0,0.0,2.6,13.8,0.0,0.0,0.0
2018,7,17,21,15,0.0,0.0,2.6,13.7,0.0,0.0,0.0
2018,7,17,21,30,0.0,0.0,2.6,13.6,0.0,0.0,0.0
2018,7,17,21,45,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2018,7,17,22,0,0.0,0.0,2.5,13.4,0.0,0.0,0.0
2018,7,17,22,15,0.0,0.0,2.5,13.3,0.0,0.0,0.0
2018,7,17,22,30,0.0,0.0,2.5,13.2,0.0,0.0,0.0
2018,7,17,22,45,0.0,0.0,2.45,13.05,0.0,0.0,0.0
2018,7,17,23,0,0.0,0.0,2.4,12.9,0.0,0.0,0.0
2018,7,17,23,15,0.0,0.0,2.4,12.85,0.0,0.0,0.0
2018,7,17,23,30,0.0,0.0,2.4,12.8,0.0,0.0,0.0
2018,7,17,23,45,0.0,0.0,2.35,12.75,0.0,0.0,0.0
2018,7,18,0,0,0.0,0.0,2.3,12.7,0.0,0.0,0.0
2018,7,18,0,15,0.0,0.0,2.3,12.6,0.0,0.0,0.0
2018,7,18,0,30,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2018,7,18,0,45,0.0,0.0,2.3,12.45,0.0,0.0,0.0
2018,7,18,1,0,0.0,0.0,2.3,12.4,0.0,0.0,0.0
2018,7,18,1,15,0.0,0.0,2.3,12.35,0.0,0.0,0.0
2018,7,18,1,30,0.0,0.0,2.3,12.3,0.0,0.0,0.0
2018,7,18,1,45,0.0,0.0,2.25,12.25,0.0,0.0,0.0
2018,7,18,2,0,0.0,0.0,2.2,12.2,0.0,0.0,0.0
2018,7,18,2,15,0.0,0.0,2.2,12.2,0.0,0.0,0.0
2018,7,18,2,30,0.0,0.0,2.2,12.2,0.0,0.0,0.0
2018,7,18,2,45,0.0,0.0,2.15,12.15,0.0,0.0,0.0
2018,7,18,3,0,0.0,0.0,2.1,12.1,0.0,0.0,0.0
2018,7,18,3,15,0.0,0.0,2.1,12.1,0.0,0.0,0.0
2018,7,18,3,30,0.0,0.0,2.1,12.1,0.0,0.0,0.0
2018,7,18,3,45,0.0,0.0,2.1,12.1,0.0,0.0,0.0
2018,7,18,4,0,0.0,0.0,2.1,12.1,0.0,0.0,0.0
2018,7,18,4,15,0.0,0.0,2.1,12.3,0.0,0.0,0.0
2018,7,18,4,30,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2018,7,18,4,45,7.0,1.0,2.1,12.75,1.0,0.0,0.0
2018,7,18,5,0,14.0,2.0,2.1,13.0,2.0,0.0,0.0
2018,7,18,5,15,121.0,14.5,2.15,13.45,23.0,27.91,0.0
2018,7,18,5,30,228.0,27.0,2.2,13.9,44.0,71.09,31.3
2018,7,18,5,45,334.0,37.5,2.25,14.4,82.5,120.41,79.97
2018,7,18,6,0,440.0,48.0,2.3,14.9,121.0,179.21,130.0
2018,7,18,6,15,336.5,53.5,2.25,15.25,120.5,173.52,132.67
2018,7,18,6,30,233.0,59.0,2.2,15.6,120.0,158.04,124.59
2018,7,18,6,45,124.0,88.0,2.15,16.0,121.0,145.94,116.69
2018,7,18,7,0,15.0,117.0,2.1,16.4,122.0,122.95,97.6
2018,7,18,7,15,107.0,141.0,2.0,16.8,188.5,205.56,165.93
2018,7,18,7,30,199.0,165.0,1.9,17.2,255.0,295.08,238.17
2018,7,18,7,45,472.5,132.0,1.8,17.6,378.5,446.33,359.35
2018,7,18,8,0,746.0,99.0,1.7,18.0,502.0,617.02,489.28
2018,7,18,8,15,719.5,111.0,1.7,18.35,528.5,644.4,506.65
2018,7,18,8,30,693.0,123.0,1.7,18.7,555.0,666.32,520.31
2018,7,18,8,45,527.5,173.5,1.65,19.05,516.0,615.83,479.15
2018,7,18,9,0,362.0,224.0,1.6,19.4,477.0,547.88,424.79
2018,7,18,9,15,382.5,236.5,1.65,19.6,518.0,590.03,455.34
2018,7,18,9,30,403.0,249.0,1.7,19.8,559.0,632.13,484.57
2018,7,18,9,45,550.5,216.5,1.75,20.05,660.5,745.27,566.45
2018,7,18,10,0,698.0,184.0,1.8,20.3,762.0,860.55,644.36
2018,7,18,10,15,716.5,185.5,1.8,20.45,797.0,892.46,663.15
2018,7,18,10,30,735.0,187.0,1.8,20.6,832.0,922.46,681.42
2018,7,18,10,45,792.5,167.5,1.85,20.75,878.5,963.03,707.09
2018,7,18,11,0,850.0,148.0,1.9,20.9,925.0,999.59,729.87
2018,7,18,11,15,809.5,169.5,1.95,21.0,919.5,991.13,723.82
2018,7,18,11,30,769.0,191.0,2.0,21.1,914.0,972.86,712.01
2018,7,18,11,45,823.5,167.0,2.05,21.2,947.0,999.91,729.74
2018,7,18,12,0,878.0,143.0,2.1,21.3,980.0,1018.25,741.37
2018,7,18,12,15,726.5,226.0,2.2,21.3,919.0,953.12,700.01
2018,7,18,12,30,575.0,309.0,2.3,21.3,858.0,877.48,648.66
2018,7,18,12,45,459.5,368.5,2.35,21.3,805.0,814.78,603.8
2018,7,18,13,0,344.0,428.0,2.4,21.3,752.0,750.54,557.05
2018,7,18,13,15,334.0,425.5,2.45,21.25,736.5,728.16,542.48
2018,7,18,13,30,324.0,423.0,2.5,21.2,721.0,705.18,527.05
2018,7,18,13,45,486.0,332.5,2.55,21.15,767.5,745.88,561.38
2018,7,18,14,0,648.0,242.0,2.6,21.1,814.0,774.29,586.17
2018,7,18,14,15,658.5,230.5,2.65,21.0,796.0,746.76,567.64
2018,7,18,14,30,669.0,219.0,2.7,20.9,778.0,716.84,547.5
2018,7,18,14,45,582.0,245.0,2.7,20.75,717.0,650.45,498.7
2018,7,18,15,0,495.0,271.0,2.7,20.6,656.0,589.35,453.21
2018,7,18,15,15,465.5,265.5,2.7,20.6,613.0,541.18,417.55
2018,7,18,15,30,436.0,260.0,2.7,20.6,570.0,494.8,382.57
2018,7,18,15,45,609.0,187.0,2.85,20.2,590.0,496.55,385.72
2018,7,18,16,0,782.0,114.0,3.0,19.8,610.0,482.38,374.43
2018,7,18,16,15,780.5,105.5,3.1,19.4,568.5,432.59,333.58
2018,7,18,16,30,779.0,97.0,3.2,19.0,527.0,382.12,290.88
2018,7,18,16,45,754.0,92.5,3.3,18.65,476.5,327.19,243.67
2018,7,18,17,0,729.0,88.0,3.4,18.3,426.0,274.45,197.43
2018,7,18,17,15,695.5,84.0,3.45,17.8,375.5,219.79,149.99
2018,7,18,17,30,662.0,80.0,3.5,17.3,325.0,171.29,108.8
2018,7,18,17,45,584.5,77.0,3.55,16.8,269.5,122.62,72.5
2018,7,18,18,0,507.0,74.0,3.6,16.3,214.0,82.67,48.48
2018,7,18,18,15,455.5,63.0,3.5,15.85,169.5,45.02,34.28
2018,7,18,18,30,404.0,52.0,3.4,15.4,125.0,38.53,28.28
2018,7,18,18,45,285.5,42.0,3.3,15.0,85.5,31.91,21.91
2018,7,18,19,0,167.0,32.0,3.2,14.6,46.0,25.01,13.55
2018,7,18,19,15,88.5,18.0,3.0,14.4,25.0,17.69,0.0
2018,7,18,19,30,10.0,4.0,2.8,14.2,4.0,3.93,0.0
2018,7,18,19,45,5.0,2.0,2.65,14.05,2.0,0.0,0.0
2018,7,18,20,0,0.0,0.0,2.5,13.9,0.0,0.0,0.0
2018,7,18,20,15,0.0,0.0,2.4,13.75,0.0,0.0,0.0
2018,7,18,20,30,0.0,0.0,2.3,13.6,0.0,0.0,0.0
2018,7,18,20,45,0.0,0.0,2.2,13.45,0.0,0.0,0.0
2018,7,18,21,0,0.0,0.0,2.1,13.3,0.0,0.0,0.0
2018,7,18,21,15,0.0,0.0,2.05,13.2,0.0,0.0,0.0
2018,7,18,21,30,0.0,0.0,2.0,13.1,0.0,0.0,0.0
2018,7,18,21,45,0.0,0.0,2.0,13.05,0.0,0.0,0.0
2018,7,18,22,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2018,7,18,22,15,0.0,0.0,2.05,12.9,0.0,0.0,0.0
2018,7,18,22,30,0.0,0.0,2.1,12.8,0.0,0.0,0.0
2018,7,18,22,45,0.0,0.0,2.15,12.7,0.0,0.0,0.0
2018,7,18,23,0,0.0,0.0,2.2,12.6,0.0,0.0,0.0
2018,7,18,23,15,0.0,0.0,2.2,12.55,0.0,0.0,0.0
2018,7,18,23,30,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2018,7,18,23,45,0.0,0.0,2.25,12.45,0.0,0.0,0.0
2018,7,19,0,0,0.0,0.0,2.3,12.4,0.0,0.0,0.0
2018,7,19,0,15,0.0,0.0,2.3,12.35,0.0,0.0,0.0
2018,7,19,0,30,0.0,0.0,2.3,12.3,0.0,0.0,0.0
2018,7,19,0,45,0.0,0.0,2.3,12.25,0.0,0.0,0.0
2018,7,19,1,0,0.0,0.0,2.3,12.2,0.0,0.0,0.0
2018,7,19,1,15,0.0,0.0,2.3,12.15,0.0,0.0,0.0
2018,7,19,1,30,0.0,0.0,2.3,12.1,0.0,0.0,0.0
2018,7,19,1,45,0.0,0.0,2.25,12.05,0.0,0.0,0.0
2018,7,19,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2018,7,19,2,15,0.0,0.0,2.2,11.95,0.0,0.0,0.0
2018,7,19,2,30,0.0,0.0,2.2,11.9,0.0,0.0,0.0
2018,7,19,2,45,0.0,0.0,2.2,11.85,0.0,0.0,0.0
2018,7,19,3,0,0.0,0.0,2.2,11.8,0.0,0.0,0.0
2018,7,19,3,15,0.0,0.0,2.2,11.75,0.0,0.0,0.0
2018,7,19,3,30,0.0,0.0,2.2,11.7,0.0,0.0,0.0
2018,7,19,3,45,0.0,0.0,2.2,11.7,0.0,0.0,0.0
2018,7,19,4,0,0.0,0.0,2.2,11.7,0.0,0.0,0.0
2018,7,19,4,15,0.0,0.0,2.35,11.9,0.0,0.0,0.0
2018,7,19,4,30,0.0,0.0,2.5,12.1,0.0,0.0,0.0
2018,7,19,4,45,6.5,1.0,2.6,12.3,1.0,0.0,0.0
2018,7,19,5,0,13.0,2.0,2.7,12.5,2.0,0.0,0.0
2018,7,19,5,15,116.5,14.5,2.9,12.9,22.5,27.23,0.0
2018,7,19,5,30,220.0,27.0,3.1,13.3,43.0,69.11,28.57
2018,7,19,5,45,222.0,29.5,3.3,13.65,56.0,85.6,56.01
2018,7,19,6,0,224.0,32.0,3.5,14.0,69.0,102.53,73.68
2018,7,19,6,15,112.0,37.0,3.4,14.25,55.5,77.4,57.76
2018,7,19,6,30,0.0,42.0,3.3,14.5,42.0,40.56,28.98
2018,7,19,6,45,0.0,55.5,3.2,14.8,55.5,53.62,40.11
2018,7,19,7,0,0.0,69.0,3.1,15.1,69.0,66.7,51.06
2018,7,19,7,15,3.5,100.0,2.95,15.4,101.5,99.5,78.37
2018,7,19,7,30,7.0,131.0,2.8,15.7,134.0,132.86,105.68
2018,7,19,7,45,23.5,156.5,2.6,16.0,169.0,173.31,138.58
2018,7,19,8,0,40.0,182.0,2.4,16.3,204.0,211.76,169.31
2018,7,19,8,15,121.0,205.0,2.25,16.7,279.0,301.26,241.56
2018,7,19,8,30,202.0,228.0,2.1,17.1,354.0,398.19,317.17
2018,7,19,8,45,288.5,230.5,2.0,17.5,424.5,476.28,376.78
2018,7,19,9,0,375.0,233.0,1.9,17.9,495.0,568.04,444.56
2018,7,19,9,15,526.0,210.0,1.8,18.35,601.0,684.47,529.42
2018,7,19,9,30,677.0,187.0,1.7,18.8,707.0,812.2,616.99
2018,7,19,9,45,782.5,153.0,1.65,19.2,780.0,885.87,662.83
2018,7,19,10,0,888.0,119.0,1.6,19.6,853.0,960.01,708.13
2018,7,19,10,15,894.5,121.0,1.65,19.95,882.5,984.74,721.98
2018,7,19,10,30,901.0,123.0,1.7,20.3,912.0,1006.59,734.58
2018,7,19,10,45,905.5,124.5,1.75,20.65,934.5,1022.98,743.73
2018,7,19,11,0,910.0,126.0,1.8,21.0,957.0,1036.23,751.01
2018,7,19,11,15,912.5,126.5,1.9,21.2,972.0,1043.25,755.58
2018,7,19,11,30,915.0,127.0,2.0,21.4,987.0,1047.0,758.22
2018,7,19,11,45,916.0,128.0,2.1,21.6,995.0,1046.48,758.26
2018,7,19,12,0,917.0,129.0,2.2,21.8,1003.0,1042.67,756.3
2018,7,19,12,15,918.0,128.5,2.35,21.75,1004.0,1034.1,752.68
2018,7,19,12,30,919.0,128.0,2.5,21.7,1005.0,1022.32,747.0
2018,7,19,12,45,919.5,126.5,2.7,21.65,998.5,1005.92,738.74
2018,7,19,13,0,920.0,125.0,2.9,21.6,992.0,986.44,728.31
2018,7,19,13,15,915.0,125.5,3.05,21.3,976.5,960.88,713.95
2018,7,19,13,30,910.0,126.0,3.2,21.0,961.0,932.63,697.62
2018,7,19,13,45,903.5,125.5,3.4,20.7,938.5,899.58,678.08
2018,7,19,14,0,897.0,125.0,3.6,20.4,916.0,864.24,656.58
2018,7,19,14,15,889.0,124.5,3.65,20.05,887.5,825.59,631.74
2018,7,19,14,30,881.0,124.0,3.7,19.7,859.0,785.1,605.29
2018,7,19,14,45,843.5,134.0,3.7,19.3,814.5,731.79,569.12
2018,7,19,15,0,806.0,144.0,3.7,18.9,770.0,679.21,530.86
2018,7,19,15,15,785.5,139.5,3.7,18.9,724.0,624.92,489.95
2018,7,19,15,30,765.0,135.0,3.7,18.9,678.0,570.97,448.36
2018,7,19,15,45,772.0,126.0,3.55,18.3,644.5,528.0,414.8
2018,7,19,16,0,779.0,117.0,3.4,17.7,611.0,483.2,378.6
2018,7,19,16,15,764.5,113.0,3.35,17.5,566.5,432.1,335.96
2018,7,19,16,30,750.0,109.0,3.3,17.3,522.0,379.09,290.74
2018,7,19,16,45,720.0,105.5,3.2,17.05,471.5,324.66,243.63
2018,7,19,17,0,690.0,102.0,3.1,16.8,421.0,272.96,198.2
2018,7,19,17,15,653.0,97.0,3.05,16.55,370.0,221.38,153.34
2018,7,19,17,30,616.0,92.0,3.0,16.3,319.0,173.75,113.07
2018,7,19,17,45,565.0,85.0,2.95,16.05,269.0,126.98,77.19
2018,7,19,18,0,514.0,78.0,2.9,15.8,219.0,86.06,51.42
2018,7,19,18,15,448.5,68.0,2.8,15.5,172.5,49.78,38.53
2018,7,19,18,30,383.0,58.0,2.7,15.2,126.0,43.33,32.51
2018,7,19,18,45,291.5,45.0,2.6,14.9,87.5,34.43,24.06
2018,7,19,19,0,200.0,32.0,2.5,14.6,49.0,25.08,13.32
2018,7,19,19,15,111.0,18.0,2.45,14.35,26.5,17.69,0.0
2018,7,19,19,30,22.0,4.0,2.4,14.1,4.0,3.93,0.0
2018,7,19,19,45,11.0,2.0,2.4,13.9,2.0,0.0,0.0
2018,7,19,20,0,0.0,0.0,2.4,13.7,0.0,0.0,0.0
2018,7,19,20,15,0.0,0.0,2.35,13.55,0.0,0.0,0.0
2018,7,19,20,30,0.0,0.0,2.3,13.4,0.0,0.0,0.0
2018,7,19,20,45,0.0,0.0,2.25,13.3,0.0,0.0,0.0
2018,7,19,21,0,0.0,0.0,2.2,13.2,0.0,0.0,0.0
2018,7,19,21,15,0.0,0.0,2.15,13.05,0.0,0.0,0.0
2018,7,19,21,30,0.0,0.0,2.1,12.9,0.0,0.0,0.0
2018,7,19,21,45,0.0,0.0,2.05,12.8,0.0,0.0,0.0
2018,7,19,22,0,0.0,0.0,2.0,12.7,0.0,0.0,0.0
2018,7,19,22,15,0.0,0.0,1.95,12.6,0.0,0.0,0.0
2018,7,19,22,30,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2018,7,19,22,45,0.0,0.0,1.85,12.4,0.0,0.0,0.0
2018,7,19,23,0,0.0,0.0,1.8,12.3,0.0,0.0,0.0
2018,7,19,23,15,0.0,0.0,1.8,12.25,0.0,0.0,0.0
2018,7,19,23,30,0.0,0.0,1.8,12.2,0.0,0.0,0.0
2018,7,19,23,45,0.0,0.0,1.8,12.15,0.0,0.0,0.0
2018,7,20,0,0,0.0,0.0,1.8,12.1,0.0,0.0,0.0
2018,7,20,0,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2018,7,20,0,30,0.0,0.0,1.9,11.9,0.0,0.0,0.0
2018,7,20,0,45,0.0,0.0,1.9,11.8,0.0,0.0,0.0
2018,7,20,1,0,0.0,0.0,1.9,11.7,0.0,0.0,0.0
2018,7,20,1,15,0.0,0.0,1.9,11.6,0.0,0.0,0.0
2018,7,20,1,30,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2018,7,20,1,45,0.0,0.0,1.9,11.4,0.0,0.0,0.0
2018,7,20,2,0,0.0,0.0,1.9,11.3,0.0,0.0,0.0
2018,7,20,2,15,0.0,0.0,1.85,11.25,0.0,0.0,0.0
2018,7,20,2,30,0.0,0.0,1.8,11.2,0.0,0.0,0.0
2018,7,20,2,45,0.0,0.0,1.8,11.15,0.0,0.0,0.0
2018,7,20,3,0,0.0,0.0,1.8,11.1,0.0,0.0,0.0
2018,7,20,3,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2018,7,20,3,30,0.0,0.0,1.7,10.9,0.0,0.0,0.0
2018,7,20,3,45,0.0,0.0,1.65,10.85,0.0,0.0,0.0
2018,7,20,4,0,0.0,0.0,1.6,10.8,0.0,0.0,0.0
2018,7,20,4,15,0.0,0.0,1.6,10.95,0.0,0.0,0.0
2018,7,20,4,30,0.0,0.0,1.6,11.1,0.0,0.0,0.0
2018,7,20,4,45,2.5,0.5,1.65,11.2,0.5,0.0,0.0
2018,7,20,5,0,5.0,1.0,1.7,11.3,1.0,0.0,0.0
2018,7,20,5,15,51.5,12.0,1.8,11.75,15.5,17.46,0.0
2018,7,20,5,30,98.0,23.0,1.9,12.2,30.0,42.22,15.1
2018,7,20,5,45,140.5,36.0,2.0,12.65,54.5,72.05,47.99
2018,7,20,6,0,183.0,49.0,2.1,13.1,79.0,108.59,79.94
2018,7,20,6,15,160.0,55.0,2.15,13.5,87.5,113.02,86.74
2018,7,20,6,30,137.0,61.0,2.2,13.9,96.0,118.94,93.81
2018,7,20,6,45,71.0,69.5,2.2,14.3,88.0,103.0,81.74
2018,7,20,7,0,5.0,78.0,2.2,14.7,80.0,78.14,60.77
2018,7,20,7,15,7.0,95.0,2.25,15.1,98.0,96.3,75.81
2018,7,20,7,30,9.0,112.0,2.3,15.5,116.0,114.66,90.74
2018,7,20,7,45,18.5,151.0,2.3,15.9,160.5,160.35,127.95
2018,7,20,8,0,28.0,190.0,2.3,16.3,205.0,212.3,169.39
2018,7,20,8,15,29.5,209.0,2.3,16.65,226.0,233.96,185.81
2018,7,20,8,30,31.0,228.0,2.3,17.0,247.0,255.67,202.13
2018,7,20,8,45,86.5,215.5,2.3,17.4,274.5,293.49,232.84
2018,7,20,9,0,142.0,203.0,2.3,17.8,302.0,328.51,261.11
2018,7,20,9,15,148.0,244.0,2.3,18.1,352.5,381.16,300.3
2018,7,20,9,30,154.0,285.0,2.3,18.4,403.0,433.63,338.48
2018,7,20,9,45,147.5,306.5,2.3,18.65,423.5,453.75,351.9
2018,7,20,10,0,141.0,328.0,2.3,18.9,444.0,472.95,364.68
2018,7,20,10,15,227.5,325.5,2.35,19.15,521.0,562.49,432.14
2018,7,20,10,30,314.0,323.0,2.4,19.4,598.0,646.2,493.51
2018,7,20,10,45,333.0,325.5,2.45,19.6,623.5,670.22,509.83
2018,7,20,11,0,352.0,328.0,2.5,19.8,649.0,700.92,531.02
2018,7,20,11,15,559.0,257.5,2.55,19.85,777.5,836.24,630.81
2018,7,20,11,30,766.0,187.0,2.6,19.9,906.0,965.46,718.26
2018,7,20,11,45,803.0,169.5,2.65,19.95,929.0,981.7,727.79
2018,7,20,12,0,840.0,152.0,2.7,20.0,952.0,989.16,732.7
2018,7,20,12,15,844.0,149.0,2.75,20.0,953.0,981.61,728.02
2018,7,20,12,30,848.0,146.0,2.8,20.0,954.0,971.08,721.58
2018,7,20,12,45,852.5,141.0,2.85,19.95,948.5,956.1,712.39
2018,7,20,13,0,857.0,136.0,2.9,19.9,943.0,938.14,701.28
2018,7,20,13,15,853.5,135.0,2.95,19.8,928.5,913.83,686.03
2018,7,20,13,30,850.0,134.0,3.0,19.7,914.0,886.97,669.03
2018,7,20,13,45,845.0,132.5,3.05,19.6,892.5,855.91,649.05
2018,7,20,14,0,840.0,131.0,3.1,19.5,871.0,822.65,627.4
2018,7,20,14,15,832.0,129.5,3.15,19.35,843.0,784.97,602.57
2018,7,20,14,30,824.0,128.0,3.2,19.2,815.0,745.61,576.27
2018,7,20,14,45,814.0,126.0,3.25,19.0,781.5,702.68,547.18
2018,7,20,15,0,804.0,124.0,3.3,18.8,748.0,658.36,515.21
2018,7,20,15,15,791.5,121.5,3.3,18.8,709.5,611.13,479.4
2018,7,20,15,30,779.0,119.0,3.3,18.8,671.0,563.48,442.43
2018,7,20,15,45,761.5,116.5,3.3,18.4,627.5,512.97,402.97
2018,7,20,16,0,744.0,114.0,3.3,18.0,584.0,462.99,362.76
2018,7,20,16,15,720.0,111.5,3.25,17.75,537.5,408.71,317.89
2018,7,20,16,30,696.0,109.0,3.2,17.5,491.0,358.08,274.78
2018,7,20,16,45,666.5,105.0,3.2,17.2,442.5,306.22,230.04
2018,7,20,17,0,637.0,101.0,3.2,16.9,394.0,257.09,186.98
2018,7,20,17,15,599.5,95.0,3.1,16.65,345.0,207.39,143.89
2018,7,20,17,30,562.0,89.0,3.0,16.4,296.0,161.71,105.42
2018,7,20,17,45,511.5,82.0,2.95,16.1,248.5,117.96,72.01
2018,7,20,18,0,461.0,75.0,2.9,15.8,201.0,79.96,48.16
2018,7,20,18,15,396.0,65.5,2.85,15.55,157.5,47.5,36.51
2018,7,20,18,30,331.0,56.0,2.8,15.3,114.0,41.76,31.1
2018,7,20,18,45,246.0,43.0,2.75,15.05,78.5,32.83,22.62
2018,7,20,19,0,161.0,30.0,2.7,14.8,43.0,23.43,11.75
2018,7,20,19,15,89.0,17.0,2.65,14.7,23.5,16.71,0.0
2018,7,20,19,30,17.0,4.0,2.6,14.6,4.0,3.93,0.0
2018,7,20,19,45,8.5,2.0,2.6,14.5,2.0,0.0,0.0
2018,7,20,20,0,0.0,0.0,2.6,14.4,0.0,0.0,0.0
2018,7,20,20,15,0.0,0.0,2.55,14.35,0.0,0.0,0.0
2018,7,20,20,30,0.0,0.0,2.5,14.3,0.0,0.0,0.0
2018,7,20,20,45,0.0,0.0,2.5,14.25,0.0,0.0,0.0
2018,7,20,21,0,0.0,0.0,2.5,14.2,0.0,0.0,0.0
2018,7,20,21,15,0.0,0.0,2.45,14.15,0.0,0.0,0.0
2018,7,20,21,30,0.0,0.0,2.4,14.1,0.0,0.0,0.0
2018,7,20,21,45,0.0,0.0,2.4,14.05,0.0,0.0,0.0
2018,7,20,22,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2018,7,20,22,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2018,7,20,22,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2018,7,20,22,45,0.0,0.0,2.25,13.95,0.0,0.0,0.0
2018,7,20,23,0,0.0,0.0,2.2,13.9,0.0,0.0,0.0
2018,7,20,23,15,0.0,0.0,2.1,13.85,0.0,0.0,0.0
2018,7,20,23,30,0.0,0.0,2.0,13.8,0.0,0.0,0.0
2018,7,20,23,45,0.0,0.0,1.95,13.8,0.0,0.0,0.0
2018,7,21,0,0,0.0,0.0,1.9,13.8,0.0,0.0,0.0
2018,7,21,0,15,0.0,0.0,1.9,13.75,0.0,0.0,0.0
2018,7,21,0,30,0.0,0.0,1.9,13.7,0.0,0.0,0.0
2018,7,21,0,45,0.0,0.0,1.9,13.6,0.0,0.0,0.0
2018,7,21,1,0,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2018,7,21,1,15,0.0,0.0,1.85,13.45,0.0,0.0,0.0
2018,7,21,1,30,0.0,0.0,1.8,13.4,0.0,0.0,0.0
2018,7,21,1,45,0.0,0.0,1.8,13.35,0.0,0.0,0.0
2018,7,21,2,0,0.0,0.0,1.8,13.3,0.0,0.0,0.0
2018,7,21,2,15,0.0,0.0,1.75,13.25,0.0,0.0,0.0
2018,7,21,2,30,0.0,0.0,1.7,13.2,0.0,0.0,0.0
2018,7,21,2,45,0.0,0.0,1.7,13.15,0.0,0.0,0.0
2018,7,21,3,0,0.0,0.0,1.7,13.1,0.0,0.0,0.0
2018,7,21,3,15,0.0,0.0,1.65,13.05,0.0,0.0,0.0
2018,7,21,3,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2018,7,21,3,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2018,7,21,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2018,7,21,4,15,0.0,0.0,1.65,13.05,0.0,0.0,0.0
2018,7,21,4,30,0.0,0.0,1.7,13.1,0.0,0.0,0.0
2018,7,21,4,45,2.5,0.5,1.75,13.2,0.5,0.0,0.0
2018,7,21,5,0,5.0,1.0,1.8,13.3,1.0,0.0,0.0
2018,7,21,5,15,60.5,13.0,1.85,13.6,17.0,19.34,0.0
2018,7,21,5,30,116.0,25.0,1.9,13.9,33.0,49.16,16.33
2018,7,21,5,45,153.0,33.5,1.9,14.2,52.5,75.11,49.49
2018,7,21,6,0,190.0,42.0,1.9,14.5,72.0,102.33,74.04
2018,7,21,6,15,156.0,48.0,1.95,14.85,78.5,103.71,78.56
2018,7,21,6,30,122.0,54.0,2.0,15.2,85.0,105.41,82.18
2018,7,21,6,45,61.0,71.5,2.0,15.55,87.0,100.84,79.53
2018,7,21,7,0,0.0,89.0,2.0,15.9,89.0,86.92,67.79
2018,7,21,7,15,9.0,115.5,2.0,16.3,119.5,118.3,93.69
2018,7,21,7,30,18.0,142.0,2.0,16.7,150.0,150.59,119.87
2018,7,21,7,45,113.0,165.5,2.05,17.05,225.0,244.43,196.99
2018,7,21,8,0,208.0,189.0,2.1,17.4,300.0,344.1,276.58
2018,7,21,8,15,386.5,175.5,2.1,17.7,406.0,472.41,377.86
2018,7,21,8,30,565.0,162.0,2.1,18.0,512.0,610.93,482.84
2018,7,21,8,45,620.5,156.5,2.15,18.35,566.5,670.13,525.06
2018,7,21,9,0,676.0,151.0,2.2,18.7,621.0,731.38,567.41
2018,7,21,9,15,665.5,160.0,2.2,18.95,645.5,753.51,580.72
2018,7,21,9,30,655.0,169.0,2.2,19.2,670.0,772.87,592.37
2018,7,21,9,45,696.5,166.5,2.25,19.45,721.0,824.39,626.69
2018,7,21,10,0,738.0,164.0,2.3,19.7,772.0,872.37,657.82
2018,7,21,10,15,759.0,161.0,2.35,19.95,805.5,902.82,676.81
2018,7,21,10,30,780.0,158.0,2.4,20.2,839.0,931.3,694.56
2018,7,21,10,45,787.5,158.5,2.45,20.4,861.5,948.0,704.59
2018,7,21,11,0,795.0,159.0,2.5,20.6,884.0,961.99,713.0
2018,7,21,11,15,800.0,159.0,2.55,20.7,899.0,970.15,717.93
2018,7,21,11,30,805.0,159.0,2.6,20.8,914.0,975.4,721.09
2018,7,21,11,45,755.0,187.0,2.65,20.85,899.5,951.56,705.29
2018,7,21,12,0,705.0,215.0,2.7,20.9,885.0,928.69,690.39
2018,7,21,12,15,589.5,280.5,2.75,20.9,841.0,873.14,651.78
2018,7,21,12,30,474.0,346.0,2.8,20.9,797.0,816.66,610.08
2018,7,21,12,45,652.5,244.5,2.9,20.9,860.5,875.81,657.51
2018,7,21,13,0,831.0,143.0,3.0,20.9,924.0,920.43,688.19
2018,7,21,13,15,837.5,136.5,3.0,20.8,913.5,900.43,674.89
2018,7,21,13,30,844.0,130.0,3.0,20.7,903.0,877.48,660.15
2018,7,21,13,45,841.5,127.5,3.05,20.6,883.0,847.77,641.08
2018,7,21,14,0,839.0,125.0,3.1,20.5,863.0,815.72,620.28
2018,7,21,14,15,834.0,122.5,3.1,20.4,836.5,779.48,596.12
2018,7,21,14,30,829.0,120.0,3.1,20.3,810.0,741.36,570.44
2018,7,21,14,45,822.0,117.5,3.15,20.15,778.0,700.09,542.57
2018,7,21,15,0,815.0,115.0,3.2,20.0,746.0,657.44,512.17
2018,7,21,15,15,803.5,112.0,3.2,20.0,707.5,609.08,475.73
2018,7,21,15,30,792.0,109.0,3.2,20.0,669.0,560.99,438.59
2018,7,21,15,45,779.0,106.0,3.2,19.6,627.5,511.78,400.25
2018,7,21,16,0,766.0,103.0,3.2,19.2,586.0,462.63,360.77
2018,7,21,16,15,749.5,98.5,3.2,18.95,541.0,410.87,317.9
2018,7,21,16,30,733.0,94.0,3.2,18.7,496.0,359.97,274.53
2018,7,21,16,45,710.0,90.0,3.2,18.45,448.5,308.53,229.83
2018,7,21,17,0,687.0,86.0,3.2,18.2,401.0,256.49,184.07
2018,7,21,17,15,654.5,81.0,3.2,17.85,352.5,206.09,140.11
2018,7,21,17,30,622.0,76.0,3.2,17.5,304.0,159.11,100.29
2018,7,21,17,45,577.5,70.0,3.15,17.1,256.0,113.59,65.41
2018,7,21,18,0,533.0,64.0,3.1,16.7,208.0,73.1,40.37
2018,7,21,18,15,468.0,56.5,3.0,16.4,163.5,39.6,29.41
2018,7,21,18,30,403.0,49.0,2.9,16.1,119.0,36.11,26.04
