Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,31,13,45,819.5,158.5,3.15,19.65,883.5,856.01,650.11
2018,7,31,14,0,820.0,153.0,3.2,19.6,863.0,823.05,628.51
2018,7,31,14,15,816.5,149.0,3.25,19.5,836.5,786.07,604.02
2018,7,31,14,30,813.0,145.0,3.3,19.4,810.0,747.16,577.91
2018,7,31,14,45,809.0,139.5,3.3,19.3,777.5,704.68,548.14
2018,7,31,15,0,805.0,134.0,3.3,19.2,745.0,660.64,515.75
2018,7,31,15,15,791.5,131.5,3.3,19.2,705.5,612.25,479.05
2018,7,31,15,30,778.0,129.0,3.3,19.2,666.0,563.52,441.21
2018,7,31,15,45,767.5,122.0,3.35,18.9,623.0,512.0,400.94
2018,7,31,16,0,757.0,115.0,3.4,18.6,580.0,460.35,359.28
2018,7,31,16,15,742.5,109.0,3.45,18.35,534.0,408.06,315.74
2018,7,31,16,30,728.0,103.0,3.5,18.1,488.0,354.01,269.6
2018,7,31,16,45,704.5,97.0,3.5,17.9,439.0,300.36,222.78
2018,7,31,17,0,681.0,91.0,3.5,17.7,390.0,248.8,177.17
2018,7,31,17,15,644.5,85.5,3.5,17.3,340.0,197.43,132.72
2018,7,31,17,30,608.0,80.0,3.5,16.9,290.0,149.99,93.39
2018,7,31,17,45,558.0,72.5,3.5,16.5,240.5,103.74,59.6
2018,7,31,18,0,508.0,65.0,3.5,16.1,191.0,63.25,37.26
2018,7,31,18,15,432.5,56.0,3.45,15.7,146.0,40.76,30.38
2018,7,31,18,30,357.0,47.0,3.4,15.3,101.0,35.98,25.72
2018,7,31,18,45,250.5,34.0,3.35,14.85,65.0,26.2,16.1
2018,7,31,19,0,144.0,21.0,3.3,14.4,29.0,16.51,0.0
2018,7,31,19,15,72.0,10.5,3.3,14.2,14.5,10.32,0.0
2018,7,31,19,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2018,7,31,19,45,0.0,0.0,3.35,13.75,0.0,0.0,0.0
2018,7,31,20,0,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2018,7,31,20,15,0.0,0.0,3.4,13.35,0.0,0.0,0.0
2018,7,31,20,30,0.0,0.0,3.4,13.2,0.0,0.0,0.0
2018,7,31,20,45,0.0,0.0,3.4,13.05,0.0,0.0,0.0
2018,7,31,21,0,0.0,0.0,3.4,12.9,0.0,0.0,0.0
2018,7,31,21,15,0.0,0.0,3.4,12.8,0.0,0.0,0.0
2018,7,31,21,30,0.0,0.0,3.4,12.7,0.0,0.0,0.0
2018,7,31,21,45,0.0,0.0,3.4,12.65,0.0,0.0,0.0
2018,7,31,22,0,0.0,0.0,3.4,12.6,0.0,0.0,0.0
2018,7,31,22,15,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2018,7,31,22,30,0.0,0.0,3.4,12.4,0.0,0.0,0.0
2018,7,31,22,45,0.0,0.0,3.35,12.3,0.0,0.0,0.0
2018,7,31,23,0,0.0,0.0,3.3,12.2,0.0,0.0,0.0
2018,7,31,23,15,0.0,0.0,3.3,12.15,0.0,0.0,0.0
2018,7,31,23,30,0.0,0.0,3.3,12.1,0.0,0.0,0.0
2018,7,31,23,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2018,8,1,0,0,0.0,0.0,3.3,11.9,0.0,0.0,0.0
2018,8,1,0,15,0.0,0.0,3.25,11.85,0.0,0.0,0.0
2018,8,1,0,30,0.0,0.0,3.2,11.8,0.0,0.0,0.0
2018,8,1,0,45,0.0,0.0,3.2,11.75,0.0,0.0,0.0
2018,8,1,1,0,0.0,0.0,3.2,11.7,0.0,0.0,0.0
2018,8,1,1,15,0.0,0.0,3.15,11.6,0.0,0.0,0.0
2018,8,1,1,30,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2018,8,1,1,45,0.0,0.0,3.05,11.45,0.0,0.0,0.0
2018,8,1,2,0,0.0,0.0,3.0,11.4,0.0,0.0,0.0
2018,8,1,2,15,0.0,0.0,2.95,11.35,0.0,0.0,0.0
2018,8,1,2,30,0.0,0.0,2.9,11.3,0.0,0.0,0.0
2018,8,1,2,45,0.0,0.0,2.85,11.25,0.0,0.0,0.0
2018,8,1,3,0,0.0,0.0,2.8,11.2,0.0,0.0,0.0
2018,8,1,3,15,0.0,0.0,2.75,11.2,0.0,0.0,0.0
2018,8,1,3,30,0.0,0.0,2.7,11.2,0.0,0.0,0.0
2018,8,1,3,45,0.0,0.0,2.65,11.15,0.0,0.0,0.0
2018,8,1,4,0,0.0,0.0,2.6,11.1,0.0,0.0,0.0
2018,8,1,4,15,0.0,0.0,2.6,11.15,0.0,0.0,0.0
2018,8,1,4,30,0.0,0.0,2.6,11.2,0.0,0.0,0.0
2018,8,1,4,45,0.0,0.0,2.6,11.25,0.0,0.0,0.0
2018,8,1,5,0,0.0,0.0,2.6,11.3,0.0,0.0,0.0
2018,8,1,5,15,33.5,7.5,2.6,11.6,9.0,7.37,0.0
2018,8,1,5,30,67.0,15.0,2.6,11.9,18.0,24.37,0.0
2018,8,1,5,45,81.0,24.5,2.6,12.15,32.5,45.71,25.7
2018,8,1,6,0,95.0,34.0,2.6,12.4,47.0,63.35,44.06
2018,8,1,6,15,95.0,48.0,2.5,12.75,65.5,83.61,62.93
2018,8,1,6,30,95.0,62.0,2.4,13.1,84.0,100.03,78.21
2018,8,1,6,45,68.5,87.5,2.3,13.45,105.5,121.41,97.29
2018,8,1,7,0,42.0,113.0,2.2,13.8,127.0,135.36,109.19
2018,8,1,7,15,64.0,133.5,2.2,14.2,158.5,169.95,137.96
2018,8,1,7,30,86.0,154.0,2.2,14.6,190.0,206.6,167.97
2018,8,1,7,45,116.0,175.5,2.15,15.05,231.0,257.06,208.67
2018,8,1,8,0,146.0,197.0,2.1,15.5,272.0,304.61,246.22
2018,8,1,8,15,245.5,207.5,2.15,15.9,348.5,398.15,320.64
2018,8,1,8,30,345.0,218.0,2.2,16.3,425.0,492.79,393.79
2018,8,1,8,45,460.5,209.5,2.2,16.75,508.5,594.49,470.34
2018,8,1,9,0,576.0,201.0,2.2,17.2,592.0,698.58,546.17
2018,8,1,9,15,675.0,174.5,2.3,17.55,659.5,773.22,599.42
2018,8,1,9,30,774.0,148.0,2.4,17.9,727.0,847.89,649.72
2018,8,1,9,45,816.0,134.5,2.5,18.25,771.0,891.28,677.61
2018,8,1,10,0,858.0,121.0,2.6,18.6,815.0,928.48,701.32
2018,8,1,10,15,866.5,122.0,2.7,18.8,844.5,953.69,717.28
2018,8,1,10,30,875.0,123.0,2.8,19.0,874.0,976.17,731.53
2018,8,1,10,45,882.0,123.0,2.9,19.25,897.0,993.27,742.1
2018,8,1,11,0,889.0,123.0,3.0,19.5,920.0,1007.33,750.77
2018,8,1,11,15,893.5,123.0,3.1,19.65,936.0,1015.79,756.12
2018,8,1,11,30,898.0,123.0,3.2,19.8,952.0,1021.01,759.47
2018,8,1,11,45,901.0,123.0,3.25,19.95,961.0,1021.47,759.38
2018,8,1,12,0,904.0,123.0,3.3,20.1,970.0,1018.64,757.27
2018,8,1,12,15,904.0,123.0,3.35,20.2,970.5,1009.59,751.3
2018,8,1,12,30,904.0,123.0,3.4,20.3,971.0,997.33,743.34
2018,8,1,12,45,902.5,123.0,3.5,20.4,964.0,980.49,732.76
2018,8,1,13,0,901.0,123.0,3.6,20.5,957.0,960.62,720.18
2018,8,1,13,15,899.5,121.5,3.65,20.55,943.0,936.33,704.41
2018,8,1,13,30,898.0,120.0,3.7,20.6,929.0,909.19,686.7
2018,8,1,13,45,894.5,118.0,3.7,20.65,907.5,877.15,665.28
2018,8,1,14,0,891.0,116.0,3.7,20.7,886.0,842.63,642.08
2018,8,1,14,15,884.0,114.5,3.75,20.7,857.5,803.53,615.88
2018,8,1,14,30,877.0,113.0,3.8,20.7,829.0,762.52,588.09
2018,8,1,14,45,868.0,110.5,3.85,20.65,794.0,717.44,557.16
2018,8,1,15,0,859.0,108.0,3.9,20.6,759.0,671.01,523.53
2018,8,1,15,15,847.0,106.0,3.9,20.6,719.0,622.09,486.28
2018,8,1,15,30,835.0,104.0,3.9,20.6,679.0,570.91,446.46
2018,8,1,15,45,816.5,102.5,3.95,20.3,634.0,517.73,404.58
2018,8,1,16,0,798.0,101.0,4.0,20.0,589.0,465.08,361.84
2018,8,1,16,15,770.5,100.0,4.0,19.65,540.0,409.96,316.01
2018,8,1,16,30,743.0,99.0,4.0,19.3,491.0,356.84,270.62
2018,8,1,16,45,708.0,96.5,4.05,19.0,439.5,299.66,221.35
2018,8,1,17,0,673.0,94.0,4.1,18.7,388.0,248.13,176.25
2018,8,1,17,15,626.5,90.0,4.1,18.15,336.5,196.59,132.3
2018,8,1,17,30,580.0,86.0,4.1,17.6,285.0,150.13,94.51
2018,8,1,17,45,517.0,79.5,4.1,17.05,234.5,105.34,62.66
2018,8,1,18,0,454.0,73.0,4.1,16.5,184.0,67.88,42.77
2018,8,1,18,15,378.5,61.5,4.05,15.95,139.5,45.4,34.39
2018,8,1,18,30,303.0,50.0,4.0,15.4,95.0,37.92,27.34
2018,8,1,18,45,206.5,34.5,3.95,14.9,60.0,26.68,16.32
2018,8,1,19,0,110.0,19.0,3.9,14.4,25.0,14.88,0.0
2018,8,1,19,15,55.0,9.5,3.9,14.15,12.5,9.34,0.0
2018,8,1,19,30,0.0,0.0,3.9,13.9,0.0,0.0,0.0
2018,8,1,19,45,0.0,0.0,3.9,13.65,0.0,0.0,0.0
2018,8,1,20,0,0.0,0.0,3.9,13.4,0.0,0.0,0.0
2018,8,1,20,15,0.0,0.0,3.9,13.3,0.0,0.0,0.0
2018,8,1,20,30,0.0,0.0,3.9,13.2,0.0,0.0,0.0
2018,8,1,20,45,0.0,0.0,3.85,13.1,0.0,0.0,0.0
2018,8,1,21,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2018,8,1,21,15,0.0,0.0,3.8,12.9,0.0,0.0,0.0
2018,8,1,21,30,0.0,0.0,3.8,12.8,0.0,0.0,0.0
2018,8,1,21,45,0.0,0.0,3.75,12.7,0.0,0.0,0.0
2018,8,1,22,0,0.0,0.0,3.7,12.6,0.0,0.0,0.0
2018,8,1,22,15,0.0,0.0,3.7,12.45,0.0,0.0,0.0
2018,8,1,22,30,0.0,0.0,3.7,12.3,0.0,0.0,0.0
2018,8,1,22,45,0.0,0.0,3.65,12.2,0.0,0.0,0.0
2018,8,1,23,0,0.0,0.0,3.6,12.1,0.0,0.0,0.0
2018,8,1,23,15,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2018,8,1,23,30,0.0,0.0,3.6,11.9,0.0,0.0,0.0
2018,8,1,23,45,0.0,0.0,3.55,11.85,0.0,0.0,0.0
2018,8,2,0,0,0.0,0.0,3.5,11.8,0.0,0.0,0.0
2018,8,2,0,15,0.0,0.0,3.5,11.7,0.0,0.0,0.0
2018,8,2,0,30,0.0,0.0,3.5,11.6,0.0,0.0,0.0
2018,8,2,0,45,0.0,0.0,3.5,11.55,0.0,0.0,0.0
2018,8,2,1,0,0.0,0.0,3.5,11.5,0.0,0.0,0.0
2018,8,2,1,15,0.0,0.0,3.45,11.45,0.0,0.0,0.0
2018,8,2,1,30,0.0,0.0,3.4,11.4,0.0,0.0,0.0
2018,8,2,1,45,0.0,0.0,3.35,11.35,0.0,0.0,0.0
2018,8,2,2,0,0.0,0.0,3.3,11.3,0.0,0.0,0.0
2018,8,2,2,15,0.0,0.0,3.25,11.25,0.0,0.0,0.0
2018,8,2,2,30,0.0,0.0,3.2,11.2,0.0,0.0,0.0
2018,8,2,2,45,0.0,0.0,3.15,11.15,0.0,0.0,0.0
2018,8,2,3,0,0.0,0.0,3.1,11.1,0.0,0.0,0.0
2018,8,2,3,15,0.0,0.0,3.05,11.05,0.0,0.0,0.0
2018,8,2,3,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2018,8,2,3,45,0.0,0.0,2.95,10.95,0.0,0.0,0.0
2018,8,2,4,0,0.0,0.0,2.9,10.9,0.0,0.0,0.0
2018,8,2,4,15,0.0,0.0,2.9,10.95,0.0,0.0,0.0
2018,8,2,4,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2018,8,2,4,45,0.0,0.0,2.85,11.05,0.0,0.0,0.0
2018,8,2,5,0,0.0,0.0,2.8,11.1,0.0,0.0,0.0
2018,8,2,5,15,33.5,7.5,2.85,11.4,9.0,7.37,0.0
2018,8,2,5,30,67.0,15.0,2.9,11.7,18.0,24.27,0.0
2018,8,2,5,45,150.0,32.0,2.95,12.0,49.0,71.58,41.6
2018,8,2,6,0,233.0,49.0,3.0,12.3,80.0,119.3,85.52
2018,8,2,6,15,228.5,63.5,3.0,12.6,104.5,146.35,112.05
2018,8,2,6,30,224.0,78.0,3.0,12.9,129.0,168.32,133.52
2018,8,2,6,45,132.0,85.5,3.0,13.25,117.5,145.4,117.14
2018,8,2,7,0,40.0,93.0,3.0,13.6,106.0,112.69,90.35
2018,8,2,7,15,81.0,120.5,3.0,14.05,152.5,169.36,138.0
2018,8,2,7,30,122.0,148.0,3.0,14.5,199.0,225.76,184.6
2018,8,2,7,45,152.0,173.5,3.0,14.9,245.5,276.9,226.0
2018,8,2,8,0,182.0,199.0,3.0,15.3,292.0,330.44,268.52
2018,8,2,8,15,288.5,203.5,3.05,15.65,368.0,423.8,343.29
2018,8,2,8,30,395.0,208.0,3.1,16.0,444.0,526.61,423.23
2018,8,2,8,45,544.5,186.0,3.15,16.4,539.0,634.3,506.02
2018,8,2,9,0,694.0,164.0,3.2,16.8,634.0,755.28,595.34
2018,8,2,9,15,738.0,157.5,3.25,17.1,684.5,807.83,630.48
2018,8,2,9,30,782.0,151.0,3.3,17.4,735.0,857.6,663.61
2018,8,2,9,45,804.0,148.0,3.4,17.75,773.5,894.39,687.45
2018,8,2,10,0,826.0,145.0,3.5,18.1,812.0,929.47,710.04
2018,8,2,10,15,837.0,146.0,3.55,18.35,843.0,956.46,726.91
2018,8,2,10,30,848.0,147.0,3.6,18.6,874.0,980.85,742.03
2018,8,2,10,45,857.5,146.5,3.65,18.8,898.0,999.4,753.38
2018,8,2,11,0,867.0,146.0,3.7,19.0,922.0,1008.94,758.74
2018,8,2,11,15,874.5,144.5,3.75,19.1,939.0,1018.57,764.64
2018,8,2,11,30,882.0,143.0,3.8,19.2,956.0,1025.06,768.53
2018,8,2,11,45,888.0,141.0,3.85,19.3,965.5,1026.35,769.07
2018,8,2,12,0,894.0,139.0,3.9,19.4,975.0,1024.39,767.59
2018,8,2,12,15,897.5,136.5,3.9,19.4,976.5,1016.2,762.03
2018,8,2,12,30,901.0,134.0,3.9,19.4,978.0,1004.78,754.43
2018,8,2,12,45,904.0,131.5,3.95,19.4,972.5,989.66,744.77
2018,8,2,13,0,907.0,129.0,4.0,19.4,967.0,971.36,733.03
2018,8,2,13,15,905.0,127.5,4.0,19.4,952.5,946.4,716.49
2018,8,2,13,30,903.0,126.0,4.0,19.4,938.0,918.6,698.03
2018,8,2,13,45,901.0,123.5,4.0,19.35,917.5,887.11,677.1
2018,8,2,14,0,899.0,121.0,4.0,19.3,897.0,853.04,654.29
2018,8,2,14,15,891.5,120.0,3.95,19.2,868.0,813.67,627.51
2018,8,2,14,30,884.0,119.0,3.9,19.1,839.0,772.39,599.19
2018,8,2,14,45,874.0,117.5,3.9,19.05,804.0,727.18,567.85
2018,8,2,15,0,864.0,116.0,3.9,19.0,769.0,680.69,533.55
2018,8,2,15,15,852.0,113.5,3.9,19.0,728.5,629.86,494.77
2018,8,2,15,30,840.0,111.0,3.9,19.0,688.0,579.11,455.06
2018,8,2,15,45,818.5,110.5,3.9,18.7,642.0,525.0,412.17
2018,8,2,16,0,797.0,110.0,3.9,18.4,596.0,471.72,368.69
2018,8,2,16,15,764.5,110.0,3.95,18.1,545.0,415.48,321.85
2018,8,2,16,30,732.0,110.0,4.0,17.8,494.0,359.14,273.88
2018,8,2,16,45,693.0,107.5,4.05,17.5,441.5,303.64,225.88
2018,8,2,17,0,654.0,105.0,4.1,17.2,389.0,251.93,180.72
2018,8,2,17,15,603.5,100.5,4.05,16.75,336.5,200.28,136.79
2018,8,2,17,30,553.0,96.0,4.0,16.3,284.0,154.25,99.55
2018,8,2,17,45,485.0,88.0,4.0,15.85,232.5,108.91,67.41
2018,8,2,18,0,417.0,80.0,4.0,15.4,181.0,71.08,46.93
2018,8,2,18,15,343.0,66.0,3.95,14.95,136.0,49.09,37.76
2018,8,2,18,30,269.0,52.0,3.9,14.5,91.0,39.66,28.91
2018,8,2,18,45,179.5,35.5,3.8,14.05,57.0,27.6,16.92
2018,8,2,19,0,90.0,19.0,3.7,13.6,23.0,14.94,0.0
2018,8,2,19,15,45.0,9.5,3.65,13.4,11.5,9.34,0.0
2018,8,2,19,30,0.0,0.0,3.6,13.2,0.0,0.0,0.0
2018,8,2,19,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2018,8,2,20,0,0.0,0.0,3.5,12.8,0.0,0.0,0.0
2018,8,2,20,15,0.0,0.0,3.45,12.65,0.0,0.0,0.0
2018,8,2,20,30,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2018,8,2,20,45,0.0,0.0,3.35,12.4,0.0,0.0,0.0
2018,8,2,21,0,0.0,0.0,3.3,12.3,0.0,0.0,0.0
2018,8,2,21,15,0.0,0.0,3.25,12.2,0.0,0.0,0.0
2018,8,2,21,30,0.0,0.0,3.2,12.1,0.0,0.0,0.0
2018,8,2,21,45,0.0,0.0,3.1,12.05,0.0,0.0,0.0
2018,8,2,22,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2018,8,2,22,15,0.0,0.0,2.95,11.9,0.0,0.0,0.0
2018,8,2,22,30,0.0,0.0,2.9,11.8,0.0,0.0,0.0
2018,8,2,22,45,0.0,0.0,2.9,11.65,0.0,0.0,0.0
2018,8,2,23,0,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2018,8,2,23,15,0.0,0.0,2.85,11.4,0.0,0.0,0.0
2018,8,2,23,30,0.0,0.0,2.8,11.3,0.0,0.0,0.0
2018,8,2,23,45,0.0,0.0,2.8,11.2,0.0,0.0,0.0
2018,8,3,0,0,0.0,0.0,2.8,11.1,0.0,0.0,0.0
2018,8,3,0,15,0.0,0.0,2.75,11.05,0.0,0.0,0.0
2018,8,3,0,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2018,8,3,0,45,0.0,0.0,2.6,10.9,0.0,0.0,0.0
2018,8,3,1,0,0.0,0.0,2.5,10.8,0.0,0.0,0.0
2018,8,3,1,15,0.0,0.0,2.45,10.75,0.0,0.0,0.0
2018,8,3,1,30,0.0,0.0,2.4,10.7,0.0,0.0,0.0
2018,8,3,1,45,0.0,0.0,2.35,10.65,0.0,0.0,0.0
2018,8,3,2,0,0.0,0.0,2.3,10.6,0.0,0.0,0.0
2018,8,3,2,15,0.0,0.0,2.3,10.6,0.0,0.0,0.0
2018,8,3,2,30,0.0,0.0,2.3,10.6,0.0,0.0,0.0
2018,8,3,2,45,0.0,0.0,2.3,10.6,0.0,0.0,0.0
2018,8,3,3,0,0.0,0.0,2.3,10.6,0.0,0.0,0.0
2018,8,3,3,15,0.0,0.0,2.3,10.6,0.0,0.0,0.0
2018,8,3,3,30,0.0,0.0,2.3,10.6,0.0,0.0,0.0
2018,8,3,3,45,0.0,0.0,2.35,10.6,0.0,0.0,0.0
2018,8,3,4,0,0.0,0.0,2.4,10.6,0.0,0.0,0.0
2018,8,3,4,15,0.0,0.0,2.4,10.65,0.0,0.0,0.0
2018,8,3,4,30,0.0,0.0,2.4,10.7,0.0,0.0,0.0
2018,8,3,4,45,0.0,0.0,2.4,10.8,0.0,0.0,0.0
2018,8,3,5,0,0.0,0.0,2.4,10.9,0.0,0.0,0.0
2018,8,3,5,15,9.5,3.5,2.4,11.2,4.0,0.0,0.0
2018,8,3,5,30,19.0,7.0,2.4,11.5,8.0,9.55,0.0
2018,8,3,5,45,47.0,21.5,2.45,11.85,27.0,32.62,16.21
2018,8,3,6,0,75.0,36.0,2.5,12.2,46.0,60.73,42.36
2018,8,3,6,15,107.5,60.0,2.45,12.55,81.0,97.81,74.43
2018,8,3,6,30,140.0,84.0,2.4,12.9,116.0,141.02,111.85
2018,8,3,6,45,171.0,110.5,2.35,13.25,159.5,189.65,153.52
2018,8,3,7,0,202.0,137.0,2.3,13.6,203.0,241.18,196.87
2018,8,3,7,15,232.0,162.0,2.15,13.95,250.0,298.53,243.82
2018,8,3,7,30,262.0,187.0,2.0,14.3,297.0,353.65,287.71
2018,8,3,7,45,291.0,206.0,1.9,14.7,342.5,403.87,326.66
2018,8,3,8,0,320.0,225.0,1.8,15.1,388.0,456.18,366.15
2018,8,3,8,15,345.0,242.5,1.75,15.65,434.5,505.86,402.46
2018,8,3,8,30,370.0,260.0,1.7,16.2,481.0,556.77,438.7
2018,8,3,8,45,392.5,274.0,1.6,16.75,524.5,602.87,470.21
2018,8,3,9,0,415.0,288.0,1.5,17.3,568.0,649.49,501.19
2018,8,3,9,15,481.0,276.5,1.5,17.95,620.0,713.48,545.39
2018,8,3,9,30,547.0,265.0,1.5,18.6,672.0,772.96,585.38
2018,8,3,9,45,627.0,236.5,1.45,19.25,724.5,831.3,623.8
2018,8,3,10,0,707.0,208.0,1.4,19.9,777.0,889.52,659.92
2018,8,3,10,15,718.5,210.5,1.45,20.4,807.0,916.17,675.12
2018,8,3,10,30,730.0,213.0,1.5,20.9,837.0,940.56,689.18
2018,8,3,10,45,740.0,213.5,1.5,21.35,860.5,958.96,698.8
2018,8,3,11,0,750.0,214.0,1.5,21.8,884.0,974.76,706.83
2018,8,3,11,15,742.5,221.0,1.6,22.0,894.0,977.33,708.63
2018,8,3,11,30,735.0,228.0,1.7,22.2,904.0,976.9,708.73
2018,8,3,11,45,750.0,222.0,1.85,22.4,917.0,982.35,713.33
2018,8,3,12,0,765.0,216.0,2.0,22.6,930.0,984.87,715.99
2018,8,3,12,15,753.5,223.5,2.15,22.65,927.0,972.38,709.39
2018,8,3,12,30,742.0,231.0,2.3,22.7,924.0,957.22,701.13
2018,8,3,12,45,725.0,239.0,2.45,22.7,912.0,934.87,688.2
2018,8,3,13,0,708.0,247.0,2.6,22.7,900.0,910.43,673.76
2018,8,3,13,15,704.0,244.0,2.7,22.6,885.0,885.05,658.39
2018,8,3,13,30,700.0,241.0,2.8,22.5,870.0,857.58,641.26
2018,8,3,13,45,694.5,238.0,2.95,22.45,849.0,826.89,621.67
2018,8,3,14,0,689.0,235.0,3.1,22.4,828.0,794.47,600.48
2018,8,3,14,15,683.5,229.0,3.15,22.25,801.0,757.59,575.56
2018,8,3,14,30,678.0,223.0,3.2,22.1,774.0,719.32,549.21
2018,8,3,14,45,671.0,215.5,3.3,21.95,741.0,677.35,519.87
2018,8,3,15,0,664.0,208.0,3.4,21.8,708.0,634.45,489.16
2018,8,3,15,15,648.0,202.0,3.4,21.8,668.5,586.73,453.48
2018,8,3,15,30,632.0,196.0,3.4,21.8,629.0,539.26,417.23
2018,8,3,15,45,618.0,186.5,3.5,21.35,586.5,490.05,379.75
2018,8,3,16,0,604.0,177.0,3.6,20.9,544.0,441.36,341.52
2018,8,3,16,15,585.0,166.0,3.6,20.5,497.5,389.96,299.94
2018,8,3,16,30,566.0,155.0,3.6,20.1,451.0,339.62,258.19
2018,8,3,16,45,536.0,146.0,3.65,19.75,403.0,289.65,216.14
2018,8,3,17,0,506.0,137.0,3.7,19.4,355.0,242.62,176.18
2018,8,3,17,15,464.0,125.5,3.7,18.85,305.5,194.24,136.12
2018,8,3,17,30,422.0,114.0,3.7,18.3,256.0,150.47,101.31
2018,8,3,17,45,369.5,99.5,3.7,17.8,208.5,108.07,70.81
2018,8,3,18,0,317.0,85.0,3.7,17.3,161.0,71.65,49.29
2018,8,3,18,15,256.5,67.5,3.6,16.9,119.5,50.38,38.55
2018,8,3,18,30,196.0,50.0,3.5,16.5,78.0,38.09,27.25
2018,8,3,18,45,128.5,32.0,3.4,16.05,47.5,26.55,15.65
2018,8,3,19,0,61.0,14.0,3.3,15.6,17.0,11.98,0.0
2018,8,3,19,15,30.5,7.0,3.25,15.45,8.5,6.88,0.0
2018,8,3,19,30,0.0,0.0,3.2,15.3,0.0,0.0,0.0
2018,8,3,19,45,0.0,0.0,3.15,15.15,0.0,0.0,0.0
2018,8,3,20,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2018,8,3,20,15,0.0,0.0,3.05,14.9,0.0,0.0,0.0
2018,8,3,20,30,0.0,0.0,3.0,14.8,0.0,0.0,0.0
2018,8,3,20,45,0.0,0.0,2.9,14.7,0.0,0.0,0.0
2018,8,3,21,0,0.0,0.0,2.8,14.6,0.0,0.0,0.0
2018,8,3,21,15,0.0,0.0,2.75,14.55,0.0,0.0,0.0
2018,8,3,21,30,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2018,8,3,21,45,0.0,0.0,2.65,14.45,0.0,0.0,0.0
2018,8,3,22,0,0.0,0.0,2.6,14.4,0.0,0.0,0.0
2018,8,3,22,15,0.0,0.0,2.55,14.3,0.0,0.0,0.0
2018,8,3,22,30,0.0,0.0,2.5,14.2,0.0,0.0,0.0
2018,8,3,22,45,0.0,0.0,2.45,14.15,0.0,0.0,0.0
2018,8,3,23,0,0.0,0.0,2.4,14.1,0.0,0.0,0.0
2018,8,3,23,15,0.0,0.0,2.4,14.05,0.0,0.0,0.0
2018,8,3,23,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2018,8,3,23,45,0.0,0.0,2.35,13.95,0.0,0.0,0.0
2018,8,4,0,0,0.0,0.0,2.3,13.9,0.0,0.0,0.0
2018,8,4,0,15,0.0,0.0,2.3,13.8,0.0,0.0,0.0
2018,8,4,0,30,0.0,0.0,2.3,13.7,0.0,0.0,0.0
2018,8,4,0,45,0.0,0.0,2.3,13.65,0.0,0.0,0.0
2018,8,4,1,0,0.0,0.0,2.3,13.6,0.0,0.0,0.0
2018,8,4,1,15,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2018,8,4,1,30,0.0,0.0,2.3,13.4,0.0,0.0,0.0
2018,8,4,1,45,0.0,0.0,2.3,13.35,0.0,0.0,0.0
2018,8,4,2,0,0.0,0.0,2.3,13.3,0.0,0.0,0.0
2018,8,4,2,15,0.0,0.0,2.3,13.25,0.0,0.0,0.0
2018,8,4,2,30,0.0,0.0,2.3,13.2,0.0,0.0,0.0
2018,8,4,2,45,0.0,0.0,2.3,13.1,0.0,0.0,0.0
2018,8,4,3,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2018,8,4,3,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2018,8,4,3,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2018,8,4,3,45,0.0,0.0,2.25,12.95,0.0,0.0,0.0
2018,8,4,4,0,0.0,0.0,2.2,12.9,0.0,0.0,0.0
2018,8,4,4,15,0.0,0.0,2.2,12.95,0.0,0.0,0.0
2018,8,4,4,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2018,8,4,4,45,0.0,0.0,2.15,13.05,0.0,0.0,0.0
2018,8,4,5,0,0.0,0.0,2.1,13.1,0.0,0.0,0.0
2018,8,4,5,15,10.0,3.5,2.15,13.4,4.0,0.0,0.0
2018,8,4,5,30,20.0,7.0,2.2,13.7,8.0,9.67,0.0
2018,8,4,5,45,52.0,22.0,2.25,14.0,28.0,36.46,17.93
2018,8,4,6,0,84.0,37.0,2.3,14.3,48.0,64.21,44.43
2018,8,4,6,15,122.5,61.5,2.35,14.6,85.0,107.63,81.52
2018,8,4,6,30,161.0,86.0,2.4,14.9,122.0,154.76,121.96
2018,8,4,6,45,198.5,110.5,2.4,15.2,166.5,205.26,164.96
2018,8,4,7,0,236.0,135.0,2.4,15.5,211.0,259.37,210.24
2018,8,4,7,15,272.0,154.5,2.4,15.9,257.0,310.58,252.2
2018,8,4,7,30,308.0,174.0,2.4,16.3,303.0,364.96,295.72
2018,8,4,7,45,348.5,189.5,2.4,16.7,353.0,420.57,339.26
2018,8,4,8,0,389.0,205.0,2.4,17.1,403.0,479.24,384.09
2018,8,4,8,15,429.0,213.5,2.45,17.65,452.0,539.54,428.98
2018,8,4,8,30,469.0,222.0,2.5,18.2,501.0,595.8,469.92
2018,8,4,8,45,504.5,226.5,2.55,18.7,547.5,646.12,505.78
2018,8,4,9,0,540.0,231.0,2.6,19.2,594.0,697.52,541.75
2018,8,4,9,15,601.0,218.0,2.7,19.7,645.5,755.13,582.57
2018,8,4,9,30,662.0,205.0,2.8,20.2,697.0,812.62,622.59
2018,8,4,9,45,721.0,183.5,2.9,20.7,743.0,860.0,653.36
2018,8,4,10,0,780.0,162.0,3.0,21.2,789.0,903.94,681.36
2018,8,4,10,15,667.5,215.5,3.1,21.4,766.0,872.91,658.92
2018,8,4,10,30,555.0,269.0,3.2,21.6,743.0,828.16,625.14
2018,8,4,10,45,639.5,242.5,3.3,21.75,802.5,891.09,670.54
2018,8,4,11,0,724.0,216.0,3.4,21.9,862.0,950.91,710.4
2018,8,4,11,15,795.0,184.5,3.5,21.95,905.0,986.58,733.84
2018,8,4,11,30,866.0,153.0,3.6,22.0,948.0,1018.23,754.74
2018,8,4,11,45,832.5,175.5,3.75,22.0,945.5,1011.59,750.81
2018,8,4,12,0,799.0,198.0,3.9,22.0,943.0,995.45,740.87
2018,8,4,12,15,840.5,172.5,4.0,21.95,956.5,1001.14,745.52
2018,8,4,12,30,882.0,147.0,4.1,21.9,970.0,998.05,744.21
2018,8,4,12,45,890.0,141.0,4.15,21.85,966.0,984.35,735.61
2018,8,4,13,0,898.0,135.0,4.2,21.8,962.0,967.36,724.92
2018,8,4,13,15,889.5,137.5,4.25,21.75,945.5,940.53,707.58
2018,8,4,13,30,881.0,140.0,4.3,21.7,929.0,911.19,688.51
2018,8,4,13,45,868.5,142.5,4.4,21.65,904.5,876.12,665.56
2018,8,4,14,0,856.0,145.0,4.5,21.6,880.0,840.94,642.69
2018,8,4,14,15,837.5,149.0,4.5,21.4,848.5,798.66,614.28
2018,8,4,14,30,819.0,153.0,4.5,21.2,817.0,755.39,584.89
2018,8,4,14,45,794.0,157.5,4.55,21.05,778.5,707.36,550.31
2018,8,4,15,0,769.0,162.0,4.6,20.9,740.0,658.46,514.02
2018,8,4,15,15,754.5,158.0,4.6,20.9,699.5,608.98,476.27
2018,8,4,15,30,740.0,154.0,4.6,20.9,659.0,559.37,437.56
2018,8,4,15,45,706.5,155.0,4.6,20.35,611.0,504.81,394.9
2018,8,4,16,0,673.0,156.0,4.6,19.8,563.0,452.48,352.89
2018,8,4,16,15,638.0,152.5,4.55,19.45,512.5,397.93,307.94
2018,8,4,16,30,603.0,149.0,4.5,19.1,462.0,346.43,264.58
2018,8,4,16,45,573.0,140.0,4.45,18.75,413.0,294.31,220.11
2018,8,4,17,0,543.0,131.0,4.4,18.4,364.0,245.31,177.95
2018,8,4,17,15,517.0,117.0,4.3,17.95,315.5,195.85,135.83
2018,8,4,17,30,491.0,103.0,4.2,17.5,267.0,149.29,97.73
2018,8,4,17,45,456.5,89.0,4.1,17.05,221.0,105.08,65.48
2018,8,4,18,0,422.0,75.0,4.0,16.6,175.0,64.92,42.68
2018,8,4,18,15,367.0,61.0,3.9,16.15,132.5,45.34,34.23
2018,8,4,18,30,312.0,47.0,3.8,15.7,90.0,35.79,25.3
2018,8,4,18,45,222.0,32.5,3.7,15.25,57.0,25.29,14.39
2018,8,4,19,0,132.0,18.0,3.6,14.8,24.0,14.23,0.0
2018,8,4,19,15,66.0,9.0,3.6,14.55,12.0,8.85,0.0
2018,8,4,19,30,0.0,0.0,3.6,14.3,0.0,0.0,0.0
2018,8,4,19,45,0.0,0.0,3.6,14.1,0.0,0.0,0.0
2018,8,4,20,0,0.0,0.0,3.6,13.9,0.0,0.0,0.0
2018,8,4,20,15,0.0,0.0,3.6,13.75,0.0,0.0,0.0
2018,8,4,20,30,0.0,0.0,3.6,13.6,0.0,0.0,0.0
2018,8,4,20,45,0.0,0.0,3.55,13.45,0.0,0.0,0.0
2018,8,4,21,0,0.0,0.0,3.5,13.3,0.0,0.0,0.0
2018,8,4,21,15,0.0,0.0,3.5,13.2,0.0,0.0,0.0
2018,8,4,21,30,0.0,0.0,3.5,13.1,0.0,0.0,0.0
2018,8,4,21,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2018,8,4,22,0,0.0,0.0,3.5,12.9,0.0,0.0,0.0
2018,8,4,22,15,0.0,0.0,3.45,12.85,0.0,0.0,0.0
2018,8,4,22,30,0.0,0.0,3.4,12.8,0.0,0.0,0.0
2018,8,4,22,45,0.0,0.0,3.4,12.75,0.0,0.0,0.0
2018,8,4,23,0,0.0,0.0,3.4,12.7,0.0,0.0,0.0
2018,8,4,23,15,0.0,0.0,3.35,12.6,0.0,0.0,0.0
2018,8,4,23,30,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2018,8,4,23,45,0.0,0.0,3.25,12.45,0.0,0.0,0.0
2018,8,5,0,0,0.0,0.0,3.2,12.4,0.0,0.0,0.0
2018,8,5,0,15,0.0,0.0,3.15,12.3,0.0,0.0,0.0
2018,8,5,0,30,0.0,0.0,3.1,12.2,0.0,0.0,0.0
2018,8,5,0,45,0.0,0.0,3.05,12.15,0.0,0.0,0.0
2018,8,5,1,0,0.0,0.0,3.0,12.1,0.0,0.0,0.0
2018,8,5,1,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2018,8,5,1,30,0.0,0.0,3.0,11.9,0.0,0.0,0.0
2018,8,5,1,45,0.0,0.0,2.95,11.85,0.0,0.0,0.0
2018,8,5,2,0,0.0,0.0,2.9,11.8,0.0,0.0,0.0
2018,8,5,2,15,0.0,0.0,2.85,11.7,0.0,0.0,0.0
2018,8,5,2,30,0.0,0.0,2.8,11.6,0.0,0.0,0.0
2018,8,5,2,45,0.0,0.0,2.75,11.55,0.0,0.0,0.0
2018,8,5,3,0,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2018,8,5,3,15,0.0,0.0,2.7,11.45,0.0,0.0,0.0
2018,8,5,3,30,0.0,0.0,2.7,11.4,0.0,0.0,0.0
2018,8,5,3,45,0.0,0.0,2.65,11.3,0.0,0.0,0.0
2018,8,5,4,0,0.0,0.0,2.6,11.2,0.0,0.0,0.0
2018,8,5,4,15,0.0,0.0,2.6,11.25,0.0,0.0,0.0
2018,8,5,4,30,0.0,0.0,2.6,11.3,0.0,0.0,0.0
2018,8,5,4,45,0.0,0.0,2.6,11.3,0.0,0.0,0.0
2018,8,5,5,0,0.0,0.0,2.6,11.3,0.0,0.0,0.0
2018,8,5,5,15,8.5,3.5,2.65,11.55,4.0,0.0,0.0
2018,8,5,5,30,17.0,7.0,2.7,11.8,8.0,9.22,0.0
2018,8,5,5,45,27.5,17.5,2.75,12.05,20.5,24.06,9.71
2018,8,5,6,0,38.0,28.0,2.8,12.3,33.0,39.37,25.72
2018,8,5,6,15,50.0,43.0,2.75,12.65,52.5,60.95,44.74
2018,8,5,6,30,62.0,58.0,2.7,13.0,72.0,83.69,64.78
2018,8,5,6,45,47.5,78.5,2.65,13.35,91.0,99.07,78.59
2018,8,5,7,0,33.0,99.0,2.6,13.7,110.0,116.06,93.13
2018,8,5,7,15,81.5,128.0,2.5,14.05,160.5,173.02,140.91
2018,8,5,7,30,130.0,157.0,2.4,14.4,211.0,240.19,196.22
2018,8,5,7,45,137.0,173.0,2.35,14.8,236.5,267.15,217.5
2018,8,5,8,0,144.0,189.0,2.3,15.2,262.0,294.5,238.77
2018,8,5,8,15,176.0,209.0,2.3,15.65,307.0,343.95,277.56
2018,8,5,8,30,208.0,229.0,2.3,16.1,352.0,395.62,317.22
2018,8,5,8,45,328.0,237.0,2.25,16.55,449.0,512.19,407.2
2018,8,5,9,0,448.0,245.0,2.2,17.0,546.0,637.44,499.7
2018,8,5,9,15,536.5,238.5,2.25,17.45,620.5,719.58,558.46
2018,8,5,9,30,625.0,232.0,2.3,17.9,695.0,807.89,620.26
2018,8,5,9,45,654.0,228.5,2.35,18.35,734.0,846.66,645.44
2018,8,5,10,0,683.0,225.0,2.4,18.8,773.0,884.4,669.78
2018,8,5,10,15,686.0,229.5,2.45,19.2,797.0,904.64,681.57
2018,8,5,10,30,689.0,234.0,2.5,19.6,821.0,922.41,691.87
2018,8,5,10,45,672.5,245.5,2.55,19.95,831.0,925.91,692.79
2018,8,5,11,0,656.0,257.0,2.6,20.3,841.0,926.33,691.58
2018,8,5,11,15,673.0,256.5,2.65,20.55,865.0,944.61,703.36
2018,8,5,11,30,690.0,256.0,2.7,20.8,889.0,960.34,713.0
2018,8,5,11,45,649.0,276.0,2.75,21.0,875.5,936.94,695.99
2018,8,5,12,0,608.0,296.0,2.8,21.2,862.0,910.93,677.19
2018,8,5,12,15,624.5,288.0,2.85,21.25,869.5,910.99,678.11
2018,8,5,12,30,641.0,280.0,2.9,21.3,877.0,908.36,677.03
2018,8,5,12,45,723.5,234.0,2.95,21.4,903.0,927.28,691.29
2018,8,5,13,0,806.0,188.0,3.0,21.5,929.0,938.25,698.86
2018,8,5,13,15,813.0,182.0,3.05,21.55,919.0,918.27,685.94
2018,8,5,13,30,820.0,176.0,3.1,21.6,909.0,895.32,671.27
2018,8,5,13,45,816.5,172.5,3.15,21.65,887.5,863.03,650.2
2018,8,5,14,0,813.0,169.0,3.2,21.7,866.0,828.51,627.52
2018,8,5,14,15,803.0,167.5,3.25,21.65,836.5,788.81,601.27
2018,8,5,14,30,793.0,166.0,3.3,21.6,807.0,747.66,573.43
2018,8,5,14,45,779.5,164.0,3.4,21.55,771.5,702.36,541.22
2018,8,5,15,0,766.0,162.0,3.5,21.5,736.0,655.34,507.02
2018,8,5,15,15,751.0,158.5,3.5,21.5,695.5,606.12,469.98
2018,8,5,15,30,736.0,155.0,3.5,21.5,655.0,556.82,432.0
2018,8,5,15,45,708.0,153.5,3.55,21.15,608.0,502.92,390.2
2018,8,5,16,0,680.0,152.0,3.6,20.8,561.0,450.72,348.58
2018,8,5,16,15,638.0,150.5,3.55,20.5,509.0,394.83,303.04
2018,8,5,16,30,596.0,149.0,3.5,20.2,457.0,342.75,259.7
2018,8,5,16,45,550.0,143.0,3.5,19.9,404.5,288.86,214.68
2018,8,5,17,0,504.0,137.0,3.5,19.6,352.0,239.85,173.55
2018,8,5,17,15,454.0,127.0,3.45,19.0,301.5,191.47,133.97
2018,8,5,17,30,404.0,117.0,3.4,18.4,251.0,148.57,100.48
2018,8,5,17,45,343.0,102.0,3.35,17.85,202.0,106.23,70.64
2018,8,5,18,0,282.0,87.0,3.3,17.3,153.0,74.45,53.07
2018,8,5,18,15,222.0,67.0,3.25,16.8,111.0,53.41,41.13
2018,8,5,18,30,162.0,47.0,3.2,16.3,69.0,38.29,27.32
2018,8,5,18,45,101.5,29.0,3.15,15.75,41.0,24.16,13.1
2018,8,5,19,0,41.0,11.0,3.1,15.2,13.0,10.81,0.0
2018,8,5,19,15,20.5,5.5,3.1,14.95,6.5,5.41,0.0
2018,8,5,19,30,0.0,0.0,3.1,14.7,0.0,0.0,0.0
2018,8,5,19,45,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2018,8,5,20,0,0.0,0.0,3.1,14.3,0.0,0.0,0.0
2018,8,5,20,15,0.0,0.0,3.05,14.1,0.0,0.0,0.0
2018,8,5,20,30,0.0,0.0,3.0,13.9,0.0,0.0,0.0
2018,8,5,20,45,0.0,0.0,3.0,13.75,0.0,0.0,0.0
2018,8,5,21,0,0.0,0.0,3.0,13.6,0.0,0.0,0.0
2018,8,5,21,15,0.0,0.0,2.95,13.45,0.0,0.0,0.0
2018,8,5,21,30,0.0,0.0,2.9,13.3,0.0,0.0,0.0
2018,8,5,21,45,0.0,0.0,2.9,13.2,0.0,0.0,0.0
2018,8,5,22,0,0.0,0.0,2.9,13.1,0.0,0.0,0.0
2018,8,5,22,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2018,8,5,22,30,0.0,0.0,2.8,12.9,0.0,0.0,0.0
2018,8,5,22,45,0.0,0.0,2.75,12.8,0.0,0.0,0.0
2018,8,5,23,0,0.0,0.0,2.7,12.7,0.0,0.0,0.0
2018,8,5,23,15,0.0,0.0,2.7,12.6,0.0,0.0,0.0
2018,8,5,23,30,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2018,8,5,23,45,0.0,0.0,2.65,12.45,0.0,0.0,0.0
2018,8,6,0,0,0.0,0.0,2.6,12.4,0.0,0.0,0.0
2018,8,6,0,15,0.0,0.0,2.55,12.35,0.0,0.0,0.0
2018,8,6,0,30,0.0,0.0,2.5,12.3,0.0,0.0,0.0
2018,8,6,0,45,0.0,0.0,2.5,12.25,0.0,0.0,0.0
2018,8,6,1,0,0.0,0.0,2.5,12.2,0.0,0.0,0.0
2018,8,6,1,15,0.0,0.0,2.45,12.15,0.0,0.0,0.0
2018,8,6,1,30,0.0,0.0,2.4,12.1,0.0,0.0,0.0
2018,8,6,1,45,0.0,0.0,2.4,12.05,0.0,0.0,0.0
2018,8,6,2,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2018,8,6,2,15,0.0,0.0,2.35,11.95,0.0,0.0,0.0
2018,8,6,2,30,0.0,0.0,2.3,11.9,0.0,0.0,0.0
2018,8,6,2,45,0.0,0.0,2.3,11.85,0.0,0.0,0.0
2018,8,6,3,0,0.0,0.0,2.3,11.8,0.0,0.0,0.0
2018,8,6,3,15,0.0,0.0,2.25,11.75,0.0,0.0,0.0
2018,8,6,3,30,0.0,0.0,2.2,11.7,0.0,0.0,0.0
2018,8,6,3,45,0.0,0.0,2.2,11.7,0.0,0.0,0.0
2018,8,6,4,0,0.0,0.0,2.2,11.7,0.0,0.0,0.0
2018,8,6,4,15,0.0,0.0,2.15,11.7,0.0,0.0,0.0
2018,8,6,4,30,0.0,0.0,2.1,11.7,0.0,0.0,0.0
2018,8,6,4,45,0.0,0.0,2.05,11.75,0.0,0.0,0.0
2018,8,6,5,0,0.0,0.0,2.0,11.8,0.0,0.0,0.0
2018,8,6,5,15,5.5,2.5,1.95,12.05,2.5,0.0,0.0
2018,8,6,5,30,11.0,5.0,1.9,12.3,5.0,6.41,0.0
2018,8,6,5,45,33.0,17.0,1.9,12.6,20.5,24.49,9.15
2018,8,6,6,0,55.0,29.0,1.9,12.9,36.0,44.72,29.42
2018,8,6,6,15,81.0,51.5,1.8,13.3,67.0,79.99,59.75
2018,8,6,6,30,107.0,74.0,1.7,13.7,98.0,117.76,92.37
2018,8,6,6,45,134.5,100.0,1.6,14.1,138.0,162.63,130.65
2018,8,6,7,0,162.0,126.0,1.5,14.5,178.0,210.1,170.37
2018,8,6,7,15,199.0,152.0,1.45,14.9,227.0,264.9,215.18
2018,8,6,7,30,236.0,178.0,1.4,15.3,276.0,328.77,265.95
2018,8,6,7,45,266.0,201.5,1.35,15.7,325.0,383.35,308.03
2018,8,6,8,0,296.0,225.0,1.3,16.1,374.0,440.11,350.62
2018,8,6,8,15,322.5,242.5,1.3,16.7,420.0,489.76,386.69
2018,8,6,8,30,349.0,260.0,1.3,17.3,466.0,540.82,422.9
2018,8,6,8,45,374.5,273.5,1.3,17.85,510.5,587.87,455.45
2018,8,6,9,0,400.0,287.0,1.3,18.4,555.0,635.72,487.85
2018,8,6,9,15,425.0,295.0,1.35,19.05,595.5,684.94,520.66
2018,8,6,9,30,450.0,303.0,1.4,19.7,636.0,727.43,548.35
2018,8,6,9,45,475.5,304.5,1.45,20.3,671.5,763.35,571.45
2018,8,6,10,0,501.0,306.0,1.5,20.9,707.0,798.75,593.97
2018,8,6,10,15,517.0,310.0,1.6,21.35,737.0,827.01,612.09
2018,8,6,10,30,533.0,314.0,1.7,21.8,767.0,853.84,629.2
2018,8,6,10,45,548.0,314.5,1.8,22.3,791.0,874.41,642.07
2018,8,6,11,0,563.0,315.0,1.9,22.8,815.0,893.13,653.74
2018,8,6,11,15,573.5,315.0,2.05,23.0,832.0,904.85,662.05
2018,8,6,11,30,584.0,315.0,2.2,23.2,849.0,914.36,668.96
2018,8,6,11,45,594.0,311.5,2.3,23.45,859.0,917.43,671.19
2018,8,6,12,0,604.0,308.0,2.4,23.7,869.0,918.5,672.19
2018,8,6,12,15,643.5,284.0,2.55,23.85,882.0,925.0,678.61
2018,8,6,12,30,683.0,260.0,2.7,24.0,895.0,928.16,682.77
2018,8,6,12,45,734.0,227.0,2.85,24.15,904.5,929.49,684.57
2018,8,6,13,0,785.0,194.0,3.0,24.3,914.0,924.05,681.93
2018,8,6,13,15,784.0,191.5,3.05,24.25,901.0,900.73,667.25
2018,8,6,13,30,783.0,189.0,3.1,24.2,888.0,874.9,650.99
2018,8,6,13,45,780.5,186.0,3.2,24.2,868.0,844.93,632.01
2018,8,6,14,0,778.0,183.0,3.3,24.2,848.0,812.76,611.38
2018,8,6,14,15,763.5,183.0,3.35,24.05,817.5,772.45,584.97
2018,8,6,14,30,749.0,183.0,3.4,23.9,787.0,730.41,555.87
2018,8,6,14,45,730.0,183.5,3.45,23.8,751.0,684.94,523.49
2018,8,6,15,0,711.0,184.0,3.5,23.7,715.0,639.3,490.3
2018,8,6,15,15,695.5,179.0,3.5,23.7,675.0,590.69,454.05
2018,8,6,15,30,680.0,174.0,3.5,23.7,635.0,542.19,417.04
2018,8,6,15,45,640.5,175.5,3.55,23.2,586.0,487.93,375.56
2018,8,6,16,0,601.0,177.0,3.6,22.7,537.0,436.66,335.37
2018,8,6,16,15,546.5,177.0,3.55,22.25,483.5,380.54,290.61
2018,8,6,16,30,492.0,177.0,3.5,21.8,430.0,329.83,249.54
2018,8,6,16,45,442.5,169.0,3.45,21.35,378.5,278.85,208.03
2018,8,6,17,0,393.0,161.0,3.4,20.9,327.0,233.03,170.72
2018,8,6,17,15,349.5,145.0,3.35,20.2,278.0,189.5,135.84
2018,8,6,17,30,306.0,129.0,3.3,19.5,229.0,148.1,103.89
2018,8,6,17,45,255.0,108.5,3.2,18.75,182.0,107.54,74.86
2018,8,6,18,0,204.0,88.0,3.1,18.0,135.0,73.0,53.13
2018,8,6,18,15,157.0,65.0,3.1,17.5,96.0,51.89,39.65
2018,8,6,18,30,110.0,42.0,3.1,17.0,57.0,34.44,23.87
2018,8,6,18,45,67.5,25.5,3.05,16.45,33.5,21.38,10.5
2018,8,6,19,0,25.0,9.0,3.0,15.9,10.0,8.85,0.0
2018,8,6,19,15,12.5,4.5,3.0,15.6,5.0,0.0,0.0
2018,8,6,19,30,0.0,0.0,3.0,15.3,0.0,0.0,0.0
2018,8,6,19,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2018,8,6,20,0,0.0,0.0,3.0,14.7,0.0,0.0,0.0
2018,8,6,20,15,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2018,8,6,20,30,0.0,0.0,3.0,14.3,0.0,0.0,0.0
2018,8,6,20,45,0.0,0.0,3.05,14.1,0.0,0.0,0.0
2018,8,6,21,0,0.0,0.0,3.1,13.9,0.0,0.0,0.0
2018,8,6,21,15,0.0,0.0,3.05,13.75,0.0,0.0,0.0
2018,8,6,21,30,0.0,0.0,3.0,13.6,0.0,0.0,0.0
2018,8,6,21,45,0.0,0.0,3.0,13.45,0.0,0.0,0.0
2018,8,6,22,0,0.0,0.0,3.0,13.3,0.0,0.0,0.0
2018,8,6,22,15,0.0,0.0,3.0,13.2,0.0,0.0,0.0
2018,8,6,22,30,0.0,0.0,3.0,13.1,0.0,0.0,0.0
2018,8,6,22,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2018,8,6,23,0,0.0,0.0,2.9,12.9,0.0,0.0,0.0
2018,8,6,23,15,0.0,0.0,2.85,12.8,0.0,0.0,0.0
2018,8,6,23,30,0.0,0.0,2.8,12.7,0.0,0.0,0.0
2018,8,6,23,45,0.0,0.0,2.75,12.6,0.0,0.0,0.0
2018,8,7,0,0,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2018,8,7,0,15,0.0,0.0,2.65,12.45,0.0,0.0,0.0
2018,8,7,0,30,0.0,0.0,2.6,12.4,0.0,0.0,0.0
2018,8,7,0,45,0.0,0.0,2.55,12.3,0.0,0.0,0.0
2018,8,7,1,0,0.0,0.0,2.5,12.2,0.0,0.0,0.0
2018,8,7,1,15,0.0,0.0,2.45,12.15,0.0,0.0,0.0
2018,8,7,1,30,0.0,0.0,2.4,12.1,0.0,0.0,0.0
2018,8,7,1,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2018,8,7,2,0,0.0,0.0,2.4,11.9,0.0,0.0,0.0
2018,8,7,2,15,0.0,0.0,2.35,11.9,0.0,0.0,0.0
2018,8,7,2,30,0.0,0.0,2.3,11.9,0.0,0.0,0.0
2018,8,7,2,45,0.0,0.0,2.3,11.85,0.0,0.0,0.0
2018,8,7,3,0,0.0,0.0,2.3,11.8,0.0,0.0,0.0
2018,8,7,3,15,0.0,0.0,2.25,11.75,0.0,0.0,0.0
2018,8,7,3,30,0.0,0.0,2.2,11.7,0.0,0.0,0.0
2018,8,7,3,45,0.0,0.0,2.2,11.65,0.0,0.0,0.0
2018,8,7,4,0,0.0,0.0,2.2,11.6,0.0,0.0,0.0
2018,8,7,4,15,0.0,0.0,2.15,11.65,0.0,0.0,0.0
2018,8,7,4,30,0.0,0.0,2.1,11.7,0.0,0.0,0.0
2018,8,7,4,45,0.0,0.0,2.1,11.7,0.0,0.0,0.0
2018,8,7,5,0,0.0,0.0,2.1,11.7,0.0,0.0,0.0
2018,8,7,5,15,14.5,4.0,2.1,12.1,4.5,0.0,0.0
2018,8,7,5,30,29.0,8.0,2.1,12.5,9.0,11.78,0.0
2018,8,7,5,45,76.0,24.5,2.15,12.85,32.5,43.64,18.75
2018,8,7,6,0,123.0,41.0,2.2,13.2,56.0,78.76,54.76
2018,8,7,6,15,169.0,59.0,2.15,13.45,90.0,118.6,89.51
2018,8,7,6,30,215.0,77.0,2.1,13.7,124.0,163.3,128.47
2018,8,7,6,45,234.5,95.0,2.05,14.0,158.5,201.99,162.53
2018,8,7,7,0,254.0,113.0,2.0,14.3,193.0,242.47,197.25
2018,8,7,7,15,259.5,134.0,1.95,14.65,228.5,280.84,229.17
2018,8,7,7,30,265.0,155.0,1.9,15.0,264.0,319.29,260.14
2018,8,7,7,45,267.0,177.5,1.9,15.35,299.5,357.27,289.82
2018,8,7,8,0,269.0,200.0,1.9,15.7,335.0,394.81,318.34
2018,8,7,8,15,316.0,213.5,1.9,16.15,388.0,453.26,363.03
2018,8,7,8,30,363.0,227.0,1.9,16.6,441.0,514.89,408.94
2018,8,7,8,45,466.5,219.5,1.9,17.05,516.5,608.31,478.44
2018,8,7,9,0,570.0,212.0,1.9,17.5,592.0,700.49,544.81
2018,8,7,9,15,568.0,232.0,2.0,17.7,631.0,738.57,570.0
2018,8,7,9,30,566.0,252.0,2.1,17.9,670.0,774.57,593.9
2018,8,7,9,45,526.5,287.0,2.15,18.15,690.5,790.56,602.05
2018,8,7,10,0,487.0,322.0,2.2,18.4,711.0,802.34,607.4
2018,8,7,10,15,503.0,326.5,2.3,18.5,741.0,830.82,626.96
2018,8,7,10,30,519.0,331.0,2.4,18.6,771.0,857.89,645.34
2018,8,7,10,45,534.5,331.5,2.5,18.7,795.5,878.72,659.55
2018,8,7,11,0,550.0,332.0,2.6,18.8,820.0,897.74,672.59
2018,8,7,11,15,563.0,330.5,2.7,18.8,837.5,910.23,681.54
2018,8,7,11,30,576.0,329.0,2.8,18.8,855.0,920.54,689.12
2018,8,7,11,45,589.5,324.0,2.85,18.85,866.5,925.45,692.73
2018,8,7,12,0,603.0,319.0,2.9,18.9,878.0,927.94,694.83
2018,8,7,12,15,610.0,315.0,2.95,18.95,880.5,922.66,691.6
2018,8,7,12,30,617.0,311.0,3.0,19.0,883.0,914.91,686.81
2018,8,7,12,45,624.5,304.5,3.05,19.05,879.5,902.71,679.12
2018,8,7,13,0,632.0,298.0,3.1,19.1,876.0,888.05,669.76
2018,8,7,13,15,634.5,291.0,3.15,19.15,863.5,865.96,655.21
2018,8,7,13,30,637.0,284.0,3.2,19.2,851.0,841.69,639.08
2018,8,7,13,45,639.5,273.0,3.2,19.25,830.5,811.49,618.5
2018,8,7,14,0,642.0,262.0,3.2,19.3,810.0,779.28,596.32
2018,8,7,14,15,639.0,254.0,3.25,19.25,784.0,743.77,571.8
2018,8,7,14,30,636.0,246.0,3.3,19.2,758.0,706.83,545.83
2018,8,7,14,45,633.0,235.5,3.35,19.15,726.0,666.22,516.75
2018,8,7,15,0,630.0,225.0,3.4,19.1,694.0,624.46,486.22
2018,8,7,15,15,613.5,218.5,3.4,19.1,654.5,577.32,450.56
2018,8,7,15,30,597.0,212.0,3.4,19.1,615.0,530.08,414.1
2018,8,7,15,45,585.0,201.0,3.45,18.8,573.5,481.95,376.75
2018,8,7,16,0,573.0,190.0,3.5,18.5,532.0,434.2,338.64
2018,8,7,16,15,558.0,177.5,3.45,18.2,487.5,384.44,297.84
2018,8,7,16,30,543.0,165.0,3.4,17.9,443.0,335.74,256.93
2018,8,7,16,45,517.0,153.0,3.4,17.65,395.0,285.49,214.28
2018,8,7,17,0,491.0,141.0,3.4,17.4,347.0,237.82,173.5
2018,8,7,17,15,453.5,128.0,3.3,16.95,298.5,189.94,133.6
2018,8,7,17,30,416.0,115.0,3.2,16.5,250.0,146.22,98.81
2018,8,7,17,45,368.5,99.0,3.15,16.05,203.0,103.55,68.43
2018,8,7,18,0,321.0,83.0,3.1,15.6,156.0,66.37,47.36
2018,8,7,18,15,257.5,65.0,3.05,15.2,114.0,48.93,37.4
2018,8,7,18,30,194.0,47.0,3.0,14.8,72.0,36.09,25.46
2018,8,7,18,45,124.0,29.5,2.95,14.35,43.0,24.52,12.41
2018,8,7,19,0,54.0,12.0,2.9,13.9,14.0,11.8,0.0
2018,8,7,19,15,27.0,6.0,2.9,13.7,7.0,0.0,0.0
2018,8,7,19,30,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2018,8,7,19,45,0.0,0.0,2.9,13.25,0.0,0.0,0.0
2018,8,7,20,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2018,8,7,20,15,0.0,0.0,2.85,12.9,0.0,0.0,0.0
2018,8,7,20,30,0.0,0.0,2.8,12.8,0.0,0.0,0.0
2018,8,7,20,45,0.0,0.0,2.8,12.65,0.0,0.0,0.0
2018,8,7,21,0,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2018,8,7,21,15,0.0,0.0,2.75,12.4,0.0,0.0,0.0
2018,8,7,21,30,0.0,0.0,2.7,12.3,0.0,0.0,0.0
2018,8,7,21,45,0.0,0.0,2.7,12.2,0.0,0.0,0.0
2018,8,7,22,0,0.0,0.0,2.7,12.1,0.0,0.0,0.0
2018,8,7,22,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2018,8,7,22,30,0.0,0.0,2.6,11.9,0.0,0.0,0.0
2018,8,7,22,45,0.0,0.0,2.6,11.85,0.0,0.0,0.0
2018,8,7,23,0,0.0,0.0,2.6,11.8,0.0,0.0,0.0
2018,8,7,23,15,0.0,0.0,2.55,11.7,0.0,0.0,0.0
2018,8,7,23,30,0.0,0.0,2.5,11.6,0.0,0.0,0.0
2018,8,7,23,45,0.0,0.0,2.45,11.55,0.0,0.0,0.0
2018,8,8,0,0,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2018,8,8,0,15,0.0,0.0,2.35,11.45,0.0,0.0,0.0
2018,8,8,0,30,0.0,0.0,2.3,11.4,0.0,0.0,0.0
2018,8,8,0,45,0.0,0.0,2.25,11.3,0.0,0.0,0.0
2018,8,8,1,0,0.0,0.0,2.2,11.2,0.0,0.0,0.0
2018,8,8,1,15,0.0,0.0,2.2,11.2,0.0,0.0,0.0
2018,8,8,1,30,0.0,0.0,2.2,11.2,0.0,0.0,0.0
2018,8,8,1,45,0.0,0.0,2.2,11.2,0.0,0.0,0.0
2018,8,8,2,0,0.0,0.0,2.2,11.2,0.0,0.0,0.0
2018,8,8,2,15,0.0,0.0,2.15,11.15,0.0,0.0,0.0
2018,8,8,2,30,0.0,0.0,2.1,11.1,0.0,0.0,0.0
2018,8,8,2,45,0.0,0.0,2.1,11.1,0.0,0.0,0.0
2018,8,8,3,0,0.0,0.0,2.1,11.1,0.0,0.0,0.0
2018,8,8,3,15,0.0,0.0,2.1,11.15,0.0,0.0,0.0
2018,8,8,3,30,0.0,0.0,2.1,11.2,0.0,0.0,0.0
2018,8,8,3,45,0.0,0.0,2.1,11.2,0.0,0.0,0.0
2018,8,8,4,0,0.0,0.0,2.1,11.2,0.0,0.0,0.0
2018,8,8,4,15,0.0,0.0,2.05,11.25,0.0,0.0,0.0
2018,8,8,4,30,0.0,0.0,2.0,11.3,0.0,0.0,0.0
2018,8,8,4,45,0.0,0.0,1.95,11.4,0.0,0.0,0.0
2018,8,8,5,0,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2018,8,8,5,15,14.5,4.0,1.9,11.8,4.5,0.0,0.0
2018,8,8,5,30,29.0,8.0,1.9,12.1,9.0,11.74,0.0
2018,8,8,5,45,73.5,24.5,1.85,12.4,32.0,43.0,16.83
2018,8,8,6,0,118.0,41.0,1.8,12.7,55.0,77.6,53.89
2018,8,8,6,15,162.0,61.0,1.75,13.05,90.0,118.86,89.86
2018,8,8,6,30,206.0,81.0,1.7,13.4,125.0,164.67,129.66
2018,8,8,6,45,217.0,98.5,1.6,13.7,156.0,198.77,159.86
2018,8,8,7,0,228.0,116.0,1.5,14.0,187.0,233.82,189.95
2018,8,8,7,15,245.0,136.5,1.45,14.4,225.5,276.13,224.9
2018,8,8,7,30,262.0,157.0,1.4,14.8,264.0,319.71,259.79
2018,8,8,7,45,297.0,174.0,1.35,15.2,310.5,371.43,300.32
2018,8,8,8,0,332.0,191.0,1.3,15.6,357.0,425.79,341.74
2018,8,8,8,15,461.0,185.5,1.25,16.0,441.5,530.76,421.63
2018,8,8,8,30,590.0,180.0,1.2,16.4,526.0,638.48,500.19
2018,8,8,8,45,617.0,184.5,1.2,16.85,572.0,689.81,534.57
2018,8,8,9,0,644.0,189.0,1.2,17.3,618.0,738.55,566.93
2018,8,8,9,15,648.5,200.0,1.2,17.65,655.0,774.93,589.79
2018,8,8,9,30,653.0,211.0,1.2,18.0,692.0,809.41,611.06
2018,8,8,9,45,650.5,224.0,1.2,18.4,722.5,837.64,627.53
2018,8,8,10,0,648.0,237.0,1.2,18.8,753.0,863.36,642.17
2018,8,8,10,15,662.5,239.0,1.25,19.05,783.5,891.15,659.74
2018,8,8,10,30,677.0,241.0,1.3,19.3,814.0,916.93,675.73
2018,8,8,10,45,689.5,241.0,1.35,19.6,838.0,936.48,687.32
2018,8,8,11,0,702.0,241.0,1.4,19.9,862.0,953.61,697.46
2018,8,8,11,15,710.5,240.5,1.45,20.05,878.5,963.7,703.56
2018,8,8,11,30,719.0,240.0,1.5,20.2,895.0,971.07,708.08
2018,8,8,11,45,727.0,237.5,1.55,20.4,905.0,973.07,709.16
2018,8,8,12,0,735.0,235.0,1.6,20.6,915.0,972.21,708.57
2018,8,8,12,15,735.0,235.5,1.65,20.65,915.5,963.74,703.61
2018,8,8,12,30,735.0,236.0,1.7,20.7,916.0,952.51,697.02
2018,8,8,12,45,732.5,235.5,1.75,20.8,909.0,935.23,686.43
2018,8,8,13,0,730.0,235.0,1.8,20.9,902.0,915.43,674.26
2018,8,8,13,15,729.5,231.0,1.9,20.9,888.5,891.56,660.19
2018,8,8,13,30,729.0,227.0,2.0,20.9,875.0,865.33,644.43
2018,8,8,13,45,726.5,222.0,2.05,20.9,854.0,834.2,624.74
2018,8,8,14,0,724.0,217.0,2.1,20.9,833.0,801.07,602.98
2018,8,8,14,15,717.0,212.5,2.2,20.8,805.0,763.08,577.98
2018,8,8,14,30,710.0,208.0,2.3,20.7,777.0,723.71,551.42
2018,8,8,14,45,701.5,202.0,2.35,20.6,743.5,680.64,521.31
2018,8,8,15,0,693.0,196.0,2.4,20.5,710.0,636.69,489.84
2018,8,8,15,15,677.0,190.5,2.4,20.5,670.0,588.0,453.67
2018,8,8,15,30,661.0,185.0,2.4,20.5,630.0,539.51,416.81
2018,8,8,15,45,644.0,177.0,2.55,20.1,586.0,488.62,378.25
2018,8,8,16,0,627.0,169.0,2.7,19.7,542.0,438.52,338.96
2018,8,8,16,15,605.0,160.0,2.7,19.4,495.0,386.5,296.65
2018,8,8,16,30,583.0,151.0,2.7,19.1,448.0,335.8,254.37
2018,8,8,16,45,553.0,141.5,2.75,18.8,399.0,284.54,211.13
2018,8,8,17,0,523.0,132.0,2.8,18.5,350.0,236.24,170.03
2018,8,8,17,15,482.0,120.5,2.8,18.0,300.5,187.37,129.61
2018,8,8,17,30,441.0,109.0,2.8,17.5,251.0,143.03,94.73
2018,8,8,17,45,389.0,94.0,2.8,17.0,203.0,99.67,64.48
2018,8,8,18,0,337.0,79.0,2.8,16.5,155.0,62.29,44.3
2018,8,8,18,15,270.0,61.5,2.75,16.0,112.5,46.22,34.88
2018,8,8,18,30,203.0,44.0,2.7,15.5,70.0,33.73,23.27
2018,8,8,18,45,126.5,27.0,2.65,15.0,41.0,21.02,9.15
2018,8,8,19,0,50.0,10.0,2.6,14.5,12.0,9.83,0.0
2018,8,8,19,15,25.0,5.0,2.6,14.25,6.0,0.0,0.0
2018,8,8,19,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2018,8,8,19,45,0.0,0.0,2.6,13.8,0.0,0.0,0.0
2018,8,8,20,0,0.0,0.0,2.6,13.6,0.0,0.0,0.0
2018,8,8,20,15,0.0,0.0,2.55,13.45,0.0,0.0,0.0
2018,8,8,20,30,0.0,0.0,2.5,13.3,0.0,0.0,0.0
2018,8,8,20,45,0.0,0.0,2.5,13.15,0.0,0.0,0.0
2018,8,8,21,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2018,8,8,21,15,0.0,0.0,2.45,12.9,0.0,0.0,0.0
2018,8,8,21,30,0.0,0.0,2.4,12.8,0.0,0.0,0.0
2018,8,8,21,45,0.0,0.0,2.4,12.65,0.0,0.0,0.0
2018,8,8,22,0,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2018,8,8,22,15,0.0,0.0,2.4,12.45,0.0,0.0,0.0
2018,8,8,22,30,0.0,0.0,2.4,12.4,0.0,0.0,0.0
2018,8,8,22,45,0.0,0.0,2.35,12.3,0.0,0.0,0.0
2018,8,8,23,0,0.0,0.0,2.3,12.2,0.0,0.0,0.0
2018,8,8,23,15,0.0,0.0,2.3,12.1,0.0,0.0,0.0
2018,8,8,23,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2018,8,8,23,45,0.0,0.0,2.3,11.95,0.0,0.0,0.0
2018,8,9,0,0,0.0,0.0,2.3,11.9,0.0,0.0,0.0
2018,8,9,0,15,0.0,0.0,2.25,11.85,0.0,0.0,0.0
2018,8,9,0,30,0.0,0.0,2.2,11.8,0.0,0.0,0.0
2018,8,9,0,45,0.0,0.0,2.2,11.75,0.0,0.0,0.0
2018,8,9,1,0,0.0,0.0,2.2,11.7,0.0,0.0,0.0
2018,8,9,1,15,0.0,0.0,2.15,11.65,0.0,0.0,0.0
2018,8,9,1,30,0.0,0.0,2.1,11.6,0.0,0.0,0.0
2018,8,9,1,45,0.0,0.0,2.1,11.55,0.0,0.0,0.0
2018,8,9,2,0,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2018,8,9,2,15,0.0,0.0,2.1,11.45,0.0,0.0,0.0
2018,8,9,2,30,0.0,0.0,2.1,11.4,0.0,0.0,0.0
2018,8,9,2,45,0.0,0.0,2.05,11.35,0.0,0.0,0.0
2018,8,9,3,0,0.0,0.0,2.0,11.3,0.0,0.0,0.0
2018,8,9,3,15,0.0,0.0,2.0,11.3,0.0,0.0,0.0
2018,8,9,3,30,0.0,0.0,2.0,11.3,0.0,0.0,0.0
2018,8,9,3,45,0.0,0.0,1.95,11.25,0.0,0.0,0.0
2018,8,9,4,0,0.0,0.0,1.9,11.2,0.0,0.0,0.0
2018,8,9,4,15,0.0,0.0,1.85,11.25,0.0,0.0,0.0
2018,8,9,4,30,0.0,0.0,1.8,11.3,0.0,0.0,0.0
2018,8,9,4,45,0.0,0.0,1.75,11.4,0.0,0.0,0.0
2018,8,9,5,0,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2018,8,9,5,15,14.5,3.0,1.65,11.9,3.5,0.0,0.0
2018,8,9,5,30,29.0,6.0,1.6,12.3,7.0,9.73,0.0
2018,8,9,5,45,81.5,21.5,1.6,12.65,29.5,40.63,13.39
2018,8,9,6,0,134.0,37.0,1.6,13.0,52.0,76.56,52.25
2018,8,9,6,15,187.5,58.0,1.5,13.4,91.0,122.8,92.22
2018,8,9,6,30,241.0,79.0,1.4,13.8,130.0,174.5,136.78
2018,8,9,6,45,286.5,98.5,1.35,14.2,175.5,226.71,181.56
2018,8,9,7,0,332.0,118.0,1.3,14.6,221.0,283.4,229.04
2018,8,9,7,15,371.0,134.0,1.25,15.1,269.0,342.74,277.17
2018,8,9,7,30,410.0,150.0,1.2,15.6,317.0,400.32,322.43
2018,8,9,7,45,442.5,163.5,1.15,16.1,365.5,454.28,363.44
2018,8,9,8,0,475.0,177.0,1.1,16.6,414.0,510.3,404.65
2018,8,9,8,15,502.0,188.5,1.1,17.1,461.5,562.11,441.73
2018,8,9,8,30,529.0,200.0,1.1,17.6,509.0,614.89,478.49
2018,8,9,8,45,551.5,208.5,1.1,18.1,553.5,661.63,509.98
2018,8,9,9,0,574.0,217.0,1.1,18.6,598.0,708.38,540.76
2018,8,9,9,15,604.0,218.5,1.1,19.1,641.5,756.23,571.82
2018,8,9,9,30,634.0,220.0,1.1,19.6,685.0,801.78,600.69
2018,8,9,9,45,664.5,216.5,1.1,20.1,725.0,841.96,625.59
2018,8,9,10,0,695.0,213.0,1.1,20.6,765.0,881.16,648.7
2018,8,9,10,15,705.0,216.5,1.15,21.05,794.5,907.18,663.75
2018,8,9,10,30,715.0,220.0,1.2,21.5,824.0,930.89,677.45
2018,8,9,10,45,722.5,222.5,1.2,21.95,847.0,948.68,686.57
2018,8,9,11,0,730.0,225.0,1.2,22.4,870.0,963.83,694.11
2018,8,9,11,15,736.0,226.0,1.3,22.6,886.0,973.19,700.38
2018,8,9,11,30,742.0,227.0,1.4,22.8,902.0,979.7,704.99
2018,8,9,11,45,745.5,227.0,1.45,23.05,910.0,979.83,704.77
2018,8,9,12,0,749.0,227.0,1.5,23.3,918.0,977.04,702.88
2018,8,9,12,15,751.0,225.5,1.65,23.35,919.0,968.35,699.29
2018,8,9,12,30,753.0,224.0,1.8,23.4,920.0,956.82,693.85
2018,8,9,12,45,753.5,222.0,1.9,23.45,913.5,940.58,684.71
2018,8,9,13,0,754.0,220.0,2.0,23.5,907.0,921.66,673.82
2018,8,9,13,15,752.0,217.0,2.1,23.5,893.0,896.92,659.17
2018,8,9,13,30,750.0,214.0,2.2,23.5,879.0,869.82,642.84
2018,8,9,13,45,746.0,210.5,2.3,23.5,858.0,838.3,623.39
2018,8,9,14,0,742.0,207.0,2.4,23.5,837.0,804.8,602.26
2018,8,9,14,15,735.0,202.0,2.45,23.45,808.0,765.69,576.07
2018,8,9,14,30,728.0,197.0,2.5,23.4,779.0,725.15,548.38
2018,8,9,14,45,719.0,191.5,2.55,23.35,745.0,681.49,517.88
2018,8,9,15,0,710.0,186.0,2.6,23.3,711.0,636.93,486.02
2018,8,9,15,15,694.0,181.0,2.6,23.3,670.5,587.95,449.82
2018,8,9,15,30,678.0,176.0,2.6,23.3,630.0,539.13,412.89
2018,8,9,15,45,662.0,168.5,2.65,23.05,586.5,488.37,374.11
2018,8,9,16,0,646.0,161.0,2.7,22.8,543.0,438.26,334.67
2018,8,9,16,15,626.0,151.0,2.7,22.5,495.5,385.11,291.81
2018,8,9,16,30,606.0,141.0,2.7,22.2,448.0,333.48,249.07
2018,8,9,16,45,577.5,131.5,2.65,21.9,399.0,281.6,205.5
2018,8,9,17,0,549.0,122.0,2.6,21.6,350.0,232.21,163.71
2018,8,9,17,15,510.0,111.5,2.55,21.0,300.5,183.26,123.52
2018,8,9,17,30,471.0,101.0,2.5,20.4,251.0,138.61,88.79
2018,8,9,17,45,419.5,88.0,2.4,19.8,203.5,95.46,59.56
2018,8,9,18,0,368.0,75.0,2.3,19.2,156.0,58.22,45.23
2018,8,9,18,15,285.5,59.5,2.35,18.65,112.5,44.75,33.17
2018,8,9,18,30,203.0,44.0,2.4,18.1,69.0,33.85,23.01
2018,8,9,18,45,122.5,27.5,2.4,17.5,40.5,21.53,8.49
2018,8,9,19,0,42.0,11.0,2.4,16.9,12.0,10.81,0.0
2018,8,9,19,15,21.0,5.5,2.45,16.65,6.0,0.0,0.0
2018,8,9,19,30,0.0,0.0,2.5,16.4,0.0,0.0,0.0
2018,8,9,19,45,0.0,0.0,2.55,16.15,0.0,0.0,0.0
2018,8,9,20,0,0.0,0.0,2.6,15.9,0.0,0.0,0.0
2018,8,9,20,15,0.0,0.0,2.6,15.7,0.0,0.0,0.0
2018,8,9,20,30,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2018,8,9,20,45,0.0,0.0,2.6,15.35,0.0,0.0,0.0
2018,8,9,21,0,0.0,0.0,2.6,15.2,0.0,0.0,0.0
2018,8,9,21,15,0.0,0.0,2.55,15.05,0.0,0.0,0.0
2018,8,9,21,30,0.0,0.0,2.5,14.9,0.0,0.0,0.0
2018,8,9,21,45,0.0,0.0,2.5,14.75,0.0,0.0,0.0
2018,8,9,22,0,0.0,0.0,2.5,14.6,0.0,0.0,0.0
2018,8,9,22,15,0.0,0.0,2.5,14.45,0.0,0.0,0.0
2018,8,9,22,30,0.0,0.0,2.5,14.3,0.0,0.0,0.0
2018,8,9,22,45,0.0,0.0,2.45,14.2,0.0,0.0,0.0
2018,8,9,23,0,0.0,0.0,2.4,14.1,0.0,0.0,0.0
2018,8,9,23,15,0.0,0.0,2.4,13.95,0.0,0.0,0.0
2018,8,9,23,30,0.0,0.0,2.4,13.8,0.0,0.0,0.0
2018,8,9,23,45,0.0,0.0,2.35,13.7,0.0,0.0,0.0
2018,8,10,0,0,0.0,0.0,2.3,13.6,0.0,0.0,0.0
2018,8,10,0,15,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2018,8,10,0,30,0.0,0.0,2.3,13.4,0.0,0.0,0.0
2018,8,10,0,45,0.0,0.0,2.25,13.3,0.0,0.0,0.0
2018,8,10,1,0,0.0,0.0,2.2,13.2,0.0,0.0,0.0
2018,8,10,1,15,0.0,0.0,2.2,13.1,0.0,0.0,0.0
2018,8,10,1,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2018,8,10,1,45,0.0,0.0,2.2,12.9,0.0,0.0,0.0
2018,8,10,2,0,0.0,0.0,2.2,12.8,0.0,0.0,0.0
2018,8,10,2,15,0.0,0.0,2.15,12.75,0.0,0.0,0.0
2018,8,10,2,30,0.0,0.0,2.1,12.7,0.0,0.0,0.0
2018,8,10,2,45,0.0,0.0,2.1,12.6,0.0,0.0,0.0
2018,8,10,3,0,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2018,8,10,3,15,0.0,0.0,2.05,12.45,0.0,0.0,0.0
2018,8,10,3,30,0.0,0.0,2.0,12.4,0.0,0.0,0.0
2018,8,10,3,45,0.0,0.0,2.0,12.35,0.0,0.0,0.0
2018,8,10,4,0,0.0,0.0,2.0,12.3,0.0,0.0,0.0
2018,8,10,4,15,0.0,0.0,2.0,12.3,0.0,0.0,0.0
2018,8,10,4,30,0.0,0.0,2.0,12.3,0.0,0.0,0.0
2018,8,10,4,45,0.0,0.0,2.0,12.25,0.0,0.0,0.0
2018,8,10,5,0,0.0,0.0,2.0,12.2,0.0,0.0,0.0
2018,8,10,5,15,36.0,5.5,2.0,12.65,6.0,0.0,0.0
2018,8,10,5,30,72.0,11.0,2.0,13.1,12.0,20.23,0.0
2018,8,10,5,45,179.0,24.5,2.05,13.5,41.0,64.38,19.66
2018,8,10,6,0,286.0,38.0,2.1,13.9,70.0,118.03,79.93
2018,8,10,6,15,367.0,49.5,2.05,14.25,112.5,170.88,126.6
2018,8,10,6,30,448.0,61.0,2.0,14.6,155.0,232.24,180.15
2018,8,10,6,45,502.5,70.5,1.95,14.95,203.5,289.22,230.16
2018,8,10,7,0,557.0,80.0,1.9,15.3,252.0,351.34,283.09
2018,8,10,7,15,596.0,87.5,1.9,15.75,302.0,408.26,330.36
2018,8,10,7,30,635.0,95.0,1.9,16.2,352.0,468.07,378.28
2018,8,10,7,45,663.5,101.5,1.85,16.7,402.0,522.98,420.54
2018,8,10,8,0,692.0,108.0,1.8,17.2,452.0,579.11,462.21
2018,8,10,8,15,713.0,113.5,1.8,17.8,499.5,629.84,498.55
2018,8,10,8,30,734.0,119.0,1.8,18.4,547.0,680.51,533.53
2018,8,10,8,45,749.0,124.0,1.8,19.0,591.0,725.65,562.59
2018,8,10,9,0,764.0,129.0,1.8,19.6,635.0,767.22,588.6
2018,8,10,9,15,776.0,133.5,1.85,20.05,675.0,806.84,613.62
2018,8,10,9,30,788.0,138.0,1.9,20.5,715.0,844.7,637.16
2018,8,10,9,45,796.5,142.5,1.9,20.9,750.0,877.45,656.64
2018,8,10,10,0,805.0,147.0,1.9,21.3,785.0,907.85,674.42
2018,8,10,10,15,813.5,149.0,2.0,21.65,814.5,933.09,689.91
2018,8,10,10,30,822.0,151.0,2.1,22.0,844.0,955.67,703.7
2018,8,10,10,45,828.0,152.0,2.15,22.3,866.0,971.96,713.03
2018,8,10,11,0,834.0,153.0,2.2,22.6,888.0,985.28,720.56
2018,8,10,11,15,839.5,152.5,2.3,22.7,903.5,993.47,725.97
2018,8,10,11,30,845.0,152.0,2.4,22.8,919.0,998.52,729.5
2018,8,10,11,45,848.5,151.5,2.5,22.85,927.5,992.57,726.15
2018,8,10,12,0,852.0,151.0,2.6,22.9,936.0,989.54,724.87
2018,8,10,12,15,847.5,154.0,2.7,22.9,935.0,984.46,722.44
2018,8,10,12,30,843.0,157.0,2.8,22.9,934.0,970.76,714.43
