Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,8,20,9,30,14.0,232.0,1.6,16.7,242.0,241.58,189.14
2018,8,20,9,45,70.0,244.0,1.65,17.0,297.5,310.3,243.87
2018,8,20,10,0,126.0,256.0,1.7,17.3,353.0,382.85,300.13
2018,8,20,10,15,174.5,268.5,1.75,17.55,408.5,451.13,351.7
2018,8,20,10,30,223.0,281.0,1.8,17.8,464.0,512.06,396.96
2018,8,20,10,45,238.5,300.0,1.85,18.0,501.0,548.73,422.87
2018,8,20,11,0,254.0,319.0,1.9,18.2,538.0,584.57,448.08
2018,8,20,11,15,250.5,321.0,1.95,18.3,540.0,583.0,446.33
2018,8,20,11,30,247.0,323.0,2.0,18.4,542.0,580.35,444.12
2018,8,20,11,45,254.5,329.5,2.05,18.5,557.0,591.98,452.44
2018,8,20,12,0,262.0,336.0,2.1,18.6,572.0,602.4,459.81
2018,8,20,12,15,276.0,335.0,2.15,18.6,583.5,609.98,465.7
2018,8,20,12,30,290.0,334.0,2.2,18.6,595.0,616.14,470.62
2018,8,20,12,45,385.0,308.5,2.3,18.6,651.5,675.81,516.32
2018,8,20,13,0,480.0,283.0,2.4,18.6,708.0,724.99,553.75
2018,8,20,13,15,557.0,255.0,2.45,18.55,740.0,751.24,574.33
2018,8,20,13,30,634.0,227.0,2.5,18.5,772.0,771.05,590.41
2018,8,20,13,45,508.0,253.0,2.55,18.45,682.0,670.7,516.88
2018,8,20,14,0,382.0,279.0,2.6,18.4,592.0,577.61,447.62
2018,8,20,14,15,598.0,210.5,2.65,18.2,680.0,656.49,511.08
2018,8,20,14,30,814.0,142.0,2.7,18.0,768.0,716.99,558.43
2018,8,20,14,45,816.5,135.0,2.75,17.85,738.0,676.02,528.18
2018,8,20,15,0,819.0,128.0,2.8,17.7,708.0,632.91,496.28
2018,8,20,15,15,804.0,125.0,2.8,17.7,666.0,581.61,456.71
2018,8,20,15,30,789.0,122.0,2.8,17.7,624.0,530.15,415.98
2018,8,20,15,45,719.5,125.0,2.85,17.2,556.5,456.79,358.31
2018,8,20,16,0,650.0,128.0,2.9,16.7,489.0,390.91,305.17
2018,8,20,16,15,671.0,117.0,2.9,16.35,459.5,351.7,270.65
2018,8,20,16,30,692.0,106.0,2.9,16.0,430.0,309.55,232.28
2018,8,20,16,45,658.5,99.0,2.95,15.7,378.5,254.26,183.89
2018,8,20,17,0,625.0,92.0,3.0,15.4,327.0,202.36,138.63
2018,8,20,17,15,570.5,84.0,3.0,14.95,273.5,150.17,95.88
2018,8,20,17,30,516.0,76.0,3.0,14.5,220.0,104.21,62.2
2018,8,20,17,45,358.5,63.5,3.0,14.1,153.5,57.88,36.6
2018,8,20,18,0,201.0,51.0,3.0,13.7,87.0,37.62,27.68
2018,8,20,18,15,121.5,36.0,2.9,13.45,55.5,29.78,20.16
2018,8,20,18,30,42.0,21.0,2.8,13.2,24.0,19.04,8.2
2018,8,20,18,45,21.0,11.0,2.75,12.95,12.5,10.81,0.0
2018,8,20,19,0,0.0,1.0,2.7,12.7,1.0,0.0,0.0
2018,8,20,19,15,0.0,0.5,2.65,12.6,0.5,0.0,0.0
2018,8,20,19,30,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2018,8,20,19,45,0.0,0.0,2.55,12.45,0.0,0.0,0.0
2018,8,20,20,0,0.0,0.0,2.5,12.4,0.0,0.0,0.0
2018,8,20,20,15,0.0,0.0,2.5,12.35,0.0,0.0,0.0
2018,8,20,20,30,0.0,0.0,2.5,12.3,0.0,0.0,0.0
2018,8,20,20,45,0.0,0.0,2.5,12.25,0.0,0.0,0.0
2018,8,20,21,0,0.0,0.0,2.5,12.2,0.0,0.0,0.0
2018,8,20,21,15,0.0,0.0,2.5,12.15,0.0,0.0,0.0
2018,8,20,21,30,0.0,0.0,2.5,12.1,0.0,0.0,0.0
2018,8,20,21,45,0.0,0.0,2.5,12.05,0.0,0.0,0.0
2018,8,20,22,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2018,8,20,22,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2018,8,20,22,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2018,8,20,22,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2018,8,20,23,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2018,8,20,23,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2018,8,20,23,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2018,8,20,23,45,0.0,0.0,2.4,11.95,0.0,0.0,0.0
2018,8,21,0,0,0.0,0.0,2.4,11.9,0.0,0.0,0.0
2018,8,21,0,15,0.0,0.0,2.4,11.9,0.0,0.0,0.0
2018,8,21,0,30,0.0,0.0,2.4,11.9,0.0,0.0,0.0
2018,8,21,0,45,0.0,0.0,2.4,11.9,0.0,0.0,0.0
2018,8,21,1,0,0.0,0.0,2.4,11.9,0.0,0.0,0.0
2018,8,21,1,15,0.0,0.0,2.4,11.95,0.0,0.0,0.0
2018,8,21,1,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2018,8,21,1,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2018,8,21,2,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2018,8,21,2,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2018,8,21,2,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2018,8,21,2,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2018,8,21,3,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2018,8,21,3,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2018,8,21,3,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2018,8,21,3,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2018,8,21,4,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2018,8,21,4,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2018,8,21,4,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2018,8,21,4,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2018,8,21,5,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2018,8,21,5,15,1.0,1.0,2.0,12.2,1.0,0.0,0.0
2018,8,21,5,30,2.0,2.0,2.1,12.4,2.0,0.0,0.0
2018,8,21,5,45,1.5,13.0,2.2,12.65,13.0,13.03,0.0
2018,8,21,6,0,1.0,24.0,2.3,12.9,24.0,23.76,11.57
2018,8,21,6,15,12.5,44.0,2.3,13.1,46.0,49.73,35.26
2018,8,21,6,30,24.0,64.0,2.3,13.3,68.0,75.23,57.47
2018,8,21,6,45,42.0,85.0,2.3,13.55,95.5,105.42,83.47
2018,8,21,7,0,60.0,106.0,2.3,13.8,123.0,137.34,110.74
2018,8,21,7,15,54.5,124.5,2.25,14.05,142.5,156.56,126.93
2018,8,21,7,30,49.0,143.0,2.2,14.3,162.0,175.14,142.09
2018,8,21,7,45,40.5,160.0,2.15,14.6,177.0,189.66,153.42
2018,8,21,8,0,32.0,177.0,2.1,14.9,192.0,203.34,163.73
2018,8,21,8,15,31.5,195.0,2.1,15.15,211.0,222.76,178.69
2018,8,21,8,30,31.0,213.0,2.1,15.4,230.0,242.05,193.32
2018,8,21,8,45,34.0,233.0,2.05,15.7,253.5,266.07,211.52
2018,8,21,9,0,37.0,253.0,2.0,16.0,277.0,290.18,229.53
2018,8,21,9,15,41.5,274.0,2.0,16.3,302.5,316.68,249.26
2018,8,21,9,30,46.0,295.0,2.0,16.6,328.0,343.27,268.83
2018,8,21,9,45,50.0,313.5,2.0,16.9,351.0,366.77,285.83
2018,8,21,10,0,54.0,332.0,2.0,17.2,374.0,390.23,302.66
2018,8,21,10,15,53.0,345.0,2.05,17.4,387.5,403.07,311.47
2018,8,21,10,30,52.0,358.0,2.1,17.6,401.0,415.63,320.12
2018,8,21,10,45,55.5,369.0,2.15,17.8,416.0,430.08,330.37
2018,8,21,11,0,59.0,380.0,2.2,18.0,431.0,444.32,340.45
2018,8,21,11,15,41.0,349.0,2.25,18.1,384.5,393.5,301.89
2018,8,21,11,30,23.0,318.0,2.3,18.2,338.0,335.81,258.07
2018,8,21,11,45,21.0,314.0,2.3,18.3,332.5,329.33,253.14
2018,8,21,12,0,19.0,310.0,2.3,18.4,327.0,322.83,248.0
2018,8,21,12,15,18.0,301.0,2.35,18.45,317.0,312.27,240.01
2018,8,21,12,30,17.0,292.0,2.4,18.5,307.0,301.73,232.06
2018,8,21,12,45,16.5,286.0,2.45,18.55,300.5,294.63,226.75
2018,8,21,13,0,16.0,280.0,2.5,18.6,294.0,287.52,221.43
2018,8,21,13,15,17.5,286.5,2.5,18.5,301.5,294.4,226.95
2018,8,21,13,30,19.0,293.0,2.5,18.4,309.0,301.08,232.31
2018,8,21,13,45,19.5,288.5,2.55,18.35,304.5,296.0,228.72
2018,8,21,14,0,20.0,284.0,2.6,18.3,300.0,290.83,225.13
2018,8,21,14,15,19.0,272.5,2.6,18.15,287.5,277.68,215.43
2018,8,21,14,30,18.0,261.0,2.6,18.0,275.0,264.61,205.77
2018,8,21,14,45,16.5,244.0,2.6,17.8,256.5,246.02,191.82
2018,8,21,15,0,15.0,227.0,2.6,17.6,238.0,227.6,177.93
2018,8,21,15,15,20.5,226.5,2.6,17.6,240.0,228.96,179.49
2018,8,21,15,30,26.0,226.0,2.6,17.6,242.0,228.45,179.49
2018,8,21,15,45,48.0,224.5,2.6,17.2,252.0,234.66,185.1
2018,8,21,16,0,70.0,223.0,2.6,16.8,262.0,238.2,188.29
2018,8,21,16,15,112.5,207.0,2.6,16.5,262.5,231.74,182.83
2018,8,21,16,30,155.0,191.0,2.6,16.2,263.0,222.08,173.94
2018,8,21,16,45,202.5,169.0,2.55,15.95,251.5,203.78,156.94
2018,8,21,17,0,250.0,147.0,2.5,15.7,240.0,177.49,132.63
2018,8,21,17,15,231.5,132.5,2.45,15.4,208.0,145.38,106.44
2018,8,21,17,30,213.0,118.0,2.4,15.1,176.0,115.17,83.31
2018,8,21,17,45,174.0,92.0,2.35,14.8,133.0,77.79,57.13
2018,8,21,18,0,135.0,66.0,2.3,14.5,90.0,52.6,40.68
2018,8,21,18,15,94.0,43.0,2.25,14.3,57.0,35.17,24.6
2018,8,21,18,30,53.0,20.0,2.2,14.1,24.0,16.94,5.87
2018,8,21,18,45,28.0,10.5,2.1,13.95,12.5,10.32,0.0
2018,8,21,19,0,3.0,1.0,2.0,13.8,1.0,0.0,0.0
2018,8,21,19,15,1.5,0.5,2.0,13.75,0.5,0.0,0.0
2018,8,21,19,30,0.0,0.0,2.0,13.7,0.0,0.0,0.0
2018,8,21,19,45,0.0,0.0,1.95,13.6,0.0,0.0,0.0
2018,8,21,20,0,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2018,8,21,20,15,0.0,0.0,1.9,13.45,0.0,0.0,0.0
2018,8,21,20,30,0.0,0.0,1.9,13.4,0.0,0.0,0.0
2018,8,21,20,45,0.0,0.0,1.85,13.35,0.0,0.0,0.0
2018,8,21,21,0,0.0,0.0,1.8,13.3,0.0,0.0,0.0
2018,8,21,21,15,0.0,0.0,1.75,13.25,0.0,0.0,0.0
2018,8,21,21,30,0.0,0.0,1.7,13.2,0.0,0.0,0.0
2018,8,21,21,45,0.0,0.0,1.7,13.15,0.0,0.0,0.0
2018,8,21,22,0,0.0,0.0,1.7,13.1,0.0,0.0,0.0
2018,8,21,22,15,0.0,0.0,1.65,13.05,0.0,0.0,0.0
2018,8,21,22,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2018,8,21,22,45,0.0,0.0,1.6,12.95,0.0,0.0,0.0
2018,8,21,23,0,0.0,0.0,1.6,12.9,0.0,0.0,0.0
2018,8,21,23,15,0.0,0.0,1.6,12.9,0.0,0.0,0.0
2018,8,21,23,30,0.0,0.0,1.6,12.9,0.0,0.0,0.0
2018,8,21,23,45,0.0,0.0,1.55,12.85,0.0,0.0,0.0
2018,8,22,0,0,0.0,0.0,1.5,12.8,0.0,0.0,0.0
2018,8,22,0,15,0.0,0.0,1.5,12.8,0.0,0.0,0.0
2018,8,22,0,30,0.0,0.0,1.5,12.8,0.0,0.0,0.0
2018,8,22,0,45,0.0,0.0,1.5,12.8,0.0,0.0,0.0
2018,8,22,1,0,0.0,0.0,1.5,12.8,0.0,0.0,0.0
2018,8,22,1,15,0.0,0.0,1.45,12.8,0.0,0.0,0.0
2018,8,22,1,30,0.0,0.0,1.4,12.8,0.0,0.0,0.0
2018,8,22,1,45,0.0,0.0,1.35,12.8,0.0,0.0,0.0
2018,8,22,2,0,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,8,22,2,15,0.0,0.0,1.25,12.8,0.0,0.0,0.0
2018,8,22,2,30,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,8,22,2,45,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,8,22,3,0,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,8,22,3,15,0.0,0.0,1.15,12.75,0.0,0.0,0.0
2018,8,22,3,30,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,8,22,3,45,0.0,0.0,1.05,12.7,0.0,0.0,0.0
2018,8,22,4,0,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,8,22,4,15,0.0,0.0,1.0,12.65,0.0,0.0,0.0
2018,8,22,4,30,0.0,0.0,1.0,12.6,0.0,0.0,0.0
2018,8,22,4,45,0.0,0.0,1.0,12.6,0.0,0.0,0.0
2018,8,22,5,0,0.0,0.0,1.0,12.6,0.0,0.0,0.0
2018,8,22,5,15,1.0,0.5,1.05,12.85,0.5,0.0,0.0
2018,8,22,5,30,2.0,1.0,1.1,13.1,1.0,0.0,0.0
2018,8,22,5,45,1.0,7.5,1.1,13.35,7.5,7.54,0.0
2018,8,22,6,0,0.0,14.0,1.1,13.6,14.0,13.5,3.89
2018,8,22,6,15,0.0,26.5,1.15,13.8,26.5,25.58,15.55
2018,8,22,6,30,0.0,39.0,1.2,14.0,39.0,37.67,26.23
2018,8,22,6,45,0.0,55.5,1.2,14.25,55.5,54.04,40.39
2018,8,22,7,0,0.0,72.0,1.2,14.5,72.0,70.52,54.44
2018,8,22,7,15,0.0,84.0,1.2,14.75,84.0,82.28,64.27
2018,8,22,7,30,0.0,96.0,1.2,15.0,96.0,94.06,73.91
2018,8,22,7,45,0.5,115.0,1.15,15.25,115.0,113.38,89.61
2018,8,22,8,0,1.0,134.0,1.1,15.5,134.0,132.74,105.06
2018,8,22,8,15,2.5,150.0,1.15,15.8,151.0,149.71,118.38
2018,8,22,8,30,4.0,166.0,1.2,16.1,168.0,166.81,131.64
2018,8,22,8,45,6.5,180.5,1.2,16.35,184.5,183.24,144.26
2018,8,22,9,0,9.0,195.0,1.2,16.6,201.0,199.84,156.9
2018,8,22,9,15,11.5,207.5,1.25,16.85,215.5,214.54,167.97
2018,8,22,9,30,14.0,220.0,1.3,17.1,230.0,229.36,179.08
2018,8,22,9,45,17.5,240.0,1.35,17.4,253.0,252.82,196.8
2018,8,22,10,0,21.0,260.0,1.4,17.7,276.0,276.38,214.38
2018,8,22,10,15,24.0,284.0,1.5,17.9,303.0,311.48,240.67
2018,8,22,10,30,27.0,308.0,1.6,18.1,330.0,339.17,261.08
2018,8,22,10,45,31.0,325.0,1.65,18.3,351.0,360.3,276.47
2018,8,22,11,0,35.0,342.0,1.7,18.5,372.0,381.29,291.69
2018,8,22,11,15,31.5,335.5,1.75,18.6,363.0,370.28,283.06
2018,8,22,11,30,28.0,329.0,1.8,18.7,354.0,359.21,274.59
2018,8,22,11,45,31.0,344.0,1.9,18.85,371.5,376.52,287.49
2018,8,22,12,0,34.0,359.0,2.0,19.0,389.0,393.51,300.0
2018,8,22,12,15,45.0,375.5,2.05,18.95,415.5,419.26,319.41
2018,8,22,12,30,56.0,392.0,2.1,18.9,442.0,444.36,338.23
2018,8,22,12,45,73.5,405.5,2.15,18.9,470.5,471.59,358.76
2018,8,22,13,0,91.0,419.0,2.2,18.9,499.0,497.66,378.33
2018,8,22,13,15,116.5,417.5,2.25,18.75,518.0,518.31,394.52
2018,8,22,13,30,142.0,416.0,2.3,18.6,537.0,532.55,406.11
2018,8,22,13,45,187.5,386.5,2.35,18.5,542.0,533.63,409.01
2018,8,22,14,0,233.0,357.0,2.4,18.4,547.0,533.57,410.99
2018,8,22,14,15,480.5,269.0,2.4,18.2,641.5,622.5,482.58
2018,8,22,14,30,728.0,181.0,2.4,18.0,736.0,690.34,536.08
2018,8,22,14,45,739.0,169.5,2.45,17.8,710.0,653.5,509.15
2018,8,22,15,0,750.0,158.0,2.5,17.6,684.0,614.05,480.29
2018,8,22,15,15,733.0,154.0,2.5,17.6,642.0,563.33,441.3
2018,8,22,15,30,716.0,150.0,2.5,17.6,600.0,512.79,401.5
2018,8,22,15,45,694.5,144.5,2.5,17.1,554.0,459.19,359.01
2018,8,22,16,0,673.0,139.0,2.5,16.6,508.0,406.77,316.15
2018,8,22,16,15,644.5,133.0,2.5,16.3,459.5,352.8,270.76
2018,8,22,16,30,616.0,127.0,2.5,16.0,411.0,301.3,226.44
2018,8,22,16,45,577.5,119.0,2.45,15.7,360.0,248.17,180.69
2018,8,22,17,0,539.0,111.0,2.4,15.4,309.0,198.5,138.28
2018,8,22,17,15,486.5,100.5,2.4,15.05,258.0,149.23,98.61
2018,8,22,17,30,434.0,90.0,2.4,14.7,207.0,105.85,67.35
2018,8,22,17,45,364.0,76.0,2.35,14.35,159.5,65.2,44.15
2018,8,22,18,0,294.0,62.0,2.3,14.0,112.0,46.86,35.67
2018,8,22,18,15,211.0,45.0,2.2,13.75,74.5,34.77,24.19
2018,8,22,18,30,128.0,28.0,2.1,13.5,37.0,22.05,8.01
2018,8,22,18,45,67.0,14.5,2.0,13.25,19.0,14.25,0.0
2018,8,22,19,0,6.0,1.0,1.9,13.0,1.0,0.0,0.0
2018,8,22,19,15,3.0,0.5,1.85,12.9,0.5,0.0,0.0
2018,8,22,19,30,0.0,0.0,1.8,12.8,0.0,0.0,0.0
2018,8,22,19,45,0.0,0.0,1.8,12.65,0.0,0.0,0.0
2018,8,22,20,0,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2018,8,22,20,15,0.0,0.0,1.8,12.45,0.0,0.0,0.0
2018,8,22,20,30,0.0,0.0,1.8,12.4,0.0,0.0,0.0
2018,8,22,20,45,0.0,0.0,1.8,12.35,0.0,0.0,0.0
2018,8,22,21,0,0.0,0.0,1.8,12.3,0.0,0.0,0.0
2018,8,22,21,15,0.0,0.0,1.75,12.2,0.0,0.0,0.0
2018,8,22,21,30,0.0,0.0,1.7,12.1,0.0,0.0,0.0
2018,8,22,21,45,0.0,0.0,1.7,12.05,0.0,0.0,0.0
2018,8,22,22,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2018,8,22,22,15,0.0,0.0,1.7,11.95,0.0,0.0,0.0
2018,8,22,22,30,0.0,0.0,1.7,11.9,0.0,0.0,0.0
2018,8,22,22,45,0.0,0.0,1.65,11.85,0.0,0.0,0.0
2018,8,22,23,0,0.0,0.0,1.6,11.8,0.0,0.0,0.0
2018,8,22,23,15,0.0,0.0,1.6,11.8,0.0,0.0,0.0
2018,8,22,23,30,0.0,0.0,1.6,11.8,0.0,0.0,0.0
2018,8,22,23,45,0.0,0.0,1.6,11.8,0.0,0.0,0.0
2018,8,23,0,0,0.0,0.0,1.6,11.8,0.0,0.0,0.0
2018,8,23,0,15,0.0,0.0,1.6,11.85,0.0,0.0,0.0
2018,8,23,0,30,0.0,0.0,1.6,11.9,0.0,0.0,0.0
2018,8,23,0,45,0.0,0.0,1.6,11.9,0.0,0.0,0.0
2018,8,23,1,0,0.0,0.0,1.6,11.9,0.0,0.0,0.0
2018,8,23,1,15,0.0,0.0,1.6,11.9,0.0,0.0,0.0
2018,8,23,1,30,0.0,0.0,1.6,11.9,0.0,0.0,0.0
2018,8,23,1,45,0.0,0.0,1.6,11.9,0.0,0.0,0.0
2018,8,23,2,0,0.0,0.0,1.6,11.9,0.0,0.0,0.0
2018,8,23,2,15,0.0,0.0,1.6,11.9,0.0,0.0,0.0
2018,8,23,2,30,0.0,0.0,1.6,11.9,0.0,0.0,0.0
2018,8,23,2,45,0.0,0.0,1.65,11.9,0.0,0.0,0.0
2018,8,23,3,0,0.0,0.0,1.7,11.9,0.0,0.0,0.0
2018,8,23,3,15,0.0,0.0,1.65,11.9,0.0,0.0,0.0
2018,8,23,3,30,0.0,0.0,1.6,11.9,0.0,0.0,0.0
2018,8,23,3,45,0.0,0.0,1.6,11.9,0.0,0.0,0.0
2018,8,23,4,0,0.0,0.0,1.6,11.9,0.0,0.0,0.0
2018,8,23,4,15,0.0,0.0,1.65,11.95,0.0,0.0,0.0
2018,8,23,4,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2018,8,23,4,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2018,8,23,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2018,8,23,5,15,0.0,0.5,1.75,12.35,0.5,0.0,0.0
2018,8,23,5,30,0.0,1.0,1.8,12.7,1.0,0.0,0.0
2018,8,23,5,45,0.0,9.0,1.9,13.0,9.0,8.85,0.0
2018,8,23,6,0,0.0,17.0,2.0,13.3,17.0,16.41,5.56
2018,8,23,6,15,0.5,33.0,2.05,13.55,33.0,32.29,21.02
2018,8,23,6,30,1.0,49.0,2.1,13.8,49.0,48.56,35.35
2018,8,23,6,45,4.0,70.0,2.15,14.1,71.0,71.14,54.79
2018,8,23,7,0,7.0,91.0,2.2,14.4,93.0,93.92,74.16
2018,8,23,7,15,11.0,110.5,2.2,14.6,114.5,115.78,92.49
2018,8,23,7,30,15.0,130.0,2.2,14.8,136.0,138.0,110.8
2018,8,23,7,45,22.0,151.5,2.15,15.0,161.5,164.46,132.34
2018,8,23,8,0,29.0,173.0,2.1,15.2,187.0,197.23,158.65
2018,8,23,8,15,53.5,204.0,2.1,15.45,232.5,247.86,199.25
2018,8,23,8,30,78.0,235.0,2.1,15.7,278.0,300.37,240.54
2018,8,23,8,45,76.0,254.0,2.1,15.95,299.0,321.19,255.67
2018,8,23,9,0,74.0,273.0,2.1,16.2,320.0,341.64,270.44
2018,8,23,9,15,74.5,293.0,2.1,16.45,343.0,364.87,287.25
2018,8,23,9,30,75.0,313.0,2.1,16.7,366.0,387.85,303.68
2018,8,23,9,45,69.5,325.0,2.1,16.95,376.0,396.59,309.06
2018,8,23,10,0,64.0,337.0,2.1,17.2,386.0,404.83,314.13
2018,8,23,10,15,87.0,359.5,2.15,17.4,429.0,450.22,348.08
2018,8,23,10,30,110.0,382.0,2.2,17.6,472.0,504.81,388.06
2018,8,23,10,45,151.0,399.5,2.2,17.75,526.5,562.34,430.19
2018,8,23,11,0,192.0,417.0,2.2,17.9,581.0,619.93,471.63
2018,8,23,11,15,336.0,379.0,2.25,18.0,672.0,726.07,550.76
2018,8,23,11,30,480.0,341.0,2.3,18.1,763.0,831.01,626.46
2018,8,23,11,45,568.0,311.0,2.35,18.2,814.5,881.32,662.24
2018,8,23,12,0,656.0,281.0,2.4,18.3,866.0,929.95,696.93
2018,8,23,12,15,662.5,276.5,2.45,18.35,867.0,922.5,691.88
2018,8,23,12,30,669.0,272.0,2.5,18.4,868.0,912.35,685.59
2018,8,23,12,45,675.5,265.0,2.55,18.4,862.0,897.04,676.03
2018,8,23,13,0,682.0,258.0,2.6,18.4,856.0,879.07,664.65
2018,8,23,13,15,679.5,254.0,2.65,18.35,841.0,853.61,647.95
2018,8,23,13,30,677.0,250.0,2.7,18.3,826.0,826.02,629.64
2018,8,23,13,45,673.0,245.0,2.75,18.25,804.0,794.24,608.18
2018,8,23,14,0,669.0,240.0,2.8,18.2,782.0,760.69,585.16
2018,8,23,14,15,660.5,234.0,2.85,18.05,752.5,721.24,557.71
2018,8,23,14,30,652.0,228.0,2.9,17.9,723.0,680.69,528.93
2018,8,23,14,45,640.5,221.0,2.95,17.8,688.0,636.3,496.61
2018,8,23,15,0,629.0,214.0,3.0,17.7,653.0,591.47,463.22
2018,8,23,15,15,611.0,207.0,3.0,17.7,612.0,542.73,425.74
2018,8,23,15,30,593.0,200.0,3.0,17.7,571.0,493.78,387.27
2018,8,23,15,45,573.0,190.5,3.1,17.25,526.5,443.09,347.37
2018,8,23,16,0,553.0,181.0,3.2,16.8,482.0,393.64,307.28
2018,8,23,16,15,520.0,169.5,3.2,16.45,431.5,339.18,262.2
2018,8,23,16,30,487.0,158.0,3.2,16.1,381.0,287.83,218.92
2018,8,23,16,45,457.5,144.5,3.25,15.8,334.0,238.86,177.17
2018,8,23,17,0,428.0,131.0,3.3,15.5,287.0,193.01,138.31
2018,8,23,17,15,357.0,115.5,3.3,15.1,231.5,143.23,99.41
2018,8,23,17,30,286.0,100.0,3.3,14.7,176.0,104.56,72.2
2018,8,23,17,45,184.5,78.5,3.3,14.35,123.5,66.1,48.05
2018,8,23,18,0,83.0,57.0,3.3,14.0,71.0,48.62,37.14
2018,8,23,18,15,53.5,38.0,3.2,13.75,46.0,33.15,22.64
2018,8,23,18,30,24.0,19.0,3.1,13.5,21.0,17.21,3.51
2018,8,23,18,45,13.5,10.0,3.0,13.3,11.0,9.83,0.0
2018,8,23,19,0,3.0,1.0,2.9,13.1,1.0,0.0,0.0
2018,8,23,19,15,1.5,0.5,2.9,13.0,0.5,0.0,0.0
2018,8,23,19,30,0.0,0.0,2.9,12.9,0.0,0.0,0.0
2018,8,23,19,45,0.0,0.0,2.9,12.85,0.0,0.0,0.0
2018,8,23,20,0,0.0,0.0,2.9,12.8,0.0,0.0,0.0
2018,8,23,20,15,0.0,0.0,2.9,12.8,0.0,0.0,0.0
2018,8,23,20,30,0.0,0.0,2.9,12.8,0.0,0.0,0.0
2018,8,23,20,45,0.0,0.0,2.95,12.8,0.0,0.0,0.0
2018,8,23,21,0,0.0,0.0,3.0,12.8,0.0,0.0,0.0
2018,8,23,21,15,0.0,0.0,3.0,12.8,0.0,0.0,0.0
2018,8,23,21,30,0.0,0.0,3.0,12.8,0.0,0.0,0.0
2018,8,23,21,45,0.0,0.0,2.95,12.8,0.0,0.0,0.0
2018,8,23,22,0,0.0,0.0,2.9,12.8,0.0,0.0,0.0
2018,8,23,22,15,0.0,0.0,2.85,12.8,0.0,0.0,0.0
2018,8,23,22,30,0.0,0.0,2.8,12.8,0.0,0.0,0.0
2018,8,23,22,45,0.0,0.0,2.8,12.8,0.0,0.0,0.0
2018,8,23,23,0,0.0,0.0,2.8,12.8,0.0,0.0,0.0
2018,8,23,23,15,0.0,0.0,2.7,12.8,0.0,0.0,0.0
2018,8,23,23,30,0.0,0.0,2.6,12.8,0.0,0.0,0.0
2018,8,23,23,45,0.0,0.0,2.55,12.75,0.0,0.0,0.0
2018,8,24,0,0,0.0,0.0,2.5,12.7,0.0,0.0,0.0
2018,8,24,0,15,0.0,0.0,2.45,12.7,0.0,0.0,0.0
2018,8,24,0,30,0.0,0.0,2.4,12.7,0.0,0.0,0.0
2018,8,24,0,45,0.0,0.0,2.4,12.65,0.0,0.0,0.0
2018,8,24,1,0,0.0,0.0,2.4,12.6,0.0,0.0,0.0
2018,8,24,1,15,0.0,0.0,2.4,12.6,0.0,0.0,0.0
2018,8,24,1,30,0.0,0.0,2.4,12.6,0.0,0.0,0.0
2018,8,24,1,45,0.0,0.0,2.4,12.55,0.0,0.0,0.0
2018,8,24,2,0,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2018,8,24,2,15,0.0,0.0,2.4,12.45,0.0,0.0,0.0
2018,8,24,2,30,0.0,0.0,2.4,12.4,0.0,0.0,0.0
2018,8,24,2,45,0.0,0.0,2.4,12.35,0.0,0.0,0.0
2018,8,24,3,0,0.0,0.0,2.4,12.3,0.0,0.0,0.0
2018,8,24,3,15,0.0,0.0,2.4,12.25,0.0,0.0,0.0
2018,8,24,3,30,0.0,0.0,2.4,12.2,0.0,0.0,0.0
2018,8,24,3,45,0.0,0.0,2.4,12.15,0.0,0.0,0.0
2018,8,24,4,0,0.0,0.0,2.4,12.1,0.0,0.0,0.0
2018,8,24,4,15,0.0,0.0,2.35,12.05,0.0,0.0,0.0
2018,8,24,4,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2018,8,24,4,45,0.0,0.0,2.3,11.95,0.0,0.0,0.0
2018,8,24,5,0,0.0,0.0,2.3,11.9,0.0,0.0,0.0
2018,8,24,5,15,0.0,0.5,2.35,12.1,0.5,0.0,0.0
2018,8,24,5,30,0.0,1.0,2.4,12.3,1.0,0.0,0.0
2018,8,24,5,45,0.0,7.0,2.5,12.45,7.0,6.88,0.0
2018,8,24,6,0,0.0,13.0,2.6,12.6,13.0,12.54,2.59
2018,8,24,6,15,0.0,25.5,2.6,12.85,25.5,24.62,14.7
2018,8,24,6,30,0.0,38.0,2.6,13.1,38.0,36.7,25.44
2018,8,24,6,45,0.0,53.0,2.55,13.35,53.0,51.51,38.34
2018,8,24,7,0,0.0,68.0,2.5,13.6,68.0,66.43,51.17
2018,8,24,7,15,0.0,73.5,2.45,13.9,73.5,71.51,55.42
2018,8,24,7,30,0.0,79.0,2.4,14.2,79.0,76.71,59.64
2018,8,24,7,45,0.0,93.5,2.3,14.5,93.5,91.1,71.45
2018,8,24,8,0,0.0,108.0,2.2,14.8,108.0,105.5,83.08
2018,8,24,8,15,0.0,129.5,2.15,15.1,129.5,127.04,100.42
2018,8,24,8,30,0.0,151.0,2.1,15.4,151.0,148.6,117.52
2018,8,24,8,45,1.0,160.0,2.05,15.7,160.5,158.14,124.71
2018,8,24,9,0,2.0,169.0,2.0,16.0,170.0,167.77,131.95
2018,8,24,9,15,4.5,181.5,2.05,16.3,184.5,182.28,143.14
2018,8,24,9,30,7.0,194.0,2.1,16.6,199.0,196.93,154.35
2018,8,24,9,45,10.0,213.0,2.1,16.85,220.5,218.74,171.13
2018,8,24,10,0,13.0,232.0,2.1,17.1,242.0,240.64,187.82
2018,8,24,10,15,16.0,254.0,2.15,17.3,266.5,265.66,206.83
2018,8,24,10,30,19.0,276.0,2.2,17.5,291.0,290.71,225.7
2018,8,24,10,45,21.5,296.0,2.25,17.7,313.5,313.21,242.46
2018,8,24,11,0,24.0,316.0,2.3,17.9,336.0,335.64,259.08
2018,8,24,11,15,22.5,313.0,2.35,18.0,332.0,330.76,255.0
2018,8,24,11,30,21.0,310.0,2.4,18.1,328.0,325.84,251.05
2018,8,24,11,45,26.0,330.5,2.45,18.2,353.5,357.85,275.2
2018,8,24,12,0,31.0,351.0,2.5,18.3,379.0,382.48,293.54
2018,8,24,12,15,132.5,356.0,2.5,18.35,474.0,488.4,375.88
2018,8,24,12,30,234.0,361.0,2.5,18.4,569.0,589.96,452.29
2018,8,24,12,45,348.0,339.0,2.55,18.45,645.0,665.1,509.1
2018,8,24,13,0,462.0,317.0,2.6,18.5,721.0,739.55,564.32
2018,8,24,13,15,513.0,303.0,2.65,18.45,744.0,755.6,576.75
2018,8,24,13,30,564.0,289.0,2.7,18.4,767.0,767.39,586.54
2018,8,24,13,45,528.0,289.5,2.75,18.35,727.0,718.41,551.6
2018,8,24,14,0,492.0,290.0,2.8,18.3,687.0,670.1,517.08
2018,8,24,14,15,550.5,267.5,2.8,18.15,696.5,670.31,519.08
2018,8,24,14,30,609.0,245.0,2.8,18.0,706.0,665.34,516.64
2018,8,24,14,45,595.0,238.5,2.85,17.9,670.5,620.86,483.99
2018,8,24,15,0,581.0,232.0,2.9,17.8,635.0,576.85,451.21
2018,8,24,15,15,562.0,223.5,2.9,17.8,594.0,528.21,413.9
2018,8,24,15,30,543.0,215.0,2.9,17.8,553.0,480.34,376.39
2018,8,24,15,45,521.0,205.0,2.95,17.35,509.0,430.7,337.37
2018,8,24,16,0,499.0,195.0,3.0,16.9,465.0,382.61,298.55
2018,8,24,16,15,472.5,182.0,3.0,16.6,418.0,331.95,256.68
2018,8,24,16,30,446.0,169.0,3.0,16.3,371.0,283.76,216.14
2018,8,24,16,45,411.5,154.0,3.0,15.95,322.5,234.51,174.76
2018,8,24,17,0,377.0,139.0,3.0,15.6,274.0,188.99,136.83
2018,8,24,17,15,334.5,121.0,3.0,15.25,226.5,146.25,102.83
2018,8,24,17,30,292.0,103.0,3.0,14.9,179.0,106.06,73.41
2018,8,24,17,45,232.0,80.5,2.95,14.5,132.5,67.26,49.0
2018,8,24,18,0,172.0,58.0,2.9,14.1,86.0,46.66,35.34
2018,8,24,18,15,113.5,38.0,2.8,13.8,53.5,31.28,20.87
2018,8,24,18,30,55.0,18.0,2.7,13.5,21.0,15.29,0.62
2018,8,24,18,45,27.5,9.0,2.6,13.25,10.5,8.85,0.0
2018,8,24,19,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2018,8,24,19,15,0.0,0.0,2.45,12.85,0.0,0.0,0.0
2018,8,24,19,30,0.0,0.0,2.4,12.7,0.0,0.0,0.0
2018,8,24,19,45,0.0,0.0,2.4,12.55,0.0,0.0,0.0
2018,8,24,20,0,0.0,0.0,2.4,12.4,0.0,0.0,0.0
2018,8,24,20,15,0.0,0.0,2.4,12.25,0.0,0.0,0.0
2018,8,24,20,30,0.0,0.0,2.4,12.1,0.0,0.0,0.0
2018,8,24,20,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2018,8,24,21,0,0.0,0.0,2.3,11.9,0.0,0.0,0.0
2018,8,24,21,15,0.0,0.0,2.3,11.8,0.0,0.0,0.0
2018,8,24,21,30,0.0,0.0,2.3,11.7,0.0,0.0,0.0
2018,8,24,21,45,0.0,0.0,2.25,11.55,0.0,0.0,0.0
2018,8,24,22,0,0.0,0.0,2.2,11.4,0.0,0.0,0.0
2018,8,24,22,15,0.0,0.0,2.2,11.35,0.0,0.0,0.0
2018,8,24,22,30,0.0,0.0,2.2,11.3,0.0,0.0,0.0
2018,8,24,22,45,0.0,0.0,2.15,11.2,0.0,0.0,0.0
2018,8,24,23,0,0.0,0.0,2.1,11.1,0.0,0.0,0.0
2018,8,24,23,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2018,8,24,23,30,0.0,0.0,2.1,10.9,0.0,0.0,0.0
2018,8,24,23,45,0.0,0.0,2.1,10.85,0.0,0.0,0.0
2018,8,25,0,0,0.0,0.0,2.1,10.8,0.0,0.0,0.0
2018,8,25,0,15,0.0,0.0,2.05,10.75,0.0,0.0,0.0
2018,8,25,0,30,0.0,0.0,2.0,10.7,0.0,0.0,0.0
2018,8,25,0,45,0.0,0.0,2.0,10.65,0.0,0.0,0.0
2018,8,25,1,0,0.0,0.0,2.0,10.6,0.0,0.0,0.0
2018,8,25,1,15,0.0,0.0,2.0,10.55,0.0,0.0,0.0
2018,8,25,1,30,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2018,8,25,1,45,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2018,8,25,2,0,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2018,8,25,2,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2018,8,25,2,30,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2018,8,25,2,45,0.0,0.0,1.9,10.45,0.0,0.0,0.0
2018,8,25,3,0,0.0,0.0,1.9,10.4,0.0,0.0,0.0
2018,8,25,3,15,0.0,0.0,1.85,10.4,0.0,0.0,0.0
2018,8,25,3,30,0.0,0.0,1.8,10.4,0.0,0.0,0.0
2018,8,25,3,45,0.0,0.0,1.8,10.35,0.0,0.0,0.0
2018,8,25,4,0,0.0,0.0,1.8,10.3,0.0,0.0,0.0
2018,8,25,4,15,0.0,0.0,1.8,10.3,0.0,0.0,0.0
2018,8,25,4,30,0.0,0.0,1.8,10.3,0.0,0.0,0.0
2018,8,25,4,45,0.0,0.0,1.75,10.35,0.0,0.0,0.0
2018,8,25,5,0,0.0,0.0,1.7,10.4,0.0,0.0,0.0
2018,8,25,5,15,3.0,0.5,1.7,10.75,0.5,0.0,0.0
2018,8,25,5,30,6.0,1.0,1.7,11.1,1.0,0.0,0.0
2018,8,25,5,45,41.0,11.5,1.7,11.5,14.5,17.99,0.0
2018,8,25,6,0,76.0,22.0,1.7,11.9,28.0,43.95,19.73
2018,8,25,6,15,95.5,40.0,1.7,12.3,53.0,75.17,53.53
2018,8,25,6,30,115.0,58.0,1.7,12.7,78.0,106.4,81.63
2018,8,25,6,45,82.5,75.5,1.7,13.1,92.5,114.46,90.57
2018,8,25,7,0,50.0,93.0,1.7,13.5,107.0,118.41,94.87
2018,8,25,7,15,26.5,105.0,1.65,13.85,112.5,121.2,97.31
2018,8,25,7,30,3.0,117.0,1.6,14.2,118.0,117.83,94.02
2018,8,25,7,45,2.0,129.0,1.5,14.6,129.5,129.02,102.86
2018,8,25,8,0,1.0,141.0,1.4,15.0,141.0,140.17,111.45
2018,8,25,8,15,4.5,158.5,1.35,15.4,160.5,160.04,127.12
2018,8,25,8,30,8.0,176.0,1.3,15.8,180.0,180.19,142.76
2018,8,25,8,45,13.0,199.0,1.25,16.2,206.5,207.44,163.86
2018,8,25,9,0,18.0,222.0,1.2,16.6,233.0,235.02,184.85
2018,8,25,9,15,23.5,243.5,1.2,16.95,259.0,261.73,204.95
2018,8,25,9,30,29.0,265.0,1.2,17.3,285.0,296.74,231.13
2018,8,25,9,45,58.0,282.0,1.15,17.65,325.0,340.25,264.15
2018,8,25,10,0,87.0,299.0,1.1,18.0,365.0,384.92,297.35
2018,8,25,10,15,172.0,314.5,1.15,18.3,451.5,489.15,375.67
2018,8,25,10,30,257.0,330.0,1.2,18.6,538.0,595.7,452.56
2018,8,25,10,45,380.5,318.5,1.25,18.9,636.5,710.65,534.22
2018,8,25,11,0,504.0,307.0,1.3,19.2,735.0,818.5,608.38
2018,8,25,11,15,567.0,289.5,1.35,19.4,779.0,861.39,637.04
2018,8,25,11,30,630.0,272.0,1.4,19.6,823.0,904.24,666.07
2018,8,25,11,45,671.5,258.0,1.5,19.8,849.5,926.03,681.44
2018,8,25,12,0,713.0,244.0,1.6,20.0,876.0,944.73,694.35
2018,8,25,12,15,723.5,238.0,1.7,20.05,879.0,938.9,691.45
2018,8,25,12,30,734.0,232.0,1.8,20.1,882.0,930.09,686.92
2018,8,25,12,45,746.0,222.5,1.9,20.15,877.5,916.09,679.0
2018,8,25,13,0,758.0,213.0,2.0,20.2,873.0,899.01,669.06
2018,8,25,13,15,754.0,210.5,2.1,20.1,857.0,872.02,652.8
2018,8,25,13,30,750.0,208.0,2.2,20.0,841.0,842.72,634.86
2018,8,25,13,45,743.5,205.0,2.3,19.9,818.0,808.74,613.39
2018,8,25,14,0,737.0,202.0,2.4,19.8,795.0,772.92,589.61
2018,8,25,14,15,727.5,198.0,2.5,19.6,764.5,732.26,562.08
2018,8,25,14,30,718.0,194.0,2.6,19.4,734.0,690.37,532.98
2018,8,25,14,45,705.0,188.5,2.7,19.2,697.5,643.72,499.66
2018,8,25,15,0,692.0,183.0,2.8,19.0,661.0,596.58,465.05
2018,8,25,15,15,665.0,180.0,2.8,19.0,616.0,543.74,424.45
2018,8,25,15,30,638.0,177.0,2.8,19.0,571.0,492.22,383.96
2018,8,25,15,45,609.0,169.0,2.9,18.45,521.5,436.72,340.47
2018,8,25,16,0,580.0,161.0,3.0,17.9,472.0,382.71,296.91
2018,8,25,16,15,568.0,150.0,3.05,17.5,430.5,334.88,256.62
2018,8,25,16,30,556.0,139.0,3.1,17.1,389.0,287.81,215.95
2018,8,25,16,45,518.0,129.0,3.15,16.7,339.0,236.33,172.08
2018,8,25,17,0,480.0,119.0,3.2,16.3,289.0,188.82,132.07
2018,8,25,17,15,429.5,106.0,3.2,15.85,239.5,141.33,94.46
2018,8,25,17,30,379.0,93.0,3.2,15.4,190.0,99.58,65.06
2018,8,25,17,45,314.0,75.5,3.15,14.9,143.5,59.79,42.71
2018,8,25,18,0,249.0,58.0,3.1,14.4,97.0,44.12,33.01
2018,8,25,18,15,170.5,39.5,3.0,14.1,61.5,30.63,20.08
2018,8,25,18,30,92.0,21.0,2.9,13.8,26.0,16.46,0.0
2018,8,25,18,45,46.0,10.5,2.75,13.45,13.0,10.32,0.0
2018,8,25,19,0,0.0,0.0,2.6,13.1,0.0,0.0,0.0
2018,8,25,19,15,0.0,0.0,2.55,12.95,0.0,0.0,0.0
2018,8,25,19,30,0.0,0.0,2.5,12.8,0.0,0.0,0.0
2018,8,25,19,45,0.0,0.0,2.5,12.7,0.0,0.0,0.0
2018,8,25,20,0,0.0,0.0,2.5,12.6,0.0,0.0,0.0
2018,8,25,20,15,0.0,0.0,2.45,12.45,0.0,0.0,0.0
2018,8,25,20,30,0.0,0.0,2.4,12.3,0.0,0.0,0.0
2018,8,25,20,45,0.0,0.0,2.4,12.2,0.0,0.0,0.0
2018,8,25,21,0,0.0,0.0,2.4,12.1,0.0,0.0,0.0
2018,8,25,21,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2018,8,25,21,30,0.0,0.0,2.4,11.9,0.0,0.0,0.0
2018,8,25,21,45,0.0,0.0,2.4,11.75,0.0,0.0,0.0
2018,8,25,22,0,0.0,0.0,2.4,11.6,0.0,0.0,0.0
2018,8,25,22,15,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2018,8,25,22,30,0.0,0.0,2.4,11.4,0.0,0.0,0.0
2018,8,25,22,45,0.0,0.0,2.35,11.3,0.0,0.0,0.0
2018,8,25,23,0,0.0,0.0,2.3,11.2,0.0,0.0,0.0
2018,8,25,23,15,0.0,0.0,2.3,11.15,0.0,0.0,0.0
2018,8,25,23,30,0.0,0.0,2.3,11.1,0.0,0.0,0.0
2018,8,25,23,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2018,8,26,0,0,0.0,0.0,2.2,10.9,0.0,0.0,0.0
2018,8,26,0,15,0.0,0.0,2.15,10.85,0.0,0.0,0.0
2018,8,26,0,30,0.0,0.0,2.1,10.8,0.0,0.0,0.0
2018,8,26,0,45,0.0,0.0,2.1,10.75,0.0,0.0,0.0
2018,8,26,1,0,0.0,0.0,2.1,10.7,0.0,0.0,0.0
2018,8,26,1,15,0.0,0.0,2.1,10.65,0.0,0.0,0.0
2018,8,26,1,30,0.0,0.0,2.1,10.6,0.0,0.0,0.0
2018,8,26,1,45,0.0,0.0,2.1,10.55,0.0,0.0,0.0
2018,8,26,2,0,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2018,8,26,2,15,0.0,0.0,2.1,10.45,0.0,0.0,0.0
2018,8,26,2,30,0.0,0.0,2.1,10.4,0.0,0.0,0.0
2018,8,26,2,45,0.0,0.0,2.1,10.4,0.0,0.0,0.0
2018,8,26,3,0,0.0,0.0,2.1,10.4,0.0,0.0,0.0
2018,8,26,3,15,0.0,0.0,2.1,10.35,0.0,0.0,0.0
2018,8,26,3,30,0.0,0.0,2.1,10.3,0.0,0.0,0.0
2018,8,26,3,45,0.0,0.0,2.1,10.25,0.0,0.0,0.0
2018,8,26,4,0,0.0,0.0,2.1,10.2,0.0,0.0,0.0
2018,8,26,4,15,0.0,0.0,2.1,10.2,0.0,0.0,0.0
2018,8,26,4,30,0.0,0.0,2.1,10.2,0.0,0.0,0.0
2018,8,26,4,45,0.0,0.0,2.1,10.2,0.0,0.0,0.0
2018,8,26,5,0,0.0,0.0,2.1,10.2,0.0,0.0,0.0
2018,8,26,5,15,2.5,0.5,2.15,10.6,0.5,0.0,0.0
2018,8,26,5,30,5.0,1.0,2.2,11.0,1.0,0.0,0.0
2018,8,26,5,45,22.0,6.5,2.25,11.35,8.0,9.95,0.0
2018,8,26,6,0,39.0,12.0,2.3,11.7,15.0,23.1,6.86
2018,8,26,6,15,19.5,17.0,2.3,12.05,18.5,23.34,13.07
2018,8,26,6,30,0.0,22.0,2.3,12.4,22.0,21.22,12.37
2018,8,26,6,45,0.0,30.0,2.3,12.8,30.0,28.95,19.18
2018,8,26,7,0,0.0,38.0,2.3,13.2,38.0,36.69,25.89
2018,8,26,7,15,0.0,38.5,2.25,13.5,38.5,37.17,26.29
2018,8,26,7,30,0.0,39.0,2.2,13.8,39.0,37.66,26.62
2018,8,26,7,45,0.0,47.5,2.1,14.15,47.5,45.88,33.48
2018,8,26,8,0,0.0,56.0,2.0,14.5,56.0,54.12,40.25
2018,8,26,8,15,0.0,72.0,2.0,14.85,72.0,69.62,53.02
2018,8,26,8,30,0.0,88.0,2.0,15.2,88.0,85.14,65.62
2018,8,26,8,45,0.0,105.0,1.95,15.5,105.0,101.95,79.14
2018,8,26,9,0,0.0,122.0,1.9,15.8,122.0,118.82,92.54
2018,8,26,9,15,1.0,142.5,1.95,16.15,143.0,140.05,109.35
2018,8,26,9,30,2.0,163.0,2.0,16.5,164.0,161.37,126.03
2018,8,26,9,45,5.0,185.5,2.0,16.8,189.0,186.53,145.67
2018,8,26,10,0,8.0,208.0,2.0,17.1,214.0,211.84,165.2
2018,8,26,10,15,11.0,233.0,2.1,17.35,241.5,239.78,186.65
2018,8,26,10,30,14.0,258.0,2.2,17.6,269.0,267.77,207.94
2018,8,26,10,45,15.5,271.5,2.25,17.85,284.0,282.68,218.94
2018,8,26,11,0,17.0,285.0,2.3,18.1,299.0,297.52,229.89
2018,8,26,11,15,16.0,273.0,2.35,18.2,286.5,284.16,219.4
2018,8,26,11,30,15.0,261.0,2.4,18.3,274.0,270.84,209.07
2018,8,26,11,45,15.5,269.5,2.45,18.4,283.0,279.47,215.59
2018,8,26,12,0,16.0,278.0,2.5,18.5,292.0,288.0,221.98
2018,8,26,12,15,15.0,271.5,2.6,18.5,284.5,280.07,215.92
2018,8,26,12,30,14.0,265.0,2.7,18.5,277.0,272.15,209.93
2018,8,26,12,45,15.5,274.5,2.8,18.55,288.0,282.31,217.86
2018,8,26,13,0,17.0,284.0,2.9,18.6,299.0,292.29,225.62
2018,8,26,13,15,18.0,286.0,2.95,18.5,301.5,294.26,227.38
2018,8,26,13,30,19.0,288.0,3.0,18.4,304.0,296.08,229.09
2018,8,26,13,45,82.0,279.5,3.1,18.35,345.5,342.38,267.17
2018,8,26,14,0,145.0,271.0,3.2,18.3,387.0,378.09,296.56
2018,8,26,14,15,501.0,193.5,3.25,18.15,572.5,560.44,442.99
2018,8,26,14,30,857.0,116.0,3.3,18.0,758.0,708.37,556.67
2018,8,26,14,45,846.0,113.5,3.35,17.85,721.0,661.09,520.39
2018,8,26,15,0,835.0,111.0,3.4,17.7,684.0,612.44,483.46
2018,8,26,15,15,820.0,108.0,3.4,17.7,641.5,560.26,442.44
2018,8,26,15,30,805.0,105.0,3.4,17.7,599.0,507.89,400.15
2018,8,26,15,45,785.5,101.0,3.5,17.35,552.0,452.59,355.07
2018,8,26,16,0,766.0,97.0,3.6,17.0,505.0,398.1,309.16
2018,8,26,16,15,741.5,91.5,3.6,16.75,455.0,341.52,260.18
2018,8,26,16,30,717.0,86.0,3.6,16.5,405.0,284.61,210.0
2018,8,26,16,45,682.5,81.0,3.6,16.25,354.0,229.93,161.59
2018,8,26,17,0,648.0,76.0,3.6,16.0,303.0,178.74,116.98
2018,8,26,17,15,486.0,75.0,3.6,15.65,229.5,119.48,74.01
2018,8,26,17,30,324.0,74.0,3.6,15.3,156.0,78.74,49.92
2018,8,26,17,45,228.0,57.0,3.55,14.9,108.0,43.1,32.56
2018,8,26,18,0,132.0,40.0,3.5,14.5,60.0,32.91,23.15
2018,8,26,18,15,103.5,29.0,3.45,14.25,41.0,24.22,14.48
2018,8,26,18,30,75.0,18.0,3.4,14.0,22.0,15.25,0.0
2018,8,26,18,45,37.5,9.0,3.35,13.7,11.0,8.85,0.0
2018,8,26,19,0,0.0,0.0,3.3,13.4,0.0,0.0,0.0
2018,8,26,19,15,0.0,0.0,3.25,13.3,0.0,0.0,0.0
2018,8,26,19,30,0.0,0.0,3.2,13.2,0.0,0.0,0.0
2018,8,26,19,45,0.0,0.0,3.2,13.1,0.0,0.0,0.0
2018,8,26,20,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2018,8,26,20,15,0.0,0.0,3.2,12.9,0.0,0.0,0.0
2018,8,26,20,30,0.0,0.0,3.2,12.8,0.0,0.0,0.0
2018,8,26,20,45,0.0,0.0,3.15,12.75,0.0,0.0,0.0
2018,8,26,21,0,0.0,0.0,3.1,12.7,0.0,0.0,0.0
2018,8,26,21,15,0.0,0.0,3.05,12.6,0.0,0.0,0.0
2018,8,26,21,30,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2018,8,26,21,45,0.0,0.0,2.95,12.45,0.0,0.0,0.0
2018,8,26,22,0,0.0,0.0,2.9,12.4,0.0,0.0,0.0
2018,8,26,22,15,0.0,0.0,2.85,12.35,0.0,0.0,0.0
2018,8,26,22,30,0.0,0.0,2.8,12.3,0.0,0.0,0.0
2018,8,26,22,45,0.0,0.0,2.75,12.25,0.0,0.0,0.0
2018,8,26,23,0,0.0,0.0,2.7,12.2,0.0,0.0,0.0
2018,8,26,23,15,0.0,0.0,2.65,12.15,0.0,0.0,0.0
2018,8,26,23,30,0.0,0.0,2.6,12.1,0.0,0.0,0.0
2018,8,26,23,45,0.0,0.0,2.55,12.05,0.0,0.0,0.0
2018,8,27,0,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2018,8,27,0,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2018,8,27,0,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2018,8,27,0,45,0.0,0.0,2.45,11.95,0.0,0.0,0.0
2018,8,27,1,0,0.0,0.0,2.4,11.9,0.0,0.0,0.0
2018,8,27,1,15,0.0,0.0,2.4,11.9,0.0,0.0,0.0
2018,8,27,1,30,0.0,0.0,2.4,11.9,0.0,0.0,0.0
2018,8,27,1,45,0.0,0.0,2.35,11.85,0.0,0.0,0.0
2018,8,27,2,0,0.0,0.0,2.3,11.8,0.0,0.0,0.0
2018,8,27,2,15,0.0,0.0,2.3,11.8,0.0,0.0,0.0
2018,8,27,2,30,0.0,0.0,2.3,11.8,0.0,0.0,0.0
2018,8,27,2,45,0.0,0.0,2.3,11.8,0.0,0.0,0.0
2018,8,27,3,0,0.0,0.0,2.3,11.8,0.0,0.0,0.0
2018,8,27,3,15,0.0,0.0,2.3,11.8,0.0,0.0,0.0
2018,8,27,3,30,0.0,0.0,2.3,11.8,0.0,0.0,0.0
2018,8,27,3,45,0.0,0.0,2.3,11.8,0.0,0.0,0.0
2018,8,27,4,0,0.0,0.0,2.3,11.8,0.0,0.0,0.0
2018,8,27,4,15,0.0,0.0,2.3,11.85,0.0,0.0,0.0
2018,8,27,4,30,0.0,0.0,2.3,11.9,0.0,0.0,0.0
2018,8,27,4,45,0.0,0.0,2.25,11.95,0.0,0.0,0.0
2018,8,27,5,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2018,8,27,5,15,2.0,0.5,2.3,12.3,0.5,0.0,0.0
2018,8,27,5,30,4.0,1.0,2.4,12.6,1.0,0.0,0.0
2018,8,27,5,45,27.5,9.0,2.5,12.9,10.5,13.26,0.0
2018,8,27,6,0,51.0,17.0,2.6,13.2,20.0,31.87,10.09
2018,8,27,6,15,103.0,32.5,2.6,13.45,47.0,67.89,46.81
2018,8,27,6,30,155.0,48.0,2.6,13.7,74.0,107.38,81.24
2018,8,27,6,45,99.0,42.5,2.55,13.95,61.0,86.63,66.83
2018,8,27,7,0,43.0,37.0,2.5,14.2,48.0,57.41,43.36
2018,8,27,7,15,21.5,44.0,2.45,14.5,49.5,53.51,40.24
2018,8,27,7,30,0.0,51.0,2.4,14.8,51.0,49.27,36.35
2018,8,27,7,45,0.0,63.5,2.35,15.05,63.5,61.37,46.42
2018,8,27,8,0,0.0,76.0,2.3,15.3,76.0,73.49,56.35
2018,8,27,8,15,0.0,79.5,2.25,15.6,79.5,76.89,58.9
2018,8,27,8,30,0.0,83.0,2.2,15.9,83.0,80.29,61.44
2018,8,27,8,45,0.0,103.5,2.15,16.2,103.5,100.46,77.74
2018,8,27,9,0,0.0,124.0,2.1,16.5,124.0,120.83,93.96
2018,8,27,9,15,2.0,148.0,2.05,16.75,149.5,146.41,114.29
2018,8,27,9,30,4.0,172.0,2.0,17.0,175.0,172.16,134.48
2018,8,27,9,45,7.0,195.5,2.0,17.25,201.0,198.42,154.88
2018,8,27,10,0,10.0,219.0,2.0,17.5,227.0,224.8,175.15
2018,8,27,10,15,16.0,249.5,2.05,17.7,262.5,261.15,203.11
2018,8,27,10,30,22.0,280.0,2.1,17.9,298.0,297.66,230.81
2018,8,27,10,45,21.0,289.0,2.1,18.1,306.5,305.68,236.27
2018,8,27,11,0,20.0,298.0,2.1,18.3,315.0,313.58,241.75
2018,8,27,11,15,18.0,285.5,2.15,18.4,301.0,298.68,230.14
2018,8,27,11,30,16.0,273.0,2.2,18.5,287.0,283.84,218.66
2018,8,27,11,45,102.0,259.5,2.2,18.6,349.5,364.25,283.33
2018,8,27,12,0,188.0,246.0,2.2,18.7,412.0,436.07,339.81
2018,8,27,12,15,318.5,233.5,2.25,18.7,514.0,548.96,426.66
2018,8,27,12,30,449.0,221.0,2.3,18.7,616.0,652.57,504.16
2018,8,27,12,45,562.0,206.0,2.3,18.7,695.5,729.48,560.38
2018,8,27,13,0,675.0,191.0,2.3,18.7,775.0,800.02,609.94
2018,8,27,13,15,617.5,198.5,2.35,18.65,725.0,739.2,567.4
2018,8,27,13,30,560.0,206.0,2.4,18.6,675.0,679.19,524.61
2018,8,27,13,45,492.5,219.0,2.4,18.5,623.0,618.05,479.74
2018,8,27,14,0,425.0,232.0,2.4,18.4,571.0,558.61,435.41
2018,8,27,14,15,607.0,184.0,2.45,18.3,647.5,627.04,489.74
2018,8,27,14,30,789.0,136.0,2.5,18.2,724.0,679.13,529.9
2018,8,27,14,45,780.0,131.0,2.5,18.05,688.5,633.15,495.37
2018,8,27,15,0,771.0,126.0,2.5,17.9,653.0,586.11,459.93
2018,8,27,15,15,754.5,123.5,2.5,17.9,612.0,536.51,421.25
2018,8,27,15,30,738.0,121.0,2.5,17.9,571.0,485.45,380.47
2018,8,27,15,45,620.0,134.0,2.5,17.5,491.5,404.8,316.6
2018,8,27,16,0,502.0,147.0,2.5,17.1,412.0,334.97,260.59
2018,8,27,16,15,426.0,144.0,2.5,16.8,353.5,276.76,213.07
2018,8,27,16,30,350.0,141.0,2.5,16.5,295.0,226.35,171.85
2018,8,27,16,45,358.5,127.5,2.5,16.2,268.0,194.29,143.28
2018,8,27,17,0,367.0,114.0,2.5,15.9,241.0,161.13,113.88
2018,8,27,17,15,316.5,99.5,2.5,15.55,196.0,119.18,81.14
2018,8,27,17,30,266.0,85.0,2.5,15.2,151.0,86.45,58.68
2018,8,27,17,45,215.5,68.5,2.55,14.85,113.5,54.83,42.86
2018,8,27,18,0,165.0,52.0,2.6,14.5,76.0,42.12,31.1
2018,8,27,18,15,102.0,34.5,2.55,14.25,47.5,28.5,17.71
2018,8,27,18,30,39.0,17.0,2.5,14.0,19.0,15.29,0.0
2018,8,27,18,45,19.5,8.5,2.5,13.75,9.5,8.36,0.0
2018,8,27,19,0,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2018,8,27,19,15,0.0,0.0,2.5,13.45,0.0,0.0,0.0
2018,8,27,19,30,0.0,0.0,2.5,13.4,0.0,0.0,0.0
2018,8,27,19,45,0.0,0.0,2.5,13.3,0.0,0.0,0.0
2018,8,27,20,0,0.0,0.0,2.5,13.2,0.0,0.0,0.0
2018,8,27,20,15,0.0,0.0,2.5,13.1,0.0,0.0,0.0
2018,8,27,20,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2018,8,27,20,45,0.0,0.0,2.5,12.95,0.0,0.0,0.0
2018,8,27,21,0,0.0,0.0,2.5,12.9,0.0,0.0,0.0
2018,8,27,21,15,0.0,0.0,2.5,12.85,0.0,0.0,0.0
2018,8,27,21,30,0.0,0.0,2.5,12.8,0.0,0.0,0.0
2018,8,27,21,45,0.0,0.0,2.45,12.75,0.0,0.0,0.0
2018,8,27,22,0,0.0,0.0,2.4,12.7,0.0,0.0,0.0
2018,8,27,22,15,0.0,0.0,2.4,12.65,0.0,0.0,0.0
2018,8,27,22,30,0.0,0.0,2.4,12.6,0.0,0.0,0.0
2018,8,27,22,45,0.0,0.0,2.35,12.55,0.0,0.0,0.0
2018,8,27,23,0,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2018,8,27,23,15,0.0,0.0,2.3,12.45,0.0,0.0,0.0
2018,8,27,23,30,0.0,0.0,2.3,12.4,0.0,0.0,0.0
2018,8,27,23,45,0.0,0.0,2.3,12.35,0.0,0.0,0.0
2018,8,28,0,0,0.0,0.0,2.3,12.3,0.0,0.0,0.0
2018,8,28,0,15,0.0,0.0,2.25,12.3,0.0,0.0,0.0
2018,8,28,0,30,0.0,0.0,2.2,12.3,0.0,0.0,0.0
2018,8,28,0,45,0.0,0.0,2.2,12.25,0.0,0.0,0.0
2018,8,28,1,0,0.0,0.0,2.2,12.2,0.0,0.0,0.0
2018,8,28,1,15,0.0,0.0,2.15,12.2,0.0,0.0,0.0
2018,8,28,1,30,0.0,0.0,2.1,12.2,0.0,0.0,0.0
2018,8,28,1,45,0.0,0.0,2.05,12.2,0.0,0.0,0.0
2018,8,28,2,0,0.0,0.0,2.0,12.2,0.0,0.0,0.0
2018,8,28,2,15,0.0,0.0,1.95,12.2,0.0,0.0,0.0
2018,8,28,2,30,0.0,0.0,1.9,12.2,0.0,0.0,0.0
2018,8,28,2,45,0.0,0.0,1.85,12.2,0.0,0.0,0.0
2018,8,28,3,0,0.0,0.0,1.8,12.2,0.0,0.0,0.0
2018,8,28,3,15,0.0,0.0,1.8,12.15,0.0,0.0,0.0
2018,8,28,3,30,0.0,0.0,1.8,12.1,0.0,0.0,0.0
2018,8,28,3,45,0.0,0.0,1.75,12.1,0.0,0.0,0.0
2018,8,28,4,0,0.0,0.0,1.7,12.1,0.0,0.0,0.0
2018,8,28,4,15,0.0,0.0,1.7,12.1,0.0,0.0,0.0
2018,8,28,4,30,0.0,0.0,1.7,12.1,0.0,0.0,0.0
2018,8,28,4,45,0.0,0.0,1.65,12.1,0.0,0.0,0.0
2018,8,28,5,0,0.0,0.0,1.6,12.1,0.0,0.0,0.0
2018,8,28,5,15,1.0,0.5,1.7,12.35,0.5,0.0,0.0
2018,8,28,5,30,2.0,1.0,1.8,12.6,1.0,0.0,0.0
2018,8,28,5,45,14.0,5.5,1.95,12.9,6.5,7.64,0.0
2018,8,28,6,0,26.0,10.0,2.1,13.2,12.0,17.67,2.13
2018,8,28,6,15,72.0,21.5,2.1,13.5,32.0,45.7,29.54
2018,8,28,6,30,118.0,33.0,2.1,13.8,52.0,77.21,56.84
2018,8,28,6,45,88.5,34.5,2.15,14.1,52.0,73.28,55.66
2018,8,28,7,0,59.0,36.0,2.2,14.4,52.0,63.22,48.23
2018,8,28,7,15,29.5,38.5,2.15,14.7,46.5,54.48,41.09
2018,8,28,7,30,0.0,41.0,2.1,15.0,41.0,39.59,28.12
2018,8,28,7,45,0.0,52.5,2.1,15.3,52.5,50.72,37.42
2018,8,28,8,0,0.0,64.0,2.1,15.6,64.0,61.86,46.58
2018,8,28,8,15,0.0,94.0,2.1,15.95,94.0,91.19,70.71
2018,8,28,8,30,0.0,124.0,2.1,16.3,124.0,121.21,94.96
2018,8,28,8,45,0.5,141.5,2.05,16.6,142.0,139.05,108.99
2018,8,28,9,0,1.0,159.0,2.0,16.9,160.0,156.93,122.91
2018,8,28,9,15,4.0,177.0,2.05,17.15,180.0,177.41,138.9
2018,8,28,9,30,7.0,195.0,2.1,17.4,200.0,198.05,154.88
2018,8,28,9,45,9.0,205.5,2.1,17.65,212.0,210.33,164.09
2018,8,28,10,0,11.0,216.0,2.1,17.9,224.0,222.68,173.33
2018,8,28,10,15,10.0,214.0,2.15,18.1,221.5,219.67,170.53
2018,8,28,10,30,9.0,212.0,2.2,18.3,219.0,216.65,167.8
2018,8,28,10,45,9.0,208.0,2.25,18.45,215.5,212.55,164.36
2018,8,28,11,0,9.0,204.0,2.3,18.6,212.0,208.46,160.97
2018,8,28,11,15,7.5,189.0,2.35,18.7,195.5,192.0,147.93
2018,8,28,11,30,6.0,174.0,2.4,18.8,179.0,175.59,134.96
2018,8,28,11,45,9.0,202.0,2.45,18.85,210.0,206.05,158.8
2018,8,28,12,0,12.0,230.0,2.5,18.9,241.0,236.42,182.29
2018,8,28,12,15,21.5,287.5,2.5,18.9,306.5,307.41,236.82
2018,8,28,12,30,31.0,345.0,2.5,18.9,372.0,373.31,286.42
2018,8,28,12,45,37.0,352.0,2.55,18.95,384.0,384.03,294.44
2018,8,28,13,0,43.0,359.0,2.6,19.0,396.0,394.26,302.35
2018,8,28,13,15,58.5,367.5,2.6,18.9,417.0,413.57,317.49
2018,8,28,13,30,74.0,376.0,2.6,18.8,438.0,431.67,331.65
2018,8,28,13,45,192.0,348.5,2.6,18.75,502.5,497.67,384.54
2018,8,28,14,0,310.0,321.0,2.6,18.7,567.0,554.21,429.08
2018,8,28,14,15,592.0,211.5,2.65,18.55,659.0,641.31,499.58
2018,8,28,14,30,874.0,102.0,2.7,18.4,751.0,701.55,547.99
2018,8,28,14,45,865.5,99.0,2.7,18.25,714.5,654.8,512.89
2018,8,28,15,0,857.0,96.0,2.7,18.1,678.0,606.69,476.44
2018,8,28,15,15,842.5,94.0,2.7,18.1,636.0,555.12,436.04
2018,8,28,15,30,828.0,92.0,2.7,18.1,594.0,501.7,393.12
2018,8,28,15,45,811.0,88.5,2.7,17.6,548.0,446.87,348.5
2018,8,28,16,0,794.0,85.0,2.7,17.1,502.0,392.54,302.76
2018,8,28,16,15,771.5,81.0,2.7,16.8,453.0,336.63,254.27
2018,8,28,16,30,749.0,77.0,2.7,16.5,404.0,282.33,206.07
2018,8,28,16,45,715.5,72.5,2.65,16.2,352.5,226.95,157.05
2018,8,28,17,0,682.0,68.0,2.6,15.9,301.0,172.51,109.92
2018,8,28,17,15,631.5,62.5,2.55,15.55,249.5,121.01,69.2
2018,8,28,17,30,581.0,57.0,2.5,15.2,198.0,75.23,39.6
2018,8,28,17,45,502.0,49.0,2.45,14.8,150.0,34.9,25.28
2018,8,28,18,0,423.0,41.0,2.4,14.4,102.0,30.82,21.22
2018,8,28,18,15,292.5,30.0,2.3,14.2,64.0,23.55,13.31
2018,8,28,18,30,162.0,19.0,2.2,14.0,26.0,15.69,0.0
2018,8,28,18,45,81.0,9.5,2.15,13.8,13.0,9.34,0.0
2018,8,28,19,0,0.0,0.0,2.1,13.6,0.0,0.0,0.0
2018,8,28,19,15,0.0,0.0,2.05,13.55,0.0,0.0,0.0
2018,8,28,19,30,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2018,8,28,19,45,0.0,0.0,1.95,13.45,0.0,0.0,0.0
2018,8,28,20,0,0.0,0.0,1.9,13.4,0.0,0.0,0.0
2018,8,28,20,15,0.0,0.0,1.85,13.3,0.0,0.0,0.0
2018,8,28,20,30,0.0,0.0,1.8,13.2,0.0,0.0,0.0
2018,8,28,20,45,0.0,0.0,1.75,13.1,0.0,0.0,0.0
2018,8,28,21,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2018,8,28,21,15,0.0,0.0,1.7,12.9,0.0,0.0,0.0
2018,8,28,21,30,0.0,0.0,1.7,12.8,0.0,0.0,0.0
2018,8,28,21,45,0.0,0.0,1.7,12.7,0.0,0.0,0.0
2018,8,28,22,0,0.0,0.0,1.7,12.6,0.0,0.0,0.0
2018,8,28,22,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2018,8,28,22,30,0.0,0.0,1.7,12.4,0.0,0.0,0.0
2018,8,28,22,45,0.0,0.0,1.65,12.35,0.0,0.0,0.0
2018,8,28,23,0,0.0,0.0,1.6,12.3,0.0,0.0,0.0
2018,8,28,23,15,0.0,0.0,1.65,12.25,0.0,0.0,0.0
2018,8,28,23,30,0.0,0.0,1.7,12.2,0.0,0.0,0.0
2018,8,28,23,45,0.0,0.0,1.7,12.2,0.0,0.0,0.0
2018,8,29,0,0,0.0,0.0,1.7,12.2,0.0,0.0,0.0
2018,8,29,0,15,0.0,0.0,1.7,12.15,0.0,0.0,0.0
2018,8,29,0,30,0.0,0.0,1.7,12.1,0.0,0.0,0.0
2018,8,29,0,45,0.0,0.0,1.75,12.1,0.0,0.0,0.0
2018,8,29,1,0,0.0,0.0,1.8,12.1,0.0,0.0,0.0
2018,8,29,1,15,0.0,0.0,1.8,12.1,0.0,0.0,0.0
2018,8,29,1,30,0.0,0.0,1.8,12.1,0.0,0.0,0.0
2018,8,29,1,45,0.0,0.0,1.8,12.05,0.0,0.0,0.0
2018,8,29,2,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2018,8,29,2,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2018,8,29,2,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2018,8,29,2,45,0.0,0.0,1.65,11.95,0.0,0.0,0.0
2018,8,29,3,0,0.0,0.0,1.6,11.9,0.0,0.0,0.0
2018,8,29,3,15,0.0,0.0,1.6,11.9,0.0,0.0,0.0
2018,8,29,3,30,0.0,0.0,1.6,11.9,0.0,0.0,0.0
2018,8,29,3,45,0.0,0.0,1.55,11.9,0.0,0.0,0.0
2018,8,29,4,0,0.0,0.0,1.5,11.9,0.0,0.0,0.0
2018,8,29,4,15,0.0,0.0,1.5,11.9,0.0,0.0,0.0
2018,8,29,4,30,0.0,0.0,1.5,11.9,0.0,0.0,0.0
2018,8,29,4,45,0.0,0.0,1.5,11.9,0.0,0.0,0.0
2018,8,29,5,0,0.0,0.0,1.5,11.9,0.0,0.0,0.0
2018,8,29,5,15,0.0,0.0,1.5,12.3,0.0,0.0,0.0
2018,8,29,5,30,0.0,0.0,1.5,12.7,0.0,0.0,0.0
2018,8,29,5,45,83.0,11.0,1.45,13.1,16.0,23.93,0.0
2018,8,29,6,0,166.0,22.0,1.4,13.5,32.0,65.34,17.2
2018,8,29,6,15,298.5,34.0,1.45,13.95,74.0,128.26,88.76
2018,8,29,6,30,431.0,46.0,1.5,14.4,116.0,200.99,151.15
2018,8,29,6,45,414.5,60.0,1.55,14.85,147.0,234.0,183.54
2018,8,29,7,0,398.0,74.0,1.6,15.3,178.0,262.57,210.7
2018,8,29,7,15,409.0,89.5,1.65,15.65,217.0,305.75,248.0
2018,8,29,7,30,420.0,105.0,1.7,16.0,256.0,349.31,284.16
2018,8,29,7,45,576.5,95.0,1.7,16.3,336.5,452.72,367.16
2018,8,29,8,0,733.0,85.0,1.7,16.6,417.0,564.27,453.57
2018,8,29,8,15,776.5,84.0,1.7,16.9,471.5,624.36,497.89
2018,8,29,8,30,820.0,83.0,1.7,17.2,526.0,685.97,540.94
2018,8,29,8,45,762.0,104.5,1.75,17.5,544.0,697.79,547.04
2018,8,29,9,0,704.0,126.0,1.8,17.8,562.0,705.32,550.56
2018,8,29,9,15,692.5,143.5,1.85,18.05,596.5,737.91,572.17
2018,8,29,9,30,681.0,161.0,1.9,18.3,631.0,767.26,591.1
2018,8,29,9,45,691.5,167.0,1.95,18.55,665.5,800.17,612.42
2018,8,29,10,0,702.0,173.0,2.0,18.8,700.0,831.05,632.17
2018,8,29,10,15,468.5,275.0,2.05,18.95,632.5,735.55,559.96
2018,8,29,10,30,235.0,377.0,2.1,19.1,565.0,615.95,468.09
2018,8,29,10,45,221.0,386.5,2.15,19.25,567.5,614.12,466.62
2018,8,29,11,0,207.0,396.0,2.2,19.4,570.0,611.06,463.45
2018,8,29,11,15,164.5,404.0,2.25,19.45,543.5,578.08,438.25
2018,8,29,11,30,122.0,412.0,2.3,19.5,517.0,544.12,412.37
2018,8,29,11,45,143.0,417.5,2.4,19.6,541.5,567.51,430.09
2018,8,29,12,0,164.0,423.0,2.5,19.7,566.0,589.99,446.74
2018,8,29,12,15,161.0,422.5,2.5,19.7,563.0,582.7,441.22
2018,8,29,12,30,158.0,422.0,2.5,19.7,560.0,574.81,435.51
2018,8,29,12,45,279.0,370.0,2.55,19.7,610.5,631.15,480.47
2018,8,29,13,0,400.0,318.0,2.6,19.7,661.0,681.23,519.89
2018,8,29,13,15,442.0,303.0,2.6,19.6,675.5,689.3,526.68
2018,8,29,13,30,484.0,288.0,2.6,19.5,690.0,693.77,531.15
2018,8,29,13,45,429.0,305.0,2.65,19.4,654.0,648.53,497.82
2018,8,29,14,0,374.0,322.0,2.7,19.3,618.0,603.06,464.32
2018,8,29,14,15,624.0,215.0,2.65,19.15,685.5,666.2,516.38
2018,8,29,14,30,874.0,108.0,2.6,19.0,753.0,704.83,548.41
2018,8,29,14,45,819.0,115.5,2.6,18.9,696.0,638.28,498.36
2018,8,29,15,0,764.0,123.0,2.6,18.8,639.0,574.31,449.88
2018,8,29,15,15,791.5,111.5,2.6,18.8,616.0,540.33,423.15
2018,8,29,15,30,819.0,100.0,2.6,18.8,593.0,502.17,391.91
2018,8,29,15,45,797.0,97.0,2.45,18.4,545.0,445.99,345.93
2018,8,29,16,0,775.0,94.0,2.3,18.0,497.0,390.86,299.57
2018,8,29,16,15,744.5,91.0,2.25,17.8,446.5,334.21,250.95
2018,8,29,16,30,714.0,88.0,2.2,17.6,396.0,277.77,201.72
2018,8,29,16,45,673.5,83.5,2.2,17.35,344.0,222.56,153.76
2018,8,29,17,0,633.0,79.0,2.2,17.1,292.0,171.55,110.42
2018,8,29,17,15,576.0,72.0,2.1,16.75,240.5,120.94,71.31
2018,8,29,17,30,519.0,65.0,2.0,16.4,189.0,76.92,43.49
2018,8,29,17,45,434.5,55.5,1.9,16.1,141.5,41.15,30.57
2018,8,29,18,0,350.0,46.0,1.8,15.8,94.0,36.05,25.53
2018,8,29,18,15,233.0,31.5,1.75,15.5,58.0,24.53,13.51
2018,8,29,18,30,116.0,17.0,1.7,15.2,22.0,16.71,0.0
2018,8,29,18,45,58.0,8.5,1.6,14.9,11.0,0.0,0.0
2018,8,29,19,0,0.0,0.0,1.5,14.6,0.0,0.0,0.0
2018,8,29,19,15,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2018,8,29,19,30,0.0,0.0,1.5,14.4,0.0,0.0,0.0
2018,8,29,19,45,0.0,0.0,1.5,14.25,0.0,0.0,0.0
2018,8,29,20,0,0.0,0.0,1.5,14.1,0.0,0.0,0.0
2018,8,29,20,15,0.0,0.0,1.45,14.1,0.0,0.0,0.0
2018,8,29,20,30,0.0,0.0,1.4,14.1,0.0,0.0,0.0
2018,8,29,20,45,0.0,0.0,1.4,14.05,0.0,0.0,0.0
2018,8,29,21,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2018,8,29,21,15,0.0,0.0,1.3,13.95,0.0,0.0,0.0
2018,8,29,21,30,0.0,0.0,1.2,13.9,0.0,0.0,0.0
2018,8,29,21,45,0.0,0.0,1.15,13.85,0.0,0.0,0.0
2018,8,29,22,0,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,8,29,22,15,0.0,0.0,1.05,13.75,0.0,0.0,0.0
2018,8,29,22,30,0.0,0.0,1.0,13.7,0.0,0.0,0.0
2018,8,29,22,45,0.0,0.0,0.95,13.65,0.0,0.0,0.0
2018,8,29,23,0,0.0,0.0,0.9,13.6,0.0,0.0,0.0
2018,8,29,23,15,0.0,0.0,0.9,13.6,0.0,0.0,0.0
2018,8,29,23,30,0.0,0.0,0.9,13.6,0.0,0.0,0.0
2018,8,29,23,45,0.0,0.0,0.85,13.6,0.0,0.0,0.0
2018,8,30,0,0,0.0,0.0,0.8,13.6,0.0,0.0,0.0
2018,8,30,0,15,0.0,0.0,0.8,13.6,0.0,0.0,0.0
2018,8,30,0,30,0.0,0.0,0.8,13.6,0.0,0.0,0.0
2018,8,30,0,45,0.0,0.0,0.85,13.55,0.0,0.0,0.0
2018,8,30,1,0,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2018,8,30,1,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2018,8,30,1,30,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,8,30,1,45,0.0,0.0,1.05,13.45,0.0,0.0,0.0
2018,8,30,2,0,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,8,30,2,15,0.0,0.0,1.15,13.4,0.0,0.0,0.0
2018,8,30,2,30,0.0,0.0,1.2,13.4,0.0,0.0,0.0
2018,8,30,2,45,0.0,0.0,1.2,13.35,0.0,0.0,0.0
2018,8,30,3,0,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,8,30,3,15,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,8,30,3,30,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,8,30,3,45,0.0,0.0,1.25,13.3,0.0,0.0,0.0
2018,8,30,4,0,0.0,0.0,1.3,13.3,0.0,0.0,0.0
2018,8,30,4,15,0.0,0.0,1.3,13.25,0.0,0.0,0.0
2018,8,30,4,30,0.0,0.0,1.3,13.2,0.0,0.0,0.0
2018,8,30,4,45,0.0,0.0,1.3,13.2,0.0,0.0,0.0
2018,8,30,5,0,0.0,0.0,1.3,13.2,0.0,0.0,0.0
2018,8,30,5,15,0.0,0.0,1.3,13.45,0.0,0.0,0.0
2018,8,30,5,30,0.0,0.0,1.3,13.7,0.0,0.0,0.0
2018,8,30,5,45,0.0,1.5,1.35,14.0,1.5,1.47,0.0
2018,8,30,6,0,0.0,3.0,1.4,14.3,3.0,2.89,0.0
2018,8,30,6,15,0.0,6.0,1.4,14.55,6.0,5.78,0.0
2018,8,30,6,30,0.0,9.0,1.4,14.8,9.0,8.67,1.63
2018,8,30,6,45,0.0,13.0,1.35,15.1,13.0,12.53,5.01
2018,8,30,7,0,0.0,17.0,1.3,15.4,17.0,16.39,8.37
2018,8,30,7,15,0.0,21.0,1.25,15.6,21.0,20.26,11.68
2018,8,30,7,30,0.0,25.0,1.2,15.8,25.0,24.13,14.94
2018,8,30,7,45,3.5,47.5,1.1,16.0,49.0,47.91,35.06
2018,8,30,8,0,7.0,70.0,1.0,16.2,73.0,72.05,55.18
2018,8,30,8,15,6.5,82.0,0.95,16.45,85.0,83.66,64.51
