Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,8,30,8,30,6.0,94.0,0.9,16.7,97.0,95.36,73.8
2018,8,30,8,45,19.5,145.5,0.85,16.95,157.0,161.82,127.62
2018,8,30,9,0,33.0,197.0,0.8,17.2,217.0,227.24,178.85
2018,8,30,9,15,48.5,246.0,0.85,17.4,278.0,292.84,229.02
2018,8,30,9,30,64.0,295.0,0.9,17.6,339.0,359.42,278.68
2018,8,30,9,45,69.5,314.0,0.9,17.85,364.0,385.17,296.66
2018,8,30,10,0,75.0,333.0,0.9,18.1,389.0,410.89,314.7
2018,8,30,10,15,83.0,345.0,1.0,18.25,409.5,431.22,329.4
2018,8,30,10,30,91.0,357.0,1.1,18.4,430.0,451.49,344.05
2018,8,30,10,45,63.0,332.0,1.2,18.6,383.0,398.34,304.05
2018,8,30,11,0,35.0,307.0,1.3,18.8,336.0,344.96,263.71
2018,8,30,11,15,94.5,349.5,1.4,18.95,430.0,445.4,340.1
2018,8,30,11,30,154.0,392.0,1.5,19.1,524.0,553.52,418.79
2018,8,30,11,45,128.0,402.5,1.6,19.25,513.0,537.44,405.52
2018,8,30,12,0,102.0,413.0,1.7,19.4,502.0,513.83,387.87
2018,8,30,12,15,111.0,416.0,1.8,19.45,512.5,529.17,399.53
2018,8,30,12,30,120.0,419.0,1.9,19.5,523.0,536.64,405.38
2018,8,30,12,45,398.5,318.0,2.0,19.6,659.5,690.54,524.24
2018,8,30,13,0,677.0,217.0,2.1,19.7,796.0,823.54,622.99
2018,8,30,13,15,779.5,169.0,2.15,19.7,823.5,841.54,634.86
2018,8,30,13,30,882.0,121.0,2.2,19.7,851.0,851.69,642.6
2018,8,30,13,45,875.5,120.0,2.3,19.7,827.0,816.68,619.97
2018,8,30,14,0,869.0,119.0,2.4,19.7,803.0,779.39,595.87
2018,8,30,14,15,859.0,117.5,2.5,19.65,771.5,737.01,567.92
2018,8,30,14,30,849.0,116.0,2.6,19.6,740.0,693.32,537.93
2018,8,30,14,45,835.5,114.5,2.7,19.5,702.5,645.27,502.89
2018,8,30,15,0,822.0,113.0,2.8,19.4,665.0,596.39,466.2
2018,8,30,15,15,806.0,110.0,2.8,19.4,622.5,544.15,425.42
2018,8,30,15,30,790.0,107.0,2.8,19.4,580.0,491.85,383.47
2018,8,30,15,45,765.5,104.5,3.0,19.05,532.5,436.51,338.82
2018,8,30,16,0,741.0,102.0,3.2,18.7,485.0,380.59,292.24
2018,8,30,16,15,707.0,98.5,3.3,18.35,434.0,323.89,243.8
2018,8,30,16,30,673.0,95.0,3.4,18.0,383.0,270.16,196.95
2018,8,30,16,45,629.0,90.0,3.5,17.7,331.5,216.12,150.17
2018,8,30,17,0,585.0,85.0,3.6,17.4,280.0,166.75,108.52
2018,8,30,17,15,527.0,77.0,3.6,16.95,229.5,118.1,71.28
2018,8,30,17,30,469.0,69.0,3.6,16.5,179.0,76.23,45.14
2018,8,30,17,45,370.0,58.5,3.65,16.05,131.5,43.5,32.58
2018,8,30,18,0,271.0,48.0,3.7,15.6,84.0,36.8,26.07
2018,8,30,18,15,160.0,30.5,3.65,15.25,49.5,23.8,12.28
2018,8,30,18,30,49.0,13.0,3.6,14.9,15.0,12.78,0.0
2018,8,30,18,45,24.5,6.5,3.55,14.6,7.5,0.0,0.0
2018,8,30,19,0,0.0,0.0,3.5,14.3,0.0,0.0,0.0
2018,8,30,19,15,0.0,0.0,3.4,14.15,0.0,0.0,0.0
2018,8,30,19,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2018,8,30,19,45,0.0,0.0,3.25,13.8,0.0,0.0,0.0
2018,8,30,20,0,0.0,0.0,3.2,13.6,0.0,0.0,0.0
2018,8,30,20,15,0.0,0.0,3.15,13.5,0.0,0.0,0.0
2018,8,30,20,30,0.0,0.0,3.1,13.4,0.0,0.0,0.0
2018,8,30,20,45,0.0,0.0,3.0,13.25,0.0,0.0,0.0
2018,8,30,21,0,0.0,0.0,2.9,13.1,0.0,0.0,0.0
2018,8,30,21,15,0.0,0.0,2.9,13.05,0.0,0.0,0.0
2018,8,30,21,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2018,8,30,21,45,0.0,0.0,2.85,12.9,0.0,0.0,0.0
2018,8,30,22,0,0.0,0.0,2.8,12.8,0.0,0.0,0.0
2018,8,30,22,15,0.0,0.0,2.8,12.7,0.0,0.0,0.0
2018,8,30,22,30,0.0,0.0,2.8,12.6,0.0,0.0,0.0
2018,8,30,22,45,0.0,0.0,2.75,12.55,0.0,0.0,0.0
2018,8,30,23,0,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2018,8,30,23,15,0.0,0.0,2.65,12.4,0.0,0.0,0.0
2018,8,30,23,30,0.0,0.0,2.6,12.3,0.0,0.0,0.0
2018,8,30,23,45,0.0,0.0,2.55,12.25,0.0,0.0,0.0
2018,8,31,0,0,0.0,0.0,2.5,12.2,0.0,0.0,0.0
2018,8,31,0,15,0.0,0.0,2.45,12.1,0.0,0.0,0.0
2018,8,31,0,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2018,8,31,0,45,0.0,0.0,2.35,11.9,0.0,0.0,0.0
2018,8,31,1,0,0.0,0.0,2.3,11.8,0.0,0.0,0.0
2018,8,31,1,15,0.0,0.0,2.3,11.8,0.0,0.0,0.0
2018,8,31,1,30,0.0,0.0,2.3,11.8,0.0,0.0,0.0
2018,8,31,1,45,0.0,0.0,2.25,11.8,0.0,0.0,0.0
2018,8,31,2,0,0.0,0.0,2.2,11.8,0.0,0.0,0.0
2018,8,31,2,15,0.0,0.0,2.15,11.75,0.0,0.0,0.0
2018,8,31,2,30,0.0,0.0,2.1,11.7,0.0,0.0,0.0
2018,8,31,2,45,0.0,0.0,2.1,11.7,0.0,0.0,0.0
2018,8,31,3,0,0.0,0.0,2.1,11.7,0.0,0.0,0.0
2018,8,31,3,15,0.0,0.0,2.1,11.75,0.0,0.0,0.0
2018,8,31,3,30,0.0,0.0,2.1,11.8,0.0,0.0,0.0
2018,8,31,3,45,0.0,0.0,2.1,11.85,0.0,0.0,0.0
2018,8,31,4,0,0.0,0.0,2.1,11.9,0.0,0.0,0.0
2018,8,31,4,15,0.0,0.0,2.1,11.95,0.0,0.0,0.0
2018,8,31,4,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2018,8,31,4,45,0.0,0.0,2.15,12.05,0.0,0.0,0.0
2018,8,31,5,0,0.0,0.0,2.2,12.1,0.0,0.0,0.0
2018,8,31,5,15,0.0,0.0,2.3,12.45,0.0,0.0,0.0
2018,8,31,5,30,0.0,0.0,2.4,12.8,0.0,0.0,0.0
2018,8,31,5,45,4.0,6.0,2.45,13.1,6.0,6.52,0.0
2018,8,31,6,0,8.0,12.0,2.5,13.4,12.0,13.34,0.0
2018,8,31,6,15,6.5,25.5,2.5,13.8,26.0,26.34,15.31
2018,8,31,6,30,5.0,39.0,2.5,14.2,40.0,39.57,27.4
2018,8,31,6,45,14.5,58.0,2.45,14.55,61.5,64.86,49.11
2018,8,31,7,0,24.0,77.0,2.4,14.9,83.0,89.52,70.24
2018,8,31,7,15,87.5,106.5,2.3,15.3,136.5,157.99,127.81
2018,8,31,7,30,151.0,136.0,2.2,15.7,190.0,228.14,185.92
2018,8,31,7,45,262.5,146.0,2.1,16.15,256.5,316.12,257.8
2018,8,31,8,0,374.0,156.0,2.0,16.6,323.0,415.67,336.7
2018,8,31,8,15,556.5,130.0,1.9,17.1,411.0,528.63,424.77
2018,8,31,8,30,739.0,104.0,1.8,17.6,499.0,652.13,517.11
2018,8,31,8,45,785.5,99.5,1.7,18.15,552.5,707.94,553.14
2018,8,31,9,0,832.0,95.0,1.6,18.7,606.0,766.89,590.71
2018,8,31,9,15,847.0,96.5,1.5,19.25,647.5,802.7,611.13
2018,8,31,9,30,862.0,98.0,1.4,19.8,689.0,841.21,633.08
2018,8,31,9,45,873.5,99.0,1.3,20.35,724.5,874.05,650.64
2018,8,31,10,0,885.0,100.0,1.2,20.9,760.0,904.41,666.19
2018,8,31,10,15,892.5,101.0,1.25,21.3,789.0,928.45,680.06
2018,8,31,10,30,900.0,102.0,1.3,21.7,818.0,949.48,692.09
2018,8,31,10,45,906.5,102.0,1.3,22.05,840.0,965.35,700.23
2018,8,31,11,0,913.0,102.0,1.3,22.4,862.0,977.95,706.4
2018,8,31,11,15,917.0,102.0,1.55,22.5,877.0,984.81,713.61
2018,8,31,11,30,921.0,102.0,1.8,22.6,892.0,988.2,718.45
2018,8,31,11,45,923.0,102.0,2.0,22.7,899.0,986.19,719.05
2018,8,31,12,0,925.0,102.0,2.2,22.8,906.0,980.67,717.35
2018,8,31,12,15,927.0,100.5,2.4,22.8,905.5,970.11,712.56
2018,8,31,12,30,929.0,99.0,2.6,22.8,905.0,956.09,705.43
2018,8,31,12,45,930.5,97.5,2.85,22.75,897.5,938.21,696.16
2018,8,31,13,0,932.0,96.0,3.1,22.7,890.0,916.98,684.42
2018,8,31,13,15,929.5,94.5,3.25,22.55,873.5,889.09,667.54
2018,8,31,13,30,927.0,93.0,3.4,22.4,857.0,858.23,648.46
2018,8,31,13,45,922.5,92.5,3.55,22.25,834.0,823.97,626.77
2018,8,31,14,0,918.0,92.0,3.7,22.1,811.0,787.16,603.0
2018,8,31,14,15,911.0,90.5,3.85,21.85,780.5,745.18,575.42
2018,8,31,14,30,904.0,89.0,4.0,21.6,750.0,701.22,545.95
2018,8,31,14,45,894.5,86.5,4.15,21.4,712.5,652.91,510.73
2018,8,31,15,0,885.0,84.0,4.3,21.2,675.0,603.29,473.09
2018,8,31,15,15,870.5,83.0,4.3,21.2,632.5,551.32,431.81
2018,8,31,15,30,856.0,82.0,4.3,21.2,590.0,498.97,389.1
2018,8,31,15,45,840.0,78.5,4.4,20.6,543.5,443.46,343.77
2018,8,31,16,0,824.0,75.0,4.5,20.0,497.0,386.1,295.39
2018,8,31,16,15,796.5,72.0,4.45,19.6,445.5,327.95,244.72
2018,8,31,16,30,769.0,69.0,4.4,19.2,394.0,271.94,194.97
2018,8,31,16,45,732.0,65.5,4.4,18.85,342.0,215.83,145.5
2018,8,31,17,0,695.0,62.0,4.4,18.5,290.0,163.48,100.72
2018,8,31,17,15,594.5,60.5,4.3,18.0,231.0,107.94,60.0
2018,8,31,17,30,494.0,59.0,4.2,17.5,172.0,66.2,36.69
2018,8,31,17,45,463.5,48.0,4.15,16.95,132.5,34.9,24.9
2018,8,31,18,0,433.0,37.0,4.1,16.4,93.0,27.99,18.33
2018,8,31,18,15,284.0,26.0,4.0,16.0,56.0,20.52,8.98
2018,8,31,18,30,135.0,15.0,3.9,15.6,19.0,14.74,0.0
2018,8,31,18,45,67.5,7.5,3.8,15.2,9.5,0.0,0.0
2018,8,31,19,0,0.0,0.0,3.7,14.8,0.0,0.0,0.0
2018,8,31,19,15,0.0,0.0,3.65,14.65,0.0,0.0,0.0
2018,8,31,19,30,0.0,0.0,3.6,14.5,0.0,0.0,0.0
2018,8,31,19,45,0.0,0.0,3.6,14.35,0.0,0.0,0.0
2018,8,31,20,0,0.0,0.0,3.6,14.2,0.0,0.0,0.0
2018,8,31,20,15,0.0,0.0,3.5,14.1,0.0,0.0,0.0
2018,8,31,20,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2018,8,31,20,45,0.0,0.0,3.35,13.9,0.0,0.0,0.0
2018,8,31,21,0,0.0,0.0,3.3,13.8,0.0,0.0,0.0
2018,8,31,21,15,0.0,0.0,3.25,13.7,0.0,0.0,0.0
2018,8,31,21,30,0.0,0.0,3.2,13.6,0.0,0.0,0.0
2018,8,31,21,45,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2018,8,31,22,0,0.0,0.0,3.0,13.4,0.0,0.0,0.0
2018,8,31,22,15,0.0,0.0,2.95,13.3,0.0,0.0,0.0
2018,8,31,22,30,0.0,0.0,2.9,13.2,0.0,0.0,0.0
2018,8,31,22,45,0.0,0.0,2.85,13.05,0.0,0.0,0.0
2018,8,31,23,0,0.0,0.0,2.8,12.9,0.0,0.0,0.0
2018,8,31,23,15,0.0,0.0,2.7,12.75,0.0,0.0,0.0
2018,8,31,23,30,0.0,0.0,2.6,12.6,0.0,0.0,0.0
2018,8,31,23,45,0.0,0.0,2.5,12.45,0.0,0.0,0.0
2018,9,1,0,0,0.0,0.0,2.4,12.3,0.0,0.0,0.0
2018,9,1,0,15,0.0,0.0,2.4,12.25,0.0,0.0,0.0
2018,9,1,0,30,0.0,0.0,2.4,12.2,0.0,0.0,0.0
2018,9,1,0,45,0.0,0.0,2.4,12.15,0.0,0.0,0.0
2018,9,1,1,0,0.0,0.0,2.4,12.1,0.0,0.0,0.0
2018,9,1,1,15,0.0,0.0,2.4,12.1,0.0,0.0,0.0
2018,9,1,1,30,0.0,0.0,2.4,12.1,0.0,0.0,0.0
2018,9,1,1,45,0.0,0.0,2.4,12.1,0.0,0.0,0.0
2018,9,1,2,0,0.0,0.0,2.4,12.1,0.0,0.0,0.0
2018,9,1,2,15,0.0,0.0,2.4,12.1,0.0,0.0,0.0
2018,9,1,2,30,0.0,0.0,2.4,12.1,0.0,0.0,0.0
2018,9,1,2,45,0.0,0.0,2.35,12.1,0.0,0.0,0.0
2018,9,1,3,0,0.0,0.0,2.3,12.1,0.0,0.0,0.0
2018,9,1,3,15,0.0,0.0,2.3,12.15,0.0,0.0,0.0
2018,9,1,3,30,0.0,0.0,2.3,12.2,0.0,0.0,0.0
2018,9,1,3,45,0.0,0.0,2.25,12.25,0.0,0.0,0.0
2018,9,1,4,0,0.0,0.0,2.2,12.3,0.0,0.0,0.0
2018,9,1,4,15,0.0,0.0,2.2,12.3,0.0,0.0,0.0
2018,9,1,4,30,0.0,0.0,2.2,12.3,0.0,0.0,0.0
2018,9,1,4,45,0.0,0.0,2.15,12.3,0.0,0.0,0.0
2018,9,1,5,0,0.0,0.0,2.1,12.3,0.0,0.0,0.0
2018,9,1,5,15,0.0,0.0,2.15,12.65,0.0,0.0,0.0
2018,9,1,5,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2018,9,1,5,45,8.0,8.5,2.2,13.35,9.0,9.59,0.0
2018,9,1,6,0,16.0,17.0,2.2,13.7,18.0,20.5,0.0
2018,9,1,6,15,112.0,36.0,2.15,14.05,52.5,75.48,51.09
2018,9,1,6,30,208.0,55.0,2.1,14.4,87.0,137.73,104.05
2018,9,1,6,45,208.0,72.5,2.05,14.8,115.0,163.08,128.22
2018,9,1,7,0,208.0,90.0,2.0,15.2,143.0,192.94,155.1
2018,9,1,7,15,181.5,111.0,1.9,15.6,165.0,213.9,173.51
2018,9,1,7,30,155.0,132.0,1.8,16.0,187.0,225.65,183.31
2018,9,1,7,45,179.0,154.5,1.65,16.45,227.0,270.9,219.77
2018,9,1,8,0,203.0,177.0,1.5,16.9,267.0,317.95,256.53
2018,9,1,8,15,402.0,164.0,1.45,17.35,369.0,458.98,367.87
2018,9,1,8,30,601.0,151.0,1.4,17.8,471.0,605.17,477.56
2018,9,1,8,45,647.0,152.5,1.35,18.25,524.5,664.45,518.03
2018,9,1,9,0,693.0,154.0,1.3,18.7,578.0,724.99,558.91
2018,9,1,9,15,716.5,156.0,1.4,19.05,620.5,768.54,587.51
2018,9,1,9,30,740.0,158.0,1.5,19.4,663.0,811.08,615.2
2018,9,1,9,45,761.5,157.5,1.55,19.75,701.0,847.81,638.12
2018,9,1,10,0,783.0,157.0,1.6,20.1,739.0,879.18,657.31
2018,9,1,10,15,794.0,158.0,1.75,20.25,768.0,904.37,674.06
2018,9,1,10,30,805.0,159.0,1.9,20.4,797.0,926.93,689.15
2018,9,1,10,45,813.0,160.5,2.05,20.6,820.0,944.41,700.79
2018,9,1,11,0,821.0,162.0,2.2,20.8,843.0,958.88,710.55
2018,9,1,11,15,827.0,161.5,2.35,20.85,858.0,966.24,716.12
2018,9,1,11,30,833.0,161.0,2.5,20.9,873.0,970.41,719.71
2018,9,1,11,45,837.0,161.0,2.65,20.95,881.0,969.95,720.34
2018,9,1,12,0,841.0,161.0,2.8,21.0,889.0,966.22,718.89
2018,9,1,12,15,838.0,163.0,2.9,21.0,887.5,954.76,712.09
2018,9,1,12,30,835.0,165.0,3.0,21.0,886.0,940.21,703.31
2018,9,1,12,45,829.5,166.0,3.15,21.0,876.0,919.41,690.69
2018,9,1,13,0,824.0,167.0,3.3,21.0,866.0,895.83,676.12
2018,9,1,13,15,823.0,163.0,3.35,20.9,849.5,868.44,658.49
2018,9,1,13,30,822.0,159.0,3.4,20.8,833.0,838.36,638.93
2018,9,1,13,45,820.0,154.0,3.45,20.75,810.0,803.95,616.09
2018,9,1,14,0,818.0,149.0,3.5,20.7,787.0,767.19,591.42
2018,9,1,14,15,811.5,145.5,3.55,20.6,757.0,726.48,563.36
2018,9,1,14,30,805.0,142.0,3.6,20.5,727.0,684.05,532.54
2018,9,1,14,45,796.5,136.5,3.6,20.4,690.5,636.92,497.41
2018,9,1,15,0,788.0,131.0,3.6,20.3,654.0,588.66,460.58
2018,9,1,15,15,770.5,127.5,3.6,20.3,611.0,535.32,418.73
2018,9,1,15,30,753.0,124.0,3.6,20.3,568.0,483.16,376.66
2018,9,1,15,45,733.5,118.5,3.65,19.85,521.5,428.71,332.37
2018,9,1,16,0,714.0,113.0,3.7,19.4,475.0,375.21,287.47
2018,9,1,16,15,687.5,106.0,3.65,19.05,425.5,319.24,239.42
2018,9,1,16,30,661.0,99.0,3.6,18.7,376.0,265.5,192.45
2018,9,1,16,45,621.0,92.0,3.6,18.35,324.5,211.39,145.72
2018,9,1,17,0,581.0,85.0,3.6,18.0,273.0,161.53,103.94
2018,9,1,17,15,522.0,76.5,3.6,17.45,222.5,112.96,67.54
2018,9,1,17,30,463.0,68.0,3.6,16.9,172.0,71.33,42.73
2018,9,1,17,45,378.0,56.0,3.55,16.35,126.0,41.86,31.0
2018,9,1,18,0,293.0,44.0,3.5,15.8,80.0,33.84,23.27
2018,9,1,18,15,169.0,27.5,3.5,15.45,46.0,21.55,8.57
2018,9,1,18,30,45.0,11.0,3.5,15.1,12.0,10.81,0.0
2018,9,1,18,45,22.5,5.5,3.5,14.7,6.0,0.0,0.0
2018,9,1,19,0,0.0,0.0,3.5,14.3,0.0,0.0,0.0
2018,9,1,19,15,0.0,0.0,3.45,14.15,0.0,0.0,0.0
2018,9,1,19,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2018,9,1,19,45,0.0,0.0,3.4,13.85,0.0,0.0,0.0
2018,9,1,20,0,0.0,0.0,3.4,13.7,0.0,0.0,0.0
2018,9,1,20,15,0.0,0.0,3.4,13.55,0.0,0.0,0.0
2018,9,1,20,30,0.0,0.0,3.4,13.4,0.0,0.0,0.0
2018,9,1,20,45,0.0,0.0,3.35,13.3,0.0,0.0,0.0
2018,9,1,21,0,0.0,0.0,3.3,13.2,0.0,0.0,0.0
2018,9,1,21,15,0.0,0.0,3.25,13.1,0.0,0.0,0.0
2018,9,1,21,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2018,9,1,21,45,0.0,0.0,3.15,12.9,0.0,0.0,0.0
2018,9,1,22,0,0.0,0.0,3.1,12.8,0.0,0.0,0.0
2018,9,1,22,15,0.0,0.0,3.05,12.7,0.0,0.0,0.0
2018,9,1,22,30,0.0,0.0,3.0,12.6,0.0,0.0,0.0
2018,9,1,22,45,0.0,0.0,2.9,12.55,0.0,0.0,0.0
2018,9,1,23,0,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2018,9,1,23,15,0.0,0.0,2.75,12.4,0.0,0.0,0.0
2018,9,1,23,30,0.0,0.0,2.7,12.3,0.0,0.0,0.0
2018,9,1,23,45,0.0,0.0,2.6,12.25,0.0,0.0,0.0
2018,9,2,0,0,0.0,0.0,2.5,12.2,0.0,0.0,0.0
2018,9,2,0,15,0.0,0.0,2.5,12.15,0.0,0.0,0.0
2018,9,2,0,30,0.0,0.0,2.5,12.1,0.0,0.0,0.0
2018,9,2,0,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2018,9,2,1,0,0.0,0.0,2.4,11.9,0.0,0.0,0.0
2018,9,2,1,15,0.0,0.0,2.35,11.85,0.0,0.0,0.0
2018,9,2,1,30,0.0,0.0,2.3,11.8,0.0,0.0,0.0
2018,9,2,1,45,0.0,0.0,2.3,11.75,0.0,0.0,0.0
2018,9,2,2,0,0.0,0.0,2.3,11.7,0.0,0.0,0.0
2018,9,2,2,15,0.0,0.0,2.25,11.65,0.0,0.0,0.0
2018,9,2,2,30,0.0,0.0,2.2,11.6,0.0,0.0,0.0
2018,9,2,2,45,0.0,0.0,2.2,11.55,0.0,0.0,0.0
2018,9,2,3,0,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2018,9,2,3,15,0.0,0.0,2.1,11.55,0.0,0.0,0.0
2018,9,2,3,30,0.0,0.0,2.0,11.6,0.0,0.0,0.0
2018,9,2,3,45,0.0,0.0,1.9,11.65,0.0,0.0,0.0
2018,9,2,4,0,0.0,0.0,1.8,11.7,0.0,0.0,0.0
2018,9,2,4,15,0.0,0.0,1.75,11.7,0.0,0.0,0.0
2018,9,2,4,30,0.0,0.0,1.7,11.7,0.0,0.0,0.0
2018,9,2,4,45,0.0,0.0,1.6,11.75,0.0,0.0,0.0
2018,9,2,5,0,0.0,0.0,1.5,11.8,0.0,0.0,0.0
2018,9,2,5,15,0.0,0.0,1.45,12.1,0.0,0.0,0.0
2018,9,2,5,30,0.0,0.0,1.4,12.4,0.0,0.0,0.0
2018,9,2,5,45,25.0,8.0,1.3,12.75,9.5,11.7,0.0
2018,9,2,6,0,50.0,16.0,1.2,13.1,19.0,29.76,0.0
2018,9,2,6,15,122.5,35.0,1.15,13.5,51.0,77.08,51.72
2018,9,2,6,30,195.0,54.0,1.1,13.9,83.0,127.61,95.93
2018,9,2,6,45,228.5,69.5,1.0,14.3,117.0,167.02,130.97
2018,9,2,7,0,262.0,85.0,0.9,14.7,151.0,209.92,168.22
2018,9,2,7,15,189.5,109.0,0.85,15.15,162.5,215.35,173.98
2018,9,2,7,30,117.0,133.0,0.8,15.6,174.0,206.75,166.91
2018,9,2,7,45,150.0,153.0,0.7,16.0,214.0,252.45,203.68
2018,9,2,8,0,183.0,173.0,0.6,16.4,254.0,300.9,241.33
2018,9,2,8,15,232.0,185.5,0.65,16.9,300.5,361.48,287.97
2018,9,2,8,30,281.0,198.0,0.7,17.4,347.0,418.63,330.92
2018,9,2,8,45,298.0,216.5,0.7,17.95,387.0,461.74,361.39
2018,9,2,9,0,315.0,235.0,0.7,18.5,427.0,505.13,391.43
2018,9,2,9,15,349.5,246.0,0.75,18.95,472.5,554.54,426.21
2018,9,2,9,30,384.0,257.0,0.8,19.4,518.0,604.89,460.92
2018,9,2,9,45,511.0,231.5,0.85,19.85,598.5,705.66,532.2
2018,9,2,10,0,638.0,206.0,0.9,20.3,679.0,805.4,600.0
2018,9,2,10,15,683.0,198.0,0.95,20.6,722.0,849.08,626.93
2018,9,2,10,30,728.0,190.0,1.0,20.9,765.0,891.53,653.24
2018,9,2,10,45,761.5,181.5,1.1,21.25,797.5,920.98,671.67
2018,9,2,11,0,795.0,173.0,1.2,21.6,830.0,944.36,686.33
2018,9,2,11,15,800.0,174.0,1.35,21.75,845.0,952.14,692.43
2018,9,2,11,30,805.0,175.0,1.5,21.9,860.0,956.79,696.71
2018,9,2,11,45,808.0,175.0,1.65,22.05,867.5,955.34,697.11
2018,9,2,12,0,811.0,175.0,1.8,22.2,875.0,950.74,695.5
2018,9,2,12,15,811.5,174.5,1.95,22.2,874.0,940.14,690.39
2018,9,2,12,30,812.0,174.0,2.1,22.2,873.0,926.48,683.25
2018,9,2,12,45,811.0,172.5,2.2,22.2,864.5,907.46,672.02
2018,9,2,13,0,810.0,171.0,2.3,22.2,856.0,885.59,658.87
2018,9,2,13,15,805.5,169.5,2.45,22.05,839.0,857.99,642.56
2018,9,2,13,30,801.0,168.0,2.6,21.9,822.0,827.94,624.34
2018,9,2,13,45,794.5,165.5,2.7,21.75,798.0,793.03,602.16
2018,9,2,14,0,788.0,163.0,2.8,21.6,774.0,756.12,578.3
2018,9,2,14,15,778.0,159.5,2.9,21.4,742.5,713.93,549.21
2018,9,2,14,30,768.0,156.0,3.0,21.2,711.0,670.13,518.19
2018,9,2,14,45,755.0,152.0,3.05,20.95,674.0,622.76,483.61
2018,9,2,15,0,742.0,148.0,3.1,20.7,637.0,574.77,447.63
2018,9,2,15,15,723.5,143.0,3.1,20.7,594.0,522.52,406.91
2018,9,2,15,30,705.0,138.0,3.1,20.7,551.0,470.69,365.46
2018,9,2,15,45,682.0,132.0,3.2,20.1,504.5,416.67,322.17
2018,9,2,16,0,659.0,126.0,3.3,19.5,458.0,364.06,278.64
2018,9,2,16,15,629.5,118.5,3.3,19.05,408.5,309.66,232.45
2018,9,2,16,30,600.0,111.0,3.3,18.6,359.0,257.92,187.76
2018,9,2,16,45,559.0,102.0,3.3,18.15,308.5,205.31,142.88
2018,9,2,17,0,518.0,93.0,3.3,17.7,258.0,157.17,103.06
2018,9,2,17,15,460.0,82.5,3.25,17.15,209.0,110.03,67.97
2018,9,2,17,30,402.0,72.0,3.2,16.6,160.0,69.9,43.87
2018,9,2,17,45,322.0,57.5,3.15,16.05,116.0,43.23,32.18
2018,9,2,18,0,242.0,43.0,3.1,15.5,72.0,33.16,22.58
2018,9,2,18,15,148.0,27.0,3.05,15.15,42.0,21.25,6.76
2018,9,2,18,30,54.0,11.0,3.0,14.8,12.0,10.81,0.0
2018,9,2,18,45,27.0,5.5,2.9,14.5,6.0,0.0,0.0
2018,9,2,19,0,0.0,0.0,2.8,14.2,0.0,0.0,0.0
2018,9,2,19,15,0.0,0.0,2.8,14.1,0.0,0.0,0.0
2018,9,2,19,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2018,9,2,19,45,0.0,0.0,2.8,13.9,0.0,0.0,0.0
2018,9,2,20,0,0.0,0.0,2.8,13.8,0.0,0.0,0.0
2018,9,2,20,15,0.0,0.0,2.8,13.7,0.0,0.0,0.0
2018,9,2,20,30,0.0,0.0,2.8,13.6,0.0,0.0,0.0
2018,9,2,20,45,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2018,9,2,21,0,0.0,0.0,2.8,13.4,0.0,0.0,0.0
2018,9,2,21,15,0.0,0.0,2.75,13.25,0.0,0.0,0.0
2018,9,2,21,30,0.0,0.0,2.7,13.1,0.0,0.0,0.0
2018,9,2,21,45,0.0,0.0,2.65,12.95,0.0,0.0,0.0
2018,9,2,22,0,0.0,0.0,2.6,12.8,0.0,0.0,0.0
2018,9,2,22,15,0.0,0.0,2.6,12.7,0.0,0.0,0.0
2018,9,2,22,30,0.0,0.0,2.6,12.6,0.0,0.0,0.0
2018,9,2,22,45,0.0,0.0,2.55,12.45,0.0,0.0,0.0
2018,9,2,23,0,0.0,0.0,2.5,12.3,0.0,0.0,0.0
2018,9,2,23,15,0.0,0.0,2.45,12.25,0.0,0.0,0.0
2018,9,2,23,30,0.0,0.0,2.4,12.2,0.0,0.0,0.0
2018,9,2,23,45,0.0,0.0,2.35,12.1,0.0,0.0,0.0
2018,9,3,0,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2018,9,3,0,15,0.0,0.0,2.3,11.95,0.0,0.0,0.0
2018,9,3,0,30,0.0,0.0,2.3,11.9,0.0,0.0,0.0
2018,9,3,0,45,0.0,0.0,2.25,11.8,0.0,0.0,0.0
2018,9,3,1,0,0.0,0.0,2.2,11.7,0.0,0.0,0.0
2018,9,3,1,15,0.0,0.0,2.2,11.65,0.0,0.0,0.0
2018,9,3,1,30,0.0,0.0,2.2,11.6,0.0,0.0,0.0
2018,9,3,1,45,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2018,9,3,2,0,0.0,0.0,2.1,11.4,0.0,0.0,0.0
2018,9,3,2,15,0.0,0.0,2.05,11.4,0.0,0.0,0.0
2018,9,3,2,30,0.0,0.0,2.0,11.4,0.0,0.0,0.0
2018,9,3,2,45,0.0,0.0,1.95,11.35,0.0,0.0,0.0
2018,9,3,3,0,0.0,0.0,1.9,11.3,0.0,0.0,0.0
2018,9,3,3,15,0.0,0.0,1.85,11.25,0.0,0.0,0.0
2018,9,3,3,30,0.0,0.0,1.8,11.2,0.0,0.0,0.0
2018,9,3,3,45,0.0,0.0,1.75,11.2,0.0,0.0,0.0
2018,9,3,4,0,0.0,0.0,1.7,11.2,0.0,0.0,0.0
2018,9,3,4,15,0.0,0.0,1.65,11.2,0.0,0.0,0.0
2018,9,3,4,30,0.0,0.0,1.6,11.2,0.0,0.0,0.0
2018,9,3,4,45,0.0,0.0,1.6,11.15,0.0,0.0,0.0
2018,9,3,5,0,0.0,0.0,1.6,11.1,0.0,0.0,0.0
2018,9,3,5,15,0.0,0.0,1.65,11.45,0.0,0.0,0.0
2018,9,3,5,30,0.0,0.0,1.7,11.8,0.0,0.0,0.0
2018,9,3,5,45,4.0,4.0,1.7,12.1,4.0,4.54,0.0
2018,9,3,6,0,8.0,8.0,1.7,12.4,8.0,9.41,0.0
2018,9,3,6,15,4.0,16.0,1.7,12.8,16.0,16.48,7.24
2018,9,3,6,30,0.0,24.0,1.7,13.2,24.0,23.16,13.79
2018,9,3,6,45,0.0,38.0,1.7,13.6,38.0,36.7,25.59
2018,9,3,7,0,0.0,52.0,1.7,14.0,52.0,50.24,37.29
2018,9,3,7,15,1.0,72.5,1.65,14.45,73.0,71.31,55.16
2018,9,3,7,30,2.0,93.0,1.6,14.9,94.0,92.56,72.85
2018,9,3,7,45,10.0,117.5,1.6,15.35,122.0,122.12,97.25
2018,9,3,8,0,18.0,142.0,1.6,15.8,150.0,152.41,121.8
2018,9,3,8,15,43.5,172.5,1.55,16.2,194.5,207.26,166.17
2018,9,3,8,30,69.0,203.0,1.5,16.6,239.0,259.3,207.25
2018,9,3,8,45,152.5,213.5,1.5,17.0,303.0,341.86,272.94
2018,9,3,9,0,236.0,224.0,1.5,17.4,367.0,431.11,341.69
2018,9,3,9,15,259.0,241.0,1.55,17.7,408.0,475.24,373.72
2018,9,3,9,30,282.0,258.0,1.6,18.0,449.0,519.83,405.87
2018,9,3,9,45,299.5,274.5,1.6,18.3,487.0,559.28,433.41
2018,9,3,10,0,317.0,291.0,1.6,18.6,525.0,598.38,460.29
2018,9,3,10,15,319.0,304.0,1.65,18.85,547.5,619.02,473.79
2018,9,3,10,30,321.0,317.0,1.7,19.1,570.0,638.4,486.48
2018,9,3,10,45,328.0,324.0,1.75,19.35,588.5,654.67,497.22
2018,9,3,11,0,335.0,331.0,1.8,19.6,607.0,669.7,507.1
2018,9,3,11,15,327.5,334.0,1.9,19.75,607.5,665.41,503.73
2018,9,3,11,30,320.0,337.0,2.0,19.9,608.0,659.71,499.56
2018,9,3,11,45,354.5,327.0,2.05,20.1,629.5,678.59,513.66
2018,9,3,12,0,389.0,317.0,2.1,20.3,651.0,702.77,531.03
2018,9,3,12,15,597.5,244.0,2.2,20.3,756.5,815.38,615.23
2018,9,3,12,30,806.0,171.0,2.3,20.3,862.0,916.03,684.64
2018,9,3,12,45,807.0,168.5,2.4,20.35,854.0,897.84,672.41
2018,9,3,13,0,808.0,166.0,2.5,20.4,846.0,876.72,659.35
2018,9,3,13,15,804.5,164.0,2.6,20.3,829.5,849.48,642.41
2018,9,3,13,30,801.0,162.0,2.7,20.2,813.0,819.74,623.63
2018,9,3,13,45,664.0,205.0,2.8,20.1,734.0,729.06,560.05
2018,9,3,14,0,527.0,248.0,2.9,20.0,655.0,642.22,495.99
2018,9,3,14,15,657.0,195.5,2.95,19.75,682.0,661.41,513.69
2018,9,3,14,30,787.0,143.0,3.0,19.5,709.0,667.94,520.81
2018,9,3,14,45,775.0,138.5,3.1,19.25,671.5,620.28,485.52
2018,9,3,15,0,763.0,134.0,3.2,19.0,634.0,570.86,448.25
2018,9,3,15,15,737.5,132.5,3.2,19.0,589.5,517.35,406.01
2018,9,3,15,30,712.0,131.0,3.2,19.0,545.0,464.88,363.54
2018,9,3,15,45,496.5,148.0,3.25,18.3,425.0,349.79,273.45
2018,9,3,16,0,281.0,165.0,3.3,17.6,305.0,257.76,201.33
2018,9,3,16,15,243.0,154.5,3.25,17.3,266.5,218.77,169.37
2018,9,3,16,30,205.0,144.0,3.2,17.0,228.0,183.7,140.58
2018,9,3,16,45,336.0,118.0,3.15,16.65,233.5,171.36,124.36
2018,9,3,17,0,467.0,92.0,3.1,16.3,239.0,146.24,96.75
2018,9,3,17,15,427.0,80.0,3.0,15.9,195.0,103.01,64.04
2018,9,3,17,30,387.0,68.0,2.9,15.5,151.0,64.35,40.55
2018,9,3,17,45,288.5,55.0,2.8,15.05,107.5,41.37,30.64
2018,9,3,18,0,190.0,42.0,2.7,14.6,64.0,32.48,21.92
2018,9,3,18,15,104.5,25.0,2.6,14.35,36.0,20.87,4.24
2018,9,3,18,30,19.0,8.0,2.5,14.1,8.0,7.86,0.0
2018,9,3,18,45,9.5,4.0,2.45,13.85,4.0,0.0,0.0
2018,9,3,19,0,0.0,0.0,2.4,13.6,0.0,0.0,0.0
2018,9,3,19,15,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2018,9,3,19,30,0.0,0.0,2.4,13.4,0.0,0.0,0.0
2018,9,3,19,45,0.0,0.0,2.4,13.35,0.0,0.0,0.0
2018,9,3,20,0,0.0,0.0,2.4,13.3,0.0,0.0,0.0
2018,9,3,20,15,0.0,0.0,2.35,13.15,0.0,0.0,0.0
2018,9,3,20,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2018,9,3,20,45,0.0,0.0,2.25,12.9,0.0,0.0,0.0
2018,9,3,21,0,0.0,0.0,2.2,12.8,0.0,0.0,0.0
2018,9,3,21,15,0.0,0.0,2.2,12.65,0.0,0.0,0.0
2018,9,3,21,30,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2018,9,3,21,45,0.0,0.0,2.15,12.4,0.0,0.0,0.0
2018,9,3,22,0,0.0,0.0,2.1,12.3,0.0,0.0,0.0
2018,9,3,22,15,0.0,0.0,2.1,12.15,0.0,0.0,0.0
2018,9,3,22,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2018,9,3,22,45,0.0,0.0,2.1,11.9,0.0,0.0,0.0
2018,9,3,23,0,0.0,0.0,2.1,11.8,0.0,0.0,0.0
2018,9,3,23,15,0.0,0.0,2.1,11.75,0.0,0.0,0.0
2018,9,3,23,30,0.0,0.0,2.1,11.7,0.0,0.0,0.0
2018,9,3,23,45,0.0,0.0,2.1,11.65,0.0,0.0,0.0
2018,9,4,0,0,0.0,0.0,2.1,11.6,0.0,0.0,0.0
2018,9,4,0,15,0.0,0.0,2.1,11.6,0.0,0.0,0.0
2018,9,4,0,30,0.0,0.0,2.1,11.6,0.0,0.0,0.0
2018,9,4,0,45,0.0,0.0,2.1,11.55,0.0,0.0,0.0
2018,9,4,1,0,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2018,9,4,1,15,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2018,9,4,1,30,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2018,9,4,1,45,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2018,9,4,2,0,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2018,9,4,2,15,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2018,9,4,2,30,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2018,9,4,2,45,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2018,9,4,3,0,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2018,9,4,3,15,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2018,9,4,3,30,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2018,9,4,3,45,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2018,9,4,4,0,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2018,9,4,4,15,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2018,9,4,4,30,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2018,9,4,4,45,0.0,0.0,1.9,11.55,0.0,0.0,0.0
2018,9,4,5,0,0.0,0.0,1.9,11.6,0.0,0.0,0.0
2018,9,4,5,15,0.0,0.0,1.95,11.9,0.0,0.0,0.0
2018,9,4,5,30,0.0,0.0,2.0,12.2,0.0,0.0,0.0
2018,9,4,5,45,15.5,4.0,2.05,12.55,4.5,6.28,0.0
2018,9,4,6,0,31.0,8.0,2.1,12.9,9.0,15.83,0.0
2018,9,4,6,15,30.5,13.5,2.1,13.3,16.0,24.97,12.96
2018,9,4,6,30,30.0,19.0,2.1,13.7,23.0,29.55,18.44
2018,9,4,6,45,31.5,25.0,2.1,14.1,31.0,37.94,26.22
2018,9,4,7,0,33.0,31.0,2.1,14.5,39.0,46.48,33.95
2018,9,4,7,15,16.5,33.5,2.05,14.85,37.5,40.43,29.02
2018,9,4,7,30,0.0,36.0,2.0,15.2,36.0,34.75,24.02
2018,9,4,7,45,0.0,46.5,1.95,15.6,46.5,44.91,32.51
2018,9,4,8,0,0.0,57.0,1.9,16.0,57.0,55.08,40.89
2018,9,4,8,15,0.0,74.0,1.85,16.35,74.0,71.55,54.4
2018,9,4,8,30,0.0,91.0,1.8,16.7,91.0,88.13,67.81
2018,9,4,8,45,0.5,116.0,1.8,17.1,116.5,113.42,88.15
2018,9,4,9,0,1.0,141.0,1.8,17.5,142.0,138.85,108.27
2018,9,4,9,15,3.0,163.5,1.8,17.8,165.5,163.06,127.24
2018,9,4,9,30,5.0,186.0,1.8,18.1,189.0,187.4,146.08
2018,9,4,9,45,31.5,206.0,1.8,18.4,229.0,236.61,185.17
2018,9,4,10,0,58.0,226.0,1.8,18.7,269.0,281.33,220.07
2018,9,4,10,15,157.0,247.0,1.85,18.9,369.0,401.7,314.38
2018,9,4,10,30,256.0,268.0,1.9,19.1,469.0,525.24,407.25
2018,9,4,10,45,368.0,264.5,1.9,19.3,562.0,636.72,488.81
2018,9,4,11,0,480.0,261.0,1.9,19.5,655.0,739.56,561.87
2018,9,4,11,15,484.5,267.0,1.95,19.6,670.5,750.41,568.15
2018,9,4,11,30,489.0,273.0,2.0,19.7,686.0,759.22,573.91
2018,9,4,11,45,545.0,256.0,2.05,19.75,720.0,792.46,598.24
2018,9,4,12,0,601.0,239.0,2.1,19.8,754.0,821.11,619.09
2018,9,4,12,15,684.0,207.0,2.15,19.8,792.0,855.7,643.81
2018,9,4,12,30,767.0,175.0,2.2,19.8,830.0,882.81,662.38
2018,9,4,12,45,830.0,147.5,2.3,19.75,849.5,894.76,671.44
2018,9,4,13,0,893.0,120.0,2.4,19.7,869.0,898.01,674.89
2018,9,4,13,15,888.5,119.5,2.45,19.6,852.0,869.96,656.94
2018,9,4,13,30,884.0,119.0,2.5,19.5,835.0,839.17,637.3
2018,9,4,13,45,835.0,134.5,2.6,19.35,794.5,789.02,604.43
2018,9,4,14,0,786.0,150.0,2.7,19.2,754.0,737.07,569.81
2018,9,4,14,15,818.5,132.0,2.8,19.0,738.0,710.55,552.68
2018,9,4,14,30,851.0,114.0,2.9,18.8,722.0,679.29,530.95
2018,9,4,14,45,838.0,112.0,2.95,18.55,684.5,630.79,494.94
2018,9,4,15,0,825.0,110.0,3.0,18.3,647.0,581.45,457.35
2018,9,4,15,15,808.0,107.0,3.0,18.3,603.5,528.44,415.32
2018,9,4,15,30,791.0,104.0,3.0,18.3,560.0,475.51,372.16
2018,9,4,15,45,768.0,100.5,3.05,17.8,512.5,419.91,326.46
2018,9,4,16,0,745.0,97.0,3.1,17.3,465.0,363.66,278.85
2018,9,4,16,15,714.0,93.0,3.1,17.0,415.0,307.59,230.09
2018,9,4,16,30,683.0,89.0,3.1,16.7,365.0,254.21,182.9
2018,9,4,16,45,641.0,82.5,3.05,16.35,313.0,199.27,135.23
2018,9,4,17,0,599.0,76.0,3.0,16.0,261.0,148.81,93.18
2018,9,4,17,15,537.5,68.0,2.9,15.6,210.5,100.05,57.57
2018,9,4,17,30,476.0,60.0,2.8,15.2,160.0,58.48,34.88
2018,9,4,17,45,384.0,49.0,2.7,14.8,115.0,37.24,26.99
2018,9,4,18,0,292.0,38.0,2.6,14.4,70.0,30.4,19.98
2018,9,4,18,15,174.0,23.5,2.55,14.15,40.0,18.55,0.12
2018,9,4,18,30,56.0,9.0,2.5,13.9,10.0,8.85,0.0
2018,9,4,18,45,28.0,4.5,2.45,13.65,5.0,0.0,0.0
2018,9,4,19,0,0.0,0.0,2.4,13.4,0.0,0.0,0.0
2018,9,4,19,15,0.0,0.0,2.4,13.3,0.0,0.0,0.0
2018,9,4,19,30,0.0,0.0,2.4,13.2,0.0,0.0,0.0
2018,9,4,19,45,0.0,0.0,2.4,13.1,0.0,0.0,0.0
2018,9,4,20,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2018,9,4,20,15,0.0,0.0,2.4,12.9,0.0,0.0,0.0
2018,9,4,20,30,0.0,0.0,2.4,12.8,0.0,0.0,0.0
2018,9,4,20,45,0.0,0.0,2.45,12.7,0.0,0.0,0.0
2018,9,4,21,0,0.0,0.0,2.5,12.6,0.0,0.0,0.0
2018,9,4,21,15,0.0,0.0,2.45,12.55,0.0,0.0,0.0
2018,9,4,21,30,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2018,9,4,21,45,0.0,0.0,2.4,12.4,0.0,0.0,0.0
2018,9,4,22,0,0.0,0.0,2.4,12.3,0.0,0.0,0.0
2018,9,4,22,15,0.0,0.0,2.35,12.2,0.0,0.0,0.0
2018,9,4,22,30,0.0,0.0,2.3,12.1,0.0,0.0,0.0
2018,9,4,22,45,0.0,0.0,2.25,12.05,0.0,0.0,0.0
2018,9,4,23,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2018,9,4,23,15,0.0,0.0,2.2,11.9,0.0,0.0,0.0
2018,9,4,23,30,0.0,0.0,2.2,11.8,0.0,0.0,0.0
2018,9,4,23,45,0.0,0.0,2.15,11.75,0.0,0.0,0.0
2018,9,5,0,0,0.0,0.0,2.1,11.7,0.0,0.0,0.0
2018,9,5,0,15,0.0,0.0,2.1,11.65,0.0,0.0,0.0
2018,9,5,0,30,0.0,0.0,2.1,11.6,0.0,0.0,0.0
2018,9,5,0,45,0.0,0.0,2.1,11.55,0.0,0.0,0.0
2018,9,5,1,0,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2018,9,5,1,15,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2018,9,5,1,30,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2018,9,5,1,45,0.0,0.0,2.2,11.45,0.0,0.0,0.0
2018,9,5,2,0,0.0,0.0,2.2,11.4,0.0,0.0,0.0
2018,9,5,2,15,0.0,0.0,2.15,11.35,0.0,0.0,0.0
2018,9,5,2,30,0.0,0.0,2.1,11.3,0.0,0.0,0.0
2018,9,5,2,45,0.0,0.0,2.1,11.3,0.0,0.0,0.0
2018,9,5,3,0,0.0,0.0,2.1,11.3,0.0,0.0,0.0
2018,9,5,3,15,0.0,0.0,2.1,11.25,0.0,0.0,0.0
2018,9,5,3,30,0.0,0.0,2.1,11.2,0.0,0.0,0.0
2018,9,5,3,45,0.0,0.0,2.05,11.2,0.0,0.0,0.0
2018,9,5,4,0,0.0,0.0,2.0,11.2,0.0,0.0,0.0
2018,9,5,4,15,0.0,0.0,1.95,11.15,0.0,0.0,0.0
2018,9,5,4,30,0.0,0.0,1.9,11.1,0.0,0.0,0.0
2018,9,5,4,45,0.0,0.0,1.9,11.1,0.0,0.0,0.0
2018,9,5,5,0,0.0,0.0,1.9,11.1,0.0,0.0,0.0
2018,9,5,5,15,0.0,0.0,1.95,11.4,0.0,0.0,0.0
2018,9,5,5,30,0.0,0.0,2.0,11.7,0.0,0.0,0.0
2018,9,5,5,45,2.5,2.0,2.05,12.0,2.0,1.97,0.0
2018,9,5,6,0,5.0,4.0,2.1,12.3,4.0,5.06,0.0
2018,9,5,6,15,78.0,17.5,2.15,12.65,28.5,47.17,28.52
2018,9,5,6,30,151.0,31.0,2.2,13.0,53.0,90.16,66.16
2018,9,5,6,45,187.5,34.5,2.25,13.4,73.0,114.71,88.85
2018,9,5,7,0,224.0,38.0,2.3,13.8,93.0,143.38,114.95
2018,9,5,7,15,112.0,33.0,2.3,14.1,60.5,95.03,75.85
2018,9,5,7,30,0.0,28.0,2.3,14.4,28.0,27.02,17.48
2018,9,5,7,45,0.0,41.0,2.35,14.75,41.0,39.59,28.12
2018,9,5,8,0,0.0,54.0,2.4,15.1,54.0,52.18,38.6
2018,9,5,8,15,0.0,66.0,2.4,15.4,66.0,63.8,48.15
2018,9,5,8,30,0.0,78.0,2.4,15.7,78.0,75.44,57.59
2018,9,5,8,45,0.0,88.5,2.4,16.0,88.5,85.63,65.74
2018,9,5,9,0,0.0,99.0,2.4,16.3,99.0,95.97,73.94
2018,9,5,9,15,0.0,110.5,2.45,16.5,110.5,107.35,82.95
2018,9,5,9,30,0.0,122.0,2.5,16.7,122.0,118.74,91.9
2018,9,5,9,45,0.0,132.5,2.55,16.95,132.5,129.14,99.98
2018,9,5,10,0,0.0,143.0,2.6,17.2,143.0,139.54,108.02
2018,9,5,10,15,2.5,163.0,2.7,17.35,165.0,161.68,125.55
2018,9,5,10,30,5.0,183.0,2.8,17.5,187.0,183.91,143.0
2018,9,5,10,45,8.0,206.5,2.85,17.6,213.0,210.16,163.52
2018,9,5,11,0,11.0,230.0,2.9,17.7,239.0,236.44,183.9
2018,9,5,11,15,11.5,235.0,3.0,17.75,244.5,241.72,187.82
2018,9,5,11,30,12.0,240.0,3.1,17.8,250.0,246.95,191.78
2018,9,5,11,45,12.5,245.0,3.15,17.85,255.5,252.11,195.7
2018,9,5,12,0,13.0,250.0,3.2,17.9,261.0,257.2,199.57
2018,9,5,12,15,44.5,251.0,3.3,17.85,289.0,291.45,227.54
2018,9,5,12,30,76.0,252.0,3.4,17.8,317.0,324.9,254.61
2018,9,5,12,45,154.0,238.0,3.5,17.75,367.5,381.6,301.14
2018,9,5,13,0,232.0,224.0,3.6,17.7,418.0,429.49,340.3
2018,9,5,13,15,193.5,259.0,3.65,17.6,418.5,425.11,335.23
2018,9,5,13,30,155.0,294.0,3.7,17.5,419.0,418.15,328.57
2018,9,5,13,45,240.0,275.5,3.75,17.35,462.0,461.77,364.59
2018,9,5,14,0,325.0,257.0,3.8,17.2,505.0,495.75,392.61
2018,9,5,14,15,588.0,185.0,3.85,17.0,611.5,598.68,475.81
2018,9,5,14,30,851.0,113.0,3.9,16.8,718.0,675.48,536.55
2018,9,5,14,45,839.5,110.5,3.9,16.6,680.5,627.39,499.1
2018,9,5,15,0,828.0,108.0,3.9,16.4,643.0,578.32,460.66
2018,9,5,15,15,811.0,105.0,3.9,16.4,599.5,525.17,417.69
2018,9,5,15,30,794.0,102.0,3.9,16.4,556.0,472.09,373.61
2018,9,5,15,45,772.5,98.0,3.9,15.95,509.0,416.51,326.95
2018,9,5,16,0,751.0,94.0,3.9,15.5,462.0,362.04,279.82
2018,9,5,16,15,722.0,89.5,3.9,15.2,412.0,304.03,228.78
2018,9,5,16,30,693.0,85.0,3.9,14.9,362.0,250.34,180.67
2018,9,5,16,45,631.0,80.0,3.85,14.6,305.0,192.42,130.81
2018,9,5,17,0,569.0,75.0,3.8,14.3,248.0,141.28,88.87
2018,9,5,17,15,341.5,64.0,3.7,13.95,162.0,78.98,48.25
2018,9,5,17,30,114.0,53.0,3.6,13.6,76.0,46.4,31.94
2018,9,5,17,45,57.0,37.0,3.5,13.2,48.5,33.01,23.41
2018,9,5,18,0,0.0,21.0,3.4,12.8,21.0,20.27,11.37
2018,9,5,18,15,5.5,12.5,3.3,12.6,12.5,12.16,0.0
2018,9,5,18,30,11.0,4.0,3.2,12.4,4.0,3.93,0.0
2018,9,5,18,45,5.5,2.0,3.1,12.2,2.0,0.0,0.0
2018,9,5,19,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2018,9,5,19,15,0.0,0.0,2.9,11.95,0.0,0.0,0.0
2018,9,5,19,30,0.0,0.0,2.8,11.9,0.0,0.0,0.0
2018,9,5,19,45,0.0,0.0,2.7,11.8,0.0,0.0,0.0
2018,9,5,20,0,0.0,0.0,2.6,11.7,0.0,0.0,0.0
2018,9,5,20,15,0.0,0.0,2.6,11.65,0.0,0.0,0.0
2018,9,5,20,30,0.0,0.0,2.6,11.6,0.0,0.0,0.0
2018,9,5,20,45,0.0,0.0,2.55,11.55,0.0,0.0,0.0
2018,9,5,21,0,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2018,9,5,21,15,0.0,0.0,2.5,11.45,0.0,0.0,0.0
2018,9,5,21,30,0.0,0.0,2.5,11.4,0.0,0.0,0.0
2018,9,5,21,45,0.0,0.0,2.5,11.4,0.0,0.0,0.0
2018,9,5,22,0,0.0,0.0,2.5,11.4,0.0,0.0,0.0
2018,9,5,22,15,0.0,0.0,2.5,11.4,0.0,0.0,0.0
2018,9,5,22,30,0.0,0.0,2.5,11.4,0.0,0.0,0.0
2018,9,5,22,45,0.0,0.0,2.5,11.4,0.0,0.0,0.0
2018,9,5,23,0,0.0,0.0,2.5,11.4,0.0,0.0,0.0
2018,9,5,23,15,0.0,0.0,2.45,11.4,0.0,0.0,0.0
2018,9,5,23,30,0.0,0.0,2.4,11.4,0.0,0.0,0.0
2018,9,5,23,45,0.0,0.0,2.4,11.4,0.0,0.0,0.0
2018,9,6,0,0,0.0,0.0,2.4,11.4,0.0,0.0,0.0
2018,9,6,0,15,0.0,0.0,2.4,11.35,0.0,0.0,0.0
2018,9,6,0,30,0.0,0.0,2.4,11.3,0.0,0.0,0.0
2018,9,6,0,45,0.0,0.0,2.4,11.25,0.0,0.0,0.0
2018,9,6,1,0,0.0,0.0,2.4,11.2,0.0,0.0,0.0
2018,9,6,1,15,0.0,0.0,2.4,11.15,0.0,0.0,0.0
2018,9,6,1,30,0.0,0.0,2.4,11.1,0.0,0.0,0.0
2018,9,6,1,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2018,9,6,2,0,0.0,0.0,2.4,10.9,0.0,0.0,0.0
2018,9,6,2,15,0.0,0.0,2.4,10.9,0.0,0.0,0.0
2018,9,6,2,30,0.0,0.0,2.4,10.9,0.0,0.0,0.0
2018,9,6,2,45,0.0,0.0,2.4,10.85,0.0,0.0,0.0
2018,9,6,3,0,0.0,0.0,2.4,10.8,0.0,0.0,0.0
2018,9,6,3,15,0.0,0.0,2.35,10.7,0.0,0.0,0.0
2018,9,6,3,30,0.0,0.0,2.3,10.6,0.0,0.0,0.0
2018,9,6,3,45,0.0,0.0,2.3,10.55,0.0,0.0,0.0
2018,9,6,4,0,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2018,9,6,4,15,0.0,0.0,2.25,10.45,0.0,0.0,0.0
2018,9,6,4,30,0.0,0.0,2.2,10.4,0.0,0.0,0.0
2018,9,6,4,45,0.0,0.0,2.15,10.3,0.0,0.0,0.0
2018,9,6,5,0,0.0,0.0,2.1,10.2,0.0,0.0,0.0
2018,9,6,5,15,0.0,0.0,2.15,10.5,0.0,0.0,0.0
2018,9,6,5,30,0.0,0.0,2.2,10.8,0.0,0.0,0.0
2018,9,6,5,45,51.0,7.0,2.25,11.05,9.0,0.0,0.0
2018,9,6,6,0,102.0,14.0,2.3,11.3,18.0,34.26,0.0
2018,9,6,6,15,95.5,14.5,2.3,11.65,22.5,47.39,27.81
2018,9,6,6,30,89.0,15.0,2.3,12.0,27.0,49.3,33.73
2018,9,6,6,45,87.0,21.5,2.35,12.35,37.5,60.99,45.24
2018,9,6,7,0,85.0,28.0,2.4,12.7,48.0,67.91,52.28
2018,9,6,7,15,42.5,27.0,2.4,13.1,37.0,48.18,35.99
2018,9,6,7,30,0.0,26.0,2.4,13.5,26.0,25.09,15.92
2018,9,6,7,45,4.5,62.5,2.45,13.85,64.5,62.97,48.19
2018,9,6,8,0,9.0,99.0,2.5,14.2,103.0,102.21,81.02
2018,9,6,8,15,4.5,98.0,2.5,14.6,100.0,98.31,77.24
2018,9,6,8,30,0.0,97.0,2.5,15.0,97.0,94.15,73.28
2018,9,6,8,45,1.5,111.5,2.55,15.35,112.5,109.66,85.79
2018,9,6,9,0,3.0,126.0,2.6,15.7,128.0,125.3,98.24
2018,9,6,9,15,3.0,128.5,2.65,16.0,130.5,127.76,99.85
2018,9,6,9,30,3.0,131.0,2.7,16.3,133.0,130.24,101.5
2018,9,6,9,45,6.5,165.0,2.75,16.55,169.5,167.32,131.14
2018,9,6,10,0,10.0,199.0,2.8,16.8,206.0,204.71,160.55
2018,9,6,10,15,20.5,246.0,2.8,17.1,261.5,261.88,205.26
2018,9,6,10,30,31.0,293.0,2.8,17.4,317.0,327.93,255.87
2018,9,6,10,45,68.5,300.0,2.8,17.7,355.0,369.55,288.36
2018,9,6,11,0,106.0,307.0,2.8,18.0,393.0,419.87,326.98
2018,9,6,11,15,341.0,273.0,2.8,18.3,557.5,620.14,481.99
2018,9,6,11,30,576.0,239.0,2.8,18.6,722.0,805.83,617.96
2018,9,6,11,45,744.5,178.5,2.8,18.85,808.0,892.47,677.03
2018,9,6,12,0,913.0,118.0,2.8,19.1,894.0,973.66,730.51
2018,9,6,12,15,919.5,114.0,2.8,19.3,894.0,964.13,722.77
2018,9,6,12,30,926.0,110.0,2.8,19.5,894.0,951.06,713.64
2018,9,6,12,45,933.5,104.0,2.85,19.65,887.0,933.26,702.01
2018,9,6,13,0,941.0,98.0,2.9,19.8,880.0,911.9,688.03
2018,9,6,13,15,937.0,97.5,2.9,19.9,862.5,883.02,668.71
2018,9,6,13,30,933.0,97.0,2.9,20.0,845.0,851.22,647.4
2018,9,6,13,45,927.0,96.0,2.9,20.1,820.0,814.6,622.67
2018,9,6,14,0,921.0,95.0,2.9,20.2,795.0,775.54,596.1
2018,9,6,14,15,913.5,93.0,2.9,20.15,763.0,732.16,566.58
2018,9,6,14,30,906.0,91.0,2.9,20.1,731.0,686.86,534.59
2018,9,6,14,45,895.0,89.0,2.9,20.05,693.0,637.69,497.66
2018,9,6,15,0,884.0,87.0,2.9,20.0,655.0,587.35,458.85
2018,9,6,15,15,869.0,85.0,2.9,20.0,611.5,533.99,416.56
2018,9,6,15,30,854.0,83.0,2.9,20.0,568.0,480.34,372.78
2018,9,6,15,45,835.0,79.5,2.95,19.7,520.0,421.76,324.42
2018,9,6,16,0,816.0,76.0,3.0,19.4,472.0,365.43,276.25
2018,9,6,16,15,790.0,72.0,3.0,19.1,421.0,307.48,225.64
2018,9,6,16,30,764.0,68.0,3.0,18.8,370.0,251.57,176.01
2018,9,6,16,45,726.0,63.5,3.0,18.5,317.5,195.2,126.93
2018,9,6,17,0,688.0,59.0,3.0,18.2,265.0,142.78,83.55
2018,9,6,17,15,630.0,53.5,2.9,17.6,213.5,89.59,45.83
2018,9,6,17,30,572.0,48.0,2.8,17.0,162.0,45.3,24.7
2018,9,6,17,45,460.5,40.0,2.7,16.35,114.5,29.48,19.96
2018,9,6,18,0,349.0,32.0,2.6,15.7,67.0,25.12,14.94
2018,9,6,18,15,203.5,20.0,2.6,15.3,37.5,16.36,0.0
2018,9,6,18,30,58.0,8.0,2.6,14.9,8.0,7.86,0.0
2018,9,6,18,45,29.0,4.0,2.6,14.5,4.0,0.0,0.0
2018,9,6,19,0,0.0,0.0,2.6,14.1,0.0,0.0,0.0
2018,9,6,19,15,0.0,0.0,2.6,13.95,0.0,0.0,0.0
2018,9,6,19,30,0.0,0.0,2.6,13.8,0.0,0.0,0.0
2018,9,6,19,45,0.0,0.0,2.6,13.6,0.0,0.0,0.0
2018,9,6,20,0,0.0,0.0,2.6,13.4,0.0,0.0,0.0
2018,9,6,20,15,0.0,0.0,2.6,13.25,0.0,0.0,0.0
2018,9,6,20,30,0.0,0.0,2.6,13.1,0.0,0.0,0.0
2018,9,6,20,45,0.0,0.0,2.6,12.95,0.0,0.0,0.0
2018,9,6,21,0,0.0,0.0,2.6,12.8,0.0,0.0,0.0
2018,9,6,21,15,0.0,0.0,2.55,12.7,0.0,0.0,0.0
2018,9,6,21,30,0.0,0.0,2.5,12.6,0.0,0.0,0.0
2018,9,6,21,45,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2018,9,6,22,0,0.0,0.0,2.5,12.4,0.0,0.0,0.0
2018,9,6,22,15,0.0,0.0,2.5,12.3,0.0,0.0,0.0
2018,9,6,22,30,0.0,0.0,2.5,12.2,0.0,0.0,0.0
2018,9,6,22,45,0.0,0.0,2.45,12.1,0.0,0.0,0.0
2018,9,6,23,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2018,9,6,23,15,0.0,0.0,2.4,11.95,0.0,0.0,0.0
2018,9,6,23,30,0.0,0.0,2.4,11.9,0.0,0.0,0.0
2018,9,6,23,45,0.0,0.0,2.4,11.8,0.0,0.0,0.0
2018,9,7,0,0,0.0,0.0,2.4,11.7,0.0,0.0,0.0
2018,9,7,0,15,0.0,0.0,2.4,11.7,0.0,0.0,0.0
2018,9,7,0,30,0.0,0.0,2.4,11.7,0.0,0.0,0.0
2018,9,7,0,45,0.0,0.0,2.4,11.65,0.0,0.0,0.0
2018,9,7,1,0,0.0,0.0,2.4,11.6,0.0,0.0,0.0
2018,9,7,1,15,0.0,0.0,2.4,11.6,0.0,0.0,0.0
2018,9,7,1,30,0.0,0.0,2.4,11.6,0.0,0.0,0.0
2018,9,7,1,45,0.0,0.0,2.4,11.55,0.0,0.0,0.0
2018,9,7,2,0,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2018,9,7,2,15,0.0,0.0,2.35,11.45,0.0,0.0,0.0
2018,9,7,2,30,0.0,0.0,2.3,11.4,0.0,0.0,0.0
2018,9,7,2,45,0.0,0.0,2.25,11.4,0.0,0.0,0.0
2018,9,7,3,0,0.0,0.0,2.2,11.4,0.0,0.0,0.0
2018,9,7,3,15,0.0,0.0,2.15,11.4,0.0,0.0,0.0
2018,9,7,3,30,0.0,0.0,2.1,11.4,0.0,0.0,0.0
2018,9,7,3,45,0.0,0.0,2.05,11.4,0.0,0.0,0.0
2018,9,7,4,0,0.0,0.0,2.0,11.4,0.0,0.0,0.0
2018,9,7,4,15,0.0,0.0,1.95,11.45,0.0,0.0,0.0
2018,9,7,4,30,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2018,9,7,4,45,0.0,0.0,1.85,11.55,0.0,0.0,0.0
2018,9,7,5,0,0.0,0.0,1.8,11.6,0.0,0.0,0.0
2018,9,7,5,15,0.0,0.0,1.7,11.85,0.0,0.0,0.0
2018,9,7,5,30,0.0,0.0,1.6,12.1,0.0,0.0,0.0
2018,9,7,5,45,67.5,8.0,1.55,12.4,10.5,0.0,0.0
2018,9,7,6,0,135.0,16.0,1.5,12.7,21.0,42.67,0.0
2018,9,7,6,15,252.0,28.5,1.45,13.25,56.5,107.79,67.15
2018,9,7,6,30,369.0,41.0,1.4,13.8,92.0,171.75,126.74
2018,9,7,6,45,346.0,48.5,1.35,14.35,112.5,192.23,149.3
2018,9,7,7,0,323.0,56.0,1.3,14.9,133.0,206.47,164.93
2018,9,7,7,15,188.5,81.5,1.25,15.4,129.0,182.37,147.4
2018,9,7,7,30,54.0,107.0,1.2,15.9,125.0,138.68,111.13
2018,9,7,7,45,71.0,130.5,1.15,16.35,158.5,175.67,141.59
2018,9,7,8,0,88.0,154.0,1.1,16.8,192.0,214.04,172.27
2018,9,7,8,15,153.5,174.0,1.1,17.35,249.5,288.64,231.85
2018,9,7,8,30,219.0,194.0,1.1,17.9,307.0,369.61,294.42
2018,9,7,8,45,480.0,157.5,1.1,18.45,435.0,537.78,424.38
2018,9,7,9,0,741.0,121.0,1.1,19.0,563.0,719.75,554.72
2018,9,7,9,15,801.0,111.0,1.2,19.45,619.0,777.79,591.51
2018,9,7,9,30,861.0,101.0,1.3,19.9,675.0,834.38,628.09
2018,9,7,9,45,874.0,102.5,1.35,20.35,711.5,868.54,648.54
2018,9,7,10,0,887.0,104.0,1.4,20.8,748.0,900.25,667.46
2018,9,7,10,15,895.5,105.0,1.5,21.05,777.5,924.69,682.75
2018,9,7,10,30,904.0,106.0,1.6,21.3,807.0,946.13,696.17
2018,9,7,10,45,910.0,106.5,1.7,21.55,829.0,961.54,705.77
2018,9,7,11,0,916.0,107.0,1.8,21.8,851.0,973.63,713.35
2018,9,7,11,15,920.0,107.5,1.95,21.9,865.5,980.41,718.66
2018,9,7,11,30,924.0,108.0,2.1,22.0,880.0,983.69,721.79
2018,9,7,11,45,926.0,108.5,2.2,22.05,887.0,981.57,721.07
2018,9,7,12,0,928.0,109.0,2.3,22.1,894.0,975.9,718.17
2018,9,7,12,15,932.5,106.5,2.45,22.1,894.0,965.85,713.14
2018,9,7,12,30,937.0,104.0,2.6,22.1,894.0,952.27,705.77
2018,9,7,12,45,940.5,100.0,2.7,22.1,885.5,932.72,693.99
2018,9,7,13,0,944.0,96.0,2.8,22.1,877.0,909.73,679.91
2018,9,7,13,15,940.0,95.0,2.9,22.05,859.0,880.19,661.45
2018,9,7,13,30,936.0,94.0,3.0,22.0,841.0,847.73,640.87
2018,9,7,13,45,930.5,93.0,3.1,21.95,816.0,811.35,617.35
2018,9,7,14,0,925.0,92.0,3.2,21.9,791.0,772.47,591.82
2018,9,7,14,15,917.0,90.5,3.25,21.8,759.0,729.05,562.61
2018,9,7,14,30,909.0,89.0,3.3,21.7,727.0,683.73,530.77
2018,9,7,14,45,899.0,86.5,3.4,21.55,689.0,634.51,494.26
2018,9,7,15,0,889.0,84.0,3.5,21.4,651.0,584.03,455.68
2018,9,7,15,15,874.0,81.5,3.5,21.4,607.0,529.96,412.67
2018,9,7,15,30,859.0,79.0,3.5,21.4,563.0,475.59,368.17
2018,9,7,15,45,840.0,76.0,3.55,21.1,515.0,419.08,321.16
2018,9,7,16,0,821.0,73.0,3.6,20.8,467.0,361.15,271.63
2018,9,7,16,15,795.5,69.5,3.55,20.5,416.5,303.61,221.23
2018,9,7,16,30,770.0,66.0,3.5,20.2,366.0,248.05,171.88
2018,9,7,16,45,732.5,61.0,3.45,19.9,313.5,191.08,122.48
2018,9,7,17,0,695.0,56.0,3.4,19.6,261.0,138.01,78.95
2018,9,7,17,15,629.5,51.0,3.25,18.95,208.5,87.07,44.13
2018,9,7,17,30,564.0,46.0,3.1,18.3,156.0,40.94,22.77
2018,9,7,17,45,444.0,38.0,3.0,17.7,108.5,27.94,18.44
2018,9,7,18,0,324.0,30.0,2.9,17.1,61.0,23.48,13.14
2018,9,7,18,15,186.5,18.0,2.9,16.7,33.5,14.61,0.0
2018,9,7,18,30,49.0,6.0,2.9,16.3,6.0,5.9,0.0
2018,9,7,18,45,24.5,3.0,2.95,15.9,3.0,0.0,0.0
2018,9,7,19,0,0.0,0.0,3.0,15.5,0.0,0.0,0.0
2018,9,7,19,15,0.0,0.0,3.0,15.3,0.0,0.0,0.0
2018,9,7,19,30,0.0,0.0,3.0,15.1,0.0,0.0,0.0
2018,9,7,19,45,0.0,0.0,3.0,14.85,0.0,0.0,0.0
2018,9,7,20,0,0.0,0.0,3.0,14.6,0.0,0.0,0.0
2018,9,7,20,15,0.0,0.0,3.05,14.45,0.0,0.0,0.0
2018,9,7,20,30,0.0,0.0,3.1,14.3,0.0,0.0,0.0
2018,9,7,20,45,0.0,0.0,3.1,14.15,0.0,0.0,0.0
2018,9,7,21,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2018,9,7,21,15,0.0,0.0,3.1,13.85,0.0,0.0,0.0
2018,9,7,21,30,0.0,0.0,3.1,13.7,0.0,0.0,0.0
2018,9,7,21,45,0.0,0.0,3.1,13.6,0.0,0.0,0.0
2018,9,7,22,0,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2018,9,7,22,15,0.0,0.0,3.05,13.4,0.0,0.0,0.0
2018,9,7,22,30,0.0,0.0,3.0,13.3,0.0,0.0,0.0
2018,9,7,22,45,0.0,0.0,3.0,13.2,0.0,0.0,0.0
2018,9,7,23,0,0.0,0.0,3.0,13.1,0.0,0.0,0.0
2018,9,7,23,15,0.0,0.0,3.0,13.05,0.0,0.0,0.0
2018,9,7,23,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2018,9,7,23,45,0.0,0.0,2.95,12.9,0.0,0.0,0.0
2018,9,8,0,0,0.0,0.0,2.9,12.8,0.0,0.0,0.0
2018,9,8,0,15,0.0,0.0,2.9,12.75,0.0,0.0,0.0
2018,9,8,0,30,0.0,0.0,2.9,12.7,0.0,0.0,0.0
2018,9,8,0,45,0.0,0.0,2.9,12.65,0.0,0.0,0.0
2018,9,8,1,0,0.0,0.0,2.9,12.6,0.0,0.0,0.0
2018,9,8,1,15,0.0,0.0,2.9,12.55,0.0,0.0,0.0
2018,9,8,1,30,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2018,9,8,1,45,0.0,0.0,2.85,12.45,0.0,0.0,0.0
2018,9,8,2,0,0.0,0.0,2.8,12.4,0.0,0.0,0.0
2018,9,8,2,15,0.0,0.0,2.8,12.35,0.0,0.0,0.0
2018,9,8,2,30,0.0,0.0,2.8,12.3,0.0,0.0,0.0
2018,9,8,2,45,0.0,0.0,2.8,12.25,0.0,0.0,0.0
2018,9,8,3,0,0.0,0.0,2.8,12.2,0.0,0.0,0.0
2018,9,8,3,15,0.0,0.0,2.8,12.15,0.0,0.0,0.0
2018,9,8,3,30,0.0,0.0,2.8,12.1,0.0,0.0,0.0
2018,9,8,3,45,0.0,0.0,2.85,12.05,0.0,0.0,0.0
2018,9,8,4,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2018,9,8,4,15,0.0,0.0,2.9,11.95,0.0,0.0,0.0
2018,9,8,4,30,0.0,0.0,2.9,11.9,0.0,0.0,0.0
2018,9,8,4,45,0.0,0.0,2.9,11.9,0.0,0.0,0.0
2018,9,8,5,0,0.0,0.0,2.9,11.9,0.0,0.0,0.0
2018,9,8,5,15,0.0,0.0,2.95,12.2,0.0,0.0,0.0
2018,9,8,5,30,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2018,9,8,5,45,56.5,7.5,3.05,12.75,9.5,0.0,0.0
2018,9,8,6,0,113.0,15.0,3.1,13.0,19.0,37.14,0.0
2018,9,8,6,15,278.5,26.5,3.05,13.4,58.5,111.62,67.64
2018,9,8,6,30,444.0,38.0,3.0,13.8,98.0,191.28,140.85
2018,9,8,6,45,533.0,44.5,3.0,14.15,147.5,255.24,198.46
2018,9,8,7,0,622.0,51.0,3.0,14.5,197.0,326.17,261.16
2018,9,8,7,15,671.5,56.0,2.95,14.95,249.0,387.53,314.85
2018,9,8,7,30,721.0,61.0,2.9,15.4,301.0,452.62,369.58
2018,9,8,7,45,754.0,65.0,2.8,15.85,353.0,510.56,416.57
2018,9,8,8,0,787.0,69.0,2.7,16.3,405.0,569.86,462.76
2018,9,8,8,15,796.5,75.5,2.7,16.9,450.5,617.6,498.37
2018,9,8,8,30,806.0,82.0,2.7,17.5,496.0,663.98,531.01
2018,9,8,8,45,836.5,82.0,2.7,18.1,546.0,716.82,566.78
2018,9,8,9,0,867.0,82.0,2.7,18.7,596.0,764.98,598.31
2018,9,8,9,15,879.0,85.0,2.7,19.2,637.5,805.26,623.9
2018,9,8,9,30,891.0,88.0,2.7,19.7,679.0,843.38,647.66
2018,9,8,9,45,900.0,90.0,2.65,20.2,714.5,875.42,666.55
2018,9,8,10,0,909.0,92.0,2.6,20.7,750.0,904.73,683.38
2018,9,8,10,15,916.5,93.5,2.7,21.0,779.0,929.22,698.62
2018,9,8,10,30,924.0,95.0,2.8,21.3,808.0,950.58,711.81
2018,9,8,10,45,928.5,95.5,2.85,21.65,829.5,964.81,719.75
2018,9,8,11,0,933.0,96.0,2.9,22.0,851.0,975.61,725.57
2018,9,8,11,15,936.5,97.0,3.05,22.15,865.5,982.51,730.31
2018,9,8,11,30,940.0,98.0,3.2,22.3,880.0,985.84,732.8
2018,9,8,11,45,942.5,98.0,3.35,22.45,887.0,983.56,731.68
2018,9,8,12,0,945.0,98.0,3.5,22.6,894.0,977.67,728.26
2018,9,8,12,15,946.5,96.5,3.6,22.65,892.5,965.7,720.81
2018,9,8,12,30,948.0,95.0,3.7,22.7,891.0,950.21,711.08
2018,9,8,12,45,949.5,93.0,3.8,22.7,882.5,930.71,698.82
2018,9,8,13,0,951.0,91.0,3.9,22.7,874.0,907.8,684.26
2018,9,8,13,15,949.0,90.0,4.0,22.75,857.5,879.68,665.95
2018,9,8,13,30,947.0,89.0,4.1,22.8,841.0,848.51,645.44
2018,9,8,13,45,944.0,87.0,4.2,22.8,817.0,812.63,621.62
2018,9,8,14,0,941.0,85.0,4.3,22.8,793.0,774.05,595.68
2018,9,8,14,15,935.0,84.0,4.35,22.7,762.0,731.88,566.95
2018,9,8,14,30,929.0,83.0,4.4,22.6,731.0,687.59,535.57
2018,9,8,14,45,920.5,80.5,4.45,22.45,693.5,638.4,498.55
2018,9,8,15,0,912.0,78.0,4.5,22.3,656.0,587.75,459.36
2018,9,8,15,15,897.5,76.5,4.5,22.3,612.0,533.81,416.03
2018,9,8,15,30,883.0,75.0,4.5,22.3,568.0,479.47,371.13
2018,9,8,15,45,865.0,72.0,4.5,21.7,520.0,422.16,323.43
2018,9,8,16,0,847.0,69.0,4.5,21.1,472.0,365.37,274.6
2018,9,8,16,15,821.5,66.0,4.45,20.6,421.0,304.83,221.59
2018,9,8,16,30,796.0,63.0,4.4,20.1,370.0,248.34,171.25
2018,9,8,16,45,756.0,60.0,4.4,19.6,317.0,191.41,121.86
2018,9,8,17,0,716.0,57.0,4.4,19.1,264.0,138.65,78.87
2018,9,8,17,15,652.0,51.5,4.3,18.4,211.0,86.39,43.57
2018,9,8,17,30,588.0,46.0,4.2,17.7,158.0,38.7,22.54
2018,9,8,17,45,479.0,38.0,4.1,17.05,110.5,28.27,18.7
2018,9,8,18,0,370.0,30.0,4.0,16.4,63.0,23.85,12.99
2018,9,8,18,15,211.5,18.5,4.0,15.95,34.5,18.18,0.0
2018,9,8,18,30,53.0,7.0,4.0,15.5,6.0,0.0,0.0
2018,9,8,18,45,26.5,3.5,4.0,15.1,3.0,0.0,0.0
2018,9,8,19,0,0.0,0.0,4.0,14.7,0.0,0.0,0.0
2018,9,8,19,15,0.0,0.0,3.95,14.5,0.0,0.0,0.0
2018,9,8,19,30,0.0,0.0,3.9,14.3,0.0,0.0,0.0
2018,9,8,19,45,0.0,0.0,3.9,14.1,0.0,0.0,0.0
2018,9,8,20,0,0.0,0.0,3.9,13.9,0.0,0.0,0.0
2018,9,8,20,15,0.0,0.0,3.85,13.75,0.0,0.0,0.0
2018,9,8,20,30,0.0,0.0,3.8,13.6,0.0,0.0,0.0
2018,9,8,20,45,0.0,0.0,3.75,13.45,0.0,0.0,0.0
2018,9,8,21,0,0.0,0.0,3.7,13.3,0.0,0.0,0.0
2018,9,8,21,15,0.0,0.0,3.65,13.2,0.0,0.0,0.0
2018,9,8,21,30,0.0,0.0,3.6,13.1,0.0,0.0,0.0
2018,9,8,21,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2018,9,8,22,0,0.0,0.0,3.4,12.9,0.0,0.0,0.0
2018,9,8,22,15,0.0,0.0,3.35,12.8,0.0,0.0,0.0
2018,9,8,22,30,0.0,0.0,3.3,12.7,0.0,0.0,0.0
2018,9,8,22,45,0.0,0.0,3.2,12.6,0.0,0.0,0.0
2018,9,8,23,0,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2018,9,8,23,15,0.0,0.0,3.05,12.4,0.0,0.0,0.0
2018,9,8,23,30,0.0,0.0,3.0,12.3,0.0,0.0,0.0
2018,9,8,23,45,0.0,0.0,2.95,12.2,0.0,0.0,0.0
2018,9,9,0,0,0.0,0.0,2.9,12.1,0.0,0.0,0.0
2018,9,9,0,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2018,9,9,0,30,0.0,0.0,2.8,11.9,0.0,0.0,0.0
2018,9,9,0,45,0.0,0.0,2.8,11.85,0.0,0.0,0.0
2018,9,9,1,0,0.0,0.0,2.8,11.8,0.0,0.0,0.0
2018,9,9,1,15,0.0,0.0,2.8,11.7,0.0,0.0,0.0
2018,9,9,1,30,0.0,0.0,2.8,11.6,0.0,0.0,0.0
2018,9,9,1,45,0.0,0.0,2.75,11.55,0.0,0.0,0.0
2018,9,9,2,0,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2018,9,9,2,15,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2018,9,9,2,30,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2018,9,9,2,45,0.0,0.0,2.7,11.55,0.0,0.0,0.0
2018,9,9,3,0,0.0,0.0,2.7,11.6,0.0,0.0,0.0
2018,9,9,3,15,0.0,0.0,2.65,11.6,0.0,0.0,0.0
2018,9,9,3,30,0.0,0.0,2.6,11.6,0.0,0.0,0.0
2018,9,9,3,45,0.0,0.0,2.6,11.6,0.0,0.0,0.0
2018,9,9,4,0,0.0,0.0,2.6,11.6,0.0,0.0,0.0
2018,9,9,4,15,0.0,0.0,2.55,11.55,0.0,0.0,0.0
2018,9,9,4,30,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2018,9,9,4,45,0.0,0.0,2.5,11.45,0.0,0.0,0.0
2018,9,9,5,0,0.0,0.0,2.5,11.4,0.0,0.0,0.0
2018,9,9,5,15,0.0,0.0,2.4,11.65,0.0,0.0,0.0
2018,9,9,5,30,0.0,0.0,2.3,11.9,0.0,0.0,0.0
2018,9,9,5,45,60.5,7.5,2.25,12.15,9.5,0.0,0.0
2018,9,9,6,0,121.0,15.0,2.2,12.4,19.0,38.57,0.0
2018,9,9,6,15,259.5,28.0,2.2,12.95,56.5,107.31,63.28
2018,9,9,6,30,398.0,41.0,2.2,13.5,94.0,179.68,132.15
2018,9,9,6,45,482.5,50.0,2.15,14.05,142.5,242.4,188.14
2018,9,9,7,0,567.0,59.0,2.1,14.6,191.0,313.59,250.18
2018,9,9,7,15,621.5,66.0,2.0,15.1,243.5,376.53,304.23
2018,9,9,7,30,676.0,73.0,1.9,15.6,296.0,443.86,359.71
2018,9,9,7,45,712.0,77.5,1.8,16.05,347.5,501.82,405.81
2018,9,9,8,0,748.0,82.0,1.7,16.5,399.0,559.52,449.9
2018,9,9,8,15,773.0,86.0,1.65,17.05,448.5,612.88,488.99
2018,9,9,8,30,798.0,90.0,1.6,17.6,498.0,666.22,526.29
2018,9,9,8,45,816.0,94.5,1.55,18.2,544.5,714.64,557.45
2018,9,9,9,0,834.0,99.0,1.5,18.8,591.0,761.88,586.98
2018,9,9,9,15,835.0,105.5,1.5,19.3,627.5,796.27,607.68
2018,9,9,9,30,836.0,112.0,1.5,19.8,664.0,827.89,626.35
2018,9,9,9,45,838.0,117.5,1.55,20.35,696.0,856.38,643.19
2018,9,9,10,0,840.0,123.0,1.6,20.9,728.0,881.93,657.99
2018,9,9,10,15,832.0,132.5,1.7,21.25,752.0,899.83,668.83
2018,9,9,10,30,824.0,142.0,1.8,21.6,776.0,914.22,677.47
2018,9,9,10,45,879.5,121.0,1.9,21.95,814.5,945.22,697.13
