Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,9,9,11,0,935.0,100.0,2.0,22.3,853.0,979.73,718.84
2018,9,9,11,15,937.0,101.5,2.15,22.45,867.0,985.66,723.07
2018,9,9,11,30,939.0,103.0,2.3,22.6,881.0,987.99,725.33
2018,9,9,11,45,938.5,104.0,2.45,22.75,886.5,983.87,723.46
2018,9,9,12,0,938.0,105.0,2.6,22.9,892.0,976.17,719.34
2018,9,9,12,15,938.0,105.0,2.8,22.95,890.5,964.36,713.25
2018,9,9,12,30,938.0,105.0,3.0,23.0,889.0,949.07,704.8
2018,9,9,12,45,935.5,104.5,3.15,23.0,879.0,927.67,691.95
2018,9,9,13,0,933.0,104.0,3.3,23.0,869.0,903.05,676.87
2018,9,9,13,15,929.0,103.5,3.4,22.9,851.5,874.1,658.66
2018,9,9,13,30,925.0,103.0,3.5,22.8,834.0,842.25,638.34
2018,9,9,13,45,919.0,102.0,3.65,22.7,809.0,805.65,614.74
2018,9,9,14,0,913.0,101.0,3.8,22.6,784.0,766.62,589.12
2018,9,9,14,15,905.0,99.0,3.85,22.45,751.5,722.98,559.57
2018,9,9,14,30,897.0,97.0,3.9,22.3,719.0,677.49,526.72
2018,9,9,14,45,886.0,94.5,3.95,22.15,680.5,628.05,489.55
2018,9,9,15,0,875.0,92.0,4.0,22.0,642.0,577.48,450.47
2018,9,9,15,15,858.5,89.5,4.0,22.0,597.5,522.1,406.28
2018,9,9,15,30,842.0,87.0,4.0,22.0,553.0,467.41,361.34
2018,9,9,15,45,823.5,83.0,4.05,21.45,505.5,410.7,314.3
2018,9,9,16,0,805.0,79.0,4.1,20.9,458.0,354.7,266.33
2018,9,9,16,15,780.5,74.0,4.1,20.45,407.0,296.98,215.82
2018,9,9,16,30,756.0,69.0,4.1,20.0,356.0,241.18,166.35
2018,9,9,16,45,717.0,63.5,4.1,19.6,303.5,184.5,117.48
2018,9,9,17,0,678.0,58.0,4.1,19.2,251.0,131.92,74.99
2018,9,9,17,15,615.0,52.0,4.05,18.5,199.5,79.13,39.54
2018,9,9,17,30,552.0,46.0,4.0,17.8,148.0,35.91,25.74
2018,9,9,17,45,446.0,37.0,3.95,17.15,102.5,27.64,18.07
2018,9,9,18,0,340.0,28.0,3.9,16.5,57.0,22.19,11.06
2018,9,9,18,15,192.5,17.0,3.85,16.1,31.0,16.71,0.0
2018,9,9,18,30,45.0,6.0,3.8,15.7,5.0,0.0,0.0
2018,9,9,18,45,22.5,3.0,3.75,15.25,2.5,0.0,0.0
2018,9,9,19,0,0.0,0.0,3.7,14.8,0.0,0.0,0.0
2018,9,9,19,15,0.0,0.0,3.65,14.6,0.0,0.0,0.0
2018,9,9,19,30,0.0,0.0,3.6,14.4,0.0,0.0,0.0
2018,9,9,19,45,0.0,0.0,3.55,14.15,0.0,0.0,0.0
2018,9,9,20,0,0.0,0.0,3.5,13.9,0.0,0.0,0.0
2018,9,9,20,15,0.0,0.0,3.45,13.8,0.0,0.0,0.0
2018,9,9,20,30,0.0,0.0,3.4,13.7,0.0,0.0,0.0
2018,9,9,20,45,0.0,0.0,3.35,13.55,0.0,0.0,0.0
2018,9,9,21,0,0.0,0.0,3.3,13.4,0.0,0.0,0.0
2018,9,9,21,15,0.0,0.0,3.3,13.25,0.0,0.0,0.0
2018,9,9,21,30,0.0,0.0,3.3,13.1,0.0,0.0,0.0
2018,9,9,21,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2018,9,9,22,0,0.0,0.0,3.2,12.9,0.0,0.0,0.0
2018,9,9,22,15,0.0,0.0,3.15,12.8,0.0,0.0,0.0
2018,9,9,22,30,0.0,0.0,3.1,12.7,0.0,0.0,0.0
2018,9,9,22,45,0.0,0.0,3.05,12.6,0.0,0.0,0.0
2018,9,9,23,0,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2018,9,9,23,15,0.0,0.0,2.95,12.4,0.0,0.0,0.0
2018,9,9,23,30,0.0,0.0,2.9,12.3,0.0,0.0,0.0
2018,9,9,23,45,0.0,0.0,2.85,12.2,0.0,0.0,0.0
2018,9,10,0,0,0.0,0.0,2.8,12.1,0.0,0.0,0.0
2018,9,10,0,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2018,9,10,0,30,0.0,0.0,2.7,11.9,0.0,0.0,0.0
2018,9,10,0,45,0.0,0.0,2.7,11.75,0.0,0.0,0.0
2018,9,10,1,0,0.0,0.0,2.7,11.6,0.0,0.0,0.0
2018,9,10,1,15,0.0,0.0,2.65,11.55,0.0,0.0,0.0
2018,9,10,1,30,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2018,9,10,1,45,0.0,0.0,2.6,11.45,0.0,0.0,0.0
2018,9,10,2,0,0.0,0.0,2.6,11.4,0.0,0.0,0.0
2018,9,10,2,15,0.0,0.0,2.6,11.35,0.0,0.0,0.0
2018,9,10,2,30,0.0,0.0,2.6,11.3,0.0,0.0,0.0
2018,9,10,2,45,0.0,0.0,2.6,11.25,0.0,0.0,0.0
2018,9,10,3,0,0.0,0.0,2.6,11.2,0.0,0.0,0.0
2018,9,10,3,15,0.0,0.0,2.6,11.15,0.0,0.0,0.0
2018,9,10,3,30,0.0,0.0,2.6,11.1,0.0,0.0,0.0
2018,9,10,3,45,0.0,0.0,2.6,11.1,0.0,0.0,0.0
2018,9,10,4,0,0.0,0.0,2.6,11.1,0.0,0.0,0.0
2018,9,10,4,15,0.0,0.0,2.6,11.05,0.0,0.0,0.0
2018,9,10,4,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2018,9,10,4,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2018,9,10,5,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2018,9,10,5,15,0.0,0.0,2.55,11.25,0.0,0.0,0.0
2018,9,10,5,30,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2018,9,10,5,45,65.0,7.5,2.5,11.8,9.5,0.0,0.0
2018,9,10,6,0,130.0,15.0,2.5,12.1,19.0,40.17,0.0
2018,9,10,6,15,269.5,27.0,2.5,12.6,55.5,107.9,61.26
2018,9,10,6,30,409.0,39.0,2.5,13.1,92.0,180.47,132.42
2018,9,10,6,45,489.5,47.5,2.5,13.65,139.5,241.58,187.6
2018,9,10,7,0,570.0,56.0,2.5,14.2,187.0,310.73,248.48
2018,9,10,7,15,621.5,63.0,2.4,14.75,238.5,372.28,301.86
2018,9,10,7,30,673.0,70.0,2.3,15.3,290.0,437.95,356.5
2018,9,10,7,45,706.5,76.0,2.15,15.9,342.0,495.98,402.79
2018,9,10,8,0,740.0,82.0,2.0,16.5,394.0,553.53,446.75
2018,9,10,8,15,765.5,86.5,1.95,17.15,443.5,607.36,486.41
2018,9,10,8,30,791.0,91.0,1.9,17.8,493.0,661.23,524.44
2018,9,10,8,45,808.5,95.0,1.85,18.45,538.5,708.4,554.98
2018,9,10,9,0,826.0,99.0,1.8,19.1,584.0,754.36,583.92
2018,9,10,9,15,848.5,99.0,1.75,19.65,628.0,798.34,611.0
2018,9,10,9,30,871.0,99.0,1.7,20.2,672.0,835.92,633.13
2018,9,10,9,45,892.0,96.0,1.7,20.8,710.0,871.94,654.29
2018,9,10,10,0,913.0,93.0,1.7,21.4,748.0,905.84,673.77
2018,9,10,10,15,920.5,94.5,1.75,21.8,777.5,930.23,687.93
2018,9,10,10,30,928.0,96.0,1.8,22.2,807.0,951.47,700.14
2018,9,10,10,45,933.0,97.0,1.85,22.65,828.5,966.58,708.29
2018,9,10,11,0,938.0,98.0,1.9,23.1,850.0,978.23,714.35
2018,9,10,11,15,940.5,99.5,2.0,23.35,864.5,984.56,718.27
2018,9,10,11,30,943.0,101.0,2.1,23.6,879.0,987.28,720.02
2018,9,10,11,45,944.0,101.0,2.25,23.85,885.0,983.4,718.16
2018,9,10,12,0,945.0,101.0,2.4,24.1,891.0,975.92,714.06
2018,9,10,12,15,941.5,102.5,2.5,24.15,888.0,962.36,706.1
2018,9,10,12,30,938.0,104.0,2.6,24.2,885.0,945.39,695.98
2018,9,10,12,45,931.5,106.0,2.75,24.3,873.5,923.01,682.55
2018,9,10,13,0,925.0,108.0,2.9,24.4,862.0,897.56,666.98
2018,9,10,13,15,920.5,106.5,3.0,24.3,843.5,867.29,648.19
2018,9,10,13,30,916.0,105.0,3.1,24.2,825.0,834.19,627.31
2018,9,10,13,45,909.5,104.0,3.25,24.1,799.5,797.42,603.93
2018,9,10,14,0,903.0,103.0,3.4,24.0,774.0,758.29,578.56
2018,9,10,14,15,894.5,100.5,3.5,23.75,741.5,714.14,549.33
2018,9,10,14,30,886.0,98.0,3.6,23.5,709.0,668.2,516.51
2018,9,10,14,45,874.0,96.0,3.75,23.25,670.5,619.1,480.25
2018,9,10,15,0,862.0,94.0,3.9,23.0,632.0,568.96,442.03
2018,9,10,15,15,845.0,91.5,3.9,23.0,588.0,513.98,398.25
2018,9,10,15,30,828.0,89.0,3.9,23.0,544.0,459.74,353.79
2018,9,10,15,45,806.0,85.5,4.05,22.2,495.5,402.84,307.19
2018,9,10,16,0,784.0,82.0,4.2,21.4,447.0,347.06,259.89
2018,9,10,16,15,754.0,77.5,4.3,20.8,396.0,289.42,209.9
2018,9,10,16,30,724.0,73.0,4.4,20.2,345.0,234.36,161.56
2018,9,10,16,45,679.0,68.0,4.45,19.6,292.5,176.74,112.56
2018,9,10,17,0,634.0,63.0,4.5,19.0,240.0,125.97,72.19
2018,9,10,17,15,564.5,56.0,4.5,18.25,189.0,76.99,40.27
2018,9,10,17,30,495.0,49.0,4.5,17.5,138.0,36.13,25.92
2018,9,10,17,45,381.5,39.5,4.5,16.8,94.5,30.34,20.31
2018,9,10,18,0,268.0,30.0,4.5,16.1,51.0,24.64,11.93
2018,9,10,18,15,142.5,16.0,4.5,15.7,26.5,15.73,0.0
2018,9,10,18,30,17.0,2.0,4.5,15.3,2.0,0.0,0.0
2018,9,10,18,45,8.5,1.0,4.45,14.9,1.0,0.0,0.0
2018,9,10,19,0,0.0,0.0,4.4,14.5,0.0,0.0,0.0
2018,9,10,19,15,0.0,0.0,4.35,14.4,0.0,0.0,0.0
2018,9,10,19,30,0.0,0.0,4.3,14.3,0.0,0.0,0.0
2018,9,10,19,45,0.0,0.0,4.25,14.2,0.0,0.0,0.0
2018,9,10,20,0,0.0,0.0,4.2,14.1,0.0,0.0,0.0
2018,9,10,20,15,0.0,0.0,4.2,13.95,0.0,0.0,0.0
2018,9,10,20,30,0.0,0.0,4.2,13.8,0.0,0.0,0.0
2018,9,10,20,45,0.0,0.0,4.2,13.7,0.0,0.0,0.0
2018,9,10,21,0,0.0,0.0,4.2,13.6,0.0,0.0,0.0
2018,9,10,21,15,0.0,0.0,4.15,13.5,0.0,0.0,0.0
2018,9,10,21,30,0.0,0.0,4.1,13.4,0.0,0.0,0.0
2018,9,10,21,45,0.0,0.0,4.1,13.3,0.0,0.0,0.0
2018,9,10,22,0,0.0,0.0,4.1,13.2,0.0,0.0,0.0
2018,9,10,22,15,0.0,0.0,4.05,13.1,0.0,0.0,0.0
2018,9,10,22,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2018,9,10,22,45,0.0,0.0,3.95,12.9,0.0,0.0,0.0
2018,9,10,23,0,0.0,0.0,3.9,12.8,0.0,0.0,0.0
2018,9,10,23,15,0.0,0.0,3.8,12.75,0.0,0.0,0.0
2018,9,10,23,30,0.0,0.0,3.7,12.7,0.0,0.0,0.0
2018,9,10,23,45,0.0,0.0,3.65,12.6,0.0,0.0,0.0
2018,9,11,0,0,0.0,0.0,3.6,12.5,0.0,0.0,0.0
2018,9,11,0,15,0.0,0.0,3.6,12.4,0.0,0.0,0.0
2018,9,11,0,30,0.0,0.0,3.6,12.3,0.0,0.0,0.0
2018,9,11,0,45,0.0,0.0,3.55,12.15,0.0,0.0,0.0
2018,9,11,1,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2018,9,11,1,15,0.0,0.0,3.55,11.9,0.0,0.0,0.0
2018,9,11,1,30,0.0,0.0,3.6,11.8,0.0,0.0,0.0
2018,9,11,1,45,0.0,0.0,3.6,11.7,0.0,0.0,0.0
2018,9,11,2,0,0.0,0.0,3.6,11.6,0.0,0.0,0.0
2018,9,11,2,15,0.0,0.0,3.6,11.5,0.0,0.0,0.0
2018,9,11,2,30,0.0,0.0,3.6,11.4,0.0,0.0,0.0
2018,9,11,2,45,0.0,0.0,3.6,11.3,0.0,0.0,0.0
2018,9,11,3,0,0.0,0.0,3.6,11.2,0.0,0.0,0.0
2018,9,11,3,15,0.0,0.0,3.6,11.15,0.0,0.0,0.0
2018,9,11,3,30,0.0,0.0,3.6,11.1,0.0,0.0,0.0
2018,9,11,3,45,0.0,0.0,3.6,11.05,0.0,0.0,0.0
2018,9,11,4,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2018,9,11,4,15,0.0,0.0,3.55,10.95,0.0,0.0,0.0
2018,9,11,4,30,0.0,0.0,3.5,10.9,0.0,0.0,0.0
2018,9,11,4,45,0.0,0.0,3.5,10.85,0.0,0.0,0.0
2018,9,11,5,0,0.0,0.0,3.5,10.8,0.0,0.0,0.0
2018,9,11,5,15,0.0,0.0,3.55,10.95,0.0,0.0,0.0
2018,9,11,5,30,0.0,0.0,3.6,11.1,0.0,0.0,0.0
2018,9,11,5,45,54.0,7.0,3.65,11.25,8.5,0.0,0.0
2018,9,11,6,0,108.0,14.0,3.7,11.4,17.0,34.74,0.0
2018,9,11,6,15,240.0,27.0,3.7,11.8,52.0,99.56,54.04
2018,9,11,6,30,372.0,40.0,3.7,12.2,87.0,169.66,124.8
2018,9,11,6,45,454.0,50.0,3.75,12.55,134.5,230.89,180.41
2018,9,11,7,0,536.0,60.0,3.8,12.9,182.0,300.39,242.27
2018,9,11,7,15,590.5,67.0,3.75,13.4,233.0,361.59,296.22
2018,9,11,7,30,645.0,74.0,3.7,13.9,284.0,427.2,352.02
2018,9,11,7,45,681.5,80.5,3.65,14.4,335.5,486.1,400.59
2018,9,11,8,0,718.0,87.0,3.6,14.9,387.0,546.86,448.91
2018,9,11,8,15,746.0,91.0,3.5,15.45,436.5,600.65,490.04
2018,9,11,8,30,774.0,95.0,3.4,16.0,486.0,652.64,528.51
2018,9,11,8,45,795.0,98.0,3.3,16.55,532.0,700.55,561.23
2018,9,11,9,0,816.0,101.0,3.2,17.1,578.0,747.53,592.37
2018,9,11,9,15,834.5,102.5,3.15,17.5,620.0,789.61,619.87
2018,9,11,9,30,853.0,104.0,3.1,17.9,662.0,830.0,645.74
2018,9,11,9,45,868.0,104.5,3.1,18.35,699.0,859.22,663.57
2018,9,11,10,0,883.0,105.0,3.1,18.8,736.0,891.08,683.2
2018,9,11,10,15,894.5,105.0,3.1,19.1,766.0,916.69,698.73
2018,9,11,10,30,906.0,105.0,3.1,19.4,796.0,939.38,712.28
2018,9,11,10,45,916.5,103.0,3.15,19.7,819.0,955.89,722.03
2018,9,11,11,0,927.0,101.0,3.2,20.0,842.0,969.14,729.7
2018,9,11,11,15,934.0,99.5,3.3,20.2,857.0,976.28,734.03
2018,9,11,11,30,941.0,98.0,3.4,20.4,872.0,979.87,736.15
2018,9,11,11,45,947.0,96.0,3.5,20.6,879.5,978.41,735.0
2018,9,11,12,0,953.0,94.0,3.6,20.8,887.0,973.29,731.55
2018,9,11,12,15,953.5,93.5,3.8,20.8,885.0,961.12,724.62
2018,9,11,12,30,954.0,93.0,4.0,20.8,883.0,945.41,715.3
2018,9,11,12,45,954.0,91.5,4.15,20.8,873.5,924.74,702.28
2018,9,11,13,0,954.0,90.0,4.3,20.8,864.0,900.69,686.91
2018,9,11,13,15,951.0,88.5,4.4,20.65,846.0,870.91,667.62
2018,9,11,13,30,948.0,87.0,4.5,20.5,828.0,838.13,646.38
2018,9,11,13,45,943.5,85.5,4.6,20.4,803.0,801.36,621.93
2018,9,11,14,0,939.0,84.0,4.7,20.3,778.0,762.0,595.33
2018,9,11,14,15,931.0,82.5,4.8,20.1,745.5,717.85,565.09
2018,9,11,14,30,923.0,81.0,4.9,19.9,713.0,671.78,531.55
2018,9,11,14,45,912.5,78.5,4.95,19.7,674.0,621.52,492.83
2018,9,11,15,0,902.0,76.0,5.0,19.5,635.0,570.04,452.04
2018,9,11,15,15,886.5,74.5,5.0,19.5,591.0,516.04,407.61
2018,9,11,15,30,871.0,73.0,5.0,19.5,547.0,461.79,361.72
2018,9,11,15,45,850.5,70.0,5.0,19.0,498.5,404.15,312.55
2018,9,11,16,0,830.0,67.0,5.0,18.5,450.0,347.34,262.64
2018,9,11,16,15,800.5,64.0,4.95,18.15,398.5,286.8,208.75
2018,9,11,16,30,771.0,61.0,4.9,17.8,347.0,230.77,158.32
2018,9,11,16,45,727.0,57.5,4.85,17.45,294.0,174.51,109.53
2018,9,11,17,0,683.0,54.0,4.8,17.1,241.0,122.92,68.29
2018,9,11,17,15,614.0,49.0,4.75,16.6,190.0,73.53,36.9
2018,9,11,17,30,545.0,44.0,4.7,16.1,139.0,31.64,22.1
2018,9,11,17,45,427.5,35.5,4.6,15.6,94.5,26.87,17.34
2018,9,11,18,0,310.0,27.0,4.5,15.1,50.0,21.91,8.78
2018,9,11,18,15,165.5,15.0,4.45,14.75,26.0,14.74,0.0
2018,9,11,18,30,21.0,3.0,4.4,14.4,2.0,0.0,0.0
2018,9,11,18,45,10.5,1.5,4.4,14.05,1.0,0.0,0.0
2018,9,11,19,0,0.0,0.0,4.4,13.7,0.0,0.0,0.0
2018,9,11,19,15,0.0,0.0,4.35,13.55,0.0,0.0,0.0
2018,9,11,19,30,0.0,0.0,4.3,13.4,0.0,0.0,0.0
2018,9,11,19,45,0.0,0.0,4.3,13.25,0.0,0.0,0.0
2018,9,11,20,0,0.0,0.0,4.3,13.1,0.0,0.0,0.0
2018,9,11,20,15,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2018,9,11,20,30,0.0,0.0,4.2,12.9,0.0,0.0,0.0
2018,9,11,20,45,0.0,0.0,4.2,12.8,0.0,0.0,0.0
2018,9,11,21,0,0.0,0.0,4.2,12.7,0.0,0.0,0.0
2018,9,11,21,15,0.0,0.0,4.15,12.65,0.0,0.0,0.0
2018,9,11,21,30,0.0,0.0,4.1,12.6,0.0,0.0,0.0
2018,9,11,21,45,0.0,0.0,4.1,12.55,0.0,0.0,0.0
2018,9,11,22,0,0.0,0.0,4.1,12.5,0.0,0.0,0.0
2018,9,11,22,15,0.0,0.0,4.1,12.5,0.0,0.0,0.0
2018,9,11,22,30,0.0,0.0,4.1,12.5,0.0,0.0,0.0
2018,9,11,22,45,0.0,0.0,4.15,12.5,0.0,0.0,0.0
2018,9,11,23,0,0.0,0.0,4.2,12.5,0.0,0.0,0.0
2018,9,11,23,15,0.0,0.0,4.2,12.5,0.0,0.0,0.0
2018,9,11,23,30,0.0,0.0,4.2,12.5,0.0,0.0,0.0
2018,9,11,23,45,0.0,0.0,4.15,12.45,0.0,0.0,0.0
2018,9,12,0,0,0.0,0.0,4.1,12.4,0.0,0.0,0.0
2018,9,12,0,15,0.0,0.0,4.1,12.35,0.0,0.0,0.0
2018,9,12,0,30,0.0,0.0,4.1,12.3,0.0,0.0,0.0
2018,9,12,0,45,0.0,0.0,4.05,12.25,0.0,0.0,0.0
2018,9,12,1,0,0.0,0.0,4.0,12.2,0.0,0.0,0.0
2018,9,12,1,15,0.0,0.0,4.05,12.2,0.0,0.0,0.0
2018,9,12,1,30,0.0,0.0,4.1,12.2,0.0,0.0,0.0
2018,9,12,1,45,0.0,0.0,4.15,12.2,0.0,0.0,0.0
2018,9,12,2,0,0.0,0.0,4.2,12.2,0.0,0.0,0.0
2018,9,12,2,15,0.0,0.0,4.15,12.2,0.0,0.0,0.0
2018,9,12,2,30,0.0,0.0,4.1,12.2,0.0,0.0,0.0
2018,9,12,2,45,0.0,0.0,4.05,12.2,0.0,0.0,0.0
2018,9,12,3,0,0.0,0.0,4.0,12.2,0.0,0.0,0.0
2018,9,12,3,15,0.0,0.0,3.95,12.2,0.0,0.0,0.0
2018,9,12,3,30,0.0,0.0,3.9,12.2,0.0,0.0,0.0
2018,9,12,3,45,0.0,0.0,3.8,12.25,0.0,0.0,0.0
2018,9,12,4,0,0.0,0.0,3.7,12.3,0.0,0.0,0.0
2018,9,12,4,15,0.0,0.0,3.6,12.15,0.0,0.0,0.0
2018,9,12,4,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2018,9,12,4,45,0.0,0.0,3.45,11.85,0.0,0.0,0.0
2018,9,12,5,0,0.0,0.0,3.4,11.7,0.0,0.0,0.0
2018,9,12,5,15,0.0,0.0,3.4,11.85,0.0,0.0,0.0
2018,9,12,5,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2018,9,12,5,45,43.0,6.5,3.4,12.1,7.5,0.0,0.0
2018,9,12,6,0,86.0,13.0,3.4,12.2,15.0,29.37,0.0
2018,9,12,6,15,186.5,26.5,3.55,12.55,45.0,84.96,43.03
2018,9,12,6,30,287.0,40.0,3.7,12.9,75.0,142.87,104.46
2018,9,12,6,45,345.5,51.5,3.8,13.25,114.5,191.58,149.21
2018,9,12,7,0,404.0,63.0,3.9,13.6,154.0,248.69,200.3
2018,9,12,7,15,315.5,87.5,3.9,14.0,169.5,254.27,208.24
2018,9,12,7,30,227.0,112.0,3.9,14.4,185.0,245.19,201.9
2018,9,12,7,45,175.5,139.5,3.85,14.8,202.0,251.01,206.51
2018,9,12,8,0,124.0,167.0,3.8,15.2,219.0,257.59,210.68
2018,9,12,8,15,230.5,178.5,3.75,15.65,289.0,350.95,287.28
2018,9,12,8,30,337.0,190.0,3.7,16.1,359.0,445.71,362.96
2018,9,12,8,45,352.0,204.5,3.65,16.5,395.5,484.63,391.93
2018,9,12,9,0,367.0,219.0,3.6,16.9,432.0,523.56,420.55
2018,9,12,9,15,359.5,237.0,3.55,17.2,458.0,548.26,437.47
2018,9,12,9,30,352.0,255.0,3.5,17.5,484.0,571.2,452.85
2018,9,12,9,45,284.0,291.5,3.5,17.75,483.0,561.38,441.91
2018,9,12,10,0,216.0,328.0,3.5,18.0,482.0,537.93,421.05
2018,9,12,10,15,273.0,330.5,3.55,18.15,533.0,602.78,470.02
2018,9,12,10,30,330.0,333.0,3.6,18.3,584.0,659.37,511.92
2018,9,12,10,45,423.0,310.5,3.65,18.4,641.0,730.26,564.98
2018,9,12,11,0,516.0,288.0,3.7,18.5,698.0,793.59,611.89
2018,9,12,11,15,479.0,303.5,3.75,18.5,689.5,775.55,597.28
2018,9,12,11,30,442.0,319.0,3.8,18.5,681.0,755.22,581.58
2018,9,12,11,45,344.5,354.0,3.85,18.55,637.5,691.0,532.45
2018,9,12,12,0,247.0,389.0,3.9,18.6,594.0,633.71,487.83
2018,9,12,12,15,355.0,355.5,3.95,18.5,649.0,690.46,533.14
2018,9,12,12,30,463.0,322.0,4.0,18.4,704.0,749.07,578.43
2018,9,12,12,45,347.0,314.0,4.05,18.35,598.5,623.66,485.1
2018,9,12,13,0,231.0,306.0,4.1,18.3,493.0,507.81,397.17
2018,9,12,13,15,275.5,287.0,4.15,18.2,505.0,516.51,405.95
2018,9,12,13,30,320.0,268.0,4.2,18.1,517.0,522.02,411.65
2018,9,12,13,45,441.0,251.5,4.2,17.95,582.5,587.45,463.48
2018,9,12,14,0,562.0,235.0,4.2,17.8,648.0,639.27,503.93
2018,9,12,14,15,529.0,227.5,4.25,17.5,603.0,585.24,463.28
2018,9,12,14,30,496.0,220.0,4.3,17.2,558.0,532.5,423.43
2018,9,12,14,45,307.0,231.5,4.35,16.9,437.0,406.36,324.13
2018,9,12,15,0,118.0,243.0,4.4,16.6,316.0,297.85,237.07
2018,9,12,15,15,122.5,230.0,4.4,16.6,301.0,280.2,223.31
2018,9,12,15,30,127.0,217.0,4.4,16.6,286.0,261.9,208.55
2018,9,12,15,45,142.5,197.5,4.45,16.1,268.0,241.35,191.99
2018,9,12,16,0,158.0,178.0,4.5,15.6,250.0,219.09,173.41
2018,9,12,16,15,134.0,156.0,4.45,15.35,212.0,181.81,142.75
2018,9,12,16,30,110.0,134.0,4.4,15.1,174.0,147.34,114.43
2018,9,12,16,45,72.5,99.5,4.35,14.9,124.0,102.9,78.48
2018,9,12,17,0,35.0,65.0,4.3,14.7,74.0,65.18,48.33
2018,9,12,17,15,21.5,51.5,4.2,14.45,56.5,49.69,35.91
2018,9,12,17,30,8.0,38.0,4.1,14.2,39.0,36.71,26.71
2018,9,12,17,45,10.5,27.0,4.0,13.95,28.0,25.84,16.48
2018,9,12,18,0,13.0,16.0,3.9,13.7,17.0,15.53,3.34
2018,9,12,18,15,12.5,9.0,3.85,13.55,9.5,8.85,0.0
2018,9,12,18,30,12.0,2.0,3.8,13.4,2.0,0.0,0.0
2018,9,12,18,45,6.0,1.0,3.7,13.25,1.0,0.0,0.0
2018,9,12,19,0,0.0,0.0,3.6,13.1,0.0,0.0,0.0
2018,9,12,19,15,0.0,0.0,3.55,13.05,0.0,0.0,0.0
2018,9,12,19,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2018,9,12,19,45,0.0,0.0,3.5,12.95,0.0,0.0,0.0
2018,9,12,20,0,0.0,0.0,3.5,12.9,0.0,0.0,0.0
2018,9,12,20,15,0.0,0.0,3.5,12.85,0.0,0.0,0.0
2018,9,12,20,30,0.0,0.0,3.5,12.8,0.0,0.0,0.0
2018,9,12,20,45,0.0,0.0,3.5,12.75,0.0,0.0,0.0
2018,9,12,21,0,0.0,0.0,3.5,12.7,0.0,0.0,0.0
2018,9,12,21,15,0.0,0.0,3.45,12.65,0.0,0.0,0.0
2018,9,12,21,30,0.0,0.0,3.4,12.6,0.0,0.0,0.0
2018,9,12,21,45,0.0,0.0,3.35,12.55,0.0,0.0,0.0
2018,9,12,22,0,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2018,9,12,22,15,0.0,0.0,3.25,12.45,0.0,0.0,0.0
2018,9,12,22,30,0.0,0.0,3.2,12.4,0.0,0.0,0.0
2018,9,12,22,45,0.0,0.0,3.2,12.35,0.0,0.0,0.0
2018,9,12,23,0,0.0,0.0,3.2,12.3,0.0,0.0,0.0
2018,9,12,23,15,0.0,0.0,3.2,12.3,0.0,0.0,0.0
2018,9,12,23,30,0.0,0.0,3.2,12.3,0.0,0.0,0.0
2018,9,12,23,45,0.0,0.0,3.2,12.25,0.0,0.0,0.0
2018,9,13,0,0,0.0,0.0,3.2,12.2,0.0,0.0,0.0
2018,9,13,0,15,0.0,0.0,3.2,12.15,0.0,0.0,0.0
2018,9,13,0,30,0.0,0.0,3.2,12.1,0.0,0.0,0.0
2018,9,13,0,45,0.0,0.0,3.2,12.05,0.0,0.0,0.0
2018,9,13,1,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2018,9,13,1,15,0.0,0.0,3.15,11.95,0.0,0.0,0.0
2018,9,13,1,30,0.0,0.0,3.1,11.9,0.0,0.0,0.0
2018,9,13,1,45,0.0,0.0,3.05,11.8,0.0,0.0,0.0
2018,9,13,2,0,0.0,0.0,3.0,11.7,0.0,0.0,0.0
2018,9,13,2,15,0.0,0.0,2.95,11.65,0.0,0.0,0.0
2018,9,13,2,30,0.0,0.0,2.9,11.6,0.0,0.0,0.0
2018,9,13,2,45,0.0,0.0,2.9,11.55,0.0,0.0,0.0
2018,9,13,3,0,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2018,9,13,3,15,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2018,9,13,3,30,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2018,9,13,3,45,0.0,0.0,2.85,11.5,0.0,0.0,0.0
2018,9,13,4,0,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2018,9,13,4,15,0.0,0.0,2.8,11.45,0.0,0.0,0.0
2018,9,13,4,30,0.0,0.0,2.8,11.4,0.0,0.0,0.0
2018,9,13,4,45,0.0,0.0,2.8,11.4,0.0,0.0,0.0
2018,9,13,5,0,0.0,0.0,2.8,11.4,0.0,0.0,0.0
2018,9,13,5,15,0.0,0.0,2.9,11.55,0.0,0.0,0.0
2018,9,13,5,30,0.0,0.0,3.0,11.7,0.0,0.0,0.0
2018,9,13,5,45,11.0,5.0,3.05,11.85,5.0,0.0,0.0
2018,9,13,6,0,22.0,10.0,3.1,12.0,10.0,14.05,0.0
2018,9,13,6,15,197.5,24.0,3.25,12.35,46.5,84.44,39.29
2018,9,13,6,30,373.0,38.0,3.4,12.7,83.0,166.92,121.43
2018,9,13,6,45,479.5,44.0,3.5,13.05,131.5,232.21,180.16
2018,9,13,7,0,586.0,50.0,3.6,13.4,180.0,308.11,247.22
2018,9,13,7,15,569.5,64.0,3.65,13.8,217.0,346.88,283.54
2018,9,13,7,30,553.0,78.0,3.7,14.2,254.0,382.85,315.63
2018,9,13,7,45,642.5,76.5,3.7,14.6,315.5,457.71,377.9
2018,9,13,8,0,732.0,75.0,3.7,15.0,377.0,537.46,442.25
2018,9,13,8,15,778.5,74.5,3.65,15.4,431.5,598.6,489.9
2018,9,13,8,30,825.0,74.0,3.6,15.8,486.0,661.44,536.64
2018,9,13,8,45,844.5,76.0,3.55,16.25,532.0,704.61,566.06
2018,9,13,9,0,864.0,78.0,3.5,16.7,578.0,750.69,597.16
2018,9,13,9,15,876.0,81.0,3.45,17.0,619.0,790.52,623.46
2018,9,13,9,30,888.0,84.0,3.4,17.3,660.0,828.19,647.87
2018,9,13,9,45,895.5,87.0,3.35,17.6,694.5,859.63,667.56
2018,9,13,10,0,903.0,90.0,3.3,17.9,729.0,888.25,685.13
2018,9,13,10,15,911.5,91.0,3.25,18.1,758.5,912.55,699.86
2018,9,13,10,30,920.0,92.0,3.2,18.3,788.0,933.76,712.45
2018,9,13,10,45,926.0,92.5,3.2,18.45,809.5,948.9,721.4
2018,9,13,11,0,932.0,93.0,3.2,18.6,831.0,960.63,728.16
2018,9,13,11,15,935.5,93.5,3.25,18.7,845.0,966.55,731.63
2018,9,13,11,30,939.0,94.0,3.3,18.8,859.0,968.9,732.86
2018,9,13,11,45,941.0,94.0,3.35,18.85,865.5,965.73,730.63
2018,9,13,12,0,943.0,94.0,3.4,18.9,872.0,958.95,726.12
2018,9,13,12,15,945.5,93.0,3.45,18.9,871.0,947.98,719.04
2018,9,13,12,30,948.0,92.0,3.5,18.9,870.0,933.44,709.63
2018,9,13,12,45,949.5,89.5,3.55,18.9,860.5,912.96,696.21
2018,9,13,13,0,951.0,87.0,3.6,18.9,851.0,889.06,680.48
2018,9,13,13,15,947.5,86.0,3.65,18.85,833.0,859.33,660.78
2018,9,13,13,30,944.0,85.0,3.7,18.8,815.0,826.63,638.93
2018,9,13,13,45,939.0,84.0,3.75,18.7,790.0,789.99,614.24
2018,9,13,14,0,934.0,83.0,3.8,18.6,765.0,750.82,587.5
2018,9,13,14,15,926.0,82.0,3.8,18.5,733.0,707.26,557.11
2018,9,13,14,30,918.0,81.0,3.8,18.4,701.0,661.8,523.11
2018,9,13,14,45,789.0,116.0,3.8,18.25,627.5,578.84,458.34
2018,9,13,15,0,660.0,151.0,3.8,18.1,554.0,503.9,398.88
2018,9,13,15,15,657.0,137.0,3.8,18.1,513.5,454.68,359.18
2018,9,13,15,30,654.0,123.0,3.8,18.1,473.0,404.62,317.56
2018,9,13,15,45,737.5,95.5,3.8,17.7,455.5,374.56,289.92
2018,9,13,16,0,821.0,68.0,3.8,17.3,438.0,336.34,253.35
2018,9,13,16,15,791.5,64.5,3.75,17.0,387.0,278.05,201.24
2018,9,13,16,30,762.0,61.0,3.7,16.7,336.0,222.22,151.12
2018,9,13,16,45,718.5,57.0,3.7,16.4,283.5,166.41,103.05
2018,9,13,17,0,675.0,53.0,3.7,16.1,231.0,115.23,62.88
2018,9,13,17,15,604.5,47.0,3.5,15.65,180.0,65.86,32.86
2018,9,13,17,30,534.0,41.0,3.3,15.2,129.0,29.56,20.28
2018,9,13,17,45,404.0,32.5,3.15,14.75,85.0,24.66,15.28
2018,9,13,18,0,274.0,24.0,3.0,14.3,41.0,19.55,3.23
2018,9,13,18,15,137.0,12.0,2.95,14.0,20.5,11.8,0.0
2018,9,13,18,30,0.0,0.0,2.9,13.7,0.0,0.0,0.0
2018,9,13,18,45,0.0,0.0,2.85,13.4,0.0,0.0,0.0
2018,9,13,19,0,0.0,0.0,2.8,13.1,0.0,0.0,0.0
2018,9,13,19,15,0.0,0.0,2.75,12.95,0.0,0.0,0.0
2018,9,13,19,30,0.0,0.0,2.7,12.8,0.0,0.0,0.0
2018,9,13,19,45,0.0,0.0,2.65,12.65,0.0,0.0,0.0
2018,9,13,20,0,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2018,9,13,20,15,0.0,0.0,2.55,12.4,0.0,0.0,0.0
2018,9,13,20,30,0.0,0.0,2.5,12.3,0.0,0.0,0.0
2018,9,13,20,45,0.0,0.0,2.45,12.15,0.0,0.0,0.0
2018,9,13,21,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2018,9,13,21,15,0.0,0.0,2.4,11.95,0.0,0.0,0.0
2018,9,13,21,30,0.0,0.0,2.4,11.9,0.0,0.0,0.0
2018,9,13,21,45,0.0,0.0,2.4,11.8,0.0,0.0,0.0
2018,9,13,22,0,0.0,0.0,2.4,11.7,0.0,0.0,0.0
2018,9,13,22,15,0.0,0.0,2.35,11.6,0.0,0.0,0.0
2018,9,13,22,30,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2018,9,13,22,45,0.0,0.0,2.3,11.45,0.0,0.0,0.0
2018,9,13,23,0,0.0,0.0,2.3,11.4,0.0,0.0,0.0
2018,9,13,23,15,0.0,0.0,2.3,11.35,0.0,0.0,0.0
2018,9,13,23,30,0.0,0.0,2.3,11.3,0.0,0.0,0.0
2018,9,13,23,45,0.0,0.0,2.3,11.2,0.0,0.0,0.0
2018,9,14,0,0,0.0,0.0,2.3,11.1,0.0,0.0,0.0
2018,9,14,0,15,0.0,0.0,2.25,11.05,0.0,0.0,0.0
2018,9,14,0,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2018,9,14,0,45,0.0,0.0,2.2,10.9,0.0,0.0,0.0
2018,9,14,1,0,0.0,0.0,2.2,10.8,0.0,0.0,0.0
2018,9,14,1,15,0.0,0.0,2.2,10.7,0.0,0.0,0.0
2018,9,14,1,30,0.0,0.0,2.2,10.6,0.0,0.0,0.0
2018,9,14,1,45,0.0,0.0,2.15,10.55,0.0,0.0,0.0
2018,9,14,2,0,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2018,9,14,2,15,0.0,0.0,2.1,10.45,0.0,0.0,0.0
2018,9,14,2,30,0.0,0.0,2.1,10.4,0.0,0.0,0.0
2018,9,14,2,45,0.0,0.0,2.1,10.35,0.0,0.0,0.0
2018,9,14,3,0,0.0,0.0,2.1,10.3,0.0,0.0,0.0
2018,9,14,3,15,0.0,0.0,2.1,10.25,0.0,0.0,0.0
2018,9,14,3,30,0.0,0.0,2.1,10.2,0.0,0.0,0.0
2018,9,14,3,45,0.0,0.0,2.1,10.15,0.0,0.0,0.0
2018,9,14,4,0,0.0,0.0,2.1,10.1,0.0,0.0,0.0
2018,9,14,4,15,0.0,0.0,2.1,10.05,0.0,0.0,0.0
2018,9,14,4,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2018,9,14,4,45,0.0,0.0,2.1,9.95,0.0,0.0,0.0
2018,9,14,5,0,0.0,0.0,2.1,9.9,0.0,0.0,0.0
2018,9,14,5,15,0.0,0.0,2.15,10.15,0.0,0.0,0.0
2018,9,14,5,30,0.0,0.0,2.2,10.4,0.0,0.0,0.0
2018,9,14,5,45,29.5,5.0,2.2,10.6,5.5,0.0,0.0
2018,9,14,6,0,59.0,10.0,2.2,10.8,11.0,21.06,0.0
2018,9,14,6,15,220.0,22.5,2.3,11.25,45.5,87.66,36.79
2018,9,14,6,30,381.0,35.0,2.4,11.7,80.0,165.76,120.12
2018,9,14,6,45,446.0,40.0,2.45,12.2,118.5,215.15,166.71
2018,9,14,7,0,511.0,45.0,2.5,12.7,157.0,270.86,217.31
2018,9,14,7,15,426.0,67.0,2.45,13.1,177.0,283.56,231.96
2018,9,14,7,30,341.0,89.0,2.4,13.5,197.0,283.4,233.76
2018,9,14,7,45,445.0,96.5,2.35,13.9,263.0,365.74,302.2
2018,9,14,8,0,549.0,104.0,2.3,14.3,329.0,460.75,378.38
2018,9,14,8,15,664.0,95.5,2.2,14.7,401.5,549.3,447.55
2018,9,14,8,30,779.0,87.0,2.1,15.1,474.0,643.28,518.47
2018,9,14,8,45,787.5,94.0,2.05,15.55,516.5,686.55,547.06
2018,9,14,9,0,796.0,101.0,2.0,16.0,559.0,727.98,574.05
2018,9,14,9,15,711.0,137.5,1.95,16.45,568.5,729.0,571.57
2018,9,14,9,30,626.0,174.0,1.9,16.9,578.0,718.99,561.09
2018,9,14,9,45,606.0,194.5,1.85,17.35,603.0,739.2,572.6
2018,9,14,10,0,586.0,215.0,1.8,17.8,628.0,755.95,581.19
2018,9,14,10,15,687.0,184.0,1.75,18.15,687.0,822.26,626.6
2018,9,14,10,30,788.0,153.0,1.7,18.5,746.0,884.66,666.07
2018,9,14,10,45,827.5,140.5,1.65,18.9,779.0,914.63,682.99
2018,9,14,11,0,867.0,128.0,1.6,19.3,812.0,941.93,698.31
2018,9,14,11,15,779.5,173.0,1.7,19.45,795.5,910.71,677.74
2018,9,14,11,30,692.0,218.0,1.8,19.6,779.0,879.57,657.72
2018,9,14,11,45,640.0,242.0,1.85,19.8,764.0,851.76,638.2
2018,9,14,12,0,588.0,266.0,1.9,20.0,749.0,819.9,615.24
2018,9,14,12,15,559.5,276.0,2.05,20.0,734.5,795.42,599.22
2018,9,14,12,30,531.0,286.0,2.2,20.0,720.0,769.38,581.79
2018,9,14,12,45,624.5,241.0,2.3,20.05,745.0,792.5,601.33
2018,9,14,13,0,718.0,196.0,2.4,20.1,770.0,808.24,614.8
2018,9,14,13,15,725.0,187.5,2.5,20.0,756.0,783.98,599.17
2018,9,14,13,30,732.0,179.0,2.6,19.9,742.0,756.97,581.64
2018,9,14,13,45,745.5,167.0,2.7,19.85,724.0,728.57,562.61
2018,9,14,14,0,759.0,155.0,2.8,19.8,706.0,697.08,540.88
2018,9,14,14,15,767.5,143.5,2.85,19.65,679.5,659.68,514.22
2018,9,14,14,30,776.0,132.0,2.9,19.5,653.0,619.98,485.13
2018,9,14,14,45,545.0,192.0,3.0,19.3,547.5,505.94,397.03
2018,9,14,15,0,314.0,252.0,3.1,19.1,442.0,410.72,322.21
2018,9,14,15,15,282.0,235.5,3.1,19.1,397.0,361.81,284.11
2018,9,14,15,30,250.0,219.0,3.1,19.1,352.0,315.7,247.54
2018,9,14,15,45,311.5,189.0,3.2,18.6,338.5,296.03,231.02
2018,9,14,16,0,373.0,159.0,3.3,18.1,325.0,268.69,206.75
2018,9,14,16,15,376.0,137.5,3.35,17.65,288.0,226.83,170.69
2018,9,14,16,30,379.0,116.0,3.4,17.2,251.0,184.51,133.77
2018,9,14,16,45,399.5,95.0,3.4,16.8,217.0,145.07,98.73
2018,9,14,17,0,420.0,74.0,3.4,16.4,183.0,103.41,63.86
2018,9,14,17,15,362.0,62.0,3.4,15.9,140.5,63.86,38.61
2018,9,14,17,30,304.0,50.0,3.4,15.4,98.0,37.54,27.17
2018,9,14,17,45,217.0,35.5,3.35,14.9,63.5,27.27,17.26
2018,9,14,18,0,130.0,21.0,3.3,14.4,29.0,16.45,0.0
2018,9,14,18,15,65.0,10.5,3.25,14.1,14.5,10.32,0.0
2018,9,14,18,30,0.0,0.0,3.2,13.8,0.0,0.0,0.0
2018,9,14,18,45,0.0,0.0,3.15,13.55,0.0,0.0,0.0
2018,9,14,19,0,0.0,0.0,3.1,13.3,0.0,0.0,0.0
2018,9,14,19,15,0.0,0.0,3.05,13.2,0.0,0.0,0.0
2018,9,14,19,30,0.0,0.0,3.0,13.1,0.0,0.0,0.0
2018,9,14,19,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2018,9,14,20,0,0.0,0.0,3.0,12.9,0.0,0.0,0.0
2018,9,14,20,15,0.0,0.0,3.0,12.8,0.0,0.0,0.0
2018,9,14,20,30,0.0,0.0,3.0,12.7,0.0,0.0,0.0
2018,9,14,20,45,0.0,0.0,3.0,12.65,0.0,0.0,0.0
2018,9,14,21,0,0.0,0.0,3.0,12.6,0.0,0.0,0.0
2018,9,14,21,15,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2018,9,14,21,30,0.0,0.0,3.0,12.4,0.0,0.0,0.0
2018,9,14,21,45,0.0,0.0,3.0,12.35,0.0,0.0,0.0
2018,9,14,22,0,0.0,0.0,3.0,12.3,0.0,0.0,0.0
2018,9,14,22,15,0.0,0.0,3.0,12.2,0.0,0.0,0.0
2018,9,14,22,30,0.0,0.0,3.0,12.1,0.0,0.0,0.0
2018,9,14,22,45,0.0,0.0,3.0,11.95,0.0,0.0,0.0
2018,9,14,23,0,0.0,0.0,3.0,11.8,0.0,0.0,0.0
2018,9,14,23,15,0.0,0.0,3.0,11.7,0.0,0.0,0.0
2018,9,14,23,30,0.0,0.0,3.0,11.6,0.0,0.0,0.0
2018,9,14,23,45,0.0,0.0,2.95,11.5,0.0,0.0,0.0
2018,9,15,0,0,0.0,0.0,2.9,11.4,0.0,0.0,0.0
2018,9,15,0,15,0.0,0.0,2.95,11.35,0.0,0.0,0.0
2018,9,15,0,30,0.0,0.0,3.0,11.3,0.0,0.0,0.0
2018,9,15,0,45,0.0,0.0,3.0,11.25,0.0,0.0,0.0
2018,9,15,1,0,0.0,0.0,3.0,11.2,0.0,0.0,0.0
2018,9,15,1,15,0.0,0.0,3.0,11.15,0.0,0.0,0.0
2018,9,15,1,30,0.0,0.0,3.0,11.1,0.0,0.0,0.0
2018,9,15,1,45,0.0,0.0,2.95,11.1,0.0,0.0,0.0
2018,9,15,2,0,0.0,0.0,2.9,11.1,0.0,0.0,0.0
2018,9,15,2,15,0.0,0.0,2.9,11.05,0.0,0.0,0.0
2018,9,15,2,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2018,9,15,2,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2018,9,15,3,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2018,9,15,3,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2018,9,15,3,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2018,9,15,3,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2018,9,15,4,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2018,9,15,4,15,0.0,0.0,3.1,11.05,0.0,0.0,0.0
2018,9,15,4,30,0.0,0.0,3.1,11.1,0.0,0.0,0.0
2018,9,15,4,45,0.0,0.0,3.15,11.1,0.0,0.0,0.0
2018,9,15,5,0,0.0,0.0,3.2,11.1,0.0,0.0,0.0
2018,9,15,5,15,0.0,0.0,3.3,11.25,0.0,0.0,0.0
2018,9,15,5,30,0.0,0.0,3.4,11.4,0.0,0.0,0.0
2018,9,15,5,45,37.5,5.0,3.45,11.6,5.5,0.0,0.0
2018,9,15,6,0,75.0,10.0,3.5,11.8,11.0,24.01,0.0
2018,9,15,6,15,225.5,23.0,3.65,12.15,45.0,88.62,32.0
2018,9,15,6,30,376.0,36.0,3.8,12.5,79.0,164.75,118.71
2018,9,15,6,45,445.0,44.0,3.95,12.8,121.0,218.75,169.42
2018,9,15,7,0,514.0,52.0,4.1,13.1,163.0,279.58,224.64
2018,9,15,7,15,420.5,73.0,4.1,13.45,180.0,284.41,233.24
2018,9,15,7,30,327.0,94.0,4.1,13.8,197.0,281.67,233.0
2018,9,15,7,45,464.0,97.5,4.1,14.15,271.0,376.84,312.91
2018,9,15,8,0,601.0,101.0,4.1,14.5,345.0,487.84,403.3
2018,9,15,8,15,554.5,114.5,4.1,14.8,362.0,498.92,411.22
2018,9,15,8,30,508.0,128.0,4.1,15.1,379.0,500.38,411.35
2018,9,15,8,45,403.5,160.5,4.1,15.45,371.5,480.14,392.43
2018,9,15,9,0,299.0,193.0,4.1,15.8,364.0,441.35,358.75
2018,9,15,9,15,440.0,183.5,4.05,16.05,455.5,560.23,452.98
2018,9,15,9,30,581.0,174.0,4.0,16.3,547.0,680.97,545.09
2018,9,15,9,45,730.0,137.0,4.0,16.6,632.0,779.92,617.04
2018,9,15,10,0,879.0,100.0,4.0,16.9,717.0,874.72,682.95
2018,9,15,10,15,907.5,93.0,4.05,17.05,752.5,907.17,704.04
2018,9,15,10,30,936.0,86.0,4.1,17.2,788.0,937.21,723.82
2018,9,15,10,45,942.0,86.5,4.1,17.4,809.5,952.37,732.78
2018,9,15,11,0,948.0,87.0,4.1,17.6,831.0,964.05,739.52
2018,9,15,11,15,951.5,87.5,4.15,17.7,845.0,969.87,742.91
2018,9,15,11,30,955.0,88.0,4.2,17.8,859.0,972.05,743.97
2018,9,15,11,45,957.5,87.5,4.25,17.9,865.0,968.57,741.27
2018,9,15,12,0,960.0,87.0,4.3,18.0,871.0,961.43,736.22
2018,9,15,12,15,960.0,87.0,4.3,18.05,869.0,948.93,727.46
2018,9,15,12,30,960.0,87.0,4.3,18.1,867.0,932.88,716.37
2018,9,15,12,45,959.0,85.5,4.35,18.1,856.5,910.9,701.64
2018,9,15,13,0,958.0,84.0,4.4,18.1,846.0,885.58,684.75
2018,9,15,13,15,954.5,83.5,4.45,18.1,828.0,856.04,664.84
2018,9,15,13,30,951.0,83.0,4.5,18.1,810.0,823.51,642.71
2018,9,15,13,45,946.5,81.0,4.5,18.05,784.5,785.87,616.57
2018,9,15,14,0,942.0,79.0,4.5,18.0,759.0,745.64,588.37
2018,9,15,14,15,934.0,78.0,4.5,17.9,726.5,701.71,557.29
2018,9,15,14,30,926.0,77.0,4.5,17.8,694.0,655.84,522.23
2018,9,15,14,45,915.5,74.5,4.55,17.7,655.0,605.33,482.69
2018,9,15,15,0,905.0,72.0,4.6,17.6,616.0,553.61,441.05
2018,9,15,15,15,889.0,70.5,4.6,17.6,571.5,499.24,395.77
2018,9,15,15,30,873.0,69.0,4.6,17.6,527.0,444.67,349.03
2018,9,15,15,45,852.5,66.0,4.6,17.15,478.5,387.06,299.16
2018,9,15,16,0,832.0,63.0,4.6,16.7,430.0,330.3,248.6
2018,9,15,16,15,804.0,59.5,4.6,16.35,379.0,269.95,194.36
2018,9,15,16,30,776.0,56.0,4.6,16.0,328.0,213.95,143.71
2018,9,15,16,45,732.5,52.0,4.6,15.65,275.5,157.66,95.3
2018,9,15,17,0,689.0,48.0,4.6,15.3,223.0,105.99,55.46
2018,9,15,17,15,618.0,42.5,4.45,14.85,172.0,56.8,27.34
2018,9,15,17,30,547.0,37.0,4.3,14.4,121.0,29.04,19.78
2018,9,15,17,45,413.0,29.0,4.15,13.9,78.5,21.97,12.68
2018,9,15,18,0,279.0,21.0,4.0,13.4,36.0,17.16,0.0
2018,9,15,18,15,139.5,10.5,3.9,13.15,18.0,10.32,0.0
2018,9,15,18,30,0.0,0.0,3.8,12.9,0.0,0.0,0.0
2018,9,15,18,45,0.0,0.0,3.65,12.6,0.0,0.0,0.0
2018,9,15,19,0,0.0,0.0,3.5,12.3,0.0,0.0,0.0
2018,9,15,19,15,0.0,0.0,3.35,12.2,0.0,0.0,0.0
2018,9,15,19,30,0.0,0.0,3.2,12.1,0.0,0.0,0.0
2018,9,15,19,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2018,9,15,20,0,0.0,0.0,3.0,11.9,0.0,0.0,0.0
2018,9,15,20,15,0.0,0.0,2.9,11.8,0.0,0.0,0.0
2018,9,15,20,30,0.0,0.0,2.8,11.7,0.0,0.0,0.0
2018,9,15,20,45,0.0,0.0,2.7,11.6,0.0,0.0,0.0
2018,9,15,21,0,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2018,9,15,21,15,0.0,0.0,2.55,11.4,0.0,0.0,0.0
2018,9,15,21,30,0.0,0.0,2.5,11.3,0.0,0.0,0.0
2018,9,15,21,45,0.0,0.0,2.4,11.25,0.0,0.0,0.0
2018,9,15,22,0,0.0,0.0,2.3,11.2,0.0,0.0,0.0
2018,9,15,22,15,0.0,0.0,2.3,11.1,0.0,0.0,0.0
2018,9,15,22,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2018,9,15,22,45,0.0,0.0,2.25,10.95,0.0,0.0,0.0
2018,9,15,23,0,0.0,0.0,2.2,10.9,0.0,0.0,0.0
2018,9,15,23,15,0.0,0.0,2.2,10.85,0.0,0.0,0.0
2018,9,15,23,30,0.0,0.0,2.2,10.8,0.0,0.0,0.0
2018,9,15,23,45,0.0,0.0,2.2,10.7,0.0,0.0,0.0
2018,9,16,0,0,0.0,0.0,2.2,10.6,0.0,0.0,0.0
2018,9,16,0,15,0.0,0.0,2.25,10.6,0.0,0.0,0.0
2018,9,16,0,30,0.0,0.0,2.3,10.6,0.0,0.0,0.0
2018,9,16,0,45,0.0,0.0,2.3,10.55,0.0,0.0,0.0
2018,9,16,1,0,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2018,9,16,1,15,0.0,0.0,2.3,10.45,0.0,0.0,0.0
2018,9,16,1,30,0.0,0.0,2.3,10.4,0.0,0.0,0.0
2018,9,16,1,45,0.0,0.0,2.3,10.4,0.0,0.0,0.0
2018,9,16,2,0,0.0,0.0,2.3,10.4,0.0,0.0,0.0
2018,9,16,2,15,0.0,0.0,2.3,10.35,0.0,0.0,0.0
2018,9,16,2,30,0.0,0.0,2.3,10.3,0.0,0.0,0.0
2018,9,16,2,45,0.0,0.0,2.3,10.25,0.0,0.0,0.0
2018,9,16,3,0,0.0,0.0,2.3,10.2,0.0,0.0,0.0
2018,9,16,3,15,0.0,0.0,2.25,10.15,0.0,0.0,0.0
2018,9,16,3,30,0.0,0.0,2.2,10.1,0.0,0.0,0.0
2018,9,16,3,45,0.0,0.0,2.2,10.1,0.0,0.0,0.0
2018,9,16,4,0,0.0,0.0,2.2,10.1,0.0,0.0,0.0
2018,9,16,4,15,0.0,0.0,2.2,10.05,0.0,0.0,0.0
2018,9,16,4,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2018,9,16,4,45,0.0,0.0,2.2,9.95,0.0,0.0,0.0
2018,9,16,5,0,0.0,0.0,2.2,9.9,0.0,0.0,0.0
2018,9,16,5,15,0.0,0.0,2.2,10.1,0.0,0.0,0.0
2018,9,16,5,30,0.0,0.0,2.2,10.3,0.0,0.0,0.0
2018,9,16,5,45,57.5,5.5,2.2,10.55,6.5,0.0,0.0
2018,9,16,6,0,115.0,11.0,2.2,10.8,13.0,32.41,0.0
2018,9,16,6,15,282.5,21.0,2.3,11.3,47.5,99.59,29.32
2018,9,16,6,30,450.0,31.0,2.4,11.8,82.0,180.91,129.23
2018,9,16,6,45,531.5,38.0,2.45,12.35,128.5,239.39,184.25
2018,9,16,7,0,613.0,45.0,2.5,12.9,175.0,308.77,246.39
2018,9,16,7,15,644.5,53.0,2.5,13.35,223.0,364.0,296.02
2018,9,16,7,30,676.0,61.0,2.5,13.8,271.0,421.24,345.28
2018,9,16,7,45,743.0,60.0,2.45,14.3,328.5,489.55,401.39
2018,9,16,8,0,810.0,59.0,2.4,14.8,386.0,558.65,456.16
2018,9,16,8,15,835.0,61.5,2.35,15.3,436.0,612.07,496.69
2018,9,16,8,30,860.0,64.0,2.3,15.8,486.0,665.39,534.45
2018,9,16,8,45,877.5,66.0,2.3,16.25,532.0,712.25,566.09
2018,9,16,9,0,895.0,68.0,2.3,16.7,578.0,757.74,596.15
2018,9,16,9,15,908.5,69.5,2.2,17.1,619.0,797.84,621.19
2018,9,16,9,30,922.0,71.0,2.1,17.5,660.0,835.76,644.19
2018,9,16,9,45,931.5,72.5,2.0,17.9,695.5,867.89,662.75
2018,9,16,10,0,941.0,74.0,1.9,18.3,731.0,897.17,679.08
2018,9,16,10,15,948.5,75.0,1.9,18.6,760.0,921.08,692.98
2018,9,16,10,30,956.0,76.0,1.9,18.9,789.0,941.73,704.74
2018,9,16,10,45,960.5,76.5,1.85,19.15,810.0,955.71,711.66
2018,9,16,11,0,965.0,77.0,1.8,19.4,831.0,966.11,716.35
2018,9,16,11,15,968.0,77.5,1.85,19.6,845.0,971.5,719.3
2018,9,16,11,30,971.0,78.0,1.9,19.8,859.0,973.18,720.02
2018,9,16,11,45,972.5,78.0,1.95,19.95,864.5,969.22,717.34
2018,9,16,12,0,974.0,78.0,2.0,20.1,870.0,961.55,712.41
2018,9,16,12,15,972.5,79.0,2.1,20.15,867.5,948.59,704.94
2018,9,16,12,30,971.0,80.0,2.2,20.2,865.0,932.05,695.16
2018,9,16,12,45,968.0,80.0,2.3,20.25,854.5,909.69,681.48
2018,9,16,13,0,965.0,80.0,2.4,20.3,844.0,884.01,665.53
2018,9,16,13,15,960.5,79.5,2.5,20.25,825.0,853.43,646.37
2018,9,16,13,30,956.0,79.0,2.6,20.2,806.0,819.91,624.99
2018,9,16,13,45,949.5,78.0,2.75,20.15,779.5,781.6,600.32
2018,9,16,14,0,943.0,77.0,2.9,20.1,753.0,740.84,573.49
2018,9,16,14,15,934.5,75.5,3.0,19.9,720.0,696.0,543.34
2018,9,16,14,30,926.0,74.0,3.1,19.7,687.0,649.27,508.99
2018,9,16,14,45,914.5,72.5,3.2,19.5,648.0,599.18,470.89
2018,9,16,15,0,903.0,71.0,3.3,19.3,609.0,547.95,430.66
2018,9,16,15,15,887.0,69.0,3.3,19.3,564.5,493.2,385.86
2018,9,16,15,30,871.0,67.0,3.3,19.3,520.0,438.28,339.58
2018,9,16,15,45,849.5,64.5,3.45,18.7,471.5,380.92,290.94
2018,9,16,16,0,828.0,62.0,3.6,18.1,423.0,324.53,241.52
2018,9,16,16,15,797.5,58.5,3.6,17.7,371.5,263.84,187.66
2018,9,16,16,30,767.0,55.0,3.6,17.3,320.0,207.78,137.64
2018,9,16,16,45,722.0,51.5,3.6,16.9,268.0,152.41,90.71
2018,9,16,17,0,677.0,48.0,3.6,16.5,216.0,101.85,52.6
2018,9,16,17,15,604.0,42.0,3.5,16.0,165.5,53.14,25.76
2018,9,16,17,30,531.0,36.0,3.4,15.5,115.0,28.36,19.04
2018,9,16,17,45,384.5,27.5,3.25,15.0,73.0,20.84,11.41
2018,9,16,18,0,238.0,19.0,3.1,14.5,31.0,15.42,0.0
2018,9,16,18,15,119.0,9.5,3.0,14.2,15.5,9.34,0.0
2018,9,16,18,30,0.0,0.0,2.9,13.9,0.0,0.0,0.0
2018,9,16,18,45,0.0,0.0,2.8,13.6,0.0,0.0,0.0
2018,9,16,19,0,0.0,0.0,2.7,13.3,0.0,0.0,0.0
2018,9,16,19,15,0.0,0.0,2.65,13.15,0.0,0.0,0.0
2018,9,16,19,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2018,9,16,19,45,0.0,0.0,2.5,12.85,0.0,0.0,0.0
2018,9,16,20,0,0.0,0.0,2.4,12.7,0.0,0.0,0.0
2018,9,16,20,15,0.0,0.0,2.4,12.6,0.0,0.0,0.0
2018,9,16,20,30,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2018,9,16,20,45,0.0,0.0,2.35,12.4,0.0,0.0,0.0
2018,9,16,21,0,0.0,0.0,2.3,12.3,0.0,0.0,0.0
2018,9,16,21,15,0.0,0.0,2.3,12.2,0.0,0.0,0.0
2018,9,16,21,30,0.0,0.0,2.3,12.1,0.0,0.0,0.0
2018,9,16,21,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2018,9,16,22,0,0.0,0.0,2.3,11.9,0.0,0.0,0.0
2018,9,16,22,15,0.0,0.0,2.3,11.8,0.0,0.0,0.0
2018,9,16,22,30,0.0,0.0,2.3,11.7,0.0,0.0,0.0
2018,9,16,22,45,0.0,0.0,2.25,11.6,0.0,0.0,0.0
2018,9,16,23,0,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2018,9,16,23,15,0.0,0.0,2.2,11.45,0.0,0.0,0.0
2018,9,16,23,30,0.0,0.0,2.2,11.4,0.0,0.0,0.0
2018,9,16,23,45,0.0,0.0,2.2,11.35,0.0,0.0,0.0
2018,9,17,0,0,0.0,0.0,2.2,11.3,0.0,0.0,0.0
2018,9,17,0,15,0.0,0.0,2.2,11.25,0.0,0.0,0.0
2018,9,17,0,30,0.0,0.0,2.2,11.2,0.0,0.0,0.0
2018,9,17,0,45,0.0,0.0,2.2,11.15,0.0,0.0,0.0
2018,9,17,1,0,0.0,0.0,2.2,11.1,0.0,0.0,0.0
2018,9,17,1,15,0.0,0.0,2.25,11.1,0.0,0.0,0.0
2018,9,17,1,30,0.0,0.0,2.3,11.1,0.0,0.0,0.0
2018,9,17,1,45,0.0,0.0,2.3,11.05,0.0,0.0,0.0
2018,9,17,2,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2018,9,17,2,15,0.0,0.0,2.3,10.95,0.0,0.0,0.0
2018,9,17,2,30,0.0,0.0,2.3,10.9,0.0,0.0,0.0
2018,9,17,2,45,0.0,0.0,2.3,10.9,0.0,0.0,0.0
2018,9,17,3,0,0.0,0.0,2.3,10.9,0.0,0.0,0.0
2018,9,17,3,15,0.0,0.0,2.35,10.85,0.0,0.0,0.0
2018,9,17,3,30,0.0,0.0,2.4,10.8,0.0,0.0,0.0
2018,9,17,3,45,0.0,0.0,2.4,10.75,0.0,0.0,0.0
2018,9,17,4,0,0.0,0.0,2.4,10.7,0.0,0.0,0.0
2018,9,17,4,15,0.0,0.0,2.4,10.7,0.0,0.0,0.0
2018,9,17,4,30,0.0,0.0,2.4,10.7,0.0,0.0,0.0
2018,9,17,4,45,0.0,0.0,2.4,10.65,0.0,0.0,0.0
2018,9,17,5,0,0.0,0.0,2.4,10.6,0.0,0.0,0.0
2018,9,17,5,15,0.0,0.0,2.45,10.8,0.0,0.0,0.0
2018,9,17,5,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2018,9,17,5,45,40.0,4.5,2.5,11.2,5.0,0.0,0.0
2018,9,17,6,0,80.0,9.0,2.5,11.4,10.0,23.77,0.0
2018,9,17,6,15,219.0,21.0,2.6,11.8,41.0,83.44,16.67
2018,9,17,6,30,358.0,33.0,2.7,12.2,72.0,155.34,110.41
2018,9,17,6,45,424.5,40.0,2.85,12.65,111.0,205.89,158.5
2018,9,17,7,0,491.0,47.0,3.0,13.1,150.0,263.09,210.44
2018,9,17,7,15,266.0,72.0,2.95,13.4,130.0,212.01,173.08
2018,9,17,7,30,41.0,97.0,2.9,13.7,110.0,121.37,97.76
2018,9,17,7,45,85.0,119.0,2.85,14.05,151.5,176.82,144.72
2018,9,17,8,0,129.0,141.0,2.8,14.4,193.0,230.59,189.41
2018,9,17,8,15,157.0,169.5,2.75,14.7,240.5,285.04,233.49
2018,9,17,8,30,185.0,198.0,2.7,15.0,288.0,341.26,278.02
2018,9,17,8,45,405.0,171.5,2.7,15.35,393.5,492.15,399.88
2018,9,17,9,0,625.0,145.0,2.7,15.7,499.0,646.2,518.95
2018,9,17,9,15,745.5,118.5,2.7,16.0,571.0,730.6,579.53
2018,9,17,9,30,866.0,92.0,2.7,16.3,643.0,812.06,635.65
2018,9,17,9,45,892.5,88.0,2.7,16.6,683.0,850.66,660.23
2018,9,17,10,0,919.0,84.0,2.7,16.9,723.0,887.37,683.58
2018,9,17,10,15,926.0,85.0,2.75,17.1,751.0,910.29,697.88
2018,9,17,10,30,933.0,86.0,2.8,17.3,779.0,930.01,710.14
2018,9,17,10,45,938.0,86.5,2.85,17.55,800.0,944.04,718.45
2018,9,17,11,0,943.0,87.0,2.9,17.8,821.0,954.58,724.55
2018,9,17,11,15,946.0,88.0,3.0,17.85,834.5,960.29,728.46
2018,9,17,11,30,949.0,89.0,3.1,17.9,848.0,962.36,730.06
2018,9,17,11,45,949.5,89.5,3.15,18.0,853.5,957.98,726.9
2018,9,17,12,0,950.0,90.0,3.2,18.1,859.0,949.97,721.45
2018,9,17,12,15,949.5,90.0,3.3,18.1,856.5,936.95,713.34
2018,9,17,12,30,949.0,90.0,3.4,18.1,854.0,920.43,702.89
2018,9,17,12,45,947.0,89.5,3.5,18.1,843.5,898.68,688.85
2018,9,17,13,0,945.0,89.0,3.6,18.1,833.0,873.66,672.53
2018,9,17,13,15,942.0,88.0,3.65,18.05,815.0,844.17,652.86
2018,9,17,13,30,939.0,87.0,3.7,18.0,797.0,811.71,631.0
2018,9,17,13,45,933.5,86.0,3.8,17.9,771.5,774.59,605.98
2018,9,17,14,0,928.0,85.0,3.9,17.8,746.0,735.0,578.89
2018,9,17,14,15,920.0,83.0,3.95,17.65,713.0,690.47,547.35
2018,9,17,14,30,912.0,81.0,4.0,17.5,680.0,644.07,511.97
2018,9,17,14,45,900.5,78.5,4.05,17.35,641.0,593.54,472.46
2018,9,17,15,0,889.0,76.0,4.1,17.2,602.0,541.91,430.94
2018,9,17,15,15,872.0,74.5,4.1,17.2,557.5,487.82,385.89
2018,9,17,15,30,855.0,73.0,4.1,17.2,513.0,433.67,339.5
2018,9,17,15,45,833.5,69.5,4.15,16.75,464.5,376.18,289.8
2018,9,17,16,0,812.0,66.0,4.2,16.3,416.0,317.72,238.02
2018,9,17,16,15,781.5,62.5,4.15,16.0,365.0,260.02,186.02
2018,9,17,16,30,751.0,59.0,4.1,15.7,314.0,204.94,136.5
2018,9,17,16,45,703.0,55.0,4.1,15.35,262.0,149.75,89.82
2018,9,17,17,0,655.0,51.0,4.1,15.0,210.0,99.78,52.54
2018,9,17,17,15,577.5,44.5,3.95,14.6,160.0,49.56,24.82
2018,9,17,17,30,500.0,38.0,3.8,14.2,110.0,28.05,18.82
2018,9,17,17,45,352.5,28.5,3.7,13.75,69.0,22.1,12.14
2018,9,17,18,0,205.0,19.0,3.6,13.3,28.0,18.68,0.0
2018,9,17,18,15,102.5,9.5,3.5,13.05,14.0,9.34,0.0
2018,9,17,18,30,0.0,0.0,3.4,12.8,0.0,0.0,0.0
2018,9,17,18,45,0.0,0.0,3.3,12.55,0.0,0.0,0.0
2018,9,17,19,0,0.0,0.0,3.2,12.3,0.0,0.0,0.0
2018,9,17,19,15,0.0,0.0,3.15,12.2,0.0,0.0,0.0
2018,9,17,19,30,0.0,0.0,3.1,12.1,0.0,0.0,0.0
2018,9,17,19,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2018,9,17,20,0,0.0,0.0,3.0,11.9,0.0,0.0,0.0
2018,9,17,20,15,0.0,0.0,2.95,11.85,0.0,0.0,0.0
2018,9,17,20,30,0.0,0.0,2.9,11.8,0.0,0.0,0.0
2018,9,17,20,45,0.0,0.0,2.85,11.7,0.0,0.0,0.0
2018,9,17,21,0,0.0,0.0,2.8,11.6,0.0,0.0,0.0
2018,9,17,21,15,0.0,0.0,2.8,11.55,0.0,0.0,0.0
2018,9,17,21,30,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2018,9,17,21,45,0.0,0.0,2.75,11.4,0.0,0.0,0.0
2018,9,17,22,0,0.0,0.0,2.7,11.3,0.0,0.0,0.0
2018,9,17,22,15,0.0,0.0,2.7,11.25,0.0,0.0,0.0
2018,9,17,22,30,0.0,0.0,2.7,11.2,0.0,0.0,0.0
2018,9,17,22,45,0.0,0.0,2.7,11.15,0.0,0.0,0.0
2018,9,17,23,0,0.0,0.0,2.7,11.1,0.0,0.0,0.0
2018,9,17,23,15,0.0,0.0,2.7,11.1,0.0,0.0,0.0
2018,9,17,23,30,0.0,0.0,2.7,11.1,0.0,0.0,0.0
2018,9,17,23,45,0.0,0.0,2.7,11.05,0.0,0.0,0.0
2018,9,18,0,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2018,9,18,0,15,0.0,0.0,2.65,10.95,0.0,0.0,0.0
2018,9,18,0,30,0.0,0.0,2.6,10.9,0.0,0.0,0.0
2018,9,18,0,45,0.0,0.0,2.55,10.85,0.0,0.0,0.0
2018,9,18,1,0,0.0,0.0,2.5,10.8,0.0,0.0,0.0
2018,9,18,1,15,0.0,0.0,2.5,10.75,0.0,0.0,0.0
2018,9,18,1,30,0.0,0.0,2.5,10.7,0.0,0.0,0.0
2018,9,18,1,45,0.0,0.0,2.45,10.65,0.0,0.0,0.0
2018,9,18,2,0,0.0,0.0,2.4,10.6,0.0,0.0,0.0
2018,9,18,2,15,0.0,0.0,2.4,10.6,0.0,0.0,0.0
2018,9,18,2,30,0.0,0.0,2.4,10.6,0.0,0.0,0.0
2018,9,18,2,45,0.0,0.0,2.4,10.55,0.0,0.0,0.0
2018,9,18,3,0,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2018,9,18,3,15,0.0,0.0,2.4,10.45,0.0,0.0,0.0
2018,9,18,3,30,0.0,0.0,2.4,10.4,0.0,0.0,0.0
2018,9,18,3,45,0.0,0.0,2.4,10.35,0.0,0.0,0.0
2018,9,18,4,0,0.0,0.0,2.4,10.3,0.0,0.0,0.0
2018,9,18,4,15,0.0,0.0,2.4,10.25,0.0,0.0,0.0
2018,9,18,4,30,0.0,0.0,2.4,10.2,0.0,0.0,0.0
2018,9,18,4,45,0.0,0.0,2.4,10.15,0.0,0.0,0.0
2018,9,18,5,0,0.0,0.0,2.4,10.1,0.0,0.0,0.0
2018,9,18,5,15,0.0,0.0,2.45,10.25,0.0,0.0,0.0
2018,9,18,5,30,0.0,0.0,2.5,10.4,0.0,0.0,0.0
2018,9,18,5,45,0.5,1.0,2.5,10.6,1.0,0.0,0.0
2018,9,18,6,0,1.0,2.0,2.5,10.8,2.0,2.15,0.0
2018,9,18,6,15,0.5,6.5,2.6,11.25,6.5,6.38,0.0
2018,9,18,6,30,0.0,11.0,2.7,11.7,11.0,10.6,2.93
2018,9,18,6,45,0.0,18.5,2.75,12.15,18.5,17.84,9.44
2018,9,18,7,0,0.0,26.0,2.8,12.6,26.0,25.09,15.83
2018,9,18,7,15,0.0,44.0,2.7,12.95,44.0,42.49,30.85
2018,9,18,7,30,0.0,62.0,2.6,13.3,62.0,59.92,45.73
2018,9,18,7,45,11.5,101.5,2.55,13.6,106.0,106.89,85.5
2018,9,18,8,0,23.0,141.0,2.5,13.9,150.0,155.48,125.87
2018,9,18,8,15,19.0,152.0,2.4,14.25,160.0,164.34,132.5
2018,9,18,8,30,15.0,163.0,2.3,14.6,170.0,172.94,138.84
2018,9,18,8,45,74.5,196.5,2.2,14.95,237.5,257.79,208.41
2018,9,18,9,0,134.0,230.0,2.1,15.3,305.0,349.03,280.77
2018,9,18,9,15,466.5,172.0,2.1,15.6,462.5,565.81,454.13
2018,9,18,9,30,799.0,114.0,2.1,15.9,620.0,785.36,614.98
2018,9,18,9,45,847.5,103.5,2.05,16.25,666.5,833.42,644.18
2018,9,18,10,0,896.0,93.0,2.0,16.6,713.0,875.58,670.36
2018,9,18,10,15,904.5,94.0,2.0,16.9,741.5,899.26,684.26
2018,9,18,10,30,913.0,95.0,2.0,17.2,770.0,919.86,696.23
2018,9,18,10,45,918.5,96.5,1.95,17.45,791.5,935.07,704.21
2018,9,18,11,0,924.0,98.0,1.9,17.7,813.0,946.87,709.99
2018,9,18,11,15,927.0,98.0,1.95,17.9,826.0,951.27,712.3
2018,9,18,11,30,930.0,98.0,2.0,18.1,839.0,952.13,712.47
2018,9,18,11,45,931.0,98.0,2.05,18.3,844.0,947.6,709.22
2018,9,18,12,0,932.0,98.0,2.1,18.5,849.0,939.52,703.78
2018,9,18,12,15,931.5,98.5,2.2,18.6,846.5,927.12,696.36
2018,9,18,12,30,931.0,99.0,2.3,18.7,844.0,911.27,686.68
2018,9,18,12,45,929.5,98.5,2.4,18.8,834.0,890.16,673.44
2018,9,18,13,0,928.0,98.0,2.5,18.9,824.0,865.82,657.97
2018,9,18,13,15,923.0,97.0,2.6,18.85,805.0,835.07,638.34
2018,9,18,13,30,918.0,96.0,2.7,18.8,786.0,801.52,616.6
2018,9,18,13,45,910.5,95.5,2.85,18.8,760.0,764.04,591.99
2018,9,18,14,0,903.0,95.0,3.0,18.8,734.0,724.28,565.36
2018,9,18,14,15,893.5,93.0,3.1,18.7,701.0,679.65,533.69
2018,9,18,14,30,884.0,91.0,3.2,18.6,668.0,633.34,498.95
2018,9,18,14,45,866.0,90.5,3.3,18.45,627.5,582.24,459.6
2018,9,18,15,0,848.0,90.0,3.4,18.3,587.0,529.99,418.19
2018,9,18,15,15,833.5,86.0,3.4,18.3,543.5,476.21,373.93
2018,9,18,15,30,819.0,82.0,3.4,18.3,500.0,422.29,328.25
2018,9,18,15,45,791.5,79.5,3.6,17.8,451.0,365.17,279.64
2018,9,18,16,0,764.0,77.0,3.8,17.3,402.0,309.83,231.12
2018,9,18,16,15,724.0,74.0,3.85,16.85,351.0,252.89,180.83
2018,9,18,16,30,684.0,71.0,3.9,16.4,300.0,197.58,132.32
2018,9,18,16,45,625.5,66.0,3.95,16.0,248.0,143.74,87.89
2018,9,18,17,0,567.0,61.0,4.0,15.6,196.0,96.37,53.5
2018,9,18,17,15,475.5,53.0,3.95,15.05,147.0,52.21,30.17
2018,9,18,17,30,384.0,45.0,3.9,14.5,98.0,35.1,24.82
2018,9,18,17,45,246.5,31.5,3.85,13.95,60.0,24.55,13.52
2018,9,18,18,0,109.0,18.0,3.8,13.4,22.0,17.69,0.0
2018,9,18,18,15,54.5,9.0,3.7,13.1,11.0,0.0,0.0
2018,9,18,18,30,0.0,0.0,3.6,12.8,0.0,0.0,0.0
2018,9,18,18,45,0.0,0.0,3.5,12.5,0.0,0.0,0.0
2018,9,18,19,0,0.0,0.0,3.4,12.2,0.0,0.0,0.0
2018,9,18,19,15,0.0,0.0,3.3,12.1,0.0,0.0,0.0
2018,9,18,19,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2018,9,18,19,45,0.0,0.0,3.1,11.9,0.0,0.0,0.0
2018,9,18,20,0,0.0,0.0,3.0,11.8,0.0,0.0,0.0
2018,9,18,20,15,0.0,0.0,3.0,11.7,0.0,0.0,0.0
2018,9,18,20,30,0.0,0.0,3.0,11.6,0.0,0.0,0.0
2018,9,18,20,45,0.0,0.0,2.95,11.55,0.0,0.0,0.0
2018,9,18,21,0,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2018,9,18,21,15,0.0,0.0,2.9,11.4,0.0,0.0,0.0
2018,9,18,21,30,0.0,0.0,2.9,11.3,0.0,0.0,0.0
2018,9,18,21,45,0.0,0.0,2.9,11.25,0.0,0.0,0.0
2018,9,18,22,0,0.0,0.0,2.9,11.2,0.0,0.0,0.0
2018,9,18,22,15,0.0,0.0,2.9,11.1,0.0,0.0,0.0
2018,9,18,22,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2018,9,18,22,45,0.0,0.0,2.85,10.9,0.0,0.0,0.0
2018,9,18,23,0,0.0,0.0,2.8,10.8,0.0,0.0,0.0
2018,9,18,23,15,0.0,0.0,2.8,10.7,0.0,0.0,0.0
2018,9,18,23,30,0.0,0.0,2.8,10.6,0.0,0.0,0.0
2018,9,18,23,45,0.0,0.0,2.8,10.55,0.0,0.0,0.0
2018,9,19,0,0,0.0,0.0,2.8,10.5,0.0,0.0,0.0
2018,9,19,0,15,0.0,0.0,2.8,10.4,0.0,0.0,0.0
2018,9,19,0,30,0.0,0.0,2.8,10.3,0.0,0.0,0.0
2018,9,19,0,45,0.0,0.0,2.8,10.25,0.0,0.0,0.0
2018,9,19,1,0,0.0,0.0,2.8,10.2,0.0,0.0,0.0
2018,9,19,1,15,0.0,0.0,2.75,10.1,0.0,0.0,0.0
2018,9,19,1,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2018,9,19,1,45,0.0,0.0,2.7,9.9,0.0,0.0,0.0
2018,9,19,2,0,0.0,0.0,2.7,9.8,0.0,0.0,0.0
2018,9,19,2,15,0.0,0.0,2.65,9.75,0.0,0.0,0.0
2018,9,19,2,30,0.0,0.0,2.6,9.7,0.0,0.0,0.0
2018,9,19,2,45,0.0,0.0,2.55,9.65,0.0,0.0,0.0
2018,9,19,3,0,0.0,0.0,2.5,9.6,0.0,0.0,0.0
2018,9,19,3,15,0.0,0.0,2.45,9.6,0.0,0.0,0.0
2018,9,19,3,30,0.0,0.0,2.4,9.6,0.0,0.0,0.0
2018,9,19,3,45,0.0,0.0,2.35,9.6,0.0,0.0,0.0
2018,9,19,4,0,0.0,0.0,2.3,9.6,0.0,0.0,0.0
2018,9,19,4,15,0.0,0.0,2.25,9.65,0.0,0.0,0.0
2018,9,19,4,30,0.0,0.0,2.2,9.7,0.0,0.0,0.0
2018,9,19,4,45,0.0,0.0,2.15,9.75,0.0,0.0,0.0
2018,9,19,5,0,0.0,0.0,2.1,9.8,0.0,0.0,0.0
2018,9,19,5,15,0.0,0.0,2.05,9.95,0.0,0.0,0.0
2018,9,19,5,30,0.0,0.0,2.0,10.1,0.0,0.0,0.0
2018,9,19,5,45,21.0,4.5,1.95,10.25,4.5,0.0,0.0
2018,9,19,6,0,42.0,9.0,1.9,10.4,9.0,16.58,0.0
2018,9,19,6,15,161.0,23.5,1.9,11.0,38.0,71.08,0.0
2018,9,19,6,30,280.0,38.0,1.9,11.6,67.0,137.19,96.65
2018,9,19,6,45,383.5,48.5,1.85,12.2,112.5,199.54,153.29
2018,9,19,7,0,487.0,59.0,1.8,12.8,158.0,273.4,217.58
2018,9,19,7,15,555.0,66.0,1.7,13.3,209.5,337.46,273.2
2018,9,19,7,30,623.0,73.0,1.6,13.8,261.0,407.21,331.5
2018,9,19,7,45,669.5,77.5,1.5,14.35,313.0,467.59,380.19
2018,9,19,8,0,716.0,82.0,1.4,14.9,365.0,530.67,428.91
2018,9,19,8,15,747.0,85.5,1.4,15.5,414.5,582.79,467.94
2018,9,19,8,30,778.0,89.0,1.4,16.1,464.0,637.77,507.71
2018,9,19,8,45,801.5,92.0,1.35,16.7,510.5,686.92,540.39
2018,9,19,9,0,825.0,95.0,1.3,17.3,557.0,735.26,571.09
2018,9,19,9,15,841.0,98.0,1.25,17.9,598.5,776.6,596.1
2018,9,19,9,30,857.0,101.0,1.2,18.5,640.0,816.04,619.3
2018,9,19,9,45,869.0,102.5,1.15,19.1,675.0,848.3,637.18
2018,9,19,10,0,881.0,104.0,1.1,19.7,710.0,872.85,649.71
