Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,9,19,10,15,889.5,105.5,1.05,20.25,739.0,896.65,661.81
2018,9,19,10,30,898.0,107.0,1.0,20.8,768.0,917.42,671.81
2018,9,19,10,45,904.0,108.5,0.95,21.35,789.5,932.75,678.28
2018,9,19,11,0,910.0,110.0,0.9,21.9,811.0,944.72,682.67
2018,9,19,11,15,913.5,110.5,1.0,22.3,824.5,949.92,686.06
2018,9,19,11,30,917.0,111.0,1.1,22.7,838.0,951.6,687.37
2018,9,19,11,45,918.5,111.0,1.15,23.05,843.0,947.41,684.37
2018,9,19,12,0,920.0,111.0,1.2,23.4,848.0,939.72,679.31
2018,9,19,12,15,919.5,111.0,1.35,23.5,845.5,926.77,673.16
2018,9,19,12,30,919.0,111.0,1.5,23.6,843.0,910.42,664.72
2018,9,19,12,45,916.0,110.0,1.65,23.7,831.5,887.61,651.91
2018,9,19,13,0,913.0,109.0,1.8,23.8,820.0,861.7,636.86
2018,9,19,13,15,907.5,108.0,2.0,23.75,800.5,830.82,619.03
2018,9,19,13,30,902.0,107.0,2.2,23.7,781.0,797.23,598.92
2018,9,19,13,45,894.0,106.0,2.35,23.6,754.5,759.29,575.09
2018,9,19,14,0,886.0,105.0,2.5,23.5,728.0,719.16,549.29
2018,9,19,14,15,875.0,103.0,2.6,23.35,694.5,674.12,517.71
2018,9,19,14,30,864.0,101.0,2.7,23.2,661.0,627.73,483.91
2018,9,19,14,45,849.0,98.5,2.8,23.0,621.0,576.78,445.81
2018,9,19,15,0,834.0,96.0,2.9,22.8,581.0,525.23,406.01
2018,9,19,15,15,814.0,93.5,2.9,22.8,536.5,471.01,362.37
2018,9,19,15,30,794.0,91.0,2.9,22.8,492.0,417.22,317.81
2018,9,19,15,45,766.0,87.5,3.05,22.25,443.0,360.31,270.53
2018,9,19,16,0,738.0,84.0,3.2,21.7,394.0,303.49,222.03
2018,9,19,16,15,698.5,79.0,3.25,21.1,342.5,246.11,172.65
2018,9,19,16,30,659.0,74.0,3.3,20.5,291.0,192.49,126.67
2018,9,19,16,45,602.0,67.5,3.3,19.85,239.5,139.14,83.73
2018,9,19,17,0,545.0,61.0,3.3,19.2,188.0,92.13,50.51
2018,9,19,17,15,456.0,52.0,3.3,18.4,140.0,48.79,28.41
2018,9,19,17,30,367.0,43.0,3.3,17.6,92.0,33.54,23.04
2018,9,19,17,45,235.0,30.0,3.3,16.8,56.0,23.44,11.69
2018,9,19,18,0,103.0,17.0,3.3,16.0,20.0,16.71,0.0
2018,9,19,18,15,51.5,8.5,3.25,15.65,10.0,0.0,0.0
2018,9,19,18,30,0.0,0.0,3.2,15.3,0.0,0.0,0.0
2018,9,19,18,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2018,9,19,19,0,0.0,0.0,3.1,14.7,0.0,0.0,0.0
2018,9,19,19,15,0.0,0.0,2.95,14.55,0.0,0.0,0.0
2018,9,19,19,30,0.0,0.0,2.8,14.4,0.0,0.0,0.0
2018,9,19,19,45,0.0,0.0,2.7,14.25,0.0,0.0,0.0
2018,9,19,20,0,0.0,0.0,2.6,14.1,0.0,0.0,0.0
2018,9,19,20,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2018,9,19,20,30,0.0,0.0,2.4,13.9,0.0,0.0,0.0
2018,9,19,20,45,0.0,0.0,2.35,13.75,0.0,0.0,0.0
2018,9,19,21,0,0.0,0.0,2.3,13.6,0.0,0.0,0.0
2018,9,19,21,15,0.0,0.0,2.25,13.55,0.0,0.0,0.0
2018,9,19,21,30,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2018,9,19,21,45,0.0,0.0,2.15,13.45,0.0,0.0,0.0
2018,9,19,22,0,0.0,0.0,2.1,13.4,0.0,0.0,0.0
2018,9,19,22,15,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2018,9,19,22,30,0.0,0.0,2.1,13.6,0.0,0.0,0.0
2018,9,19,22,45,0.0,0.0,2.1,13.65,0.0,0.0,0.0
2018,9,19,23,0,0.0,0.0,2.1,13.7,0.0,0.0,0.0
2018,9,19,23,15,0.0,0.0,2.15,13.9,0.0,0.0,0.0
2018,9,19,23,30,0.0,0.0,2.2,14.1,0.0,0.0,0.0
2018,9,19,23,45,0.0,0.0,2.2,14.3,0.0,0.0,0.0
2018,9,20,0,0,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2018,9,20,0,15,0.0,0.0,2.15,14.55,0.0,0.0,0.0
2018,9,20,0,30,0.0,0.0,2.1,14.6,0.0,0.0,0.0
2018,9,20,0,45,0.0,0.0,2.05,14.65,0.0,0.0,0.0
2018,9,20,1,0,0.0,0.0,2.0,14.7,0.0,0.0,0.0
2018,9,20,1,15,0.0,0.0,2.0,14.65,0.0,0.0,0.0
2018,9,20,1,30,0.0,0.0,2.0,14.6,0.0,0.0,0.0
2018,9,20,1,45,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2018,9,20,2,0,0.0,0.0,2.0,14.4,0.0,0.0,0.0
2018,9,20,2,15,0.0,0.0,2.0,14.3,0.0,0.0,0.0
2018,9,20,2,30,0.0,0.0,2.0,14.2,0.0,0.0,0.0
2018,9,20,2,45,0.0,0.0,2.0,14.05,0.0,0.0,0.0
2018,9,20,3,0,0.0,0.0,2.0,13.9,0.0,0.0,0.0
2018,9,20,3,15,0.0,0.0,2.0,13.8,0.0,0.0,0.0
2018,9,20,3,30,0.0,0.0,2.0,13.7,0.0,0.0,0.0
2018,9,20,3,45,0.0,0.0,2.0,13.55,0.0,0.0,0.0
2018,9,20,4,0,0.0,0.0,2.0,13.4,0.0,0.0,0.0
2018,9,20,4,15,0.0,0.0,2.05,13.3,0.0,0.0,0.0
2018,9,20,4,30,0.0,0.0,2.1,13.2,0.0,0.0,0.0
2018,9,20,4,45,0.0,0.0,2.1,13.1,0.0,0.0,0.0
2018,9,20,5,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2018,9,20,5,15,0.0,0.0,2.1,13.1,0.0,0.0,0.0
2018,9,20,5,30,0.0,0.0,2.1,13.2,0.0,0.0,0.0
2018,9,20,5,45,32.0,4.5,2.1,13.3,4.5,0.0,0.0
2018,9,20,6,0,64.0,9.0,2.1,13.4,9.0,20.54,0.0
2018,9,20,6,15,205.5,21.5,2.05,14.1,39.0,78.08,0.0
2018,9,20,6,30,347.0,34.0,2.0,14.8,69.0,151.5,104.02
2018,9,20,6,45,450.0,43.0,1.95,15.45,116.0,216.16,163.29
2018,9,20,7,0,553.0,52.0,1.9,16.1,163.0,291.27,228.33
2018,9,20,7,15,615.5,57.5,1.85,16.6,214.5,354.14,282.87
2018,9,20,7,30,678.0,63.0,1.8,17.1,266.0,422.12,339.55
2018,9,20,7,45,719.0,68.0,1.75,17.65,318.5,480.45,386.57
2018,9,20,8,0,760.0,73.0,1.7,18.2,371.0,543.05,434.84
2018,9,20,8,15,788.5,76.5,1.6,18.75,421.0,597.66,474.92
2018,9,20,8,30,817.0,80.0,1.5,19.3,471.0,652.44,513.48
2018,9,20,8,45,837.5,82.5,1.4,19.9,517.0,700.2,543.79
2018,9,20,9,0,858.0,85.0,1.3,20.5,563.0,746.84,572.29
2018,9,20,9,15,873.5,87.0,1.2,21.05,604.5,782.95,592.8
2018,9,20,9,30,889.0,89.0,1.1,21.6,646.0,821.56,614.51
2018,9,20,9,45,900.5,91.0,1.0,22.1,682.0,854.59,631.99
2018,9,20,10,0,912.0,93.0,0.9,22.6,718.0,884.96,647.33
2018,9,20,10,15,920.0,94.5,0.9,23.05,746.5,908.84,660.07
2018,9,20,10,30,928.0,96.0,0.9,23.5,775.0,929.55,670.84
2018,9,20,10,45,933.5,97.0,0.9,23.9,796.5,944.17,677.94
2018,9,20,11,0,939.0,98.0,0.9,24.3,818.0,955.31,683.02
2018,9,20,11,15,942.5,98.0,0.95,24.5,831.0,960.02,685.69
2018,9,20,11,30,946.0,98.0,1.0,24.7,844.0,961.11,686.31
2018,9,20,11,45,947.0,98.0,1.1,24.9,849.0,956.32,684.28
2018,9,20,12,0,948.0,98.0,1.2,25.1,854.0,947.92,680.07
2018,9,20,12,15,948.0,97.5,1.3,25.1,851.0,934.52,673.27
2018,9,20,12,30,948.0,97.0,1.4,25.1,848.0,917.62,664.23
2018,9,20,12,45,946.5,96.0,1.5,25.15,837.0,895.5,651.65
2018,9,20,13,0,945.0,95.0,1.6,25.2,826.0,870.1,636.84
2018,9,20,13,15,940.5,94.0,1.65,25.15,807.0,839.17,617.94
2018,9,20,13,30,936.0,93.0,1.7,25.1,788.0,805.37,596.99
2018,9,20,13,45,929.5,91.5,1.8,25.05,761.5,766.91,573.11
2018,9,20,14,0,923.0,90.0,1.9,25.0,735.0,726.07,547.19
2018,9,20,14,15,913.0,88.5,1.9,24.85,701.5,680.79,516.02
2018,9,20,14,30,903.0,87.0,1.9,24.7,668.0,633.82,482.02
2018,9,20,14,45,889.5,85.0,1.95,24.6,628.0,582.96,444.38
2018,9,20,15,0,876.0,83.0,2.0,24.5,588.0,531.22,404.85
2018,9,20,15,15,857.5,80.0,2.0,24.5,542.5,475.6,360.8
2018,9,20,15,30,839.0,77.0,2.0,24.5,497.0,418.74,314.48
2018,9,20,15,45,813.5,74.5,2.05,24.0,448.0,361.46,267.15
2018,9,20,16,0,788.0,72.0,2.1,23.5,399.0,305.71,219.65
2018,9,20,16,15,752.5,68.0,2.05,22.85,347.5,247.9,170.1
2018,9,20,16,30,717.0,64.0,2.0,22.2,296.0,193.35,123.56
2018,9,20,16,45,663.0,58.5,2.0,21.55,243.5,136.31,78.1
2018,9,20,17,0,609.0,53.0,2.0,20.9,191.0,87.12,44.19
2018,9,20,17,15,521.5,45.5,1.95,20.05,142.0,41.77,23.06
2018,9,20,17,30,434.0,38.0,1.9,19.2,93.0,29.05,18.98
2018,9,20,17,45,283.0,26.0,1.9,18.3,55.5,20.64,8.59
2018,9,20,18,0,132.0,14.0,1.9,17.4,18.0,13.76,0.0
2018,9,20,18,15,66.0,7.0,1.9,17.05,9.0,0.0,0.0
2018,9,20,18,30,0.0,0.0,1.9,16.7,0.0,0.0,0.0
2018,9,20,18,45,0.0,0.0,1.95,16.3,0.0,0.0,0.0
2018,9,20,19,0,0.0,0.0,2.0,15.9,0.0,0.0,0.0
2018,9,20,19,15,0.0,0.0,1.9,15.75,0.0,0.0,0.0
2018,9,20,19,30,0.0,0.0,1.8,15.6,0.0,0.0,0.0
2018,9,20,19,45,0.0,0.0,1.75,15.4,0.0,0.0,0.0
2018,9,20,20,0,0.0,0.0,1.7,15.2,0.0,0.0,0.0
2018,9,20,20,15,0.0,0.0,1.65,15.15,0.0,0.0,0.0
2018,9,20,20,30,0.0,0.0,1.6,15.1,0.0,0.0,0.0
2018,9,20,20,45,0.0,0.0,1.55,15.05,0.0,0.0,0.0
2018,9,20,21,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2018,9,20,21,15,0.0,0.0,1.5,15.2,0.0,0.0,0.0
2018,9,20,21,30,0.0,0.0,1.5,15.4,0.0,0.0,0.0
2018,9,20,21,45,0.0,0.0,1.45,15.55,0.0,0.0,0.0
2018,9,20,22,0,0.0,0.0,1.4,15.7,0.0,0.0,0.0
2018,9,20,22,15,0.0,0.0,1.3,15.95,0.0,0.0,0.0
2018,9,20,22,30,0.0,0.0,1.2,16.2,0.0,0.0,0.0
2018,9,20,22,45,0.0,0.0,1.1,16.4,0.0,0.0,0.0
2018,9,20,23,0,0.0,0.0,1.0,16.6,0.0,0.0,0.0
2018,9,20,23,15,0.0,0.0,0.9,16.7,0.0,0.0,0.0
2018,9,20,23,30,0.0,0.0,0.8,16.8,0.0,0.0,0.0
2018,9,20,23,45,0.0,0.0,0.7,16.85,0.0,0.0,0.0
2018,9,21,0,0,0.0,0.0,0.6,16.9,0.0,0.0,0.0
2018,9,21,0,15,0.0,0.0,0.6,16.75,0.0,0.0,0.0
2018,9,21,0,30,0.0,0.0,0.6,16.6,0.0,0.0,0.0
2018,9,21,0,45,0.0,0.0,0.65,16.45,0.0,0.0,0.0
2018,9,21,1,0,0.0,0.0,0.7,16.3,0.0,0.0,0.0
2018,9,21,1,15,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2018,9,21,1,30,0.0,0.0,0.7,15.7,0.0,0.0,0.0
2018,9,21,1,45,0.0,0.0,0.75,15.45,0.0,0.0,0.0
2018,9,21,2,0,0.0,0.0,0.8,15.2,0.0,0.0,0.0
2018,9,21,2,15,0.0,0.0,0.8,14.85,0.0,0.0,0.0
2018,9,21,2,30,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2018,9,21,2,45,0.0,0.0,0.85,14.2,0.0,0.0,0.0
2018,9,21,3,0,0.0,0.0,0.9,13.9,0.0,0.0,0.0
2018,9,21,3,15,0.0,0.0,0.85,13.7,0.0,0.0,0.0
2018,9,21,3,30,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2018,9,21,3,45,0.0,0.0,0.8,13.3,0.0,0.0,0.0
2018,9,21,4,0,0.0,0.0,0.8,13.1,0.0,0.0,0.0
2018,9,21,4,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2018,9,21,4,30,0.0,0.0,0.7,12.9,0.0,0.0,0.0
2018,9,21,4,45,0.0,0.0,0.7,12.8,0.0,0.0,0.0
2018,9,21,5,0,0.0,0.0,0.7,12.7,0.0,0.0,0.0
2018,9,21,5,15,0.0,0.0,0.6,12.8,0.0,0.0,0.0
2018,9,21,5,30,0.0,0.0,0.5,12.9,0.0,0.0,0.0
2018,9,21,5,45,27.0,3.5,0.45,12.95,3.5,0.0,0.0
2018,9,21,6,0,54.0,7.0,0.4,13.0,7.0,16.68,0.0
2018,9,21,6,15,206.5,20.0,0.35,13.55,37.5,76.19,0.0
2018,9,21,6,30,359.0,33.0,0.3,14.1,68.0,153.45,103.84
2018,9,21,6,45,461.0,41.0,0.25,14.6,114.5,217.09,162.2
2018,9,21,7,0,563.0,49.0,0.2,15.1,161.0,290.99,224.94
2018,9,21,7,15,625.0,55.0,0.25,15.65,212.5,354.49,278.71
2018,9,21,7,30,687.0,61.0,0.3,16.2,264.0,421.01,332.94
2018,9,21,7,45,728.0,65.5,0.35,16.7,316.5,481.27,380.41
2018,9,21,8,0,769.0,70.0,0.4,17.2,369.0,543.57,427.55
2018,9,21,8,15,796.5,73.0,0.5,17.9,418.5,597.23,466.93
2018,9,21,8,30,824.0,76.0,0.6,18.6,468.0,650.96,505.18
2018,9,21,8,45,844.0,79.5,0.7,19.25,514.5,699.66,537.24
2018,9,21,9,0,864.0,83.0,0.8,19.9,561.0,742.74,564.88
2018,9,21,9,15,877.5,85.0,0.9,20.35,601.5,781.87,589.93
2018,9,21,9,30,891.0,87.0,1.0,20.8,642.0,818.89,613.35
2018,9,21,9,45,901.0,89.0,1.1,21.2,677.0,850.64,633.22
2018,9,21,10,0,911.0,91.0,1.2,21.6,712.0,879.65,651.24
2018,9,21,10,15,919.0,92.5,1.3,21.85,740.5,903.42,666.2
2018,9,21,10,30,927.0,94.0,1.4,22.1,769.0,924.03,679.18
2018,9,21,10,45,931.5,95.5,1.5,22.35,790.0,938.21,688.07
2018,9,21,11,0,936.0,97.0,1.6,22.6,811.0,948.9,694.86
2018,9,21,11,15,939.5,97.0,1.7,22.65,824.0,953.51,698.37
2018,9,21,11,30,943.0,97.0,1.8,22.7,837.0,954.51,699.71
2018,9,21,11,45,943.5,97.5,1.9,22.8,842.0,949.75,697.29
2018,9,21,12,0,944.0,98.0,2.0,22.9,847.0,941.38,692.64
2018,9,21,12,15,941.5,98.5,2.05,22.85,843.0,926.83,683.88
2018,9,21,12,30,939.0,99.0,2.1,22.8,839.0,908.86,672.96
2018,9,21,12,45,934.0,99.0,2.15,22.8,826.5,884.96,658.01
2018,9,21,13,0,929.0,99.0,2.2,22.8,814.0,857.96,640.98
2018,9,21,13,15,903.0,106.5,2.25,22.65,787.5,819.25,616.28
2018,9,21,13,30,877.0,114.0,2.3,22.5,761.0,778.89,590.22
2018,9,21,13,45,823.5,129.0,2.35,22.35,719.5,726.77,555.57
2018,9,21,14,0,770.0,144.0,2.4,22.2,678.0,673.8,517.78
2018,9,21,14,15,818.5,120.5,2.4,22.0,664.0,649.16,500.91
2018,9,21,14,30,867.0,97.0,2.4,21.8,650.0,618.55,478.7
2018,9,21,14,45,864.0,91.5,2.4,21.6,614.0,571.61,442.94
2018,9,21,15,0,861.0,86.0,2.4,21.4,578.0,522.2,404.28
2018,9,21,15,15,842.0,83.5,2.4,21.4,533.0,467.25,359.82
2018,9,21,15,30,823.0,81.0,2.4,21.4,488.0,412.58,314.25
2018,9,21,15,45,797.5,77.0,2.35,20.8,439.0,354.75,265.61
2018,9,21,16,0,772.0,73.0,2.3,20.2,390.0,298.5,216.98
2018,9,21,16,15,736.5,69.0,2.25,19.7,339.0,241.71,167.51
2018,9,21,16,30,701.0,65.0,2.2,19.2,288.0,188.2,121.3
2018,9,21,16,45,646.5,59.0,2.2,18.65,236.0,131.72,76.02
2018,9,21,17,0,592.0,53.0,2.2,18.1,184.0,83.23,42.75
2018,9,21,17,15,503.5,45.0,2.1,17.4,136.0,38.79,22.65
2018,9,21,17,30,415.0,37.0,2.0,16.7,88.0,28.45,18.57
2018,9,21,17,45,268.5,25.0,1.95,15.95,52.0,19.99,6.91
2018,9,21,18,0,122.0,13.0,1.9,15.2,16.0,12.78,0.0
2018,9,21,18,15,61.0,6.5,1.9,14.85,8.0,0.0,0.0
2018,9,21,18,30,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2018,9,21,18,45,0.0,0.0,1.95,14.15,0.0,0.0,0.0
2018,9,21,19,0,0.0,0.0,2.0,13.8,0.0,0.0,0.0
2018,9,21,19,15,0.0,0.0,1.95,13.65,0.0,0.0,0.0
2018,9,21,19,30,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2018,9,21,19,45,0.0,0.0,1.9,13.3,0.0,0.0,0.0
2018,9,21,20,0,0.0,0.0,1.9,13.1,0.0,0.0,0.0
2018,9,21,20,15,0.0,0.0,1.9,12.95,0.0,0.0,0.0
2018,9,21,20,30,0.0,0.0,1.9,12.8,0.0,0.0,0.0
2018,9,21,20,45,0.0,0.0,1.85,12.65,0.0,0.0,0.0
2018,9,21,21,0,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2018,9,21,21,15,0.0,0.0,1.8,12.35,0.0,0.0,0.0
2018,9,21,21,30,0.0,0.0,1.8,12.2,0.0,0.0,0.0
2018,9,21,21,45,0.0,0.0,1.75,12.1,0.0,0.0,0.0
2018,9,21,22,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2018,9,21,22,15,0.0,0.0,1.7,11.85,0.0,0.0,0.0
2018,9,21,22,30,0.0,0.0,1.7,11.7,0.0,0.0,0.0
2018,9,21,22,45,0.0,0.0,1.7,11.6,0.0,0.0,0.0
2018,9,21,23,0,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2018,9,21,23,15,0.0,0.0,1.7,11.4,0.0,0.0,0.0
2018,9,21,23,30,0.0,0.0,1.7,11.3,0.0,0.0,0.0
2018,9,21,23,45,0.0,0.0,1.65,11.25,0.0,0.0,0.0
2018,9,22,0,0,0.0,0.0,1.6,11.2,0.0,0.0,0.0
2018,9,22,0,15,0.0,0.0,1.6,11.1,0.0,0.0,0.0
2018,9,22,0,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2018,9,22,0,45,0.0,0.0,1.6,10.95,0.0,0.0,0.0
2018,9,22,1,0,0.0,0.0,1.6,10.9,0.0,0.0,0.0
2018,9,22,1,15,0.0,0.0,1.65,10.8,0.0,0.0,0.0
2018,9,22,1,30,0.0,0.0,1.7,10.7,0.0,0.0,0.0
2018,9,22,1,45,0.0,0.0,1.7,10.65,0.0,0.0,0.0
2018,9,22,2,0,0.0,0.0,1.7,10.6,0.0,0.0,0.0
2018,9,22,2,15,0.0,0.0,1.75,10.55,0.0,0.0,0.0
2018,9,22,2,30,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2018,9,22,2,45,0.0,0.0,1.8,10.45,0.0,0.0,0.0
2018,9,22,3,0,0.0,0.0,1.8,10.4,0.0,0.0,0.0
2018,9,22,3,15,0.0,0.0,1.8,10.35,0.0,0.0,0.0
2018,9,22,3,30,0.0,0.0,1.8,10.3,0.0,0.0,0.0
2018,9,22,3,45,0.0,0.0,1.85,10.25,0.0,0.0,0.0
2018,9,22,4,0,0.0,0.0,1.9,10.2,0.0,0.0,0.0
2018,9,22,4,15,0.0,0.0,1.9,10.15,0.0,0.0,0.0
2018,9,22,4,30,0.0,0.0,1.9,10.1,0.0,0.0,0.0
2018,9,22,4,45,0.0,0.0,1.9,10.05,0.0,0.0,0.0
2018,9,22,5,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2018,9,22,5,15,0.0,0.0,1.9,10.15,0.0,0.0,0.0
2018,9,22,5,30,0.0,0.0,1.9,10.3,0.0,0.0,0.0
2018,9,22,5,45,0.0,1.0,1.9,10.4,1.0,0.0,0.0
2018,9,22,6,0,0.0,2.0,1.9,10.5,2.0,1.97,0.0
2018,9,22,6,15,0.0,9.0,1.95,11.05,9.0,8.68,0.0
2018,9,22,6,30,0.0,16.0,2.0,11.6,16.0,15.43,6.43
2018,9,22,6,45,104.0,30.0,2.05,12.1,50.5,72.65,53.5
2018,9,22,7,0,208.0,44.0,2.1,12.6,85.0,141.2,111.89
2018,9,22,7,15,133.5,60.0,2.0,13.0,89.0,130.15,104.9
2018,9,22,7,30,59.0,76.0,1.9,13.4,93.0,111.83,90.01
2018,9,22,7,45,51.0,100.0,1.85,13.85,117.0,130.78,105.91
2018,9,22,8,0,43.0,124.0,1.8,14.3,141.0,153.85,124.64
2018,9,22,8,15,50.0,145.0,1.8,14.8,167.0,182.13,147.5
2018,9,22,8,30,57.0,166.0,1.8,15.3,193.0,210.8,170.24
2018,9,22,8,45,101.0,188.5,1.8,15.8,242.0,275.39,222.18
2018,9,22,9,0,145.0,211.0,1.8,16.3,291.0,335.45,269.3
2018,9,22,9,15,422.0,177.0,1.85,16.7,433.5,533.23,426.25
2018,9,22,9,30,699.0,143.0,1.9,17.1,576.0,733.22,574.39
2018,9,22,9,45,800.5,119.0,1.95,17.5,641.0,803.92,620.79
2018,9,22,10,0,902.0,95.0,2.0,17.9,706.0,874.22,667.09
2018,9,22,10,15,895.5,99.5,2.05,18.25,727.0,888.5,674.61
2018,9,22,10,30,889.0,104.0,2.1,18.6,748.0,899.2,680.38
2018,9,22,10,45,867.5,114.5,2.2,18.9,757.5,899.52,679.89
2018,9,22,11,0,846.0,125.0,2.3,19.2,767.0,901.37,680.64
2018,9,22,11,15,676.0,187.5,2.35,19.4,706.0,820.14,624.37
2018,9,22,11,30,506.0,250.0,2.4,19.6,645.0,728.31,557.06
2018,9,22,11,45,552.0,244.0,2.45,19.8,677.5,758.26,579.45
2018,9,22,12,0,598.0,238.0,2.5,20.0,710.0,787.78,600.33
2018,9,22,12,15,519.5,273.0,2.55,20.05,682.0,743.95,567.2
2018,9,22,12,30,441.0,308.0,2.6,20.1,654.0,701.93,535.59
2018,9,22,12,45,652.0,217.0,2.65,20.2,720.0,774.74,593.2
2018,9,22,13,0,863.0,126.0,2.7,20.3,786.0,832.19,634.46
2018,9,22,13,15,898.5,107.5,2.75,20.3,780.0,813.48,621.82
2018,9,22,13,30,934.0,89.0,2.8,20.3,774.0,792.82,608.48
2018,9,22,13,45,928.5,87.0,2.85,20.35,747.5,754.55,582.53
2018,9,22,14,0,923.0,85.0,2.9,20.4,721.0,713.86,554.72
2018,9,22,14,15,913.5,83.5,2.9,20.4,687.5,668.88,521.81
2018,9,22,14,30,904.0,82.0,2.9,20.4,654.0,622.18,486.24
2018,9,22,14,45,891.5,79.5,2.9,20.4,614.5,571.36,446.65
2018,9,22,15,0,879.0,77.0,2.9,20.4,575.0,519.59,405.21
2018,9,22,15,15,860.5,74.5,2.9,20.4,530.0,464.4,359.92
2018,9,22,15,30,842.0,72.0,2.9,20.4,485.0,409.39,313.41
2018,9,22,15,45,816.0,69.5,2.95,20.05,436.0,350.54,263.18
2018,9,22,16,0,790.0,67.0,3.0,19.7,387.0,294.7,214.11
2018,9,22,16,15,749.5,63.5,3.0,19.3,334.5,236.34,163.02
2018,9,22,16,30,709.0,60.0,3.0,18.9,282.0,181.82,115.88
2018,9,22,16,45,608.5,57.0,3.05,18.5,223.0,122.36,70.15
2018,9,22,17,0,508.0,54.0,3.1,18.1,164.0,76.05,40.39
2018,9,22,17,15,446.5,44.5,3.1,17.45,122.0,35.71,25.44
2018,9,22,17,30,385.0,35.0,3.1,16.8,80.0,26.86,17.06
2018,9,22,17,45,241.0,23.5,3.1,16.15,47.0,18.81,4.3
2018,9,22,18,0,97.0,12.0,3.1,15.5,14.0,11.8,0.0
2018,9,22,18,15,48.5,6.0,3.15,15.15,7.0,0.0,0.0
2018,9,22,18,30,0.0,0.0,3.2,14.8,0.0,0.0,0.0
2018,9,22,18,45,0.0,0.0,3.2,14.5,0.0,0.0,0.0
2018,9,22,19,0,0.0,0.0,3.2,14.2,0.0,0.0,0.0
2018,9,22,19,15,0.0,0.0,3.2,14.05,0.0,0.0,0.0
2018,9,22,19,30,0.0,0.0,3.2,13.9,0.0,0.0,0.0
2018,9,22,19,45,0.0,0.0,3.15,13.75,0.0,0.0,0.0
2018,9,22,20,0,0.0,0.0,3.1,13.6,0.0,0.0,0.0
2018,9,22,20,15,0.0,0.0,3.05,13.5,0.0,0.0,0.0
2018,9,22,20,30,0.0,0.0,3.0,13.4,0.0,0.0,0.0
2018,9,22,20,45,0.0,0.0,2.95,13.3,0.0,0.0,0.0
2018,9,22,21,0,0.0,0.0,2.9,13.2,0.0,0.0,0.0
2018,9,22,21,15,0.0,0.0,2.85,13.1,0.0,0.0,0.0
2018,9,22,21,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2018,9,22,21,45,0.0,0.0,2.75,12.85,0.0,0.0,0.0
2018,9,22,22,0,0.0,0.0,2.7,12.7,0.0,0.0,0.0
2018,9,22,22,15,0.0,0.0,2.7,12.65,0.0,0.0,0.0
2018,9,22,22,30,0.0,0.0,2.7,12.6,0.0,0.0,0.0
2018,9,22,22,45,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2018,9,22,23,0,0.0,0.0,2.7,12.4,0.0,0.0,0.0
2018,9,22,23,15,0.0,0.0,2.7,12.35,0.0,0.0,0.0
2018,9,22,23,30,0.0,0.0,2.7,12.3,0.0,0.0,0.0
2018,9,22,23,45,0.0,0.0,2.65,12.25,0.0,0.0,0.0
2018,9,23,0,0,0.0,0.0,2.6,12.2,0.0,0.0,0.0
2018,9,23,0,15,0.0,0.0,2.65,12.15,0.0,0.0,0.0
2018,9,23,0,30,0.0,0.0,2.7,12.1,0.0,0.0,0.0
2018,9,23,0,45,0.0,0.0,2.7,12.05,0.0,0.0,0.0
2018,9,23,1,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2018,9,23,1,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2018,9,23,1,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2018,9,23,1,45,0.0,0.0,2.8,11.95,0.0,0.0,0.0
2018,9,23,2,0,0.0,0.0,2.8,11.9,0.0,0.0,0.0
2018,9,23,2,15,0.0,0.0,2.8,11.85,0.0,0.0,0.0
2018,9,23,2,30,0.0,0.0,2.8,11.8,0.0,0.0,0.0
2018,9,23,2,45,0.0,0.0,2.8,11.75,0.0,0.0,0.0
2018,9,23,3,0,0.0,0.0,2.8,11.7,0.0,0.0,0.0
2018,9,23,3,15,0.0,0.0,2.75,11.65,0.0,0.0,0.0
2018,9,23,3,30,0.0,0.0,2.7,11.6,0.0,0.0,0.0
2018,9,23,3,45,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2018,9,23,4,0,0.0,0.0,2.7,11.4,0.0,0.0,0.0
2018,9,23,4,15,0.0,0.0,2.7,11.3,0.0,0.0,0.0
2018,9,23,4,30,0.0,0.0,2.7,11.2,0.0,0.0,0.0
2018,9,23,4,45,0.0,0.0,2.7,11.1,0.0,0.0,0.0
2018,9,23,5,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2018,9,23,5,15,0.0,0.0,2.7,11.05,0.0,0.0,0.0
2018,9,23,5,30,0.0,0.0,2.7,11.1,0.0,0.0,0.0
2018,9,23,5,45,19.0,3.0,2.75,11.2,3.0,0.0,0.0
2018,9,23,6,0,38.0,6.0,2.8,11.3,6.0,5.9,0.0
2018,9,23,6,15,169.0,19.5,2.9,11.7,33.5,58.1,0.0
2018,9,23,6,30,300.0,33.0,3.0,12.1,61.0,135.38,90.4
2018,9,23,6,45,405.0,42.5,3.1,12.5,105.5,198.24,150.75
2018,9,23,7,0,510.0,52.0,3.2,12.9,150.0,271.75,215.88
2018,9,23,7,15,576.0,58.5,3.15,13.35,200.5,334.74,271.94
2018,9,23,7,30,642.0,65.0,3.1,13.8,251.0,403.25,330.85
2018,9,23,7,45,686.0,70.0,3.05,14.25,302.5,463.15,380.99
2018,9,23,8,0,730.0,75.0,3.0,14.7,354.0,523.41,429.67
2018,9,23,8,15,761.0,78.5,2.9,15.2,403.5,578.03,471.98
2018,9,23,8,30,792.0,82.0,2.8,15.7,453.0,633.07,513.1
2018,9,23,8,45,814.5,84.5,2.75,16.25,499.0,681.02,546.55
2018,9,23,9,0,837.0,87.0,2.7,16.8,545.0,728.03,577.97
2018,9,23,9,15,854.5,88.5,2.7,17.3,586.0,768.79,604.6
2018,9,23,9,30,872.0,90.0,2.7,17.8,627.0,802.92,626.12
2018,9,23,9,45,886.0,91.0,2.7,18.25,663.0,836.16,646.94
2018,9,23,10,0,900.0,92.0,2.7,18.7,699.0,866.9,665.8
2018,9,23,10,15,909.0,93.0,2.7,18.95,727.5,890.58,680.19
2018,9,23,10,30,918.0,94.0,2.7,19.2,756.0,911.17,692.5
2018,9,23,10,45,924.5,95.0,2.75,19.4,777.5,926.28,701.68
2018,9,23,11,0,931.0,96.0,2.8,19.6,799.0,937.98,708.68
2018,9,23,11,15,934.5,96.0,2.9,19.65,812.0,942.39,711.7
2018,9,23,11,30,938.0,96.0,3.0,19.7,825.0,943.21,712.48
2018,9,23,11,45,939.5,96.0,3.1,19.7,830.0,938.66,709.89
2018,9,23,12,0,941.0,96.0,3.2,19.7,835.0,930.51,704.99
2018,9,23,12,15,943.0,94.5,3.3,19.6,832.5,917.63,697.22
2018,9,23,12,30,945.0,93.0,3.4,19.5,830.0,901.22,687.1
2018,9,23,12,45,946.0,91.0,3.5,19.4,819.5,879.97,673.65
2018,9,23,13,0,947.0,89.0,3.6,19.3,809.0,855.35,657.83
2018,9,23,13,15,942.0,88.0,3.6,19.2,789.5,823.83,636.56
2018,9,23,13,30,937.0,87.0,3.6,19.1,770.0,789.47,613.22
2018,9,23,13,45,930.5,86.0,3.6,18.95,743.5,751.38,587.17
2018,9,23,14,0,924.0,85.0,3.6,18.8,717.0,710.91,559.16
2018,9,23,14,15,914.5,83.5,3.55,18.7,684.0,665.87,525.41
2018,9,23,14,30,905.0,82.0,3.5,18.6,651.0,619.1,489.18
2018,9,23,14,45,891.5,80.0,3.45,18.5,611.0,568.18,448.88
2018,9,23,15,0,878.0,78.0,3.4,18.4,571.0,516.4,406.8
2018,9,23,15,15,859.5,75.5,3.4,18.4,526.0,461.29,360.88
2018,9,23,15,30,841.0,73.0,3.4,18.4,481.0,404.94,312.69
2018,9,23,15,45,814.5,70.5,3.25,18.1,432.0,347.47,262.6
2018,9,23,16,0,788.0,68.0,3.1,17.8,383.0,291.64,212.87
2018,9,23,16,15,750.5,64.0,3.05,17.45,331.5,233.77,161.65
2018,9,23,16,30,713.0,60.0,3.0,17.1,280.0,179.41,114.29
2018,9,23,16,45,654.5,55.0,2.95,16.8,228.0,125.41,71.28
2018,9,23,17,0,596.0,50.0,2.9,16.5,176.0,75.48,37.9
2018,9,23,17,15,498.5,42.5,2.75,15.85,128.0,32.01,22.33
2018,9,23,17,30,401.0,35.0,2.6,15.2,80.0,27.24,17.34
2018,9,23,17,45,244.0,23.0,2.5,14.6,46.0,18.66,1.55
2018,9,23,18,0,87.0,11.0,2.4,14.0,12.0,10.81,0.0
2018,9,23,18,15,43.5,5.5,2.4,13.7,6.0,0.0,0.0
2018,9,23,18,30,0.0,0.0,2.4,13.4,0.0,0.0,0.0
2018,9,23,18,45,0.0,0.0,2.35,13.1,0.0,0.0,0.0
2018,9,23,19,0,0.0,0.0,2.3,12.8,0.0,0.0,0.0
2018,9,23,19,15,0.0,0.0,2.25,12.6,0.0,0.0,0.0
2018,9,23,19,30,0.0,0.0,2.2,12.4,0.0,0.0,0.0
2018,9,23,19,45,0.0,0.0,2.15,12.25,0.0,0.0,0.0
2018,9,23,20,0,0.0,0.0,2.1,12.1,0.0,0.0,0.0
2018,9,23,20,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2018,9,23,20,30,0.0,0.0,2.0,11.9,0.0,0.0,0.0
2018,9,23,20,45,0.0,0.0,1.95,11.8,0.0,0.0,0.0
2018,9,23,21,0,0.0,0.0,1.9,11.7,0.0,0.0,0.0
2018,9,23,21,15,0.0,0.0,1.9,11.7,0.0,0.0,0.0
2018,9,23,21,30,0.0,0.0,1.9,11.7,0.0,0.0,0.0
2018,9,23,21,45,0.0,0.0,1.9,11.65,0.0,0.0,0.0
2018,9,23,22,0,0.0,0.0,1.9,11.6,0.0,0.0,0.0
2018,9,23,22,15,0.0,0.0,1.9,11.6,0.0,0.0,0.0
2018,9,23,22,30,0.0,0.0,1.9,11.6,0.0,0.0,0.0
2018,9,23,22,45,0.0,0.0,1.95,11.6,0.0,0.0,0.0
2018,9,23,23,0,0.0,0.0,2.0,11.6,0.0,0.0,0.0
2018,9,23,23,15,0.0,0.0,1.95,11.55,0.0,0.0,0.0
2018,9,23,23,30,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2018,9,23,23,45,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2018,9,24,0,0,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2018,9,24,0,15,0.0,0.0,1.85,11.55,0.0,0.0,0.0
2018,9,24,0,30,0.0,0.0,1.8,11.6,0.0,0.0,0.0
2018,9,24,0,45,0.0,0.0,1.75,11.65,0.0,0.0,0.0
2018,9,24,1,0,0.0,0.0,1.7,11.7,0.0,0.0,0.0
2018,9,24,1,15,0.0,0.0,1.65,11.65,0.0,0.0,0.0
2018,9,24,1,30,0.0,0.0,1.6,11.6,0.0,0.0,0.0
2018,9,24,1,45,0.0,0.0,1.5,11.6,0.0,0.0,0.0
2018,9,24,2,0,0.0,0.0,1.4,11.6,0.0,0.0,0.0
2018,9,24,2,15,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,9,24,2,30,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,9,24,2,45,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,9,24,3,0,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,9,24,3,15,0.0,0.0,0.9,11.55,0.0,0.0,0.0
2018,9,24,3,30,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2018,9,24,3,45,0.0,0.0,0.7,11.45,0.0,0.0,0.0
2018,9,24,4,0,0.0,0.0,0.6,11.4,0.0,0.0,0.0
2018,9,24,4,15,0.0,0.0,0.5,11.4,0.0,0.0,0.0
2018,9,24,4,30,0.0,0.0,0.4,11.4,0.0,0.0,0.0
2018,9,24,4,45,0.0,0.0,0.35,11.35,0.0,0.0,0.0
2018,9,24,5,0,0.0,0.0,0.3,11.3,0.0,0.0,0.0
2018,9,24,5,15,0.0,0.0,0.3,11.35,0.0,0.0,0.0
2018,9,24,5,30,0.0,0.0,0.3,11.4,0.0,0.0,0.0
2018,9,24,5,45,26.5,3.5,0.3,11.45,3.0,0.0,0.0
2018,9,24,6,0,53.0,7.0,0.3,11.5,6.0,0.0,0.0
2018,9,24,6,15,210.5,18.5,0.3,12.0,34.5,66.34,0.0
2018,9,24,6,30,368.0,30.0,0.3,12.5,63.0,151.42,98.25
2018,9,24,6,45,474.5,38.0,0.35,13.0,109.5,216.21,161.27
2018,9,24,7,0,581.0,46.0,0.4,13.5,156.0,291.86,226.6
2018,9,24,7,15,643.5,51.5,0.4,14.0,207.5,353.21,279.48
2018,9,24,7,30,706.0,57.0,0.4,14.5,259.0,422.19,336.2
2018,9,24,7,45,747.0,61.0,0.4,15.0,311.5,482.36,383.88
2018,9,24,8,0,788.0,65.0,0.4,15.5,364.0,544.53,431.0
2018,9,24,8,15,816.0,68.0,0.45,16.3,414.0,598.95,470.58
2018,9,24,8,30,844.0,71.0,0.5,17.1,464.0,653.44,508.81
2018,9,24,8,45,864.0,73.5,0.55,17.85,510.5,697.19,536.63
2018,9,24,9,0,884.0,76.0,0.6,18.6,557.0,743.77,565.9
2018,9,24,9,15,897.5,78.0,0.55,19.35,597.5,783.25,588.11
2018,9,24,9,30,911.0,80.0,0.5,20.1,638.0,820.55,608.37
2018,9,24,9,45,920.5,81.5,0.5,20.85,672.5,851.56,625.02
2018,9,24,10,0,930.0,83.0,0.5,21.6,707.0,879.72,639.72
2018,9,24,10,15,937.5,84.5,0.45,22.2,735.5,903.15,650.63
2018,9,24,10,30,945.0,86.0,0.4,22.8,764.0,923.31,659.46
2018,9,24,10,45,950.5,87.0,0.35,23.4,785.0,937.76,664.74
2018,9,24,11,0,956.0,88.0,0.3,24.0,806.0,948.67,667.98
2018,9,24,11,15,959.0,88.5,0.35,24.3,819.0,953.19,670.34
2018,9,24,11,30,962.0,89.0,0.4,24.6,832.0,954.02,670.71
2018,9,24,11,45,963.0,89.0,0.45,24.85,837.0,948.85,667.73
2018,9,24,12,0,964.0,89.0,0.5,25.1,842.0,940.0,662.71
2018,9,24,12,15,963.0,89.0,0.6,25.15,838.5,925.78,656.06
2018,9,24,12,30,962.0,89.0,0.7,25.2,835.0,908.04,647.22
2018,9,24,12,45,959.0,88.5,0.85,25.25,823.0,884.66,635.61
2018,9,24,13,0,956.0,88.0,1.0,25.3,811.0,858.03,621.61
2018,9,24,13,15,951.0,87.5,1.1,25.15,791.5,826.73,603.96
2018,9,24,13,30,946.0,87.0,1.2,25.0,772.0,792.56,584.1
2018,9,24,13,45,938.5,86.0,1.35,24.85,745.0,753.42,561.02
2018,9,24,14,0,931.0,85.0,1.5,24.7,718.0,711.94,535.7
2018,9,24,14,15,921.0,83.5,1.55,24.5,684.0,666.28,504.16
2018,9,24,14,30,911.0,82.0,1.6,24.3,650.0,618.92,470.21
2018,9,24,14,45,897.0,80.0,1.7,24.05,609.5,567.46,432.47
2018,9,24,15,0,883.0,78.0,1.8,23.8,569.0,515.18,392.66
2018,9,24,15,15,863.5,75.5,1.8,23.8,523.5,459.4,348.04
2018,9,24,15,30,844.0,73.0,1.8,23.8,478.0,402.51,301.21
2018,9,24,15,45,818.5,70.0,1.95,23.0,429.0,344.82,253.54
2018,9,24,16,0,793.0,67.0,2.1,22.2,380.0,288.67,205.55
2018,9,24,16,15,755.0,63.5,2.2,21.4,328.5,231.03,156.04
2018,9,24,16,30,717.0,60.0,2.3,20.6,277.0,176.95,110.17
2018,9,24,16,45,658.5,54.0,2.35,19.8,224.5,122.03,67.57
2018,9,24,17,0,600.0,48.0,2.4,19.0,172.0,71.23,34.68
2018,9,24,17,15,503.0,40.5,2.45,18.15,124.0,29.56,19.93
2018,9,24,17,30,406.0,33.0,2.5,17.3,76.0,25.65,15.63
2018,9,24,17,45,248.0,21.5,2.55,16.4,43.5,17.47,0.0
2018,9,24,18,0,90.0,10.0,2.6,15.5,11.0,9.83,0.0
2018,9,24,18,15,45.0,5.0,2.5,15.15,5.5,0.0,0.0
2018,9,24,18,30,0.0,0.0,2.4,14.8,0.0,0.0,0.0
2018,9,24,18,45,0.0,0.0,2.3,14.45,0.0,0.0,0.0
2018,9,24,19,0,0.0,0.0,2.2,14.1,0.0,0.0,0.0
2018,9,24,19,15,0.0,0.0,2.05,13.9,0.0,0.0,0.0
2018,9,24,19,30,0.0,0.0,1.9,13.7,0.0,0.0,0.0
2018,9,24,19,45,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2018,9,24,20,0,0.0,0.0,1.6,13.3,0.0,0.0,0.0
2018,9,24,20,15,0.0,0.0,1.55,13.2,0.0,0.0,0.0
2018,9,24,20,30,0.0,0.0,1.5,13.1,0.0,0.0,0.0
2018,9,24,20,45,0.0,0.0,1.45,12.95,0.0,0.0,0.0
2018,9,24,21,0,0.0,0.0,1.4,12.8,0.0,0.0,0.0
2018,9,24,21,15,0.0,0.0,1.35,12.75,0.0,0.0,0.0
2018,9,24,21,30,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,9,24,21,45,0.0,0.0,1.3,12.65,0.0,0.0,0.0
2018,9,24,22,0,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,9,24,22,15,0.0,0.0,1.35,12.55,0.0,0.0,0.0
2018,9,24,22,30,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2018,9,24,22,45,0.0,0.0,1.4,12.45,0.0,0.0,0.0
2018,9,24,23,0,0.0,0.0,1.4,12.4,0.0,0.0,0.0
2018,9,24,23,15,0.0,0.0,1.4,12.4,0.0,0.0,0.0
2018,9,24,23,30,0.0,0.0,1.4,12.4,0.0,0.0,0.0
2018,9,24,23,45,0.0,0.0,1.45,12.35,0.0,0.0,0.0
2018,9,25,0,0,0.0,0.0,1.5,12.3,0.0,0.0,0.0
2018,9,25,0,15,0.0,0.0,1.5,12.25,0.0,0.0,0.0
2018,9,25,0,30,0.0,0.0,1.5,12.2,0.0,0.0,0.0
2018,9,25,0,45,0.0,0.0,1.5,12.1,0.0,0.0,0.0
2018,9,25,1,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2018,9,25,1,15,0.0,0.0,1.5,11.9,0.0,0.0,0.0
2018,9,25,1,30,0.0,0.0,1.5,11.8,0.0,0.0,0.0
2018,9,25,1,45,0.0,0.0,1.5,11.7,0.0,0.0,0.0
2018,9,25,2,0,0.0,0.0,1.5,11.6,0.0,0.0,0.0
2018,9,25,2,15,0.0,0.0,1.5,11.45,0.0,0.0,0.0
2018,9,25,2,30,0.0,0.0,1.5,11.3,0.0,0.0,0.0
2018,9,25,2,45,0.0,0.0,1.5,11.2,0.0,0.0,0.0
2018,9,25,3,0,0.0,0.0,1.5,11.1,0.0,0.0,0.0
2018,9,25,3,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2018,9,25,3,30,0.0,0.0,1.5,10.9,0.0,0.0,0.0
2018,9,25,3,45,0.0,0.0,1.45,10.8,0.0,0.0,0.0
2018,9,25,4,0,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,9,25,4,15,0.0,0.0,1.35,10.7,0.0,0.0,0.0
2018,9,25,4,30,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,9,25,4,45,0.0,0.0,1.25,10.65,0.0,0.0,0.0
2018,9,25,5,0,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,9,25,5,15,0.0,0.0,1.15,10.7,0.0,0.0,0.0
2018,9,25,5,30,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,9,25,5,45,10.0,1.5,1.0,10.9,1.5,0.0,0.0
2018,9,25,6,0,20.0,3.0,0.9,11.0,3.0,0.0,0.0
2018,9,25,6,15,155.0,16.0,0.85,11.6,28.5,50.95,0.0
2018,9,25,6,30,290.0,29.0,0.8,12.2,54.0,127.71,81.31
2018,9,25,6,45,384.5,36.0,0.75,12.75,93.0,183.07,137.06
2018,9,25,7,0,479.0,43.0,0.7,13.3,132.0,247.83,193.82
2018,9,25,7,15,294.5,59.5,0.65,13.9,119.5,207.07,166.06
2018,9,25,7,30,110.0,76.0,0.6,14.5,107.0,136.82,110.05
2018,9,25,7,45,98.5,99.5,0.55,15.05,131.5,161.57,130.82
2018,9,25,8,0,87.0,123.0,0.5,15.6,156.0,184.87,149.25
2018,9,25,8,15,102.0,142.5,0.5,16.25,186.0,218.77,176.08
2018,9,25,8,30,117.0,162.0,0.5,16.9,216.0,253.55,202.92
2018,9,25,8,45,390.5,140.5,0.5,17.55,347.0,441.32,351.21
2018,9,25,9,0,664.0,119.0,0.5,18.2,478.0,635.7,493.19
2018,9,25,9,15,783.5,99.5,0.5,18.8,554.0,722.83,549.16
2018,9,25,9,30,903.0,80.0,0.5,19.4,630.0,811.96,605.35
2018,9,25,9,45,912.5,82.0,0.55,20.0,664.5,843.24,622.83
2018,9,25,10,0,922.0,84.0,0.6,20.6,699.0,871.69,639.19
2018,9,25,10,15,930.0,85.5,0.6,21.05,727.5,895.29,651.8
2018,9,25,10,30,938.0,87.0,0.6,21.5,756.0,915.68,662.38
2018,9,25,10,45,943.0,87.5,0.65,22.0,776.5,928.96,669.42
2018,9,25,11,0,948.0,88.0,0.7,22.5,797.0,938.73,674.45
2018,9,25,11,15,951.0,89.0,0.8,22.75,810.0,943.68,678.25
2018,9,25,11,30,954.0,90.0,0.9,23.0,823.0,944.98,679.88
2018,9,25,11,45,955.0,90.5,1.0,23.25,828.0,940.29,677.83
2018,9,25,12,0,956.0,91.0,1.1,23.5,833.0,931.95,673.57
2018,9,25,12,15,954.0,91.0,1.2,23.55,829.0,916.9,665.56
2018,9,25,12,30,952.0,91.0,1.3,23.6,825.0,898.37,655.33
2018,9,25,12,45,948.0,91.0,1.4,23.65,813.0,874.83,641.75
2018,9,25,13,0,944.0,91.0,1.5,23.7,801.0,848.1,625.96
2018,9,25,13,15,939.0,90.5,1.6,23.55,781.5,817.06,607.58
2018,9,25,13,30,934.0,90.0,1.7,23.4,762.0,783.18,587.0
2018,9,25,13,45,896.0,98.0,1.8,23.3,723.5,732.12,554.11
2018,9,25,14,0,858.0,106.0,1.9,23.2,685.0,681.85,520.15
2018,9,25,14,15,862.5,99.5,1.95,23.0,657.0,642.53,492.4
2018,9,25,14,30,867.0,93.0,2.0,22.8,629.0,600.51,461.66
2018,9,25,14,45,867.5,87.0,2.05,22.6,594.0,554.8,427.09
2018,9,25,15,0,868.0,81.0,2.1,22.4,559.0,507.05,389.72
2018,9,25,15,15,848.0,78.5,2.1,22.4,514.0,450.75,344.15
2018,9,25,15,30,828.0,76.0,2.1,22.4,469.0,395.6,298.09
2018,9,25,15,45,800.5,72.5,2.2,21.7,419.5,337.66,249.57
2018,9,25,16,0,773.0,69.0,2.3,21.0,370.0,281.53,201.17
2018,9,25,16,15,733.5,64.5,2.35,20.35,318.5,223.86,151.38
2018,9,25,16,30,694.0,60.0,2.4,19.7,267.0,169.96,105.65
2018,9,25,16,45,634.5,54.5,2.4,19.05,215.5,114.82,63.05
2018,9,25,17,0,575.0,49.0,2.4,18.4,164.0,68.17,33.89
2018,9,25,17,15,476.5,41.0,2.35,17.65,117.5,30.33,20.58
2018,9,25,17,30,378.0,33.0,2.3,16.9,71.0,26.02,15.69
2018,9,25,17,45,228.0,21.0,2.3,16.2,40.0,17.31,0.0
2018,9,25,18,0,78.0,9.0,2.3,15.5,9.0,8.85,0.0
2018,9,25,18,15,39.0,4.5,2.25,15.15,4.5,0.0,0.0
2018,9,25,18,30,0.0,0.0,2.2,14.8,0.0,0.0,0.0
2018,9,25,18,45,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2018,9,25,19,0,0.0,0.0,2.2,14.2,0.0,0.0,0.0
2018,9,25,19,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2018,9,25,19,30,0.0,0.0,2.0,13.8,0.0,0.0,0.0
2018,9,25,19,45,0.0,0.0,1.9,13.65,0.0,0.0,0.0
2018,9,25,20,0,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2018,9,25,20,15,0.0,0.0,1.75,13.4,0.0,0.0,0.0
2018,9,25,20,30,0.0,0.0,1.7,13.3,0.0,0.0,0.0
2018,9,25,20,45,0.0,0.0,1.65,13.15,0.0,0.0,0.0
2018,9,25,21,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2018,9,25,21,15,0.0,0.0,1.65,12.95,0.0,0.0,0.0
2018,9,25,21,30,0.0,0.0,1.7,12.9,0.0,0.0,0.0
2018,9,25,21,45,0.0,0.0,1.7,12.8,0.0,0.0,0.0
2018,9,25,22,0,0.0,0.0,1.7,12.7,0.0,0.0,0.0
2018,9,25,22,15,0.0,0.0,1.75,12.65,0.0,0.0,0.0
2018,9,25,22,30,0.0,0.0,1.8,12.6,0.0,0.0,0.0
2018,9,25,22,45,0.0,0.0,1.85,12.55,0.0,0.0,0.0
2018,9,25,23,0,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2018,9,25,23,15,0.0,0.0,1.9,12.45,0.0,0.0,0.0
2018,9,25,23,30,0.0,0.0,1.9,12.4,0.0,0.0,0.0
2018,9,25,23,45,0.0,0.0,1.9,12.35,0.0,0.0,0.0
2018,9,26,0,0,0.0,0.0,1.9,12.3,0.0,0.0,0.0
2018,9,26,0,15,0.0,0.0,1.9,12.2,0.0,0.0,0.0
2018,9,26,0,30,0.0,0.0,1.9,12.1,0.0,0.0,0.0
2018,9,26,0,45,0.0,0.0,1.9,12.05,0.0,0.0,0.0
2018,9,26,1,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2018,9,26,1,15,0.0,0.0,1.9,11.9,0.0,0.0,0.0
2018,9,26,1,30,0.0,0.0,1.9,11.8,0.0,0.0,0.0
2018,9,26,1,45,0.0,0.0,1.85,11.75,0.0,0.0,0.0
2018,9,26,2,0,0.0,0.0,1.8,11.7,0.0,0.0,0.0
2018,9,26,2,15,0.0,0.0,1.8,11.65,0.0,0.0,0.0
2018,9,26,2,30,0.0,0.0,1.8,11.6,0.0,0.0,0.0
2018,9,26,2,45,0.0,0.0,1.75,11.55,0.0,0.0,0.0
2018,9,26,3,0,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2018,9,26,3,15,0.0,0.0,1.7,11.45,0.0,0.0,0.0
2018,9,26,3,30,0.0,0.0,1.7,11.4,0.0,0.0,0.0
2018,9,26,3,45,0.0,0.0,1.65,11.35,0.0,0.0,0.0
2018,9,26,4,0,0.0,0.0,1.6,11.3,0.0,0.0,0.0
2018,9,26,4,15,0.0,0.0,1.6,11.25,0.0,0.0,0.0
2018,9,26,4,30,0.0,0.0,1.6,11.2,0.0,0.0,0.0
2018,9,26,4,45,0.0,0.0,1.55,11.15,0.0,0.0,0.0
2018,9,26,5,0,0.0,0.0,1.5,11.1,0.0,0.0,0.0
2018,9,26,5,15,0.0,0.0,1.45,11.15,0.0,0.0,0.0
2018,9,26,5,30,0.0,0.0,1.4,11.2,0.0,0.0,0.0
2018,9,26,5,45,17.5,2.5,1.35,11.3,2.0,0.0,0.0
2018,9,26,6,0,35.0,5.0,1.3,11.4,4.0,0.0,0.0
2018,9,26,6,15,61.0,13.0,1.25,11.9,16.0,26.54,0.0
2018,9,26,6,30,87.0,21.0,1.2,12.4,28.0,52.84,30.56
2018,9,26,6,45,65.5,41.0,1.2,12.95,48.5,69.52,50.79
2018,9,26,7,0,44.0,61.0,1.2,13.5,69.0,82.08,63.16
2018,9,26,7,15,68.5,73.0,1.15,14.0,90.0,111.54,88.68
2018,9,26,7,30,93.0,85.0,1.1,14.5,111.0,139.0,112.25
2018,9,26,7,45,76.5,77.5,1.0,15.0,101.5,124.57,100.41
2018,9,26,8,0,60.0,70.0,0.9,15.5,92.0,109.4,87.64
2018,9,26,8,15,32.5,89.5,0.85,16.1,101.5,110.44,87.67
2018,9,26,8,30,5.0,109.0,0.8,16.7,111.0,110.09,86.2
2018,9,26,8,45,8.0,145.0,0.7,17.35,149.0,149.17,117.42
2018,9,26,9,0,11.0,181.0,0.6,18.0,187.0,188.68,148.02
2018,9,26,9,15,58.0,212.5,0.5,18.65,247.5,264.9,207.57
2018,9,26,9,30,105.0,244.0,0.4,19.3,308.0,345.74,267.99
2018,9,26,9,45,135.5,271.0,0.3,20.0,358.0,401.77,307.36
2018,9,26,10,0,166.0,298.0,0.2,20.7,408.0,458.5,346.07
2018,9,26,10,15,354.0,263.5,0.2,21.3,511.0,591.24,442.09
2018,9,26,10,30,542.0,229.0,0.2,21.9,614.0,729.3,535.77
2018,9,26,10,45,621.5,206.0,0.2,22.5,659.0,781.44,567.83
2018,9,26,11,0,701.0,183.0,0.2,23.1,704.0,829.37,596.59
2018,9,26,11,15,760.5,162.5,0.25,23.6,736.5,859.75,614.31
2018,9,26,11,30,820.0,142.0,0.3,24.1,769.0,884.47,628.73
2018,9,26,11,45,626.5,220.5,0.35,24.6,701.0,794.64,570.13
2018,9,26,12,0,433.0,299.0,0.4,25.1,633.0,698.24,503.33
2018,9,26,12,15,342.0,330.5,0.5,25.35,593.5,638.93,463.72
2018,9,26,12,30,251.0,362.0,0.6,25.6,554.0,587.43,427.79
2018,9,26,12,45,215.0,359.5,0.65,25.9,522.5,542.16,396.81
2018,9,26,13,0,179.0,357.0,0.7,26.2,491.0,503.83,370.01
2018,9,26,13,15,184.0,347.0,0.8,26.15,481.5,490.43,362.16
2018,9,26,13,30,189.0,337.0,0.9,26.1,472.0,476.22,353.34
2018,9,26,13,45,291.5,291.0,1.0,26.1,490.5,496.7,371.14
2018,9,26,14,0,394.0,245.0,1.1,26.1,509.0,508.72,382.15
2018,9,26,14,15,592.0,180.5,1.3,25.7,555.0,551.57,416.88
2018,9,26,14,30,790.0,116.0,1.5,25.3,601.0,575.45,436.48
2018,9,26,14,45,734.5,121.0,1.65,24.95,549.0,512.91,390.36
2018,9,26,15,0,679.0,126.0,1.8,24.6,497.0,454.13,346.17
2018,9,26,15,15,517.5,143.0,1.8,24.6,412.0,363.57,276.52
2018,9,26,15,30,356.0,160.0,1.8,24.6,327.0,288.8,218.82
2018,9,26,15,45,247.0,155.0,2.15,23.35,265.0,227.27,172.33
2018,9,26,16,0,138.0,150.0,2.5,22.1,203.0,177.91,135.5
2018,9,26,16,15,162.0,126.0,2.6,21.25,179.5,152.01,113.46
2018,9,26,16,30,186.0,102.0,2.7,20.4,156.0,121.82,87.4
2018,9,26,16,45,200.0,84.5,2.85,19.55,132.5,95.02,65.02
2018,9,26,17,0,214.0,67.0,3.0,18.7,109.0,66.69,43.73
2018,9,26,17,15,135.0,48.0,3.0,17.95,71.5,39.07,27.97
2018,9,26,17,30,56.0,29.0,3.0,17.2,34.0,25.74,15.05
2018,9,26,17,45,28.0,16.0,3.0,16.4,18.5,14.43,0.0
2018,9,26,18,0,0.0,3.0,3.0,15.6,3.0,2.95,0.0
2018,9,26,18,15,0.0,1.5,2.9,15.35,1.5,0.0,0.0
2018,9,26,18,30,0.0,0.0,2.8,15.1,0.0,0.0,0.0
2018,9,26,18,45,0.0,0.0,2.65,14.8,0.0,0.0,0.0
2018,9,26,19,0,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2018,9,26,19,15,0.0,0.0,2.35,14.4,0.0,0.0,0.0
2018,9,26,19,30,0.0,0.0,2.2,14.3,0.0,0.0,0.0
2018,9,26,19,45,0.0,0.0,2.05,14.2,0.0,0.0,0.0
2018,9,26,20,0,0.0,0.0,1.9,14.1,0.0,0.0,0.0
2018,9,26,20,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2018,9,26,20,30,0.0,0.0,1.7,13.9,0.0,0.0,0.0
2018,9,26,20,45,0.0,0.0,1.65,13.8,0.0,0.0,0.0
2018,9,26,21,0,0.0,0.0,1.6,13.7,0.0,0.0,0.0
2018,9,26,21,15,0.0,0.0,1.6,13.65,0.0,0.0,0.0
2018,9,26,21,30,0.0,0.0,1.6,13.6,0.0,0.0,0.0
2018,9,26,21,45,0.0,0.0,1.65,13.55,0.0,0.0,0.0
2018,9,26,22,0,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2018,9,26,22,15,0.0,0.0,1.75,13.45,0.0,0.0,0.0
2018,9,26,22,30,0.0,0.0,1.8,13.4,0.0,0.0,0.0
2018,9,26,22,45,0.0,0.0,1.85,13.35,0.0,0.0,0.0
2018,9,26,23,0,0.0,0.0,1.9,13.3,0.0,0.0,0.0
2018,9,26,23,15,0.0,0.0,1.9,13.25,0.0,0.0,0.0
2018,9,26,23,30,0.0,0.0,1.9,13.2,0.0,0.0,0.0
2018,9,26,23,45,0.0,0.0,1.95,13.15,0.0,0.0,0.0
2018,9,27,0,0,0.0,0.0,2.0,13.1,0.0,0.0,0.0
2018,9,27,0,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2018,9,27,0,30,0.0,0.0,2.0,12.9,0.0,0.0,0.0
2018,9,27,0,45,0.0,0.0,2.05,12.85,0.0,0.0,0.0
2018,9,27,1,0,0.0,0.0,2.1,12.8,0.0,0.0,0.0
2018,9,27,1,15,0.0,0.0,2.05,12.7,0.0,0.0,0.0
2018,9,27,1,30,0.0,0.0,2.0,12.6,0.0,0.0,0.0
2018,9,27,1,45,0.0,0.0,2.0,12.55,0.0,0.0,0.0
2018,9,27,2,0,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2018,9,27,2,15,0.0,0.0,2.0,12.4,0.0,0.0,0.0
2018,9,27,2,30,0.0,0.0,2.0,12.3,0.0,0.0,0.0
2018,9,27,2,45,0.0,0.0,2.0,12.25,0.0,0.0,0.0
2018,9,27,3,0,0.0,0.0,2.0,12.2,0.0,0.0,0.0
2018,9,27,3,15,0.0,0.0,1.95,12.1,0.0,0.0,0.0
2018,9,27,3,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2018,9,27,3,45,0.0,0.0,1.9,11.85,0.0,0.0,0.0
2018,9,27,4,0,0.0,0.0,1.9,11.7,0.0,0.0,0.0
2018,9,27,4,15,0.0,0.0,1.85,11.65,0.0,0.0,0.0
2018,9,27,4,30,0.0,0.0,1.8,11.6,0.0,0.0,0.0
2018,9,27,4,45,0.0,0.0,1.8,11.55,0.0,0.0,0.0
2018,9,27,5,0,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2018,9,27,5,15,0.0,0.0,1.75,11.55,0.0,0.0,0.0
2018,9,27,5,30,0.0,0.0,1.7,11.6,0.0,0.0,0.0
2018,9,27,5,45,8.0,1.0,1.65,11.65,1.0,0.0,0.0
2018,9,27,6,0,16.0,2.0,1.6,11.7,2.0,0.0,0.0
2018,9,27,6,15,119.5,16.0,1.65,12.15,25.0,42.5,0.0
2018,9,27,6,30,223.0,30.0,1.7,12.6,48.0,108.2,64.62
2018,9,27,6,45,315.5,41.5,1.75,13.05,87.0,164.72,123.21
2018,9,27,7,0,408.0,53.0,1.8,13.5,126.0,230.04,180.79
2018,9,27,7,15,311.5,70.0,1.75,13.9,136.5,226.35,182.55
2018,9,27,7,30,215.0,87.0,1.7,14.3,147.0,206.61,168.57
2018,9,27,7,45,237.0,100.5,1.65,14.65,178.5,242.87,199.46
2018,9,27,8,0,259.0,114.0,1.6,15.0,210.0,280.66,230.57
2018,9,27,8,15,175.0,121.5,1.55,15.5,190.0,247.1,201.96
2018,9,27,8,30,91.0,129.0,1.5,16.0,170.0,198.91,160.99
2018,9,27,8,45,54.5,157.5,1.45,16.5,183.0,200.46,160.7
2018,9,27,9,0,18.0,186.0,1.4,17.0,196.0,199.18,157.71
2018,9,27,9,15,43.0,214.5,1.4,17.4,240.0,255.72,202.45
2018,9,27,9,30,68.0,243.0,1.4,17.8,284.0,306.79,241.79
2018,9,27,9,45,149.5,246.0,1.4,18.25,342.5,385.19,303.04
2018,9,27,10,0,231.0,249.0,1.4,18.7,401.0,467.2,365.07
2018,9,27,10,15,125.5,249.5,1.45,19.0,332.5,371.79,289.68
2018,9,27,10,30,20.0,250.0,1.5,19.3,264.0,265.73,205.34
2018,9,27,10,45,294.0,215.0,1.55,19.65,432.0,490.46,383.7
2018,9,27,11,0,568.0,180.0,1.6,20.0,600.0,707.18,543.12
2018,9,27,11,15,561.5,186.5,1.6,20.15,607.5,708.01,540.62
2018,9,27,11,30,555.0,193.0,1.6,20.3,615.0,706.5,538.64
2018,9,27,11,45,459.5,240.0,1.65,20.45,590.5,664.6,506.2
2018,9,27,12,0,364.0,287.0,1.7,20.6,566.0,617.76,470.41
2018,9,27,12,15,252.5,326.5,1.75,20.55,519.5,557.64,424.67
2018,9,27,12,30,141.0,366.0,1.8,20.5,473.0,493.16,375.21
2018,9,27,12,45,137.0,360.5,1.9,20.5,463.5,479.23,365.84
2018,9,27,13,0,133.0,355.0,2.0,20.5,454.0,465.03,355.88
2018,9,27,13,15,155.5,344.5,2.1,20.35,457.0,465.66,357.77
2018,9,27,13,30,178.0,334.0,2.2,20.2,460.0,464.56,358.21
2018,9,27,13,45,213.0,318.0,2.35,20.05,463.5,464.72,359.95
2018,9,27,14,0,248.0,302.0,2.5,19.9,467.0,464.66,361.26
2018,9,27,14,15,252.5,285.0,2.65,19.6,445.5,438.28,342.33
2018,9,27,14,30,257.0,268.0,2.8,19.3,424.0,411.05,322.42
2018,9,27,14,45,240.5,250.5,2.9,19.0,389.0,371.4,292.22
2018,9,27,15,0,224.0,233.0,3.0,18.7,354.0,332.22,261.89
2018,9,27,15,15,263.0,206.0,3.0,18.7,336.5,310.76,244.45
2018,9,27,15,30,302.0,179.0,3.0,18.7,319.0,284.53,222.18
2018,9,27,15,45,303.5,158.5,3.2,17.8,286.5,247.82,191.88
2018,9,27,16,0,305.0,138.0,3.4,16.9,254.0,210.75,160.42
2018,9,27,16,15,289.5,120.0,3.45,16.4,217.5,171.97,127.34
2018,9,27,16,30,274.0,102.0,3.5,15.9,181.0,134.84,96.0
2018,9,27,16,45,203.5,86.0,3.5,15.4,138.0,95.6,66.51
2018,9,27,17,0,133.0,70.0,3.5,14.9,95.0,64.44,45.03
2018,9,27,17,15,96.5,51.5,3.5,14.55,66.5,43.87,32.44
2018,9,27,17,30,60.0,33.0,3.5,14.2,38.0,28.69,17.1
2018,9,27,17,45,37.5,18.5,3.45,13.85,21.0,18.18,0.0
2018,9,27,18,0,15.0,4.0,3.4,13.5,4.0,0.0,0.0
2018,9,27,18,15,7.5,2.0,3.35,13.45,2.0,0.0,0.0
2018,9,27,18,30,0.0,0.0,3.3,13.4,0.0,0.0,0.0
2018,9,27,18,45,0.0,0.0,3.25,13.35,0.0,0.0,0.0
2018,9,27,19,0,0.0,0.0,3.2,13.3,0.0,0.0,0.0
2018,9,27,19,15,0.0,0.0,3.15,13.3,0.0,0.0,0.0
2018,9,27,19,30,0.0,0.0,3.1,13.3,0.0,0.0,0.0
2018,9,27,19,45,0.0,0.0,3.05,13.25,0.0,0.0,0.0
2018,9,27,20,0,0.0,0.0,3.0,13.2,0.0,0.0,0.0
2018,9,27,20,15,0.0,0.0,3.0,13.2,0.0,0.0,0.0
2018,9,27,20,30,0.0,0.0,3.0,13.2,0.0,0.0,0.0
2018,9,27,20,45,0.0,0.0,3.0,13.15,0.0,0.0,0.0
2018,9,27,21,0,0.0,0.0,3.0,13.1,0.0,0.0,0.0
2018,9,27,21,15,0.0,0.0,2.95,13.05,0.0,0.0,0.0
2018,9,27,21,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2018,9,27,21,45,0.0,0.0,2.9,12.9,0.0,0.0,0.0
2018,9,27,22,0,0.0,0.0,2.9,12.8,0.0,0.0,0.0
2018,9,27,22,15,0.0,0.0,2.85,12.7,0.0,0.0,0.0
2018,9,27,22,30,0.0,0.0,2.8,12.6,0.0,0.0,0.0
2018,9,27,22,45,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2018,9,27,23,0,0.0,0.0,2.7,12.4,0.0,0.0,0.0
2018,9,27,23,15,0.0,0.0,2.65,12.3,0.0,0.0,0.0
2018,9,27,23,30,0.0,0.0,2.6,12.2,0.0,0.0,0.0
2018,9,27,23,45,0.0,0.0,2.6,12.1,0.0,0.0,0.0
2018,9,28,0,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2018,9,28,0,15,0.0,0.0,2.55,11.95,0.0,0.0,0.0
2018,9,28,0,30,0.0,0.0,2.5,11.9,0.0,0.0,0.0
2018,9,28,0,45,0.0,0.0,2.5,11.85,0.0,0.0,0.0
2018,9,28,1,0,0.0,0.0,2.5,11.8,0.0,0.0,0.0
2018,9,28,1,15,0.0,0.0,2.5,11.75,0.0,0.0,0.0
2018,9,28,1,30,0.0,0.0,2.5,11.7,0.0,0.0,0.0
2018,9,28,1,45,0.0,0.0,2.5,11.7,0.0,0.0,0.0
2018,9,28,2,0,0.0,0.0,2.5,11.7,0.0,0.0,0.0
2018,9,28,2,15,0.0,0.0,2.45,11.7,0.0,0.0,0.0
2018,9,28,2,30,0.0,0.0,2.4,11.7,0.0,0.0,0.0
2018,9,28,2,45,0.0,0.0,2.4,11.7,0.0,0.0,0.0
2018,9,28,3,0,0.0,0.0,2.4,11.7,0.0,0.0,0.0
2018,9,28,3,15,0.0,0.0,2.35,11.7,0.0,0.0,0.0
2018,9,28,3,30,0.0,0.0,2.3,11.7,0.0,0.0,0.0
2018,9,28,3,45,0.0,0.0,2.3,11.7,0.0,0.0,0.0
2018,9,28,4,0,0.0,0.0,2.3,11.7,0.0,0.0,0.0
2018,9,28,4,15,0.0,0.0,2.25,11.7,0.0,0.0,0.0
2018,9,28,4,30,0.0,0.0,2.2,11.7,0.0,0.0,0.0
2018,9,28,4,45,0.0,0.0,2.15,11.75,0.0,0.0,0.0
2018,9,28,5,0,0.0,0.0,2.1,11.8,0.0,0.0,0.0
2018,9,28,5,15,0.0,0.0,2.1,11.85,0.0,0.0,0.0
2018,9,28,5,30,0.0,0.0,2.1,11.9,0.0,0.0,0.0
2018,9,28,5,45,0.5,0.5,2.1,11.95,0.5,0.0,0.0
2018,9,28,6,0,1.0,1.0,2.1,12.0,1.0,0.0,0.0
2018,9,28,6,15,1.0,9.5,2.2,12.25,9.5,9.56,0.0
2018,9,28,6,30,1.0,18.0,2.3,12.5,18.0,17.65,6.25
2018,9,28,6,45,0.5,31.0,2.4,12.8,31.0,30.17,19.32
2018,9,28,7,0,0.0,44.0,2.5,13.1,44.0,42.98,30.75
2018,9,28,7,15,2.0,57.0,2.55,13.3,57.5,56.75,42.8
2018,9,28,7,30,4.0,70.0,2.6,13.5,71.0,70.7,54.84
2018,9,28,7,45,5.5,56.0,2.65,13.75,58.0,57.02,43.24
2018,9,28,8,0,7.0,42.0,2.7,14.0,45.0,44.58,32.63
2018,9,28,8,15,3.5,39.0,2.7,14.3,40.5,39.82,28.41
2018,9,28,8,30,0.0,36.0,2.7,14.6,36.0,34.77,23.91
2018,9,28,8,45,0.0,41.0,2.7,14.9,41.0,39.61,27.87
2018,9,28,9,0,0.0,46.0,2.7,15.2,46.0,44.45,31.81
2018,9,28,9,15,0.0,85.0,2.75,15.5,85.0,82.23,63.09
2018,9,28,9,30,0.0,124.0,2.8,15.8,124.0,121.02,94.66
2018,9,28,9,45,4.0,155.5,2.85,16.05,158.0,155.97,122.81
2018,9,28,10,0,8.0,187.0,2.9,16.3,192.0,191.23,150.85
2018,9,28,10,15,21.5,233.5,2.95,16.45,248.5,250.27,197.77
2018,9,28,10,30,35.0,280.0,3.0,16.6,305.0,318.7,251.08
2018,9,28,10,45,49.0,301.5,3.05,16.75,337.0,353.26,277.59
2018,9,28,11,0,63.0,323.0,3.1,16.9,369.0,387.71,303.89
2018,9,28,11,15,82.0,339.0,3.15,16.95,400.0,420.35,328.95
2018,9,28,11,30,101.0,355.0,3.2,17.0,431.0,452.53,353.5
2018,9,28,11,45,189.5,342.0,3.25,17.05,486.0,521.12,407.72
2018,9,28,12,0,278.0,329.0,3.3,17.1,541.0,586.99,458.83
2018,9,28,12,15,324.0,313.0,3.3,17.05,559.0,603.2,471.89
2018,9,28,12,30,370.0,297.0,3.3,17.0,577.0,616.96,483.36
2018,9,28,12,45,341.0,291.0,3.35,17.0,546.0,577.55,453.69
2018,9,28,13,0,312.0,285.0,3.4,17.0,515.0,538.29,424.14
2018,9,28,13,15,287.0,280.0,3.4,16.95,487.5,503.55,397.76
2018,9,28,13,30,262.0,275.0,3.4,16.9,460.0,469.35,371.55
2018,9,28,13,45,283.0,254.0,3.45,16.8,447.0,451.72,359.13
2018,9,28,14,0,304.0,233.0,3.5,16.7,434.0,432.02,344.74
2018,9,28,14,15,386.5,205.5,3.5,16.55,447.5,443.99,355.32
2018,9,28,14,30,469.0,178.0,3.5,16.4,461.0,445.3,356.81
2018,9,28,14,45,557.5,149.5,3.5,16.25,464.0,441.92,353.74
2018,9,28,15,0,646.0,121.0,3.5,16.1,467.0,427.84,341.03
2018,9,28,15,15,691.5,104.0,3.5,16.1,446.0,396.85,313.34
2018,9,28,15,30,737.0,87.0,3.5,16.1,425.0,361.49,280.65
2018,9,28,15,45,589.0,100.0,3.45,15.65,351.5,284.0,216.74
2018,9,28,16,0,441.0,113.0,3.4,15.2,278.0,221.94,166.4
2018,9,28,16,15,508.0,90.0,3.4,14.9,253.5,188.82,133.56
2018,9,28,16,30,575.0,67.0,3.4,14.6,229.0,146.99,93.48
2018,9,28,16,45,550.0,57.5,3.35,14.3,187.0,101.01,57.03
2018,9,28,17,0,525.0,48.0,3.3,14.0,145.0,57.73,30.07
2018,9,28,17,15,420.5,39.0,3.15,13.65,101.0,29.47,19.98
2018,9,28,17,30,316.0,30.0,3.0,13.3,57.0,24.14,12.91
2018,9,28,17,45,178.5,18.0,2.85,12.95,31.0,17.69,0.0
2018,9,28,18,0,41.0,6.0,2.7,12.6,5.0,0.0,0.0
2018,9,28,18,15,20.5,3.0,2.65,12.5,2.5,0.0,0.0
2018,9,28,18,30,0.0,0.0,2.6,12.4,0.0,0.0,0.0
2018,9,28,18,45,0.0,0.0,2.55,12.25,0.0,0.0,0.0
2018,9,28,19,0,0.0,0.0,2.5,12.1,0.0,0.0,0.0
2018,9,28,19,15,0.0,0.0,2.45,12.1,0.0,0.0,0.0
2018,9,28,19,30,0.0,0.0,2.4,12.1,0.0,0.0,0.0
2018,9,28,19,45,0.0,0.0,2.4,12.15,0.0,0.0,0.0
2018,9,28,20,0,0.0,0.0,2.4,12.2,0.0,0.0,0.0
2018,9,28,20,15,0.0,0.0,2.4,12.2,0.0,0.0,0.0
2018,9,28,20,30,0.0,0.0,2.4,12.2,0.0,0.0,0.0
2018,9,28,20,45,0.0,0.0,2.35,12.2,0.0,0.0,0.0
2018,9,28,21,0,0.0,0.0,2.3,12.2,0.0,0.0,0.0
2018,9,28,21,15,0.0,0.0,2.25,12.2,0.0,0.0,0.0
2018,9,28,21,30,0.0,0.0,2.2,12.2,0.0,0.0,0.0
2018,9,28,21,45,0.0,0.0,2.1,12.2,0.0,0.0,0.0
2018,9,28,22,0,0.0,0.0,2.0,12.2,0.0,0.0,0.0
2018,9,28,22,15,0.0,0.0,2.0,12.25,0.0,0.0,0.0
2018,9,28,22,30,0.0,0.0,2.0,12.3,0.0,0.0,0.0
2018,9,28,22,45,0.0,0.0,2.0,12.3,0.0,0.0,0.0
2018,9,28,23,0,0.0,0.0,2.0,12.3,0.0,0.0,0.0
2018,9,28,23,15,0.0,0.0,2.0,12.35,0.0,0.0,0.0
2018,9,28,23,30,0.0,0.0,2.0,12.4,0.0,0.0,0.0
2018,9,28,23,45,0.0,0.0,2.0,12.4,0.0,0.0,0.0
2018,9,29,0,0,0.0,0.0,2.0,12.4,0.0,0.0,0.0
2018,9,29,0,15,0.0,0.0,1.95,12.4,0.0,0.0,0.0
2018,9,29,0,30,0.0,0.0,1.9,12.4,0.0,0.0,0.0
2018,9,29,0,45,0.0,0.0,1.85,12.35,0.0,0.0,0.0
2018,9,29,1,0,0.0,0.0,1.8,12.3,0.0,0.0,0.0
2018,9,29,1,15,0.0,0.0,1.8,12.25,0.0,0.0,0.0
2018,9,29,1,30,0.0,0.0,1.8,12.2,0.0,0.0,0.0
2018,9,29,1,45,0.0,0.0,1.75,12.15,0.0,0.0,0.0
2018,9,29,2,0,0.0,0.0,1.7,12.1,0.0,0.0,0.0
2018,9,29,2,15,0.0,0.0,1.75,12.1,0.0,0.0,0.0
2018,9,29,2,30,0.0,0.0,1.8,12.1,0.0,0.0,0.0
2018,9,29,2,45,0.0,0.0,1.8,12.15,0.0,0.0,0.0
2018,9,29,3,0,0.0,0.0,1.8,12.2,0.0,0.0,0.0
2018,9,29,3,15,0.0,0.0,1.85,12.2,0.0,0.0,0.0
2018,9,29,3,30,0.0,0.0,1.9,12.2,0.0,0.0,0.0
2018,9,29,3,45,0.0,0.0,1.9,12.2,0.0,0.0,0.0
2018,9,29,4,0,0.0,0.0,1.9,12.2,0.0,0.0,0.0
2018,9,29,4,15,0.0,0.0,1.95,12.2,0.0,0.0,0.0
2018,9,29,4,30,0.0,0.0,2.0,12.2,0.0,0.0,0.0
2018,9,29,4,45,0.0,0.0,2.05,12.2,0.0,0.0,0.0
2018,9,29,5,0,0.0,0.0,2.1,12.2,0.0,0.0,0.0
2018,9,29,5,15,0.0,0.0,2.1,12.3,0.0,0.0,0.0
2018,9,29,5,30,0.0,0.0,2.1,12.4,0.0,0.0,0.0
2018,9,29,5,45,10.0,1.5,2.15,12.5,1.0,0.0,0.0
2018,9,29,6,0,20.0,3.0,2.2,12.6,2.0,0.0,0.0
2018,9,29,6,15,39.0,7.5,2.3,13.0,9.0,15.98,0.0
2018,9,29,6,30,58.0,12.0,2.4,13.4,16.0,35.84,16.04
2018,9,29,6,45,29.0,18.0,2.55,13.85,20.0,29.05,17.73
2018,9,29,7,0,0.0,24.0,2.7,14.3,24.0,23.16,13.89
2018,9,29,7,15,0.0,33.0,2.7,14.6,33.0,31.85,21.48
2018,9,29,7,30,0.0,42.0,2.7,14.9,42.0,40.56,28.98
2018,9,29,7,45,1.5,69.0,2.7,15.2,69.5,67.81,52.07
2018,9,29,8,0,3.0,96.0,2.7,15.5,97.0,96.33,75.87
2018,9,29,8,15,2.5,106.0,2.65,15.85,107.0,105.9,83.5
2018,9,29,8,30,2.0,116.0,2.6,16.2,117.0,115.47,91.03
2018,9,29,8,45,2.0,123.5,2.6,16.5,124.5,122.79,96.66
2018,9,29,9,0,2.0,131.0,2.6,16.8,132.0,130.14,102.27
2018,9,29,9,15,1.0,122.0,2.55,17.05,122.5,119.97,93.55
2018,9,29,9,30,0.0,113.0,2.5,17.3,113.0,109.98,85.07
2018,9,29,9,45,1.0,127.5,2.5,17.55,128.0,125.23,97.21
2018,9,29,10,0,2.0,142.0,2.5,17.8,143.0,140.53,109.25
2018,9,29,10,15,5.0,170.0,2.55,17.95,173.5,171.21,133.61
