Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,9,29,10,30,8.0,198.0,2.6,18.1,204.0,202.04,157.81
2018,9,29,10,45,5.0,172.0,2.65,18.3,175.5,172.95,134.35
2018,9,29,11,0,2.0,146.0,2.7,18.5,147.0,144.2,111.23
2018,9,29,11,15,3.5,141.5,2.7,18.55,144.0,140.97,108.67
2018,9,29,11,30,5.0,137.0,2.7,18.6,141.0,137.75,106.1
2018,9,29,11,45,12.0,182.5,2.75,18.65,191.5,188.9,146.86
2018,9,29,12,0,19.0,228.0,2.8,18.7,242.0,240.11,187.02
2018,9,29,12,15,12.5,209.0,2.8,18.7,218.5,215.12,167.15
2018,9,29,12,30,6.0,190.0,2.8,18.7,195.0,190.46,147.64
2018,9,29,12,45,4.5,177.5,2.85,18.7,181.0,176.61,136.8
2018,9,29,13,0,3.0,165.0,2.9,18.7,167.0,162.88,126.02
2018,9,29,13,15,8.0,173.5,2.9,18.65,179.0,174.78,135.8
2018,9,29,13,30,13.0,182.0,2.9,18.6,191.0,186.32,145.25
2018,9,29,13,45,186.0,180.5,2.9,18.5,302.5,310.38,247.57
2018,9,29,14,0,359.0,179.0,2.9,18.4,414.0,416.03,331.77
2018,9,29,14,15,601.5,134.5,2.9,18.3,504.5,504.62,401.65
2018,9,29,14,30,844.0,90.0,2.9,18.2,595.0,570.22,451.26
2018,9,29,14,45,828.5,87.0,2.9,18.05,555.5,519.65,410.4
2018,9,29,15,0,813.0,84.0,2.9,17.9,516.0,468.62,368.68
2018,9,29,15,15,751.0,85.0,2.9,17.9,457.5,401.67,313.48
2018,9,29,15,30,689.0,86.0,2.9,17.9,399.0,338.24,260.15
2018,9,29,15,45,362.5,91.0,2.8,17.55,254.0,200.7,152.48
2018,9,29,16,0,36.0,96.0,2.7,17.2,109.0,101.07,77.98
2018,9,29,16,15,18.0,75.5,2.6,16.9,82.0,75.83,57.65
2018,9,29,16,30,0.0,55.0,2.5,16.6,55.0,53.14,39.36
2018,9,29,16,45,104.5,46.5,2.4,16.35,65.5,50.89,33.09
2018,9,29,17,0,209.0,38.0,2.3,16.1,76.0,36.75,20.47
2018,9,29,17,15,245.0,34.0,2.1,15.65,64.0,25.52,16.32
2018,9,29,17,30,281.0,30.0,1.9,15.2,52.0,24.56,12.17
2018,9,29,17,45,150.0,16.5,1.7,14.75,27.5,16.22,0.0
2018,9,29,18,0,19.0,3.0,1.5,14.3,3.0,0.0,0.0
2018,9,29,18,15,9.5,1.5,1.5,14.15,1.5,0.0,0.0
2018,9,29,18,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2018,9,29,18,45,0.0,0.0,1.5,13.9,0.0,0.0,0.0
2018,9,29,19,0,0.0,0.0,1.5,13.8,0.0,0.0,0.0
2018,9,29,19,15,0.0,0.0,1.45,13.6,0.0,0.0,0.0
2018,9,29,19,30,0.0,0.0,1.4,13.4,0.0,0.0,0.0
2018,9,29,19,45,0.0,0.0,1.4,13.25,0.0,0.0,0.0
2018,9,29,20,0,0.0,0.0,1.4,13.1,0.0,0.0,0.0
2018,9,29,20,15,0.0,0.0,1.4,13.1,0.0,0.0,0.0
2018,9,29,20,30,0.0,0.0,1.4,13.1,0.0,0.0,0.0
2018,9,29,20,45,0.0,0.0,1.4,13.1,0.0,0.0,0.0
2018,9,29,21,0,0.0,0.0,1.4,13.1,0.0,0.0,0.0
2018,9,29,21,15,0.0,0.0,1.4,13.15,0.0,0.0,0.0
2018,9,29,21,30,0.0,0.0,1.4,13.2,0.0,0.0,0.0
2018,9,29,21,45,0.0,0.0,1.35,13.25,0.0,0.0,0.0
2018,9,29,22,0,0.0,0.0,1.3,13.3,0.0,0.0,0.0
2018,9,29,22,15,0.0,0.0,1.3,13.35,0.0,0.0,0.0
2018,9,29,22,30,0.0,0.0,1.3,13.4,0.0,0.0,0.0
2018,9,29,22,45,0.0,0.0,1.3,13.45,0.0,0.0,0.0
2018,9,29,23,0,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2018,9,29,23,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2018,9,29,23,30,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2018,9,29,23,45,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2018,9,30,0,0,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,9,30,0,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2018,9,30,0,30,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2018,9,30,0,45,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2018,9,30,1,0,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2018,9,30,1,15,0.0,0.0,1.3,13.45,0.0,0.0,0.0
2018,9,30,1,30,0.0,0.0,1.3,13.4,0.0,0.0,0.0
2018,9,30,1,45,0.0,0.0,1.3,13.35,0.0,0.0,0.0
2018,9,30,2,0,0.0,0.0,1.3,13.3,0.0,0.0,0.0
2018,9,30,2,15,0.0,0.0,1.3,13.3,0.0,0.0,0.0
2018,9,30,2,30,0.0,0.0,1.3,13.3,0.0,0.0,0.0
2018,9,30,2,45,0.0,0.0,1.3,13.3,0.0,0.0,0.0
2018,9,30,3,0,0.0,0.0,1.3,13.3,0.0,0.0,0.0
2018,9,30,3,15,0.0,0.0,1.3,13.3,0.0,0.0,0.0
2018,9,30,3,30,0.0,0.0,1.3,13.3,0.0,0.0,0.0
2018,9,30,3,45,0.0,0.0,1.25,13.3,0.0,0.0,0.0
2018,9,30,4,0,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,9,30,4,15,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,9,30,4,30,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,9,30,4,45,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,9,30,5,0,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,9,30,5,15,0.0,0.0,1.15,13.35,0.0,0.0,0.0
2018,9,30,5,30,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,9,30,5,45,6.0,1.0,1.05,13.45,1.0,0.0,0.0
2018,9,30,6,0,12.0,2.0,1.0,13.5,2.0,0.0,0.0
2018,9,30,6,15,116.5,14.5,1.0,13.85,22.5,39.79,0.0
2018,9,30,6,30,221.0,27.0,1.0,14.2,43.0,100.67,49.48
2018,9,30,6,45,335.0,37.5,1.0,14.55,84.0,165.33,121.01
2018,9,30,7,0,449.0,48.0,1.0,14.9,125.0,237.98,184.07
2018,9,30,7,15,496.5,57.5,0.95,15.2,169.0,292.17,231.94
2018,9,30,7,30,544.0,67.0,0.9,15.5,213.0,350.18,281.23
2018,9,30,7,45,615.5,70.0,0.9,15.8,266.5,416.78,335.66
2018,9,30,8,0,687.0,73.0,0.9,16.1,320.0,488.35,391.94
2018,9,30,8,15,623.0,95.0,0.9,16.5,343.0,503.3,402.42
2018,9,30,8,30,559.0,117.0,0.9,16.9,366.0,510.65,406.68
2018,9,30,8,45,533.0,137.0,0.9,17.3,394.0,531.5,420.87
2018,9,30,9,0,507.0,157.0,0.9,17.7,422.0,552.62,434.48
2018,9,30,9,15,309.0,195.5,0.95,18.05,361.0,451.86,355.42
2018,9,30,9,30,111.0,234.0,1.0,18.4,300.0,338.88,265.21
2018,9,30,9,45,243.5,234.5,1.05,18.75,389.5,456.24,356.93
2018,9,30,10,0,376.0,235.0,1.1,19.1,479.0,578.99,447.46
2018,9,30,10,15,624.0,167.5,1.2,19.25,592.0,723.33,554.27
2018,9,30,10,30,872.0,100.0,1.3,19.4,705.0,859.94,645.99
2018,9,30,10,45,884.0,98.0,1.35,19.6,726.5,875.34,654.0
2018,9,30,11,0,896.0,96.0,1.4,19.8,748.0,887.58,661.49
2018,9,30,11,15,899.5,97.0,1.5,19.9,760.5,892.36,665.08
2018,9,30,11,30,903.0,98.0,1.6,20.0,773.0,893.69,666.56
2018,9,30,11,45,777.5,155.0,1.65,20.1,738.5,844.42,633.64
2018,9,30,12,0,652.0,212.0,1.7,20.2,704.0,791.02,597.28
2018,9,30,12,15,600.5,232.5,1.75,20.2,684.0,757.8,573.91
2018,9,30,12,30,549.0,253.0,1.8,20.2,664.0,722.09,548.4
2018,9,30,12,45,464.5,273.5,1.8,20.2,617.5,661.6,504.26
2018,9,30,13,0,380.0,294.0,1.8,20.2,571.0,598.03,457.61
2018,9,30,13,15,405.5,282.5,1.85,20.1,571.0,596.94,458.27
2018,9,30,13,30,431.0,271.0,1.9,20.0,571.0,588.35,453.02
2018,9,30,13,45,361.5,277.5,1.9,19.85,522.5,526.62,407.09
2018,9,30,14,0,292.0,284.0,1.9,19.7,474.0,472.46,366.39
2018,9,30,14,15,270.0,270.5,1.9,19.5,439.0,431.75,336.25
2018,9,30,14,30,248.0,257.0,1.9,19.3,404.0,392.29,306.52
2018,9,30,14,45,304.5,227.0,1.95,19.05,395.5,378.93,297.07
2018,9,30,15,0,361.0,197.0,2.0,18.8,387.0,360.02,282.25
2018,9,30,15,15,277.5,185.5,2.0,18.8,324.0,294.18,230.1
2018,9,30,15,30,194.0,174.0,2.0,18.8,261.0,236.58,184.5
2018,9,30,15,45,129.0,156.5,2.0,18.3,211.5,187.92,146.26
2018,9,30,16,0,64.0,139.0,2.0,17.8,162.0,147.09,114.65
2018,9,30,16,15,53.0,117.5,1.95,17.55,134.5,120.39,92.98
2018,9,30,16,30,42.0,96.0,1.9,17.3,107.0,95.14,72.39
2018,9,30,16,45,29.5,75.0,1.85,17.05,82.0,71.71,53.37
2018,9,30,17,0,17.0,54.0,1.8,16.8,57.0,50.12,35.79
2018,9,30,17,15,12.0,36.0,1.65,16.5,38.0,33.4,22.86
2018,9,30,17,30,7.0,18.0,1.5,16.2,19.0,17.36,5.97
2018,9,30,17,45,6.5,9.5,1.35,15.9,10.0,9.34,0.0
2018,9,30,18,0,6.0,1.0,1.2,15.6,1.0,0.0,0.0
2018,9,30,18,15,3.0,0.5,1.1,15.45,0.5,0.0,0.0
2018,9,30,18,30,0.0,0.0,1.0,15.3,0.0,0.0,0.0
2018,9,30,18,45,0.0,0.0,0.9,15.15,0.0,0.0,0.0
2018,9,30,19,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2018,9,30,19,15,0.0,0.0,0.75,14.9,0.0,0.0,0.0
2018,9,30,19,30,0.0,0.0,0.7,14.8,0.0,0.0,0.0
2018,9,30,19,45,0.0,0.0,0.7,14.75,0.0,0.0,0.0
2018,9,30,20,0,0.0,0.0,0.7,14.7,0.0,0.0,0.0
2018,9,30,20,15,0.0,0.0,0.7,14.6,0.0,0.0,0.0
2018,9,30,20,30,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2018,9,30,20,45,0.0,0.0,0.7,14.45,0.0,0.0,0.0
2018,9,30,21,0,0.0,0.0,0.7,14.4,0.0,0.0,0.0
2018,9,30,21,15,0.0,0.0,0.7,14.4,0.0,0.0,0.0
2018,9,30,21,30,0.0,0.0,0.7,14.4,0.0,0.0,0.0
2018,9,30,21,45,0.0,0.0,0.7,14.35,0.0,0.0,0.0
2018,9,30,22,0,0.0,0.0,0.7,14.3,0.0,0.0,0.0
2018,9,30,22,15,0.0,0.0,0.7,14.25,0.0,0.0,0.0
2018,9,30,22,30,0.0,0.0,0.7,14.2,0.0,0.0,0.0
2018,9,30,22,45,0.0,0.0,0.7,14.15,0.0,0.0,0.0
2018,9,30,23,0,0.0,0.0,0.7,14.1,0.0,0.0,0.0
2018,9,30,23,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2018,9,30,23,30,0.0,0.0,0.8,13.9,0.0,0.0,0.0
2018,9,30,23,45,0.0,0.0,0.85,13.8,0.0,0.0,0.0
2018,10,1,0,0,0.0,0.0,0.9,13.7,0.0,0.0,0.0
2018,10,1,0,15,0.0,0.0,0.95,13.6,0.0,0.0,0.0
2018,10,1,0,30,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,10,1,0,45,0.0,0.0,1.05,13.4,0.0,0.0,0.0
2018,10,1,1,0,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,10,1,1,15,0.0,0.0,1.15,13.2,0.0,0.0,0.0
2018,10,1,1,30,0.0,0.0,1.2,13.1,0.0,0.0,0.0
2018,10,1,1,45,0.0,0.0,1.25,12.95,0.0,0.0,0.0
2018,10,1,2,0,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,10,1,2,15,0.0,0.0,1.3,12.75,0.0,0.0,0.0
2018,10,1,2,30,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,10,1,2,45,0.0,0.0,1.35,12.6,0.0,0.0,0.0
2018,10,1,3,0,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2018,10,1,3,15,0.0,0.0,1.35,12.55,0.0,0.0,0.0
2018,10,1,3,30,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,10,1,3,45,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,10,1,4,0,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,10,1,4,15,0.0,0.0,1.25,12.65,0.0,0.0,0.0
2018,10,1,4,30,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,10,1,4,45,0.0,0.0,1.2,12.75,0.0,0.0,0.0
2018,10,1,5,0,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,10,1,5,15,0.0,0.0,1.15,12.85,0.0,0.0,0.0
2018,10,1,5,30,0.0,0.0,1.1,12.9,0.0,0.0,0.0
2018,10,1,5,45,5.5,1.0,1.1,12.95,1.0,0.0,0.0
2018,10,1,6,0,11.0,2.0,1.1,13.0,2.0,0.0,0.0
2018,10,1,6,15,11.0,3.0,1.05,13.2,3.5,5.34,0.0
2018,10,1,6,30,11.0,4.0,1.0,13.4,5.0,8.12,0.0
2018,10,1,6,45,5.5,5.0,0.95,13.6,5.5,6.93,0.0
2018,10,1,7,0,0.0,6.0,0.9,13.8,6.0,5.78,0.0
2018,10,1,7,15,0.0,7.5,0.9,14.1,7.5,7.23,0.53
2018,10,1,7,30,0.0,9.0,0.9,14.4,9.0,8.68,1.81
2018,10,1,7,45,0.0,12.0,0.85,14.65,12.0,11.57,4.3
2018,10,1,8,0,0.0,15.0,0.8,14.9,15.0,14.47,6.76
2018,10,1,8,15,0.0,26.0,0.85,15.3,26.0,25.1,15.78
2018,10,1,8,30,0.0,37.0,0.9,15.7,37.0,35.73,24.68
2018,10,1,8,45,0.0,43.5,0.95,16.05,43.5,42.02,29.83
2018,10,1,9,0,0.0,50.0,1.0,16.4,50.0,48.32,34.93
2018,10,1,9,15,2.0,83.5,1.0,16.7,84.5,82.28,62.92
2018,10,1,9,30,4.0,117.0,1.0,17.0,119.0,117.14,91.09
2018,10,1,9,45,29.0,189.0,1.0,17.3,207.5,216.8,170.96
2018,10,1,10,0,54.0,261.0,1.0,17.6,296.0,315.28,246.68
2018,10,1,10,15,94.0,293.0,1.0,17.9,356.5,383.52,298.0
2018,10,1,10,30,134.0,325.0,1.0,18.2,417.0,461.28,355.04
2018,10,1,10,45,139.5,334.5,1.0,18.45,433.0,475.89,364.37
2018,10,1,11,0,145.0,344.0,1.0,18.7,449.0,489.96,373.81
2018,10,1,11,15,190.5,348.0,1.05,18.95,488.0,532.13,404.97
2018,10,1,11,30,236.0,352.0,1.1,19.2,527.0,573.48,434.91
2018,10,1,11,45,237.5,353.0,1.15,19.4,530.0,572.51,433.71
2018,10,1,12,0,239.0,354.0,1.2,19.6,533.0,570.59,432.26
2018,10,1,12,15,261.0,348.0,1.25,19.65,542.5,584.09,442.56
2018,10,1,12,30,283.0,342.0,1.3,19.7,552.0,588.85,446.65
2018,10,1,12,45,181.5,329.5,1.4,19.75,463.5,481.15,367.65
2018,10,1,13,0,80.0,317.0,1.5,19.8,375.0,378.71,290.72
2018,10,1,13,15,65.5,301.0,1.55,19.7,347.5,348.21,268.54
2018,10,1,13,30,51.0,285.0,1.6,19.6,320.0,318.55,246.35
2018,10,1,13,45,37.5,262.5,1.6,19.5,287.5,284.08,220.26
2018,10,1,14,0,24.0,240.0,1.6,19.4,255.0,248.58,193.14
2018,10,1,14,15,19.5,218.5,1.6,19.15,230.5,223.49,174.17
2018,10,1,14,30,15.0,197.0,1.6,18.9,206.0,198.89,155.34
2018,10,1,14,45,14.5,182.0,1.55,18.65,190.0,183.08,143.33
2018,10,1,15,0,14.0,167.0,1.5,18.4,174.0,167.36,131.24
2018,10,1,15,15,7.0,140.0,1.5,18.4,143.5,137.63,107.65
2018,10,1,15,30,0.0,113.0,1.5,18.4,113.0,108.78,84.58
2018,10,1,15,45,9.5,115.0,1.35,17.9,118.5,113.23,88.46
2018,10,1,16,0,19.0,117.0,1.2,17.4,124.0,116.31,90.97
2018,10,1,16,15,22.5,104.0,1.2,17.1,111.0,102.13,79.18
2018,10,1,16,30,26.0,91.0,1.2,16.8,98.0,88.27,67.48
2018,10,1,16,45,15.5,74.0,1.15,16.5,78.0,70.64,53.11
2018,10,1,17,0,5.0,57.0,1.1,16.2,58.0,53.12,38.55
2018,10,1,17,15,11.5,39.0,1.1,15.95,40.0,35.57,24.62
2018,10,1,17,30,18.0,21.0,1.1,15.7,22.0,19.78,6.07
2018,10,1,17,45,18.0,12.0,1.1,15.45,12.0,11.8,0.0
2018,10,1,18,0,18.0,3.0,1.1,15.2,2.0,0.0,0.0
2018,10,1,18,15,9.0,1.5,1.1,15.1,1.0,0.0,0.0
2018,10,1,18,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2018,10,1,18,45,0.0,0.0,1.1,14.95,0.0,0.0,0.0
2018,10,1,19,0,0.0,0.0,1.1,14.9,0.0,0.0,0.0
2018,10,1,19,15,0.0,0.0,1.05,14.9,0.0,0.0,0.0
2018,10,1,19,30,0.0,0.0,1.0,14.9,0.0,0.0,0.0
2018,10,1,19,45,0.0,0.0,0.95,14.9,0.0,0.0,0.0
2018,10,1,20,0,0.0,0.0,0.9,14.9,0.0,0.0,0.0
2018,10,1,20,15,0.0,0.0,0.85,14.9,0.0,0.0,0.0
2018,10,1,20,30,0.0,0.0,0.8,14.9,0.0,0.0,0.0
2018,10,1,20,45,0.0,0.0,0.75,14.9,0.0,0.0,0.0
2018,10,1,21,0,0.0,0.0,0.7,14.9,0.0,0.0,0.0
2018,10,1,21,15,0.0,0.0,0.75,14.95,0.0,0.0,0.0
2018,10,1,21,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2018,10,1,21,45,0.0,0.0,0.85,15.05,0.0,0.0,0.0
2018,10,1,22,0,0.0,0.0,0.9,15.1,0.0,0.0,0.0
2018,10,1,22,15,0.0,0.0,1.0,15.1,0.0,0.0,0.0
2018,10,1,22,30,0.0,0.0,1.1,15.1,0.0,0.0,0.0
2018,10,1,22,45,0.0,0.0,1.2,15.1,0.0,0.0,0.0
2018,10,1,23,0,0.0,0.0,1.3,15.1,0.0,0.0,0.0
2018,10,1,23,15,0.0,0.0,1.35,15.15,0.0,0.0,0.0
2018,10,1,23,30,0.0,0.0,1.4,15.2,0.0,0.0,0.0
2018,10,1,23,45,0.0,0.0,1.45,15.2,0.0,0.0,0.0
2018,10,2,0,0,0.0,0.0,1.5,15.2,0.0,0.0,0.0
2018,10,2,0,15,0.0,0.0,1.45,15.2,0.0,0.0,0.0
2018,10,2,0,30,0.0,0.0,1.4,15.2,0.0,0.0,0.0
2018,10,2,0,45,0.0,0.0,1.4,15.2,0.0,0.0,0.0
2018,10,2,1,0,0.0,0.0,1.4,15.2,0.0,0.0,0.0
2018,10,2,1,15,0.0,0.0,1.35,15.15,0.0,0.0,0.0
2018,10,2,1,30,0.0,0.0,1.3,15.1,0.0,0.0,0.0
2018,10,2,1,45,0.0,0.0,1.25,15.1,0.0,0.0,0.0
2018,10,2,2,0,0.0,0.0,1.2,15.1,0.0,0.0,0.0
2018,10,2,2,15,0.0,0.0,1.2,15.1,0.0,0.0,0.0
2018,10,2,2,30,0.0,0.0,1.2,15.1,0.0,0.0,0.0
2018,10,2,2,45,0.0,0.0,1.15,15.05,0.0,0.0,0.0
2018,10,2,3,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2018,10,2,3,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2018,10,2,3,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2018,10,2,3,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2018,10,2,4,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2018,10,2,4,15,0.0,0.0,0.9,14.95,0.0,0.0,0.0
2018,10,2,4,30,0.0,0.0,0.9,14.9,0.0,0.0,0.0
2018,10,2,4,45,0.0,0.0,0.9,14.9,0.0,0.0,0.0
2018,10,2,5,0,0.0,0.0,0.9,14.9,0.0,0.0,0.0
2018,10,2,5,15,0.0,0.0,0.9,14.85,0.0,0.0,0.0
2018,10,2,5,30,0.0,0.0,0.9,14.8,0.0,0.0,0.0
2018,10,2,5,45,0.0,0.0,0.95,14.8,0.0,0.0,0.0
2018,10,2,6,0,0.0,0.0,1.0,14.8,0.0,0.0,0.0
2018,10,2,6,15,0.0,2.5,1.05,15.05,2.5,2.46,0.0
2018,10,2,6,30,0.0,5.0,1.1,15.3,5.0,4.82,0.0
2018,10,2,6,45,0.0,7.0,1.1,15.6,7.0,6.74,0.0
2018,10,2,7,0,0.0,9.0,1.1,15.9,9.0,8.67,1.62
2018,10,2,7,15,0.0,15.5,1.05,16.35,15.5,14.94,7.02
2018,10,2,7,30,0.0,22.0,1.0,16.8,22.0,21.22,12.41
2018,10,2,7,45,0.0,22.0,0.95,17.25,22.0,21.22,12.4
2018,10,2,8,0,0.0,22.0,0.9,17.7,22.0,21.23,12.36
2018,10,2,8,15,0.0,46.5,1.0,18.1,46.5,44.91,32.19
2018,10,2,8,30,0.0,71.0,1.1,18.5,71.0,68.64,51.71
2018,10,2,8,45,89.0,120.5,1.15,18.95,166.5,190.0,152.42
2018,10,2,9,0,178.0,170.0,1.2,19.4,262.0,311.15,248.55
2018,10,2,9,15,264.0,199.0,1.3,19.7,347.0,420.79,332.52
2018,10,2,9,30,350.0,228.0,1.4,20.0,432.0,526.0,410.59
2018,10,2,9,45,355.5,244.5,1.5,20.35,462.0,555.8,430.65
2018,10,2,10,0,361.0,261.0,1.6,20.7,492.0,584.42,450.25
2018,10,2,10,15,277.0,279.0,1.65,20.95,460.5,538.65,414.08
2018,10,2,10,30,193.0,297.0,1.7,21.2,429.0,480.25,368.97
2018,10,2,10,45,116.0,271.5,1.75,21.4,351.5,386.74,297.95
2018,10,2,11,0,39.0,246.0,1.8,21.6,274.0,284.36,218.6
2018,10,2,11,15,62.5,284.0,1.85,21.8,330.0,344.17,264.52
2018,10,2,11,30,86.0,322.0,1.9,22.0,386.0,403.63,308.7
2018,10,2,11,45,147.0,317.0,1.9,22.15,426.5,456.17,348.67
2018,10,2,12,0,208.0,312.0,1.9,22.3,467.0,499.33,381.32
2018,10,2,12,15,349.0,291.5,1.85,22.4,550.0,597.13,454.51
2018,10,2,12,30,490.0,271.0,1.8,22.5,633.0,688.62,520.53
2018,10,2,12,45,499.0,263.0,1.8,22.55,626.5,674.8,510.22
2018,10,2,13,0,508.0,255.0,1.8,22.6,620.0,658.83,499.28
2018,10,2,13,15,549.5,231.5,1.8,22.5,616.5,649.06,493.74
2018,10,2,13,30,591.0,208.0,1.8,22.4,613.0,636.96,486.22
2018,10,2,13,45,415.5,246.0,1.8,22.3,525.5,532.24,408.01
2018,10,2,14,0,240.0,284.0,1.8,22.2,438.0,434.35,333.8
2018,10,2,14,15,217.0,269.5,1.85,22.0,403.0,394.84,305.01
2018,10,2,14,30,194.0,255.0,1.9,21.8,368.0,356.8,276.55
2018,10,2,14,45,119.0,214.5,1.95,21.6,282.5,269.14,209.35
2018,10,2,15,0,44.0,174.0,2.0,21.4,197.0,188.06,146.19
2018,10,2,15,15,121.0,155.0,2.0,21.4,210.0,198.81,154.65
2018,10,2,15,30,198.0,136.0,2.0,21.4,223.0,200.62,154.49
2018,10,2,15,45,354.5,110.0,2.0,20.8,243.5,211.3,158.5
2018,10,2,16,0,511.0,84.0,2.0,20.2,264.0,205.23,146.26
2018,10,2,16,15,529.5,74.0,2.0,19.85,235.5,169.12,112.94
2018,10,2,16,30,548.0,64.0,2.0,19.5,207.0,130.53,78.92
2018,10,2,16,45,420.5,57.5,2.0,19.1,153.0,81.23,45.93
2018,10,2,17,0,293.0,51.0,2.0,18.7,99.0,46.04,27.93
2018,10,2,17,15,170.5,34.0,1.95,18.25,59.5,25.87,16.04
2018,10,2,17,30,48.0,17.0,1.9,17.8,20.0,14.48,1.21
2018,10,2,17,45,24.0,8.5,1.85,17.4,10.0,8.36,0.0
2018,10,2,18,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2018,10,2,18,15,0.0,0.0,1.75,16.8,0.0,0.0,0.0
2018,10,2,18,30,0.0,0.0,1.7,16.6,0.0,0.0,0.0
2018,10,2,18,45,0.0,0.0,1.6,16.45,0.0,0.0,0.0
2018,10,2,19,0,0.0,0.0,1.5,16.3,0.0,0.0,0.0
2018,10,2,19,15,0.0,0.0,1.45,16.2,0.0,0.0,0.0
2018,10,2,19,30,0.0,0.0,1.4,16.1,0.0,0.0,0.0
2018,10,2,19,45,0.0,0.0,1.3,16.05,0.0,0.0,0.0
2018,10,2,20,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2018,10,2,20,15,0.0,0.0,1.15,15.9,0.0,0.0,0.0
2018,10,2,20,30,0.0,0.0,1.1,15.8,0.0,0.0,0.0
2018,10,2,20,45,0.0,0.0,1.05,15.75,0.0,0.0,0.0
2018,10,2,21,0,0.0,0.0,1.0,15.7,0.0,0.0,0.0
2018,10,2,21,15,0.0,0.0,1.0,15.6,0.0,0.0,0.0
2018,10,2,21,30,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2018,10,2,21,45,0.0,0.0,1.05,15.45,0.0,0.0,0.0
2018,10,2,22,0,0.0,0.0,1.1,15.4,0.0,0.0,0.0
2018,10,2,22,15,0.0,0.0,1.15,15.4,0.0,0.0,0.0
2018,10,2,22,30,0.0,0.0,1.2,15.4,0.0,0.0,0.0
2018,10,2,22,45,0.0,0.0,1.3,15.35,0.0,0.0,0.0
2018,10,2,23,0,0.0,0.0,1.4,15.3,0.0,0.0,0.0
2018,10,2,23,15,0.0,0.0,1.4,15.3,0.0,0.0,0.0
2018,10,2,23,30,0.0,0.0,1.4,15.3,0.0,0.0,0.0
2018,10,2,23,45,0.0,0.0,1.45,15.3,0.0,0.0,0.0
2018,10,3,0,0,0.0,0.0,1.5,15.3,0.0,0.0,0.0
2018,10,3,0,15,0.0,0.0,1.5,15.35,0.0,0.0,0.0
2018,10,3,0,30,0.0,0.0,1.5,15.4,0.0,0.0,0.0
2018,10,3,0,45,0.0,0.0,1.45,15.4,0.0,0.0,0.0
2018,10,3,1,0,0.0,0.0,1.4,15.4,0.0,0.0,0.0
2018,10,3,1,15,0.0,0.0,1.35,15.4,0.0,0.0,0.0
2018,10,3,1,30,0.0,0.0,1.3,15.4,0.0,0.0,0.0
2018,10,3,1,45,0.0,0.0,1.3,15.4,0.0,0.0,0.0
2018,10,3,2,0,0.0,0.0,1.3,15.4,0.0,0.0,0.0
2018,10,3,2,15,0.0,0.0,1.2,15.35,0.0,0.0,0.0
2018,10,3,2,30,0.0,0.0,1.1,15.3,0.0,0.0,0.0
2018,10,3,2,45,0.0,0.0,1.05,15.3,0.0,0.0,0.0
2018,10,3,3,0,0.0,0.0,1.0,15.3,0.0,0.0,0.0
2018,10,3,3,15,0.0,0.0,0.95,15.3,0.0,0.0,0.0
2018,10,3,3,30,0.0,0.0,0.9,15.3,0.0,0.0,0.0
2018,10,3,3,45,0.0,0.0,0.85,15.3,0.0,0.0,0.0
2018,10,3,4,0,0.0,0.0,0.8,15.3,0.0,0.0,0.0
2018,10,3,4,15,0.0,0.0,0.8,15.35,0.0,0.0,0.0
2018,10,3,4,30,0.0,0.0,0.8,15.4,0.0,0.0,0.0
2018,10,3,4,45,0.0,0.0,0.75,15.4,0.0,0.0,0.0
2018,10,3,5,0,0.0,0.0,0.7,15.4,0.0,0.0,0.0
2018,10,3,5,15,0.0,0.0,0.65,15.45,0.0,0.0,0.0
2018,10,3,5,30,0.0,0.0,0.6,15.5,0.0,0.0,0.0
2018,10,3,5,45,0.0,0.0,0.6,15.5,0.0,0.0,0.0
2018,10,3,6,0,0.0,0.0,0.6,15.5,0.0,0.0,0.0
2018,10,3,6,15,4.0,8.5,0.55,15.65,8.5,9.21,0.0
2018,10,3,6,30,8.0,17.0,0.5,15.8,17.0,19.22,1.84
2018,10,3,6,45,31.5,32.5,0.5,15.9,37.0,44.43,29.5
2018,10,3,7,0,55.0,48.0,0.5,16.0,57.0,75.51,56.47
2018,10,3,7,15,128.5,65.0,0.5,16.25,95.5,133.32,104.98
2018,10,3,7,30,202.0,82.0,0.5,16.5,134.0,192.92,154.81
2018,10,3,7,45,181.0,96.5,0.55,16.7,150.5,207.06,167.03
2018,10,3,8,0,160.0,111.0,0.6,16.9,167.0,218.86,176.78
2018,10,3,8,15,138.0,135.0,0.65,17.15,188.0,231.51,186.51
2018,10,3,8,30,116.0,159.0,0.7,17.4,209.0,248.75,199.32
2018,10,3,8,45,194.5,185.5,0.8,17.6,280.5,335.21,267.91
2018,10,3,9,0,273.0,212.0,0.9,17.8,352.0,434.82,343.95
2018,10,3,9,15,316.0,218.0,0.95,18.0,392.0,480.49,377.5
2018,10,3,9,30,359.0,224.0,1.0,18.2,432.0,527.63,412.05
2018,10,3,9,45,533.0,179.5,1.05,18.35,508.5,633.39,491.62
2018,10,3,10,0,707.0,135.0,1.1,18.5,585.0,740.3,567.38
2018,10,3,10,15,584.5,177.5,1.15,18.65,560.0,695.65,533.33
2018,10,3,10,30,462.0,220.0,1.2,18.8,535.0,640.9,491.85
2018,10,3,10,45,244.0,236.5,1.2,18.9,403.5,466.24,361.12
2018,10,3,11,0,26.0,253.0,1.2,19.0,272.0,280.61,216.06
2018,10,3,11,15,31.0,269.0,1.25,19.05,291.5,301.05,232.53
2018,10,3,11,30,36.0,285.0,1.3,19.1,311.0,321.26,247.74
2018,10,3,11,45,66.0,300.0,1.35,19.1,348.5,361.38,278.82
2018,10,3,12,0,96.0,315.0,1.4,19.1,386.0,400.63,308.81
2018,10,3,12,15,167.0,323.5,1.45,19.1,446.5,472.34,363.58
2018,10,3,12,30,238.0,332.0,1.5,19.1,507.0,540.14,414.18
2018,10,3,12,45,166.0,328.0,1.6,19.05,449.0,466.23,358.65
2018,10,3,13,0,94.0,324.0,1.7,19.0,391.0,396.19,305.77
2018,10,3,13,15,82.5,311.5,1.75,18.9,369.0,371.06,287.46
2018,10,3,13,30,71.0,299.0,1.8,18.8,347.0,346.49,269.17
2018,10,3,13,45,112.0,283.5,1.8,18.75,356.0,358.04,279.37
2018,10,3,14,0,153.0,268.0,1.8,18.7,365.0,362.63,283.89
2018,10,3,14,15,437.5,184.5,1.8,18.6,441.5,445.72,351.51
2018,10,3,14,30,722.0,101.0,1.8,18.5,518.0,500.26,393.9
2018,10,3,14,45,749.5,92.0,1.8,18.45,498.5,470.96,369.23
2018,10,3,15,0,777.0,83.0,1.8,18.4,479.0,437.46,340.78
2018,10,3,15,15,640.5,92.0,1.8,18.4,399.0,349.83,270.59
2018,10,3,15,30,504.0,101.0,1.8,18.4,319.0,275.47,210.59
2018,10,3,15,45,497.0,93.0,1.75,18.15,287.0,237.09,176.83
2018,10,3,16,0,490.0,85.0,1.7,17.9,255.0,198.85,142.56
2018,10,3,16,15,405.0,79.0,1.6,17.7,205.0,147.75,101.05
2018,10,3,16,30,320.0,73.0,1.5,17.5,155.0,106.03,69.15
2018,10,3,16,45,335.5,57.5,1.45,17.3,126.5,72.98,42.93
2018,10,3,17,0,351.0,42.0,1.4,17.1,98.0,37.9,21.45
2018,10,3,17,15,260.5,31.5,1.35,16.8,64.5,23.96,14.39
2018,10,3,17,30,170.0,21.0,1.3,16.5,31.0,16.43,0.0
2018,10,3,17,45,85.0,10.5,1.2,16.15,15.5,10.32,0.0
2018,10,3,18,0,0.0,0.0,1.1,15.8,0.0,0.0,0.0
2018,10,3,18,15,0.0,0.0,1.15,15.65,0.0,0.0,0.0
2018,10,3,18,30,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2018,10,3,18,45,0.0,0.0,1.2,15.35,0.0,0.0,0.0
2018,10,3,19,0,0.0,0.0,1.2,15.2,0.0,0.0,0.0
2018,10,3,19,15,0.0,0.0,1.2,15.1,0.0,0.0,0.0
2018,10,3,19,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2018,10,3,19,45,0.0,0.0,1.25,14.9,0.0,0.0,0.0
2018,10,3,20,0,0.0,0.0,1.3,14.8,0.0,0.0,0.0
2018,10,3,20,15,0.0,0.0,1.25,14.7,0.0,0.0,0.0
2018,10,3,20,30,0.0,0.0,1.2,14.6,0.0,0.0,0.0
2018,10,3,20,45,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2018,10,3,21,0,0.0,0.0,1.2,14.4,0.0,0.0,0.0
2018,10,3,21,15,0.0,0.0,1.15,14.35,0.0,0.0,0.0
2018,10,3,21,30,0.0,0.0,1.1,14.3,0.0,0.0,0.0
2018,10,3,21,45,0.0,0.0,1.05,14.25,0.0,0.0,0.0
2018,10,3,22,0,0.0,0.0,1.0,14.2,0.0,0.0,0.0
2018,10,3,22,15,0.0,0.0,1.0,14.15,0.0,0.0,0.0
2018,10,3,22,30,0.0,0.0,1.0,14.1,0.0,0.0,0.0
2018,10,3,22,45,0.0,0.0,0.95,14.05,0.0,0.0,0.0
2018,10,3,23,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2018,10,3,23,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2018,10,3,23,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2018,10,3,23,45,0.0,0.0,0.9,13.95,0.0,0.0,0.0
2018,10,4,0,0,0.0,0.0,0.9,13.9,0.0,0.0,0.0
2018,10,4,0,15,0.0,0.0,0.9,13.9,0.0,0.0,0.0
2018,10,4,0,30,0.0,0.0,0.9,13.9,0.0,0.0,0.0
2018,10,4,0,45,0.0,0.0,0.9,13.9,0.0,0.0,0.0
2018,10,4,1,0,0.0,0.0,0.9,13.9,0.0,0.0,0.0
2018,10,4,1,15,0.0,0.0,0.9,13.85,0.0,0.0,0.0
2018,10,4,1,30,0.0,0.0,0.9,13.8,0.0,0.0,0.0
2018,10,4,1,45,0.0,0.0,0.95,13.8,0.0,0.0,0.0
2018,10,4,2,0,0.0,0.0,1.0,13.8,0.0,0.0,0.0
2018,10,4,2,15,0.0,0.0,1.05,13.75,0.0,0.0,0.0
2018,10,4,2,30,0.0,0.0,1.1,13.7,0.0,0.0,0.0
2018,10,4,2,45,0.0,0.0,1.1,13.7,0.0,0.0,0.0
2018,10,4,3,0,0.0,0.0,1.1,13.7,0.0,0.0,0.0
2018,10,4,3,15,0.0,0.0,1.2,13.65,0.0,0.0,0.0
2018,10,4,3,30,0.0,0.0,1.3,13.6,0.0,0.0,0.0
2018,10,4,3,45,0.0,0.0,1.35,13.6,0.0,0.0,0.0
2018,10,4,4,0,0.0,0.0,1.4,13.6,0.0,0.0,0.0
2018,10,4,4,15,0.0,0.0,1.45,13.6,0.0,0.0,0.0
2018,10,4,4,30,0.0,0.0,1.5,13.6,0.0,0.0,0.0
2018,10,4,4,45,0.0,0.0,1.55,13.6,0.0,0.0,0.0
2018,10,4,5,0,0.0,0.0,1.6,13.6,0.0,0.0,0.0
2018,10,4,5,15,0.0,0.0,1.7,13.6,0.0,0.0,0.0
2018,10,4,5,30,0.0,0.0,1.8,13.6,0.0,0.0,0.0
2018,10,4,5,45,0.0,0.0,1.85,13.65,0.0,0.0,0.0
2018,10,4,6,0,0.0,0.0,1.9,13.7,0.0,0.0,0.0
2018,10,4,6,15,11.0,5.5,1.95,13.8,6.0,7.75,0.0
2018,10,4,6,30,22.0,11.0,2.0,13.9,12.0,17.83,0.0
2018,10,4,6,45,14.5,20.0,2.1,14.05,21.0,24.06,13.46
2018,10,4,7,0,7.0,29.0,2.2,14.2,30.0,30.58,19.94
2018,10,4,7,15,19.0,46.0,2.25,14.3,50.5,54.35,40.43
2018,10,4,7,30,31.0,63.0,2.3,14.4,71.0,78.82,61.58
2018,10,4,7,45,35.5,85.0,2.35,14.5,96.0,106.08,84.83
2018,10,4,8,0,40.0,107.0,2.4,14.6,121.0,133.6,107.93
2018,10,4,8,15,20.0,101.0,2.5,14.75,108.0,115.25,92.1
2018,10,4,8,30,0.0,95.0,2.6,14.9,95.0,92.69,72.57
2018,10,4,8,45,0.0,89.0,2.7,15.05,89.0,86.32,67.04
2018,10,4,9,0,0.0,83.0,2.8,15.2,83.0,80.28,61.79
2018,10,4,9,15,0.0,69.0,2.9,15.35,69.0,66.72,50.31
2018,10,4,9,30,0.0,55.0,3.0,15.5,55.0,53.17,38.89
2018,10,4,9,45,5.5,102.5,3.1,15.65,106.0,103.82,80.85
2018,10,4,10,0,11.0,150.0,3.2,15.8,157.0,156.03,123.33
2018,10,4,10,15,8.0,166.0,3.25,15.9,171.0,169.74,133.91
2018,10,4,10,30,5.0,182.0,3.3,16.0,185.0,183.32,144.41
2018,10,4,10,45,4.5,180.5,3.35,16.1,183.5,181.17,142.42
2018,10,4,11,0,4.0,179.0,3.4,16.2,182.0,179.04,140.52
2018,10,4,11,15,18.5,223.0,3.45,16.2,236.5,235.77,186.11
2018,10,4,11,30,33.0,267.0,3.5,16.2,291.0,299.66,236.54
2018,10,4,11,45,57.0,299.0,3.5,16.2,341.0,352.59,278.15
2018,10,4,12,0,81.0,331.0,3.5,16.2,391.0,404.74,318.66
2018,10,4,12,15,110.0,339.0,3.5,16.2,419.5,434.61,342.15
2018,10,4,12,30,139.0,347.0,3.5,16.2,448.0,469.11,369.0
2018,10,4,12,45,112.5,333.5,3.5,16.15,414.5,423.9,333.95
2018,10,4,13,0,86.0,320.0,3.5,16.1,381.0,385.77,304.34
2018,10,4,13,15,90.5,311.5,3.45,16.1,374.0,376.7,297.77
2018,10,4,13,30,95.0,303.0,3.4,16.1,367.0,367.15,290.69
2018,10,4,13,45,277.0,248.5,3.35,16.1,425.0,435.78,348.25
2018,10,4,14,0,459.0,194.0,3.3,16.1,483.0,486.67,390.09
2018,10,4,14,15,653.5,138.5,3.3,16.1,526.0,526.88,422.38
2018,10,4,14,30,848.0,83.0,3.3,16.1,569.0,547.74,438.06
2018,10,4,14,45,836.0,80.0,3.3,16.1,531.0,498.96,397.58
2018,10,4,15,0,824.0,77.0,3.3,16.1,493.0,449.42,355.71
2018,10,4,15,15,801.5,74.0,3.3,16.1,448.5,395.13,308.97
2018,10,4,15,30,779.0,71.0,3.3,16.1,404.0,341.64,261.69
2018,10,4,15,45,733.0,69.5,3.3,15.8,353.5,283.74,210.75
2018,10,4,16,0,687.0,68.0,3.3,15.5,303.0,228.19,161.53
2018,10,4,16,15,665.0,60.5,3.2,15.2,258.5,178.78,117.21
2018,10,4,16,30,643.0,53.0,3.1,14.9,214.0,129.71,75.64
2018,10,4,16,45,570.0,47.0,3.05,14.6,165.5,78.51,39.85
2018,10,4,17,0,497.0,41.0,3.0,14.3,117.0,37.37,20.94
2018,10,4,17,15,363.0,31.5,2.9,13.9,76.0,24.32,14.67
2018,10,4,17,30,229.0,22.0,2.8,13.5,35.0,18.12,0.0
2018,10,4,17,45,114.5,11.0,2.7,13.1,17.5,10.81,0.0
2018,10,4,18,0,0.0,0.0,2.6,12.7,0.0,0.0,0.0
2018,10,4,18,15,0.0,0.0,2.6,12.55,0.0,0.0,0.0
2018,10,4,18,30,0.0,0.0,2.6,12.4,0.0,0.0,0.0
2018,10,4,18,45,0.0,0.0,2.6,12.3,0.0,0.0,0.0
2018,10,4,19,0,0.0,0.0,2.6,12.2,0.0,0.0,0.0
2018,10,4,19,15,0.0,0.0,2.6,12.1,0.0,0.0,0.0
2018,10,4,19,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2018,10,4,19,45,0.0,0.0,2.55,11.9,0.0,0.0,0.0
2018,10,4,20,0,0.0,0.0,2.5,11.8,0.0,0.0,0.0
2018,10,4,20,15,0.0,0.0,2.55,11.7,0.0,0.0,0.0
2018,10,4,20,30,0.0,0.0,2.6,11.6,0.0,0.0,0.0
2018,10,4,20,45,0.0,0.0,2.6,11.55,0.0,0.0,0.0
2018,10,4,21,0,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2018,10,4,21,15,0.0,0.0,2.6,11.45,0.0,0.0,0.0
2018,10,4,21,30,0.0,0.0,2.6,11.4,0.0,0.0,0.0
2018,10,4,21,45,0.0,0.0,2.6,11.35,0.0,0.0,0.0
2018,10,4,22,0,0.0,0.0,2.6,11.3,0.0,0.0,0.0
2018,10,4,22,15,0.0,0.0,2.6,11.25,0.0,0.0,0.0
2018,10,4,22,30,0.0,0.0,2.6,11.2,0.0,0.0,0.0
2018,10,4,22,45,0.0,0.0,2.6,11.15,0.0,0.0,0.0
2018,10,4,23,0,0.0,0.0,2.6,11.1,0.0,0.0,0.0
2018,10,4,23,15,0.0,0.0,2.6,11.05,0.0,0.0,0.0
2018,10,4,23,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2018,10,4,23,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2018,10,5,0,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2018,10,5,0,15,0.0,0.0,2.65,10.95,0.0,0.0,0.0
2018,10,5,0,30,0.0,0.0,2.6,10.9,0.0,0.0,0.0
2018,10,5,0,45,0.0,0.0,2.6,10.85,0.0,0.0,0.0
2018,10,5,1,0,0.0,0.0,2.6,10.8,0.0,0.0,0.0
2018,10,5,1,15,0.0,0.0,2.55,10.8,0.0,0.0,0.0
2018,10,5,1,30,0.0,0.0,2.5,10.8,0.0,0.0,0.0
2018,10,5,1,45,0.0,0.0,2.45,10.75,0.0,0.0,0.0
2018,10,5,2,0,0.0,0.0,2.4,10.7,0.0,0.0,0.0
2018,10,5,2,15,0.0,0.0,2.4,10.7,0.0,0.0,0.0
2018,10,5,2,30,0.0,0.0,2.4,10.7,0.0,0.0,0.0
2018,10,5,2,45,0.0,0.0,2.35,10.65,0.0,0.0,0.0
2018,10,5,3,0,0.0,0.0,2.3,10.6,0.0,0.0,0.0
2018,10,5,3,15,0.0,0.0,2.25,10.6,0.0,0.0,0.0
2018,10,5,3,30,0.0,0.0,2.2,10.6,0.0,0.0,0.0
2018,10,5,3,45,0.0,0.0,2.2,10.6,0.0,0.0,0.0
2018,10,5,4,0,0.0,0.0,2.2,10.6,0.0,0.0,0.0
2018,10,5,4,15,0.0,0.0,2.15,10.6,0.0,0.0,0.0
2018,10,5,4,30,0.0,0.0,2.1,10.6,0.0,0.0,0.0
2018,10,5,4,45,0.0,0.0,2.1,10.6,0.0,0.0,0.0
2018,10,5,5,0,0.0,0.0,2.1,10.6,0.0,0.0,0.0
2018,10,5,5,15,0.0,0.0,2.05,10.6,0.0,0.0,0.0
2018,10,5,5,30,0.0,0.0,2.0,10.6,0.0,0.0,0.0
2018,10,5,5,45,0.0,0.0,1.95,10.65,0.0,0.0,0.0
2018,10,5,6,0,0.0,0.0,1.9,10.7,0.0,0.0,0.0
2018,10,5,6,15,128.0,11.5,1.75,11.15,18.5,38.33,0.0
2018,10,5,6,30,256.0,23.0,1.6,11.6,37.0,100.69,9.32
2018,10,5,6,45,385.5,31.0,1.5,12.05,78.0,171.45,122.53
2018,10,5,7,0,515.0,39.0,1.4,12.5,119.0,247.95,191.36
2018,10,5,7,15,585.0,44.5,1.3,12.75,167.0,306.95,244.56
2018,10,5,7,30,655.0,50.0,1.2,13.0,215.0,374.59,302.94
2018,10,5,7,45,684.5,56.5,1.1,13.3,261.5,427.77,347.67
2018,10,5,8,0,714.0,63.0,1.0,13.6,308.0,481.99,391.12
2018,10,5,8,15,731.5,69.0,1.0,14.1,352.0,529.12,427.54
2018,10,5,8,30,749.0,75.0,1.0,14.6,396.0,575.62,462.1
2018,10,5,8,45,653.5,105.5,1.05,15.15,407.0,575.2,459.4
2018,10,5,9,0,558.0,136.0,1.1,15.7,418.0,562.81,447.73
2018,10,5,9,15,697.5,110.0,1.05,16.2,490.5,653.36,514.46
2018,10,5,9,30,837.0,84.0,1.0,16.7,563.0,746.33,576.66
2018,10,5,9,45,859.0,82.5,0.95,17.2,599.0,776.23,593.22
2018,10,5,10,0,881.0,81.0,0.9,17.7,635.0,808.69,612.01
2018,10,5,10,15,888.0,82.5,0.85,18.1,661.0,829.78,623.04
2018,10,5,10,30,895.0,84.0,0.8,18.5,687.0,847.77,632.07
2018,10,5,10,45,895.5,87.0,0.7,18.9,705.0,858.7,635.56
2018,10,5,11,0,896.0,90.0,0.6,19.3,723.0,866.19,636.87
2018,10,5,11,15,758.0,151.0,0.6,19.45,692.5,822.59,607.43
2018,10,5,11,30,620.0,212.0,0.6,19.6,662.0,766.62,569.04
2018,10,5,11,45,616.5,214.5,0.65,19.8,664.0,760.46,565.66
2018,10,5,12,0,613.0,217.0,0.7,20.0,666.0,751.87,559.97
2018,10,5,12,15,756.5,153.5,0.9,20.1,704.5,792.65,591.96
2018,10,5,12,30,900.0,90.0,1.1,20.2,743.0,820.47,612.84
2018,10,5,12,45,885.0,95.0,1.3,20.25,728.0,794.2,597.55
2018,10,5,13,0,870.0,100.0,1.5,20.3,713.0,765.41,580.65
2018,10,5,13,15,877.0,93.0,1.7,20.25,696.0,737.96,564.41
2018,10,5,13,30,884.0,86.0,1.9,20.2,679.0,707.28,545.4
2018,10,5,13,45,874.5,84.5,2.1,20.1,651.5,668.17,519.56
2018,10,5,14,0,865.0,83.0,2.3,20.0,624.0,627.13,490.12
2018,10,5,14,15,838.0,86.0,2.45,19.8,587.0,578.7,453.93
2018,10,5,14,30,811.0,89.0,2.6,19.6,550.0,530.27,416.62
2018,10,5,14,45,787.5,87.0,2.75,19.45,508.5,478.47,375.61
2018,10,5,15,0,764.0,85.0,2.9,19.3,467.0,427.08,333.58
2018,10,5,15,15,755.0,79.0,2.9,19.3,427.5,378.2,291.75
2018,10,5,15,30,746.0,73.0,2.9,19.3,388.0,328.89,248.34
2018,10,5,15,45,705.0,70.0,3.15,18.7,339.5,272.94,200.04
2018,10,5,16,0,664.0,67.0,3.4,18.1,291.0,218.87,152.82
2018,10,5,16,15,619.0,61.0,3.5,17.65,243.5,166.37,107.61
2018,10,5,16,30,574.0,55.0,3.6,17.2,196.0,118.39,68.65
2018,10,5,16,45,488.0,48.5,3.65,16.75,149.0,72.01,37.55
2018,10,5,17,0,402.0,42.0,3.7,16.3,102.0,35.4,25.04
2018,10,5,17,15,294.0,31.5,3.7,15.85,66.0,24.65,14.49
2018,10,5,17,30,186.0,21.0,3.7,15.4,30.0,17.42,0.0
2018,10,5,17,45,93.0,10.5,3.75,14.95,15.0,10.32,0.0
2018,10,5,18,0,0.0,0.0,3.8,14.5,0.0,0.0,0.0
2018,10,5,18,15,0.0,0.0,3.7,14.3,0.0,0.0,0.0
2018,10,5,18,30,0.0,0.0,3.6,14.1,0.0,0.0,0.0
2018,10,5,18,45,0.0,0.0,3.55,13.9,0.0,0.0,0.0
2018,10,5,19,0,0.0,0.0,3.5,13.7,0.0,0.0,0.0
2018,10,5,19,15,0.0,0.0,3.45,13.65,0.0,0.0,0.0
2018,10,5,19,30,0.0,0.0,3.4,13.6,0.0,0.0,0.0
2018,10,5,19,45,0.0,0.0,3.35,13.55,0.0,0.0,0.0
2018,10,5,20,0,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2018,10,5,20,15,0.0,0.0,3.25,13.45,0.0,0.0,0.0
2018,10,5,20,30,0.0,0.0,3.2,13.4,0.0,0.0,0.0
2018,10,5,20,45,0.0,0.0,3.2,13.4,0.0,0.0,0.0
2018,10,5,21,0,0.0,0.0,3.2,13.4,0.0,0.0,0.0
2018,10,5,21,15,0.0,0.0,3.2,13.4,0.0,0.0,0.0
2018,10,5,21,30,0.0,0.0,3.2,13.4,0.0,0.0,0.0
2018,10,5,21,45,0.0,0.0,3.15,13.4,0.0,0.0,0.0
2018,10,5,22,0,0.0,0.0,3.1,13.4,0.0,0.0,0.0
2018,10,5,22,15,0.0,0.0,3.1,13.4,0.0,0.0,0.0
2018,10,5,22,30,0.0,0.0,3.1,13.4,0.0,0.0,0.0
2018,10,5,22,45,0.0,0.0,3.1,13.35,0.0,0.0,0.0
2018,10,5,23,0,0.0,0.0,3.1,13.3,0.0,0.0,0.0
2018,10,5,23,15,0.0,0.0,3.1,13.25,0.0,0.0,0.0
2018,10,5,23,30,0.0,0.0,3.1,13.2,0.0,0.0,0.0
2018,10,5,23,45,0.0,0.0,3.1,13.15,0.0,0.0,0.0
2018,10,6,0,0,0.0,0.0,3.1,13.1,0.0,0.0,0.0
2018,10,6,0,15,0.0,0.0,3.1,13.1,0.0,0.0,0.0
2018,10,6,0,30,0.0,0.0,3.1,13.1,0.0,0.0,0.0
2018,10,6,0,45,0.0,0.0,3.15,13.05,0.0,0.0,0.0
2018,10,6,1,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2018,10,6,1,15,0.0,0.0,3.15,12.95,0.0,0.0,0.0
2018,10,6,1,30,0.0,0.0,3.1,12.9,0.0,0.0,0.0
2018,10,6,1,45,0.0,0.0,3.05,12.85,0.0,0.0,0.0
2018,10,6,2,0,0.0,0.0,3.0,12.8,0.0,0.0,0.0
2018,10,6,2,15,0.0,0.0,2.95,12.75,0.0,0.0,0.0
2018,10,6,2,30,0.0,0.0,2.9,12.7,0.0,0.0,0.0
2018,10,6,2,45,0.0,0.0,2.8,12.65,0.0,0.0,0.0
2018,10,6,3,0,0.0,0.0,2.7,12.6,0.0,0.0,0.0
2018,10,6,3,15,0.0,0.0,2.65,12.55,0.0,0.0,0.0
2018,10,6,3,30,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2018,10,6,3,45,0.0,0.0,2.5,12.45,0.0,0.0,0.0
2018,10,6,4,0,0.0,0.0,2.4,12.4,0.0,0.0,0.0
2018,10,6,4,15,0.0,0.0,2.35,12.3,0.0,0.0,0.0
2018,10,6,4,30,0.0,0.0,2.3,12.2,0.0,0.0,0.0
2018,10,6,4,45,0.0,0.0,2.3,12.15,0.0,0.0,0.0
2018,10,6,5,0,0.0,0.0,2.3,12.1,0.0,0.0,0.0
2018,10,6,5,15,0.0,0.0,2.3,12.1,0.0,0.0,0.0
2018,10,6,5,30,0.0,0.0,2.3,12.1,0.0,0.0,0.0
2018,10,6,5,45,0.0,0.0,2.3,12.1,0.0,0.0,0.0
2018,10,6,6,0,0.0,0.0,2.3,12.1,0.0,0.0,0.0
2018,10,6,6,15,129.0,10.5,2.45,12.5,17.5,37.35,0.0
2018,10,6,6,30,258.0,21.0,2.6,12.9,35.0,98.34,0.0
2018,10,6,6,45,398.0,28.5,2.7,13.3,76.5,171.91,121.26
2018,10,6,7,0,538.0,36.0,2.8,13.7,118.0,249.14,191.66
2018,10,6,7,15,575.0,43.5,2.8,14.15,160.5,300.41,239.58
2018,10,6,7,30,612.0,51.0,2.8,14.6,203.0,354.24,287.85
2018,10,6,7,45,688.5,53.0,2.8,15.05,259.0,424.19,347.25
2018,10,6,8,0,765.0,55.0,2.8,15.5,315.0,499.31,408.73
2018,10,6,8,15,788.0,60.0,2.85,16.0,362.0,550.6,449.54
2018,10,6,8,30,811.0,65.0,2.9,16.5,409.0,601.57,488.8
2018,10,6,8,45,849.5,63.5,2.95,17.05,458.0,650.51,524.89
2018,10,6,9,0,888.0,62.0,3.0,17.6,507.0,703.53,561.83
2018,10,6,9,15,900.5,64.5,2.95,17.95,546.5,741.74,587.1
2018,10,6,9,30,913.0,67.0,2.9,18.3,586.0,777.66,610.41
2018,10,6,9,45,920.0,70.5,2.85,18.65,619.5,807.88,629.33
2018,10,6,10,0,927.0,74.0,2.8,19.0,653.0,835.09,645.97
2018,10,6,10,15,934.0,75.0,2.75,19.25,679.5,856.3,658.56
2018,10,6,10,30,941.0,76.0,2.7,19.5,706.0,874.26,668.92
2018,10,6,10,45,946.5,77.0,2.7,19.75,726.0,887.55,676.5
2018,10,6,11,0,952.0,78.0,2.7,20.0,746.0,897.33,681.8
2018,10,6,11,15,955.0,78.0,2.75,20.15,757.5,900.27,683.22
2018,10,6,11,30,958.0,78.0,2.8,20.3,769.0,899.56,682.34
2018,10,6,11,45,958.5,77.5,2.8,20.45,772.0,892.54,676.94
2018,10,6,12,0,959.0,77.0,2.8,20.6,775.0,881.9,669.25
2018,10,6,12,15,957.0,77.5,2.9,20.7,770.5,866.73,659.43
2018,10,6,12,30,955.0,78.0,3.0,20.8,766.0,848.09,647.27
2018,10,6,12,45,951.0,77.5,3.05,20.9,753.0,823.48,630.67
2018,10,6,13,0,947.0,77.0,3.1,21.0,740.0,795.73,611.88
2018,10,6,13,15,941.0,76.0,3.15,21.05,719.0,763.0,589.62
2018,10,6,13,30,935.0,75.0,3.2,21.1,698.0,727.56,565.29
2018,10,6,13,45,926.5,74.5,3.3,21.1,670.5,688.46,538.34
2018,10,6,14,0,918.0,74.0,3.4,21.1,643.0,647.18,507.35
2018,10,6,14,15,906.5,72.0,3.45,21.05,608.5,600.69,471.62
2018,10,6,14,30,895.0,70.0,3.5,21.0,574.0,552.74,433.82
2018,10,6,14,45,879.5,68.5,3.55,20.95,534.0,502.14,392.85
2018,10,6,15,0,864.0,67.0,3.6,20.9,494.0,450.95,350.18
2018,10,6,15,15,842.0,64.5,3.6,20.9,449.0,395.9,303.2
2018,10,6,15,30,820.0,62.0,3.6,20.9,404.0,340.19,254.52
2018,10,6,15,45,788.5,59.0,3.65,20.5,355.5,283.27,204.54
2018,10,6,16,0,757.0,56.0,3.7,20.1,307.0,228.65,156.03
2018,10,6,16,15,709.0,52.5,3.55,19.55,257.0,173.24,108.48
2018,10,6,16,30,661.0,49.0,3.4,19.0,207.0,122.61,67.95
2018,10,6,16,45,583.5,43.0,3.3,18.45,158.0,72.87,35.34
2018,10,6,17,0,506.0,37.0,3.2,17.9,109.0,29.55,19.77
2018,10,6,17,15,358.0,28.5,3.2,17.45,69.0,22.06,11.93
2018,10,6,17,30,210.0,20.0,3.2,17.0,29.0,16.73,0.0
2018,10,6,17,45,105.0,10.0,3.25,16.5,14.5,9.83,0.0
2018,10,6,18,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2018,10,6,18,15,0.0,0.0,3.3,15.9,0.0,0.0,0.0
2018,10,6,18,30,0.0,0.0,3.3,15.8,0.0,0.0,0.0
2018,10,6,18,45,0.0,0.0,3.3,15.7,0.0,0.0,0.0
2018,10,6,19,0,0.0,0.0,3.3,15.6,0.0,0.0,0.0
2018,10,6,19,15,0.0,0.0,3.3,15.6,0.0,0.0,0.0
2018,10,6,19,30,0.0,0.0,3.3,15.6,0.0,0.0,0.0
2018,10,6,19,45,0.0,0.0,3.35,15.6,0.0,0.0,0.0
2018,10,6,20,0,0.0,0.0,3.4,15.6,0.0,0.0,0.0
2018,10,6,20,15,0.0,0.0,3.35,15.7,0.0,0.0,0.0
2018,10,6,20,30,0.0,0.0,3.3,15.8,0.0,0.0,0.0
2018,10,6,20,45,0.0,0.0,3.3,15.85,0.0,0.0,0.0
2018,10,6,21,0,0.0,0.0,3.3,15.9,0.0,0.0,0.0
2018,10,6,21,15,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2018,10,6,21,30,0.0,0.0,3.3,16.1,0.0,0.0,0.0
2018,10,6,21,45,0.0,0.0,3.3,16.2,0.0,0.0,0.0
2018,10,6,22,0,0.0,0.0,3.3,16.3,0.0,0.0,0.0
2018,10,6,22,15,0.0,0.0,3.35,16.3,0.0,0.0,0.0
2018,10,6,22,30,0.0,0.0,3.4,16.3,0.0,0.0,0.0
2018,10,6,22,45,0.0,0.0,3.45,16.3,0.0,0.0,0.0
2018,10,6,23,0,0.0,0.0,3.5,16.3,0.0,0.0,0.0
2018,10,6,23,15,0.0,0.0,3.5,16.1,0.0,0.0,0.0
2018,10,6,23,30,0.0,0.0,3.5,15.9,0.0,0.0,0.0
2018,10,6,23,45,0.0,0.0,3.55,15.75,0.0,0.0,0.0
2018,10,7,0,0,0.0,0.0,3.6,15.6,0.0,0.0,0.0
2018,10,7,0,15,0.0,0.0,3.6,15.5,0.0,0.0,0.0
2018,10,7,0,30,0.0,0.0,3.6,15.4,0.0,0.0,0.0
2018,10,7,0,45,0.0,0.0,3.65,15.25,0.0,0.0,0.0
2018,10,7,1,0,0.0,0.0,3.7,15.1,0.0,0.0,0.0
2018,10,7,1,15,0.0,0.0,3.65,15.05,0.0,0.0,0.0
2018,10,7,1,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2018,10,7,1,45,0.0,0.0,3.6,14.95,0.0,0.0,0.0
2018,10,7,2,0,0.0,0.0,3.6,14.9,0.0,0.0,0.0
2018,10,7,2,15,0.0,0.0,3.55,14.85,0.0,0.0,0.0
2018,10,7,2,30,0.0,0.0,3.5,14.8,0.0,0.0,0.0
2018,10,7,2,45,0.0,0.0,3.45,14.75,0.0,0.0,0.0
2018,10,7,3,0,0.0,0.0,3.4,14.7,0.0,0.0,0.0
2018,10,7,3,15,0.0,0.0,3.4,14.65,0.0,0.0,0.0
2018,10,7,3,30,0.0,0.0,3.4,14.6,0.0,0.0,0.0
2018,10,7,3,45,0.0,0.0,3.4,14.55,0.0,0.0,0.0
2018,10,7,4,0,0.0,0.0,3.4,14.5,0.0,0.0,0.0
2018,10,7,4,15,0.0,0.0,3.4,14.45,0.0,0.0,0.0
2018,10,7,4,30,0.0,0.0,3.4,14.4,0.0,0.0,0.0
2018,10,7,4,45,0.0,0.0,3.4,14.3,0.0,0.0,0.0
2018,10,7,5,0,0.0,0.0,3.4,14.2,0.0,0.0,0.0
2018,10,7,5,15,0.0,0.0,3.45,14.2,0.0,0.0,0.0
2018,10,7,5,30,0.0,0.0,3.5,14.2,0.0,0.0,0.0
2018,10,7,5,45,0.0,0.0,3.5,14.15,0.0,0.0,0.0
2018,10,7,6,0,0.0,0.0,3.5,14.1,0.0,0.0,0.0
2018,10,7,6,15,143.0,10.5,3.6,14.4,17.5,40.05,0.0
2018,10,7,6,30,286.0,21.0,3.7,14.7,35.0,104.37,0.0
2018,10,7,6,45,422.0,28.0,3.85,15.0,76.5,178.1,123.58
2018,10,7,7,0,558.0,35.0,4.0,15.3,118.0,254.18,194.21
2018,10,7,7,15,629.0,40.5,4.1,15.65,167.5,318.15,252.55
2018,10,7,7,30,700.0,46.0,4.2,16.0,217.0,387.86,314.13
2018,10,7,7,45,744.0,49.5,4.3,16.35,267.5,446.73,365.39
2018,10,7,8,0,788.0,53.0,4.4,16.7,318.0,507.8,416.66
2018,10,7,8,15,816.5,55.5,4.4,17.0,366.0,556.45,456.47
2018,10,7,8,30,845.0,58.0,4.4,17.3,414.0,608.74,497.68
2018,10,7,8,45,865.0,61.0,4.4,17.65,459.0,655.65,532.56
2018,10,7,9,0,885.0,64.0,4.4,18.0,504.0,701.31,564.75
2018,10,7,9,15,899.5,65.5,4.4,18.35,543.5,739.6,590.91
2018,10,7,9,30,914.0,67.0,4.4,18.7,583.0,775.72,615.15
2018,10,7,9,45,924.0,69.0,4.35,19.05,617.0,806.48,634.91
2018,10,7,10,0,934.0,71.0,4.3,19.4,651.0,834.37,652.57
2018,10,7,10,15,942.0,72.0,4.25,19.7,678.0,856.44,666.13
2018,10,7,10,30,950.0,73.0,4.2,20.0,705.0,875.25,677.39
2018,10,7,10,45,954.5,73.5,4.15,20.25,724.0,887.15,683.97
2018,10,7,11,0,959.0,74.0,4.1,20.5,743.0,895.49,688.18
2018,10,7,11,15,961.0,74.5,4.05,20.8,754.0,898.09,688.39
2018,10,7,11,30,963.0,75.0,4.0,21.1,765.0,897.02,686.22
2018,10,7,11,45,962.5,75.0,3.95,21.35,767.5,889.63,679.95
2018,10,7,12,0,962.0,75.0,3.9,21.6,770.0,878.62,671.36
2018,10,7,12,15,958.0,76.0,3.85,21.75,765.0,862.28,659.47
2018,10,7,12,30,954.0,77.0,3.8,21.9,760.0,842.55,645.35
2018,10,7,12,45,946.5,78.5,3.75,22.05,746.5,817.35,627.5
2018,10,7,13,0,939.0,80.0,3.7,22.2,733.0,789.17,607.62
2018,10,7,13,15,934.5,78.5,3.7,22.25,712.5,757.18,585.48
2018,10,7,13,30,930.0,77.0,3.7,22.3,692.0,722.42,561.27
2018,10,7,13,45,924.0,74.5,3.7,22.4,664.5,683.03,533.14
2018,10,7,14,0,918.0,72.0,3.7,22.5,637.0,641.34,501.29
2018,10,7,14,15,907.5,70.5,3.7,22.45,603.0,595.96,466.2
2018,10,7,14,30,897.0,69.0,3.7,22.4,569.0,549.05,429.03
2018,10,7,14,45,882.0,66.0,3.7,22.4,528.5,497.15,386.96
2018,10,7,15,0,867.0,63.0,3.7,22.4,488.0,444.64,343.23
2018,10,7,15,15,844.5,61.0,3.7,22.4,443.0,389.87,296.53
2018,10,7,15,30,822.0,59.0,3.7,22.4,398.0,335.77,249.21
2018,10,7,15,45,790.5,56.5,3.45,22.05,350.0,278.09,198.6
2018,10,7,16,0,759.0,54.0,3.2,21.7,302.0,224.0,150.69
2018,10,7,16,15,710.5,50.0,3.0,21.1,251.5,168.13,103.29
2018,10,7,16,30,662.0,46.0,2.8,20.5,201.0,117.09,63.06
2018,10,7,16,45,583.5,40.5,2.55,19.9,153.0,68.04,31.87
2018,10,7,17,0,505.0,35.0,2.3,19.3,105.0,28.0,18.25
2018,10,7,17,15,358.0,26.5,2.3,18.8,65.5,20.43,10.13
2018,10,7,17,30,211.0,18.0,2.3,18.3,26.0,17.69,0.0
2018,10,7,17,45,105.5,9.0,2.25,17.8,13.0,0.0,0.0
2018,10,7,18,0,0.0,0.0,2.2,17.3,0.0,0.0,0.0
2018,10,7,18,15,0.0,0.0,2.2,17.1,0.0,0.0,0.0
2018,10,7,18,30,0.0,0.0,2.2,16.9,0.0,0.0,0.0
2018,10,7,18,45,0.0,0.0,2.25,16.75,0.0,0.0,0.0
2018,10,7,19,0,0.0,0.0,2.3,16.6,0.0,0.0,0.0
2018,10,7,19,15,0.0,0.0,2.3,16.5,0.0,0.0,0.0
2018,10,7,19,30,0.0,0.0,2.3,16.4,0.0,0.0,0.0
2018,10,7,19,45,0.0,0.0,2.35,16.35,0.0,0.0,0.0
2018,10,7,20,0,0.0,0.0,2.4,16.3,0.0,0.0,0.0
2018,10,7,20,15,0.0,0.0,2.35,16.3,0.0,0.0,0.0
2018,10,7,20,30,0.0,0.0,2.3,16.3,0.0,0.0,0.0
2018,10,7,20,45,0.0,0.0,2.3,16.3,0.0,0.0,0.0
2018,10,7,21,0,0.0,0.0,2.3,16.3,0.0,0.0,0.0
2018,10,7,21,15,0.0,0.0,2.3,16.3,0.0,0.0,0.0
2018,10,7,21,30,0.0,0.0,2.3,16.3,0.0,0.0,0.0
2018,10,7,21,45,0.0,0.0,2.25,16.3,0.0,0.0,0.0
2018,10,7,22,0,0.0,0.0,2.2,16.3,0.0,0.0,0.0
2018,10,7,22,15,0.0,0.0,2.25,16.25,0.0,0.0,0.0
2018,10,7,22,30,0.0,0.0,2.3,16.2,0.0,0.0,0.0
2018,10,7,22,45,0.0,0.0,2.3,16.15,0.0,0.0,0.0
2018,10,7,23,0,0.0,0.0,2.3,16.1,0.0,0.0,0.0
2018,10,7,23,15,0.0,0.0,2.3,16.1,0.0,0.0,0.0
2018,10,7,23,30,0.0,0.0,2.3,16.1,0.0,0.0,0.0
2018,10,7,23,45,0.0,0.0,2.35,16.05,0.0,0.0,0.0
2018,10,8,0,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2018,10,8,0,15,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2018,10,8,0,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2018,10,8,0,45,0.0,0.0,2.4,15.95,0.0,0.0,0.0
2018,10,8,1,0,0.0,0.0,2.4,15.9,0.0,0.0,0.0
2018,10,8,1,15,0.0,0.0,2.4,15.85,0.0,0.0,0.0
2018,10,8,1,30,0.0,0.0,2.4,15.8,0.0,0.0,0.0
2018,10,8,1,45,0.0,0.0,2.45,15.75,0.0,0.0,0.0
2018,10,8,2,0,0.0,0.0,2.5,15.7,0.0,0.0,0.0
2018,10,8,2,15,0.0,0.0,2.5,15.7,0.0,0.0,0.0
2018,10,8,2,30,0.0,0.0,2.5,15.7,0.0,0.0,0.0
2018,10,8,2,45,0.0,0.0,2.5,15.65,0.0,0.0,0.0
2018,10,8,3,0,0.0,0.0,2.5,15.6,0.0,0.0,0.0
2018,10,8,3,15,0.0,0.0,2.5,15.55,0.0,0.0,0.0
2018,10,8,3,30,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2018,10,8,3,45,0.0,0.0,2.5,15.45,0.0,0.0,0.0
2018,10,8,4,0,0.0,0.0,2.5,15.4,0.0,0.0,0.0
2018,10,8,4,15,0.0,0.0,2.55,15.4,0.0,0.0,0.0
2018,10,8,4,30,0.0,0.0,2.6,15.4,0.0,0.0,0.0
2018,10,8,4,45,0.0,0.0,2.6,15.4,0.0,0.0,0.0
2018,10,8,5,0,0.0,0.0,2.6,15.4,0.0,0.0,0.0
2018,10,8,5,15,0.0,0.0,2.65,15.4,0.0,0.0,0.0
2018,10,8,5,30,0.0,0.0,2.7,15.4,0.0,0.0,0.0
2018,10,8,5,45,0.0,0.0,2.7,15.4,0.0,0.0,0.0
2018,10,8,6,0,0.0,0.0,2.7,15.4,0.0,0.0,0.0
2018,10,8,6,15,125.0,9.5,2.75,15.85,15.5,35.11,0.0
2018,10,8,6,30,250.0,19.0,2.8,16.3,31.0,92.2,0.0
2018,10,8,6,45,400.0,26.5,2.85,16.7,72.5,168.83,114.61
2018,10,8,7,0,550.0,34.0,2.9,17.1,114.0,249.0,187.99
2018,10,8,7,15,621.5,39.0,3.05,17.45,162.5,311.95,244.9
2018,10,8,7,30,693.0,44.0,3.2,17.8,211.0,380.69,305.04
2018,10,8,7,45,736.5,47.5,3.3,18.2,260.5,438.77,354.98
2018,10,8,8,0,780.0,51.0,3.4,18.6,310.0,499.04,404.86
2018,10,8,8,15,809.0,53.0,3.45,18.95,357.5,546.89,443.55
2018,10,8,8,30,838.0,55.0,3.5,19.3,405.0,598.47,483.72
2018,10,8,8,45,857.5,57.5,3.55,19.65,449.0,644.1,517.34
2018,10,8,9,0,877.0,60.0,3.6,20.0,493.0,688.47,548.34
2018,10,8,9,15,891.5,61.5,3.6,20.3,532.0,726.43,574.04
2018,10,8,9,30,906.0,63.0,3.6,20.6,571.0,762.26,597.87
2018,10,8,9,45,916.0,64.5,3.55,20.9,604.0,792.17,616.98
2018,10,8,10,0,926.0,66.0,3.5,21.2,637.0,819.26,633.94
2018,10,8,10,15,933.0,66.5,3.45,21.45,663.0,839.75,646.28
2018,10,8,10,30,940.0,67.0,3.4,21.7,689.0,856.98,656.38
2018,10,8,10,45,944.5,68.0,3.35,21.95,708.0,869.32,663.13
2018,10,8,11,0,949.0,69.0,3.3,22.2,727.0,878.13,667.56
2018,10,8,11,15,951.5,69.5,3.2,22.45,738.5,881.1,667.78
2018,10,8,11,30,954.0,70.0,3.1,22.7,750.0,880.44,665.67
2018,10,8,11,45,955.0,70.0,3.05,22.9,753.5,874.33,660.45
2018,10,8,12,0,956.0,70.0,3.0,23.1,757.0,864.61,652.94
2018,10,8,12,15,953.0,70.5,2.95,23.2,751.5,848.62,641.54
2018,10,8,12,30,950.0,71.0,2.9,23.3,746.0,829.23,627.96
2018,10,8,12,45,945.0,71.5,2.8,23.4,733.5,805.01,610.84
2018,10,8,13,0,940.0,72.0,2.7,23.5,721.0,777.7,591.67
2018,10,8,13,15,934.0,71.5,2.65,23.55,700.5,745.7,569.65
2018,10,8,13,30,928.0,71.0,2.6,23.6,680.0,711.01,545.69
2018,10,8,13,45,919.0,70.5,2.55,23.6,652.5,671.85,518.12
2018,10,8,14,0,910.0,70.0,2.5,23.6,625.0,630.6,487.06
2018,10,8,14,15,897.5,68.5,2.5,23.5,590.5,584.44,452.08
2018,10,8,14,30,885.0,67.0,2.5,23.4,556.0,536.95,415.15
2018,10,8,14,45,868.5,65.5,2.5,23.3,516.5,486.44,374.86
2018,10,8,15,0,852.0,64.0,2.5,23.2,477.0,435.48,332.98
2018,10,8,15,15,829.5,62.0,2.5,23.2,432.5,381.53,287.49
2018,10,8,15,30,807.0,60.0,2.5,23.2,388.0,327.01,240.41
2018,10,8,15,45,774.0,57.0,2.4,22.7,340.0,270.66,191.59
2018,10,8,16,0,741.0,54.0,2.3,22.2,292.0,216.79,144.53
2018,10,8,16,15,692.0,50.5,2.25,21.45,243.0,162.54,99.01
2018,10,8,16,30,643.0,47.0,2.2,20.7,194.0,113.2,60.72
2018,10,8,16,45,563.0,41.0,2.1,19.95,146.5,65.04,30.78
2018,10,8,17,0,483.0,35.0,2.0,19.2,99.0,25.91,16.4
2018,10,8,17,15,336.0,26.0,2.1,18.5,61.5,20.24,9.42
2018,10,8,17,30,189.0,17.0,2.2,17.8,24.0,16.71,0.0
2018,10,8,17,45,94.5,8.5,2.25,17.15,12.0,0.0,0.0
2018,10,8,18,0,0.0,0.0,2.3,16.5,0.0,0.0,0.0
2018,10,8,18,15,0.0,0.0,2.3,16.15,0.0,0.0,0.0
2018,10,8,18,30,0.0,0.0,2.3,15.8,0.0,0.0,0.0
2018,10,8,18,45,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2018,10,8,19,0,0.0,0.0,2.3,15.2,0.0,0.0,0.0
2018,10,8,19,15,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2018,10,8,19,30,0.0,0.0,2.1,14.8,0.0,0.0,0.0
2018,10,8,19,45,0.0,0.0,2.0,14.65,0.0,0.0,0.0
2018,10,8,20,0,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2018,10,8,20,15,0.0,0.0,1.85,14.4,0.0,0.0,0.0
2018,10,8,20,30,0.0,0.0,1.8,14.3,0.0,0.0,0.0
2018,10,8,20,45,0.0,0.0,1.7,14.2,0.0,0.0,0.0
2018,10,8,21,0,0.0,0.0,1.6,14.1,0.0,0.0,0.0
2018,10,8,21,15,0.0,0.0,1.55,14.05,0.0,0.0,0.0
2018,10,8,21,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2018,10,8,21,45,0.0,0.0,1.45,13.9,0.0,0.0,0.0
2018,10,8,22,0,0.0,0.0,1.4,13.8,0.0,0.0,0.0
2018,10,8,22,15,0.0,0.0,1.35,13.8,0.0,0.0,0.0
2018,10,8,22,30,0.0,0.0,1.3,13.8,0.0,0.0,0.0
2018,10,8,22,45,0.0,0.0,1.3,13.8,0.0,0.0,0.0
2018,10,8,23,0,0.0,0.0,1.3,13.8,0.0,0.0,0.0
2018,10,8,23,15,0.0,0.0,1.2,13.8,0.0,0.0,0.0
2018,10,8,23,30,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,10,8,23,45,0.0,0.0,1.05,13.8,0.0,0.0,0.0
2018,10,9,0,0,0.0,0.0,1.0,13.8,0.0,0.0,0.0
2018,10,9,0,15,0.0,0.0,0.9,13.7,0.0,0.0,0.0
2018,10,9,0,30,0.0,0.0,0.8,13.6,0.0,0.0,0.0
2018,10,9,0,45,0.0,0.0,0.75,13.55,0.0,0.0,0.0
2018,10,9,1,0,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2018,10,9,1,15,0.0,0.0,0.6,13.4,0.0,0.0,0.0
2018,10,9,1,30,0.0,0.0,0.5,13.3,0.0,0.0,0.0
2018,10,9,1,45,0.0,0.0,0.45,13.25,0.0,0.0,0.0
2018,10,9,2,0,0.0,0.0,0.4,13.2,0.0,0.0,0.0
2018,10,9,2,15,0.0,0.0,0.4,13.1,0.0,0.0,0.0
2018,10,9,2,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2018,10,9,2,45,0.0,0.0,0.4,12.95,0.0,0.0,0.0
2018,10,9,3,0,0.0,0.0,0.4,12.9,0.0,0.0,0.0
2018,10,9,3,15,0.0,0.0,0.4,12.8,0.0,0.0,0.0
2018,10,9,3,30,0.0,0.0,0.4,12.7,0.0,0.0,0.0
2018,10,9,3,45,0.0,0.0,0.4,12.65,0.0,0.0,0.0
2018,10,9,4,0,0.0,0.0,0.4,12.6,0.0,0.0,0.0
2018,10,9,4,15,0.0,0.0,0.4,12.55,0.0,0.0,0.0
2018,10,9,4,30,0.0,0.0,0.4,12.5,0.0,0.0,0.0
2018,10,9,4,45,0.0,0.0,0.4,12.45,0.0,0.0,0.0
2018,10,9,5,0,0.0,0.0,0.4,12.4,0.0,0.0,0.0
2018,10,9,5,15,0.0,0.0,0.45,12.4,0.0,0.0,0.0
2018,10,9,5,30,0.0,0.0,0.5,12.4,0.0,0.0,0.0
2018,10,9,5,45,0.0,0.0,0.5,12.4,0.0,0.0,0.0
2018,10,9,6,0,0.0,0.0,0.5,12.4,0.0,0.0,0.0
2018,10,9,6,15,94.5,9.5,0.65,12.7,13.5,9.34,0.0
2018,10,9,6,30,189.0,19.0,0.8,13.0,27.0,75.55,0.0
2018,10,9,6,45,326.5,28.0,0.9,13.3,65.0,147.22,99.36
2018,10,9,7,0,464.0,37.0,1.0,13.6,103.0,223.19,169.45
2018,10,9,7,15,455.5,49.0,1.1,14.1,135.0,256.61,202.57
2018,10,9,7,30,447.0,61.0,1.2,14.6,167.0,288.45,232.49
2018,10,9,7,45,405.0,80.0,1.35,15.05,192.5,306.61,249.77
2018,10,9,8,0,363.0,99.0,1.5,15.5,218.0,322.88,263.95
2018,10,9,8,15,438.0,103.5,1.4,16.05,269.0,386.63,315.17
2018,10,9,8,30,513.0,108.0,1.3,16.6,320.0,459.23,371.19
2018,10,9,8,45,616.0,103.0,1.25,17.1,385.0,540.44,432.57
2018,10,9,9,0,719.0,98.0,1.2,17.6,450.0,626.42,495.18
2018,10,9,9,15,774.5,92.0,1.05,18.15,499.0,678.48,528.57
2018,10,9,9,30,830.0,86.0,0.9,18.7,548.0,733.44,562.49
2018,10,9,9,45,869.5,79.5,0.75,19.2,589.0,770.5,582.86
2018,10,9,10,0,909.0,73.0,0.6,19.7,630.0,810.82,604.79
2018,10,9,10,15,748.0,135.0,0.55,20.2,606.5,770.94,574.67
2018,10,9,10,30,587.0,197.0,0.5,20.7,583.0,713.37,532.12
2018,10,9,10,45,507.0,232.5,0.45,21.15,572.5,685.79,510.03
2018,10,9,11,0,427.0,268.0,0.4,21.6,562.0,657.53,487.03
2018,10,9,11,15,385.0,285.5,0.65,21.75,554.0,631.87,471.39
2018,10,9,11,30,343.0,303.0,0.9,21.9,546.0,612.69,459.24
2018,10,9,11,45,306.5,315.5,1.1,22.05,533.5,591.54,444.86
