Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,10,9,12,0,270.0,328.0,1.3,22.2,521.0,569.62,429.56
2018,10,9,12,15,261.0,327.0,1.55,22.1,512.5,555.24,420.86
2018,10,9,12,30,252.0,326.0,1.8,22.0,504.0,540.15,411.27
2018,10,9,12,45,180.0,320.0,2.05,21.9,446.0,465.54,356.66
2018,10,9,13,0,108.0,314.0,2.3,21.8,388.0,394.83,303.74
2018,10,9,13,15,87.0,296.5,2.5,21.5,355.0,357.7,276.53
2018,10,9,13,30,66.0,279.0,2.7,21.2,322.0,321.78,249.66
2018,10,9,13,45,81.5,274.5,2.95,20.95,325.5,323.84,252.4
2018,10,9,14,0,97.0,270.0,3.2,20.7,329.0,324.5,253.83
2018,10,9,14,15,75.5,246.5,3.3,20.35,291.0,283.99,222.71
2018,10,9,14,30,54.0,223.0,3.4,20.0,253.0,245.37,192.85
2018,10,9,14,45,282.0,169.5,3.5,19.65,307.0,301.39,238.7
2018,10,9,15,0,510.0,116.0,3.6,19.3,361.0,334.75,263.28
2018,10,9,15,15,640.0,92.5,3.6,19.3,369.5,334.02,258.05
2018,10,9,15,30,770.0,69.0,3.6,19.3,378.0,320.33,240.13
2018,10,9,15,45,736.0,65.0,3.6,18.35,330.5,264.78,191.42
2018,10,9,16,0,702.0,61.0,3.6,17.4,283.0,211.9,144.73
2018,10,9,16,15,650.5,56.5,3.55,16.9,234.5,158.66,99.37
2018,10,9,16,30,599.0,52.0,3.5,16.4,186.0,108.73,60.19
2018,10,9,16,45,477.5,44.5,3.45,15.9,134.0,59.7,30.2
2018,10,9,17,0,356.0,37.0,3.4,15.4,82.0,28.03,18.43
2018,10,9,17,15,241.5,26.0,3.35,14.95,50.5,20.52,9.01
2018,10,9,17,30,127.0,15.0,3.3,14.5,19.0,14.74,0.0
2018,10,9,17,45,63.5,7.5,3.3,14.0,9.5,0.0,0.0
2018,10,9,18,0,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2018,10,9,18,15,0.0,0.0,3.25,13.35,0.0,0.0,0.0
2018,10,9,18,30,0.0,0.0,3.2,13.2,0.0,0.0,0.0
2018,10,9,18,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2018,10,9,19,0,0.0,0.0,3.1,12.8,0.0,0.0,0.0
2018,10,9,19,15,0.0,0.0,3.05,12.65,0.0,0.0,0.0
2018,10,9,19,30,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2018,10,9,19,45,0.0,0.0,2.95,12.4,0.0,0.0,0.0
2018,10,9,20,0,0.0,0.0,2.9,12.3,0.0,0.0,0.0
2018,10,9,20,15,0.0,0.0,2.8,12.15,0.0,0.0,0.0
2018,10,9,20,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2018,10,9,20,45,0.0,0.0,2.6,11.85,0.0,0.0,0.0
2018,10,9,21,0,0.0,0.0,2.5,11.7,0.0,0.0,0.0
2018,10,9,21,15,0.0,0.0,2.4,11.6,0.0,0.0,0.0
2018,10,9,21,30,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2018,10,9,21,45,0.0,0.0,2.2,11.4,0.0,0.0,0.0
2018,10,9,22,0,0.0,0.0,2.1,11.3,0.0,0.0,0.0
2018,10,9,22,15,0.0,0.0,2.0,11.2,0.0,0.0,0.0
2018,10,9,22,30,0.0,0.0,1.9,11.1,0.0,0.0,0.0
2018,10,9,22,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2018,10,9,23,0,0.0,0.0,1.6,10.9,0.0,0.0,0.0
2018,10,9,23,15,0.0,0.0,1.5,10.85,0.0,0.0,0.0
2018,10,9,23,30,0.0,0.0,1.4,10.8,0.0,0.0,0.0
2018,10,9,23,45,0.0,0.0,1.25,10.75,0.0,0.0,0.0
2018,10,10,0,0,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,10,10,0,15,0.0,0.0,1.05,10.7,0.0,0.0,0.0
2018,10,10,0,30,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,10,10,0,45,0.0,0.0,0.95,10.7,0.0,0.0,0.0
2018,10,10,1,0,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,10,10,1,15,0.0,0.0,0.9,10.75,0.0,0.0,0.0
2018,10,10,1,30,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,10,10,1,45,0.0,0.0,0.9,10.85,0.0,0.0,0.0
2018,10,10,2,0,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,10,10,2,15,0.0,0.0,0.85,10.9,0.0,0.0,0.0
2018,10,10,2,30,0.0,0.0,0.8,10.9,0.0,0.0,0.0
2018,10,10,2,45,0.0,0.0,0.75,10.95,0.0,0.0,0.0
2018,10,10,3,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2018,10,10,3,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2018,10,10,3,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2018,10,10,3,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2018,10,10,4,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2018,10,10,4,15,0.0,0.0,0.5,11.05,0.0,0.0,0.0
2018,10,10,4,30,0.0,0.0,0.5,11.1,0.0,0.0,0.0
2018,10,10,4,45,0.0,0.0,0.45,11.1,0.0,0.0,0.0
2018,10,10,5,0,0.0,0.0,0.4,11.1,0.0,0.0,0.0
2018,10,10,5,15,0.0,0.0,0.4,11.15,0.0,0.0,0.0
2018,10,10,5,30,0.0,0.0,0.4,11.2,0.0,0.0,0.0
2018,10,10,5,45,0.0,0.0,0.45,11.2,0.0,0.0,0.0
2018,10,10,6,0,0.0,0.0,0.5,11.2,0.0,0.0,0.0
2018,10,10,6,15,70.0,9.5,0.55,11.5,12.5,9.34,0.0
2018,10,10,6,30,140.0,19.0,0.6,11.8,25.0,54.02,0.0
2018,10,10,6,45,249.5,31.0,0.65,12.1,59.0,125.99,83.89
2018,10,10,7,0,359.0,43.0,0.7,12.4,93.0,191.21,145.59
2018,10,10,7,15,425.0,52.5,0.75,12.75,135.0,247.04,195.4
2018,10,10,7,30,491.0,62.0,0.8,13.1,177.0,308.54,248.62
2018,10,10,7,45,343.5,87.0,0.85,13.45,176.5,283.19,230.78
2018,10,10,8,0,196.0,112.0,0.9,13.8,176.0,238.27,194.84
2018,10,10,8,15,114.5,129.5,0.85,14.25,168.5,210.21,171.21
2018,10,10,8,30,33.0,147.0,0.8,14.7,161.0,175.04,140.69
2018,10,10,8,45,42.5,171.0,0.75,15.15,190.5,208.08,167.07
2018,10,10,9,0,52.0,195.0,0.7,15.6,220.0,241.57,192.95
2018,10,10,9,15,48.0,209.5,0.6,16.05,234.0,254.8,201.99
2018,10,10,9,30,44.0,224.0,0.5,16.5,248.0,267.67,210.68
2018,10,10,9,45,48.0,240.0,0.4,16.9,268.0,288.08,225.25
2018,10,10,10,0,52.0,256.0,0.3,17.3,288.0,308.47,239.45
2018,10,10,10,15,75.5,277.0,0.35,17.55,325.5,350.1,270.76
2018,10,10,10,30,99.0,298.0,0.4,17.8,363.0,392.02,301.64
2018,10,10,10,45,319.0,255.5,0.5,18.1,472.5,544.31,418.0
2018,10,10,11,0,539.0,213.0,0.6,18.4,582.0,690.58,523.78
2018,10,10,11,15,717.0,153.5,0.7,18.5,653.0,777.77,584.69
2018,10,10,11,30,895.0,94.0,0.8,18.6,724.0,850.8,633.32
2018,10,10,11,45,895.0,95.0,0.95,18.75,727.5,845.06,630.4
2018,10,10,12,0,895.0,96.0,1.1,18.9,731.0,835.94,626.23
2018,10,10,12,15,892.5,96.0,1.2,18.9,725.5,820.4,617.35
2018,10,10,12,30,890.0,96.0,1.3,18.9,720.0,801.69,606.31
2018,10,10,12,45,885.0,96.0,1.45,18.9,707.5,777.98,592.31
2018,10,10,13,0,880.0,96.0,1.6,18.9,695.0,751.41,576.07
2018,10,10,13,15,872.5,96.0,1.75,18.8,675.0,720.37,556.57
2018,10,10,13,30,865.0,96.0,1.9,18.7,655.0,686.91,534.83
2018,10,10,13,45,854.0,95.0,2.1,18.65,627.5,649.21,508.11
2018,10,10,14,0,843.0,94.0,2.3,18.6,600.0,608.14,478.0
2018,10,10,14,15,828.5,92.0,2.4,18.35,566.0,562.56,443.44
2018,10,10,14,30,814.0,90.0,2.5,18.1,532.0,516.01,407.04
2018,10,10,14,45,793.5,87.5,2.6,17.9,492.0,465.42,366.26
2018,10,10,15,0,773.0,85.0,2.7,17.7,452.0,414.97,324.3
2018,10,10,15,15,746.0,82.0,2.7,17.7,408.0,362.0,278.82
2018,10,10,15,30,719.0,79.0,2.7,17.7,364.0,309.17,232.47
2018,10,10,15,45,679.5,75.0,2.85,17.05,317.0,254.73,185.07
2018,10,10,16,0,640.0,71.0,3.0,16.4,270.0,203.62,140.27
2018,10,10,16,15,581.5,65.0,3.0,15.9,222.0,151.25,96.32
2018,10,10,16,30,523.0,59.0,3.0,15.4,174.0,105.01,60.68
2018,10,10,16,45,433.0,50.5,3.0,14.9,129.0,61.41,33.7
2018,10,10,17,0,343.0,42.0,3.0,14.4,84.0,33.36,22.98
2018,10,10,17,15,214.0,28.0,2.95,14.0,50.0,21.99,8.88
2018,10,10,17,30,85.0,14.0,2.9,13.6,16.0,13.76,0.0
2018,10,10,17,45,42.5,7.0,2.8,13.2,8.0,0.0,0.0
2018,10,10,18,0,0.0,0.0,2.7,12.8,0.0,0.0,0.0
2018,10,10,18,15,0.0,0.0,2.6,12.65,0.0,0.0,0.0
2018,10,10,18,30,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2018,10,10,18,45,0.0,0.0,2.35,12.4,0.0,0.0,0.0
2018,10,10,19,0,0.0,0.0,2.2,12.3,0.0,0.0,0.0
2018,10,10,19,15,0.0,0.0,2.15,12.15,0.0,0.0,0.0
2018,10,10,19,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2018,10,10,19,45,0.0,0.0,2.0,11.9,0.0,0.0,0.0
2018,10,10,20,0,0.0,0.0,1.9,11.8,0.0,0.0,0.0
2018,10,10,20,15,0.0,0.0,1.85,11.7,0.0,0.0,0.0
2018,10,10,20,30,0.0,0.0,1.8,11.6,0.0,0.0,0.0
2018,10,10,20,45,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2018,10,10,21,0,0.0,0.0,1.7,11.4,0.0,0.0,0.0
2018,10,10,21,15,0.0,0.0,1.65,11.35,0.0,0.0,0.0
2018,10,10,21,30,0.0,0.0,1.6,11.3,0.0,0.0,0.0
2018,10,10,21,45,0.0,0.0,1.6,11.25,0.0,0.0,0.0
2018,10,10,22,0,0.0,0.0,1.6,11.2,0.0,0.0,0.0
2018,10,10,22,15,0.0,0.0,1.6,11.15,0.0,0.0,0.0
2018,10,10,22,30,0.0,0.0,1.6,11.1,0.0,0.0,0.0
2018,10,10,22,45,0.0,0.0,1.6,11.05,0.0,0.0,0.0
2018,10,10,23,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2018,10,10,23,15,0.0,0.0,1.65,10.95,0.0,0.0,0.0
2018,10,10,23,30,0.0,0.0,1.7,10.9,0.0,0.0,0.0
2018,10,10,23,45,0.0,0.0,1.7,10.85,0.0,0.0,0.0
2018,10,11,0,0,0.0,0.0,1.7,10.8,0.0,0.0,0.0
2018,10,11,0,15,0.0,0.0,1.7,10.8,0.0,0.0,0.0
2018,10,11,0,30,0.0,0.0,1.7,10.8,0.0,0.0,0.0
2018,10,11,0,45,0.0,0.0,1.65,10.75,0.0,0.0,0.0
2018,10,11,1,0,0.0,0.0,1.6,10.7,0.0,0.0,0.0
2018,10,11,1,15,0.0,0.0,1.6,10.7,0.0,0.0,0.0
2018,10,11,1,30,0.0,0.0,1.6,10.7,0.0,0.0,0.0
2018,10,11,1,45,0.0,0.0,1.6,10.65,0.0,0.0,0.0
2018,10,11,2,0,0.0,0.0,1.6,10.6,0.0,0.0,0.0
2018,10,11,2,15,0.0,0.0,1.55,10.6,0.0,0.0,0.0
2018,10,11,2,30,0.0,0.0,1.5,10.6,0.0,0.0,0.0
2018,10,11,2,45,0.0,0.0,1.5,10.6,0.0,0.0,0.0
2018,10,11,3,0,0.0,0.0,1.5,10.6,0.0,0.0,0.0
2018,10,11,3,15,0.0,0.0,1.45,10.6,0.0,0.0,0.0
2018,10,11,3,30,0.0,0.0,1.4,10.6,0.0,0.0,0.0
2018,10,11,3,45,0.0,0.0,1.35,10.6,0.0,0.0,0.0
2018,10,11,4,0,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,10,11,4,15,0.0,0.0,1.25,10.65,0.0,0.0,0.0
2018,10,11,4,30,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,10,11,4,45,0.0,0.0,1.15,10.75,0.0,0.0,0.0
2018,10,11,5,0,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,10,11,5,15,0.0,0.0,1.1,10.85,0.0,0.0,0.0
2018,10,11,5,30,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,10,11,5,45,0.0,0.0,1.05,10.95,0.0,0.0,0.0
2018,10,11,6,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,10,11,6,15,56.5,9.0,1.0,11.25,11.0,0.0,0.0
2018,10,11,6,30,113.0,18.0,1.0,11.5,22.0,45.99,0.0
2018,10,11,6,45,235.5,31.5,0.95,11.8,57.5,122.22,79.66
2018,10,11,7,0,358.0,45.0,0.9,12.1,93.0,191.9,146.04
2018,10,11,7,15,364.0,56.0,0.85,12.45,122.5,223.72,177.18
2018,10,11,7,30,370.0,67.0,0.8,12.8,152.0,255.89,206.92
2018,10,11,7,45,221.5,95.5,0.75,13.1,150.0,224.24,182.94
2018,10,11,8,0,73.0,124.0,0.7,13.4,148.0,172.3,139.85
2018,10,11,8,15,101.0,143.5,0.65,13.8,181.5,218.84,178.19
2018,10,11,8,30,129.0,163.0,0.6,14.2,215.0,260.89,211.6
2018,10,11,8,45,144.0,184.5,0.5,14.6,249.0,298.37,240.17
2018,10,11,9,0,159.0,206.0,0.4,15.0,283.0,336.34,268.3
2018,10,11,9,15,253.5,210.5,0.45,15.35,344.5,420.96,333.71
2018,10,11,9,30,348.0,215.0,0.5,15.7,406.0,501.94,394.24
2018,10,11,9,45,522.0,178.0,0.55,16.05,484.0,610.76,475.26
2018,10,11,10,0,696.0,141.0,0.6,16.4,562.0,720.76,553.37
2018,10,11,10,15,781.0,118.0,0.6,16.8,609.5,770.81,584.42
2018,10,11,10,30,866.0,95.0,0.6,17.2,657.0,818.52,614.11
2018,10,11,10,45,873.5,96.0,0.6,17.6,676.5,832.26,620.89
2018,10,11,11,0,881.0,97.0,0.6,18.0,696.0,842.79,626.12
2018,10,11,11,15,885.0,97.5,0.55,18.3,707.5,846.54,626.33
2018,10,11,11,30,889.0,98.0,0.5,18.6,719.0,846.91,624.55
2018,10,11,11,45,891.0,97.5,0.45,18.95,722.5,841.14,618.84
2018,10,11,12,0,893.0,97.0,0.4,19.3,726.0,832.0,611.17
2018,10,11,12,15,893.5,96.0,0.4,19.5,722.0,817.77,601.65
2018,10,11,12,30,894.0,95.0,0.4,19.7,718.0,800.28,590.15
2018,10,11,12,45,892.5,93.5,0.45,19.85,706.0,777.54,576.27
2018,10,11,13,0,891.0,92.0,0.5,20.0,694.0,751.78,560.38
2018,10,11,13,15,885.5,91.0,0.6,20.0,674.0,720.81,541.93
2018,10,11,13,30,880.0,90.0,0.7,20.0,654.0,687.3,521.33
2018,10,11,13,45,872.0,88.0,0.85,20.05,627.0,648.78,495.61
2018,10,11,14,0,864.0,86.0,1.0,20.1,600.0,608.27,467.37
2018,10,11,14,15,851.0,84.0,1.15,20.0,566.0,563.16,434.82
2018,10,11,14,30,838.0,82.0,1.3,19.9,532.0,516.93,400.04
2018,10,11,14,45,820.5,79.5,1.4,19.75,493.0,466.8,360.74
2018,10,11,15,0,803.0,77.0,1.5,19.6,454.0,416.47,319.81
2018,10,11,15,15,777.5,73.5,1.5,19.6,409.5,362.24,274.14
2018,10,11,15,30,752.0,70.0,1.5,19.6,365.0,309.21,228.26
2018,10,11,15,45,716.5,66.0,1.8,19.05,318.0,254.51,181.27
2018,10,11,16,0,681.0,62.0,2.1,18.5,271.0,202.69,136.2
2018,10,11,16,15,606.5,58.5,2.25,17.85,220.0,146.68,90.51
2018,10,11,16,30,532.0,55.0,2.4,17.2,169.0,100.03,55.92
2018,10,11,16,45,404.0,47.0,2.55,16.55,120.5,55.15,29.71
2018,10,11,17,0,276.0,39.0,2.7,15.9,72.0,29.9,19.74
2018,10,11,17,15,170.0,25.0,2.85,15.35,42.0,19.57,5.68
2018,10,11,17,30,64.0,11.0,3.0,14.8,12.0,10.81,0.0
2018,10,11,17,45,32.0,5.5,3.15,14.2,6.0,0.0,0.0
2018,10,11,18,0,0.0,0.0,3.3,13.6,0.0,0.0,0.0
2018,10,11,18,15,0.0,0.0,3.25,13.35,0.0,0.0,0.0
2018,10,11,18,30,0.0,0.0,3.2,13.1,0.0,0.0,0.0
2018,10,11,18,45,0.0,0.0,3.2,12.9,0.0,0.0,0.0
2018,10,11,19,0,0.0,0.0,3.2,12.7,0.0,0.0,0.0
2018,10,11,19,15,0.0,0.0,3.1,12.6,0.0,0.0,0.0
2018,10,11,19,30,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2018,10,11,19,45,0.0,0.0,2.9,12.4,0.0,0.0,0.0
2018,10,11,20,0,0.0,0.0,2.8,12.3,0.0,0.0,0.0
2018,10,11,20,15,0.0,0.0,2.75,12.25,0.0,0.0,0.0
2018,10,11,20,30,0.0,0.0,2.7,12.2,0.0,0.0,0.0
2018,10,11,20,45,0.0,0.0,2.6,12.15,0.0,0.0,0.0
2018,10,11,21,0,0.0,0.0,2.5,12.1,0.0,0.0,0.0
2018,10,11,21,15,0.0,0.0,2.5,12.05,0.0,0.0,0.0
2018,10,11,21,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2018,10,11,21,45,0.0,0.0,2.45,11.95,0.0,0.0,0.0
2018,10,11,22,0,0.0,0.0,2.4,11.9,0.0,0.0,0.0
2018,10,11,22,15,0.0,0.0,2.35,11.85,0.0,0.0,0.0
2018,10,11,22,30,0.0,0.0,2.3,11.8,0.0,0.0,0.0
2018,10,11,22,45,0.0,0.0,2.3,11.75,0.0,0.0,0.0
2018,10,11,23,0,0.0,0.0,2.3,11.7,0.0,0.0,0.0
2018,10,11,23,15,0.0,0.0,2.25,11.7,0.0,0.0,0.0
2018,10,11,23,30,0.0,0.0,2.2,11.7,0.0,0.0,0.0
2018,10,11,23,45,0.0,0.0,2.15,11.65,0.0,0.0,0.0
2018,10,12,0,0,0.0,0.0,2.1,11.6,0.0,0.0,0.0
2018,10,12,0,15,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2018,10,12,0,30,0.0,0.0,2.0,11.4,0.0,0.0,0.0
2018,10,12,0,45,0.0,0.0,1.95,11.35,0.0,0.0,0.0
2018,10,12,1,0,0.0,0.0,1.9,11.3,0.0,0.0,0.0
2018,10,12,1,15,0.0,0.0,1.8,11.25,0.0,0.0,0.0
2018,10,12,1,30,0.0,0.0,1.7,11.2,0.0,0.0,0.0
2018,10,12,1,45,0.0,0.0,1.65,11.2,0.0,0.0,0.0
2018,10,12,2,0,0.0,0.0,1.6,11.2,0.0,0.0,0.0
2018,10,12,2,15,0.0,0.0,1.55,11.2,0.0,0.0,0.0
2018,10,12,2,30,0.0,0.0,1.5,11.2,0.0,0.0,0.0
2018,10,12,2,45,0.0,0.0,1.45,11.2,0.0,0.0,0.0
2018,10,12,3,0,0.0,0.0,1.4,11.2,0.0,0.0,0.0
2018,10,12,3,15,0.0,0.0,1.4,11.2,0.0,0.0,0.0
2018,10,12,3,30,0.0,0.0,1.4,11.2,0.0,0.0,0.0
2018,10,12,3,45,0.0,0.0,1.35,11.25,0.0,0.0,0.0
2018,10,12,4,0,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,10,12,4,15,0.0,0.0,1.35,11.3,0.0,0.0,0.0
2018,10,12,4,30,0.0,0.0,1.4,11.3,0.0,0.0,0.0
2018,10,12,4,45,0.0,0.0,1.45,11.35,0.0,0.0,0.0
2018,10,12,5,0,0.0,0.0,1.5,11.4,0.0,0.0,0.0
2018,10,12,5,15,0.0,0.0,1.6,11.35,0.0,0.0,0.0
2018,10,12,5,30,0.0,0.0,1.7,11.3,0.0,0.0,0.0
2018,10,12,5,45,0.0,0.0,1.75,11.25,0.0,0.0,0.0
2018,10,12,6,0,0.0,0.0,1.8,11.2,0.0,0.0,0.0
2018,10,12,6,15,76.5,8.5,1.85,11.65,11.0,0.0,0.0
2018,10,12,6,30,153.0,17.0,1.9,12.1,22.0,54.71,0.0
2018,10,12,6,45,293.0,28.0,2.0,12.55,59.0,134.05,84.39
2018,10,12,7,0,433.0,39.0,2.1,13.0,96.0,211.46,160.12
2018,10,12,7,15,516.5,45.5,2.1,13.55,142.5,274.07,216.54
2018,10,12,7,30,600.0,52.0,2.1,14.1,189.0,343.84,277.37
2018,10,12,7,45,653.0,57.0,2.05,14.6,238.0,400.95,326.51
2018,10,12,8,0,706.0,62.0,2.0,15.1,287.0,463.92,378.32
2018,10,12,8,15,741.5,65.5,1.95,15.75,334.5,517.62,420.74
2018,10,12,8,30,777.0,69.0,1.9,16.4,382.0,572.04,462.07
2018,10,12,8,45,802.5,72.0,1.85,17.05,426.5,619.64,496.74
2018,10,12,9,0,828.0,75.0,1.8,17.7,471.0,666.48,528.9
2018,10,12,9,15,849.0,76.0,1.75,18.35,511.0,702.22,551.43
2018,10,12,9,30,870.0,77.0,1.7,19.0,551.0,740.6,575.45
2018,10,12,9,45,887.5,77.0,1.65,19.65,585.5,773.19,594.87
2018,10,12,10,0,905.0,77.0,1.6,20.3,620.0,803.39,612.36
2018,10,12,10,15,913.5,78.0,1.55,20.8,646.5,824.86,624.0
2018,10,12,10,30,922.0,79.0,1.5,21.3,673.0,843.19,633.51
2018,10,12,10,45,928.0,80.0,1.4,21.85,692.5,856.18,638.71
2018,10,12,11,0,934.0,81.0,1.3,22.4,712.0,865.73,641.65
2018,10,12,11,15,938.0,81.0,1.3,22.75,723.5,869.0,642.35
2018,10,12,11,30,942.0,81.0,1.3,23.1,735.0,868.7,640.92
2018,10,12,11,45,943.5,81.0,1.3,23.4,738.5,862.75,636.09
2018,10,12,12,0,945.0,81.0,1.3,23.7,742.0,853.24,629.12
2018,10,12,12,15,943.5,81.0,1.4,23.75,737.5,837.81,620.24
2018,10,12,12,30,942.0,81.0,1.5,23.8,733.0,819.0,609.12
2018,10,12,12,45,938.5,80.5,1.6,23.85,720.0,794.84,594.33
2018,10,12,13,0,935.0,80.0,1.7,23.9,707.0,767.58,577.33
2018,10,12,13,15,929.5,79.5,1.9,23.8,687.0,735.97,558.25
2018,10,12,13,30,924.0,79.0,2.1,23.7,667.0,701.66,536.8
2018,10,12,13,45,915.5,77.5,2.25,23.55,639.0,661.91,509.15
2018,10,12,14,0,907.0,76.0,2.4,23.4,611.0,620.06,478.81
2018,10,12,14,15,895.0,74.0,2.5,23.15,576.5,573.88,444.23
2018,10,12,14,30,883.0,72.0,2.6,22.9,542.0,526.36,407.46
2018,10,12,14,45,866.5,70.0,2.7,22.7,502.0,475.63,366.93
2018,10,12,15,0,850.0,68.0,2.8,22.5,462.0,424.47,324.67
2018,10,12,15,15,825.5,65.0,2.8,22.5,417.0,368.28,276.92
2018,10,12,15,30,801.0,62.0,2.8,22.5,372.0,313.75,229.36
2018,10,12,15,45,767.0,58.0,2.8,21.6,323.5,257.05,180.3
2018,10,12,16,0,733.0,54.0,2.8,20.7,275.0,202.98,133.26
2018,10,12,16,15,682.0,49.5,2.8,19.9,226.0,148.79,88.25
2018,10,12,16,30,631.0,45.0,2.8,19.1,177.0,99.78,51.52
2018,10,12,16,45,544.0,38.5,2.75,18.25,130.5,52.99,25.01
2018,10,12,17,0,457.0,32.0,2.7,17.4,84.0,24.26,14.71
2018,10,12,17,15,287.5,21.5,2.75,16.8,48.5,16.97,2.24
2018,10,12,17,30,118.0,11.0,2.8,16.2,13.0,10.81,0.0
2018,10,12,17,45,59.0,5.5,2.85,15.6,6.5,0.0,0.0
2018,10,12,18,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2018,10,12,18,15,0.0,0.0,2.8,14.85,0.0,0.0,0.0
2018,10,12,18,30,0.0,0.0,2.7,14.7,0.0,0.0,0.0
2018,10,12,18,45,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2018,10,12,19,0,0.0,0.0,2.6,14.3,0.0,0.0,0.0
2018,10,12,19,15,0.0,0.0,2.5,14.2,0.0,0.0,0.0
2018,10,12,19,30,0.0,0.0,2.4,14.1,0.0,0.0,0.0
2018,10,12,19,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2018,10,12,20,0,0.0,0.0,2.2,13.9,0.0,0.0,0.0
2018,10,12,20,15,0.0,0.0,2.15,13.8,0.0,0.0,0.0
2018,10,12,20,30,0.0,0.0,2.1,13.7,0.0,0.0,0.0
2018,10,12,20,45,0.0,0.0,2.1,13.6,0.0,0.0,0.0
2018,10,12,21,0,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2018,10,12,21,15,0.0,0.0,2.05,13.45,0.0,0.0,0.0
2018,10,12,21,30,0.0,0.0,2.0,13.4,0.0,0.0,0.0
2018,10,12,21,45,0.0,0.0,1.95,13.35,0.0,0.0,0.0
2018,10,12,22,0,0.0,0.0,1.9,13.3,0.0,0.0,0.0
2018,10,12,22,15,0.0,0.0,1.9,13.3,0.0,0.0,0.0
2018,10,12,22,30,0.0,0.0,1.9,13.3,0.0,0.0,0.0
2018,10,12,22,45,0.0,0.0,1.85,13.25,0.0,0.0,0.0
2018,10,12,23,0,0.0,0.0,1.8,13.2,0.0,0.0,0.0
2018,10,12,23,15,0.0,0.0,1.8,13.2,0.0,0.0,0.0
2018,10,12,23,30,0.0,0.0,1.8,13.2,0.0,0.0,0.0
2018,10,12,23,45,0.0,0.0,1.8,13.15,0.0,0.0,0.0
2018,10,13,0,0,0.0,0.0,1.8,13.1,0.0,0.0,0.0
2018,10,13,0,15,0.0,0.0,1.8,13.05,0.0,0.0,0.0
2018,10,13,0,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2018,10,13,0,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2018,10,13,1,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2018,10,13,1,15,0.0,0.0,1.75,12.9,0.0,0.0,0.0
2018,10,13,1,30,0.0,0.0,1.7,12.8,0.0,0.0,0.0
2018,10,13,1,45,0.0,0.0,1.7,12.7,0.0,0.0,0.0
2018,10,13,2,0,0.0,0.0,1.7,12.6,0.0,0.0,0.0
2018,10,13,2,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2018,10,13,2,30,0.0,0.0,1.7,12.4,0.0,0.0,0.0
2018,10,13,2,45,0.0,0.0,1.7,12.35,0.0,0.0,0.0
2018,10,13,3,0,0.0,0.0,1.7,12.3,0.0,0.0,0.0
2018,10,13,3,15,0.0,0.0,1.65,12.2,0.0,0.0,0.0
2018,10,13,3,30,0.0,0.0,1.6,12.1,0.0,0.0,0.0
2018,10,13,3,45,0.0,0.0,1.55,12.05,0.0,0.0,0.0
2018,10,13,4,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2018,10,13,4,15,0.0,0.0,1.45,11.95,0.0,0.0,0.0
2018,10,13,4,30,0.0,0.0,1.4,11.9,0.0,0.0,0.0
2018,10,13,4,45,0.0,0.0,1.35,11.85,0.0,0.0,0.0
2018,10,13,5,0,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,10,13,5,15,0.0,0.0,1.2,11.75,0.0,0.0,0.0
2018,10,13,5,30,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,10,13,5,45,0.0,0.0,1.0,11.65,0.0,0.0,0.0
2018,10,13,6,0,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,10,13,6,15,85.5,7.5,0.85,11.95,10.5,0.0,0.0
2018,10,13,6,30,171.0,15.0,0.8,12.3,21.0,56.86,0.0
2018,10,13,6,45,332.0,25.0,0.75,12.6,59.5,141.19,85.13
2018,10,13,7,0,493.0,35.0,0.7,12.9,98.0,227.09,169.87
2018,10,13,7,15,575.5,41.0,0.7,13.3,146.0,288.43,225.06
2018,10,13,7,30,658.0,47.0,0.7,13.7,194.0,360.07,286.56
2018,10,13,7,45,708.0,51.0,0.65,14.15,244.0,419.64,336.37
2018,10,13,8,0,758.0,55.0,0.6,14.6,294.0,481.94,386.02
2018,10,13,8,15,790.5,58.0,0.6,15.15,341.5,535.2,426.95
2018,10,13,8,30,823.0,61.0,0.6,15.7,389.0,588.86,466.55
2018,10,13,8,45,846.0,63.5,0.6,16.25,433.5,631.62,496.9
2018,10,13,9,0,869.0,66.0,0.6,16.8,478.0,677.29,526.93
2018,10,13,9,15,884.0,68.0,0.65,17.25,517.0,715.31,551.5
2018,10,13,9,30,899.0,70.0,0.7,17.7,556.0,751.24,574.36
2018,10,13,9,45,909.5,72.5,0.75,18.15,589.5,781.95,593.43
2018,10,13,10,0,920.0,75.0,0.8,18.6,623.0,809.86,610.53
2018,10,13,10,15,927.5,76.5,0.85,19.0,649.5,831.25,623.35
2018,10,13,10,30,935.0,78.0,0.9,19.4,676.0,849.41,634.12
2018,10,13,10,45,939.5,78.5,0.95,19.8,694.5,860.64,640.39
2018,10,13,11,0,944.0,79.0,1.0,20.2,713.0,868.37,644.56
2018,10,13,11,15,946.0,80.0,1.1,20.35,724.0,871.05,646.93
2018,10,13,11,30,948.0,81.0,1.2,20.5,735.0,870.12,647.06
2018,10,13,11,45,948.5,81.0,1.25,20.7,738.0,863.26,642.55
2018,10,13,12,0,949.0,81.0,1.3,20.9,741.0,852.84,635.84
2018,10,13,12,15,948.0,80.5,1.4,20.95,736.0,837.17,626.72
2018,10,13,12,30,947.0,80.0,1.5,21.0,731.0,818.09,615.29
2018,10,13,12,45,944.0,79.5,1.6,21.05,718.0,794.18,600.52
2018,10,13,13,0,941.0,79.0,1.7,21.1,705.0,767.14,583.48
2018,10,13,13,15,935.0,78.0,1.75,21.05,684.5,734.48,562.15
2018,10,13,13,30,929.0,77.0,1.8,21.0,664.0,699.16,538.77
2018,10,13,13,45,920.0,76.0,1.9,20.9,636.0,659.47,510.59
2018,10,13,14,0,911.0,75.0,2.0,20.8,608.0,617.7,479.89
2018,10,13,14,15,898.5,73.5,2.0,20.65,573.5,571.64,444.67
2018,10,13,14,30,886.0,72.0,2.0,20.5,539.0,524.27,407.42
2018,10,13,14,45,869.0,69.5,2.05,20.35,498.5,472.74,366.04
2018,10,13,15,0,852.0,67.0,2.1,20.2,458.0,420.83,322.98
2018,10,13,15,15,827.5,64.5,2.1,20.2,413.0,365.16,275.47
2018,10,13,15,30,803.0,62.0,2.1,20.2,368.0,311.13,228.12
2018,10,13,15,45,767.0,58.5,2.2,19.55,319.5,254.45,178.83
2018,10,13,16,0,731.0,55.0,2.3,18.9,271.0,200.61,131.82
2018,10,13,16,15,676.5,50.5,2.3,18.2,222.0,146.24,86.79
2018,10,13,16,30,622.0,46.0,2.3,17.5,173.0,97.47,50.6
2018,10,13,16,45,530.5,39.0,2.3,16.8,126.0,48.83,23.01
2018,10,13,17,0,439.0,32.0,2.3,16.1,79.0,24.56,14.89
2018,10,13,17,15,273.5,21.5,2.3,15.5,45.5,17.26,0.0
2018,10,13,17,30,108.0,11.0,2.3,14.9,12.0,10.81,0.0
2018,10,13,17,45,54.0,5.5,2.3,14.3,6.0,0.0,0.0
2018,10,13,18,0,0.0,0.0,2.3,13.7,0.0,0.0,0.0
2018,10,13,18,15,0.0,0.0,2.25,13.45,0.0,0.0,0.0
2018,10,13,18,30,0.0,0.0,2.2,13.2,0.0,0.0,0.0
2018,10,13,18,45,0.0,0.0,2.15,12.95,0.0,0.0,0.0
2018,10,13,19,0,0.0,0.0,2.1,12.7,0.0,0.0,0.0
2018,10,13,19,15,0.0,0.0,2.0,12.6,0.0,0.0,0.0
2018,10,13,19,30,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2018,10,13,19,45,0.0,0.0,1.85,12.35,0.0,0.0,0.0
2018,10,13,20,0,0.0,0.0,1.8,12.2,0.0,0.0,0.0
2018,10,13,20,15,0.0,0.0,1.75,12.15,0.0,0.0,0.0
2018,10,13,20,30,0.0,0.0,1.7,12.1,0.0,0.0,0.0
2018,10,13,20,45,0.0,0.0,1.65,12.05,0.0,0.0,0.0
2018,10,13,21,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2018,10,13,21,15,0.0,0.0,1.6,11.95,0.0,0.0,0.0
2018,10,13,21,30,0.0,0.0,1.6,11.9,0.0,0.0,0.0
2018,10,13,21,45,0.0,0.0,1.6,11.85,0.0,0.0,0.0
2018,10,13,22,0,0.0,0.0,1.6,11.8,0.0,0.0,0.0
2018,10,13,22,15,0.0,0.0,1.65,11.75,0.0,0.0,0.0
2018,10,13,22,30,0.0,0.0,1.7,11.7,0.0,0.0,0.0
2018,10,13,22,45,0.0,0.0,1.7,11.65,0.0,0.0,0.0
2018,10,13,23,0,0.0,0.0,1.7,11.6,0.0,0.0,0.0
2018,10,13,23,15,0.0,0.0,1.65,11.6,0.0,0.0,0.0
2018,10,13,23,30,0.0,0.0,1.6,11.6,0.0,0.0,0.0
2018,10,13,23,45,0.0,0.0,1.6,11.55,0.0,0.0,0.0
2018,10,14,0,0,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2018,10,14,0,15,0.0,0.0,1.55,11.45,0.0,0.0,0.0
2018,10,14,0,30,0.0,0.0,1.5,11.4,0.0,0.0,0.0
2018,10,14,0,45,0.0,0.0,1.5,11.4,0.0,0.0,0.0
2018,10,14,1,0,0.0,0.0,1.5,11.4,0.0,0.0,0.0
2018,10,14,1,15,0.0,0.0,1.5,11.35,0.0,0.0,0.0
2018,10,14,1,30,0.0,0.0,1.5,11.3,0.0,0.0,0.0
2018,10,14,1,45,0.0,0.0,1.45,11.25,0.0,0.0,0.0
2018,10,14,2,0,0.0,0.0,1.4,11.2,0.0,0.0,0.0
2018,10,14,2,15,0.0,0.0,1.4,11.15,0.0,0.0,0.0
2018,10,14,2,30,0.0,0.0,1.4,11.1,0.0,0.0,0.0
2018,10,14,2,45,0.0,0.0,1.35,11.05,0.0,0.0,0.0
2018,10,14,3,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,10,14,3,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,10,14,3,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,10,14,3,45,0.0,0.0,1.25,10.95,0.0,0.0,0.0
2018,10,14,4,0,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,10,14,4,15,0.0,0.0,1.2,10.85,0.0,0.0,0.0
2018,10,14,4,30,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,10,14,4,45,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,10,14,5,0,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,10,14,5,15,0.0,0.0,1.2,10.55,0.0,0.0,0.0
2018,10,14,5,30,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,10,14,5,45,0.0,0.0,1.25,10.45,0.0,0.0,0.0
2018,10,14,6,0,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,10,14,6,15,76.5,8.0,1.25,10.8,10.0,0.0,0.0
2018,10,14,6,30,153.0,16.0,1.2,11.2,20.0,53.1,0.0
2018,10,14,6,45,261.0,26.5,1.2,11.55,51.5,120.07,69.08
2018,10,14,7,0,369.0,37.0,1.2,11.9,83.0,185.15,139.24
2018,10,14,7,15,439.5,45.5,1.2,12.4,124.5,241.11,190.06
2018,10,14,7,30,510.0,54.0,1.2,12.9,166.0,303.23,244.41
2018,10,14,7,45,428.0,73.0,1.2,13.4,183.0,305.0,248.91
2018,10,14,8,0,346.0,92.0,1.2,13.9,200.0,301.43,247.25
2018,10,14,8,15,523.5,87.5,1.35,14.5,280.0,415.67,340.38
2018,10,14,8,30,701.0,83.0,1.5,15.1,360.0,539.42,437.28
2018,10,14,8,45,789.5,75.5,1.65,15.7,420.5,610.54,491.28
2018,10,14,9,0,878.0,68.0,1.8,16.3,481.0,683.18,544.36
2018,10,14,9,15,897.0,70.0,1.8,16.8,522.0,724.18,571.12
2018,10,14,9,30,916.0,72.0,1.8,17.3,563.0,763.26,596.3
2018,10,14,9,45,929.0,73.5,1.85,17.8,597.5,794.97,616.36
2018,10,14,10,0,942.0,75.0,1.9,18.3,632.0,823.95,634.4
2018,10,14,10,15,953.5,76.0,1.9,18.7,661.0,848.19,648.86
2018,10,14,10,30,965.0,77.0,1.9,19.1,690.0,869.24,661.12
2018,10,14,10,45,972.5,77.0,1.9,19.5,710.0,882.51,668.14
2018,10,14,11,0,980.0,77.0,1.9,19.9,730.0,892.22,672.91
2018,10,14,11,15,984.0,77.0,1.9,20.25,742.0,895.39,673.55
2018,10,14,11,30,988.0,77.0,1.9,20.6,754.0,894.83,671.9
2018,10,14,11,45,991.0,77.0,1.9,20.95,758.5,889.69,667.36
2018,10,14,12,0,994.0,77.0,1.9,21.3,763.0,880.78,660.5
2018,10,14,12,15,994.0,77.0,1.9,21.55,759.0,865.78,649.95
2018,10,14,12,30,994.0,77.0,1.9,21.8,755.0,847.16,637.14
2018,10,14,12,45,992.0,76.5,1.9,22.05,742.5,822.97,620.66
2018,10,14,13,0,990.0,76.0,1.9,22.3,730.0,795.44,601.97
2018,10,14,13,15,984.5,75.0,1.9,22.45,708.5,761.76,579.25
2018,10,14,13,30,979.0,74.0,1.9,22.6,687.0,725.22,554.48
2018,10,14,13,45,971.0,72.5,1.9,22.7,658.5,683.93,524.41
2018,10,14,14,0,963.0,71.0,1.9,22.8,630.0,640.36,491.83
2018,10,14,14,15,951.0,69.5,1.9,22.8,594.0,592.54,455.47
2018,10,14,14,30,939.0,68.0,1.9,22.8,558.0,543.23,416.94
2018,10,14,14,45,922.0,66.0,1.9,22.75,516.5,489.89,374.29
2018,10,14,15,0,905.0,64.0,1.9,22.7,475.0,436.06,329.89
2018,10,14,15,15,881.0,61.5,1.9,22.7,428.5,379.0,281.69
2018,10,14,15,30,857.0,59.0,1.9,22.7,382.0,322.72,232.88
2018,10,14,15,45,822.5,56.0,1.75,22.05,332.0,263.05,181.3
2018,10,14,16,0,788.0,53.0,1.6,21.4,282.0,207.15,132.88
2018,10,14,16,15,734.0,48.0,1.6,20.35,230.5,149.44,85.94
2018,10,14,16,30,680.0,43.0,1.6,19.3,179.0,97.21,48.03
2018,10,14,16,45,574.0,37.5,1.65,18.25,129.5,48.8,22.93
2018,10,14,17,0,468.0,32.0,1.7,17.2,80.0,24.89,14.87
2018,10,14,17,15,283.5,20.5,1.85,16.65,45.0,16.54,0.0
2018,10,14,17,30,99.0,9.0,2.0,16.1,10.0,8.85,0.0
2018,10,14,17,45,49.5,4.5,2.15,15.55,5.0,0.0,0.0
2018,10,14,18,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2018,10,14,18,15,0.0,0.0,2.35,14.85,0.0,0.0,0.0
2018,10,14,18,30,0.0,0.0,2.4,14.7,0.0,0.0,0.0
2018,10,14,18,45,0.0,0.0,2.5,14.6,0.0,0.0,0.0
2018,10,14,19,0,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2018,10,14,19,15,0.0,0.0,2.5,14.35,0.0,0.0,0.0
2018,10,14,19,30,0.0,0.0,2.4,14.2,0.0,0.0,0.0
2018,10,14,19,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2018,10,14,20,0,0.0,0.0,2.3,13.8,0.0,0.0,0.0
2018,10,14,20,15,0.0,0.0,2.3,13.7,0.0,0.0,0.0
2018,10,14,20,30,0.0,0.0,2.3,13.6,0.0,0.0,0.0
2018,10,14,20,45,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2018,10,14,21,0,0.0,0.0,2.3,13.4,0.0,0.0,0.0
2018,10,14,21,15,0.0,0.0,2.3,13.35,0.0,0.0,0.0
2018,10,14,21,30,0.0,0.0,2.3,13.3,0.0,0.0,0.0
2018,10,14,21,45,0.0,0.0,2.35,13.25,0.0,0.0,0.0
2018,10,14,22,0,0.0,0.0,2.4,13.2,0.0,0.0,0.0
2018,10,14,22,15,0.0,0.0,2.4,13.1,0.0,0.0,0.0
2018,10,14,22,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2018,10,14,22,45,0.0,0.0,2.45,12.9,0.0,0.0,0.0
2018,10,14,23,0,0.0,0.0,2.5,12.8,0.0,0.0,0.0
2018,10,14,23,15,0.0,0.0,2.5,12.7,0.0,0.0,0.0
2018,10,14,23,30,0.0,0.0,2.5,12.6,0.0,0.0,0.0
2018,10,14,23,45,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2018,10,15,0,0,0.0,0.0,2.6,12.4,0.0,0.0,0.0
2018,10,15,0,15,0.0,0.0,2.65,12.3,0.0,0.0,0.0
2018,10,15,0,30,0.0,0.0,2.7,12.2,0.0,0.0,0.0
2018,10,15,0,45,0.0,0.0,2.75,12.15,0.0,0.0,0.0
2018,10,15,1,0,0.0,0.0,2.8,12.1,0.0,0.0,0.0
2018,10,15,1,15,0.0,0.0,2.85,12.1,0.0,0.0,0.0
2018,10,15,1,30,0.0,0.0,2.9,12.1,0.0,0.0,0.0
2018,10,15,1,45,0.0,0.0,3.0,12.05,0.0,0.0,0.0
2018,10,15,2,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2018,10,15,2,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2018,10,15,2,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2018,10,15,2,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2018,10,15,3,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2018,10,15,3,15,0.0,0.0,3.1,11.95,0.0,0.0,0.0
2018,10,15,3,30,0.0,0.0,3.1,11.9,0.0,0.0,0.0
2018,10,15,3,45,0.0,0.0,3.15,11.85,0.0,0.0,0.0
2018,10,15,4,0,0.0,0.0,3.2,11.8,0.0,0.0,0.0
2018,10,15,4,15,0.0,0.0,3.2,11.75,0.0,0.0,0.0
2018,10,15,4,30,0.0,0.0,3.2,11.7,0.0,0.0,0.0
2018,10,15,4,45,0.0,0.0,3.25,11.65,0.0,0.0,0.0
2018,10,15,5,0,0.0,0.0,3.3,11.6,0.0,0.0,0.0
2018,10,15,5,15,0.0,0.0,3.3,11.6,0.0,0.0,0.0
2018,10,15,5,30,0.0,0.0,3.3,11.6,0.0,0.0,0.0
2018,10,15,5,45,0.0,0.0,3.3,11.55,0.0,0.0,0.0
2018,10,15,6,0,0.0,0.0,3.3,11.5,0.0,0.0,0.0
2018,10,15,6,15,94.0,7.5,3.35,11.9,10.0,0.0,0.0
2018,10,15,6,30,188.0,15.0,3.4,12.3,20.0,60.27,0.0
2018,10,15,6,45,358.5,24.0,3.5,12.65,59.0,144.81,77.97
2018,10,15,7,0,529.0,33.0,3.6,13.0,98.0,231.41,172.88
2018,10,15,7,15,609.5,38.5,3.6,13.5,146.0,296.28,233.18
2018,10,15,7,30,690.0,44.0,3.6,14.0,194.0,367.49,296.65
2018,10,15,7,45,739.0,48.5,3.6,14.55,244.5,428.17,349.91
2018,10,15,8,0,788.0,53.0,3.6,15.1,295.0,491.46,403.2
2018,10,15,8,15,820.0,56.0,3.45,15.65,343.5,545.33,446.82
2018,10,15,8,30,852.0,59.0,3.3,16.2,392.0,595.6,486.0
2018,10,15,8,45,874.5,61.5,3.15,16.75,437.0,642.7,521.14
2018,10,15,9,0,897.0,64.0,3.0,17.3,482.0,688.69,552.87
2018,10,15,9,15,912.0,66.0,2.8,17.8,521.5,727.31,577.72
2018,10,15,9,30,927.0,68.0,2.6,18.3,561.0,763.74,600.32
2018,10,15,9,45,937.5,70.0,2.4,18.8,595.0,794.3,618.12
2018,10,15,10,0,948.0,72.0,2.2,19.3,629.0,821.98,633.45
2018,10,15,10,15,956.0,73.0,2.05,19.75,655.5,843.46,644.66
2018,10,15,10,30,964.0,74.0,1.9,20.2,682.0,861.64,653.44
2018,10,15,10,45,969.5,74.5,1.75,20.6,701.5,873.78,658.12
2018,10,15,11,0,975.0,75.0,1.6,21.0,721.0,882.34,660.37
2018,10,15,11,15,977.5,75.5,1.5,21.4,732.0,884.78,659.17
2018,10,15,11,30,980.0,76.0,1.4,21.8,743.0,883.52,655.67
2018,10,15,11,45,980.5,76.0,1.25,22.2,746.0,876.36,647.74
2018,10,15,12,0,981.0,76.0,1.1,22.6,749.0,865.54,637.53
2018,10,15,12,15,980.5,75.5,0.95,22.8,744.0,849.75,624.66
2018,10,15,12,30,980.0,75.0,0.8,23.0,739.0,830.43,609.6
2018,10,15,12,45,977.0,74.5,0.6,23.25,726.0,805.79,590.22
2018,10,15,13,0,974.0,74.0,0.4,23.5,713.0,777.93,568.86
2018,10,15,13,15,967.5,74.0,0.45,23.5,692.0,745.08,549.03
2018,10,15,13,30,961.0,74.0,0.5,23.5,671.0,709.49,527.08
2018,10,15,13,45,952.0,73.0,0.5,23.55,642.5,668.75,498.63
2018,10,15,14,0,943.0,72.0,0.5,23.6,614.0,625.85,468.0
2018,10,15,14,15,931.0,69.5,0.65,23.4,578.5,577.86,434.94
2018,10,15,14,30,919.0,67.0,0.8,23.2,543.0,528.44,399.17
2018,10,15,14,45,901.5,65.5,0.9,23.05,502.0,476.38,359.25
2018,10,15,15,0,884.0,64.0,1.0,22.9,461.0,423.9,317.32
2018,10,15,15,15,859.5,62.0,1.0,22.9,415.5,368.31,270.97
2018,10,15,15,30,835.0,60.0,1.0,22.9,370.0,312.45,223.22
2018,10,15,15,45,799.5,56.0,1.25,22.05,320.5,254.05,173.98
2018,10,15,16,0,764.0,52.0,1.5,21.2,271.0,198.4,126.54
2018,10,15,16,15,708.5,48.0,1.55,20.25,221.0,143.03,81.77
2018,10,15,16,30,653.0,44.0,1.6,19.3,171.0,93.34,46.32
2018,10,15,16,45,557.0,37.5,1.7,18.35,123.5,46.23,22.24
2018,10,15,17,0,461.0,31.0,1.8,17.4,76.0,24.22,14.04
2018,10,15,17,15,285.5,20.5,1.95,16.75,43.0,16.86,0.0
2018,10,15,17,30,110.0,10.0,2.1,16.1,10.0,9.83,0.0
2018,10,15,17,45,55.0,5.0,2.2,15.5,5.0,0.0,0.0
2018,10,15,18,0,0.0,0.0,2.3,14.9,0.0,0.0,0.0
2018,10,15,18,15,0.0,0.0,2.3,14.65,0.0,0.0,0.0
2018,10,15,18,30,0.0,0.0,2.3,14.4,0.0,0.0,0.0
2018,10,15,18,45,0.0,0.0,2.35,14.1,0.0,0.0,0.0
2018,10,15,19,0,0.0,0.0,2.4,13.8,0.0,0.0,0.0
2018,10,15,19,15,0.0,0.0,2.35,13.65,0.0,0.0,0.0
2018,10,15,19,30,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2018,10,15,19,45,0.0,0.0,2.25,13.35,0.0,0.0,0.0
2018,10,15,20,0,0.0,0.0,2.2,13.2,0.0,0.0,0.0
2018,10,15,20,15,0.0,0.0,2.15,13.1,0.0,0.0,0.0
2018,10,15,20,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2018,10,15,20,45,0.0,0.0,2.05,12.85,0.0,0.0,0.0
2018,10,15,21,0,0.0,0.0,2.0,12.7,0.0,0.0,0.0
2018,10,15,21,15,0.0,0.0,2.0,12.65,0.0,0.0,0.0
2018,10,15,21,30,0.0,0.0,2.0,12.6,0.0,0.0,0.0
2018,10,15,21,45,0.0,0.0,1.95,12.55,0.0,0.0,0.0
2018,10,15,22,0,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2018,10,15,22,15,0.0,0.0,1.85,12.45,0.0,0.0,0.0
2018,10,15,22,30,0.0,0.0,1.8,12.4,0.0,0.0,0.0
2018,10,15,22,45,0.0,0.0,1.8,12.35,0.0,0.0,0.0
2018,10,15,23,0,0.0,0.0,1.8,12.3,0.0,0.0,0.0
2018,10,15,23,15,0.0,0.0,1.8,12.3,0.0,0.0,0.0
2018,10,15,23,30,0.0,0.0,1.8,12.3,0.0,0.0,0.0
2018,10,15,23,45,0.0,0.0,1.8,12.25,0.0,0.0,0.0
2018,10,16,0,0,0.0,0.0,1.8,12.2,0.0,0.0,0.0
2018,10,16,0,15,0.0,0.0,1.75,12.2,0.0,0.0,0.0
2018,10,16,0,30,0.0,0.0,1.7,12.2,0.0,0.0,0.0
2018,10,16,0,45,0.0,0.0,1.65,12.2,0.0,0.0,0.0
2018,10,16,1,0,0.0,0.0,1.6,12.2,0.0,0.0,0.0
2018,10,16,1,15,0.0,0.0,1.6,12.15,0.0,0.0,0.0
2018,10,16,1,30,0.0,0.0,1.6,12.1,0.0,0.0,0.0
2018,10,16,1,45,0.0,0.0,1.55,12.1,0.0,0.0,0.0
2018,10,16,2,0,0.0,0.0,1.5,12.1,0.0,0.0,0.0
2018,10,16,2,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2018,10,16,2,30,0.0,0.0,1.4,11.9,0.0,0.0,0.0
2018,10,16,2,45,0.0,0.0,1.35,11.8,0.0,0.0,0.0
2018,10,16,3,0,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,10,16,3,15,0.0,0.0,1.25,11.6,0.0,0.0,0.0
2018,10,16,3,30,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,10,16,3,45,0.0,0.0,1.15,11.45,0.0,0.0,0.0
2018,10,16,4,0,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,10,16,4,15,0.0,0.0,1.05,11.35,0.0,0.0,0.0
2018,10,16,4,30,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,10,16,4,45,0.0,0.0,0.95,11.25,0.0,0.0,0.0
2018,10,16,5,0,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,10,16,5,15,0.0,0.0,0.85,11.15,0.0,0.0,0.0
2018,10,16,5,30,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,10,16,5,45,0.0,0.0,0.75,11.1,0.0,0.0,0.0
2018,10,16,6,0,0.0,0.0,0.7,11.1,0.0,0.0,0.0
2018,10,16,6,15,84.5,7.0,0.65,11.4,9.0,0.0,0.0
2018,10,16,6,30,169.0,14.0,0.6,11.7,18.0,54.34,0.0
2018,10,16,6,45,335.5,23.0,0.55,12.0,55.0,135.5,66.4
2018,10,16,7,0,502.0,32.0,0.5,12.3,92.0,219.87,161.94
2018,10,16,7,15,586.5,38.5,0.5,12.8,140.0,285.71,221.28
2018,10,16,7,30,671.0,45.0,0.5,13.3,188.0,358.47,283.63
2018,10,16,7,45,722.5,49.0,0.5,13.8,238.0,418.78,334.35
2018,10,16,8,0,774.0,53.0,0.5,14.3,288.0,481.89,385.03
2018,10,16,8,15,807.0,56.0,0.5,14.9,336.0,535.61,426.37
2018,10,16,8,30,840.0,59.0,0.5,15.5,384.0,585.83,463.57
2018,10,16,8,45,862.0,61.0,0.5,16.1,428.0,631.44,495.9
2018,10,16,9,0,884.0,63.0,0.5,16.7,472.0,675.95,525.25
2018,10,16,9,15,899.5,65.0,0.45,17.25,511.0,714.43,548.43
2018,10,16,9,30,915.0,67.0,0.4,17.8,550.0,750.79,569.63
2018,10,16,9,45,925.5,69.0,0.35,18.35,583.5,780.99,586.24
2018,10,16,10,0,936.0,71.0,0.3,18.9,617.0,808.34,600.77
2018,10,16,10,15,944.0,71.5,0.35,19.4,643.0,828.98,612.66
2018,10,16,10,30,952.0,72.0,0.4,19.9,669.0,846.36,622.58
2018,10,16,10,45,957.5,73.0,0.45,20.35,688.0,858.91,629.6
2018,10,16,11,0,963.0,74.0,0.5,20.8,707.0,867.91,634.51
2018,10,16,11,15,966.0,74.5,0.5,21.2,718.5,870.7,634.74
2018,10,16,11,30,969.0,75.0,0.5,21.6,730.0,869.83,632.85
2018,10,16,11,45,969.5,74.5,0.55,22.0,732.5,862.16,627.75
2018,10,16,12,0,970.0,74.0,0.6,22.4,735.0,850.87,620.52
2018,10,16,12,15,967.5,74.0,0.6,22.6,729.0,834.21,609.53
2018,10,16,12,30,965.0,74.0,0.6,22.8,723.0,814.13,596.46
2018,10,16,12,45,961.0,74.0,0.65,22.95,710.0,789.62,581.51
2018,10,16,13,0,957.0,74.0,0.7,23.1,697.0,761.96,564.44
2018,10,16,13,15,950.5,73.5,0.8,23.1,676.0,729.08,544.73
2018,10,16,13,30,944.0,73.0,0.9,23.1,655.0,693.52,522.48
2018,10,16,13,45,935.0,71.5,1.0,23.1,626.5,652.89,494.58
2018,10,16,14,0,926.0,70.0,1.1,23.1,598.0,610.16,464.2
2018,10,16,14,15,912.5,68.5,1.2,22.9,563.0,563.14,429.91
2018,10,16,14,30,899.0,67.0,1.3,22.7,528.0,514.86,393.34
2018,10,16,14,45,880.0,65.5,1.45,22.55,487.0,463.11,352.85
2018,10,16,15,0,861.0,64.0,1.6,22.4,446.0,411.15,310.54
2018,10,16,15,15,835.5,61.5,1.6,22.4,401.0,355.97,263.82
2018,10,16,15,30,810.0,59.0,1.6,22.4,356.0,300.69,215.94
2018,10,16,15,45,772.0,55.0,1.85,21.5,307.0,243.18,166.88
2018,10,16,16,0,734.0,51.0,2.1,20.6,258.0,188.72,120.22
2018,10,16,16,15,674.0,47.0,2.2,19.7,208.5,134.66,76.69
2018,10,16,16,30,614.0,43.0,2.3,18.8,159.0,86.81,42.99
2018,10,16,16,45,514.5,36.0,2.45,17.9,113.5,41.73,20.4
2018,10,16,17,0,415.0,29.0,2.6,17.0,68.0,22.55,12.37
2018,10,16,17,15,242.5,18.0,2.7,16.4,37.5,14.55,0.0
2018,10,16,17,30,70.0,7.0,2.8,15.8,7.0,6.88,0.0
2018,10,16,17,45,35.0,3.5,2.95,15.25,3.5,0.0,0.0
2018,10,16,18,0,0.0,0.0,3.1,14.7,0.0,0.0,0.0
2018,10,16,18,15,0.0,0.0,3.0,14.45,0.0,0.0,0.0
2018,10,16,18,30,0.0,0.0,2.9,14.2,0.0,0.0,0.0
2018,10,16,18,45,0.0,0.0,2.8,13.9,0.0,0.0,0.0
2018,10,16,19,0,0.0,0.0,2.7,13.6,0.0,0.0,0.0
2018,10,16,19,15,0.0,0.0,2.6,13.45,0.0,0.0,0.0
2018,10,16,19,30,0.0,0.0,2.5,13.3,0.0,0.0,0.0
2018,10,16,19,45,0.0,0.0,2.4,13.15,0.0,0.0,0.0
2018,10,16,20,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2018,10,16,20,15,0.0,0.0,2.2,12.8,0.0,0.0,0.0
2018,10,16,20,30,0.0,0.0,2.1,12.6,0.0,0.0,0.0
2018,10,16,20,45,0.0,0.0,2.05,12.45,0.0,0.0,0.0
2018,10,16,21,0,0.0,0.0,2.0,12.3,0.0,0.0,0.0
2018,10,16,21,15,0.0,0.0,1.95,12.2,0.0,0.0,0.0
2018,10,16,21,30,0.0,0.0,1.9,12.1,0.0,0.0,0.0
2018,10,16,21,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2018,10,16,22,0,0.0,0.0,1.8,11.9,0.0,0.0,0.0
2018,10,16,22,15,0.0,0.0,1.75,11.85,0.0,0.0,0.0
2018,10,16,22,30,0.0,0.0,1.7,11.8,0.0,0.0,0.0
2018,10,16,22,45,0.0,0.0,1.7,11.8,0.0,0.0,0.0
2018,10,16,23,0,0.0,0.0,1.7,11.8,0.0,0.0,0.0
2018,10,16,23,15,0.0,0.0,1.7,11.8,0.0,0.0,0.0
2018,10,16,23,30,0.0,0.0,1.7,11.8,0.0,0.0,0.0
2018,10,16,23,45,0.0,0.0,1.7,11.85,0.0,0.0,0.0
2018,10,17,0,0,0.0,0.0,1.7,11.9,0.0,0.0,0.0
2018,10,17,0,15,0.0,0.0,1.65,11.9,0.0,0.0,0.0
2018,10,17,0,30,0.0,0.0,1.6,11.9,0.0,0.0,0.0
2018,10,17,0,45,0.0,0.0,1.55,11.9,0.0,0.0,0.0
2018,10,17,1,0,0.0,0.0,1.5,11.9,0.0,0.0,0.0
2018,10,17,1,15,0.0,0.0,1.45,11.85,0.0,0.0,0.0
2018,10,17,1,30,0.0,0.0,1.4,11.8,0.0,0.0,0.0
2018,10,17,1,45,0.0,0.0,1.35,11.75,0.0,0.0,0.0
2018,10,17,2,0,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,10,17,2,15,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,10,17,2,30,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,10,17,2,45,0.0,0.0,1.05,11.45,0.0,0.0,0.0
2018,10,17,3,0,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,10,17,3,15,0.0,0.0,0.9,11.3,0.0,0.0,0.0
2018,10,17,3,30,0.0,0.0,0.8,11.2,0.0,0.0,0.0
2018,10,17,3,45,0.0,0.0,0.7,11.15,0.0,0.0,0.0
2018,10,17,4,0,0.0,0.0,0.6,11.1,0.0,0.0,0.0
2018,10,17,4,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2018,10,17,4,30,0.0,0.0,0.5,10.9,0.0,0.0,0.0
2018,10,17,4,45,0.0,0.0,0.4,10.85,0.0,0.0,0.0
2018,10,17,5,0,0.0,0.0,0.3,10.8,0.0,0.0,0.0
2018,10,17,5,15,0.0,0.0,0.35,10.7,0.0,0.0,0.0
2018,10,17,5,30,0.0,0.0,0.4,10.6,0.0,0.0,0.0
2018,10,17,5,45,0.0,0.0,0.45,10.55,0.0,0.0,0.0
2018,10,17,6,0,0.0,0.0,0.5,10.5,0.0,0.0,0.0
2018,10,17,6,15,9.0,2.5,0.55,10.8,2.5,0.0,0.0
2018,10,17,6,30,18.0,5.0,0.6,11.1,5.0,9.2,0.0
2018,10,17,6,45,9.0,12.0,0.65,11.35,12.0,14.26,1.67
2018,10,17,7,0,0.0,19.0,0.7,11.6,19.0,18.33,9.45
2018,10,17,7,15,0.0,30.5,0.75,12.05,30.5,29.44,19.35
2018,10,17,7,30,0.0,42.0,0.8,12.5,42.0,40.57,29.11
2018,10,17,7,45,7.5,63.0,0.8,12.95,65.5,65.36,50.42
2018,10,17,8,0,15.0,84.0,0.8,13.4,89.0,91.25,72.38
2018,10,17,8,15,69.5,112.0,0.8,13.85,138.5,156.81,127.69
2018,10,17,8,30,124.0,140.0,0.8,14.3,188.0,229.96,187.68
2018,10,17,8,45,390.0,124.0,0.85,14.8,298.5,401.34,326.85
2018,10,17,9,0,656.0,108.0,0.9,15.3,409.0,578.36,462.21
2018,10,17,9,15,764.0,92.0,0.9,15.75,471.0,651.96,514.41
2018,10,17,9,30,872.0,76.0,0.9,16.2,533.0,727.0,564.94
2018,10,17,9,45,885.0,77.5,0.9,16.65,566.0,757.35,583.03
2018,10,17,10,0,898.0,79.0,0.9,17.1,599.0,785.13,599.7
2018,10,17,10,15,907.5,80.0,0.9,17.55,625.5,806.78,612.09
2018,10,17,10,30,917.0,81.0,0.9,18.0,652.0,825.36,622.44
2018,10,17,10,45,923.5,81.5,0.9,18.45,671.0,837.72,628.68
2018,10,17,11,0,930.0,82.0,0.9,18.9,690.0,846.69,632.82
2018,10,17,11,15,933.5,82.5,0.85,19.25,701.0,849.75,632.62
2018,10,17,11,30,937.0,83.0,0.8,19.6,712.0,849.28,630.27
2018,10,17,11,45,938.0,83.0,0.75,19.95,715.0,842.69,624.07
2018,10,17,12,0,939.0,83.0,0.7,20.3,718.0,832.58,615.8
2018,10,17,12,15,937.0,83.5,0.7,20.55,713.0,817.22,605.33
2018,10,17,12,30,935.0,84.0,0.7,20.8,708.0,798.51,592.81
2018,10,17,12,45,930.5,83.5,0.7,21.05,694.5,773.67,576.31
2018,10,17,13,0,926.0,83.0,0.7,21.3,681.0,745.82,557.87
2018,10,17,13,15,919.5,82.0,0.75,21.35,660.5,713.24,537.29
2018,10,17,13,30,913.0,81.0,0.8,21.4,640.0,678.09,513.79
2018,10,17,13,45,903.5,79.5,0.9,21.4,611.5,638.2,486.23
2018,10,17,14,0,894.0,78.0,1.0,21.4,583.0,596.35,456.29
2018,10,17,14,15,879.5,76.5,1.1,21.25,548.5,550.08,422.25
2018,10,17,14,30,865.0,75.0,1.2,21.1,514.0,502.72,386.08
2018,10,17,14,45,845.5,72.5,1.3,20.9,473.5,451.0,345.31
2018,10,17,15,0,826.0,70.0,1.4,20.7,433.0,399.22,302.95
2018,10,17,15,15,798.5,67.0,1.4,20.7,388.0,344.4,256.45
2018,10,17,15,30,771.0,64.0,1.4,20.7,343.0,290.94,209.98
2018,10,17,15,45,731.0,60.0,1.65,19.9,295.0,235.14,162.3
2018,10,17,16,0,691.0,56.0,1.9,19.1,247.0,182.7,117.39
2018,10,17,16,15,628.0,51.0,2.0,18.3,198.5,129.93,75.15
2018,10,17,16,30,565.0,46.0,2.1,17.5,150.0,81.81,41.35
2018,10,17,16,45,461.5,38.0,2.25,16.7,106.0,38.59,19.74
2018,10,17,17,0,358.0,30.0,2.4,15.9,62.0,23.85,13.03
2018,10,17,17,15,205.5,18.0,2.5,15.3,34.0,17.69,0.0
2018,10,17,17,30,53.0,6.0,2.6,14.7,6.0,5.9,0.0
2018,10,17,17,45,26.5,3.0,2.7,14.15,3.0,0.0,0.0
2018,10,17,18,0,0.0,0.0,2.8,13.6,0.0,0.0,0.0
2018,10,17,18,15,0.0,0.0,2.7,13.4,0.0,0.0,0.0
2018,10,17,18,30,0.0,0.0,2.6,13.2,0.0,0.0,0.0
2018,10,17,18,45,0.0,0.0,2.5,12.95,0.0,0.0,0.0
2018,10,17,19,0,0.0,0.0,2.4,12.7,0.0,0.0,0.0
2018,10,17,19,15,0.0,0.0,2.3,12.55,0.0,0.0,0.0
2018,10,17,19,30,0.0,0.0,2.2,12.4,0.0,0.0,0.0
2018,10,17,19,45,0.0,0.0,2.1,12.2,0.0,0.0,0.0
2018,10,17,20,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2018,10,17,20,15,0.0,0.0,1.95,11.9,0.0,0.0,0.0
2018,10,17,20,30,0.0,0.0,1.9,11.8,0.0,0.0,0.0
2018,10,17,20,45,0.0,0.0,1.85,11.7,0.0,0.0,0.0
2018,10,17,21,0,0.0,0.0,1.8,11.6,0.0,0.0,0.0
2018,10,17,21,15,0.0,0.0,1.75,11.6,0.0,0.0,0.0
2018,10,17,21,30,0.0,0.0,1.7,11.6,0.0,0.0,0.0
2018,10,17,21,45,0.0,0.0,1.7,11.55,0.0,0.0,0.0
2018,10,17,22,0,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2018,10,17,22,15,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2018,10,17,22,30,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2018,10,17,22,45,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2018,10,17,23,0,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2018,10,17,23,15,0.0,0.0,1.7,11.45,0.0,0.0,0.0
2018,10,17,23,30,0.0,0.0,1.7,11.4,0.0,0.0,0.0
2018,10,17,23,45,0.0,0.0,1.75,11.4,0.0,0.0,0.0
2018,10,18,0,0,0.0,0.0,1.8,11.4,0.0,0.0,0.0
2018,10,18,0,15,0.0,0.0,1.8,11.3,0.0,0.0,0.0
2018,10,18,0,30,0.0,0.0,1.8,11.2,0.0,0.0,0.0
2018,10,18,0,45,0.0,0.0,1.8,11.15,0.0,0.0,0.0
2018,10,18,1,0,0.0,0.0,1.8,11.1,0.0,0.0,0.0
2018,10,18,1,15,0.0,0.0,1.8,11.05,0.0,0.0,0.0
2018,10,18,1,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2018,10,18,1,45,0.0,0.0,1.85,10.9,0.0,0.0,0.0
2018,10,18,2,0,0.0,0.0,1.9,10.8,0.0,0.0,0.0
2018,10,18,2,15,0.0,0.0,1.85,10.8,0.0,0.0,0.0
2018,10,18,2,30,0.0,0.0,1.8,10.8,0.0,0.0,0.0
2018,10,18,2,45,0.0,0.0,1.8,10.8,0.0,0.0,0.0
2018,10,18,3,0,0.0,0.0,1.8,10.8,0.0,0.0,0.0
2018,10,18,3,15,0.0,0.0,1.75,10.85,0.0,0.0,0.0
2018,10,18,3,30,0.0,0.0,1.7,10.9,0.0,0.0,0.0
2018,10,18,3,45,0.0,0.0,1.7,10.95,0.0,0.0,0.0
2018,10,18,4,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2018,10,18,4,15,0.0,0.0,1.65,11.05,0.0,0.0,0.0
2018,10,18,4,30,0.0,0.0,1.6,11.1,0.0,0.0,0.0
2018,10,18,4,45,0.0,0.0,1.55,11.1,0.0,0.0,0.0
2018,10,18,5,0,0.0,0.0,1.5,11.1,0.0,0.0,0.0
2018,10,18,5,15,0.0,0.0,1.4,11.1,0.0,0.0,0.0
2018,10,18,5,30,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,10,18,5,45,0.0,0.0,1.25,11.15,0.0,0.0,0.0
2018,10,18,6,0,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,10,18,6,15,10.5,2.5,1.15,11.45,2.5,0.0,0.0
2018,10,18,6,30,21.0,5.0,1.1,11.7,5.0,9.87,0.0
2018,10,18,6,45,131.0,15.5,1.0,11.9,29.0,65.4,21.3
2018,10,18,7,0,241.0,26.0,0.9,12.1,53.0,126.07,91.95
2018,10,18,7,15,290.5,35.0,0.85,12.55,83.5,166.99,130.14
2018,10,18,7,30,340.0,44.0,0.8,13.0,114.0,212.5,170.63
2018,10,18,7,45,180.5,66.0,0.75,13.4,104.0,165.79,134.53
2018,10,18,8,0,21.0,88.0,0.7,13.8,94.0,102.65,81.6
2018,10,18,8,15,181.5,102.0,0.6,14.25,170.0,221.7,181.95
2018,10,18,8,30,342.0,116.0,0.5,14.7,246.0,349.17,284.06
2018,10,18,8,45,587.0,94.0,0.45,15.1,348.0,495.65,397.35
2018,10,18,9,0,832.0,72.0,0.4,15.5,450.0,650.46,510.28
2018,10,18,9,15,850.0,74.5,0.4,15.95,489.0,689.6,533.65
2018,10,18,9,30,868.0,77.0,0.4,16.4,528.0,722.4,553.78
2018,10,18,9,45,881.0,78.0,0.35,16.9,560.5,751.98,570.56
2018,10,18,10,0,894.0,79.0,0.3,17.4,593.0,778.99,585.37
2018,10,18,10,15,903.5,80.5,0.35,17.85,619.5,801.06,598.58
2018,10,18,10,30,913.0,82.0,0.4,18.3,646.0,820.06,609.85
2018,10,18,10,45,919.0,83.0,0.45,18.8,665.0,832.47,616.78
2018,10,18,11,0,925.0,84.0,0.5,19.3,684.0,841.5,621.69
2018,10,18,11,15,928.5,84.5,0.5,19.65,695.0,844.48,622.23
2018,10,18,11,30,932.0,85.0,0.5,20.0,706.0,843.95,620.7
2018,10,18,11,45,933.0,85.0,0.55,20.35,709.0,837.34,616.33
2018,10,18,12,0,934.0,85.0,0.6,20.7,712.0,827.24,609.87
2018,10,18,12,15,932.5,85.0,0.6,21.0,707.0,811.75,599.26
2018,10,18,12,30,931.0,85.0,0.6,21.3,702.0,792.94,586.62
2018,10,18,12,45,927.5,84.0,0.6,21.6,689.0,768.36,570.26
2018,10,18,13,0,924.0,83.0,0.6,21.9,676.0,740.76,551.96
2018,10,18,13,15,917.5,82.0,0.65,22.0,655.0,708.25,531.44
2018,10,18,13,30,911.0,81.0,0.7,22.1,634.0,673.18,507.82
2018,10,18,13,45,901.0,80.0,0.7,22.25,606.0,633.61,479.24
2018,10,18,14,0,891.0,79.0,0.7,22.4,578.0,592.11,448.63
2018,10,18,14,15,877.0,77.0,0.8,22.25,543.5,545.78,415.1
2018,10,18,14,30,863.0,75.0,0.9,22.1,509.0,498.33,379.37
2018,10,18,14,45,843.5,72.5,1.05,22.0,468.5,446.8,339.34
2018,10,18,15,0,824.0,70.0,1.2,21.9,428.0,395.2,297.56
2018,10,18,15,15,796.5,67.0,1.2,21.9,383.0,340.61,251.53
2018,10,18,15,30,769.0,64.0,1.2,21.9,338.0,287.39,205.56
2018,10,18,15,45,711.0,62.0,1.45,21.1,287.5,229.54,157.21
2018,10,18,16,0,653.0,60.0,1.7,20.3,237.0,175.47,112.19
2018,10,18,16,15,524.0,56.0,1.8,19.4,180.0,117.28,68.9
2018,10,18,16,30,395.0,52.0,1.9,18.5,123.0,73.15,40.62
2018,10,18,16,45,303.0,40.0,1.95,17.65,84.5,36.4,20.7
2018,10,18,17,0,211.0,28.0,2.0,16.8,46.0,21.7,10.75
2018,10,18,17,15,116.0,15.5,2.15,16.2,24.5,15.24,0.0
2018,10,18,17,30,21.0,3.0,2.3,15.6,3.0,0.0,0.0
2018,10,18,17,45,10.5,1.5,2.4,15.05,1.5,0.0,0.0
2018,10,18,18,0,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2018,10,18,18,15,0.0,0.0,2.45,14.25,0.0,0.0,0.0
2018,10,18,18,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2018,10,18,18,45,0.0,0.0,2.3,13.75,0.0,0.0,0.0
2018,10,18,19,0,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2018,10,18,19,15,0.0,0.0,2.1,13.3,0.0,0.0,0.0
2018,10,18,19,30,0.0,0.0,2.0,13.1,0.0,0.0,0.0
2018,10,18,19,45,0.0,0.0,1.9,12.95,0.0,0.0,0.0
2018,10,18,20,0,0.0,0.0,1.8,12.8,0.0,0.0,0.0
2018,10,18,20,15,0.0,0.0,1.75,12.75,0.0,0.0,0.0
2018,10,18,20,30,0.0,0.0,1.7,12.7,0.0,0.0,0.0
2018,10,18,20,45,0.0,0.0,1.65,12.7,0.0,0.0,0.0
2018,10,18,21,0,0.0,0.0,1.6,12.7,0.0,0.0,0.0
2018,10,18,21,15,0.0,0.0,1.55,12.8,0.0,0.0,0.0
2018,10,18,21,30,0.0,0.0,1.5,12.9,0.0,0.0,0.0
2018,10,18,21,45,0.0,0.0,1.4,12.95,0.0,0.0,0.0
2018,10,18,22,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2018,10,18,22,15,0.0,0.0,1.25,13.05,0.0,0.0,0.0
2018,10,18,22,30,0.0,0.0,1.2,13.1,0.0,0.0,0.0
2018,10,18,22,45,0.0,0.0,1.15,13.1,0.0,0.0,0.0
2018,10,18,23,0,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,10,18,23,15,0.0,0.0,1.1,13.05,0.0,0.0,0.0
2018,10,18,23,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,10,18,23,45,0.0,0.0,1.05,12.95,0.0,0.0,0.0
2018,10,19,0,0,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,10,19,0,15,0.0,0.0,1.0,12.85,0.0,0.0,0.0
2018,10,19,0,30,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,10,19,0,45,0.0,0.0,1.0,12.75,0.0,0.0,0.0
2018,10,19,1,0,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,10,19,1,15,0.0,0.0,0.95,12.6,0.0,0.0,0.0
2018,10,19,1,30,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,10,19,1,45,0.0,0.0,0.85,12.45,0.0,0.0,0.0
2018,10,19,2,0,0.0,0.0,0.8,12.4,0.0,0.0,0.0
2018,10,19,2,15,0.0,0.0,0.75,12.35,0.0,0.0,0.0
2018,10,19,2,30,0.0,0.0,0.7,12.3,0.0,0.0,0.0
2018,10,19,2,45,0.0,0.0,0.65,12.25,0.0,0.0,0.0
2018,10,19,3,0,0.0,0.0,0.6,12.2,0.0,0.0,0.0
2018,10,19,3,15,0.0,0.0,0.55,12.15,0.0,0.0,0.0
2018,10,19,3,30,0.0,0.0,0.5,12.1,0.0,0.0,0.0
2018,10,19,3,45,0.0,0.0,0.45,12.05,0.0,0.0,0.0
2018,10,19,4,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2018,10,19,4,15,0.0,0.0,0.4,11.95,0.0,0.0,0.0
2018,10,19,4,30,0.0,0.0,0.4,11.9,0.0,0.0,0.0
2018,10,19,4,45,0.0,0.0,0.35,11.85,0.0,0.0,0.0
2018,10,19,5,0,0.0,0.0,0.3,11.8,0.0,0.0,0.0
2018,10,19,5,15,0.0,0.0,0.35,11.7,0.0,0.0,0.0
2018,10,19,5,30,0.0,0.0,0.4,11.6,0.0,0.0,0.0
2018,10,19,5,45,0.0,0.0,0.45,11.55,0.0,0.0,0.0
2018,10,19,6,0,0.0,0.0,0.5,11.5,0.0,0.0,0.0
2018,10,19,6,15,48.0,5.5,0.55,11.75,6.0,0.0,0.0
2018,10,19,6,30,96.0,11.0,0.6,12.0,12.0,33.26,0.0
2018,10,19,6,45,250.5,22.0,0.7,12.25,44.5,105.69,27.04
2018,10,19,7,0,405.0,33.0,0.8,12.5,77.0,188.56,136.79
2018,10,19,7,15,497.0,40.0,0.9,13.0,122.0,251.59,194.77
2018,10,19,7,30,589.0,47.0,1.0,13.5,167.0,322.7,256.64
2018,10,19,7,45,646.0,52.5,1.1,14.0,215.5,380.29,306.56
2018,10,19,8,0,703.0,58.0,1.2,14.5,264.0,444.17,359.65
2018,10,19,8,15,740.5,62.0,1.2,15.1,311.0,498.31,402.75
2018,10,19,8,30,778.0,66.0,1.2,15.7,358.0,553.3,444.84
2018,10,19,8,45,804.5,68.5,1.2,16.3,401.5,600.01,479.22
2018,10,19,9,0,831.0,71.0,1.2,16.9,445.0,645.99,511.96
2018,10,19,9,15,849.5,73.5,1.2,17.55,484.5,685.33,537.53
