Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,10,19,9,30,868.0,76.0,1.2,18.2,524.0,718.38,558.07
2018,10,19,9,45,882.0,77.5,1.2,18.8,557.0,749.18,576.86
2018,10,19,10,0,896.0,79.0,1.2,19.4,590.0,777.44,593.67
2018,10,19,10,15,906.0,80.0,1.2,20.0,616.5,799.27,605.95
2018,10,19,10,30,916.0,81.0,1.2,20.6,643.0,818.04,616.16
2018,10,19,10,45,922.0,82.0,1.2,21.2,662.0,830.41,622.11
2018,10,19,11,0,928.0,83.0,1.2,21.8,681.0,839.38,625.93
2018,10,19,11,15,932.5,83.0,1.15,22.2,692.5,842.56,625.84
2018,10,19,11,30,937.0,83.0,1.1,22.6,704.0,842.22,623.6
2018,10,19,11,45,938.0,83.5,1.05,23.0,707.0,836.1,617.72
2018,10,19,12,0,939.0,84.0,1.0,23.4,710.0,826.46,609.74
2018,10,19,12,15,935.0,84.5,0.95,23.6,704.0,809.51,597.58
2018,10,19,12,30,931.0,85.0,0.9,23.8,698.0,789.31,583.48
2018,10,19,12,45,924.0,85.5,0.85,24.0,684.0,763.79,565.96
2018,10,19,13,0,917.0,86.0,0.8,24.2,670.0,735.41,546.62
2018,10,19,13,15,910.5,85.0,0.8,24.25,649.0,703.1,525.6
2018,10,19,13,30,904.0,84.0,0.8,24.3,628.0,668.25,501.25
2018,10,19,13,45,894.0,82.5,0.75,24.35,600.0,628.42,472.22
2018,10,19,14,0,884.0,81.0,0.7,24.4,572.0,586.69,441.26
2018,10,19,14,15,870.0,79.0,0.75,24.3,537.5,540.69,407.62
2018,10,19,14,30,856.0,77.0,0.8,24.2,503.0,493.64,372.03
2018,10,19,14,45,836.5,74.0,0.85,24.1,462.5,441.97,331.79
2018,10,19,15,0,817.0,71.0,0.9,24.0,422.0,390.29,290.09
2018,10,19,15,15,788.5,68.0,0.9,24.0,377.5,335.83,244.79
2018,10,19,15,30,760.0,65.0,0.9,24.0,333.0,282.86,199.64
2018,10,19,15,45,718.5,60.5,1.15,23.1,285.0,227.16,153.2
2018,10,19,16,0,677.0,56.0,1.4,22.2,237.0,175.0,109.65
2018,10,19,16,15,613.0,50.5,1.55,21.2,189.0,121.29,67.85
2018,10,19,16,30,549.0,45.0,1.7,20.2,141.0,75.65,37.29
2018,10,19,16,45,441.0,36.5,1.85,19.2,98.0,33.63,17.83
2018,10,19,17,0,333.0,28.0,2.0,18.2,55.0,22.48,10.5
2018,10,19,17,15,188.5,17.0,2.1,17.6,30.0,16.71,0.0
2018,10,19,17,30,44.0,6.0,2.2,17.0,5.0,0.0,0.0
2018,10,19,17,45,22.0,3.0,2.35,16.45,2.5,0.0,0.0
2018,10,19,18,0,0.0,0.0,2.5,15.9,0.0,0.0,0.0
2018,10,19,18,15,0.0,0.0,2.45,15.65,0.0,0.0,0.0
2018,10,19,18,30,0.0,0.0,2.4,15.4,0.0,0.0,0.0
2018,10,19,18,45,0.0,0.0,2.35,15.15,0.0,0.0,0.0
2018,10,19,19,0,0.0,0.0,2.3,14.9,0.0,0.0,0.0
2018,10,19,19,15,0.0,0.0,2.25,14.7,0.0,0.0,0.0
2018,10,19,19,30,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2018,10,19,19,45,0.0,0.0,2.15,14.35,0.0,0.0,0.0
2018,10,19,20,0,0.0,0.0,2.1,14.2,0.0,0.0,0.0
2018,10,19,20,15,0.0,0.0,2.05,14.15,0.0,0.0,0.0
2018,10,19,20,30,0.0,0.0,2.0,14.1,0.0,0.0,0.0
2018,10,19,20,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2018,10,19,21,0,0.0,0.0,1.8,13.9,0.0,0.0,0.0
2018,10,19,21,15,0.0,0.0,1.75,13.9,0.0,0.0,0.0
2018,10,19,21,30,0.0,0.0,1.7,13.9,0.0,0.0,0.0
2018,10,19,21,45,0.0,0.0,1.65,13.85,0.0,0.0,0.0
2018,10,19,22,0,0.0,0.0,1.6,13.8,0.0,0.0,0.0
2018,10,19,22,15,0.0,0.0,1.5,13.75,0.0,0.0,0.0
2018,10,19,22,30,0.0,0.0,1.4,13.7,0.0,0.0,0.0
2018,10,19,22,45,0.0,0.0,1.3,13.7,0.0,0.0,0.0
2018,10,19,23,0,0.0,0.0,1.2,13.7,0.0,0.0,0.0
2018,10,19,23,15,0.0,0.0,1.1,13.65,0.0,0.0,0.0
2018,10,19,23,30,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,10,19,23,45,0.0,0.0,0.9,13.55,0.0,0.0,0.0
2018,10,20,0,0,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2018,10,20,0,15,0.0,0.0,0.75,13.35,0.0,0.0,0.0
2018,10,20,0,30,0.0,0.0,0.7,13.2,0.0,0.0,0.0
2018,10,20,0,45,0.0,0.0,0.6,13.05,0.0,0.0,0.0
2018,10,20,1,0,0.0,0.0,0.5,12.9,0.0,0.0,0.0
2018,10,20,1,15,0.0,0.0,0.45,12.7,0.0,0.0,0.0
2018,10,20,1,30,0.0,0.0,0.4,12.5,0.0,0.0,0.0
2018,10,20,1,45,0.0,0.0,0.35,12.3,0.0,0.0,0.0
2018,10,20,2,0,0.0,0.0,0.3,12.1,0.0,0.0,0.0
2018,10,20,2,15,0.0,0.0,0.35,12.0,0.0,0.0,0.0
2018,10,20,2,30,0.0,0.0,0.4,11.9,0.0,0.0,0.0
2018,10,20,2,45,0.0,0.0,0.4,11.8,0.0,0.0,0.0
2018,10,20,3,0,0.0,0.0,0.4,11.7,0.0,0.0,0.0
2018,10,20,3,15,0.0,0.0,0.45,11.6,0.0,0.0,0.0
2018,10,20,3,30,0.0,0.0,0.5,11.5,0.0,0.0,0.0
2018,10,20,3,45,0.0,0.0,0.55,11.4,0.0,0.0,0.0
2018,10,20,4,0,0.0,0.0,0.6,11.3,0.0,0.0,0.0
2018,10,20,4,15,0.0,0.0,0.65,11.2,0.0,0.0,0.0
2018,10,20,4,30,0.0,0.0,0.7,11.1,0.0,0.0,0.0
2018,10,20,4,45,0.0,0.0,0.75,11.05,0.0,0.0,0.0
2018,10,20,5,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2018,10,20,5,15,0.0,0.0,0.85,10.9,0.0,0.0,0.0
2018,10,20,5,30,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,10,20,5,45,0.0,0.0,0.95,10.75,0.0,0.0,0.0
2018,10,20,6,0,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,10,20,6,15,38.5,4.5,1.0,11.0,5.0,0.0,0.0
2018,10,20,6,30,77.0,9.0,1.0,11.3,10.0,26.69,0.0
2018,10,20,6,45,119.0,16.5,1.0,11.6,25.5,59.92,5.84
2018,10,20,7,0,161.0,24.0,1.0,11.9,41.0,92.73,65.75
2018,10,20,7,15,220.0,34.5,1.0,12.3,71.0,134.73,104.28
2018,10,20,7,30,279.0,45.0,1.0,12.7,101.0,182.18,146.18
2018,10,20,7,45,171.5,58.5,0.95,13.15,95.5,151.65,123.05
2018,10,20,8,0,64.0,72.0,0.9,13.6,90.0,112.15,90.22
2018,10,20,8,15,53.0,94.0,0.85,14.1,111.0,126.81,102.44
2018,10,20,8,30,42.0,116.0,0.8,14.6,132.0,145.81,117.64
2018,10,20,8,45,57.0,144.5,0.75,15.15,168.5,187.68,151.54
2018,10,20,9,0,72.0,173.0,0.7,15.7,205.0,230.37,185.16
2018,10,20,9,15,172.0,188.5,0.7,16.15,274.0,325.42,261.11
2018,10,20,9,30,272.0,204.0,0.7,16.6,343.0,426.2,338.26
2018,10,20,9,45,481.0,169.0,0.7,17.1,434.0,555.39,436.13
2018,10,20,10,0,690.0,134.0,0.7,17.6,525.0,687.37,531.15
2018,10,20,10,15,794.5,108.5,0.7,18.05,578.0,746.55,568.73
2018,10,20,10,30,899.0,83.0,0.7,18.5,631.0,803.69,604.92
2018,10,20,10,45,905.5,84.0,0.75,18.95,650.0,816.23,611.59
2018,10,20,11,0,912.0,85.0,0.8,19.4,669.0,825.45,616.76
2018,10,20,11,15,916.5,85.5,0.85,19.65,680.5,829.11,618.84
2018,10,20,11,30,921.0,86.0,0.9,19.9,692.0,829.31,618.81
2018,10,20,11,45,922.5,86.0,0.95,20.2,695.0,823.08,614.56
2018,10,20,12,0,924.0,86.0,1.0,20.5,698.0,813.41,608.18
2018,10,20,12,15,923.0,85.5,1.1,20.55,693.0,797.86,599.2
2018,10,20,12,30,922.0,85.0,1.2,20.6,688.0,779.02,587.99
2018,10,20,12,45,918.5,84.5,1.25,20.7,675.0,755.16,572.6
2018,10,20,13,0,915.0,84.0,1.3,20.8,662.0,728.32,555.12
2018,10,20,13,15,909.0,83.0,1.4,20.75,641.5,696.43,534.76
2018,10,20,13,30,903.0,82.0,1.5,20.7,621.0,661.98,510.6
2018,10,20,13,45,893.0,80.5,1.55,20.65,593.0,622.25,481.53
2018,10,20,14,0,883.0,79.0,1.6,20.6,565.0,580.62,450.27
2018,10,20,14,15,869.5,76.5,1.65,20.4,530.5,534.49,414.98
2018,10,20,14,30,856.0,74.0,1.7,20.2,496.0,487.26,377.69
2018,10,20,14,45,837.0,72.0,1.75,20.05,456.5,436.95,336.72
2018,10,20,15,0,818.0,70.0,1.8,19.9,417.0,386.56,294.35
2018,10,20,15,15,789.5,66.5,1.8,19.9,372.0,331.7,247.17
2018,10,20,15,30,761.0,63.0,1.8,19.9,327.0,278.33,200.29
2018,10,20,15,45,720.0,59.0,1.8,19.15,280.0,223.39,152.72
2018,10,20,16,0,679.0,55.0,1.8,18.4,233.0,171.92,108.64
2018,10,20,16,15,615.0,49.0,1.85,17.7,185.0,119.54,67.36
2018,10,20,16,30,551.0,43.0,1.9,17.0,137.0,71.97,35.18
2018,10,20,16,45,442.0,35.0,1.9,16.25,94.5,30.7,20.54
2018,10,20,17,0,333.0,27.0,1.9,15.5,52.0,21.78,9.18
2018,10,20,17,15,179.5,15.5,1.95,15.0,27.5,15.24,0.0
2018,10,20,17,30,26.0,4.0,2.0,14.5,3.0,0.0,0.0
2018,10,20,17,45,13.0,2.0,2.05,13.95,1.5,0.0,0.0
2018,10,20,18,0,0.0,0.0,2.1,13.4,0.0,0.0,0.0
2018,10,20,18,15,0.0,0.0,2.05,13.2,0.0,0.0,0.0
2018,10,20,18,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2018,10,20,18,45,0.0,0.0,2.0,12.8,0.0,0.0,0.0
2018,10,20,19,0,0.0,0.0,2.0,12.6,0.0,0.0,0.0
2018,10,20,19,15,0.0,0.0,1.95,12.45,0.0,0.0,0.0
2018,10,20,19,30,0.0,0.0,1.9,12.3,0.0,0.0,0.0
2018,10,20,19,45,0.0,0.0,1.85,12.15,0.0,0.0,0.0
2018,10,20,20,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2018,10,20,20,15,0.0,0.0,1.75,11.9,0.0,0.0,0.0
2018,10,20,20,30,0.0,0.0,1.7,11.8,0.0,0.0,0.0
2018,10,20,20,45,0.0,0.0,1.65,11.7,0.0,0.0,0.0
2018,10,20,21,0,0.0,0.0,1.6,11.6,0.0,0.0,0.0
2018,10,20,21,15,0.0,0.0,1.6,11.6,0.0,0.0,0.0
2018,10,20,21,30,0.0,0.0,1.6,11.6,0.0,0.0,0.0
2018,10,20,21,45,0.0,0.0,1.6,11.55,0.0,0.0,0.0
2018,10,20,22,0,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2018,10,20,22,15,0.0,0.0,1.6,11.45,0.0,0.0,0.0
2018,10,20,22,30,0.0,0.0,1.6,11.4,0.0,0.0,0.0
2018,10,20,22,45,0.0,0.0,1.6,11.4,0.0,0.0,0.0
2018,10,20,23,0,0.0,0.0,1.6,11.4,0.0,0.0,0.0
2018,10,20,23,15,0.0,0.0,1.6,11.35,0.0,0.0,0.0
2018,10,20,23,30,0.0,0.0,1.6,11.3,0.0,0.0,0.0
2018,10,20,23,45,0.0,0.0,1.65,11.2,0.0,0.0,0.0
2018,10,21,0,0,0.0,0.0,1.7,11.1,0.0,0.0,0.0
2018,10,21,0,15,0.0,0.0,1.7,11.05,0.0,0.0,0.0
2018,10,21,0,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2018,10,21,0,45,0.0,0.0,1.7,10.9,0.0,0.0,0.0
2018,10,21,1,0,0.0,0.0,1.7,10.8,0.0,0.0,0.0
2018,10,21,1,15,0.0,0.0,1.7,10.75,0.0,0.0,0.0
2018,10,21,1,30,0.0,0.0,1.7,10.7,0.0,0.0,0.0
2018,10,21,1,45,0.0,0.0,1.75,10.65,0.0,0.0,0.0
2018,10,21,2,0,0.0,0.0,1.8,10.6,0.0,0.0,0.0
2018,10,21,2,15,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2018,10,21,2,30,0.0,0.0,1.8,10.4,0.0,0.0,0.0
2018,10,21,2,45,0.0,0.0,1.8,10.35,0.0,0.0,0.0
2018,10,21,3,0,0.0,0.0,1.8,10.3,0.0,0.0,0.0
2018,10,21,3,15,0.0,0.0,1.8,10.3,0.0,0.0,0.0
2018,10,21,3,30,0.0,0.0,1.8,10.3,0.0,0.0,0.0
2018,10,21,3,45,0.0,0.0,1.8,10.25,0.0,0.0,0.0
2018,10,21,4,0,0.0,0.0,1.8,10.2,0.0,0.0,0.0
2018,10,21,4,15,0.0,0.0,1.8,10.2,0.0,0.0,0.0
2018,10,21,4,30,0.0,0.0,1.8,10.2,0.0,0.0,0.0
2018,10,21,4,45,0.0,0.0,1.8,10.15,0.0,0.0,0.0
2018,10,21,5,0,0.0,0.0,1.8,10.1,0.0,0.0,0.0
2018,10,21,5,15,0.0,0.0,1.8,10.05,0.0,0.0,0.0
2018,10,21,5,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2018,10,21,5,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2018,10,21,6,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2018,10,21,6,15,5.5,1.0,1.75,10.3,1.0,0.0,0.0
2018,10,21,6,30,11.0,2.0,1.7,10.6,2.0,4.49,0.0
2018,10,21,6,45,5.5,7.5,1.7,10.9,7.5,8.82,0.0
2018,10,21,7,0,0.0,13.0,1.7,11.2,13.0,12.53,4.4
2018,10,21,7,15,0.0,21.0,1.75,11.7,21.0,20.26,11.46
2018,10,21,7,30,0.0,29.0,1.8,12.2,29.0,27.99,18.3
2018,10,21,7,45,0.0,39.0,1.8,12.7,39.0,37.66,26.72
2018,10,21,8,0,0.0,49.0,1.8,13.2,49.0,47.33,35.01
2018,10,21,8,15,0.5,74.5,1.8,13.6,74.5,72.95,56.73
2018,10,21,8,30,1.0,100.0,1.8,14.0,100.0,99.49,78.86
2018,10,21,8,45,41.0,140.0,1.75,14.4,158.0,172.49,139.96
2018,10,21,9,0,81.0,180.0,1.7,14.8,216.0,244.48,198.57
2018,10,21,9,15,285.0,171.5,1.65,15.2,313.5,391.64,318.76
2018,10,21,9,30,489.0,163.0,1.6,15.6,411.0,543.08,436.28
2018,10,21,9,45,680.0,125.0,1.55,16.0,493.5,655.47,520.43
2018,10,21,10,0,871.0,87.0,1.5,16.4,576.0,766.1,597.17
2018,10,21,10,15,881.0,88.5,1.45,16.7,602.5,783.3,605.84
2018,10,21,10,30,891.0,90.0,1.4,17.0,629.0,802.11,616.64
2018,10,21,10,45,898.5,90.0,1.3,17.35,647.5,814.15,621.98
2018,10,21,11,0,906.0,90.0,1.2,17.7,666.0,822.91,625.14
2018,10,21,11,15,910.0,90.5,1.25,18.0,677.0,826.09,626.68
2018,10,21,11,30,914.0,91.0,1.3,18.3,688.0,825.82,626.08
2018,10,21,11,45,915.5,90.5,1.35,18.55,690.5,819.03,621.32
2018,10,21,12,0,917.0,90.0,1.4,18.8,693.0,808.82,614.41
2018,10,21,12,15,913.0,91.0,1.5,18.85,687.5,792.68,604.54
2018,10,21,12,30,909.0,92.0,1.6,18.9,682.0,773.36,592.47
2018,10,21,12,45,901.5,92.5,1.75,19.0,668.0,747.93,576.4
2018,10,21,13,0,894.0,93.0,1.9,19.1,654.0,719.75,558.16
2018,10,21,13,15,887.0,92.0,2.05,18.95,633.0,687.75,536.81
2018,10,21,13,30,880.0,91.0,2.2,18.8,612.0,653.33,512.22
2018,10,21,13,45,870.0,88.5,2.35,18.7,584.0,614.51,483.5
2018,10,21,14,0,860.0,86.0,2.5,18.6,556.0,572.34,451.41
2018,10,21,14,15,844.5,83.5,2.65,18.35,521.0,525.76,415.14
2018,10,21,14,30,829.0,81.0,2.8,18.1,486.0,478.31,376.95
2018,10,21,14,45,808.5,78.0,2.95,17.85,446.0,427.6,334.94
2018,10,21,15,0,788.0,75.0,3.1,17.6,406.0,377.04,291.69
2018,10,21,15,15,757.0,71.5,3.1,17.6,361.5,322.94,244.22
2018,10,21,15,30,726.0,68.0,3.1,17.6,317.0,270.64,197.49
2018,10,21,15,45,682.5,63.5,3.2,16.8,270.5,215.35,149.18
2018,10,21,16,0,639.0,59.0,3.3,16.0,224.0,164.94,105.71
2018,10,21,16,15,570.0,53.0,3.25,15.5,177.0,114.21,65.64
2018,10,21,16,30,501.0,47.0,3.2,15.0,130.0,70.77,36.68
2018,10,21,16,45,385.0,37.5,3.1,14.45,88.5,31.36,21.14
2018,10,21,17,0,269.0,28.0,3.0,13.9,47.0,23.17,8.8
2018,10,21,17,15,142.5,15.5,2.9,13.55,24.5,15.24,0.0
2018,10,21,17,30,16.0,3.0,2.8,13.2,2.0,0.0,0.0
2018,10,21,17,45,8.0,1.5,2.75,12.9,1.0,0.0,0.0
2018,10,21,18,0,0.0,0.0,2.7,12.6,0.0,0.0,0.0
2018,10,21,18,15,0.0,0.0,2.6,12.45,0.0,0.0,0.0
2018,10,21,18,30,0.0,0.0,2.5,12.3,0.0,0.0,0.0
2018,10,21,18,45,0.0,0.0,2.45,12.15,0.0,0.0,0.0
2018,10,21,19,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2018,10,21,19,15,0.0,0.0,2.35,11.85,0.0,0.0,0.0
2018,10,21,19,30,0.0,0.0,2.3,11.7,0.0,0.0,0.0
2018,10,21,19,45,0.0,0.0,2.25,11.6,0.0,0.0,0.0
2018,10,21,20,0,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2018,10,21,20,15,0.0,0.0,2.2,11.4,0.0,0.0,0.0
2018,10,21,20,30,0.0,0.0,2.2,11.3,0.0,0.0,0.0
2018,10,21,20,45,0.0,0.0,2.2,11.25,0.0,0.0,0.0
2018,10,21,21,0,0.0,0.0,2.2,11.2,0.0,0.0,0.0
2018,10,21,21,15,0.0,0.0,2.2,11.1,0.0,0.0,0.0
2018,10,21,21,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2018,10,21,21,45,0.0,0.0,2.2,10.95,0.0,0.0,0.0
2018,10,21,22,0,0.0,0.0,2.2,10.9,0.0,0.0,0.0
2018,10,21,22,15,0.0,0.0,2.2,10.85,0.0,0.0,0.0
2018,10,21,22,30,0.0,0.0,2.2,10.8,0.0,0.0,0.0
2018,10,21,22,45,0.0,0.0,2.2,10.7,0.0,0.0,0.0
2018,10,21,23,0,0.0,0.0,2.2,10.6,0.0,0.0,0.0
2018,10,21,23,15,0.0,0.0,2.2,10.55,0.0,0.0,0.0
2018,10,21,23,30,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2018,10,21,23,45,0.0,0.0,2.2,10.45,0.0,0.0,0.0
2018,10,22,0,0,0.0,0.0,2.2,10.4,0.0,0.0,0.0
2018,10,22,0,15,0.0,0.0,2.25,10.35,0.0,0.0,0.0
2018,10,22,0,30,0.0,0.0,2.3,10.3,0.0,0.0,0.0
2018,10,22,0,45,0.0,0.0,2.3,10.25,0.0,0.0,0.0
2018,10,22,1,0,0.0,0.0,2.3,10.2,0.0,0.0,0.0
2018,10,22,1,15,0.0,0.0,2.3,10.15,0.0,0.0,0.0
2018,10,22,1,30,0.0,0.0,2.3,10.1,0.0,0.0,0.0
2018,10,22,1,45,0.0,0.0,2.3,10.05,0.0,0.0,0.0
2018,10,22,2,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2018,10,22,2,15,0.0,0.0,2.3,9.95,0.0,0.0,0.0
2018,10,22,2,30,0.0,0.0,2.3,9.9,0.0,0.0,0.0
2018,10,22,2,45,0.0,0.0,2.3,9.85,0.0,0.0,0.0
2018,10,22,3,0,0.0,0.0,2.3,9.8,0.0,0.0,0.0
2018,10,22,3,15,0.0,0.0,2.25,9.8,0.0,0.0,0.0
2018,10,22,3,30,0.0,0.0,2.2,9.8,0.0,0.0,0.0
2018,10,22,3,45,0.0,0.0,2.2,9.75,0.0,0.0,0.0
2018,10,22,4,0,0.0,0.0,2.2,9.7,0.0,0.0,0.0
2018,10,22,4,15,0.0,0.0,2.15,9.7,0.0,0.0,0.0
2018,10,22,4,30,0.0,0.0,2.1,9.7,0.0,0.0,0.0
2018,10,22,4,45,0.0,0.0,2.1,9.65,0.0,0.0,0.0
2018,10,22,5,0,0.0,0.0,2.1,9.6,0.0,0.0,0.0
2018,10,22,5,15,0.0,0.0,2.05,9.6,0.0,0.0,0.0
2018,10,22,5,30,0.0,0.0,2.0,9.6,0.0,0.0,0.0
2018,10,22,5,45,0.0,0.0,2.0,9.55,0.0,0.0,0.0
2018,10,22,6,0,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2018,10,22,6,15,9.5,1.5,2.05,9.9,1.5,0.0,0.0
2018,10,22,6,30,19.0,3.0,2.1,10.3,3.0,7.28,0.0
2018,10,22,6,45,9.5,6.0,2.15,10.65,6.0,8.91,0.0
2018,10,22,7,0,0.0,9.0,2.2,11.0,9.0,8.67,1.23
2018,10,22,7,15,0.0,14.0,2.25,11.4,14.0,13.5,5.74
2018,10,22,7,30,0.0,19.0,2.3,11.8,19.0,18.32,10.05
2018,10,22,7,45,0.0,24.0,2.3,12.2,24.0,23.15,14.3
2018,10,22,8,0,0.0,29.0,2.3,12.6,29.0,27.99,18.49
2018,10,22,8,15,0.0,45.0,2.3,12.95,45.0,43.46,31.74
2018,10,22,8,30,0.0,61.0,2.3,13.3,61.0,58.95,44.83
2018,10,22,8,45,4.5,102.0,2.25,13.65,104.0,103.17,82.04
2018,10,22,9,0,9.0,143.0,2.2,14.0,147.0,149.02,119.86
2018,10,22,9,15,37.5,173.5,2.2,14.35,192.0,207.48,167.93
2018,10,22,9,30,66.0,204.0,2.2,14.7,237.0,261.73,211.63
2018,10,22,9,45,119.0,226.5,2.2,15.0,291.0,334.11,269.55
2018,10,22,10,0,172.0,249.0,2.2,15.3,345.0,400.0,321.12
2018,10,22,10,15,399.0,207.5,2.25,15.55,443.5,545.92,437.43
2018,10,22,10,30,626.0,166.0,2.3,15.8,542.0,683.99,543.14
2018,10,22,10,45,775.5,124.0,2.35,16.05,604.0,756.32,595.12
2018,10,22,11,0,925.0,82.0,2.4,16.3,666.0,825.64,643.21
2018,10,22,11,15,928.5,82.5,2.45,16.45,676.5,828.42,644.08
2018,10,22,11,30,932.0,83.0,2.5,16.6,687.0,827.71,643.24
2018,10,22,11,45,933.5,83.0,2.6,16.7,690.0,821.35,639.06
2018,10,22,12,0,935.0,83.0,2.7,16.8,693.0,811.52,632.55
2018,10,22,12,15,933.5,82.5,2.75,16.85,687.5,795.41,621.46
2018,10,22,12,30,932.0,82.0,2.8,16.9,682.0,776.01,608.11
2018,10,22,12,45,928.0,81.5,2.9,16.9,669.0,751.61,591.58
2018,10,22,13,0,924.0,81.0,3.0,16.9,656.0,724.22,572.82
2018,10,22,13,15,917.0,79.5,3.1,16.8,634.5,690.95,549.54
2018,10,22,13,30,910.0,78.0,3.2,16.7,613.0,655.18,522.63
2018,10,22,13,45,900.0,76.5,3.25,16.6,585.0,615.32,491.77
2018,10,22,14,0,890.0,75.0,3.3,16.5,557.0,573.56,458.69
2018,10,22,14,15,876.0,73.0,3.35,16.3,522.5,527.57,421.58
2018,10,22,14,30,862.0,71.0,3.4,16.1,488.0,480.48,382.51
2018,10,22,14,45,842.0,69.0,3.45,15.9,448.0,429.71,339.38
2018,10,22,15,0,822.0,67.0,3.5,15.7,408.0,378.93,294.99
2018,10,22,15,15,793.0,64.0,3.5,15.7,363.5,324.51,246.46
2018,10,22,15,30,764.0,61.0,3.5,15.7,319.0,271.61,198.46
2018,10,22,15,45,721.0,57.0,3.45,15.1,271.5,216.44,149.39
2018,10,22,16,0,678.0,53.0,3.4,14.5,224.0,164.96,104.49
2018,10,22,16,15,611.5,47.5,3.25,14.05,177.0,113.38,63.61
2018,10,22,16,30,545.0,42.0,3.1,13.6,130.0,66.88,32.71
2018,10,22,16,45,416.5,33.5,2.95,13.2,87.0,26.26,16.78
2018,10,22,17,0,288.0,25.0,2.8,12.8,44.0,20.34,5.42
2018,10,22,17,15,154.5,14.0,2.7,12.5,23.0,13.76,0.0
2018,10,22,17,30,21.0,3.0,2.6,12.2,2.0,0.0,0.0
2018,10,22,17,45,10.5,1.5,2.5,11.85,1.0,0.0,0.0
2018,10,22,18,0,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2018,10,22,18,15,0.0,0.0,2.35,11.35,0.0,0.0,0.0
2018,10,22,18,30,0.0,0.0,2.3,11.2,0.0,0.0,0.0
2018,10,22,18,45,0.0,0.0,2.3,11.05,0.0,0.0,0.0
2018,10,22,19,0,0.0,0.0,2.3,10.9,0.0,0.0,0.0
2018,10,22,19,15,0.0,0.0,2.2,10.85,0.0,0.0,0.0
2018,10,22,19,30,0.0,0.0,2.1,10.8,0.0,0.0,0.0
2018,10,22,19,45,0.0,0.0,2.05,10.75,0.0,0.0,0.0
2018,10,22,20,0,0.0,0.0,2.0,10.7,0.0,0.0,0.0
2018,10,22,20,15,0.0,0.0,1.95,10.65,0.0,0.0,0.0
2018,10,22,20,30,0.0,0.0,1.9,10.6,0.0,0.0,0.0
2018,10,22,20,45,0.0,0.0,1.8,10.55,0.0,0.0,0.0
2018,10,22,21,0,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2018,10,22,21,15,0.0,0.0,1.75,10.45,0.0,0.0,0.0
2018,10,22,21,30,0.0,0.0,1.8,10.4,0.0,0.0,0.0
2018,10,22,21,45,0.0,0.0,1.8,10.35,0.0,0.0,0.0
2018,10,22,22,0,0.0,0.0,1.8,10.3,0.0,0.0,0.0
2018,10,22,22,15,0.0,0.0,1.9,10.3,0.0,0.0,0.0
2018,10,22,22,30,0.0,0.0,2.0,10.3,0.0,0.0,0.0
2018,10,22,22,45,0.0,0.0,2.05,10.3,0.0,0.0,0.0
2018,10,22,23,0,0.0,0.0,2.1,10.3,0.0,0.0,0.0
2018,10,22,23,15,0.0,0.0,2.15,10.3,0.0,0.0,0.0
2018,10,22,23,30,0.0,0.0,2.2,10.3,0.0,0.0,0.0
2018,10,22,23,45,0.0,0.0,2.25,10.35,0.0,0.0,0.0
2018,10,23,0,0,0.0,0.0,2.3,10.4,0.0,0.0,0.0
2018,10,23,0,15,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2018,10,23,0,30,0.0,0.0,2.3,10.6,0.0,0.0,0.0
2018,10,23,0,45,0.0,0.0,2.3,10.7,0.0,0.0,0.0
2018,10,23,1,0,0.0,0.0,2.3,10.8,0.0,0.0,0.0
2018,10,23,1,15,0.0,0.0,2.3,10.85,0.0,0.0,0.0
2018,10,23,1,30,0.0,0.0,2.3,10.9,0.0,0.0,0.0
2018,10,23,1,45,0.0,0.0,2.35,10.9,0.0,0.0,0.0
2018,10,23,2,0,0.0,0.0,2.4,10.9,0.0,0.0,0.0
2018,10,23,2,15,0.0,0.0,2.35,10.95,0.0,0.0,0.0
2018,10,23,2,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2018,10,23,2,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2018,10,23,3,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2018,10,23,3,15,0.0,0.0,2.25,10.95,0.0,0.0,0.0
2018,10,23,3,30,0.0,0.0,2.2,10.9,0.0,0.0,0.0
2018,10,23,3,45,0.0,0.0,2.15,10.9,0.0,0.0,0.0
2018,10,23,4,0,0.0,0.0,2.1,10.9,0.0,0.0,0.0
2018,10,23,4,15,0.0,0.0,2.15,10.9,0.0,0.0,0.0
2018,10,23,4,30,0.0,0.0,2.2,10.9,0.0,0.0,0.0
2018,10,23,4,45,0.0,0.0,2.2,10.9,0.0,0.0,0.0
2018,10,23,5,0,0.0,0.0,2.2,10.9,0.0,0.0,0.0
2018,10,23,5,15,0.0,0.0,2.15,10.85,0.0,0.0,0.0
2018,10,23,5,30,0.0,0.0,2.1,10.8,0.0,0.0,0.0
2018,10,23,5,45,0.0,0.0,2.05,10.75,0.0,0.0,0.0
2018,10,23,6,0,0.0,0.0,2.0,10.7,0.0,0.0,0.0
2018,10,23,6,15,0.0,1.0,1.95,10.95,1.0,0.0,0.0
2018,10,23,6,30,0.0,2.0,1.9,11.2,2.0,1.97,0.0
2018,10,23,6,45,5.5,12.5,1.9,11.45,13.0,13.68,0.0
2018,10,23,7,0,11.0,23.0,1.9,11.7,24.0,26.9,15.16
2018,10,23,7,15,22.5,37.5,2.0,11.9,41.0,47.35,33.8
2018,10,23,7,30,34.0,52.0,2.1,12.1,58.0,68.51,52.52
2018,10,23,7,45,60.5,70.0,2.15,12.35,85.0,107.13,85.94
2018,10,23,8,0,87.0,88.0,2.2,12.6,112.0,142.8,116.72
2018,10,23,8,15,201.5,108.5,2.2,12.75,177.5,238.69,198.07
2018,10,23,8,30,316.0,129.0,2.2,12.9,243.0,336.12,278.89
2018,10,23,8,45,174.0,133.5,2.25,13.0,197.5,254.87,210.77
2018,10,23,9,0,32.0,138.0,2.3,13.1,152.0,164.2,133.2
2018,10,23,9,15,16.5,125.0,2.35,13.2,132.0,134.6,108.21
2018,10,23,9,30,1.0,112.0,2.4,13.3,112.0,110.23,87.27
2018,10,23,9,45,54.5,165.5,2.45,13.4,195.5,210.29,171.09
2018,10,23,10,0,108.0,219.0,2.5,13.5,279.0,317.71,258.1
2018,10,23,10,15,134.0,242.0,2.55,13.6,319.5,363.54,294.02
2018,10,23,10,30,160.0,265.0,2.6,13.7,360.0,409.38,329.72
2018,10,23,10,45,195.5,274.5,2.65,13.8,394.5,447.28,359.34
2018,10,23,11,0,231.0,284.0,2.7,13.9,429.0,484.81,388.42
2018,10,23,11,15,415.5,236.0,2.7,14.05,501.5,591.76,473.73
2018,10,23,11,30,600.0,188.0,2.7,14.2,574.0,684.49,545.88
2018,10,23,11,45,583.0,196.0,2.75,14.3,572.5,670.81,534.38
2018,10,23,12,0,566.0,204.0,2.8,14.4,571.0,658.2,524.38
2018,10,23,12,15,711.0,153.5,2.75,14.7,610.5,706.5,562.35
2018,10,23,12,30,856.0,103.0,2.7,15.0,650.0,742.46,588.37
2018,10,23,12,45,715.5,143.0,2.65,15.25,594.0,666.66,530.31
2018,10,23,13,0,575.0,183.0,2.6,15.5,538.0,589.6,469.77
2018,10,23,13,15,545.5,180.0,2.55,15.7,508.0,548.89,438.34
2018,10,23,13,30,516.0,177.0,2.5,15.9,478.0,508.21,406.38
2018,10,23,13,45,686.5,127.0,2.4,16.15,507.5,539.94,431.36
2018,10,23,14,0,857.0,77.0,2.3,16.4,537.0,554.08,441.11
2018,10,23,14,15,855.5,73.0,2.3,16.45,507.5,513.8,407.87
2018,10,23,14,30,854.0,69.0,2.3,16.5,478.0,471.47,372.38
2018,10,23,14,45,835.0,66.0,2.3,16.5,438.0,420.88,329.52
2018,10,23,15,0,816.0,63.0,2.3,16.5,398.0,369.64,284.98
2018,10,23,15,15,787.0,60.0,2.3,16.5,354.0,315.69,237.35
2018,10,23,15,30,758.0,57.0,2.3,16.5,310.0,263.28,190.21
2018,10,23,15,45,715.0,53.5,2.35,16.2,263.5,209.14,142.3
2018,10,23,16,0,672.0,50.0,2.4,15.9,217.0,158.68,98.64
2018,10,23,16,15,602.5,44.5,2.35,15.3,170.0,107.36,58.71
2018,10,23,16,30,533.0,39.0,2.3,14.7,123.0,61.58,29.09
2018,10,23,16,45,364.0,31.5,2.3,14.15,79.5,23.92,14.57
2018,10,23,17,0,195.0,24.0,2.3,13.6,36.0,18.89,2.49
2018,10,23,17,15,97.5,12.0,2.35,13.25,18.0,11.8,0.0
2018,10,23,17,30,0.0,0.0,2.4,12.9,0.0,0.0,0.0
2018,10,23,17,45,0.0,0.0,2.5,12.55,0.0,0.0,0.0
2018,10,23,18,0,0.0,0.0,2.6,12.2,0.0,0.0,0.0
2018,10,23,18,15,0.0,0.0,2.55,12.05,0.0,0.0,0.0
2018,10,23,18,30,0.0,0.0,2.5,11.9,0.0,0.0,0.0
2018,10,23,18,45,0.0,0.0,2.45,11.8,0.0,0.0,0.0
2018,10,23,19,0,0.0,0.0,2.4,11.7,0.0,0.0,0.0
2018,10,23,19,15,0.0,0.0,2.35,11.55,0.0,0.0,0.0
2018,10,23,19,30,0.0,0.0,2.3,11.4,0.0,0.0,0.0
2018,10,23,19,45,0.0,0.0,2.2,11.25,0.0,0.0,0.0
2018,10,23,20,0,0.0,0.0,2.1,11.1,0.0,0.0,0.0
2018,10,23,20,15,0.0,0.0,2.1,11.05,0.0,0.0,0.0
2018,10,23,20,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2018,10,23,20,45,0.0,0.0,2.05,10.95,0.0,0.0,0.0
2018,10,23,21,0,0.0,0.0,2.0,10.9,0.0,0.0,0.0
2018,10,23,21,15,0.0,0.0,2.05,10.95,0.0,0.0,0.0
2018,10,23,21,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2018,10,23,21,45,0.0,0.0,2.1,11.05,0.0,0.0,0.0
2018,10,23,22,0,0.0,0.0,2.1,11.1,0.0,0.0,0.0
2018,10,23,22,15,0.0,0.0,2.15,11.1,0.0,0.0,0.0
2018,10,23,22,30,0.0,0.0,2.2,11.1,0.0,0.0,0.0
2018,10,23,22,45,0.0,0.0,2.2,11.1,0.0,0.0,0.0
2018,10,23,23,0,0.0,0.0,2.2,11.1,0.0,0.0,0.0
2018,10,23,23,15,0.0,0.0,2.15,11.05,0.0,0.0,0.0
2018,10,23,23,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2018,10,23,23,45,0.0,0.0,2.05,10.9,0.0,0.0,0.0
2018,10,24,0,0,0.0,0.0,2.0,10.8,0.0,0.0,0.0
2018,10,24,0,15,0.0,0.0,2.0,10.8,0.0,0.0,0.0
2018,10,24,0,30,0.0,0.0,2.0,10.8,0.0,0.0,0.0
2018,10,24,0,45,0.0,0.0,2.0,10.8,0.0,0.0,0.0
2018,10,24,1,0,0.0,0.0,2.0,10.8,0.0,0.0,0.0
2018,10,24,1,15,0.0,0.0,2.0,10.75,0.0,0.0,0.0
2018,10,24,1,30,0.0,0.0,2.0,10.7,0.0,0.0,0.0
2018,10,24,1,45,0.0,0.0,2.0,10.6,0.0,0.0,0.0
2018,10,24,2,0,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2018,10,24,2,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2018,10,24,2,30,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2018,10,24,2,45,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2018,10,24,3,0,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2018,10,24,3,15,0.0,0.0,1.75,10.55,0.0,0.0,0.0
2018,10,24,3,30,0.0,0.0,1.7,10.6,0.0,0.0,0.0
2018,10,24,3,45,0.0,0.0,1.65,10.6,0.0,0.0,0.0
2018,10,24,4,0,0.0,0.0,1.6,10.6,0.0,0.0,0.0
2018,10,24,4,15,0.0,0.0,1.55,10.65,0.0,0.0,0.0
2018,10,24,4,30,0.0,0.0,1.5,10.7,0.0,0.0,0.0
2018,10,24,4,45,0.0,0.0,1.4,10.75,0.0,0.0,0.0
2018,10,24,5,0,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,10,24,5,15,0.0,0.0,1.25,10.8,0.0,0.0,0.0
2018,10,24,5,30,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,10,24,5,45,0.0,0.0,1.15,10.85,0.0,0.0,0.0
2018,10,24,6,0,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,10,24,6,15,30.0,3.0,1.1,11.05,3.0,0.0,0.0
2018,10,24,6,30,60.0,6.0,1.1,11.2,6.0,19.31,0.0
2018,10,24,6,45,218.0,17.5,1.15,11.4,34.5,86.04,0.0
2018,10,24,7,0,376.0,29.0,1.2,11.6,63.0,170.02,115.96
2018,10,24,7,15,467.0,36.0,1.25,12.05,104.5,229.56,176.09
2018,10,24,7,30,558.0,43.0,1.3,12.5,146.0,297.2,236.1
2018,10,24,7,45,623.0,47.0,1.35,13.0,192.5,354.27,286.41
2018,10,24,8,0,688.0,51.0,1.4,13.5,239.0,418.29,340.54
2018,10,24,8,15,724.5,54.5,1.4,14.0,284.0,469.75,382.79
2018,10,24,8,30,761.0,58.0,1.4,14.5,329.0,522.05,424.09
2018,10,24,8,45,785.5,60.5,1.4,15.0,370.5,566.17,457.7
2018,10,24,9,0,810.0,63.0,1.4,15.5,412.0,609.5,489.65
2018,10,24,9,15,829.0,64.5,1.45,15.9,449.0,642.56,512.93
2018,10,24,9,30,848.0,66.0,1.5,16.3,486.0,678.06,537.07
2018,10,24,9,45,861.0,67.5,1.55,16.7,517.5,707.24,556.32
2018,10,24,10,0,874.0,69.0,1.6,17.1,549.0,733.92,573.69
2018,10,24,10,15,882.5,70.0,1.65,17.45,573.5,753.91,586.36
2018,10,24,10,30,891.0,71.0,1.7,17.8,598.0,770.91,596.99
2018,10,24,10,45,897.0,71.5,1.8,18.15,616.0,782.26,604.19
2018,10,24,11,0,903.0,72.0,1.9,18.5,634.0,790.34,609.24
2018,10,24,11,15,905.0,73.0,2.0,18.75,644.0,792.49,610.5
2018,10,24,11,30,907.0,74.0,2.1,19.0,654.0,791.24,609.54
2018,10,24,11,45,907.0,74.0,2.2,19.25,656.0,783.92,604.45
2018,10,24,12,0,907.0,74.0,2.3,19.5,658.0,773.25,597.13
2018,10,24,12,15,905.5,74.0,2.4,19.6,653.0,758.15,587.09
2018,10,24,12,30,904.0,74.0,2.5,19.7,648.0,739.86,574.82
2018,10,24,12,45,893.5,76.0,2.6,19.8,633.5,714.27,557.31
2018,10,24,13,0,883.0,78.0,2.7,19.9,619.0,686.08,537.85
2018,10,24,13,15,874.5,77.5,2.7,19.8,598.5,654.15,514.76
2018,10,24,13,30,866.0,77.0,2.7,19.7,578.0,619.93,488.78
2018,10,24,13,45,723.0,112.5,2.7,19.6,517.0,543.76,429.38
2018,10,24,14,0,580.0,148.0,2.7,19.5,456.0,472.65,373.34
2018,10,24,14,15,409.5,170.5,2.7,19.35,381.0,381.62,301.68
2018,10,24,14,30,239.0,193.0,2.7,19.2,306.0,302.96,239.23
2018,10,24,14,45,443.5,142.0,2.7,19.0,330.0,327.57,257.16
2018,10,24,15,0,648.0,91.0,2.7,18.8,354.0,331.66,255.45
2018,10,24,15,15,691.5,73.5,2.7,18.8,326.0,294.73,220.77
2018,10,24,15,30,735.0,56.0,2.7,18.8,298.0,253.42,181.25
2018,10,24,15,45,692.5,52.5,2.7,18.25,253.0,200.8,135.06
2018,10,24,16,0,650.0,49.0,2.7,17.7,208.0,151.83,93.14
2018,10,24,16,15,583.0,43.5,2.7,17.2,162.5,102.28,55.03
2018,10,24,16,30,516.0,38.0,2.7,16.7,117.0,58.0,26.98
2018,10,24,16,45,390.0,30.0,2.65,16.2,77.5,22.76,13.29
2018,10,24,17,0,264.0,22.0,2.6,15.7,38.0,17.82,0.0
2018,10,24,17,15,132.0,11.0,2.65,15.3,19.0,10.81,0.0
2018,10,24,17,30,0.0,0.0,2.7,14.9,0.0,0.0,0.0
2018,10,24,17,45,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2018,10,24,18,0,0.0,0.0,2.7,14.1,0.0,0.0,0.0
2018,10,24,18,15,0.0,0.0,2.7,13.9,0.0,0.0,0.0
2018,10,24,18,30,0.0,0.0,2.7,13.7,0.0,0.0,0.0
2018,10,24,18,45,0.0,0.0,2.75,13.45,0.0,0.0,0.0
2018,10,24,19,0,0.0,0.0,2.8,13.2,0.0,0.0,0.0
2018,10,24,19,15,0.0,0.0,2.75,13.05,0.0,0.0,0.0
2018,10,24,19,30,0.0,0.0,2.7,12.9,0.0,0.0,0.0
2018,10,24,19,45,0.0,0.0,2.65,12.75,0.0,0.0,0.0
2018,10,24,20,0,0.0,0.0,2.6,12.6,0.0,0.0,0.0
2018,10,24,20,15,0.0,0.0,2.5,12.45,0.0,0.0,0.0
2018,10,24,20,30,0.0,0.0,2.4,12.3,0.0,0.0,0.0
2018,10,24,20,45,0.0,0.0,2.35,12.15,0.0,0.0,0.0
2018,10,24,21,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2018,10,24,21,15,0.0,0.0,2.3,11.85,0.0,0.0,0.0
2018,10,24,21,30,0.0,0.0,2.3,11.7,0.0,0.0,0.0
2018,10,24,21,45,0.0,0.0,2.25,11.6,0.0,0.0,0.0
2018,10,24,22,0,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2018,10,24,22,15,0.0,0.0,2.2,11.35,0.0,0.0,0.0
2018,10,24,22,30,0.0,0.0,2.2,11.2,0.0,0.0,0.0
2018,10,24,22,45,0.0,0.0,2.2,11.1,0.0,0.0,0.0
2018,10,24,23,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2018,10,24,23,15,0.0,0.0,2.25,10.95,0.0,0.0,0.0
2018,10,24,23,30,0.0,0.0,2.3,10.9,0.0,0.0,0.0
2018,10,24,23,45,0.0,0.0,2.3,10.8,0.0,0.0,0.0
2018,10,25,0,0,0.0,0.0,2.3,10.7,0.0,0.0,0.0
2018,10,25,0,15,0.0,0.0,2.25,10.7,0.0,0.0,0.0
2018,10,25,0,30,0.0,0.0,2.2,10.7,0.0,0.0,0.0
2018,10,25,0,45,0.0,0.0,2.2,10.65,0.0,0.0,0.0
2018,10,25,1,0,0.0,0.0,2.2,10.6,0.0,0.0,0.0
2018,10,25,1,15,0.0,0.0,2.15,10.55,0.0,0.0,0.0
2018,10,25,1,30,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2018,10,25,1,45,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2018,10,25,2,0,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2018,10,25,2,15,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2018,10,25,2,30,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2018,10,25,2,45,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2018,10,25,3,0,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2018,10,25,3,15,0.0,0.0,1.95,10.55,0.0,0.0,0.0
2018,10,25,3,30,0.0,0.0,1.9,10.6,0.0,0.0,0.0
2018,10,25,3,45,0.0,0.0,1.85,10.65,0.0,0.0,0.0
2018,10,25,4,0,0.0,0.0,1.8,10.7,0.0,0.0,0.0
2018,10,25,4,15,0.0,0.0,1.75,10.75,0.0,0.0,0.0
2018,10,25,4,30,0.0,0.0,1.7,10.8,0.0,0.0,0.0
2018,10,25,4,45,0.0,0.0,1.65,10.8,0.0,0.0,0.0
2018,10,25,5,0,0.0,0.0,1.6,10.8,0.0,0.0,0.0
2018,10,25,5,15,0.0,0.0,1.5,10.85,0.0,0.0,0.0
2018,10,25,5,30,0.0,0.0,1.4,10.9,0.0,0.0,0.0
2018,10,25,5,45,0.0,0.0,1.35,10.9,0.0,0.0,0.0
2018,10,25,6,0,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,10,25,6,15,29.5,3.0,1.3,11.15,3.0,0.0,0.0
2018,10,25,6,30,59.0,6.0,1.3,11.4,6.0,5.9,0.0
2018,10,25,6,45,217.5,17.0,1.25,11.65,33.5,75.14,0.0
2018,10,25,7,0,376.0,28.0,1.2,11.9,61.0,168.04,111.83
2018,10,25,7,15,475.5,35.0,1.2,12.35,103.5,230.31,175.7
2018,10,25,7,30,575.0,42.0,1.2,12.8,146.0,298.65,236.23
2018,10,25,7,45,633.5,46.5,1.2,13.25,192.0,356.71,287.25
2018,10,25,8,0,692.0,51.0,1.2,13.7,238.0,418.24,339.2
2018,10,25,8,15,730.0,54.5,1.15,14.3,283.5,470.52,381.57
2018,10,25,8,30,768.0,58.0,1.1,14.9,329.0,523.73,422.85
2018,10,25,8,45,794.0,60.5,1.1,15.5,371.0,568.88,456.76
2018,10,25,9,0,820.0,63.0,1.1,16.1,413.0,613.31,489.01
2018,10,25,9,15,839.0,65.0,1.05,16.7,450.5,647.15,511.42
2018,10,25,9,30,858.0,67.0,1.0,17.3,488.0,683.37,534.3
2018,10,25,9,45,872.0,68.0,0.95,17.95,520.0,712.79,551.71
2018,10,25,10,0,886.0,69.0,0.9,18.6,552.0,739.74,567.13
2018,10,25,10,15,895.5,70.0,0.9,19.15,577.0,760.59,579.04
2018,10,25,10,30,905.0,71.0,0.9,19.7,602.0,778.43,588.92
2018,10,25,10,45,911.0,72.0,0.85,20.25,620.5,790.39,594.13
2018,10,25,11,0,917.0,73.0,0.8,20.8,639.0,799.03,597.2
2018,10,25,11,15,921.0,73.5,0.8,21.15,650.0,802.13,597.92
2018,10,25,11,30,925.0,74.0,0.8,21.5,661.0,801.78,596.55
2018,10,25,11,45,925.5,74.0,0.8,21.85,663.5,794.69,590.88
2018,10,25,12,0,926.0,74.0,0.8,22.2,666.0,784.18,583.16
2018,10,25,12,15,923.0,74.5,0.85,22.35,660.5,768.23,573.12
2018,10,25,12,30,920.0,75.0,0.9,22.5,655.0,749.08,561.0
2018,10,25,12,45,914.5,75.5,1.0,22.65,642.0,725.05,546.17
2018,10,25,13,0,909.0,76.0,1.1,22.8,629.0,698.16,529.22
2018,10,25,13,15,902.5,75.0,1.2,22.75,608.5,666.3,508.22
2018,10,25,13,30,896.0,74.0,1.3,22.7,588.0,631.97,484.11
2018,10,25,13,45,885.5,73.0,1.45,22.7,560.5,593.02,456.11
2018,10,25,14,0,875.0,72.0,1.6,22.7,533.0,552.25,425.75
2018,10,25,14,15,860.0,70.0,1.75,22.5,499.0,506.61,390.95
2018,10,25,14,30,845.0,68.0,1.9,22.3,465.0,460.01,354.09
2018,10,25,14,45,824.0,66.0,2.05,22.05,425.5,409.95,313.31
2018,10,25,15,0,803.0,64.0,2.2,21.8,386.0,360.01,271.19
2018,10,25,15,15,773.0,60.5,2.2,21.8,342.0,306.16,224.57
2018,10,25,15,30,743.0,57.0,2.2,21.8,298.0,253.98,178.62
2018,10,25,15,45,698.0,53.5,2.35,20.85,252.0,200.59,132.88
2018,10,25,16,0,653.0,50.0,2.5,19.9,206.0,151.11,91.42
2018,10,25,16,15,505.5,48.5,2.55,19.05,153.0,95.53,52.4
2018,10,25,16,30,358.0,47.0,2.6,18.2,100.0,57.38,31.3
2018,10,25,16,45,232.5,33.5,2.6,17.4,63.0,25.81,15.52
2018,10,25,17,0,107.0,20.0,2.6,16.6,26.0,15.69,0.0
2018,10,25,17,15,53.5,10.0,2.65,16.1,13.0,9.83,0.0
2018,10,25,17,30,0.0,0.0,2.7,15.6,0.0,0.0,0.0
2018,10,25,17,45,0.0,0.0,2.75,15.1,0.0,0.0,0.0
2018,10,25,18,0,0.0,0.0,2.8,14.6,0.0,0.0,0.0
2018,10,25,18,15,0.0,0.0,2.7,14.4,0.0,0.0,0.0
2018,10,25,18,30,0.0,0.0,2.6,14.2,0.0,0.0,0.0
2018,10,25,18,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2018,10,25,19,0,0.0,0.0,2.4,13.8,0.0,0.0,0.0
2018,10,25,19,15,0.0,0.0,2.3,13.65,0.0,0.0,0.0
2018,10,25,19,30,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2018,10,25,19,45,0.0,0.0,2.1,13.4,0.0,0.0,0.0
2018,10,25,20,0,0.0,0.0,2.0,13.3,0.0,0.0,0.0
2018,10,25,20,15,0.0,0.0,1.95,13.2,0.0,0.0,0.0
2018,10,25,20,30,0.0,0.0,1.9,13.1,0.0,0.0,0.0
2018,10,25,20,45,0.0,0.0,1.9,13.05,0.0,0.0,0.0
2018,10,25,21,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2018,10,25,21,15,0.0,0.0,1.85,12.95,0.0,0.0,0.0
2018,10,25,21,30,0.0,0.0,1.8,12.9,0.0,0.0,0.0
2018,10,25,21,45,0.0,0.0,1.8,12.85,0.0,0.0,0.0
2018,10,25,22,0,0.0,0.0,1.8,12.8,0.0,0.0,0.0
2018,10,25,22,15,0.0,0.0,1.8,12.75,0.0,0.0,0.0
2018,10,25,22,30,0.0,0.0,1.8,12.7,0.0,0.0,0.0
2018,10,25,22,45,0.0,0.0,1.8,12.7,0.0,0.0,0.0
2018,10,25,23,0,0.0,0.0,1.8,12.7,0.0,0.0,0.0
2018,10,25,23,15,0.0,0.0,1.8,12.7,0.0,0.0,0.0
2018,10,25,23,30,0.0,0.0,1.8,12.7,0.0,0.0,0.0
2018,10,25,23,45,0.0,0.0,1.8,12.7,0.0,0.0,0.0
2018,10,26,0,0,0.0,0.0,1.8,12.7,0.0,0.0,0.0
2018,10,26,0,15,0.0,0.0,1.8,12.65,0.0,0.0,0.0
2018,10,26,0,30,0.0,0.0,1.8,12.6,0.0,0.0,0.0
2018,10,26,0,45,0.0,0.0,1.8,12.55,0.0,0.0,0.0
2018,10,26,1,0,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2018,10,26,1,15,0.0,0.0,1.85,12.45,0.0,0.0,0.0
2018,10,26,1,30,0.0,0.0,1.9,12.4,0.0,0.0,0.0
2018,10,26,1,45,0.0,0.0,1.9,12.3,0.0,0.0,0.0
2018,10,26,2,0,0.0,0.0,1.9,12.2,0.0,0.0,0.0
2018,10,26,2,15,0.0,0.0,1.85,12.15,0.0,0.0,0.0
2018,10,26,2,30,0.0,0.0,1.8,12.1,0.0,0.0,0.0
2018,10,26,2,45,0.0,0.0,1.8,12.05,0.0,0.0,0.0
2018,10,26,3,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2018,10,26,3,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2018,10,26,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2018,10,26,3,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2018,10,26,4,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2018,10,26,4,15,0.0,0.0,1.55,11.95,0.0,0.0,0.0
2018,10,26,4,30,0.0,0.0,1.5,11.9,0.0,0.0,0.0
2018,10,26,4,45,0.0,0.0,1.45,11.9,0.0,0.0,0.0
2018,10,26,5,0,0.0,0.0,1.4,11.9,0.0,0.0,0.0
2018,10,26,5,15,0.0,0.0,1.35,11.85,0.0,0.0,0.0
2018,10,26,5,30,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,10,26,5,45,0.0,0.0,1.25,11.8,0.0,0.0,0.0
2018,10,26,6,0,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,10,26,6,15,29.0,3.0,1.1,12.0,2.5,0.0,0.0
2018,10,26,6,30,58.0,6.0,1.0,12.2,5.0,0.0,0.0
2018,10,26,6,45,189.0,16.5,0.9,12.4,29.5,66.52,0.0
2018,10,26,7,0,320.0,27.0,0.8,12.6,54.0,147.58,94.87
2018,10,26,7,15,338.0,39.0,0.8,13.05,84.0,183.39,139.04
2018,10,26,7,30,356.0,51.0,0.8,13.5,114.0,220.11,173.73
2018,10,26,7,45,337.0,71.0,0.75,13.9,145.0,248.41,199.93
2018,10,26,8,0,318.0,91.0,0.7,14.3,176.0,275.84,223.78
2018,10,26,8,15,364.0,102.0,0.65,14.85,216.0,325.27,264.05
2018,10,26,8,30,410.0,113.0,0.6,15.4,256.0,377.31,304.87
2018,10,26,8,45,491.0,113.0,0.6,15.95,305.5,440.16,353.46
2018,10,26,9,0,572.0,113.0,0.6,16.5,355.0,510.8,406.19
2018,10,26,9,15,590.0,119.5,0.55,17.0,388.5,546.13,430.34
2018,10,26,9,30,608.0,126.0,0.5,17.5,422.0,580.34,453.3
2018,10,26,9,45,609.0,135.5,0.5,18.0,448.5,604.25,468.63
2018,10,26,10,0,610.0,145.0,0.5,18.5,475.0,625.88,482.15
2018,10,26,10,15,615.0,151.5,0.45,18.95,497.0,644.95,493.26
2018,10,26,10,30,620.0,158.0,0.4,19.4,519.0,661.73,502.6
2018,10,26,10,45,658.5,151.0,0.35,19.8,545.0,687.45,518.83
2018,10,26,11,0,697.0,144.0,0.3,20.2,571.0,710.95,533.0
2018,10,26,11,15,724.0,138.0,0.35,20.55,588.0,724.04,541.15
2018,10,26,11,30,751.0,132.0,0.4,20.9,605.0,734.25,547.62
2018,10,26,11,45,700.5,150.5,0.4,21.2,593.0,708.82,529.33
2018,10,26,12,0,650.0,169.0,0.4,21.5,581.0,681.08,508.9
2018,10,26,12,15,690.0,153.0,0.45,21.75,587.5,682.44,511.01
2018,10,26,12,30,730.0,137.0,0.5,22.0,594.0,679.91,509.99
2018,10,26,12,45,791.0,113.5,0.6,22.25,599.0,678.67,510.85
2018,10,26,13,0,852.0,90.0,0.7,22.5,604.0,671.34,507.2
2018,10,26,13,15,818.0,96.5,0.75,22.6,576.5,633.16,479.95
2018,10,26,13,30,784.0,103.0,0.8,22.7,549.0,592.01,450.43
2018,10,26,13,45,684.5,125.0,0.9,22.8,501.0,529.1,404.44
2018,10,26,14,0,585.0,147.0,1.0,22.9,453.0,470.1,360.46
2018,10,26,14,15,621.0,126.5,1.05,22.85,432.0,442.03,339.24
2018,10,26,14,30,657.0,106.0,1.1,22.8,411.0,409.48,313.32
2018,10,26,14,45,625.0,103.5,1.15,22.7,373.5,362.45,275.55
2018,10,26,15,0,593.0,101.0,1.2,22.6,336.0,317.02,238.19
2018,10,26,15,15,552.0,94.5,1.2,22.6,293.5,266.8,196.41
2018,10,26,15,30,511.0,88.0,1.2,22.6,251.0,219.81,156.83
2018,10,26,15,45,421.5,82.5,1.3,21.85,203.0,166.27,114.41
2018,10,26,16,0,332.0,77.0,1.4,21.1,155.0,122.55,81.03
2018,10,26,16,15,290.0,62.5,1.45,20.3,119.5,84.71,52.16
2018,10,26,16,30,248.0,48.0,1.5,19.5,84.0,51.39,29.58
2018,10,26,16,45,177.5,34.0,1.6,18.65,54.5,26.33,15.58
2018,10,26,17,0,107.0,20.0,1.7,17.8,25.0,15.77,0.0
2018,10,26,17,15,53.5,10.0,1.75,17.4,12.5,9.83,0.0
2018,10,26,17,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2018,10,26,17,45,0.0,0.0,1.9,16.65,0.0,0.0,0.0
2018,10,26,18,0,0.0,0.0,2.0,16.3,0.0,0.0,0.0
2018,10,26,18,15,0.0,0.0,2.0,16.05,0.0,0.0,0.0
2018,10,26,18,30,0.0,0.0,2.0,15.8,0.0,0.0,0.0
2018,10,26,18,45,0.0,0.0,2.05,15.6,0.0,0.0,0.0
2018,10,26,19,0,0.0,0.0,2.1,15.4,0.0,0.0,0.0
2018,10,26,19,15,0.0,0.0,2.05,15.2,0.0,0.0,0.0
2018,10,26,19,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2018,10,26,19,45,0.0,0.0,2.0,14.8,0.0,0.0,0.0
2018,10,26,20,0,0.0,0.0,2.0,14.6,0.0,0.0,0.0
2018,10,26,20,15,0.0,0.0,2.0,14.45,0.0,0.0,0.0
2018,10,26,20,30,0.0,0.0,2.0,14.3,0.0,0.0,0.0
2018,10,26,20,45,0.0,0.0,2.0,14.15,0.0,0.0,0.0
2018,10,26,21,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2018,10,26,21,15,0.0,0.0,2.05,13.95,0.0,0.0,0.0
2018,10,26,21,30,0.0,0.0,2.1,13.9,0.0,0.0,0.0
2018,10,26,21,45,0.0,0.0,2.1,13.8,0.0,0.0,0.0
2018,10,26,22,0,0.0,0.0,2.1,13.7,0.0,0.0,0.0
2018,10,26,22,15,0.0,0.0,2.1,13.65,0.0,0.0,0.0
2018,10,26,22,30,0.0,0.0,2.1,13.6,0.0,0.0,0.0
2018,10,26,22,45,0.0,0.0,2.15,13.55,0.0,0.0,0.0
2018,10,26,23,0,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2018,10,26,23,15,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2018,10,26,23,30,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2018,10,26,23,45,0.0,0.0,2.25,13.45,0.0,0.0,0.0
2018,10,27,0,0,0.0,0.0,2.3,13.4,0.0,0.0,0.0
2018,10,27,0,15,0.0,0.0,2.25,13.4,0.0,0.0,0.0
2018,10,27,0,30,0.0,0.0,2.2,13.4,0.0,0.0,0.0
2018,10,27,0,45,0.0,0.0,2.2,13.35,0.0,0.0,0.0
2018,10,27,1,0,0.0,0.0,2.2,13.3,0.0,0.0,0.0
2018,10,27,1,15,0.0,0.0,2.15,13.25,0.0,0.0,0.0
2018,10,27,1,30,0.0,0.0,2.1,13.2,0.0,0.0,0.0
2018,10,27,1,45,0.0,0.0,2.05,13.15,0.0,0.0,0.0
2018,10,27,2,0,0.0,0.0,2.0,13.1,0.0,0.0,0.0
2018,10,27,2,15,0.0,0.0,2.0,13.05,0.0,0.0,0.0
2018,10,27,2,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2018,10,27,2,45,0.0,0.0,1.95,12.95,0.0,0.0,0.0
2018,10,27,3,0,0.0,0.0,1.9,12.9,0.0,0.0,0.0
2018,10,27,3,15,0.0,0.0,1.9,12.85,0.0,0.0,0.0
2018,10,27,3,30,0.0,0.0,1.9,12.8,0.0,0.0,0.0
2018,10,27,3,45,0.0,0.0,1.85,12.75,0.0,0.0,0.0
2018,10,27,4,0,0.0,0.0,1.8,12.7,0.0,0.0,0.0
2018,10,27,4,15,0.0,0.0,1.8,12.65,0.0,0.0,0.0
2018,10,27,4,30,0.0,0.0,1.8,12.6,0.0,0.0,0.0
2018,10,27,4,45,0.0,0.0,1.75,12.55,0.0,0.0,0.0
2018,10,27,5,0,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2018,10,27,5,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2018,10,27,5,30,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2018,10,27,5,45,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2018,10,27,6,0,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2018,10,27,6,15,8.5,1.5,1.7,12.7,1.5,0.0,0.0
2018,10,27,6,30,17.0,3.0,1.7,12.9,3.0,0.0,0.0
2018,10,27,6,45,15.0,15.0,1.75,13.1,15.5,18.7,0.0
2018,10,27,7,0,13.0,27.0,1.8,13.3,28.0,34.03,18.11
2018,10,27,7,15,35.5,44.5,1.8,13.65,50.0,62.44,45.32
2018,10,27,7,30,58.0,62.0,1.8,14.0,72.0,97.05,75.39
2018,10,27,7,45,135.5,77.5,1.8,14.4,110.5,150.95,121.37
2018,10,27,8,0,213.0,93.0,1.8,14.8,149.0,218.02,178.02
2018,10,27,8,15,292.0,100.5,1.75,15.25,192.5,275.87,226.39
2018,10,27,8,30,371.0,108.0,1.7,15.7,236.0,347.93,284.98
2018,10,27,8,45,348.5,132.5,1.65,16.1,264.5,374.38,304.92
2018,10,27,9,0,326.0,157.0,1.6,16.5,293.0,389.78,315.85
2018,10,27,9,15,465.0,143.0,1.6,16.95,356.5,483.45,389.49
2018,10,27,9,30,604.0,129.0,1.6,17.4,420.0,578.74,461.63
2018,10,27,9,45,591.0,142.0,1.6,17.85,442.5,596.26,472.23
2018,10,27,10,0,578.0,155.0,1.6,18.3,465.0,610.93,481.16
2018,10,27,10,15,609.0,153.5,1.6,18.65,493.5,640.39,501.87
2018,10,27,10,30,640.0,152.0,1.6,19.0,522.0,668.21,520.99
2018,10,27,10,45,691.0,140.0,1.65,19.4,550.5,697.97,542.12
2018,10,27,11,0,742.0,128.0,1.7,19.8,579.0,725.41,560.36
2018,10,27,11,15,640.5,166.0,1.75,20.0,560.0,687.26,531.31
2018,10,27,11,30,539.0,204.0,1.8,20.2,541.0,643.03,497.29
2018,10,27,11,45,556.5,199.0,1.8,20.4,548.5,645.29,499.01
2018,10,27,12,0,574.0,194.0,1.8,20.6,556.0,645.16,498.61
2018,10,27,12,15,585.0,188.5,1.9,20.65,554.5,637.18,493.39
2018,10,27,12,30,596.0,183.0,2.0,20.7,553.0,629.35,488.16
2018,10,27,12,45,529.0,200.0,2.1,20.7,523.5,583.29,453.72
2018,10,27,13,0,462.0,217.0,2.2,20.7,494.0,540.68,421.56
2018,10,27,13,15,454.0,210.5,2.3,20.65,475.0,513.57,401.78
2018,10,27,13,30,446.0,204.0,2.4,20.6,456.0,485.55,380.84
2018,10,27,13,45,527.0,170.5,2.45,20.5,454.0,480.5,377.95
2018,10,27,14,0,608.0,137.0,2.5,20.4,452.0,470.3,370.16
2018,10,27,14,15,584.0,132.0,2.55,20.2,418.5,427.01,335.78
2018,10,27,14,30,560.0,127.0,2.6,20.0,385.0,384.27,301.21
2018,10,27,14,45,566.5,113.5,2.65,19.85,355.0,346.4,269.41
2018,10,27,15,0,573.0,100.0,2.7,19.7,325.0,306.83,235.17
2018,10,27,15,15,606.5,83.0,2.7,19.7,296.5,270.58,201.75
2018,10,27,15,30,640.0,66.0,2.7,19.7,268.0,230.11,163.74
2018,10,27,15,45,533.5,66.0,2.75,19.0,216.5,172.96,117.19
2018,10,27,16,0,427.0,66.0,2.8,18.3,165.0,126.46,81.2
2018,10,27,16,15,360.5,55.0,2.7,17.8,125.0,83.89,49.26
2018,10,27,16,30,294.0,44.0,2.6,17.3,85.0,49.01,26.99
2018,10,27,16,45,218.0,31.0,2.55,16.8,55.0,23.96,13.49
2018,10,27,17,0,142.0,18.0,2.5,16.3,25.0,14.17,0.0
2018,10,27,17,15,71.0,9.0,2.55,15.95,12.5,8.85,0.0
2018,10,27,17,30,0.0,0.0,2.6,15.6,0.0,0.0,0.0
2018,10,27,17,45,0.0,0.0,2.65,15.25,0.0,0.0,0.0
2018,10,27,18,0,0.0,0.0,2.7,14.9,0.0,0.0,0.0
2018,10,27,18,15,0.0,0.0,2.65,14.8,0.0,0.0,0.0
2018,10,27,18,30,0.0,0.0,2.6,14.7,0.0,0.0,0.0
2018,10,27,18,45,0.0,0.0,2.6,14.55,0.0,0.0,0.0
2018,10,27,19,0,0.0,0.0,2.6,14.4,0.0,0.0,0.0
2018,10,27,19,15,0.0,0.0,2.6,14.35,0.0,0.0,0.0
2018,10,27,19,30,0.0,0.0,2.6,14.3,0.0,0.0,0.0
2018,10,27,19,45,0.0,0.0,2.55,14.25,0.0,0.0,0.0
2018,10,27,20,0,0.0,0.0,2.5,14.2,0.0,0.0,0.0
2018,10,27,20,15,0.0,0.0,2.5,14.15,0.0,0.0,0.0
2018,10,27,20,30,0.0,0.0,2.5,14.1,0.0,0.0,0.0
2018,10,27,20,45,0.0,0.0,2.5,14.05,0.0,0.0,0.0
2018,10,27,21,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2018,10,27,21,15,0.0,0.0,2.5,13.95,0.0,0.0,0.0
2018,10,27,21,30,0.0,0.0,2.5,13.9,0.0,0.0,0.0
2018,10,27,21,45,0.0,0.0,2.5,13.85,0.0,0.0,0.0
2018,10,27,22,0,0.0,0.0,2.5,13.8,0.0,0.0,0.0
2018,10,27,22,15,0.0,0.0,2.45,13.75,0.0,0.0,0.0
2018,10,27,22,30,0.0,0.0,2.4,13.7,0.0,0.0,0.0
2018,10,27,22,45,0.0,0.0,2.35,13.65,0.0,0.0,0.0
2018,10,27,23,0,0.0,0.0,2.3,13.6,0.0,0.0,0.0
2018,10,27,23,15,0.0,0.0,2.2,13.55,0.0,0.0,0.0
2018,10,27,23,30,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2018,10,27,23,45,0.0,0.0,2.0,13.45,0.0,0.0,0.0
2018,10,28,0,0,0.0,0.0,1.9,13.4,0.0,0.0,0.0
2018,10,28,0,15,0.0,0.0,1.85,13.3,0.0,0.0,0.0
2018,10,28,0,30,0.0,0.0,1.8,13.2,0.0,0.0,0.0
2018,10,28,0,45,0.0,0.0,1.7,13.1,0.0,0.0,0.0
2018,10,28,1,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2018,10,28,1,15,0.0,0.0,1.6,12.95,0.0,0.0,0.0
2018,10,28,1,30,0.0,0.0,1.6,12.9,0.0,0.0,0.0
2018,10,28,1,45,0.0,0.0,1.6,12.8,0.0,0.0,0.0
2018,10,28,2,0,0.0,0.0,1.6,12.7,0.0,0.0,0.0
2018,10,28,2,15,0.0,0.0,1.65,12.65,0.0,0.0,0.0
2018,10,28,2,30,0.0,0.0,1.7,12.6,0.0,0.0,0.0
2018,10,28,2,45,0.0,0.0,1.7,12.55,0.0,0.0,0.0
2018,10,28,3,0,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2018,10,28,3,15,0.0,0.0,1.75,12.45,0.0,0.0,0.0
2018,10,28,3,30,0.0,0.0,1.8,12.4,0.0,0.0,0.0
2018,10,28,3,45,0.0,0.0,1.8,12.4,0.0,0.0,0.0
2018,10,28,4,0,0.0,0.0,1.8,12.4,0.0,0.0,0.0
2018,10,28,4,15,0.0,0.0,1.85,12.4,0.0,0.0,0.0
2018,10,28,4,30,0.0,0.0,1.9,12.4,0.0,0.0,0.0
2018,10,28,4,45,0.0,0.0,1.9,12.4,0.0,0.0,0.0
2018,10,28,5,0,0.0,0.0,1.9,12.4,0.0,0.0,0.0
2018,10,28,5,15,0.0,0.0,1.95,12.4,0.0,0.0,0.0
2018,10,28,5,30,0.0,0.0,2.0,12.4,0.0,0.0,0.0
2018,10,28,5,45,0.0,0.0,2.0,12.45,0.0,0.0,0.0
2018,10,28,6,0,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2018,10,28,6,15,0.0,0.5,2.05,12.8,0.5,0.0,0.0
2018,10,28,6,30,0.0,1.0,2.1,13.1,1.0,0.0,0.0
2018,10,28,6,45,65.0,12.0,2.1,13.4,17.0,28.77,0.0
2018,10,28,7,0,130.0,23.0,2.1,13.7,33.0,79.08,45.11
2018,10,28,7,15,237.5,29.0,2.15,14.05,63.5,134.07,100.26
2018,10,28,7,30,345.0,35.0,2.2,14.4,94.0,194.91,153.51
2018,10,28,7,45,288.5,45.5,2.3,14.75,105.0,192.9,155.65
2018,10,28,8,0,232.0,56.0,2.4,15.1,116.0,189.23,154.63
2018,10,28,8,15,137.0,88.0,2.45,15.45,125.0,177.41,144.91
2018,10,28,8,30,42.0,120.0,2.5,15.8,134.0,151.05,121.83
2018,10,28,8,45,43.5,141.0,2.55,16.15,157.5,175.86,142.06
2018,10,28,9,0,45.0,162.0,2.6,16.5,181.0,200.56,161.76
2018,10,28,9,15,42.0,174.5,2.65,16.75,193.5,212.25,170.65
2018,10,28,9,30,39.0,187.0,2.7,17.0,206.0,223.73,179.29
2018,10,28,9,45,65.5,208.5,2.75,17.3,242.5,266.25,213.39
2018,10,28,10,0,92.0,230.0,2.8,17.6,279.0,309.53,247.53
2018,10,28,10,15,85.0,237.0,2.85,17.8,284.0,311.88,248.5
2018,10,28,10,30,78.0,244.0,2.9,18.0,289.0,313.85,249.32
2018,10,28,10,45,50.0,230.5,2.95,18.15,259.5,276.78,219.13
2018,10,28,11,0,22.0,217.0,3.0,18.3,230.0,232.95,183.54
2018,10,28,11,15,93.0,220.0,3.05,18.4,277.5,303.97,241.62
2018,10,28,11,30,164.0,223.0,3.1,18.5,325.0,359.96,286.83
2018,10,28,11,45,173.0,227.5,3.2,18.55,335.5,369.28,293.91
2018,10,28,12,0,182.0,232.0,3.3,18.6,346.0,377.74,300.51
2018,10,28,12,15,146.0,243.0,3.35,18.55,334.0,359.3,285.13
2018,10,28,12,30,110.0,254.0,3.4,18.5,322.0,341.39,270.28
2018,10,28,12,45,143.5,246.5,3.5,18.45,333.0,352.9,280.31
2018,10,28,13,0,177.0,239.0,3.6,18.4,344.0,362.44,288.59
2018,10,28,13,15,216.5,229.0,3.6,18.3,353.0,370.92,296.0
2018,10,28,13,30,256.0,219.0,3.6,18.2,362.0,380.37,303.87
2018,10,28,13,45,217.0,219.5,3.65,18.05,336.5,344.63,275.27
2018,10,28,14,0,178.0,220.0,3.7,17.9,311.0,314.91,251.41
2018,10,28,14,15,197.0,194.5,3.65,17.65,289.0,290.28,232.05
2018,10,28,14,30,216.0,169.0,3.6,17.4,267.0,265.8,212.22
2018,10,28,14,45,251.5,143.5,3.6,17.15,248.0,243.75,193.61
2018,10,28,15,0,287.0,118.0,3.6,16.9,229.0,218.24,171.21
2018,10,28,15,15,322.0,111.0,3.6,16.9,222.0,207.46,159.58
2018,10,28,15,30,357.0,104.0,3.6,16.9,215.0,191.4,142.79
2018,10,28,15,45,328.0,84.5,3.5,16.4,174.0,146.44,104.38
2018,10,28,16,0,299.0,65.0,3.4,15.9,133.0,104.43,69.18
2018,10,28,16,15,244.0,50.0,3.25,15.5,97.0,67.26,40.75
2018,10,28,16,30,189.0,35.0,3.1,15.1,61.0,36.23,19.63
2018,10,28,16,45,184.5,27.0,3.0,14.75,44.0,20.75,10.71
2018,10,28,17,0,180.0,19.0,2.9,14.4,27.0,18.68,0.0
2018,10,28,17,15,90.0,9.5,2.85,14.1,13.5,9.34,0.0
2018,10,28,17,30,0.0,0.0,2.8,13.8,0.0,0.0,0.0
2018,10,28,17,45,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2018,10,28,18,0,0.0,0.0,2.8,13.2,0.0,0.0,0.0
2018,10,28,18,15,0.0,0.0,2.85,13.1,0.0,0.0,0.0
2018,10,28,18,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2018,10,28,18,45,0.0,0.0,2.95,12.9,0.0,0.0,0.0
2018,10,28,19,0,0.0,0.0,3.0,12.8,0.0,0.0,0.0
2018,10,28,19,15,0.0,0.0,3.05,12.75,0.0,0.0,0.0
2018,10,28,19,30,0.0,0.0,3.1,12.7,0.0,0.0,0.0
2018,10,28,19,45,0.0,0.0,3.15,12.65,0.0,0.0,0.0
2018,10,28,20,0,0.0,0.0,3.2,12.6,0.0,0.0,0.0
2018,10,28,20,15,0.0,0.0,3.2,12.55,0.0,0.0,0.0
2018,10,28,20,30,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2018,10,28,20,45,0.0,0.0,3.2,12.4,0.0,0.0,0.0
2018,10,28,21,0,0.0,0.0,3.2,12.3,0.0,0.0,0.0
2018,10,28,21,15,0.0,0.0,3.15,12.25,0.0,0.0,0.0
2018,10,28,21,30,0.0,0.0,3.1,12.2,0.0,0.0,0.0
2018,10,28,21,45,0.0,0.0,3.1,12.1,0.0,0.0,0.0
2018,10,28,22,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2018,10,28,22,15,0.0,0.0,3.1,11.95,0.0,0.0,0.0
2018,10,28,22,30,0.0,0.0,3.1,11.9,0.0,0.0,0.0
2018,10,28,22,45,0.0,0.0,3.1,11.8,0.0,0.0,0.0
2018,10,28,23,0,0.0,0.0,3.1,11.7,0.0,0.0,0.0
2018,10,28,23,15,0.0,0.0,3.1,11.65,0.0,0.0,0.0
2018,10,28,23,30,0.0,0.0,3.1,11.6,0.0,0.0,0.0
2018,10,28,23,45,0.0,0.0,3.15,11.55,0.0,0.0,0.0
2018,10,29,0,0,0.0,0.0,3.2,11.5,0.0,0.0,0.0
2018,10,29,0,15,0.0,0.0,3.15,11.45,0.0,0.0,0.0
2018,10,29,0,30,0.0,0.0,3.1,11.4,0.0,0.0,0.0
2018,10,29,0,45,0.0,0.0,3.1,11.35,0.0,0.0,0.0
2018,10,29,1,0,0.0,0.0,3.1,11.3,0.0,0.0,0.0
2018,10,29,1,15,0.0,0.0,3.05,11.25,0.0,0.0,0.0
2018,10,29,1,30,0.0,0.0,3.0,11.2,0.0,0.0,0.0
2018,10,29,1,45,0.0,0.0,3.0,11.2,0.0,0.0,0.0
2018,10,29,2,0,0.0,0.0,3.0,11.2,0.0,0.0,0.0
2018,10,29,2,15,0.0,0.0,3.0,11.15,0.0,0.0,0.0
2018,10,29,2,30,0.0,0.0,3.0,11.1,0.0,0.0,0.0
2018,10,29,2,45,0.0,0.0,2.95,11.1,0.0,0.0,0.0
2018,10,29,3,0,0.0,0.0,2.9,11.1,0.0,0.0,0.0
2018,10,29,3,15,0.0,0.0,2.9,11.1,0.0,0.0,0.0
2018,10,29,3,30,0.0,0.0,2.9,11.1,0.0,0.0,0.0
2018,10,29,3,45,0.0,0.0,2.9,11.15,0.0,0.0,0.0
2018,10,29,4,0,0.0,0.0,2.9,11.2,0.0,0.0,0.0
2018,10,29,4,15,0.0,0.0,2.85,11.2,0.0,0.0,0.0
2018,10,29,4,30,0.0,0.0,2.8,11.2,0.0,0.0,0.0
2018,10,29,4,45,0.0,0.0,2.8,11.2,0.0,0.0,0.0
2018,10,29,5,0,0.0,0.0,2.8,11.2,0.0,0.0,0.0
2018,10,29,5,15,0.0,0.0,2.8,11.25,0.0,0.0,0.0
2018,10,29,5,30,0.0,0.0,2.8,11.3,0.0,0.0,0.0
2018,10,29,5,45,0.0,0.0,2.75,11.3,0.0,0.0,0.0
2018,10,29,6,0,0.0,0.0,2.7,11.3,0.0,0.0,0.0
2018,10,29,6,15,8.0,0.5,2.65,11.5,0.5,0.0,0.0
2018,10,29,6,30,16.0,1.0,2.6,11.7,1.0,0.0,0.0
2018,10,29,6,45,63.0,13.5,2.55,11.85,17.5,29.56,0.0
2018,10,29,7,0,110.0,26.0,2.5,12.0,34.0,70.92,37.63
2018,10,29,7,15,128.0,43.0,2.45,12.25,59.0,104.18,77.84
