Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,10,29,7,30,146.0,60.0,2.4,12.5,84.0,135.99,107.27
2018,10,29,7,45,173.0,77.5,2.35,12.75,115.0,173.74,140.77
2018,10,29,8,0,200.0,95.0,2.3,13.0,146.0,213.38,175.24
2018,10,29,8,15,206.0,113.0,2.35,13.25,174.0,244.18,201.58
2018,10,29,8,30,212.0,131.0,2.4,13.5,202.0,274.81,227.08
2018,10,29,8,45,218.0,149.5,2.4,13.7,231.0,305.76,252.21
2018,10,29,9,0,224.0,168.0,2.4,13.9,260.0,336.34,276.48
2018,10,29,9,15,247.5,182.0,2.5,14.15,292.0,372.78,305.44
2018,10,29,9,30,271.0,196.0,2.6,14.4,324.0,409.63,334.27
2018,10,29,9,45,315.5,202.0,2.65,14.7,361.0,452.29,367.67
2018,10,29,10,0,360.0,208.0,2.7,15.0,398.0,495.67,401.11
2018,10,29,10,15,472.0,186.0,2.75,15.2,447.5,566.85,457.1
2018,10,29,10,30,584.0,164.0,2.8,15.4,497.0,634.25,509.15
2018,10,29,10,45,650.0,149.5,2.8,15.65,530.5,672.16,537.37
2018,10,29,11,0,716.0,135.0,2.8,15.9,564.0,707.92,563.5
2018,10,29,11,15,801.5,110.5,2.8,16.15,598.5,742.59,587.72
2018,10,29,11,30,887.0,86.0,2.8,16.4,633.0,772.55,608.36
2018,10,29,11,45,906.0,80.0,2.8,16.65,640.5,772.89,607.64
2018,10,29,12,0,925.0,74.0,2.8,16.9,648.0,769.61,604.68
2018,10,29,12,15,863.0,93.5,2.75,17.2,625.5,731.56,576.29
2018,10,29,12,30,801.0,113.0,2.7,17.5,603.0,694.93,549.17
2018,10,29,12,45,830.5,101.5,2.65,17.75,600.0,684.29,541.04
2018,10,29,13,0,860.0,90.0,2.6,18.0,597.0,669.44,529.3
2018,10,29,13,15,878.0,81.0,2.55,18.15,583.5,643.87,509.49
2018,10,29,13,30,896.0,72.0,2.5,18.3,570.0,616.72,488.07
2018,10,29,13,45,885.0,71.0,2.5,18.4,542.5,577.76,457.27
2018,10,29,14,0,874.0,70.0,2.5,18.5,515.0,537.03,424.47
2018,10,29,14,15,858.5,68.5,2.55,18.45,481.0,492.06,387.96
2018,10,29,14,30,843.0,67.0,2.6,18.4,447.0,446.18,349.66
2018,10,29,14,45,821.0,64.5,2.65,18.4,407.5,395.79,306.73
2018,10,29,15,0,799.0,62.0,2.7,18.4,368.0,345.61,262.82
2018,10,29,15,15,767.5,58.5,2.7,18.4,324.5,292.1,215.48
2018,10,29,15,30,736.0,55.0,2.7,18.4,281.0,240.41,169.15
2018,10,29,15,45,674.5,53.0,2.7,17.9,234.0,186.36,122.68
2018,10,29,16,0,613.0,51.0,2.7,17.4,187.0,136.61,81.65
2018,10,29,16,15,469.0,46.5,2.75,16.75,136.0,84.06,45.45
2018,10,29,16,30,325.0,42.0,2.8,16.1,85.0,47.15,25.53
2018,10,29,16,45,195.5,28.5,2.9,15.4,51.5,22.08,11.27
2018,10,29,17,0,66.0,15.0,3.0,14.7,18.0,14.74,0.0
2018,10,29,17,15,33.0,7.5,3.05,14.4,9.0,7.37,0.0
2018,10,29,17,30,0.0,0.0,3.1,14.1,0.0,0.0,0.0
2018,10,29,17,45,0.0,0.0,3.2,13.75,0.0,0.0,0.0
2018,10,29,18,0,0.0,0.0,3.3,13.4,0.0,0.0,0.0
2018,10,29,18,15,0.0,0.0,3.3,13.25,0.0,0.0,0.0
2018,10,29,18,30,0.0,0.0,3.3,13.1,0.0,0.0,0.0
2018,10,29,18,45,0.0,0.0,3.3,12.95,0.0,0.0,0.0
2018,10,29,19,0,0.0,0.0,3.3,12.8,0.0,0.0,0.0
2018,10,29,19,15,0.0,0.0,3.25,12.75,0.0,0.0,0.0
2018,10,29,19,30,0.0,0.0,3.2,12.7,0.0,0.0,0.0
2018,10,29,19,45,0.0,0.0,3.15,12.6,0.0,0.0,0.0
2018,10,29,20,0,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2018,10,29,20,15,0.0,0.0,3.05,12.45,0.0,0.0,0.0
2018,10,29,20,30,0.0,0.0,3.0,12.4,0.0,0.0,0.0
2018,10,29,20,45,0.0,0.0,2.95,12.3,0.0,0.0,0.0
2018,10,29,21,0,0.0,0.0,2.9,12.2,0.0,0.0,0.0
2018,10,29,21,15,0.0,0.0,2.9,12.1,0.0,0.0,0.0
2018,10,29,21,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2018,10,29,21,45,0.0,0.0,2.9,11.9,0.0,0.0,0.0
2018,10,29,22,0,0.0,0.0,2.9,11.8,0.0,0.0,0.0
2018,10,29,22,15,0.0,0.0,2.95,11.75,0.0,0.0,0.0
2018,10,29,22,30,0.0,0.0,3.0,11.7,0.0,0.0,0.0
2018,10,29,22,45,0.0,0.0,3.05,11.65,0.0,0.0,0.0
2018,10,29,23,0,0.0,0.0,3.1,11.6,0.0,0.0,0.0
2018,10,29,23,15,0.0,0.0,3.15,11.6,0.0,0.0,0.0
2018,10,29,23,30,0.0,0.0,3.2,11.6,0.0,0.0,0.0
2018,10,29,23,45,0.0,0.0,3.25,11.65,0.0,0.0,0.0
2018,10,30,0,0,0.0,0.0,3.3,11.7,0.0,0.0,0.0
2018,10,30,0,15,0.0,0.0,3.3,11.65,0.0,0.0,0.0
2018,10,30,0,30,0.0,0.0,3.3,11.6,0.0,0.0,0.0
2018,10,30,0,45,0.0,0.0,3.3,11.55,0.0,0.0,0.0
2018,10,30,1,0,0.0,0.0,3.3,11.5,0.0,0.0,0.0
2018,10,30,1,15,0.0,0.0,3.25,11.55,0.0,0.0,0.0
2018,10,30,1,30,0.0,0.0,3.2,11.6,0.0,0.0,0.0
2018,10,30,1,45,0.0,0.0,3.2,11.6,0.0,0.0,0.0
2018,10,30,2,0,0.0,0.0,3.2,11.6,0.0,0.0,0.0
2018,10,30,2,15,0.0,0.0,3.2,11.5,0.0,0.0,0.0
2018,10,30,2,30,0.0,0.0,3.2,11.4,0.0,0.0,0.0
2018,10,30,2,45,0.0,0.0,3.15,11.35,0.0,0.0,0.0
2018,10,30,3,0,0.0,0.0,3.1,11.3,0.0,0.0,0.0
2018,10,30,3,15,0.0,0.0,3.1,11.25,0.0,0.0,0.0
2018,10,30,3,30,0.0,0.0,3.1,11.2,0.0,0.0,0.0
2018,10,30,3,45,0.0,0.0,3.1,11.1,0.0,0.0,0.0
2018,10,30,4,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2018,10,30,4,15,0.0,0.0,3.15,10.95,0.0,0.0,0.0
2018,10,30,4,30,0.0,0.0,3.2,10.9,0.0,0.0,0.0
2018,10,30,4,45,0.0,0.0,3.2,10.85,0.0,0.0,0.0
2018,10,30,5,0,0.0,0.0,3.2,10.8,0.0,0.0,0.0
2018,10,30,5,15,0.0,0.0,3.2,10.75,0.0,0.0,0.0
2018,10,30,5,30,0.0,0.0,3.2,10.7,0.0,0.0,0.0
2018,10,30,5,45,0.0,0.0,3.2,10.65,0.0,0.0,0.0
2018,10,30,6,0,0.0,0.0,3.2,10.6,0.0,0.0,0.0
2018,10,30,6,15,15.5,2.0,3.25,10.8,1.5,0.0,0.0
2018,10,30,6,30,31.0,4.0,3.3,11.0,3.0,0.0,0.0
2018,10,30,6,45,205.0,14.5,3.35,11.2,27.5,66.76,0.0
2018,10,30,7,0,379.0,25.0,3.4,11.4,52.0,156.22,79.43
2018,10,30,7,15,490.0,31.5,3.55,11.9,94.0,221.33,165.91
2018,10,30,7,30,601.0,38.0,3.7,12.4,136.0,296.21,234.13
2018,10,30,7,45,663.0,42.5,3.85,12.85,182.5,355.8,288.54
2018,10,30,8,0,725.0,47.0,4.0,13.3,229.0,419.09,344.37
2018,10,30,8,15,764.5,50.5,4.05,13.85,275.0,472.58,390.38
2018,10,30,8,30,804.0,54.0,4.1,14.4,321.0,527.03,435.48
2018,10,30,8,45,830.5,56.0,4.15,14.9,363.5,568.52,469.14
2018,10,30,9,0,857.0,58.0,4.2,15.4,406.0,612.97,503.99
2018,10,30,9,15,875.0,60.0,4.1,15.85,444.0,650.76,532.1
2018,10,30,9,30,893.0,62.0,4.0,16.3,482.0,686.67,556.95
2018,10,30,9,45,904.0,64.0,3.95,16.8,513.5,715.47,576.1
2018,10,30,10,0,915.0,66.0,3.9,17.3,545.0,741.58,593.05
2018,10,30,10,15,924.5,66.5,3.85,17.6,570.0,761.93,606.07
2018,10,30,10,30,934.0,67.0,3.8,17.9,595.0,779.2,616.84
2018,10,30,10,45,940.5,67.5,3.7,18.25,613.5,790.95,623.29
2018,10,30,11,0,947.0,68.0,3.6,18.6,632.0,799.31,627.37
2018,10,30,11,15,950.5,68.5,3.55,18.9,642.5,801.89,627.76
2018,10,30,11,30,954.0,69.0,3.5,19.2,653.0,800.94,625.79
2018,10,30,11,45,956.0,68.5,3.45,19.45,655.5,794.17,619.93
2018,10,30,12,0,958.0,68.0,3.4,19.7,658.0,783.87,611.73
2018,10,30,12,15,955.0,68.5,3.4,19.85,652.5,767.56,599.83
2018,10,30,12,30,952.0,69.0,3.4,20.0,647.0,747.95,585.68
2018,10,30,12,45,943.5,70.0,3.35,20.1,632.5,721.93,566.85
2018,10,30,13,0,935.0,71.0,3.3,20.2,618.0,693.1,546.02
2018,10,30,13,15,925.0,70.5,3.3,20.25,596.0,659.08,519.97
2018,10,30,13,30,915.0,70.0,3.3,20.3,574.0,622.75,491.72
2018,10,30,13,45,909.0,68.0,3.25,20.35,548.0,584.97,461.69
2018,10,30,14,0,903.0,66.0,3.2,20.4,522.0,545.03,429.3
2018,10,30,14,15,863.5,69.0,3.2,20.3,481.0,492.05,386.47
2018,10,30,14,30,824.0,72.0,3.2,20.2,440.0,440.13,343.53
2018,10,30,14,45,774.0,73.5,3.2,20.1,395.0,383.57,296.16
2018,10,30,15,0,724.0,75.0,3.2,20.0,350.0,329.86,250.24
2018,10,30,15,15,669.0,70.5,3.2,20.0,301.0,271.15,199.87
2018,10,30,15,30,614.0,66.0,3.2,20.0,252.0,217.52,153.5
2018,10,30,15,45,609.5,57.0,3.0,19.25,216.0,174.25,114.57
2018,10,30,16,0,605.0,48.0,2.8,18.5,180.0,132.07,77.85
2018,10,30,16,15,556.5,41.5,2.75,17.65,140.0,85.7,43.35
2018,10,30,16,30,508.0,35.0,2.7,16.8,100.0,47.44,22.13
2018,10,30,16,45,355.5,26.5,2.6,16.0,62.5,20.84,9.75
2018,10,30,17,0,203.0,18.0,2.5,15.2,25.0,17.69,0.0
2018,10,30,17,15,101.5,9.0,2.6,14.85,12.5,0.0,0.0
2018,10,30,17,30,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2018,10,30,17,45,0.0,0.0,2.8,14.2,0.0,0.0,0.0
2018,10,30,18,0,0.0,0.0,2.9,13.9,0.0,0.0,0.0
2018,10,30,18,15,0.0,0.0,2.9,13.8,0.0,0.0,0.0
2018,10,30,18,30,0.0,0.0,2.9,13.7,0.0,0.0,0.0
2018,10,30,18,45,0.0,0.0,2.9,13.65,0.0,0.0,0.0
2018,10,30,19,0,0.0,0.0,2.9,13.6,0.0,0.0,0.0
2018,10,30,19,15,0.0,0.0,2.85,13.55,0.0,0.0,0.0
2018,10,30,19,30,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2018,10,30,19,45,0.0,0.0,2.8,13.45,0.0,0.0,0.0
2018,10,30,20,0,0.0,0.0,2.8,13.4,0.0,0.0,0.0
2018,10,30,20,15,0.0,0.0,2.75,13.3,0.0,0.0,0.0
2018,10,30,20,30,0.0,0.0,2.7,13.2,0.0,0.0,0.0
2018,10,30,20,45,0.0,0.0,2.7,13.1,0.0,0.0,0.0
2018,10,30,21,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2018,10,30,21,15,0.0,0.0,2.7,12.9,0.0,0.0,0.0
2018,10,30,21,30,0.0,0.0,2.7,12.8,0.0,0.0,0.0
2018,10,30,21,45,0.0,0.0,2.7,12.75,0.0,0.0,0.0
2018,10,30,22,0,0.0,0.0,2.7,12.7,0.0,0.0,0.0
2018,10,30,22,15,0.0,0.0,2.65,12.65,0.0,0.0,0.0
2018,10,30,22,30,0.0,0.0,2.6,12.6,0.0,0.0,0.0
2018,10,30,22,45,0.0,0.0,2.55,12.55,0.0,0.0,0.0
2018,10,30,23,0,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2018,10,30,23,15,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2018,10,30,23,30,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2018,10,30,23,45,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2018,10,31,0,0,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2018,10,31,0,15,0.0,0.0,2.25,12.45,0.0,0.0,0.0
2018,10,31,0,30,0.0,0.0,2.2,12.4,0.0,0.0,0.0
2018,10,31,0,45,0.0,0.0,2.15,12.4,0.0,0.0,0.0
2018,10,31,1,0,0.0,0.0,2.1,12.4,0.0,0.0,0.0
2018,10,31,1,15,0.0,0.0,2.1,12.4,0.0,0.0,0.0
2018,10,31,1,30,0.0,0.0,2.1,12.4,0.0,0.0,0.0
2018,10,31,1,45,0.0,0.0,2.1,12.4,0.0,0.0,0.0
2018,10,31,2,0,0.0,0.0,2.1,12.4,0.0,0.0,0.0
2018,10,31,2,15,0.0,0.0,2.15,12.4,0.0,0.0,0.0
2018,10,31,2,30,0.0,0.0,2.2,12.4,0.0,0.0,0.0
2018,10,31,2,45,0.0,0.0,2.2,12.4,0.0,0.0,0.0
2018,10,31,3,0,0.0,0.0,2.2,12.4,0.0,0.0,0.0
2018,10,31,3,15,0.0,0.0,2.2,12.3,0.0,0.0,0.0
2018,10,31,3,30,0.0,0.0,2.2,12.2,0.0,0.0,0.0
2018,10,31,3,45,0.0,0.0,2.2,12.15,0.0,0.0,0.0
2018,10,31,4,0,0.0,0.0,2.2,12.1,0.0,0.0,0.0
2018,10,31,4,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2018,10,31,4,30,0.0,0.0,2.2,11.9,0.0,0.0,0.0
2018,10,31,4,45,0.0,0.0,2.2,11.85,0.0,0.0,0.0
2018,10,31,5,0,0.0,0.0,2.2,11.8,0.0,0.0,0.0
2018,10,31,5,15,0.0,0.0,2.15,11.75,0.0,0.0,0.0
2018,10,31,5,30,0.0,0.0,2.1,11.7,0.0,0.0,0.0
2018,10,31,5,45,0.0,0.0,2.05,11.7,0.0,0.0,0.0
2018,10,31,6,0,0.0,0.0,2.0,11.7,0.0,0.0,0.0
2018,10,31,6,15,14.0,1.5,1.95,11.9,1.0,0.0,0.0
2018,10,31,6,30,28.0,3.0,1.9,12.1,2.0,0.0,0.0
2018,10,31,6,45,76.5,13.5,1.85,12.35,17.0,32.67,0.0
2018,10,31,7,0,125.0,24.0,1.8,12.6,32.0,76.53,32.41
2018,10,31,7,15,146.5,38.5,1.9,13.2,56.0,104.35,76.52
2018,10,31,7,30,168.0,53.0,2.0,13.8,80.0,135.15,105.4
2018,10,31,7,45,255.0,64.5,2.1,14.4,120.5,200.11,161.0
2018,10,31,8,0,342.0,76.0,2.2,15.0,161.0,265.4,216.46
2018,10,31,8,15,281.5,96.0,2.3,15.4,175.0,262.03,214.88
2018,10,31,8,30,221.0,116.0,2.4,15.8,189.0,260.84,213.95
2018,10,31,8,45,306.5,128.0,2.5,16.2,243.5,331.81,272.39
2018,10,31,9,0,392.0,140.0,2.6,16.6,298.0,416.01,339.66
2018,10,31,9,15,493.5,133.0,2.6,17.05,350.5,484.67,393.76
2018,10,31,9,30,595.0,126.0,2.6,17.5,403.0,560.93,452.36
2018,10,31,9,45,663.0,116.0,2.65,17.95,444.0,609.89,489.08
2018,10,31,10,0,731.0,106.0,2.7,18.4,485.0,658.69,525.13
2018,10,31,10,15,768.5,101.5,2.75,18.85,517.0,688.46,545.23
2018,10,31,10,30,806.0,97.0,2.8,19.3,549.0,719.08,565.91
2018,10,31,10,45,835.5,91.5,2.8,19.75,573.0,740.18,579.31
2018,10,31,11,0,865.0,86.0,2.8,20.2,597.0,754.27,587.73
2018,10,31,11,15,803.5,107.0,2.8,20.55,588.0,734.42,572.16
2018,10,31,11,30,742.0,128.0,2.8,20.9,579.0,709.31,553.16
2018,10,31,11,45,736.5,131.0,2.8,21.25,580.0,701.63,546.92
2018,10,31,12,0,731.0,134.0,2.8,21.6,581.0,691.24,538.4
2018,10,31,12,15,687.5,146.5,2.75,21.75,564.0,661.08,514.91
2018,10,31,12,30,644.0,159.0,2.7,21.9,547.0,629.5,490.44
2018,10,31,12,45,669.5,146.5,2.65,22.1,542.5,617.98,481.82
2018,10,31,13,0,695.0,134.0,2.6,22.3,538.0,603.02,470.34
2018,10,31,13,15,653.0,141.0,2.6,22.3,510.0,562.58,439.41
2018,10,31,13,30,611.0,148.0,2.6,22.3,482.0,522.37,408.42
2018,10,31,13,45,509.5,166.0,2.6,22.3,435.0,458.88,359.04
2018,10,31,14,0,408.0,184.0,2.6,22.3,388.0,403.01,315.07
2018,10,31,14,15,442.5,163.0,2.6,22.2,370.5,380.23,297.02
2018,10,31,14,30,477.0,142.0,2.6,22.1,353.0,353.7,275.04
2018,10,31,14,45,439.5,134.5,2.6,22.0,315.5,308.22,237.88
2018,10,31,15,0,402.0,127.0,2.6,21.9,278.0,265.3,202.34
2018,10,31,15,15,328.5,119.0,2.6,21.9,232.5,213.3,160.12
2018,10,31,15,30,255.0,111.0,2.6,21.9,187.0,169.29,124.76
2018,10,31,15,45,230.5,94.5,2.3,21.25,154.5,134.01,95.58
2018,10,31,16,0,206.0,78.0,2.0,20.6,122.0,101.19,68.93
2018,10,31,16,15,169.5,61.0,1.95,19.8,91.5,69.51,44.88
2018,10,31,16,30,133.0,44.0,1.9,19.0,61.0,41.92,25.5
2018,10,31,16,45,93.5,28.5,1.85,18.2,38.0,23.71,10.97
2018,10,31,17,0,54.0,13.0,1.8,17.4,15.0,12.78,0.0
2018,10,31,17,15,27.0,6.5,1.8,17.1,7.5,0.0,0.0
2018,10,31,17,30,0.0,0.0,1.8,16.8,0.0,0.0,0.0
2018,10,31,17,45,0.0,0.0,1.8,16.5,0.0,0.0,0.0
2018,10,31,18,0,0.0,0.0,1.8,16.2,0.0,0.0,0.0
2018,10,31,18,15,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2018,10,31,18,30,0.0,0.0,1.8,15.8,0.0,0.0,0.0
2018,10,31,18,45,0.0,0.0,1.75,15.65,0.0,0.0,0.0
2018,10,31,19,0,0.0,0.0,1.7,15.5,0.0,0.0,0.0
2018,10,31,19,15,0.0,0.0,1.7,15.4,0.0,0.0,0.0
2018,10,31,19,30,0.0,0.0,1.7,15.3,0.0,0.0,0.0
2018,10,31,19,45,0.0,0.0,1.65,15.2,0.0,0.0,0.0
2018,10,31,20,0,0.0,0.0,1.6,15.1,0.0,0.0,0.0
2018,10,31,20,15,0.0,0.0,1.55,15.05,0.0,0.0,0.0
2018,10,31,20,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2018,10,31,20,45,0.0,0.0,1.5,14.95,0.0,0.0,0.0
2018,10,31,21,0,0.0,0.0,1.5,14.9,0.0,0.0,0.0
2018,10,31,21,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2018,10,31,21,30,0.0,0.0,1.4,15.1,0.0,0.0,0.0
2018,10,31,21,45,0.0,0.0,1.4,15.15,0.0,0.0,0.0
2018,10,31,22,0,0.0,0.0,1.4,15.2,0.0,0.0,0.0
2018,10,31,22,15,0.0,0.0,1.4,15.25,0.0,0.0,0.0
2018,10,31,22,30,0.0,0.0,1.4,15.3,0.0,0.0,0.0
2018,10,31,22,45,0.0,0.0,1.4,15.35,0.0,0.0,0.0
2018,10,31,23,0,0.0,0.0,1.4,15.4,0.0,0.0,0.0
2018,10,31,23,15,0.0,0.0,1.4,15.4,0.0,0.0,0.0
2018,10,31,23,30,0.0,0.0,1.4,15.4,0.0,0.0,0.0
2018,10,31,23,45,0.0,0.0,1.4,15.35,0.0,0.0,0.0
2018,11,1,0,0,0.0,0.0,1.4,15.3,0.0,0.0,0.0
2018,11,1,0,15,0.0,0.0,1.4,15.3,0.0,0.0,0.0
2018,11,1,0,30,0.0,0.0,1.4,15.3,0.0,0.0,0.0
2018,11,1,0,45,0.0,0.0,1.4,15.25,0.0,0.0,0.0
2018,11,1,1,0,0.0,0.0,1.4,15.2,0.0,0.0,0.0
2018,11,1,1,15,0.0,0.0,1.4,15.2,0.0,0.0,0.0
2018,11,1,1,30,0.0,0.0,1.4,15.2,0.0,0.0,0.0
2018,11,1,1,45,0.0,0.0,1.4,15.15,0.0,0.0,0.0
2018,11,1,2,0,0.0,0.0,1.4,15.1,0.0,0.0,0.0
2018,11,1,2,15,0.0,0.0,1.45,15.05,0.0,0.0,0.0
2018,11,1,2,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2018,11,1,2,45,0.0,0.0,1.5,14.95,0.0,0.0,0.0
2018,11,1,3,0,0.0,0.0,1.5,14.9,0.0,0.0,0.0
2018,11,1,3,15,0.0,0.0,1.45,14.85,0.0,0.0,0.0
2018,11,1,3,30,0.0,0.0,1.4,14.8,0.0,0.0,0.0
2018,11,1,3,45,0.0,0.0,1.4,14.75,0.0,0.0,0.0
2018,11,1,4,0,0.0,0.0,1.4,14.7,0.0,0.0,0.0
2018,11,1,4,15,0.0,0.0,1.4,14.65,0.0,0.0,0.0
2018,11,1,4,30,0.0,0.0,1.4,14.6,0.0,0.0,0.0
2018,11,1,4,45,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2018,11,1,5,0,0.0,0.0,1.4,14.4,0.0,0.0,0.0
2018,11,1,5,15,0.0,0.0,1.4,14.35,0.0,0.0,0.0
2018,11,1,5,30,0.0,0.0,1.4,14.3,0.0,0.0,0.0
2018,11,1,5,45,0.0,0.0,1.4,14.2,0.0,0.0,0.0
2018,11,1,6,0,0.0,0.0,1.4,14.1,0.0,0.0,0.0
2018,11,1,6,15,12.5,1.5,1.35,14.25,1.0,0.0,0.0
2018,11,1,6,30,25.0,3.0,1.3,14.4,2.0,0.0,0.0
2018,11,1,6,45,110.5,13.0,1.3,14.55,19.0,40.52,0.0
2018,11,1,7,0,196.0,23.0,1.3,14.7,36.0,95.71,33.41
2018,11,1,7,15,268.0,35.5,1.4,15.25,68.5,148.95,108.37
2018,11,1,7,30,340.0,48.0,1.5,15.8,101.0,203.01,157.21
2018,11,1,7,45,421.0,56.0,1.6,16.3,143.5,264.0,209.95
2018,11,1,8,0,502.0,64.0,1.7,16.8,186.0,329.77,265.57
2018,11,1,8,15,602.0,61.5,1.75,17.2,236.5,398.52,322.47
2018,11,1,8,30,702.0,59.0,1.8,17.6,287.0,470.89,380.78
2018,11,1,8,45,577.0,93.0,1.85,18.0,297.0,462.32,373.27
2018,11,1,9,0,452.0,127.0,1.9,18.4,307.0,437.33,352.54
2018,11,1,9,15,531.5,122.5,1.9,18.9,353.5,495.72,397.96
2018,11,1,9,30,611.0,118.0,1.9,19.4,400.0,560.91,446.75
2018,11,1,9,45,607.0,128.0,1.9,19.9,424.0,581.8,460.45
2018,11,1,10,0,603.0,138.0,1.9,20.4,448.0,600.23,472.38
2018,11,1,10,15,629.5,137.5,1.9,20.85,475.0,627.09,491.01
2018,11,1,10,30,656.0,137.0,1.9,21.3,502.0,652.19,508.04
2018,11,1,10,45,705.0,127.0,1.9,21.8,530.5,681.58,528.29
2018,11,1,11,0,754.0,117.0,1.9,22.3,559.0,708.68,545.77
2018,11,1,11,15,740.0,124.5,1.9,22.65,564.5,705.31,542.02
2018,11,1,11,30,726.0,132.0,1.9,23.0,570.0,699.06,536.63
2018,11,1,11,45,753.5,123.5,1.9,23.4,579.5,703.34,538.73
2018,11,1,12,0,781.0,115.0,1.9,23.8,589.0,702.59,537.32
2018,11,1,12,15,848.5,92.5,1.85,24.05,603.5,713.92,544.51
2018,11,1,12,30,916.0,70.0,1.8,24.3,618.0,717.11,545.99
2018,11,1,12,45,890.0,76.5,1.8,24.55,599.5,686.13,524.07
2018,11,1,13,0,864.0,83.0,1.8,24.8,581.0,653.2,499.99
2018,11,1,13,15,831.5,87.0,1.75,24.85,552.5,613.86,470.54
2018,11,1,13,30,799.0,91.0,1.7,24.9,524.0,571.6,438.65
2018,11,1,13,45,796.5,85.0,1.7,24.95,498.5,535.2,411.06
2018,11,1,14,0,794.0,79.0,1.7,25.0,473.0,496.77,381.19
2018,11,1,14,15,786.5,74.5,1.7,24.85,442.0,455.6,348.68
2018,11,1,14,30,779.0,70.0,1.7,24.7,411.0,413.11,314.15
2018,11,1,14,45,770.5,65.5,1.7,24.55,377.5,369.1,277.37
2018,11,1,15,0,762.0,61.0,1.7,24.4,344.0,324.26,238.8
2018,11,1,15,15,654.5,68.5,1.7,24.4,290.5,260.8,187.03
2018,11,1,15,30,547.0,76.0,1.7,24.4,237.0,207.32,143.74
2018,11,1,15,45,477.0,68.5,1.65,23.2,192.0,156.53,103.0
2018,11,1,16,0,407.0,61.0,1.6,22.0,147.0,112.64,69.17
2018,11,1,16,15,348.5,50.5,1.7,21.1,111.0,73.42,41.04
2018,11,1,16,30,290.0,40.0,1.8,20.2,75.0,40.9,21.76
2018,11,1,16,45,187.5,27.0,1.85,19.3,45.5,21.12,8.24
2018,11,1,17,0,85.0,14.0,1.9,18.4,16.0,13.76,0.0
2018,11,1,17,15,42.5,7.0,1.9,18.0,8.0,0.0,0.0
2018,11,1,17,30,0.0,0.0,1.9,17.6,0.0,0.0,0.0
2018,11,1,17,45,0.0,0.0,1.9,17.15,0.0,0.0,0.0
2018,11,1,18,0,0.0,0.0,1.9,16.7,0.0,0.0,0.0
2018,11,1,18,15,0.0,0.0,1.85,16.5,0.0,0.0,0.0
2018,11,1,18,30,0.0,0.0,1.8,16.3,0.0,0.0,0.0
2018,11,1,18,45,0.0,0.0,1.8,16.05,0.0,0.0,0.0
2018,11,1,19,0,0.0,0.0,1.8,15.8,0.0,0.0,0.0
2018,11,1,19,15,0.0,0.0,1.7,15.65,0.0,0.0,0.0
2018,11,1,19,30,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2018,11,1,19,45,0.0,0.0,1.5,15.3,0.0,0.0,0.0
2018,11,1,20,0,0.0,0.0,1.4,15.1,0.0,0.0,0.0
2018,11,1,20,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2018,11,1,20,30,0.0,0.0,1.3,14.9,0.0,0.0,0.0
2018,11,1,20,45,0.0,0.0,1.25,14.85,0.0,0.0,0.0
2018,11,1,21,0,0.0,0.0,1.2,14.8,0.0,0.0,0.0
2018,11,1,21,15,0.0,0.0,1.15,14.8,0.0,0.0,0.0
2018,11,1,21,30,0.0,0.0,1.1,14.8,0.0,0.0,0.0
2018,11,1,21,45,0.0,0.0,1.05,14.8,0.0,0.0,0.0
2018,11,1,22,0,0.0,0.0,1.0,14.8,0.0,0.0,0.0
2018,11,1,22,15,0.0,0.0,0.95,14.85,0.0,0.0,0.0
2018,11,1,22,30,0.0,0.0,0.9,14.9,0.0,0.0,0.0
2018,11,1,22,45,0.0,0.0,0.85,14.9,0.0,0.0,0.0
2018,11,1,23,0,0.0,0.0,0.8,14.9,0.0,0.0,0.0
2018,11,1,23,15,0.0,0.0,0.8,14.85,0.0,0.0,0.0
2018,11,1,23,30,0.0,0.0,0.8,14.8,0.0,0.0,0.0
2018,11,1,23,45,0.0,0.0,0.8,14.75,0.0,0.0,0.0
2018,11,2,0,0,0.0,0.0,0.8,14.7,0.0,0.0,0.0
2018,11,2,0,15,0.0,0.0,0.8,14.6,0.0,0.0,0.0
2018,11,2,0,30,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2018,11,2,0,45,0.0,0.0,0.85,14.4,0.0,0.0,0.0
2018,11,2,1,0,0.0,0.0,0.9,14.3,0.0,0.0,0.0
2018,11,2,1,15,0.0,0.0,0.95,14.1,0.0,0.0,0.0
2018,11,2,1,30,0.0,0.0,1.0,13.9,0.0,0.0,0.0
2018,11,2,1,45,0.0,0.0,1.05,13.75,0.0,0.0,0.0
2018,11,2,2,0,0.0,0.0,1.1,13.6,0.0,0.0,0.0
2018,11,2,2,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2018,11,2,2,30,0.0,0.0,1.2,13.4,0.0,0.0,0.0
2018,11,2,2,45,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,11,2,3,0,0.0,0.0,1.2,13.2,0.0,0.0,0.0
2018,11,2,3,15,0.0,0.0,1.2,13.15,0.0,0.0,0.0
2018,11,2,3,30,0.0,0.0,1.2,13.1,0.0,0.0,0.0
2018,11,2,3,45,0.0,0.0,1.2,13.05,0.0,0.0,0.0
2018,11,2,4,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,11,2,4,15,0.0,0.0,1.2,12.95,0.0,0.0,0.0
2018,11,2,4,30,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,11,2,4,45,0.0,0.0,1.25,12.85,0.0,0.0,0.0
2018,11,2,5,0,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,11,2,5,15,0.0,0.0,1.3,12.75,0.0,0.0,0.0
2018,11,2,5,30,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,11,2,5,45,0.0,0.0,1.3,12.65,0.0,0.0,0.0
2018,11,2,6,0,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,11,2,6,15,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,11,2,6,30,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,11,2,6,45,137.5,11.5,1.3,12.9,20.0,45.49,0.0
2018,11,2,7,0,275.0,23.0,1.3,13.0,40.0,117.62,30.39
2018,11,2,7,15,404.0,31.0,1.3,13.45,80.0,190.91,138.46
2018,11,2,7,30,533.0,39.0,1.3,13.9,120.0,268.62,207.87
2018,11,2,7,45,603.0,44.0,1.35,14.35,165.0,325.22,258.42
2018,11,2,8,0,673.0,49.0,1.4,14.8,210.0,389.77,313.71
2018,11,2,8,15,716.5,52.0,1.35,15.3,254.5,442.25,357.42
2018,11,2,8,30,760.0,55.0,1.3,15.8,299.0,496.04,400.36
2018,11,2,8,45,775.5,60.5,1.25,16.25,338.0,537.22,431.96
2018,11,2,9,0,791.0,66.0,1.2,16.7,377.0,577.04,461.35
2018,11,2,9,15,778.0,75.5,1.2,17.35,406.0,601.4,478.05
2018,11,2,9,30,765.0,85.0,1.2,18.0,435.0,622.34,491.75
2018,11,2,9,45,781.5,88.0,1.2,18.6,467.0,653.12,512.46
2018,11,2,10,0,798.0,91.0,1.2,19.2,499.0,681.77,530.56
2018,11,2,10,15,849.0,82.0,1.25,19.6,534.5,719.48,555.75
2018,11,2,10,30,900.0,73.0,1.3,20.0,570.0,751.01,576.27
2018,11,2,10,45,903.0,75.0,1.35,20.4,587.0,761.46,582.13
2018,11,2,11,0,906.0,77.0,1.4,20.8,604.0,768.59,586.03
2018,11,2,11,15,913.0,76.5,1.5,21.1,615.5,772.55,588.62
2018,11,2,11,30,920.0,76.0,1.6,21.4,627.0,773.11,588.98
2018,11,2,11,45,920.0,76.5,1.75,21.65,629.5,766.18,584.82
2018,11,2,12,0,920.0,77.0,1.9,21.9,632.0,755.88,578.39
2018,11,2,12,15,868.5,90.5,1.95,22.0,610.5,719.8,553.42
2018,11,2,12,30,817.0,104.0,2.0,22.1,589.0,684.94,529.27
2018,11,2,12,45,808.0,103.5,2.05,22.2,574.5,659.47,510.79
2018,11,2,13,0,799.0,103.0,2.1,22.3,560.0,631.67,490.24
2018,11,2,13,15,847.5,88.0,2.1,22.25,557.5,621.96,483.2
2018,11,2,13,30,896.0,73.0,2.1,22.2,555.0,605.32,470.5
2018,11,2,13,45,885.0,71.0,2.15,22.1,527.0,565.59,440.08
2018,11,2,14,0,874.0,69.0,2.2,22.0,499.0,524.14,407.65
2018,11,2,14,15,843.0,70.0,2.15,22.0,461.5,475.2,368.17
2018,11,2,14,30,812.0,71.0,2.1,22.0,424.0,425.92,327.57
2018,11,2,14,45,798.0,66.5,2.1,21.95,387.0,378.37,287.38
2018,11,2,15,0,784.0,62.0,2.1,21.9,350.0,330.42,245.73
2018,11,2,15,15,636.0,71.0,2.1,21.9,286.0,255.96,185.57
2018,11,2,15,30,488.0,80.0,2.1,21.9,222.0,195.5,137.65
2018,11,2,15,45,385.0,74.0,2.05,21.2,174.0,142.41,96.01
2018,11,2,16,0,282.0,68.0,2.0,20.5,126.0,100.51,65.06
2018,11,2,16,15,170.0,53.5,2.1,19.7,86.0,61.96,38.77
2018,11,2,16,30,58.0,39.0,2.2,18.9,46.0,36.36,22.46
2018,11,2,16,45,86.5,25.5,2.3,18.1,30.5,21.31,7.34
2018,11,2,17,0,115.0,12.0,2.4,17.3,15.0,11.8,0.0
2018,11,2,17,15,57.5,6.0,2.55,16.9,7.5,0.0,0.0
2018,11,2,17,30,0.0,0.0,2.7,16.5,0.0,0.0,0.0
2018,11,2,17,45,0.0,0.0,2.8,16.05,0.0,0.0,0.0
2018,11,2,18,0,0.0,0.0,2.9,15.6,0.0,0.0,0.0
2018,11,2,18,15,0.0,0.0,2.8,15.4,0.0,0.0,0.0
2018,11,2,18,30,0.0,0.0,2.7,15.2,0.0,0.0,0.0
2018,11,2,18,45,0.0,0.0,2.55,14.95,0.0,0.0,0.0
2018,11,2,19,0,0.0,0.0,2.4,14.7,0.0,0.0,0.0
2018,11,2,19,15,0.0,0.0,2.25,14.75,0.0,0.0,0.0
2018,11,2,19,30,0.0,0.0,2.1,14.8,0.0,0.0,0.0
2018,11,2,19,45,0.0,0.0,1.9,14.8,0.0,0.0,0.0
2018,11,2,20,0,0.0,0.0,1.7,14.8,0.0,0.0,0.0
2018,11,2,20,15,0.0,0.0,1.65,14.75,0.0,0.0,0.0
2018,11,2,20,30,0.0,0.0,1.6,14.7,0.0,0.0,0.0
2018,11,2,20,45,0.0,0.0,1.6,14.65,0.0,0.0,0.0
2018,11,2,21,0,0.0,0.0,1.6,14.6,0.0,0.0,0.0
2018,11,2,21,15,0.0,0.0,1.75,14.35,0.0,0.0,0.0
2018,11,2,21,30,0.0,0.0,1.9,14.1,0.0,0.0,0.0
2018,11,2,21,45,0.0,0.0,2.05,13.9,0.0,0.0,0.0
2018,11,2,22,0,0.0,0.0,2.2,13.7,0.0,0.0,0.0
2018,11,2,22,15,0.0,0.0,2.2,13.75,0.0,0.0,0.0
2018,11,2,22,30,0.0,0.0,2.2,13.8,0.0,0.0,0.0
2018,11,2,22,45,0.0,0.0,2.2,13.85,0.0,0.0,0.0
2018,11,2,23,0,0.0,0.0,2.2,13.9,0.0,0.0,0.0
2018,11,2,23,15,0.0,0.0,2.2,13.95,0.0,0.0,0.0
2018,11,2,23,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2018,11,2,23,45,0.0,0.0,2.2,14.05,0.0,0.0,0.0
2018,11,3,0,0,0.0,0.0,2.2,14.1,0.0,0.0,0.0
2018,11,3,0,15,0.0,0.0,2.2,14.05,0.0,0.0,0.0
2018,11,3,0,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2018,11,3,0,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2018,11,3,1,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2018,11,3,1,15,0.0,0.0,2.3,13.9,0.0,0.0,0.0
2018,11,3,1,30,0.0,0.0,2.3,13.8,0.0,0.0,0.0
2018,11,3,1,45,0.0,0.0,2.25,13.75,0.0,0.0,0.0
2018,11,3,2,0,0.0,0.0,2.2,13.7,0.0,0.0,0.0
2018,11,3,2,15,0.0,0.0,2.2,13.6,0.0,0.0,0.0
2018,11,3,2,30,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2018,11,3,2,45,0.0,0.0,2.2,13.4,0.0,0.0,0.0
2018,11,3,3,0,0.0,0.0,2.2,13.3,0.0,0.0,0.0
2018,11,3,3,15,0.0,0.0,2.1,13.25,0.0,0.0,0.0
2018,11,3,3,30,0.0,0.0,2.0,13.2,0.0,0.0,0.0
2018,11,3,3,45,0.0,0.0,1.95,13.1,0.0,0.0,0.0
2018,11,3,4,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2018,11,3,4,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2018,11,3,4,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2018,11,3,4,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2018,11,3,5,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2018,11,3,5,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2018,11,3,5,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2018,11,3,5,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2018,11,3,6,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2018,11,3,6,15,0.0,0.0,1.75,13.15,0.0,0.0,0.0
2018,11,3,6,30,0.0,0.0,1.7,13.3,0.0,0.0,0.0
2018,11,3,6,45,89.5,10.5,1.65,13.45,15.5,32.35,0.0
2018,11,3,7,0,179.0,21.0,1.6,13.6,31.0,86.06,9.66
2018,11,3,7,15,385.0,27.5,1.75,14.25,76.5,179.35,128.44
2018,11,3,7,30,591.0,34.0,1.9,14.9,122.0,280.73,216.12
2018,11,3,7,45,656.5,39.0,2.05,15.5,168.0,340.86,270.0
2018,11,3,8,0,722.0,44.0,2.2,16.1,214.0,405.09,325.56
2018,11,3,8,15,762.5,47.0,2.3,16.55,259.0,457.64,370.36
2018,11,3,8,30,803.0,50.0,2.4,17.0,304.0,507.59,411.65
2018,11,3,8,45,829.5,52.0,2.5,17.5,346.0,552.15,447.25
2018,11,3,9,0,856.0,54.0,2.6,18.0,388.0,596.05,481.21
2018,11,3,9,15,874.5,56.0,2.6,18.5,425.5,633.74,509.11
2018,11,3,9,30,893.0,58.0,2.6,19.0,463.0,669.59,533.91
2018,11,3,9,45,906.0,60.0,2.6,19.5,495.0,699.51,553.6
2018,11,3,10,0,919.0,62.0,2.6,20.0,527.0,726.82,571.17
2018,11,3,10,15,928.0,63.0,2.6,20.45,552.5,747.24,583.76
2018,11,3,10,30,937.0,64.0,2.6,20.9,578.0,764.56,594.14
2018,11,3,10,45,942.5,65.0,2.6,21.35,596.0,776.03,600.42
2018,11,3,11,0,948.0,66.0,2.6,21.8,614.0,784.1,604.41
2018,11,3,11,15,949.5,66.5,2.6,22.1,623.5,785.14,603.93
2018,11,3,11,30,951.0,67.0,2.6,22.4,633.0,782.67,601.19
2018,11,3,11,45,906.0,80.0,2.55,22.7,620.5,756.53,581.63
2018,11,3,12,0,861.0,93.0,2.5,23.0,608.0,730.98,562.78
2018,11,3,12,15,733.0,131.0,2.5,23.15,567.0,669.42,517.69
2018,11,3,12,30,605.0,169.0,2.5,23.3,526.0,606.13,469.36
2018,11,3,12,45,498.5,194.0,2.45,23.45,484.0,543.7,421.58
2018,11,3,13,0,392.0,219.0,2.4,23.6,442.0,481.58,373.59
2018,11,3,13,15,570.0,161.5,2.35,23.6,472.5,523.59,407.28
2018,11,3,13,30,748.0,104.0,2.3,23.6,503.0,550.58,428.07
2018,11,3,13,45,656.5,121.5,2.3,23.6,458.5,491.29,381.79
2018,11,3,14,0,565.0,139.0,2.3,23.6,414.0,435.96,338.49
2018,11,3,14,15,502.5,140.5,2.3,23.4,372.5,381.86,296.19
2018,11,3,14,30,440.0,142.0,2.3,23.2,331.0,333.41,257.66
2018,11,3,14,45,565.0,107.5,2.3,23.0,327.0,327.19,249.71
2018,11,3,15,0,690.0,73.0,2.3,22.8,323.0,306.82,228.36
2018,11,3,15,15,716.0,62.5,2.3,22.8,294.0,269.56,193.51
2018,11,3,15,30,742.0,52.0,2.3,22.8,265.0,227.88,154.35
2018,11,3,15,45,699.0,48.5,2.15,21.45,221.5,176.66,110.87
2018,11,3,16,0,656.0,45.0,2.0,20.1,178.0,129.12,72.43
2018,11,3,16,15,532.0,40.0,2.0,19.25,129.5,76.35,37.23
2018,11,3,16,30,408.0,35.0,2.0,18.4,81.0,38.03,18.42
2018,11,3,16,45,264.5,24.0,2.0,17.55,48.5,19.26,4.88
2018,11,3,17,0,121.0,13.0,2.0,16.7,16.0,12.78,0.0
2018,11,3,17,15,60.5,6.5,2.0,16.3,8.0,0.0,0.0
2018,11,3,17,30,0.0,0.0,2.0,15.9,0.0,0.0,0.0
2018,11,3,17,45,0.0,0.0,2.0,15.55,0.0,0.0,0.0
2018,11,3,18,0,0.0,0.0,2.0,15.2,0.0,0.0,0.0
2018,11,3,18,15,0.0,0.0,2.05,15.05,0.0,0.0,0.0
2018,11,3,18,30,0.0,0.0,2.1,14.9,0.0,0.0,0.0
2018,11,3,18,45,0.0,0.0,2.1,14.7,0.0,0.0,0.0
2018,11,3,19,0,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2018,11,3,19,15,0.0,0.0,2.1,14.4,0.0,0.0,0.0
2018,11,3,19,30,0.0,0.0,2.1,14.3,0.0,0.0,0.0
2018,11,3,19,45,0.0,0.0,2.1,14.2,0.0,0.0,0.0
2018,11,3,20,0,0.0,0.0,2.1,14.1,0.0,0.0,0.0
2018,11,3,20,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2018,11,3,20,30,0.0,0.0,2.2,13.9,0.0,0.0,0.0
2018,11,3,20,45,0.0,0.0,2.2,13.8,0.0,0.0,0.0
2018,11,3,21,0,0.0,0.0,2.2,13.7,0.0,0.0,0.0
2018,11,3,21,15,0.0,0.0,2.2,13.6,0.0,0.0,0.0
2018,11,3,21,30,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2018,11,3,21,45,0.0,0.0,2.2,13.4,0.0,0.0,0.0
2018,11,3,22,0,0.0,0.0,2.2,13.3,0.0,0.0,0.0
2018,11,3,22,15,0.0,0.0,2.25,13.25,0.0,0.0,0.0
2018,11,3,22,30,0.0,0.0,2.3,13.2,0.0,0.0,0.0
2018,11,3,22,45,0.0,0.0,2.3,13.1,0.0,0.0,0.0
2018,11,3,23,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2018,11,3,23,15,0.0,0.0,2.35,12.9,0.0,0.0,0.0
2018,11,3,23,30,0.0,0.0,2.4,12.8,0.0,0.0,0.0
2018,11,3,23,45,0.0,0.0,2.45,12.7,0.0,0.0,0.0
2018,11,4,0,0,0.0,0.0,2.5,12.6,0.0,0.0,0.0
2018,11,4,0,15,0.0,0.0,2.55,12.55,0.0,0.0,0.0
2018,11,4,0,30,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2018,11,4,0,45,0.0,0.0,2.65,12.45,0.0,0.0,0.0
2018,11,4,1,0,0.0,0.0,2.7,12.4,0.0,0.0,0.0
2018,11,4,1,15,0.0,0.0,2.65,12.3,0.0,0.0,0.0
2018,11,4,1,30,0.0,0.0,2.6,12.2,0.0,0.0,0.0
2018,11,4,1,45,0.0,0.0,2.6,12.15,0.0,0.0,0.0
2018,11,4,2,0,0.0,0.0,2.6,12.1,0.0,0.0,0.0
2018,11,4,2,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2018,11,4,2,30,0.0,0.0,2.5,11.9,0.0,0.0,0.0
2018,11,4,2,45,0.0,0.0,2.45,11.8,0.0,0.0,0.0
2018,11,4,3,0,0.0,0.0,2.4,11.7,0.0,0.0,0.0
2018,11,4,3,15,0.0,0.0,2.4,11.6,0.0,0.0,0.0
2018,11,4,3,30,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2018,11,4,3,45,0.0,0.0,2.35,11.4,0.0,0.0,0.0
2018,11,4,4,0,0.0,0.0,2.3,11.3,0.0,0.0,0.0
2018,11,4,4,15,0.0,0.0,2.3,11.2,0.0,0.0,0.0
2018,11,4,4,30,0.0,0.0,2.3,11.1,0.0,0.0,0.0
2018,11,4,4,45,0.0,0.0,2.3,10.95,0.0,0.0,0.0
2018,11,4,5,0,0.0,0.0,2.3,10.8,0.0,0.0,0.0
2018,11,4,5,15,0.0,0.0,2.3,10.7,0.0,0.0,0.0
2018,11,4,5,30,0.0,0.0,2.3,10.6,0.0,0.0,0.0
2018,11,4,5,45,0.0,0.0,2.35,10.5,0.0,0.0,0.0
2018,11,4,6,0,0.0,0.0,2.4,10.4,0.0,0.0,0.0
2018,11,4,6,15,0.0,0.0,2.35,10.5,0.0,0.0,0.0
2018,11,4,6,30,0.0,0.0,2.3,10.6,0.0,0.0,0.0
2018,11,4,6,45,55.0,10.0,2.25,10.7,13.0,23.24,0.0
2018,11,4,7,0,110.0,20.0,2.2,10.8,26.0,63.52,0.0
2018,11,4,7,15,187.5,34.0,2.2,11.25,56.0,118.5,84.69
2018,11,4,7,30,265.0,48.0,2.2,11.7,86.0,171.89,134.22
2018,11,4,7,45,313.5,60.5,2.15,12.15,121.5,217.84,175.55
2018,11,4,8,0,362.0,73.0,2.1,12.6,157.0,267.47,219.02
2018,11,4,8,15,408.0,83.5,2.0,13.05,196.5,316.56,260.93
2018,11,4,8,30,454.0,94.0,1.9,13.5,236.0,368.13,303.59
2018,11,4,8,45,444.5,109.5,1.8,13.95,264.5,395.27,325.06
2018,11,4,9,0,435.0,125.0,1.7,14.4,293.0,420.29,344.06
2018,11,4,9,15,504.5,123.5,1.7,14.95,336.5,474.36,386.39
2018,11,4,9,30,574.0,122.0,1.7,15.5,380.0,534.28,431.87
2018,11,4,9,45,682.5,106.5,1.65,16.05,434.0,603.33,483.59
2018,11,4,10,0,791.0,91.0,1.6,16.6,488.0,671.22,532.36
2018,11,4,10,15,861.0,82.0,1.65,16.95,533.5,722.12,567.38
2018,11,4,10,30,931.0,73.0,1.7,17.3,579.0,767.28,597.96
2018,11,4,10,45,905.0,79.5,1.7,17.7,584.5,761.66,591.9
2018,11,4,11,0,879.0,86.0,1.7,18.1,590.0,752.3,583.88
2018,11,4,11,15,901.0,82.0,1.8,18.35,606.5,763.35,591.68
2018,11,4,11,30,923.0,78.0,1.9,18.6,623.0,771.04,596.99
2018,11,4,11,45,930.5,78.0,2.0,18.85,629.0,769.0,595.57
2018,11,4,12,0,938.0,78.0,2.1,19.1,635.0,763.45,591.85
2018,11,4,12,15,847.0,98.0,2.25,19.15,598.0,709.92,554.67
2018,11,4,12,30,756.0,118.0,2.4,19.2,561.0,653.84,514.01
2018,11,4,12,45,797.0,105.0,2.55,19.2,562.5,648.21,511.14
2018,11,4,13,0,838.0,92.0,2.7,19.2,564.0,639.52,505.26
2018,11,4,13,15,874.5,83.0,2.8,19.15,560.0,625.65,494.91
2018,11,4,13,30,911.0,74.0,2.9,19.1,556.0,609.14,482.02
2018,11,4,13,45,853.0,80.5,3.0,19.05,513.5,553.46,438.48
2018,11,4,14,0,795.0,87.0,3.1,19.0,471.0,497.9,394.35
2018,11,4,14,15,790.5,81.5,3.15,18.9,441.0,457.23,360.82
2018,11,4,14,30,786.0,76.0,3.2,18.8,411.0,414.99,324.93
2018,11,4,14,45,713.0,79.0,3.25,18.7,361.5,353.37,273.45
2018,11,4,15,0,640.0,82.0,3.3,18.6,312.0,297.13,225.76
2018,11,4,15,15,632.5,72.5,3.3,18.6,276.0,252.85,185.79
2018,11,4,15,30,625.0,63.0,3.3,18.6,240.0,208.33,145.18
2018,11,4,15,45,522.5,60.0,3.35,17.8,190.5,152.73,100.11
2018,11,4,16,0,420.0,57.0,3.4,17.0,141.0,107.28,65.61
2018,11,4,16,15,328.5,47.5,3.45,16.4,102.5,66.43,37.25
2018,11,4,16,30,237.0,38.0,3.5,15.8,64.0,35.73,19.64
2018,11,4,16,45,155.0,25.0,3.55,15.2,38.5,19.69,3.62
2018,11,4,17,0,73.0,12.0,3.6,14.6,13.0,11.8,0.0
2018,11,4,17,15,36.5,6.0,3.6,14.35,6.5,0.0,0.0
2018,11,4,17,30,0.0,0.0,3.6,14.1,0.0,0.0,0.0
2018,11,4,17,45,0.0,0.0,3.65,13.8,0.0,0.0,0.0
2018,11,4,18,0,0.0,0.0,3.7,13.5,0.0,0.0,0.0
2018,11,4,18,15,0.0,0.0,3.65,13.4,0.0,0.0,0.0
2018,11,4,18,30,0.0,0.0,3.6,13.3,0.0,0.0,0.0
2018,11,4,18,45,0.0,0.0,3.55,13.25,0.0,0.0,0.0
2018,11,4,19,0,0.0,0.0,3.5,13.2,0.0,0.0,0.0
2018,11,4,19,15,0.0,0.0,3.45,13.15,0.0,0.0,0.0
2018,11,4,19,30,0.0,0.0,3.4,13.1,0.0,0.0,0.0
2018,11,4,19,45,0.0,0.0,3.35,13.1,0.0,0.0,0.0
2018,11,4,20,0,0.0,0.0,3.3,13.1,0.0,0.0,0.0
2018,11,4,20,15,0.0,0.0,3.25,13.05,0.0,0.0,0.0
2018,11,4,20,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2018,11,4,20,45,0.0,0.0,3.15,12.95,0.0,0.0,0.0
2018,11,4,21,0,0.0,0.0,3.1,12.9,0.0,0.0,0.0
2018,11,4,21,15,0.0,0.0,3.1,12.85,0.0,0.0,0.0
2018,11,4,21,30,0.0,0.0,3.1,12.8,0.0,0.0,0.0
2018,11,4,21,45,0.0,0.0,3.05,12.7,0.0,0.0,0.0
2018,11,4,22,0,0.0,0.0,3.0,12.6,0.0,0.0,0.0
2018,11,4,22,15,0.0,0.0,3.0,12.55,0.0,0.0,0.0
2018,11,4,22,30,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2018,11,4,22,45,0.0,0.0,2.95,12.45,0.0,0.0,0.0
2018,11,4,23,0,0.0,0.0,2.9,12.4,0.0,0.0,0.0
2018,11,4,23,15,0.0,0.0,2.85,12.35,0.0,0.0,0.0
2018,11,4,23,30,0.0,0.0,2.8,12.3,0.0,0.0,0.0
2018,11,4,23,45,0.0,0.0,2.8,12.25,0.0,0.0,0.0
2018,11,5,0,0,0.0,0.0,2.8,12.2,0.0,0.0,0.0
2018,11,5,0,15,0.0,0.0,2.75,12.15,0.0,0.0,0.0
2018,11,5,0,30,0.0,0.0,2.7,12.1,0.0,0.0,0.0
2018,11,5,0,45,0.0,0.0,2.7,12.05,0.0,0.0,0.0
2018,11,5,1,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2018,11,5,1,15,0.0,0.0,2.65,11.95,0.0,0.0,0.0
2018,11,5,1,30,0.0,0.0,2.6,11.9,0.0,0.0,0.0
2018,11,5,1,45,0.0,0.0,2.6,11.8,0.0,0.0,0.0
2018,11,5,2,0,0.0,0.0,2.6,11.7,0.0,0.0,0.0
2018,11,5,2,15,0.0,0.0,2.6,11.65,0.0,0.0,0.0
2018,11,5,2,30,0.0,0.0,2.6,11.6,0.0,0.0,0.0
2018,11,5,2,45,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2018,11,5,3,0,0.0,0.0,2.6,11.4,0.0,0.0,0.0
2018,11,5,3,15,0.0,0.0,2.6,11.3,0.0,0.0,0.0
2018,11,5,3,30,0.0,0.0,2.6,11.2,0.0,0.0,0.0
2018,11,5,3,45,0.0,0.0,2.6,11.15,0.0,0.0,0.0
2018,11,5,4,0,0.0,0.0,2.6,11.1,0.0,0.0,0.0
2018,11,5,4,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2018,11,5,4,30,0.0,0.0,2.5,10.9,0.0,0.0,0.0
2018,11,5,4,45,0.0,0.0,2.5,10.8,0.0,0.0,0.0
2018,11,5,5,0,0.0,0.0,2.5,10.7,0.0,0.0,0.0
2018,11,5,5,15,0.0,0.0,2.5,10.6,0.0,0.0,0.0
2018,11,5,5,30,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2018,11,5,5,45,0.0,0.0,2.5,10.45,0.0,0.0,0.0
2018,11,5,6,0,0.0,0.0,2.5,10.4,0.0,0.0,0.0
2018,11,5,6,15,0.0,0.0,2.5,10.6,0.0,0.0,0.0
2018,11,5,6,30,0.0,0.0,2.5,10.8,0.0,0.0,0.0
2018,11,5,6,45,138.5,10.0,2.5,11.0,17.0,43.25,0.0
2018,11,5,7,0,277.0,20.0,2.5,11.2,34.0,110.66,0.0
2018,11,5,7,15,409.5,27.0,2.5,11.6,72.5,184.98,130.35
2018,11,5,7,30,542.0,34.0,2.5,12.0,111.0,258.4,200.28
2018,11,5,7,45,612.5,38.5,2.55,12.4,155.0,317.53,254.36
2018,11,5,8,0,683.0,43.0,2.6,12.8,199.0,381.15,310.55
2018,11,5,8,15,727.0,46.0,2.55,13.25,243.0,433.58,355.94
2018,11,5,8,30,771.0,49.0,2.5,13.7,287.0,487.4,400.72
2018,11,5,8,45,801.0,51.0,2.5,14.2,328.5,529.01,434.54
2018,11,5,9,0,831.0,53.0,2.5,14.7,370.0,573.88,469.65
2018,11,5,9,15,847.5,55.5,2.5,15.3,406.5,610.01,496.71
2018,11,5,9,30,864.0,58.0,2.5,15.9,443.0,644.27,521.13
2018,11,5,9,45,874.0,62.0,2.45,16.55,474.5,673.75,540.39
2018,11,5,10,0,884.0,66.0,2.4,17.2,506.0,700.57,557.41
2018,11,5,10,15,894.0,66.5,2.35,17.55,530.5,720.48,569.81
2018,11,5,10,30,904.0,67.0,2.3,17.9,555.0,737.46,580.08
2018,11,5,10,45,910.5,68.0,2.25,18.3,573.0,749.35,586.59
2018,11,5,11,0,917.0,69.0,2.2,18.7,591.0,757.97,590.85
2018,11,5,11,15,921.0,69.5,2.2,18.9,601.5,760.83,591.93
2018,11,5,11,30,925.0,70.0,2.2,19.1,612.0,760.28,590.77
2018,11,5,11,45,926.5,70.0,2.15,19.35,615.0,753.93,585.18
2018,11,5,12,0,928.0,70.0,2.1,19.6,618.0,744.18,577.38
2018,11,5,12,15,926.0,70.0,2.15,19.7,612.5,728.61,566.61
2018,11,5,12,30,924.0,70.0,2.2,19.8,607.0,709.86,553.65
2018,11,5,12,45,920.0,70.0,2.25,19.9,594.5,686.67,537.53
2018,11,5,13,0,916.0,70.0,2.3,20.0,582.0,660.58,518.08
2018,11,5,13,15,908.5,69.5,2.35,20.0,562.0,629.06,494.24
2018,11,5,13,30,901.0,69.0,2.4,20.0,542.0,595.13,468.09
2018,11,5,13,45,889.5,67.5,2.4,20.0,514.5,555.77,437.05
2018,11,5,14,0,878.0,66.0,2.4,20.0,487.0,514.7,403.95
2018,11,5,14,15,861.5,64.5,2.45,19.9,453.5,469.83,367.32
2018,11,5,14,30,845.0,63.0,2.5,19.8,420.0,424.13,328.96
2018,11,5,14,45,821.0,61.0,2.55,19.65,381.0,374.34,286.43
2018,11,5,15,0,797.0,59.0,2.6,19.5,342.0,324.89,243.07
2018,11,5,15,15,762.0,56.0,2.6,19.5,299.0,272.06,196.32
2018,11,5,15,30,727.0,53.0,2.6,19.5,256.0,221.39,151.17
2018,11,5,15,45,672.5,49.0,2.55,18.6,211.0,168.73,106.44
2018,11,5,16,0,618.0,45.0,2.5,17.7,166.0,121.0,68.11
2018,11,5,16,15,526.0,39.0,2.55,16.9,122.5,72.37,35.05
2018,11,5,16,30,434.0,33.0,2.6,16.1,79.0,34.68,16.51
2018,11,5,16,45,269.0,22.0,2.65,15.35,46.0,17.67,0.87
2018,11,5,17,0,104.0,11.0,2.7,14.6,13.0,10.81,0.0
2018,11,5,17,15,52.0,5.5,2.7,14.2,6.5,0.0,0.0
2018,11,5,17,30,0.0,0.0,2.7,13.8,0.0,0.0,0.0
2018,11,5,17,45,0.0,0.0,2.75,13.45,0.0,0.0,0.0
2018,11,5,18,0,0.0,0.0,2.8,13.1,0.0,0.0,0.0
2018,11,5,18,15,0.0,0.0,2.7,12.9,0.0,0.0,0.0
2018,11,5,18,30,0.0,0.0,2.6,12.7,0.0,0.0,0.0
2018,11,5,18,45,0.0,0.0,2.55,12.45,0.0,0.0,0.0
2018,11,5,19,0,0.0,0.0,2.5,12.2,0.0,0.0,0.0
2018,11,5,19,15,0.0,0.0,2.45,12.1,0.0,0.0,0.0
2018,11,5,19,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2018,11,5,19,45,0.0,0.0,2.35,11.85,0.0,0.0,0.0
2018,11,5,20,0,0.0,0.0,2.3,11.7,0.0,0.0,0.0
2018,11,5,20,15,0.0,0.0,2.25,11.65,0.0,0.0,0.0
2018,11,5,20,30,0.0,0.0,2.2,11.6,0.0,0.0,0.0
2018,11,5,20,45,0.0,0.0,2.2,11.55,0.0,0.0,0.0
2018,11,5,21,0,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2018,11,5,21,15,0.0,0.0,2.15,11.55,0.0,0.0,0.0
2018,11,5,21,30,0.0,0.0,2.1,11.6,0.0,0.0,0.0
2018,11,5,21,45,0.0,0.0,2.1,11.65,0.0,0.0,0.0
2018,11,5,22,0,0.0,0.0,2.1,11.7,0.0,0.0,0.0
2018,11,5,22,15,0.0,0.0,2.1,11.75,0.0,0.0,0.0
2018,11,5,22,30,0.0,0.0,2.1,11.8,0.0,0.0,0.0
2018,11,5,22,45,0.0,0.0,2.15,11.9,0.0,0.0,0.0
2018,11,5,23,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2018,11,5,23,15,0.0,0.0,2.15,11.95,0.0,0.0,0.0
2018,11,5,23,30,0.0,0.0,2.1,11.9,0.0,0.0,0.0
2018,11,5,23,45,0.0,0.0,2.1,11.85,0.0,0.0,0.0
2018,11,6,0,0,0.0,0.0,2.1,11.8,0.0,0.0,0.0
2018,11,6,0,15,0.0,0.0,2.1,11.75,0.0,0.0,0.0
2018,11,6,0,30,0.0,0.0,2.1,11.7,0.0,0.0,0.0
2018,11,6,0,45,0.0,0.0,2.1,11.65,0.0,0.0,0.0
2018,11,6,1,0,0.0,0.0,2.1,11.6,0.0,0.0,0.0
2018,11,6,1,15,0.0,0.0,2.05,11.45,0.0,0.0,0.0
2018,11,6,1,30,0.0,0.0,2.0,11.3,0.0,0.0,0.0
2018,11,6,1,45,0.0,0.0,2.0,11.2,0.0,0.0,0.0
2018,11,6,2,0,0.0,0.0,2.0,11.1,0.0,0.0,0.0
2018,11,6,2,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2018,11,6,2,30,0.0,0.0,2.1,10.9,0.0,0.0,0.0
2018,11,6,2,45,0.0,0.0,2.1,10.8,0.0,0.0,0.0
2018,11,6,3,0,0.0,0.0,2.1,10.7,0.0,0.0,0.0
2018,11,6,3,15,0.0,0.0,2.1,10.6,0.0,0.0,0.0
2018,11,6,3,30,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2018,11,6,3,45,0.0,0.0,2.1,10.4,0.0,0.0,0.0
2018,11,6,4,0,0.0,0.0,2.1,10.3,0.0,0.0,0.0
2018,11,6,4,15,0.0,0.0,2.1,10.25,0.0,0.0,0.0
2018,11,6,4,30,0.0,0.0,2.1,10.2,0.0,0.0,0.0
2018,11,6,4,45,0.0,0.0,2.15,10.15,0.0,0.0,0.0
2018,11,6,5,0,0.0,0.0,2.2,10.1,0.0,0.0,0.0
2018,11,6,5,15,0.0,0.0,2.15,10.05,0.0,0.0,0.0
2018,11,6,5,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2018,11,6,5,45,0.0,0.0,2.05,9.95,0.0,0.0,0.0
2018,11,6,6,0,0.0,0.0,2.0,9.9,0.0,0.0,0.0
2018,11,6,6,15,0.0,0.0,2.0,9.95,0.0,0.0,0.0
2018,11,6,6,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2018,11,6,6,45,137.5,10.0,1.95,10.1,16.5,42.68,0.0
2018,11,6,7,0,275.0,20.0,1.9,10.2,33.0,108.46,0.0
2018,11,6,7,15,417.5,27.5,1.9,10.75,72.5,187.08,129.75
2018,11,6,7,30,560.0,35.0,1.9,11.3,112.0,264.44,204.22
2018,11,6,7,45,632.0,40.0,1.9,11.85,157.5,325.5,259.73
2018,11,6,8,0,704.0,45.0,1.9,12.4,203.0,391.05,317.02
2018,11,6,8,15,748.0,48.5,1.95,12.95,248.5,444.79,363.28
2018,11,6,8,30,792.0,52.0,2.0,13.5,294.0,499.84,408.82
2018,11,6,8,45,821.0,55.0,2.05,14.05,336.5,546.53,446.26
2018,11,6,9,0,850.0,58.0,2.1,14.6,379.0,588.72,479.13
2018,11,6,9,15,868.0,60.0,2.05,15.1,416.0,625.57,506.43
2018,11,6,9,30,886.0,62.0,2.0,15.6,453.0,660.59,531.32
2018,11,6,9,45,898.5,64.0,1.95,16.1,484.5,689.77,550.24
2018,11,6,10,0,911.0,66.0,1.9,16.6,516.0,716.35,567.02
2018,11,6,10,15,921.5,67.0,1.85,17.1,541.5,737.54,579.7
2018,11,6,10,30,932.0,68.0,1.8,17.6,567.0,755.71,590.16
2018,11,6,10,45,938.5,68.5,1.75,18.05,585.0,767.2,595.98
2018,11,6,11,0,945.0,69.0,1.7,18.5,603.0,775.33,599.54
2018,11,6,11,15,948.0,69.5,1.75,18.9,613.0,777.44,600.06
2018,11,6,11,30,951.0,70.0,1.8,19.3,623.0,776.06,598.31
2018,11,6,11,45,952.5,69.5,1.8,19.7,625.5,768.96,592.28
2018,11,6,12,0,954.0,69.0,1.8,20.1,628.0,758.39,584.02
2018,11,6,12,15,950.5,70.0,1.85,20.3,622.5,742.55,573.06
2018,11,6,12,30,947.0,71.0,1.9,20.5,617.0,723.47,559.9
2018,11,6,12,45,940.5,71.0,1.9,20.7,603.5,698.19,542.0
2018,11,6,13,0,934.0,71.0,1.9,20.9,590.0,670.05,520.7
2018,11,6,13,15,926.5,70.0,1.9,20.95,569.0,637.55,496.15
2018,11,6,13,30,919.0,69.0,1.9,21.0,548.0,602.6,469.31
2018,11,6,13,45,908.0,68.0,1.9,21.05,520.5,563.51,438.77
2018,11,6,14,0,897.0,67.0,1.9,21.1,493.0,522.61,406.1
2018,11,6,14,15,881.0,64.5,1.85,21.0,458.5,476.27,368.51
2018,11,6,14,30,865.0,62.0,1.8,20.9,424.0,429.03,329.19
2018,11,6,14,45,842.5,59.5,1.8,20.8,384.5,378.71,286.58
2018,11,6,15,0,820.0,57.0,1.8,20.7,345.0,328.22,242.72
2018,11,6,15,15,785.5,54.0,1.8,20.7,301.5,274.59,195.74
2018,11,6,15,30,751.0,51.0,1.8,20.7,258.0,223.02,150.22
2018,11,6,15,45,698.5,47.0,1.7,19.4,212.5,169.69,105.39
2018,11,6,16,0,646.0,43.0,1.6,18.1,167.0,121.01,66.7
2018,11,6,16,15,556.5,37.0,1.7,17.2,123.0,72.84,34.54
2018,11,6,16,30,467.0,31.0,1.8,16.3,79.0,34.27,16.34
2018,11,6,16,45,293.5,21.0,1.95,15.4,46.0,16.86,0.0
2018,11,6,17,0,120.0,11.0,2.1,14.5,13.0,10.81,0.0
2018,11,6,17,15,60.0,5.5,2.2,14.15,6.5,0.0,0.0
2018,11,6,17,30,0.0,0.0,2.3,13.8,0.0,0.0,0.0
2018,11,6,17,45,0.0,0.0,2.35,13.4,0.0,0.0,0.0
2018,11,6,18,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2018,11,6,18,15,0.0,0.0,2.4,12.8,0.0,0.0,0.0
2018,11,6,18,30,0.0,0.0,2.4,12.6,0.0,0.0,0.0
2018,11,6,18,45,0.0,0.0,2.35,12.4,0.0,0.0,0.0
2018,11,6,19,0,0.0,0.0,2.3,12.2,0.0,0.0,0.0
2018,11,6,19,15,0.0,0.0,2.25,12.15,0.0,0.0,0.0
2018,11,6,19,30,0.0,0.0,2.2,12.1,0.0,0.0,0.0
2018,11,6,19,45,0.0,0.0,2.15,12.05,0.0,0.0,0.0
2018,11,6,20,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2018,11,6,20,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2018,11,6,20,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2018,11,6,20,45,0.0,0.0,1.95,12.05,0.0,0.0,0.0
2018,11,6,21,0,0.0,0.0,1.9,12.1,0.0,0.0,0.0
2018,11,6,21,15,0.0,0.0,1.85,12.15,0.0,0.0,0.0
2018,11,6,21,30,0.0,0.0,1.8,12.2,0.0,0.0,0.0
2018,11,6,21,45,0.0,0.0,1.7,12.25,0.0,0.0,0.0
2018,11,6,22,0,0.0,0.0,1.6,12.3,0.0,0.0,0.0
2018,11,6,22,15,0.0,0.0,1.55,12.4,0.0,0.0,0.0
2018,11,6,22,30,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2018,11,6,22,45,0.0,0.0,1.4,12.6,0.0,0.0,0.0
2018,11,6,23,0,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,11,6,23,15,0.0,0.0,1.25,12.8,0.0,0.0,0.0
2018,11,6,23,30,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,11,6,23,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,11,7,0,0,0.0,0.0,1.0,13.1,0.0,0.0,0.0
2018,11,7,0,15,0.0,0.0,1.0,13.1,0.0,0.0,0.0
2018,11,7,0,30,0.0,0.0,1.0,13.1,0.0,0.0,0.0
2018,11,7,0,45,0.0,0.0,0.95,13.1,0.0,0.0,0.0
2018,11,7,1,0,0.0,0.0,0.9,13.1,0.0,0.0,0.0
2018,11,7,1,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2018,11,7,1,30,0.0,0.0,0.9,12.9,0.0,0.0,0.0
2018,11,7,1,45,0.0,0.0,0.9,12.8,0.0,0.0,0.0
2018,11,7,2,0,0.0,0.0,0.9,12.7,0.0,0.0,0.0
2018,11,7,2,15,0.0,0.0,0.9,12.55,0.0,0.0,0.0
2018,11,7,2,30,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,11,7,2,45,0.0,0.0,0.95,12.25,0.0,0.0,0.0
2018,11,7,3,0,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,11,7,3,15,0.0,0.0,0.95,12.05,0.0,0.0,0.0
2018,11,7,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2018,11,7,3,45,0.0,0.0,0.9,11.9,0.0,0.0,0.0
2018,11,7,4,0,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,11,7,4,15,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,11,7,4,30,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,11,7,4,45,0.0,0.0,0.85,11.8,0.0,0.0,0.0
2018,11,7,5,0,0.0,0.0,0.8,11.8,0.0,0.0,0.0
2018,11,7,5,15,0.0,0.0,0.8,11.7,0.0,0.0,0.0
2018,11,7,5,30,0.0,0.0,0.8,11.6,0.0,0.0,0.0
2018,11,7,5,45,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2018,11,7,6,0,0.0,0.0,0.8,11.4,0.0,0.0,0.0
2018,11,7,6,15,0.0,0.0,0.8,11.45,0.0,0.0,0.0
2018,11,7,6,30,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2018,11,7,6,45,117.0,9.5,0.8,11.55,14.5,37.01,0.0
2018,11,7,7,0,234.0,19.0,0.8,11.6,29.0,94.48,0.0
2018,11,7,7,15,381.0,27.0,0.8,12.0,67.5,173.38,116.58
2018,11,7,7,30,528.0,35.0,0.8,12.4,106.0,250.61,190.91
2018,11,7,7,45,601.0,40.0,0.8,12.8,150.0,310.51,244.53
2018,11,7,8,0,674.0,45.0,0.8,13.2,194.0,374.98,299.93
2018,11,7,8,15,719.5,49.0,0.9,13.7,238.5,428.71,345.56
2018,11,7,8,30,765.0,53.0,1.0,14.2,283.0,483.94,390.76
2018,11,7,8,45,796.0,55.0,1.1,14.7,324.5,529.54,427.17
2018,11,7,9,0,827.0,57.0,1.2,15.2,366.0,570.83,459.36
2018,11,7,9,15,847.5,59.0,1.3,15.65,403.0,608.52,487.94
2018,11,7,9,30,868.0,61.0,1.4,16.1,440.0,644.6,514.62
2018,11,7,9,45,882.0,62.5,1.45,16.6,471.5,673.75,534.07
2018,11,7,10,0,896.0,64.0,1.5,17.1,503.0,700.45,551.58
2018,11,7,10,15,906.0,65.0,1.5,17.5,528.0,721.03,564.36
2018,11,7,10,30,916.0,66.0,1.5,17.9,553.0,738.65,575.03
2018,11,7,10,45,922.5,67.0,1.45,18.3,571.0,750.59,581.23
2018,11,7,11,0,929.0,68.0,1.4,18.7,589.0,759.22,585.21
2018,11,7,11,15,933.0,68.5,1.4,18.95,599.5,762.08,586.13
2018,11,7,11,30,937.0,69.0,1.4,19.2,610.0,761.5,584.84
2018,11,7,11,45,937.0,69.0,1.35,19.45,612.0,754.01,578.4
2018,11,7,12,0,937.0,69.0,1.3,19.7,614.0,743.13,569.81
2018,11,7,12,15,935.5,68.5,1.35,19.8,608.5,727.31,559.29
2018,11,7,12,30,934.0,68.0,1.4,19.9,603.0,708.26,546.56
2018,11,7,12,45,929.5,67.5,1.4,20.05,590.0,684.11,529.66
2018,11,7,13,0,925.0,67.0,1.4,20.2,577.0,657.06,509.34
2018,11,7,13,15,917.5,66.0,1.5,20.15,556.5,624.91,486.09
2018,11,7,13,30,910.0,65.0,1.6,20.1,536.0,590.36,460.38
2018,11,7,13,45,898.5,64.0,1.65,20.1,508.5,551.43,430.29
2018,11,7,14,0,887.0,63.0,1.7,20.1,481.0,510.77,398.02
2018,11,7,14,15,871.5,61.0,1.75,20.0,447.5,465.72,361.6
2018,11,7,14,30,856.0,59.0,1.8,19.9,414.0,419.74,323.31
2018,11,7,14,45,832.5,57.0,1.85,19.75,375.0,370.12,281.14
2018,11,7,15,0,809.0,55.0,1.9,19.6,336.0,320.42,237.77
2018,11,7,15,15,775.0,52.0,1.9,19.6,293.5,267.64,191.19
2018,11,7,15,30,741.0,49.0,1.9,19.6,251.0,216.89,146.11
2018,11,7,15,45,688.5,45.0,1.75,18.65,206.0,164.28,101.57
2018,11,7,16,0,636.0,41.0,1.6,17.7,161.0,116.32,63.41
2018,11,7,16,15,547.5,35.5,1.7,16.85,118.5,69.5,32.45
2018,11,7,16,30,459.0,30.0,1.8,16.0,76.0,32.18,15.31
2018,11,7,16,45,288.5,20.5,1.85,15.2,44.0,16.54,0.0
2018,11,7,17,0,118.0,11.0,1.9,14.4,12.0,10.81,0.0
2018,11,7,17,15,59.0,5.5,1.95,14.05,6.0,0.0,0.0
2018,11,7,17,30,0.0,0.0,2.0,13.7,0.0,0.0,0.0
2018,11,7,17,45,0.0,0.0,2.05,13.4,0.0,0.0,0.0
2018,11,7,18,0,0.0,0.0,2.1,13.1,0.0,0.0,0.0
2018,11,7,18,15,0.0,0.0,2.05,12.9,0.0,0.0,0.0
2018,11,7,18,30,0.0,0.0,2.0,12.7,0.0,0.0,0.0
2018,11,7,18,45,0.0,0.0,2.0,12.55,0.0,0.0,0.0
2018,11,7,19,0,0.0,0.0,2.0,12.4,0.0,0.0,0.0
2018,11,7,19,15,0.0,0.0,1.95,12.35,0.0,0.0,0.0
2018,11,7,19,30,0.0,0.0,1.9,12.3,0.0,0.0,0.0
2018,11,7,19,45,0.0,0.0,1.85,12.2,0.0,0.0,0.0
2018,11,7,20,0,0.0,0.0,1.8,12.1,0.0,0.0,0.0
2018,11,7,20,15,0.0,0.0,1.85,12.15,0.0,0.0,0.0
2018,11,7,20,30,0.0,0.0,1.9,12.2,0.0,0.0,0.0
2018,11,7,20,45,0.0,0.0,1.95,12.25,0.0,0.0,0.0
2018,11,7,21,0,0.0,0.0,2.0,12.3,0.0,0.0,0.0
2018,11,7,21,15,0.0,0.0,2.15,12.4,0.0,0.0,0.0
2018,11,7,21,30,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2018,11,7,21,45,0.0,0.0,2.45,12.6,0.0,0.0,0.0
2018,11,7,22,0,0.0,0.0,2.6,12.7,0.0,0.0,0.0
2018,11,7,22,15,0.0,0.0,2.75,12.75,0.0,0.0,0.0
2018,11,7,22,30,0.0,0.0,2.9,12.8,0.0,0.0,0.0
2018,11,7,22,45,0.0,0.0,3.0,12.85,0.0,0.0,0.0
2018,11,7,23,0,0.0,0.0,3.1,12.9,0.0,0.0,0.0
2018,11,7,23,15,0.0,0.0,3.15,12.8,0.0,0.0,0.0
2018,11,7,23,30,0.0,0.0,3.2,12.7,0.0,0.0,0.0
2018,11,7,23,45,0.0,0.0,3.2,12.65,0.0,0.0,0.0
2018,11,8,0,0,0.0,0.0,3.2,12.6,0.0,0.0,0.0
2018,11,8,0,15,0.0,0.0,3.2,12.45,0.0,0.0,0.0
2018,11,8,0,30,0.0,0.0,3.2,12.3,0.0,0.0,0.0
2018,11,8,0,45,0.0,0.0,3.15,12.2,0.0,0.0,0.0
2018,11,8,1,0,0.0,0.0,3.1,12.1,0.0,0.0,0.0
2018,11,8,1,15,0.0,0.0,3.1,11.95,0.0,0.0,0.0
2018,11,8,1,30,0.0,0.0,3.1,11.8,0.0,0.0,0.0
2018,11,8,1,45,0.0,0.0,3.05,11.7,0.0,0.0,0.0
2018,11,8,2,0,0.0,0.0,3.0,11.6,0.0,0.0,0.0
2018,11,8,2,15,0.0,0.0,3.0,11.45,0.0,0.0,0.0
2018,11,8,2,30,0.0,0.0,3.0,11.3,0.0,0.0,0.0
2018,11,8,2,45,0.0,0.0,2.95,11.2,0.0,0.0,0.0
2018,11,8,3,0,0.0,0.0,2.9,11.1,0.0,0.0,0.0
2018,11,8,3,15,0.0,0.0,2.9,10.95,0.0,0.0,0.0
2018,11,8,3,30,0.0,0.0,2.9,10.8,0.0,0.0,0.0
2018,11,8,3,45,0.0,0.0,2.85,10.7,0.0,0.0,0.0
2018,11,8,4,0,0.0,0.0,2.8,10.6,0.0,0.0,0.0
2018,11,8,4,15,0.0,0.0,2.8,10.5,0.0,0.0,0.0
2018,11,8,4,30,0.0,0.0,2.8,10.4,0.0,0.0,0.0
2018,11,8,4,45,0.0,0.0,2.75,10.3,0.0,0.0,0.0
2018,11,8,5,0,0.0,0.0,2.7,10.2,0.0,0.0,0.0
2018,11,8,5,15,0.0,0.0,2.7,10.1,0.0,0.0,0.0
2018,11,8,5,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2018,11,8,5,45,0.0,0.0,2.7,9.95,0.0,0.0,0.0
2018,11,8,6,0,0.0,0.0,2.7,9.9,0.0,0.0,0.0
2018,11,8,6,15,0.0,0.0,2.7,9.9,0.0,0.0,0.0
2018,11,8,6,30,0.0,0.0,2.7,9.9,0.0,0.0,0.0
2018,11,8,6,45,85.0,9.5,2.75,9.95,13.0,9.34,0.0
2018,11,8,7,0,170.0,19.0,2.8,10.0,26.0,66.09,0.0
2018,11,8,7,15,306.5,30.5,2.9,10.4,63.0,150.65,99.61
2018,11,8,7,30,443.0,42.0,3.0,10.8,100.0,228.58,176.51
2018,11,8,7,45,525.0,50.5,3.15,11.25,145.5,291.94,234.13
2018,11,8,8,0,607.0,59.0,3.3,11.7,191.0,361.04,295.09
2018,11,8,8,15,661.0,64.5,3.45,12.1,237.0,417.96,344.96
2018,11,8,8,30,715.0,70.0,3.6,12.5,283.0,477.11,395.17
2018,11,8,8,45,751.0,74.0,3.7,12.95,326.0,526.03,435.64
