Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,11,18,10,15,696.5,118.0,1.6,11.65,443.5,614.59,498.45
2018,11,18,10,30,699.0,121.0,1.6,12.1,462.0,626.5,506.15
2018,11,18,10,45,722.5,121.5,1.6,12.6,485.0,647.6,520.74
2018,11,18,11,0,746.0,122.0,1.6,13.1,508.0,666.28,533.23
2018,11,18,11,15,747.0,122.5,1.55,13.45,515.5,666.65,531.87
2018,11,18,11,30,748.0,123.0,1.5,13.8,523.0,664.24,528.62
2018,11,18,11,45,654.0,144.5,1.45,14.15,495.5,616.62,490.66
2018,11,18,12,0,560.0,166.0,1.4,14.5,468.0,564.93,449.94
2018,11,18,12,15,497.0,181.5,1.35,14.7,448.0,530.56,422.58
2018,11,18,12,30,434.0,197.0,1.3,14.9,428.0,496.01,394.83
2018,11,18,12,45,436.0,191.5,1.25,15.15,419.0,480.62,382.59
2018,11,18,13,0,438.0,186.0,1.2,15.4,410.0,463.71,368.92
2018,11,18,13,15,426.0,180.5,1.15,15.5,391.5,437.32,347.99
2018,11,18,13,30,414.0,175.0,1.1,15.6,373.0,410.34,326.43
2018,11,18,13,45,402.0,165.5,1.05,15.7,349.0,378.88,301.2
2018,11,18,14,0,390.0,156.0,1.0,15.8,325.0,347.2,275.45
2018,11,18,14,15,355.0,148.0,0.95,15.65,293.0,304.23,240.78
2018,11,18,14,30,320.0,140.0,0.9,15.5,261.0,266.57,209.93
2018,11,18,14,45,374.0,119.5,0.9,15.35,247.0,251.54,195.52
2018,11,18,15,0,428.0,99.0,0.9,15.2,233.0,228.81,173.57
2018,11,18,15,15,385.0,89.0,0.9,15.2,197.0,186.13,137.16
2018,11,18,15,30,342.0,79.0,0.9,15.2,161.0,147.05,104.04
2018,11,18,15,45,282.5,67.0,1.05,14.05,125.5,107.37,72.33
2018,11,18,16,0,223.0,55.0,1.2,12.9,90.0,73.53,46.63
2018,11,18,16,15,175.5,41.0,1.3,12.4,63.0,44.46,25.68
2018,11,18,16,30,128.0,27.0,1.4,11.9,36.0,21.18,7.73
2018,11,18,16,45,67.5,14.5,1.5,11.45,19.0,14.25,0.0
2018,11,18,17,0,7.0,2.0,1.6,11.0,2.0,0.0,0.0
2018,11,18,17,15,3.5,1.0,1.6,10.8,1.0,0.0,0.0
2018,11,18,17,30,0.0,0.0,1.6,10.6,0.0,0.0,0.0
2018,11,18,17,45,0.0,0.0,1.6,10.35,0.0,0.0,0.0
2018,11,18,18,0,0.0,0.0,1.6,10.1,0.0,0.0,0.0
2018,11,18,18,15,0.0,0.0,1.55,10.1,0.0,0.0,0.0
2018,11,18,18,30,0.0,0.0,1.5,10.1,0.0,0.0,0.0
2018,11,18,18,45,0.0,0.0,1.4,10.05,0.0,0.0,0.0
2018,11,18,19,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,11,18,19,15,0.0,0.0,1.2,10.05,0.0,0.0,0.0
2018,11,18,19,30,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,11,18,19,45,0.0,0.0,0.95,10.15,0.0,0.0,0.0
2018,11,18,20,0,0.0,0.0,0.8,10.2,0.0,0.0,0.0
2018,11,18,20,15,0.0,0.0,0.75,10.3,0.0,0.0,0.0
2018,11,18,20,30,0.0,0.0,0.7,10.4,0.0,0.0,0.0
2018,11,18,20,45,0.0,0.0,0.6,10.45,0.0,0.0,0.0
2018,11,18,21,0,0.0,0.0,0.5,10.5,0.0,0.0,0.0
2018,11,18,21,15,0.0,0.0,0.5,10.5,0.0,0.0,0.0
2018,11,18,21,30,0.0,0.0,0.5,10.5,0.0,0.0,0.0
2018,11,18,21,45,0.0,0.0,0.45,10.5,0.0,0.0,0.0
2018,11,18,22,0,0.0,0.0,0.4,10.5,0.0,0.0,0.0
2018,11,18,22,15,0.0,0.0,0.4,10.4,0.0,0.0,0.0
2018,11,18,22,30,0.0,0.0,0.4,10.3,0.0,0.0,0.0
2018,11,18,22,45,0.0,0.0,0.35,10.25,0.0,0.0,0.0
2018,11,18,23,0,0.0,0.0,0.3,10.2,0.0,0.0,0.0
2018,11,18,23,15,0.0,0.0,0.35,10.1,0.0,0.0,0.0
2018,11,18,23,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2018,11,18,23,45,0.0,0.0,0.4,9.9,0.0,0.0,0.0
2018,11,19,0,0,0.0,0.0,0.4,9.8,0.0,0.0,0.0
2018,11,19,0,15,0.0,0.0,0.5,9.7,0.0,0.0,0.0
2018,11,19,0,30,0.0,0.0,0.6,9.6,0.0,0.0,0.0
2018,11,19,0,45,0.0,0.0,0.75,9.5,0.0,0.0,0.0
2018,11,19,1,0,0.0,0.0,0.9,9.4,0.0,0.0,0.0
2018,11,19,1,15,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,11,19,1,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,11,19,1,45,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,11,19,2,0,0.0,0.0,1.3,8.6,0.0,0.0,0.0
2018,11,19,2,15,0.0,0.0,1.45,8.4,0.0,0.0,0.0
2018,11,19,2,30,0.0,0.0,1.6,8.2,0.0,0.0,0.0
2018,11,19,2,45,0.0,0.0,1.7,8.05,0.0,0.0,0.0
2018,11,19,3,0,0.0,0.0,1.8,7.9,0.0,0.0,0.0
2018,11,19,3,15,0.0,0.0,1.85,7.75,0.0,0.0,0.0
2018,11,19,3,30,0.0,0.0,1.9,7.6,0.0,0.0,0.0
2018,11,19,3,45,0.0,0.0,1.95,7.5,0.0,0.0,0.0
2018,11,19,4,0,0.0,0.0,2.0,7.4,0.0,0.0,0.0
2018,11,19,4,15,0.0,0.0,2.0,7.3,0.0,0.0,0.0
2018,11,19,4,30,0.0,0.0,2.0,7.2,0.0,0.0,0.0
2018,11,19,4,45,0.0,0.0,2.05,7.15,0.0,0.0,0.0
2018,11,19,5,0,0.0,0.0,2.1,7.1,0.0,0.0,0.0
2018,11,19,5,15,0.0,0.0,2.05,7.05,0.0,0.0,0.0
2018,11,19,5,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2018,11,19,5,45,0.0,0.0,2.0,6.95,0.0,0.0,0.0
2018,11,19,6,0,0.0,0.0,2.0,6.9,0.0,0.0,0.0
2018,11,19,6,15,0.0,0.0,1.95,6.95,0.0,0.0,0.0
2018,11,19,6,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2018,11,19,6,45,14.0,3.0,1.9,7.05,3.0,0.0,0.0
2018,11,19,7,0,28.0,6.0,1.9,7.1,6.0,12.88,0.0
2018,11,19,7,15,107.0,20.0,2.0,7.6,28.5,62.64,0.0
2018,11,19,7,30,186.0,34.0,2.1,8.1,51.0,119.46,83.67
2018,11,19,7,45,249.0,46.0,2.2,8.55,82.0,163.64,128.24
2018,11,19,8,0,312.0,58.0,2.3,9.0,113.0,213.28,173.04
2018,11,19,8,15,367.0,70.5,2.3,9.45,152.0,264.39,218.3
2018,11,19,8,30,422.0,83.0,2.3,9.9,191.0,318.76,265.3
2018,11,19,8,45,465.0,90.5,2.3,10.35,228.0,363.53,303.39
2018,11,19,9,0,508.0,98.0,2.3,10.8,265.0,409.79,341.69
2018,11,19,9,15,470.0,114.5,2.3,11.35,282.5,419.73,349.03
2018,11,19,9,30,432.0,131.0,2.3,11.9,300.0,425.92,352.95
2018,11,19,9,45,553.0,121.0,2.35,12.5,355.0,499.66,412.18
2018,11,19,10,0,674.0,111.0,2.4,13.1,410.0,580.54,474.97
2018,11,19,10,15,678.5,114.5,2.35,13.6,429.5,596.56,485.41
2018,11,19,10,30,683.0,118.0,2.3,14.1,449.0,610.21,494.27
2018,11,19,10,45,626.0,134.0,2.25,14.55,446.0,592.76,478.62
2018,11,19,11,0,569.0,150.0,2.2,15.0,443.0,568.76,458.29
2018,11,19,11,15,562.5,156.0,2.15,15.3,450.5,569.88,458.02
2018,11,19,11,30,556.0,162.0,2.1,15.6,458.0,568.87,455.93
2018,11,19,11,45,558.5,161.5,2.05,15.9,460.0,564.85,451.88
2018,11,19,12,0,561.0,161.0,2.0,16.2,462.0,558.75,446.27
2018,11,19,12,15,562.0,159.0,1.95,16.35,458.5,547.98,437.39
2018,11,19,12,30,563.0,157.0,1.9,16.5,455.0,535.22,426.97
2018,11,19,12,45,575.5,149.5,1.85,16.65,448.0,524.36,418.06
2018,11,19,13,0,588.0,142.0,1.8,16.8,441.0,508.53,405.25
2018,11,19,13,15,472.5,162.5,1.7,16.85,397.0,444.23,353.98
2018,11,19,13,30,357.0,183.0,1.6,16.9,353.0,382.94,305.03
2018,11,19,13,45,283.5,180.5,1.55,16.95,310.5,330.02,262.93
2018,11,19,14,0,210.0,178.0,1.5,17.0,268.0,278.33,221.53
2018,11,19,14,15,108.0,132.0,1.4,16.9,178.0,178.86,141.91
2018,11,19,14,30,6.0,86.0,1.3,16.8,88.0,85.58,66.15
2018,11,19,14,45,31.0,85.5,1.15,16.7,95.0,94.19,73.14
2018,11,19,15,0,56.0,85.0,1.0,16.6,102.0,99.54,76.79
2018,11,19,15,15,177.5,83.0,1.0,16.6,127.0,126.52,94.73
2018,11,19,15,30,299.0,81.0,1.0,16.6,152.0,139.8,99.33
2018,11,19,15,45,266.0,67.5,0.9,15.8,121.0,104.99,70.51
2018,11,19,16,0,233.0,54.0,0.8,15.0,90.0,73.34,45.64
2018,11,19,16,15,175.0,40.0,0.75,14.85,62.0,43.33,24.51
2018,11,19,16,30,117.0,26.0,0.7,14.7,34.0,20.39,6.4
2018,11,19,16,45,63.0,14.0,0.65,14.55,18.0,13.76,0.0
2018,11,19,17,0,9.0,2.0,0.6,14.4,2.0,0.0,0.0
2018,11,19,17,15,4.5,1.0,0.55,14.3,1.0,0.0,0.0
2018,11,19,17,30,0.0,0.0,0.5,14.2,0.0,0.0,0.0
2018,11,19,17,45,0.0,0.0,0.5,14.1,0.0,0.0,0.0
2018,11,19,18,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2018,11,19,18,15,0.0,0.0,0.55,13.75,0.0,0.0,0.0
2018,11,19,18,30,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2018,11,19,18,45,0.0,0.0,0.65,13.3,0.0,0.0,0.0
2018,11,19,19,0,0.0,0.0,0.7,13.1,0.0,0.0,0.0
2018,11,19,19,15,0.0,0.0,0.7,12.9,0.0,0.0,0.0
2018,11,19,19,30,0.0,0.0,0.7,12.7,0.0,0.0,0.0
2018,11,19,19,45,0.0,0.0,0.75,12.5,0.0,0.0,0.0
2018,11,19,20,0,0.0,0.0,0.8,12.3,0.0,0.0,0.0
2018,11,19,20,15,0.0,0.0,0.8,12.2,0.0,0.0,0.0
2018,11,19,20,30,0.0,0.0,0.8,12.1,0.0,0.0,0.0
2018,11,19,20,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2018,11,19,21,0,0.0,0.0,0.8,11.9,0.0,0.0,0.0
2018,11,19,21,15,0.0,0.0,0.8,11.8,0.0,0.0,0.0
2018,11,19,21,30,0.0,0.0,0.8,11.7,0.0,0.0,0.0
2018,11,19,21,45,0.0,0.0,0.8,11.6,0.0,0.0,0.0
2018,11,19,22,0,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2018,11,19,22,15,0.0,0.0,0.85,11.35,0.0,0.0,0.0
2018,11,19,22,30,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,11,19,22,45,0.0,0.0,0.95,11.05,0.0,0.0,0.0
2018,11,19,23,0,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,11,19,23,15,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,11,19,23,30,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,11,19,23,45,0.0,0.0,1.25,10.3,0.0,0.0,0.0
2018,11,20,0,0,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,11,20,0,15,0.0,0.0,1.45,9.85,0.0,0.0,0.0
2018,11,20,0,30,0.0,0.0,1.6,9.6,0.0,0.0,0.0
2018,11,20,0,45,0.0,0.0,1.7,9.35,0.0,0.0,0.0
2018,11,20,1,0,0.0,0.0,1.8,9.1,0.0,0.0,0.0
2018,11,20,1,15,0.0,0.0,1.85,8.9,0.0,0.0,0.0
2018,11,20,1,30,0.0,0.0,1.9,8.7,0.0,0.0,0.0
2018,11,20,1,45,0.0,0.0,1.95,8.5,0.0,0.0,0.0
2018,11,20,2,0,0.0,0.0,2.0,8.3,0.0,0.0,0.0
2018,11,20,2,15,0.0,0.0,2.0,8.15,0.0,0.0,0.0
2018,11,20,2,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2018,11,20,2,45,0.0,0.0,2.0,7.9,0.0,0.0,0.0
2018,11,20,3,0,0.0,0.0,2.0,7.8,0.0,0.0,0.0
2018,11,20,3,15,0.0,0.0,1.95,7.7,0.0,0.0,0.0
2018,11,20,3,30,0.0,0.0,1.9,7.6,0.0,0.0,0.0
2018,11,20,3,45,0.0,0.0,1.85,7.5,0.0,0.0,0.0
2018,11,20,4,0,0.0,0.0,1.8,7.4,0.0,0.0,0.0
2018,11,20,4,15,0.0,0.0,1.8,7.35,0.0,0.0,0.0
2018,11,20,4,30,0.0,0.0,1.8,7.3,0.0,0.0,0.0
2018,11,20,4,45,0.0,0.0,1.75,7.2,0.0,0.0,0.0
2018,11,20,5,0,0.0,0.0,1.7,7.1,0.0,0.0,0.0
2018,11,20,5,15,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2018,11,20,5,30,0.0,0.0,1.7,6.9,0.0,0.0,0.0
2018,11,20,5,45,0.0,0.0,1.7,6.85,0.0,0.0,0.0
2018,11,20,6,0,0.0,0.0,1.7,6.8,0.0,0.0,0.0
2018,11,20,6,15,0.0,0.0,1.7,6.75,0.0,0.0,0.0
2018,11,20,6,30,0.0,0.0,1.7,6.7,0.0,0.0,0.0
2018,11,20,6,45,6.0,2.0,1.7,6.7,2.0,0.0,0.0
2018,11,20,7,0,12.0,4.0,1.7,6.7,4.0,6.9,0.0
2018,11,20,7,15,63.5,17.0,1.7,7.15,22.0,41.7,0.0
2018,11,20,7,30,115.0,30.0,1.7,7.6,40.0,82.99,55.77
2018,11,20,7,45,284.0,41.5,1.75,8.1,86.0,170.46,133.19
2018,11,20,8,0,453.0,53.0,1.8,8.6,132.0,266.58,215.54
2018,11,20,8,15,403.5,65.5,1.75,9.05,150.0,273.99,225.51
2018,11,20,8,30,354.0,78.0,1.7,9.5,168.0,277.95,231.08
2018,11,20,8,45,283.0,102.0,1.65,9.95,181.5,271.9,226.8
2018,11,20,9,0,212.0,126.0,1.6,10.4,195.0,268.08,223.16
2018,11,20,9,15,332.5,126.5,1.55,11.0,248.5,343.35,285.75
2018,11,20,9,30,453.0,127.0,1.5,11.6,302.0,432.94,357.42
2018,11,20,9,45,391.5,148.5,1.45,12.25,308.5,427.08,350.16
2018,11,20,10,0,330.0,170.0,1.4,12.9,315.0,409.32,334.13
2018,11,20,10,15,474.5,149.0,1.4,13.3,370.5,493.65,401.24
2018,11,20,10,30,619.0,128.0,1.4,13.7,426.0,575.83,464.18
2018,11,20,10,45,582.5,143.5,1.45,14.15,432.0,571.29,458.48
2018,11,20,11,0,546.0,159.0,1.5,14.6,438.0,561.34,449.55
2018,11,20,11,15,581.5,150.5,1.6,14.8,453.0,578.53,462.99
2018,11,20,11,30,617.0,142.0,1.7,15.0,468.0,590.81,472.53
2018,11,20,11,45,635.5,137.0,1.8,15.15,474.5,592.56,473.98
2018,11,20,12,0,654.0,132.0,1.9,15.3,481.0,591.65,473.44
2018,11,20,12,15,623.5,140.5,1.9,15.4,470.5,570.2,456.2
2018,11,20,12,30,593.0,149.0,1.9,15.5,460.0,547.25,437.88
2018,11,20,12,45,552.0,155.0,1.9,15.55,439.5,511.82,410.1
2018,11,20,13,0,511.0,161.0,1.9,15.6,419.0,479.03,384.08
2018,11,20,13,15,537.5,148.0,1.9,15.55,410.0,464.91,373.13
2018,11,20,13,30,564.0,135.0,1.9,15.5,401.0,449.94,360.91
2018,11,20,13,45,620.0,116.0,1.85,15.5,393.5,438.27,350.68
2018,11,20,14,0,676.0,97.0,1.8,15.5,386.0,420.98,335.19
2018,11,20,14,15,592.5,103.5,1.7,15.45,343.0,364.28,288.41
2018,11,20,14,30,509.0,110.0,1.6,15.4,300.0,310.96,244.25
2018,11,20,14,45,389.0,110.5,1.5,15.3,247.0,246.63,191.89
2018,11,20,15,0,269.0,111.0,1.4,15.2,194.0,190.55,146.75
2018,11,20,15,15,232.5,97.5,1.4,15.2,162.0,154.18,116.13
2018,11,20,15,30,196.0,84.0,1.4,15.2,130.0,121.06,88.38
2018,11,20,15,45,169.0,69.0,1.1,14.6,103.0,91.41,63.79
2018,11,20,16,0,142.0,54.0,0.8,14.0,76.0,64.46,42.24
2018,11,20,16,15,108.5,39.0,0.7,13.85,52.5,40.03,23.75
2018,11,20,16,30,75.0,24.0,0.6,13.7,29.0,20.11,5.53
2018,11,20,16,45,47.0,13.5,0.55,13.5,15.5,13.27,0.0
2018,11,20,17,0,19.0,3.0,0.5,13.3,2.0,0.0,0.0
2018,11,20,17,15,9.5,1.5,0.5,13.25,1.0,0.0,0.0
2018,11,20,17,30,0.0,0.0,0.5,13.2,0.0,0.0,0.0
2018,11,20,17,45,0.0,0.0,0.5,13.2,0.0,0.0,0.0
2018,11,20,18,0,0.0,0.0,0.5,13.2,0.0,0.0,0.0
2018,11,20,18,15,0.0,0.0,0.6,13.1,0.0,0.0,0.0
2018,11,20,18,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2018,11,20,18,45,0.0,0.0,0.85,12.9,0.0,0.0,0.0
2018,11,20,19,0,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,11,20,19,15,0.0,0.0,1.1,12.65,0.0,0.0,0.0
2018,11,20,19,30,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,11,20,19,45,0.0,0.0,1.3,12.35,0.0,0.0,0.0
2018,11,20,20,0,0.0,0.0,1.4,12.2,0.0,0.0,0.0
2018,11,20,20,15,0.0,0.0,1.4,12.1,0.0,0.0,0.0
2018,11,20,20,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2018,11,20,20,45,0.0,0.0,1.45,11.9,0.0,0.0,0.0
2018,11,20,21,0,0.0,0.0,1.5,11.8,0.0,0.0,0.0
2018,11,20,21,15,0.0,0.0,1.55,11.8,0.0,0.0,0.0
2018,11,20,21,30,0.0,0.0,1.6,11.8,0.0,0.0,0.0
2018,11,20,21,45,0.0,0.0,1.6,11.8,0.0,0.0,0.0
2018,11,20,22,0,0.0,0.0,1.6,11.8,0.0,0.0,0.0
2018,11,20,22,15,0.0,0.0,1.65,11.8,0.0,0.0,0.0
2018,11,20,22,30,0.0,0.0,1.7,11.8,0.0,0.0,0.0
2018,11,20,22,45,0.0,0.0,1.75,11.75,0.0,0.0,0.0
2018,11,20,23,0,0.0,0.0,1.8,11.7,0.0,0.0,0.0
2018,11,20,23,15,0.0,0.0,1.85,11.7,0.0,0.0,0.0
2018,11,20,23,30,0.0,0.0,1.9,11.7,0.0,0.0,0.0
2018,11,20,23,45,0.0,0.0,1.95,11.75,0.0,0.0,0.0
2018,11,21,0,0,0.0,0.0,2.0,11.8,0.0,0.0,0.0
2018,11,21,0,15,0.0,0.0,2.05,11.8,0.0,0.0,0.0
2018,11,21,0,30,0.0,0.0,2.1,11.8,0.0,0.0,0.0
2018,11,21,0,45,0.0,0.0,2.15,11.85,0.0,0.0,0.0
2018,11,21,1,0,0.0,0.0,2.2,11.9,0.0,0.0,0.0
2018,11,21,1,15,0.0,0.0,2.2,11.9,0.0,0.0,0.0
2018,11,21,1,30,0.0,0.0,2.2,11.9,0.0,0.0,0.0
2018,11,21,1,45,0.0,0.0,2.15,11.9,0.0,0.0,0.0
2018,11,21,2,0,0.0,0.0,2.1,11.9,0.0,0.0,0.0
2018,11,21,2,15,0.0,0.0,2.1,11.85,0.0,0.0,0.0
2018,11,21,2,30,0.0,0.0,2.1,11.8,0.0,0.0,0.0
2018,11,21,2,45,0.0,0.0,2.1,11.8,0.0,0.0,0.0
2018,11,21,3,0,0.0,0.0,2.1,11.8,0.0,0.0,0.0
2018,11,21,3,15,0.0,0.0,2.1,11.8,0.0,0.0,0.0
2018,11,21,3,30,0.0,0.0,2.1,11.8,0.0,0.0,0.0
2018,11,21,3,45,0.0,0.0,2.15,11.8,0.0,0.0,0.0
2018,11,21,4,0,0.0,0.0,2.2,11.8,0.0,0.0,0.0
2018,11,21,4,15,0.0,0.0,2.2,11.8,0.0,0.0,0.0
2018,11,21,4,30,0.0,0.0,2.2,11.8,0.0,0.0,0.0
2018,11,21,4,45,0.0,0.0,2.25,11.8,0.0,0.0,0.0
2018,11,21,5,0,0.0,0.0,2.3,11.8,0.0,0.0,0.0
2018,11,21,5,15,0.0,0.0,2.35,11.8,0.0,0.0,0.0
2018,11,21,5,30,0.0,0.0,2.4,11.8,0.0,0.0,0.0
2018,11,21,5,45,0.0,0.0,2.4,11.85,0.0,0.0,0.0
2018,11,21,6,0,0.0,0.0,2.4,11.9,0.0,0.0,0.0
2018,11,21,6,15,0.0,0.0,2.45,11.95,0.0,0.0,0.0
2018,11,21,6,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2018,11,21,6,45,3.0,1.0,2.55,12.05,1.0,0.0,0.0
2018,11,21,7,0,6.0,2.0,2.6,12.1,2.0,3.43,0.0
2018,11,21,7,15,8.5,8.5,2.65,12.2,9.0,10.8,0.0
2018,11,21,7,30,11.0,15.0,2.7,12.3,16.0,18.23,7.59
2018,11,21,7,45,18.5,23.0,2.75,12.35,25.5,29.31,18.49
2018,11,21,8,0,26.0,31.0,2.8,12.4,35.0,41.26,29.23
2018,11,21,8,15,23.5,40.0,2.8,12.5,44.5,50.44,37.54
2018,11,21,8,30,21.0,49.0,2.8,12.6,54.0,59.35,45.45
2018,11,21,8,45,32.0,62.5,2.8,12.7,72.0,80.05,63.4
2018,11,21,9,0,43.0,76.0,2.8,12.8,90.0,101.35,81.74
2018,11,21,9,15,21.5,54.0,2.85,13.05,61.0,65.98,51.31
2018,11,21,9,30,0.0,32.0,2.9,13.3,32.0,30.89,20.85
2018,11,21,9,45,0.0,29.0,3.0,13.5,29.0,28.0,18.32
2018,11,21,10,0,0.0,26.0,3.1,13.7,26.0,25.1,15.8
2018,11,21,10,15,0.0,36.0,3.25,13.9,36.0,34.77,23.97
2018,11,21,10,30,0.0,46.0,3.4,14.1,46.0,44.44,32.09
2018,11,21,10,45,0.0,64.5,3.55,14.3,64.5,62.35,47.09
2018,11,21,11,0,0.0,83.0,3.7,14.5,83.0,80.28,62.0
2018,11,21,11,15,1.0,116.0,3.75,14.5,116.5,113.94,89.96
2018,11,21,11,30,2.0,149.0,3.8,14.5,150.0,148.11,118.1
2018,11,21,11,45,2.5,139.5,3.85,14.55,141.0,138.55,110.15
2018,11,21,12,0,3.0,130.0,3.9,14.6,132.0,129.11,102.37
2018,11,21,12,15,2.0,116.5,3.8,14.55,118.0,114.78,90.54
2018,11,21,12,30,1.0,103.0,3.7,14.5,104.0,100.63,78.84
2018,11,21,12,45,6.0,124.5,3.6,14.5,128.0,125.08,99.3
2018,11,21,13,0,11.0,146.0,3.5,14.5,152.0,149.4,119.5
2018,11,21,13,15,9.5,133.5,3.35,14.45,138.5,135.65,108.2
2018,11,21,13,30,8.0,121.0,3.2,14.4,125.0,122.07,97.07
2018,11,21,13,45,5.0,97.5,3.1,14.4,100.0,97.05,76.32
2018,11,21,14,0,2.0,74.0,3.0,14.4,75.0,72.48,55.83
2018,11,21,14,15,22.0,99.0,2.9,14.35,107.5,106.61,84.57
2018,11,21,14,30,42.0,124.0,2.8,14.3,140.0,138.05,110.58
2018,11,21,14,45,254.5,92.0,2.7,14.25,171.5,179.66,141.43
2018,11,21,15,0,467.0,60.0,2.6,14.2,203.0,200.88,151.73
2018,11,21,15,15,451.0,52.5,2.6,14.2,174.5,166.02,119.63
2018,11,21,15,30,435.0,45.0,2.6,14.2,146.0,132.02,88.61
2018,11,21,15,45,383.0,40.0,2.15,13.7,115.5,96.1,58.7
2018,11,21,16,0,331.0,35.0,1.7,13.2,85.0,64.99,35.05
2018,11,21,16,15,237.5,23.5,1.6,12.75,53.5,30.88,12.96
2018,11,21,16,30,144.0,12.0,1.5,12.3,22.0,8.33,0.0
2018,11,21,16,45,76.0,6.0,1.35,11.8,11.0,5.9,0.0
2018,11,21,17,0,8.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,11,21,17,15,4.0,0.0,1.15,11.2,0.0,0.0,0.0
2018,11,21,17,30,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,11,21,17,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,11,21,18,0,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,11,21,18,15,0.0,0.0,1.1,10.95,0.0,0.0,0.0
2018,11,21,18,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,11,21,18,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2018,11,21,19,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,11,21,19,15,0.0,0.0,1.25,10.95,0.0,0.0,0.0
2018,11,21,19,30,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,11,21,19,45,0.0,0.0,1.3,10.85,0.0,0.0,0.0
2018,11,21,20,0,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,11,21,20,15,0.0,0.0,1.4,10.75,0.0,0.0,0.0
2018,11,21,20,30,0.0,0.0,1.5,10.7,0.0,0.0,0.0
2018,11,21,20,45,0.0,0.0,1.55,10.6,0.0,0.0,0.0
2018,11,21,21,0,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2018,11,21,21,15,0.0,0.0,1.65,10.55,0.0,0.0,0.0
2018,11,21,21,30,0.0,0.0,1.7,10.6,0.0,0.0,0.0
2018,11,21,21,45,0.0,0.0,1.7,10.65,0.0,0.0,0.0
2018,11,21,22,0,0.0,0.0,1.7,10.7,0.0,0.0,0.0
2018,11,21,22,15,0.0,0.0,1.75,10.9,0.0,0.0,0.0
2018,11,21,22,30,0.0,0.0,1.8,11.1,0.0,0.0,0.0
2018,11,21,22,45,0.0,0.0,1.85,11.25,0.0,0.0,0.0
2018,11,21,23,0,0.0,0.0,1.9,11.4,0.0,0.0,0.0
2018,11,21,23,15,0.0,0.0,1.9,11.55,0.0,0.0,0.0
2018,11,21,23,30,0.0,0.0,1.9,11.7,0.0,0.0,0.0
2018,11,21,23,45,0.0,0.0,1.95,11.85,0.0,0.0,0.0
2018,11,22,0,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2018,11,22,0,15,0.0,0.0,2.0,12.05,0.0,0.0,0.0
2018,11,22,0,30,0.0,0.0,2.0,12.1,0.0,0.0,0.0
2018,11,22,0,45,0.0,0.0,1.95,12.15,0.0,0.0,0.0
2018,11,22,1,0,0.0,0.0,1.9,12.2,0.0,0.0,0.0
2018,11,22,1,15,0.0,0.0,1.9,12.15,0.0,0.0,0.0
2018,11,22,1,30,0.0,0.0,1.9,12.1,0.0,0.0,0.0
2018,11,22,1,45,0.0,0.0,1.9,12.05,0.0,0.0,0.0
2018,11,22,2,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2018,11,22,2,15,0.0,0.0,1.95,11.8,0.0,0.0,0.0
2018,11,22,2,30,0.0,0.0,2.0,11.6,0.0,0.0,0.0
2018,11,22,2,45,0.0,0.0,2.05,11.4,0.0,0.0,0.0
2018,11,22,3,0,0.0,0.0,2.1,11.2,0.0,0.0,0.0
2018,11,22,3,15,0.0,0.0,2.1,11.05,0.0,0.0,0.0
2018,11,22,3,30,0.0,0.0,2.1,10.9,0.0,0.0,0.0
2018,11,22,3,45,0.0,0.0,2.1,10.7,0.0,0.0,0.0
2018,11,22,4,0,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2018,11,22,4,15,0.0,0.0,2.1,10.45,0.0,0.0,0.0
2018,11,22,4,30,0.0,0.0,2.1,10.4,0.0,0.0,0.0
2018,11,22,4,45,0.0,0.0,2.1,10.3,0.0,0.0,0.0
2018,11,22,5,0,0.0,0.0,2.1,10.2,0.0,0.0,0.0
2018,11,22,5,15,0.0,0.0,2.1,10.1,0.0,0.0,0.0
2018,11,22,5,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2018,11,22,5,45,0.0,0.0,2.1,9.95,0.0,0.0,0.0
2018,11,22,6,0,0.0,0.0,2.1,9.9,0.0,0.0,0.0
2018,11,22,6,15,0.0,0.0,2.05,9.95,0.0,0.0,0.0
2018,11,22,6,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2018,11,22,6,45,26.5,3.0,1.95,10.0,3.0,0.0,0.0
2018,11,22,7,0,53.0,6.0,1.9,10.0,6.0,5.9,0.0
2018,11,22,7,15,203.5,17.0,1.95,10.45,31.5,74.58,0.0
2018,11,22,7,30,354.0,28.0,2.0,10.9,57.0,164.29,104.86
2018,11,22,7,45,454.0,35.0,2.0,11.35,95.5,225.89,172.6
2018,11,22,8,0,554.0,42.0,2.0,11.8,134.0,293.45,232.98
2018,11,22,8,15,574.5,49.5,2.1,12.0,168.5,332.54,269.7
2018,11,22,8,30,595.0,57.0,2.2,12.2,203.0,371.76,305.15
2018,11,22,8,45,462.5,68.0,2.3,12.4,193.5,335.03,277.65
2018,11,22,9,0,330.0,79.0,2.4,12.6,184.0,284.26,236.88
2018,11,22,9,15,343.5,107.0,2.5,12.85,227.5,333.49,277.5
2018,11,22,9,30,357.0,135.0,2.6,13.1,271.0,381.32,315.76
2018,11,22,9,45,395.0,141.0,2.7,13.3,302.5,418.63,345.8
2018,11,22,10,0,433.0,147.0,2.8,13.5,334.0,456.06,375.57
2018,11,22,10,15,422.5,158.5,2.9,13.7,349.5,467.31,383.67
2018,11,22,10,30,412.0,170.0,3.0,13.9,365.0,476.63,390.25
2018,11,22,10,45,335.5,185.0,3.1,14.1,348.0,435.32,356.1
2018,11,22,11,0,259.0,200.0,3.2,14.3,331.0,399.98,326.4
2018,11,22,11,15,189.5,215.0,3.35,14.4,312.0,360.54,293.57
2018,11,22,11,30,120.0,230.0,3.5,14.5,293.0,328.09,265.95
2018,11,22,11,45,132.0,228.5,3.65,14.6,298.0,332.36,269.63
2018,11,22,12,0,144.0,227.0,3.8,14.7,303.0,336.05,272.74
2018,11,22,12,15,177.0,226.5,3.9,14.65,319.0,353.76,287.51
2018,11,22,12,30,210.0,226.0,4.0,14.6,335.0,369.88,300.86
2018,11,22,12,45,171.5,218.0,4.1,14.6,305.5,332.27,270.15
2018,11,22,13,0,133.0,210.0,4.2,14.6,276.0,295.93,240.48
2018,11,22,13,15,101.0,193.0,4.3,14.5,242.0,255.44,207.51
2018,11,22,13,30,69.0,176.0,4.4,14.4,208.0,212.94,172.67
2018,11,22,13,45,109.0,176.5,4.5,14.3,224.0,234.02,190.36
2018,11,22,14,0,149.0,177.0,4.6,14.2,240.0,248.19,201.87
2018,11,22,14,15,156.5,162.5,4.6,14.05,224.0,229.9,186.44
2018,11,22,14,30,164.0,148.0,4.6,13.9,208.0,210.8,170.04
2018,11,22,14,45,165.5,130.5,4.65,13.8,186.0,185.82,148.44
2018,11,22,15,0,167.0,113.0,4.7,13.7,164.0,160.58,126.25
2018,11,22,15,15,168.0,100.0,4.7,13.7,145.0,140.12,107.7
2018,11,22,15,30,169.0,87.0,4.7,13.7,126.0,118.15,87.77
2018,11,22,15,45,139.5,71.0,4.55,13.35,98.5,88.57,63.08
2018,11,22,16,0,110.0,55.0,4.4,13.0,71.0,61.98,41.64
2018,11,22,16,15,83.5,39.0,4.4,12.85,49.0,38.67,23.27
2018,11,22,16,30,57.0,23.0,4.4,12.7,27.0,19.29,3.44
2018,11,22,16,45,34.5,12.5,4.4,12.55,14.5,12.29,0.0
2018,11,22,17,0,12.0,2.0,4.4,12.4,2.0,0.0,0.0
2018,11,22,17,15,6.0,1.0,4.5,12.4,1.0,0.0,0.0
2018,11,22,17,30,0.0,0.0,4.6,12.4,0.0,0.0,0.0
2018,11,22,17,45,0.0,0.0,4.7,12.4,0.0,0.0,0.0
2018,11,22,18,0,0.0,0.0,4.8,12.4,0.0,0.0,0.0
2018,11,22,18,15,0.0,0.0,4.8,12.4,0.0,0.0,0.0
2018,11,22,18,30,0.0,0.0,4.8,12.4,0.0,0.0,0.0
2018,11,22,18,45,0.0,0.0,4.8,12.45,0.0,0.0,0.0
2018,11,22,19,0,0.0,0.0,4.8,12.5,0.0,0.0,0.0
2018,11,22,19,15,0.0,0.0,4.75,12.5,0.0,0.0,0.0
2018,11,22,19,30,0.0,0.0,4.7,12.5,0.0,0.0,0.0
2018,11,22,19,45,0.0,0.0,4.65,12.55,0.0,0.0,0.0
2018,11,22,20,0,0.0,0.0,4.6,12.6,0.0,0.0,0.0
2018,11,22,20,15,0.0,0.0,4.6,12.65,0.0,0.0,0.0
2018,11,22,20,30,0.0,0.0,4.6,12.7,0.0,0.0,0.0
2018,11,22,20,45,0.0,0.0,4.55,12.7,0.0,0.0,0.0
2018,11,22,21,0,0.0,0.0,4.5,12.7,0.0,0.0,0.0
2018,11,22,21,15,0.0,0.0,4.4,12.75,0.0,0.0,0.0
2018,11,22,21,30,0.0,0.0,4.3,12.8,0.0,0.0,0.0
2018,11,22,21,45,0.0,0.0,4.2,12.85,0.0,0.0,0.0
2018,11,22,22,0,0.0,0.0,4.1,12.9,0.0,0.0,0.0
2018,11,22,22,15,0.0,0.0,3.9,12.9,0.0,0.0,0.0
2018,11,22,22,30,0.0,0.0,3.7,12.9,0.0,0.0,0.0
2018,11,22,22,45,0.0,0.0,3.5,12.85,0.0,0.0,0.0
2018,11,22,23,0,0.0,0.0,3.3,12.8,0.0,0.0,0.0
2018,11,22,23,15,0.0,0.0,3.1,12.75,0.0,0.0,0.0
2018,11,22,23,30,0.0,0.0,2.9,12.7,0.0,0.0,0.0
2018,11,22,23,45,0.0,0.0,2.75,12.6,0.0,0.0,0.0
2018,11,23,0,0,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2018,11,23,0,15,0.0,0.0,2.45,12.4,0.0,0.0,0.0
2018,11,23,0,30,0.0,0.0,2.3,12.3,0.0,0.0,0.0
2018,11,23,0,45,0.0,0.0,2.15,12.25,0.0,0.0,0.0
2018,11,23,1,0,0.0,0.0,2.0,12.2,0.0,0.0,0.0
2018,11,23,1,15,0.0,0.0,1.9,12.1,0.0,0.0,0.0
2018,11,23,1,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2018,11,23,1,45,0.0,0.0,1.65,11.95,0.0,0.0,0.0
2018,11,23,2,0,0.0,0.0,1.5,11.9,0.0,0.0,0.0
2018,11,23,2,15,0.0,0.0,1.45,11.85,0.0,0.0,0.0
2018,11,23,2,30,0.0,0.0,1.4,11.8,0.0,0.0,0.0
2018,11,23,2,45,0.0,0.0,1.3,11.75,0.0,0.0,0.0
2018,11,23,3,0,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,11,23,3,15,0.0,0.0,1.2,11.65,0.0,0.0,0.0
2018,11,23,3,30,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,11,23,3,45,0.0,0.0,1.15,11.55,0.0,0.0,0.0
2018,11,23,4,0,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,11,23,4,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2018,11,23,4,30,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,11,23,4,45,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2018,11,23,5,0,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,11,23,5,15,0.0,0.0,1.35,11.55,0.0,0.0,0.0
2018,11,23,5,30,0.0,0.0,1.4,11.6,0.0,0.0,0.0
2018,11,23,5,45,0.0,0.0,1.5,11.7,0.0,0.0,0.0
2018,11,23,6,0,0.0,0.0,1.6,11.8,0.0,0.0,0.0
2018,11,23,6,15,0.0,0.0,1.7,11.85,0.0,0.0,0.0
2018,11,23,6,30,0.0,0.0,1.8,11.9,0.0,0.0,0.0
2018,11,23,6,45,5.5,1.0,1.9,12.0,1.0,0.0,0.0
2018,11,23,7,0,11.0,2.0,2.0,12.1,2.0,0.0,0.0
2018,11,23,7,15,5.5,3.5,2.1,12.25,3.5,4.99,0.0
2018,11,23,7,30,0.0,5.0,2.2,12.4,5.0,4.82,0.0
2018,11,23,7,45,0.0,18.5,2.35,12.5,18.5,17.85,9.08
2018,11,23,8,0,0.0,32.0,2.5,12.6,32.0,30.9,20.47
2018,11,23,8,15,0.0,51.5,2.6,12.75,51.5,50.61,37.51
2018,11,23,8,30,0.0,71.0,2.7,12.9,71.0,71.09,55.14
2018,11,23,8,45,0.0,54.5,2.8,13.05,54.5,52.66,39.54
2018,11,23,9,0,0.0,38.0,2.9,13.2,38.0,36.69,25.89
2018,11,23,9,15,0.0,32.5,3.05,13.35,32.5,31.37,21.31
2018,11,23,9,30,0.0,27.0,3.2,13.5,27.0,26.06,16.71
2018,11,23,9,45,0.0,26.5,3.3,13.6,26.5,25.58,16.26
2018,11,23,10,0,0.0,26.0,3.4,13.7,26.0,25.1,15.81
2018,11,23,10,15,0.0,40.0,3.55,13.85,40.0,38.63,27.27
2018,11,23,10,30,0.0,54.0,3.7,14.0,54.0,52.18,38.66
2018,11,23,10,45,0.0,51.5,3.85,14.1,51.5,49.77,36.55
2018,11,23,11,0,0.0,49.0,4.0,14.2,49.0,47.35,34.45
2018,11,23,11,15,0.0,52.5,4.1,14.25,52.5,50.74,37.27
2018,11,23,11,30,0.0,56.0,4.2,14.3,56.0,54.13,40.08
2018,11,23,11,45,0.0,66.5,4.3,14.3,66.5,64.3,48.6
2018,11,23,12,0,0.0,77.0,4.4,14.3,77.0,74.47,57.11
2018,11,23,12,15,2.0,99.0,4.45,14.35,100.0,97.34,76.26
2018,11,23,12,30,4.0,121.0,4.5,14.4,123.0,120.49,95.54
2018,11,23,12,45,2.0,96.0,4.5,14.45,97.0,94.28,73.72
2018,11,23,13,0,0.0,71.0,4.5,14.5,71.0,68.65,52.3
2018,11,23,13,15,1.5,84.0,4.5,14.5,84.5,82.09,63.67
2018,11,23,13,30,3.0,97.0,4.5,14.5,98.0,95.65,75.12
2018,11,23,13,45,1.5,76.0,4.45,14.5,76.5,74.23,57.23
2018,11,23,14,0,0.0,55.0,4.4,14.5,55.0,53.14,39.52
2018,11,23,14,15,3.5,62.0,4.35,14.4,63.5,61.4,46.6
2018,11,23,14,30,7.0,69.0,4.3,14.3,72.0,69.37,53.39
2018,11,23,14,45,6.0,63.5,4.3,14.25,66.0,63.41,48.37
2018,11,23,15,0,5.0,58.0,4.3,14.2,60.0,57.52,43.37
2018,11,23,15,15,2.5,49.0,4.3,14.2,50.0,47.95,35.24
2018,11,23,15,30,0.0,40.0,4.3,14.2,40.0,38.63,27.27
2018,11,23,15,45,5.5,31.0,4.25,14.05,32.0,30.73,20.15
2018,11,23,16,0,11.0,22.0,4.2,13.9,24.0,22.46,12.67
2018,11,23,16,15,22.5,17.0,4.15,13.85,19.0,17.23,7.56
2018,11,23,16,30,34.0,12.0,4.1,13.8,14.0,10.35,0.0
2018,11,23,16,45,20.5,7.0,4.1,13.7,8.0,6.88,0.0
2018,11,23,17,0,7.0,2.0,4.1,13.6,2.0,0.0,0.0
2018,11,23,17,15,3.5,1.0,4.05,13.6,1.0,0.0,0.0
2018,11,23,17,30,0.0,0.0,4.0,13.6,0.0,0.0,0.0
2018,11,23,17,45,0.0,0.0,4.0,13.55,0.0,0.0,0.0
2018,11,23,18,0,0.0,0.0,4.0,13.5,0.0,0.0,0.0
2018,11,23,18,15,0.0,0.0,3.95,13.5,0.0,0.0,0.0
2018,11,23,18,30,0.0,0.0,3.9,13.5,0.0,0.0,0.0
2018,11,23,18,45,0.0,0.0,3.85,13.5,0.0,0.0,0.0
2018,11,23,19,0,0.0,0.0,3.8,13.5,0.0,0.0,0.0
2018,11,23,19,15,0.0,0.0,3.8,13.5,0.0,0.0,0.0
2018,11,23,19,30,0.0,0.0,3.8,13.5,0.0,0.0,0.0
2018,11,23,19,45,0.0,0.0,3.75,13.5,0.0,0.0,0.0
2018,11,23,20,0,0.0,0.0,3.7,13.5,0.0,0.0,0.0
2018,11,23,20,15,0.0,0.0,3.65,13.45,0.0,0.0,0.0
2018,11,23,20,30,0.0,0.0,3.6,13.4,0.0,0.0,0.0
2018,11,23,20,45,0.0,0.0,3.5,13.4,0.0,0.0,0.0
2018,11,23,21,0,0.0,0.0,3.4,13.4,0.0,0.0,0.0
2018,11,23,21,15,0.0,0.0,3.35,13.35,0.0,0.0,0.0
2018,11,23,21,30,0.0,0.0,3.3,13.3,0.0,0.0,0.0
2018,11,23,21,45,0.0,0.0,3.25,13.25,0.0,0.0,0.0
2018,11,23,22,0,0.0,0.0,3.2,13.2,0.0,0.0,0.0
2018,11,23,22,15,0.0,0.0,3.1,13.2,0.0,0.0,0.0
2018,11,23,22,30,0.0,0.0,3.0,13.2,0.0,0.0,0.0
2018,11,23,22,45,0.0,0.0,2.95,13.15,0.0,0.0,0.0
2018,11,23,23,0,0.0,0.0,2.9,13.1,0.0,0.0,0.0
2018,11,23,23,15,0.0,0.0,2.85,13.1,0.0,0.0,0.0
2018,11,23,23,30,0.0,0.0,2.8,13.1,0.0,0.0,0.0
2018,11,23,23,45,0.0,0.0,2.75,13.05,0.0,0.0,0.0
2018,11,24,0,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2018,11,24,0,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2018,11,24,0,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2018,11,24,0,45,0.0,0.0,2.6,12.95,0.0,0.0,0.0
2018,11,24,1,0,0.0,0.0,2.6,12.9,0.0,0.0,0.0
2018,11,24,1,15,0.0,0.0,2.55,12.9,0.0,0.0,0.0
2018,11,24,1,30,0.0,0.0,2.5,12.9,0.0,0.0,0.0
2018,11,24,1,45,0.0,0.0,2.45,12.85,0.0,0.0,0.0
2018,11,24,2,0,0.0,0.0,2.4,12.8,0.0,0.0,0.0
2018,11,24,2,15,0.0,0.0,2.4,12.75,0.0,0.0,0.0
2018,11,24,2,30,0.0,0.0,2.4,12.7,0.0,0.0,0.0
2018,11,24,2,45,0.0,0.0,2.35,12.7,0.0,0.0,0.0
2018,11,24,3,0,0.0,0.0,2.3,12.7,0.0,0.0,0.0
2018,11,24,3,15,0.0,0.0,2.3,12.65,0.0,0.0,0.0
2018,11,24,3,30,0.0,0.0,2.3,12.6,0.0,0.0,0.0
2018,11,24,3,45,0.0,0.0,2.25,12.55,0.0,0.0,0.0
2018,11,24,4,0,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2018,11,24,4,15,0.0,0.0,2.15,12.45,0.0,0.0,0.0
2018,11,24,4,30,0.0,0.0,2.1,12.4,0.0,0.0,0.0
2018,11,24,4,45,0.0,0.0,2.05,12.3,0.0,0.0,0.0
2018,11,24,5,0,0.0,0.0,2.0,12.2,0.0,0.0,0.0
2018,11,24,5,15,0.0,0.0,2.0,12.05,0.0,0.0,0.0
2018,11,24,5,30,0.0,0.0,2.0,11.9,0.0,0.0,0.0
2018,11,24,5,45,0.0,0.0,1.95,11.8,0.0,0.0,0.0
2018,11,24,6,0,0.0,0.0,1.9,11.7,0.0,0.0,0.0
2018,11,24,6,15,0.0,0.0,1.95,11.65,0.0,0.0,0.0
2018,11,24,6,30,0.0,0.0,2.0,11.6,0.0,0.0,0.0
2018,11,24,6,45,27.0,3.0,2.05,11.55,2.5,0.0,0.0
2018,11,24,7,0,54.0,6.0,2.1,11.5,5.0,0.0,0.0
2018,11,24,7,15,207.0,15.5,2.2,11.75,28.5,72.96,0.0
2018,11,24,7,30,360.0,25.0,2.3,12.0,52.0,159.37,91.67
2018,11,24,7,45,461.5,31.0,2.4,12.2,89.5,217.73,164.11
2018,11,24,8,0,563.0,37.0,2.5,12.4,127.0,284.94,225.07
2018,11,24,8,15,512.5,44.5,2.55,12.55,145.0,295.55,239.4
2018,11,24,8,30,462.0,52.0,2.6,12.7,163.0,298.18,245.32
2018,11,24,8,45,312.5,74.0,2.65,12.85,155.0,258.45,214.23
2018,11,24,9,0,163.0,96.0,2.7,13.0,147.0,203.09,168.02
2018,11,24,9,15,99.5,115.5,2.7,13.25,147.5,185.59,152.8
2018,11,24,9,30,36.0,135.0,2.7,13.5,148.0,164.35,133.78
2018,11,24,9,45,41.5,153.0,2.7,13.75,169.5,187.78,153.01
2018,11,24,10,0,47.0,171.0,2.7,14.0,191.0,211.25,171.96
2018,11,24,10,15,112.5,185.0,2.6,14.25,236.5,276.73,226.1
2018,11,24,10,30,178.0,199.0,2.5,14.5,282.0,336.1,274.21
2018,11,24,10,45,252.0,196.5,2.45,14.8,319.0,390.59,317.9
2018,11,24,11,0,326.0,194.0,2.4,15.1,356.0,437.51,355.0
2018,11,24,11,15,285.0,199.5,2.35,15.25,343.5,414.68,335.62
2018,11,24,11,30,244.0,205.0,2.3,15.4,331.0,390.87,315.8
2018,11,24,11,45,165.0,216.5,2.25,15.55,302.0,340.83,274.59
2018,11,24,12,0,86.0,228.0,2.2,15.7,273.0,292.26,234.32
2018,11,24,12,15,143.5,227.0,2.15,15.75,301.0,332.18,267.01
2018,11,24,12,30,201.0,226.0,2.1,15.8,329.0,363.59,292.24
2018,11,24,12,45,355.5,190.5,2.1,15.85,368.0,419.64,338.06
2018,11,24,13,0,510.0,155.0,2.1,15.9,407.0,468.15,376.6
2018,11,24,13,15,646.0,117.5,2.05,15.85,424.0,492.07,395.09
2018,11,24,13,30,782.0,80.0,2.0,15.8,441.0,502.99,402.79
2018,11,24,13,45,757.0,79.0,2.0,15.75,412.5,462.87,369.8
2018,11,24,14,0,732.0,78.0,2.0,15.7,384.0,422.33,336.1
2018,11,24,14,15,758.5,69.5,2.0,15.55,365.5,395.61,312.28
2018,11,24,14,30,785.0,61.0,2.0,15.4,347.0,364.99,284.13
2018,11,24,14,45,755.5,59.0,1.95,15.25,310.5,318.22,242.79
2018,11,24,15,0,726.0,57.0,1.9,15.1,274.0,272.44,201.62
2018,11,24,15,15,649.5,56.0,1.9,15.1,229.5,217.42,154.1
2018,11,24,15,30,573.0,55.0,1.9,15.1,185.0,167.83,111.94
2018,11,24,15,45,533.5,47.5,1.9,14.35,148.5,124.54,75.43
2018,11,24,16,0,494.0,40.0,1.9,13.6,112.0,84.65,44.6
2018,11,24,16,15,370.5,32.0,2.0,13.15,75.5,44.31,20.25
2018,11,24,16,30,247.0,24.0,2.1,12.7,39.0,19.73,1.79
2018,11,24,16,45,132.0,13.5,2.2,12.25,20.5,13.27,0.0
2018,11,24,17,0,17.0,3.0,2.3,11.8,2.0,0.0,0.0
2018,11,24,17,15,8.5,1.5,2.3,11.6,1.0,0.0,0.0
2018,11,24,17,30,0.0,0.0,2.3,11.4,0.0,0.0,0.0
2018,11,24,17,45,0.0,0.0,2.35,11.25,0.0,0.0,0.0
2018,11,24,18,0,0.0,0.0,2.4,11.1,0.0,0.0,0.0
2018,11,24,18,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2018,11,24,18,30,0.0,0.0,2.3,10.9,0.0,0.0,0.0
2018,11,24,18,45,0.0,0.0,2.25,10.8,0.0,0.0,0.0
2018,11,24,19,0,0.0,0.0,2.2,10.7,0.0,0.0,0.0
2018,11,24,19,15,0.0,0.0,2.15,10.75,0.0,0.0,0.0
2018,11,24,19,30,0.0,0.0,2.1,10.8,0.0,0.0,0.0
2018,11,24,19,45,0.0,0.0,2.05,10.8,0.0,0.0,0.0
2018,11,24,20,0,0.0,0.0,2.0,10.8,0.0,0.0,0.0
2018,11,24,20,15,0.0,0.0,2.0,10.8,0.0,0.0,0.0
2018,11,24,20,30,0.0,0.0,2.0,10.8,0.0,0.0,0.0
2018,11,24,20,45,0.0,0.0,1.95,10.85,0.0,0.0,0.0
2018,11,24,21,0,0.0,0.0,1.9,10.9,0.0,0.0,0.0
2018,11,24,21,15,0.0,0.0,1.8,10.95,0.0,0.0,0.0
2018,11,24,21,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2018,11,24,21,45,0.0,0.0,1.65,11.05,0.0,0.0,0.0
2018,11,24,22,0,0.0,0.0,1.6,11.1,0.0,0.0,0.0
2018,11,24,22,15,0.0,0.0,1.55,11.15,0.0,0.0,0.0
2018,11,24,22,30,0.0,0.0,1.5,11.2,0.0,0.0,0.0
2018,11,24,22,45,0.0,0.0,1.5,11.25,0.0,0.0,0.0
2018,11,24,23,0,0.0,0.0,1.5,11.3,0.0,0.0,0.0
2018,11,24,23,15,0.0,0.0,1.5,11.35,0.0,0.0,0.0
2018,11,24,23,30,0.0,0.0,1.5,11.4,0.0,0.0,0.0
2018,11,24,23,45,0.0,0.0,1.5,11.45,0.0,0.0,0.0
2018,11,25,0,0,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2018,11,25,0,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2018,11,25,0,30,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2018,11,25,0,45,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2018,11,25,1,0,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2018,11,25,1,15,0.0,0.0,1.4,11.45,0.0,0.0,0.0
2018,11,25,1,30,0.0,0.0,1.4,11.4,0.0,0.0,0.0
2018,11,25,1,45,0.0,0.0,1.35,11.3,0.0,0.0,0.0
2018,11,25,2,0,0.0,0.0,1.3,11.2,0.0,0.0,0.0
2018,11,25,2,15,0.0,0.0,1.2,11.15,0.0,0.0,0.0
2018,11,25,2,30,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,11,25,2,45,0.0,0.0,1.0,11.05,0.0,0.0,0.0
2018,11,25,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,11,25,3,15,0.0,0.0,0.75,10.95,0.0,0.0,0.0
2018,11,25,3,30,0.0,0.0,0.6,10.9,0.0,0.0,0.0
2018,11,25,3,45,0.0,0.0,0.5,10.8,0.0,0.0,0.0
2018,11,25,4,0,0.0,0.0,0.4,10.7,0.0,0.0,0.0
2018,11,25,4,15,0.0,0.0,0.4,10.65,0.0,0.0,0.0
2018,11,25,4,30,0.0,0.0,0.4,10.6,0.0,0.0,0.0
2018,11,25,4,45,0.0,0.0,0.4,10.5,0.0,0.0,0.0
2018,11,25,5,0,0.0,0.0,0.4,10.4,0.0,0.0,0.0
2018,11,25,5,15,0.0,0.0,0.45,10.3,0.0,0.0,0.0
2018,11,25,5,30,0.0,0.0,0.5,10.2,0.0,0.0,0.0
2018,11,25,5,45,0.0,0.0,0.5,10.1,0.0,0.0,0.0
2018,11,25,6,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2018,11,25,6,15,0.0,0.0,0.55,9.9,0.0,0.0,0.0
2018,11,25,6,30,0.0,0.0,0.6,9.8,0.0,0.0,0.0
2018,11,25,6,45,14.5,2.0,0.65,9.7,1.5,0.0,0.0
2018,11,25,7,0,29.0,4.0,0.7,9.6,3.0,0.0,0.0
2018,11,25,7,15,190.0,15.0,0.65,9.9,27.0,67.23,0.0
2018,11,25,7,30,351.0,26.0,0.6,10.2,51.0,155.42,83.46
2018,11,25,7,45,425.5,34.0,0.55,10.45,85.5,210.52,157.66
2018,11,25,8,0,500.0,42.0,0.5,10.7,120.0,266.84,209.13
2018,11,25,8,15,592.5,44.0,0.5,11.15,164.0,326.08,260.48
2018,11,25,8,30,685.0,46.0,0.5,11.6,208.0,394.16,317.23
2018,11,25,8,45,724.0,49.5,0.45,12.0,248.0,440.96,355.44
2018,11,25,9,0,763.0,53.0,0.4,12.4,288.0,488.17,392.51
2018,11,25,9,15,787.0,56.0,0.45,12.85,323.5,526.18,422.12
2018,11,25,9,30,811.0,59.0,0.5,13.3,359.0,562.98,450.0
2018,11,25,9,45,827.0,61.5,0.55,13.7,389.5,592.71,472.0
2018,11,25,10,0,843.0,64.0,0.6,14.1,420.0,616.33,489.22
2018,11,25,10,15,854.5,65.5,0.65,14.4,444.5,637.42,504.39
2018,11,25,10,30,866.0,67.0,0.7,14.7,469.0,655.87,517.25
2018,11,25,10,45,873.5,67.5,0.75,15.0,486.5,667.65,524.92
2018,11,25,11,0,881.0,68.0,0.8,15.3,504.0,676.44,530.59
2018,11,25,11,15,885.5,68.5,0.8,15.4,514.5,680.1,532.5
2018,11,25,11,30,890.0,69.0,0.8,15.5,525.0,680.59,532.32
2018,11,25,11,45,870.0,75.5,0.85,15.65,523.5,668.32,523.67
2018,11,25,12,0,850.0,82.0,0.9,15.8,522.0,656.33,514.57
2018,11,25,12,15,871.0,75.5,0.9,15.9,523.0,647.39,507.88
2018,11,25,12,30,892.0,69.0,0.9,16.0,524.0,638.05,500.58
2018,11,25,12,45,890.0,67.0,0.85,16.05,512.5,616.02,483.22
2018,11,25,13,0,888.0,65.0,0.8,16.1,501.0,591.18,463.67
2018,11,25,13,15,820.0,77.0,0.8,16.15,467.5,543.9,427.23
2018,11,25,13,30,752.0,89.0,0.8,16.2,434.0,495.4,389.59
2018,11,25,13,45,761.0,81.5,0.75,16.25,414.0,466.31,365.92
2018,11,25,14,0,770.0,74.0,0.7,16.3,394.0,434.52,339.27
2018,11,25,14,15,770.0,69.0,0.75,16.25,368.0,398.92,309.55
2018,11,25,14,30,770.0,64.0,0.8,16.2,342.0,361.45,277.27
2018,11,25,14,45,652.5,70.5,0.8,16.2,289.0,294.18,222.43
2018,11,25,15,0,535.0,77.0,0.8,16.2,236.0,235.75,174.77
2018,11,25,15,15,564.5,62.5,0.8,16.2,209.0,201.97,142.84
2018,11,25,15,30,594.0,48.0,0.8,16.2,182.0,165.26,107.99
2018,11,25,15,45,490.0,45.5,0.8,15.55,140.5,115.86,69.55
2018,11,25,16,0,386.0,43.0,0.8,14.9,99.0,77.06,42.44
2018,11,25,16,15,290.0,32.0,0.9,14.5,66.0,40.7,19.31
2018,11,25,16,30,194.0,21.0,1.0,14.1,33.0,16.72,0.0
2018,11,25,16,45,109.0,12.0,1.05,13.7,17.5,11.8,0.0
2018,11,25,17,0,24.0,3.0,1.1,13.3,2.0,0.0,0.0
2018,11,25,17,15,12.0,1.5,1.15,13.1,1.0,0.0,0.0
2018,11,25,17,30,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,11,25,17,45,0.0,0.0,1.25,12.65,0.0,0.0,0.0
2018,11,25,18,0,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,11,25,18,15,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,11,25,18,30,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,11,25,18,45,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,11,25,19,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,11,25,19,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,11,25,19,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,11,25,19,45,0.0,0.0,1.25,11.95,0.0,0.0,0.0
2018,11,25,20,0,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,11,25,20,15,0.0,0.0,1.2,11.85,0.0,0.0,0.0
2018,11,25,20,30,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,11,25,20,45,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,11,25,21,0,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,11,25,21,15,0.0,0.0,1.25,11.55,0.0,0.0,0.0
2018,11,25,21,30,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,11,25,21,45,0.0,0.0,1.3,11.45,0.0,0.0,0.0
2018,11,25,22,0,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,11,25,22,15,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,11,25,22,30,0.0,0.0,1.3,11.2,0.0,0.0,0.0
2018,11,25,22,45,0.0,0.0,1.3,11.15,0.0,0.0,0.0
2018,11,25,23,0,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,11,25,23,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,11,25,23,30,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,11,25,23,45,0.0,0.0,1.35,10.8,0.0,0.0,0.0
2018,11,26,0,0,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,11,26,0,15,0.0,0.0,1.45,10.6,0.0,0.0,0.0
2018,11,26,0,30,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2018,11,26,0,45,0.0,0.0,1.5,10.35,0.0,0.0,0.0
2018,11,26,1,0,0.0,0.0,1.5,10.2,0.0,0.0,0.0
2018,11,26,1,15,0.0,0.0,1.5,10.1,0.0,0.0,0.0
2018,11,26,1,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2018,11,26,1,45,0.0,0.0,1.55,9.85,0.0,0.0,0.0
2018,11,26,2,0,0.0,0.0,1.6,9.7,0.0,0.0,0.0
2018,11,26,2,15,0.0,0.0,1.55,9.6,0.0,0.0,0.0
2018,11,26,2,30,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2018,11,26,2,45,0.0,0.0,1.5,9.35,0.0,0.0,0.0
2018,11,26,3,0,0.0,0.0,1.5,9.2,0.0,0.0,0.0
2018,11,26,3,15,0.0,0.0,1.55,9.1,0.0,0.0,0.0
2018,11,26,3,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2018,11,26,3,45,0.0,0.0,1.6,8.85,0.0,0.0,0.0
2018,11,26,4,0,0.0,0.0,1.6,8.7,0.0,0.0,0.0
2018,11,26,4,15,0.0,0.0,1.65,8.6,0.0,0.0,0.0
2018,11,26,4,30,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2018,11,26,4,45,0.0,0.0,1.7,8.4,0.0,0.0,0.0
2018,11,26,5,0,0.0,0.0,1.7,8.3,0.0,0.0,0.0
2018,11,26,5,15,0.0,0.0,1.8,8.25,0.0,0.0,0.0
2018,11,26,5,30,0.0,0.0,1.9,8.2,0.0,0.0,0.0
2018,11,26,5,45,0.0,0.0,1.95,8.15,0.0,0.0,0.0
2018,11,26,6,0,0.0,0.0,2.0,8.1,0.0,0.0,0.0
2018,11,26,6,15,0.0,0.0,2.0,8.15,0.0,0.0,0.0
2018,11,26,6,30,0.0,0.0,2.0,8.2,0.0,0.0,0.0
2018,11,26,6,45,11.0,1.5,2.05,8.3,1.0,0.0,0.0
2018,11,26,7,0,22.0,3.0,2.1,8.4,2.0,0.0,0.0
2018,11,26,7,15,57.5,14.0,2.1,8.75,16.5,29.49,0.0
2018,11,26,7,30,93.0,25.0,2.1,9.1,31.0,65.61,30.19
2018,11,26,7,45,129.0,40.0,2.15,9.45,55.5,102.8,76.65
2018,11,26,8,0,165.0,55.0,2.2,9.8,80.0,138.79,109.92
2018,11,26,8,15,202.5,69.5,2.1,10.1,110.0,177.29,144.32
2018,11,26,8,30,240.0,84.0,2.0,10.4,140.0,218.14,180.16
2018,11,26,8,45,307.0,92.5,1.9,10.65,177.5,276.26,229.71
2018,11,26,9,0,374.0,101.0,1.8,10.9,215.0,330.82,275.41
2018,11,26,9,15,338.5,120.0,1.8,11.3,232.5,342.0,284.1
2018,11,26,9,30,303.0,139.0,1.8,11.7,250.0,342.35,283.8
2018,11,26,9,45,311.0,150.0,1.8,12.15,272.5,365.12,301.72
2018,11,26,10,0,319.0,161.0,1.8,12.6,295.0,387.15,318.56
2018,11,26,10,15,247.0,180.5,1.8,13.0,288.0,366.25,299.81
2018,11,26,10,30,175.0,200.0,1.8,13.4,281.0,334.74,272.76
2018,11,26,10,45,195.5,202.5,1.75,13.85,296.0,351.05,285.47
2018,11,26,11,0,216.0,205.0,1.7,14.3,311.0,367.05,297.55
2018,11,26,11,15,412.5,171.0,1.65,14.6,379.0,475.52,384.59
2018,11,26,11,30,609.0,137.0,1.6,14.9,447.0,570.96,458.3
2018,11,26,11,45,587.5,145.0,1.55,15.25,445.5,560.01,447.59
2018,11,26,12,0,566.0,153.0,1.5,15.6,444.0,544.41,434.38
2018,11,26,12,15,529.0,161.5,1.45,15.65,432.0,520.9,415.48
2018,11,26,12,30,492.0,170.0,1.4,15.7,420.0,496.46,395.86
2018,11,26,12,45,407.5,182.5,1.35,15.8,386.5,446.98,356.55
2018,11,26,13,0,323.0,195.0,1.3,15.9,353.0,394.72,315.08
2018,11,26,13,15,380.5,177.0,1.2,15.7,356.0,397.61,317.76
2018,11,26,13,30,438.0,159.0,1.1,15.5,359.0,400.82,319.71
2018,11,26,13,45,513.0,133.5,0.95,15.35,355.0,395.49,314.38
2018,11,26,14,0,588.0,108.0,0.8,15.2,351.0,385.88,304.79
2018,11,26,14,15,639.5,92.0,0.75,15.0,337.5,367.19,287.63
2018,11,26,14,30,691.0,76.0,0.7,14.8,324.0,342.94,264.99
2018,11,26,14,45,524.5,87.5,0.7,14.6,264.5,267.81,204.92
2018,11,26,15,0,358.0,99.0,0.7,14.4,205.0,204.47,155.1
2018,11,26,15,15,334.0,86.5,0.7,14.4,174.0,167.98,123.66
2018,11,26,15,30,310.0,74.0,0.7,14.4,143.0,133.34,93.73
2018,11,26,15,45,333.0,58.5,0.65,14.2,118.5,104.68,67.46
2018,11,26,16,0,356.0,43.0,0.6,14.0,94.0,74.07,41.34
2018,11,26,16,15,252.5,32.5,0.65,13.8,62.5,39.52,19.35
2018,11,26,16,30,149.0,22.0,0.7,13.6,31.0,17.29,0.0
2018,11,26,16,45,74.5,11.0,0.75,13.45,15.5,10.81,0.0
2018,11,26,17,0,0.0,0.0,0.8,13.3,0.0,0.0,0.0
2018,11,26,17,15,0.0,0.0,0.85,13.15,0.0,0.0,0.0
2018,11,26,17,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2018,11,26,17,45,0.0,0.0,0.9,12.9,0.0,0.0,0.0
2018,11,26,18,0,0.0,0.0,0.9,12.8,0.0,0.0,0.0
2018,11,26,18,15,0.0,0.0,0.85,12.8,0.0,0.0,0.0
2018,11,26,18,30,0.0,0.0,0.8,12.8,0.0,0.0,0.0
2018,11,26,18,45,0.0,0.0,0.75,12.8,0.0,0.0,0.0
2018,11,26,19,0,0.0,0.0,0.7,12.8,0.0,0.0,0.0
2018,11,26,19,15,0.0,0.0,0.65,12.75,0.0,0.0,0.0
2018,11,26,19,30,0.0,0.0,0.6,12.7,0.0,0.0,0.0
2018,11,26,19,45,0.0,0.0,0.55,12.65,0.0,0.0,0.0
2018,11,26,20,0,0.0,0.0,0.5,12.6,0.0,0.0,0.0
2018,11,26,20,15,0.0,0.0,0.55,12.45,0.0,0.0,0.0
2018,11,26,20,30,0.0,0.0,0.6,12.3,0.0,0.0,0.0
2018,11,26,20,45,0.0,0.0,0.65,12.15,0.0,0.0,0.0
2018,11,26,21,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2018,11,26,21,15,0.0,0.0,0.7,11.9,0.0,0.0,0.0
2018,11,26,21,30,0.0,0.0,0.7,11.8,0.0,0.0,0.0
2018,11,26,21,45,0.0,0.0,0.75,11.7,0.0,0.0,0.0
2018,11,26,22,0,0.0,0.0,0.8,11.6,0.0,0.0,0.0
2018,11,26,22,15,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2018,11,26,22,30,0.0,0.0,0.9,11.4,0.0,0.0,0.0
2018,11,26,22,45,0.0,0.0,0.9,11.3,0.0,0.0,0.0
2018,11,26,23,0,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,11,26,23,15,0.0,0.0,0.95,11.1,0.0,0.0,0.0
2018,11,26,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,11,26,23,45,0.0,0.0,1.05,10.9,0.0,0.0,0.0
2018,11,27,0,0,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,11,27,0,15,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,11,27,0,30,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,11,27,0,45,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,11,27,1,0,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,11,27,1,15,0.0,0.0,1.15,10.3,0.0,0.0,0.0
2018,11,27,1,30,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,11,27,1,45,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,11,27,2,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,11,27,2,15,0.0,0.0,1.2,9.95,0.0,0.0,0.0
2018,11,27,2,30,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,11,27,2,45,0.0,0.0,1.15,9.85,0.0,0.0,0.0
2018,11,27,3,0,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,11,27,3,15,0.0,0.0,1.15,9.75,0.0,0.0,0.0
2018,11,27,3,30,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,11,27,3,45,0.0,0.0,1.2,9.65,0.0,0.0,0.0
2018,11,27,4,0,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,11,27,4,15,0.0,0.0,1.25,9.55,0.0,0.0,0.0
2018,11,27,4,30,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,11,27,4,45,0.0,0.0,1.35,9.45,0.0,0.0,0.0
2018,11,27,5,0,0.0,0.0,1.4,9.4,0.0,0.0,0.0
2018,11,27,5,15,0.0,0.0,1.45,9.4,0.0,0.0,0.0
2018,11,27,5,30,0.0,0.0,1.5,9.4,0.0,0.0,0.0
2018,11,27,5,45,0.0,0.0,1.6,9.4,0.0,0.0,0.0
2018,11,27,6,0,0.0,0.0,1.7,9.4,0.0,0.0,0.0
2018,11,27,6,15,0.0,0.0,1.75,9.45,0.0,0.0,0.0
2018,11,27,6,30,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2018,11,27,6,45,10.5,1.0,1.85,9.55,0.5,0.0,0.0
2018,11,27,7,0,21.0,2.0,1.9,9.6,1.0,0.0,0.0
2018,11,27,7,15,21.0,8.5,1.9,9.85,8.5,14.05,0.0
2018,11,27,7,30,21.0,15.0,1.9,10.1,16.0,24.01,6.14
2018,11,27,7,45,10.5,26.5,1.9,10.4,27.0,30.88,19.41
2018,11,27,8,0,0.0,38.0,1.9,10.7,38.0,37.22,25.84
2018,11,27,8,15,0.0,48.0,2.05,11.05,48.0,47.12,34.68
2018,11,27,8,30,0.0,58.0,2.2,11.4,58.0,57.03,43.39
2018,11,27,8,45,0.0,50.5,2.3,11.75,50.5,48.79,36.42
2018,11,27,9,0,0.0,43.0,2.4,12.1,43.0,41.52,30.18
2018,11,27,9,15,0.0,41.5,2.5,12.3,41.5,40.07,28.9
2018,11,27,9,30,0.0,40.0,2.6,12.5,40.0,38.62,27.6
2018,11,27,9,45,0.0,55.0,2.65,12.75,55.0,53.14,39.92
2018,11,27,10,0,0.0,70.0,2.7,13.0,70.0,67.67,52.13
2018,11,27,10,15,0.0,78.5,2.8,13.1,78.5,75.91,58.98
2018,11,27,10,30,0.0,87.0,2.9,13.2,87.0,84.35,65.96
2018,11,27,10,45,6.5,113.0,3.0,13.35,116.0,114.98,91.66
2018,11,27,11,0,13.0,139.0,3.1,13.5,145.0,145.94,117.35
2018,11,27,11,15,8.0,134.5,3.2,13.55,138.5,137.69,110.22
2018,11,27,11,30,3.0,130.0,3.3,13.6,132.0,129.53,103.25
2018,11,27,11,45,2.0,111.5,3.4,13.6,113.0,109.99,86.99
2018,11,27,12,0,1.0,93.0,3.5,13.6,94.0,90.78,70.96
2018,11,27,12,15,1.0,83.0,3.55,13.6,84.0,80.92,62.75
2018,11,27,12,30,1.0,73.0,3.6,13.6,74.0,71.21,54.63
2018,11,27,12,45,2.0,80.0,3.6,13.6,81.0,78.58,60.88
2018,11,27,13,0,3.0,87.0,3.6,13.6,88.0,85.94,67.12
2018,11,27,13,15,1.5,62.0,3.5,13.55,62.5,60.76,45.97
2018,11,27,13,30,0.0,37.0,3.4,13.5,37.0,35.73,24.83
2018,11,27,13,45,1.5,72.0,3.25,13.5,72.5,70.35,54.25
2018,11,27,14,0,3.0,107.0,3.1,13.5,108.0,105.35,83.78
2018,11,27,14,15,1.5,84.0,2.95,13.45,84.5,81.97,64.18
2018,11,27,14,30,0.0,61.0,2.8,13.4,61.0,58.95,44.8
2018,11,27,14,45,0.0,46.5,2.65,13.3,46.5,44.91,32.91
2018,11,27,15,0,0.0,32.0,2.5,13.2,32.0,30.89,20.92
2018,11,27,15,15,0.0,23.0,2.5,13.2,23.0,22.19,13.43
2018,11,27,15,30,0.0,14.0,2.5,13.2,14.0,13.5,5.92
2018,11,27,15,45,0.0,11.0,2.1,13.0,11.0,10.6,3.37
2018,11,27,16,0,0.0,8.0,1.7,12.8,8.0,7.71,0.81
2018,11,27,16,15,0.0,6.0,1.65,12.7,6.0,5.78,0.0
2018,11,27,16,30,0.0,4.0,1.6,12.6,4.0,3.85,0.0
2018,11,27,16,45,0.0,2.0,1.55,12.5,2.0,1.97,0.0
2018,11,27,17,0,0.0,0.0,1.5,12.4,0.0,0.0,0.0
2018,11,27,17,15,0.0,0.0,1.45,12.35,0.0,0.0,0.0
2018,11,27,17,30,0.0,0.0,1.4,12.3,0.0,0.0,0.0
2018,11,27,17,45,0.0,0.0,1.4,12.3,0.0,0.0,0.0
2018,11,27,18,0,0.0,0.0,1.4,12.3,0.0,0.0,0.0
2018,11,27,18,15,0.0,0.0,1.35,12.25,0.0,0.0,0.0
2018,11,27,18,30,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,11,27,18,45,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,11,27,19,0,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,11,27,19,15,0.0,0.0,1.1,12.15,0.0,0.0,0.0
2018,11,27,19,30,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,11,27,19,45,0.0,0.0,1.05,12.05,0.0,0.0,0.0
2018,11,27,20,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,11,27,20,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2018,11,27,20,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2018,11,27,20,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2018,11,27,21,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2018,11,27,21,15,0.0,0.0,0.9,11.95,0.0,0.0,0.0
2018,11,27,21,30,0.0,0.0,0.9,11.9,0.0,0.0,0.0
2018,11,27,21,45,0.0,0.0,0.9,11.85,0.0,0.0,0.0
2018,11,27,22,0,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,11,27,22,15,0.0,0.0,0.9,11.75,0.0,0.0,0.0
2018,11,27,22,30,0.0,0.0,0.9,11.7,0.0,0.0,0.0
2018,11,27,22,45,0.0,0.0,0.9,11.65,0.0,0.0,0.0
2018,11,27,23,0,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,11,27,23,15,0.0,0.0,0.9,11.55,0.0,0.0,0.0
2018,11,27,23,30,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,11,27,23,45,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,11,28,0,0,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,11,28,0,15,0.0,0.0,0.85,11.55,0.0,0.0,0.0
2018,11,28,0,30,0.0,0.0,0.8,11.6,0.0,0.0,0.0
2018,11,28,0,45,0.0,0.0,0.7,11.65,0.0,0.0,0.0
2018,11,28,1,0,0.0,0.0,0.6,11.7,0.0,0.0,0.0
2018,11,28,1,15,0.0,0.0,0.65,11.65,0.0,0.0,0.0
2018,11,28,1,30,0.0,0.0,0.7,11.6,0.0,0.0,0.0
2018,11,28,1,45,0.0,0.0,0.75,11.5,0.0,0.0,0.0
2018,11,28,2,0,0.0,0.0,0.8,11.4,0.0,0.0,0.0
2018,11,28,2,15,0.0,0.0,0.85,11.3,0.0,0.0,0.0
2018,11,28,2,30,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,11,28,2,45,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,11,28,3,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,11,28,3,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,11,28,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,11,28,3,45,0.0,0.0,1.05,10.95,0.0,0.0,0.0
2018,11,28,4,0,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,11,28,4,15,0.0,0.0,1.0,10.95,0.0,0.0,0.0
2018,11,28,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,11,28,4,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2018,11,28,5,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,11,28,5,15,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,11,28,5,30,0.0,0.0,0.7,11.2,0.0,0.0,0.0
2018,11,28,5,45,0.0,0.0,0.6,11.3,0.0,0.0,0.0
2018,11,28,6,0,0.0,0.0,0.5,11.4,0.0,0.0,0.0
2018,11,28,6,15,0.0,0.0,0.5,11.35,0.0,0.0,0.0
2018,11,28,6,30,0.0,0.0,0.5,11.3,0.0,0.0,0.0
2018,11,28,6,45,8.5,1.5,0.5,11.25,1.0,0.0,0.0
2018,11,28,7,0,17.0,3.0,0.5,11.2,2.0,0.0,0.0
2018,11,28,7,15,21.5,10.5,0.5,11.35,11.0,16.09,0.0
2018,11,28,7,30,26.0,18.0,0.5,11.5,20.0,29.68,6.59
2018,11,28,7,45,25.5,34.5,0.55,11.7,37.5,47.49,32.33
2018,11,28,8,0,25.0,51.0,0.6,11.9,55.0,66.57,50.01
2018,11,28,8,15,38.5,68.0,0.7,12.2,76.0,91.83,72.05
2018,11,28,8,30,52.0,85.0,0.8,12.5,97.0,117.77,94.47
2018,11,28,8,45,42.0,94.5,0.95,12.85,105.5,123.09,99.25
2018,11,28,9,0,32.0,104.0,1.1,13.2,114.0,128.02,103.4
2018,11,28,9,15,41.0,114.5,1.1,13.5,128.5,144.39,117.1
2018,11,28,9,30,50.0,125.0,1.1,13.8,143.0,161.22,130.96
2018,11,28,9,45,46.0,140.5,1.15,14.1,158.0,176.25,142.91
2018,11,28,10,0,42.0,156.0,1.2,14.4,173.0,190.95,154.43
2018,11,28,10,15,40.0,163.5,1.25,14.55,180.5,197.43,159.33
2018,11,28,10,30,38.0,171.0,1.3,14.7,188.0,203.8,164.16
2018,11,28,10,45,143.0,174.5,1.35,14.85,243.0,283.69,230.45
2018,11,28,11,0,248.0,178.0,1.4,15.0,298.0,364.71,295.66
2018,11,28,11,15,291.5,186.5,1.5,15.1,331.0,402.27,324.92
2018,11,28,11,30,335.0,195.0,1.6,15.2,364.0,438.62,353.2
2018,11,28,11,45,458.5,168.0,1.65,15.3,401.0,494.48,397.64
2018,11,28,12,0,582.0,141.0,1.7,15.4,438.0,542.74,435.43
2018,11,28,12,15,673.0,120.0,1.8,15.45,460.5,569.32,456.31
