Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,12,29,9,30,491.0,87.0,1.2,10.0,238.0,380.78,315.73
2018,12,29,9,45,560.5,87.0,1.15,10.4,277.0,431.96,356.98
2018,12,29,10,0,630.0,87.0,1.1,10.8,316.0,484.23,397.82
2018,12,29,10,15,738.0,73.5,1.0,11.15,361.5,542.36,442.42
2018,12,29,10,30,846.0,60.0,0.9,11.5,407.0,600.04,485.24
2018,12,29,10,45,857.0,61.0,0.8,11.85,428.0,617.03,495.65
2018,12,29,11,0,868.0,62.0,0.7,12.2,449.0,631.29,504.09
2018,12,29,11,15,868.5,64.0,0.7,12.45,461.5,637.07,507.38
2018,12,29,11,30,869.0,66.0,0.7,12.7,474.0,639.79,508.43
2018,12,29,11,45,815.0,79.0,0.7,12.95,466.0,620.36,492.53
2018,12,29,12,0,761.0,92.0,0.7,13.2,458.0,594.45,472.17
2018,12,29,12,15,818.5,79.5,0.75,13.35,473.0,608.41,483.12
2018,12,29,12,30,876.0,67.0,0.8,13.5,488.0,615.25,488.23
2018,12,29,12,45,860.0,70.0,0.85,13.6,477.5,594.0,471.82
2018,12,29,13,0,844.0,73.0,0.9,13.7,467.0,572.73,455.31
2018,12,29,13,15,836.5,71.5,0.9,13.75,451.5,546.57,434.68
2018,12,29,13,30,829.0,70.0,0.9,13.8,436.0,518.18,411.95
2018,12,29,13,45,771.5,75.5,0.95,13.85,403.0,470.28,374.14
2018,12,29,14,0,714.0,81.0,1.0,13.9,370.0,423.9,336.89
2018,12,29,14,15,677.0,81.5,0.95,13.8,340.5,382.36,302.39
2018,12,29,14,30,640.0,82.0,0.9,13.7,311.0,341.66,267.9
2018,12,29,14,45,648.0,72.0,0.9,13.65,284.5,307.34,237.34
2018,12,29,15,0,656.0,62.0,0.9,13.6,258.0,271.0,204.1
2018,12,29,15,15,558.5,64.0,0.9,13.6,215.5,216.69,158.46
2018,12,29,15,30,461.0,66.0,0.9,13.6,173.0,169.94,119.78
2018,12,29,15,45,393.5,58.0,0.85,13.0,137.0,126.84,84.32
2018,12,29,16,0,326.0,50.0,0.8,12.4,101.0,89.03,54.71
2018,12,29,16,15,277.5,37.5,0.9,12.1,71.5,55.53,29.73
2018,12,29,16,30,229.0,25.0,1.0,11.8,42.0,26.84,8.99
2018,12,29,16,45,143.0,15.5,1.1,11.5,23.5,15.24,0.0
2018,12,29,17,0,57.0,6.0,1.2,11.2,5.0,0.0,0.0
2018,12,29,17,15,28.5,3.0,1.3,10.9,2.5,0.0,0.0
2018,12,29,17,30,0.0,0.0,1.4,10.6,0.0,0.0,0.0
2018,12,29,17,45,0.0,0.0,1.5,10.35,0.0,0.0,0.0
2018,12,29,18,0,0.0,0.0,1.6,10.1,0.0,0.0,0.0
2018,12,29,18,15,0.0,0.0,1.7,9.9,0.0,0.0,0.0
2018,12,29,18,30,0.0,0.0,1.8,9.7,0.0,0.0,0.0
2018,12,29,18,45,0.0,0.0,1.85,9.45,0.0,0.0,0.0
2018,12,29,19,0,0.0,0.0,1.9,9.2,0.0,0.0,0.0
2018,12,29,19,15,0.0,0.0,1.95,9.05,0.0,0.0,0.0
2018,12,29,19,30,0.0,0.0,2.0,8.9,0.0,0.0,0.0
2018,12,29,19,45,0.0,0.0,2.05,8.75,0.0,0.0,0.0
2018,12,29,20,0,0.0,0.0,2.1,8.6,0.0,0.0,0.0
2018,12,29,20,15,0.0,0.0,2.15,8.5,0.0,0.0,0.0
2018,12,29,20,30,0.0,0.0,2.2,8.4,0.0,0.0,0.0
2018,12,29,20,45,0.0,0.0,2.2,8.3,0.0,0.0,0.0
2018,12,29,21,0,0.0,0.0,2.2,8.2,0.0,0.0,0.0
2018,12,29,21,15,0.0,0.0,2.2,8.1,0.0,0.0,0.0
2018,12,29,21,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2018,12,29,21,45,0.0,0.0,2.25,7.9,0.0,0.0,0.0
2018,12,29,22,0,0.0,0.0,2.3,7.8,0.0,0.0,0.0
2018,12,29,22,15,0.0,0.0,2.3,7.75,0.0,0.0,0.0
2018,12,29,22,30,0.0,0.0,2.3,7.7,0.0,0.0,0.0
2018,12,29,22,45,0.0,0.0,2.3,7.65,0.0,0.0,0.0
2018,12,29,23,0,0.0,0.0,2.3,7.6,0.0,0.0,0.0
2018,12,29,23,15,0.0,0.0,2.3,7.55,0.0,0.0,0.0
2018,12,29,23,30,0.0,0.0,2.3,7.5,0.0,0.0,0.0
2018,12,29,23,45,0.0,0.0,2.35,7.45,0.0,0.0,0.0
2018,12,30,0,0,0.0,0.0,2.4,7.4,0.0,0.0,0.0
2018,12,30,0,15,0.0,0.0,2.4,7.3,0.0,0.0,0.0
2018,12,30,0,30,0.0,0.0,2.4,7.2,0.0,0.0,0.0
2018,12,30,0,45,0.0,0.0,2.45,7.15,0.0,0.0,0.0
2018,12,30,1,0,0.0,0.0,2.5,7.1,0.0,0.0,0.0
2018,12,30,1,15,0.0,0.0,2.55,7.05,0.0,0.0,0.0
2018,12,30,1,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2018,12,30,1,45,0.0,0.0,2.6,6.95,0.0,0.0,0.0
2018,12,30,2,0,0.0,0.0,2.6,6.9,0.0,0.0,0.0
2018,12,30,2,15,0.0,0.0,2.6,6.8,0.0,0.0,0.0
2018,12,30,2,30,0.0,0.0,2.6,6.7,0.0,0.0,0.0
2018,12,30,2,45,0.0,0.0,2.6,6.65,0.0,0.0,0.0
2018,12,30,3,0,0.0,0.0,2.6,6.6,0.0,0.0,0.0
2018,12,30,3,15,0.0,0.0,2.6,6.5,0.0,0.0,0.0
2018,12,30,3,30,0.0,0.0,2.6,6.4,0.0,0.0,0.0
2018,12,30,3,45,0.0,0.0,2.6,6.3,0.0,0.0,0.0
2018,12,30,4,0,0.0,0.0,2.6,6.2,0.0,0.0,0.0
2018,12,30,4,15,0.0,0.0,2.65,6.1,0.0,0.0,0.0
2018,12,30,4,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2018,12,30,4,45,0.0,0.0,2.75,5.9,0.0,0.0,0.0
2018,12,30,5,0,0.0,0.0,2.8,5.8,0.0,0.0,0.0
2018,12,30,5,15,0.0,0.0,2.75,5.7,0.0,0.0,0.0
2018,12,30,5,30,0.0,0.0,2.7,5.6,0.0,0.0,0.0
2018,12,30,5,45,0.0,0.0,2.7,5.55,0.0,0.0,0.0
2018,12,30,6,0,0.0,0.0,2.7,5.5,0.0,0.0,0.0
2018,12,30,6,15,0.0,0.0,2.7,5.45,0.0,0.0,0.0
2018,12,30,6,30,0.0,0.0,2.7,5.4,0.0,0.0,0.0
2018,12,30,6,45,0.0,0.0,2.7,5.4,0.0,0.0,0.0
2018,12,30,7,0,0.0,0.0,2.7,5.4,0.0,0.0,0.0
2018,12,30,7,15,29.0,3.0,2.7,5.7,3.0,0.0,0.0
2018,12,30,7,30,58.0,6.0,2.7,6.0,6.0,20.63,0.0
2018,12,30,7,45,161.0,17.5,2.7,6.35,29.0,75.44,0.0
2018,12,30,8,0,264.0,29.0,2.7,6.7,52.0,139.28,94.0
2018,12,30,8,15,317.0,39.5,2.55,7.0,82.0,181.61,141.92
2018,12,30,8,30,370.0,50.0,2.4,7.3,112.0,227.31,184.42
2018,12,30,8,45,458.0,56.0,2.25,7.65,152.5,287.07,237.24
2018,12,30,9,0,546.0,62.0,2.1,8.0,193.0,351.51,292.86
2018,12,30,9,15,525.0,74.0,1.9,8.4,217.0,370.6,309.79
2018,12,30,9,30,504.0,86.0,1.7,8.8,241.0,386.75,323.32
2018,12,30,9,45,625.5,78.0,1.5,9.2,291.5,458.66,381.67
2018,12,30,10,0,747.0,70.0,1.3,9.6,342.0,531.09,438.04
2018,12,30,10,15,801.0,65.5,1.2,9.95,377.0,571.63,468.27
2018,12,30,10,30,855.0,61.0,1.1,10.3,412.0,607.2,494.24
2018,12,30,10,45,831.0,68.5,1.0,10.7,424.0,613.69,496.67
2018,12,30,11,0,807.0,76.0,0.9,11.1,436.0,612.82,493.77
2018,12,30,11,15,802.5,80.0,1.2,11.4,447.5,617.27,498.94
2018,12,30,11,30,798.0,84.0,1.5,11.7,459.0,618.78,501.34
2018,12,30,11,45,851.0,74.5,1.8,12.05,480.0,639.26,518.31
2018,12,30,12,0,904.0,65.0,2.1,12.4,501.0,652.96,529.76
2018,12,30,12,15,902.0,66.0,2.25,12.6,500.5,643.6,522.34
2018,12,30,12,30,900.0,67.0,2.4,12.8,500.0,631.17,512.55
2018,12,30,12,45,893.0,68.0,2.6,12.95,492.0,612.75,498.22
2018,12,30,13,0,886.0,69.0,2.8,13.1,484.0,591.61,481.43
2018,12,30,13,15,833.0,76.5,2.85,13.2,457.0,551.46,448.79
2018,12,30,13,30,780.0,84.0,2.9,13.3,430.0,508.7,413.83
2018,12,30,13,45,780.0,80.0,2.95,13.35,411.5,480.7,390.25
2018,12,30,14,0,780.0,76.0,3.0,13.4,393.0,450.47,364.15
2018,12,30,14,15,797.5,68.5,3.05,13.3,373.5,422.02,338.82
2018,12,30,14,30,815.0,61.0,3.1,13.2,354.0,390.29,309.81
2018,12,30,14,45,790.0,58.5,3.1,13.05,320.0,345.37,269.66
2018,12,30,15,0,765.0,56.0,3.1,12.9,286.0,300.7,228.94
2018,12,30,15,15,688.5,56.5,3.1,12.9,243.0,245.74,180.61
2018,12,30,15,30,612.0,57.0,3.1,12.9,200.0,195.82,137.03
2018,12,30,15,45,434.0,55.0,3.1,11.95,147.0,131.92,87.7
2018,12,30,16,0,256.0,53.0,3.1,11.0,94.0,83.78,53.82
2018,12,30,16,15,215.5,40.5,3.25,10.6,68.0,54.25,31.11
2018,12,30,16,30,175.0,28.0,3.4,10.2,42.0,28.38,11.17
2018,12,30,16,45,107.5,16.5,3.55,9.75,23.5,16.22,0.0
2018,12,30,17,0,40.0,5.0,3.7,9.3,5.0,4.91,0.0
2018,12,30,17,15,20.0,2.5,3.75,9.05,2.5,0.0,0.0
2018,12,30,17,30,0.0,0.0,3.8,8.8,0.0,0.0,0.0
2018,12,30,17,45,0.0,0.0,3.85,8.6,0.0,0.0,0.0
2018,12,30,18,0,0.0,0.0,3.9,8.4,0.0,0.0,0.0
2018,12,30,18,15,0.0,0.0,3.9,8.3,0.0,0.0,0.0
2018,12,30,18,30,0.0,0.0,3.9,8.2,0.0,0.0,0.0
2018,12,30,18,45,0.0,0.0,3.95,8.1,0.0,0.0,0.0
2018,12,30,19,0,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2018,12,30,19,15,0.0,0.0,4.0,7.95,0.0,0.0,0.0
2018,12,30,19,30,0.0,0.0,4.0,7.9,0.0,0.0,0.0
2018,12,30,19,45,0.0,0.0,4.0,7.85,0.0,0.0,0.0
2018,12,30,20,0,0.0,0.0,4.0,7.8,0.0,0.0,0.0
2018,12,30,20,15,0.0,0.0,3.95,7.7,0.0,0.0,0.0
2018,12,30,20,30,0.0,0.0,3.9,7.6,0.0,0.0,0.0
2018,12,30,20,45,0.0,0.0,3.85,7.5,0.0,0.0,0.0
2018,12,30,21,0,0.0,0.0,3.8,7.4,0.0,0.0,0.0
2018,12,30,21,15,0.0,0.0,3.75,7.3,0.0,0.0,0.0
2018,12,30,21,30,0.0,0.0,3.7,7.2,0.0,0.0,0.0
2018,12,30,21,45,0.0,0.0,3.7,7.1,0.0,0.0,0.0
2018,12,30,22,0,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2018,12,30,22,15,0.0,0.0,3.6,6.95,0.0,0.0,0.0
2018,12,30,22,30,0.0,0.0,3.5,6.9,0.0,0.0,0.0
2018,12,30,22,45,0.0,0.0,3.4,6.8,0.0,0.0,0.0
2018,12,30,23,0,0.0,0.0,3.3,6.7,0.0,0.0,0.0
2018,12,30,23,15,0.0,0.0,3.3,6.6,0.0,0.0,0.0
2018,12,30,23,30,0.0,0.0,3.3,6.5,0.0,0.0,0.0
2018,12,30,23,45,0.0,0.0,3.25,6.4,0.0,0.0,0.0
2018,12,31,0,0,0.0,0.0,3.2,6.3,0.0,0.0,0.0
2018,12,31,0,15,0.0,0.0,3.2,6.25,0.0,0.0,0.0
2018,12,31,0,30,0.0,0.0,3.2,6.2,0.0,0.0,0.0
2018,12,31,0,45,0.0,0.0,3.25,6.2,0.0,0.0,0.0
2018,12,31,1,0,0.0,0.0,3.3,6.2,0.0,0.0,0.0
2018,12,31,1,15,0.0,0.0,3.35,6.25,0.0,0.0,0.0
2018,12,31,1,30,0.0,0.0,3.4,6.3,0.0,0.0,0.0
2018,12,31,1,45,0.0,0.0,3.45,6.3,0.0,0.0,0.0
2018,12,31,2,0,0.0,0.0,3.5,6.3,0.0,0.0,0.0
2018,12,31,2,15,0.0,0.0,3.6,6.35,0.0,0.0,0.0
2018,12,31,2,30,0.0,0.0,3.7,6.4,0.0,0.0,0.0
2018,12,31,2,45,0.0,0.0,3.75,6.4,0.0,0.0,0.0
2018,12,31,3,0,0.0,0.0,3.8,6.4,0.0,0.0,0.0
2018,12,31,3,15,0.0,0.0,3.85,6.4,0.0,0.0,0.0
2018,12,31,3,30,0.0,0.0,3.9,6.4,0.0,0.0,0.0
2018,12,31,3,45,0.0,0.0,3.95,6.4,0.0,0.0,0.0
2018,12,31,4,0,0.0,0.0,4.0,6.4,0.0,0.0,0.0
2018,12,31,4,15,0.0,0.0,4.05,6.35,0.0,0.0,0.0
2018,12,31,4,30,0.0,0.0,4.1,6.3,0.0,0.0,0.0
2018,12,31,4,45,0.0,0.0,4.15,6.3,0.0,0.0,0.0
2018,12,31,5,0,0.0,0.0,4.2,6.3,0.0,0.0,0.0
2018,12,31,5,15,0.0,0.0,4.3,6.3,0.0,0.0,0.0
2018,12,31,5,30,0.0,0.0,4.4,6.3,0.0,0.0,0.0
2018,12,31,5,45,0.0,0.0,4.5,6.3,0.0,0.0,0.0
2018,12,31,6,0,0.0,0.0,4.6,6.3,0.0,0.0,0.0
2018,12,31,6,15,0.0,0.0,4.65,6.3,0.0,0.0,0.0
2018,12,31,6,30,0.0,0.0,4.7,6.3,0.0,0.0,0.0
2018,12,31,6,45,0.0,0.0,4.8,6.3,0.0,0.0,0.0
2018,12,31,7,0,0.0,0.0,4.9,6.3,0.0,0.0,0.0
2018,12,31,7,15,50.5,4.0,5.0,6.5,4.0,0.0,0.0
2018,12,31,7,30,101.0,8.0,5.1,6.7,8.0,33.45,0.0
2018,12,31,7,45,303.5,16.0,5.15,6.85,37.5,113.36,0.0
2018,12,31,8,0,506.0,24.0,5.2,7.0,67.0,211.04,142.32
2018,12,31,8,15,594.0,29.0,5.3,7.35,107.0,270.76,211.76
2018,12,31,8,30,682.0,34.0,5.4,7.7,147.0,335.45,272.66
2018,12,31,8,45,734.0,37.0,5.5,8.0,188.0,383.53,318.49
2018,12,31,9,0,786.0,40.0,5.6,8.3,229.0,435.76,366.34
2018,12,31,9,15,817.5,42.5,5.7,8.55,267.5,478.14,404.8
2018,12,31,9,30,849.0,45.0,5.8,8.8,306.0,520.09,441.72
2018,12,31,9,45,870.0,48.0,5.9,9.1,340.5,555.85,472.43
2018,12,31,10,0,891.0,51.0,6.0,9.4,375.0,589.84,500.9
2018,12,31,10,15,906.5,52.0,6.0,9.6,403.5,616.01,522.4
2018,12,31,10,30,922.0,53.0,6.0,9.8,432.0,639.7,541.44
2018,12,31,10,45,934.0,53.5,5.95,10.0,454.5,657.88,555.55
2018,12,31,11,0,946.0,54.0,5.9,10.2,477.0,673.09,567.01
2018,12,31,11,15,950.5,55.0,5.85,10.35,491.5,680.91,572.45
2018,12,31,11,30,955.0,56.0,5.8,10.5,506.0,685.43,575.11
2018,12,31,11,45,958.0,56.5,5.75,10.65,513.5,685.04,573.84
2018,12,31,12,0,961.0,57.0,5.7,10.8,521.0,681.26,569.79
2018,12,31,12,15,958.0,58.0,5.65,10.9,520.5,670.9,560.48
2018,12,31,12,30,955.0,59.0,5.6,11.0,520.0,657.29,548.5
2018,12,31,12,45,947.5,60.5,5.55,11.1,512.0,638.4,532.13
2018,12,31,13,0,940.0,62.0,5.5,11.2,504.0,616.6,513.22
2018,12,31,13,15,933.5,61.0,5.5,11.2,488.5,589.84,490.46
2018,12,31,13,30,927.0,60.0,5.5,11.2,473.0,560.48,465.18
2018,12,31,13,45,915.5,59.5,5.45,11.2,450.5,526.72,435.67
2018,12,31,14,0,904.0,59.0,5.4,11.2,428.0,490.99,403.95
2018,12,31,14,15,887.5,57.5,5.35,11.1,399.0,450.27,367.62
2018,12,31,14,30,871.0,56.0,5.3,11.0,370.0,408.41,329.5
2018,12,31,14,45,847.0,53.5,5.2,10.9,335.5,361.93,286.78
2018,12,31,15,0,823.0,51.0,5.1,10.8,301.0,315.46,243.33
2018,12,31,15,15,787.5,48.0,5.1,10.8,262.0,265.56,196.79
2018,12,31,15,30,752.0,45.0,5.1,10.8,223.0,217.26,151.72
2018,12,31,15,45,487.0,44.5,2.85,11.2,151.5,131.97,85.87
2018,12,31,16,0,222.0,44.0,0.6,11.6,80.0,71.38,44.76
2018,12,31,16,15,171.0,37.0,0.6,11.4,60.0,48.0,27.57
2018,12,31,16,30,120.0,30.0,0.6,11.2,40.0,29.93,13.45
2018,12,31,16,45,74.0,17.0,0.65,11.05,22.0,16.71,0.0
2018,12,31,17,0,28.0,4.0,0.7,10.9,4.0,3.93,0.0
2018,12,31,17,15,14.0,2.0,0.7,10.8,2.0,0.0,0.0
2018,12,31,17,30,0.0,0.0,0.7,10.7,0.0,0.0,0.0
2018,12,31,17,45,0.0,0.0,0.65,10.65,0.0,0.0,0.0
2018,12,31,18,0,0.0,0.0,0.6,10.6,0.0,0.0,0.0
2018,12,31,18,15,0.0,0.0,0.5,10.55,0.0,0.0,0.0
2018,12,31,18,30,0.0,0.0,0.4,10.5,0.0,0.0,0.0
2018,12,31,18,45,0.0,0.0,0.35,10.45,0.0,0.0,0.0
2018,12,31,19,0,0.0,0.0,0.3,10.4,0.0,0.0,0.0
2018,12,31,19,15,0.0,0.0,0.4,10.25,0.0,0.0,0.0
2018,12,31,19,30,0.0,0.0,0.5,10.1,0.0,0.0,0.0
2018,12,31,19,45,0.0,0.0,0.6,9.95,0.0,0.0,0.0
2018,12,31,20,0,0.0,0.0,0.7,9.8,0.0,0.0,0.0
2018,12,31,20,15,0.0,0.0,0.75,9.65,0.0,0.0,0.0
2018,12,31,20,30,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2018,12,31,20,45,0.0,0.0,0.85,9.3,0.0,0.0,0.0
2018,12,31,21,0,0.0,0.0,0.9,9.1,0.0,0.0,0.0
2018,12,31,21,15,0.0,0.0,0.9,9.05,0.0,0.0,0.0
2018,12,31,21,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2018,12,31,21,45,0.0,0.0,0.9,8.95,0.0,0.0,0.0
2018,12,31,22,0,0.0,0.0,0.9,8.9,0.0,0.0,0.0
2018,12,31,22,15,0.0,0.0,0.9,8.85,0.0,0.0,0.0
2018,12,31,22,30,0.0,0.0,0.9,8.8,0.0,0.0,0.0
2018,12,31,22,45,0.0,0.0,0.9,8.8,0.0,0.0,0.0
2018,12,31,23,0,0.0,0.0,0.9,8.8,0.0,0.0,0.0
2018,12,31,23,15,0.0,0.0,0.85,8.8,0.0,0.0,0.0
2018,12,31,23,30,0.0,0.0,0.8,8.8,0.0,0.0,0.0
2018,12,31,23,45,0.0,0.0,0.8,8.8,0.0,0.0,0.0
